Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,3.08544,0.89992,3.214,0.01344,0.003920000000000001,0.014,3.072,0.896,3.2,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-03-31 01:00:00,2.94048,0.8576400000000001,3.063,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.928,0.854,3.05,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-03-31 01:30:00,0.015360000000000002,0.0044800000000000005,0.016,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.00288,0.00084,0.003
2019-03-31 02:00:00,0.015360000000000002,0.0044800000000000005,0.016,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.00288,0.00084,0.003
2019-03-31 02:30:00,2.91072,0.84896,3.032,0.04032,0.011760000000000001,0.042,2.8704,0.8372,2.99,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-03-31 03:00:00,2.7119999999999997,0.791,2.825,0.033600000000000005,0.0098,0.035,2.6784,0.7812,2.79,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-03-31 03:30:00,2.5651200000000003,0.74816,2.672,0.08832000000000001,0.02576,0.092,2.4768,0.7224,2.58,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-03-31 04:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.01344,0.003920000000000001,0.014,2.4384,0.7112,2.54,2.88,0.84,3.0,2.88,0.84,3.0
2019-03-31 04:30:00,2.48064,0.72352,2.584,0.01344,0.003920000000000001,0.014,2.4672,0.7196,2.5700000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-03-31 05:00:00,2.46144,0.7179200000000001,2.564,0.01344,0.003920000000000001,0.014,2.448,0.714,2.55,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-03-31 05:30:00,2.58528,0.75404,2.693,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.5728,0.7504000000000001,2.68,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-03-31 06:00:00,2.68128,0.7820400000000001,2.793,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.6688,0.7784000000000001,2.7800000000000002,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-03-31 06:30:00,2.96928,0.86604,3.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9568000000000003,0.8624,3.08,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-03-31 07:00:00,3.13152,0.9133600000000001,3.262,0.01152,0.00336,0.012,3.12,0.91,3.25,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-03-31 07:30:00,3.38976,0.9886800000000001,3.531,0.010560000000000002,0.0030800000000000003,0.011,3.3792,0.9856,3.52,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-03-31 08:00:00,3.6681600000000003,1.06988,3.821,0.010560000000000002,0.0030800000000000003,0.011,3.6576,1.0668,3.81,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-03-31 08:30:00,4.00416,1.16788,4.171,0.010560000000000002,0.0030800000000000003,0.011,3.9936,1.1648,4.16,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-03-31 09:00:00,4.43616,1.2938800000000001,4.621,0.010560000000000002,0.0030800000000000003,0.011,4.4256,1.2908,4.61,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-03-31 09:30:00,4.5312,1.3216,4.72,0.009600000000000001,0.0028,0.01,4.5216,1.3188,4.71,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-03-31 10:00:00,4.7424,1.3832,4.94,0.009600000000000001,0.0028,0.01,4.7328,1.3804,4.93,3.792,1.106,3.95,3.792,1.106,3.95
2019-03-31 10:30:00,4.7712,1.3916,4.97,0.009600000000000001,0.0028,0.01,4.7616,1.3888,4.96,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-03-31 11:00:00,4.6944,1.3692,4.89,0.009600000000000001,0.0028,0.01,4.6848,1.3664,4.88,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-03-31 11:30:00,4.6368,1.3524,4.83,0.009600000000000001,0.0028,0.01,4.6272,1.3496000000000001,4.82,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-03-31 12:00:00,4.67616,1.36388,4.871,0.010560000000000002,0.0030800000000000003,0.011,4.6656,1.3608,4.86,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-03-31 12:30:00,4.416,1.288,4.6,0.009600000000000001,0.0028,0.01,4.4064,1.2852000000000001,4.59,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-03-31 13:00:00,4.5600000000000005,1.33,4.75,0.009600000000000001,0.0028,0.01,4.5504,1.3272,4.74,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-03-31 13:30:00,4.2432,1.2376,4.42,0.009600000000000001,0.0028,0.01,4.2336,1.2348,4.41,3.696,1.078,3.85,3.696,1.078,3.85
2019-03-31 14:00:00,4.1856,1.2208,4.36,0.009600000000000001,0.0028,0.01,4.176,1.218,4.35,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-03-31 14:30:00,4.36896,1.27428,4.551,0.010560000000000002,0.0030800000000000003,0.011,4.3584,1.2711999999999999,4.54,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-03-31 15:00:00,4.56096,1.3302800000000001,4.751,0.010560000000000002,0.0030800000000000003,0.011,4.5504,1.3272,4.74,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-03-31 15:30:00,4.3699200000000005,1.2745600000000001,4.552,0.01152,0.00336,0.012,4.3584,1.2711999999999999,4.54,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-03-31 16:00:00,4.29312,1.25216,4.472,0.01152,0.00336,0.012,4.2816,1.2488000000000001,4.46,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-03-31 16:30:00,4.40832,1.28576,4.592,0.01152,0.00336,0.012,4.3968,1.2824,4.58,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-03-31 17:00:00,4.6224,1.3482,4.815,0.1008,0.029400000000000003,0.105,4.5216,1.3188,4.71,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-03-31 17:30:00,4.73952,1.38236,4.937,0.025920000000000002,0.007560000000000001,0.027,4.7136,1.3748,4.91,4.224,1.232,4.4,4.224,1.232,4.4
2019-03-31 18:00:00,4.52352,1.31936,4.712,0.01152,0.00336,0.012,4.5120000000000005,1.316,4.7,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-03-31 18:30:00,4.70688,1.37284,4.9030000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6944,1.3692,4.89,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-03-31 19:00:00,4.97664,1.45152,5.184,0.01344,0.003920000000000001,0.014,4.9632000000000005,1.4476,5.17,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-03-31 19:30:00,5.06304,1.47672,5.274,0.01344,0.003920000000000001,0.014,5.0496,1.4727999999999999,5.26,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-03-31 20:00:00,5.24352,1.52936,5.462,0.07872000000000001,0.02296,0.082,5.1648,1.5064000000000002,5.38,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-03-31 20:30:00,5.5056,1.6058,5.735,0.1584,0.046200000000000005,0.165,5.3472,1.5596,5.57,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-03-31 21:00:00,5.12448,1.49464,5.338,0.15168,0.04424,0.158,4.9728,1.4504000000000001,5.18,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-03-31 21:30:00,4.72608,1.37844,4.923,0.15648,0.04564000000000001,0.163,4.5696,1.3328,4.76,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-03-31 22:00:00,4.39392,1.28156,4.577,0.16032000000000002,0.04676,0.167,4.2336,1.2348,4.41,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-03-31 22:30:00,3.84768,1.1222400000000001,4.008,0.036480000000000005,0.01064,0.038,3.8112,1.1116,3.9699999999999998,3.552,1.036,3.7,3.552,1.036,3.7
2019-03-31 23:00:00,3.45792,1.00856,3.602,0.021120000000000003,0.0061600000000000005,0.022,3.4368,1.0024,3.58,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-03-31 23:30:00,3.13152,0.9133600000000001,3.262,0.021120000000000003,0.0061600000000000005,0.022,3.1104,0.9072,3.24,2.976,0.868,3.1,2.976,0.868,3.1
2019-04-01 00:00:00,2.97792,0.8685600000000001,3.102,0.021120000000000003,0.0061600000000000005,0.022,2.9568000000000003,0.8624,3.08,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-04-01 00:30:00,2.78688,0.8128400000000001,2.903,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.7744,0.8092,2.89,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-04-01 01:00:00,2.5488,0.7434000000000001,2.6550000000000002,0.014400000000000001,0.004200000000000001,0.015,2.5343999999999998,0.7392000000000001,2.64,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-04-01 01:30:00,2.54784,0.7431200000000001,2.654,0.01344,0.003920000000000001,0.014,2.5343999999999998,0.7392000000000001,2.64,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-04-01 02:00:00,2.54688,0.7428400000000001,2.653,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.5343999999999998,0.7392000000000001,2.64,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-04-01 02:30:00,2.52768,0.73724,2.633,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.5152,0.7336,2.62,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-04-01 03:00:00,2.52864,0.7375200000000001,2.634,0.01344,0.003920000000000001,0.014,2.5152,0.7336,2.62,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-04-01 03:30:00,2.53824,0.7403200000000001,2.644,0.01344,0.003920000000000001,0.014,2.5248,0.7364,2.63,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-04-01 04:00:00,2.51904,0.73472,2.624,0.01344,0.003920000000000001,0.014,2.5056000000000003,0.7308,2.61,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-04-01 04:30:00,2.55744,0.74592,2.664,0.01344,0.003920000000000001,0.014,2.544,0.742,2.65,2.544,0.742,2.65,2.544,0.742,2.65
2019-04-01 05:00:00,2.55552,0.74536,2.662,0.021120000000000003,0.0061600000000000005,0.022,2.5343999999999998,0.7392000000000001,2.64,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-04-01 05:30:00,2.50656,0.7310800000000001,2.6109999999999998,0.16416,0.047880000000000006,0.171,2.3424,0.6832,2.44,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-04-01 06:00:00,3.2064,0.9352,3.34,0.28800000000000003,0.084,0.30000000000000004,2.9184,0.8512000000000001,3.04,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-04-01 06:30:00,3.56928,1.04104,3.718,0.22848000000000002,0.06664,0.23800000000000002,3.3407999999999998,0.9744,3.48,3.024,0.882,3.15,3.024,0.882,3.15
2019-04-01 07:00:00,3.84768,1.1222400000000001,4.008,0.12288000000000002,0.035840000000000004,0.128,3.7248,1.0864,3.88,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-04-01 07:30:00,4.5744,1.3342,4.765,0.0528,0.0154,0.055,4.5216,1.3188,4.71,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-04-01 08:00:00,4.99392,1.45656,5.202,0.01152,0.00336,0.012,4.9824,1.4532,5.19,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-04-01 08:30:00,5.30304,1.54672,5.524,0.01344,0.003920000000000001,0.014,5.2896,1.5428000000000002,5.51,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-04-01 09:00:00,4.7952,1.3986,4.995,0.014400000000000001,0.004200000000000001,0.015,4.7808,1.3944,4.98,3.984,1.162,4.15,3.984,1.162,4.15
2019-04-01 09:30:00,4.78656,1.39608,4.986,0.015360000000000002,0.0044800000000000005,0.016,4.7712,1.3916,4.97,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-04-01 10:00:00,4.85472,1.41596,5.057,0.025920000000000002,0.007560000000000001,0.027,4.8288,1.4084,5.03,3.936,1.148,4.1,3.936,1.148,4.1
2019-04-01 10:30:00,4.66176,1.35968,4.856,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.6368,1.3524,4.83,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-04-01 11:00:00,4.5955200000000005,1.34036,4.787,0.025920000000000002,0.007560000000000001,0.027,4.5696,1.3328,4.76,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-04-01 11:30:00,4.74528,1.3840400000000002,4.943,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7328,1.3804,4.93,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-04-01 12:00:00,4.5984,1.3412,4.79,0.019200000000000002,0.0056,0.02,4.5792,1.3356,4.77,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-04-01 12:30:00,4.56768,1.33224,4.758,0.02688,0.007840000000000001,0.028,4.5408,1.3244,4.73,3.312,0.966,3.45,3.312,0.966,3.45
2019-04-01 13:00:00,4.45248,1.29864,4.638,0.02688,0.007840000000000001,0.028,4.4256,1.2908,4.61,3.312,0.966,3.45,3.312,0.966,3.45
2019-04-01 13:30:00,4.29984,1.25412,4.479,0.027840000000000004,0.00812,0.029,4.272,1.246,4.45,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-04-01 14:00:00,4.24608,1.23844,4.423,0.03168,0.00924,0.033,4.2144,1.2292,4.39,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-04-01 14:30:00,4.49184,1.31012,4.679,0.027840000000000004,0.00812,0.029,4.464,1.302,4.65,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-04-01 15:00:00,4.55904,1.32972,4.749,0.027840000000000004,0.00812,0.029,4.5312,1.3216,4.72,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-04-01 15:30:00,4.71264,1.37452,4.909,0.027840000000000004,0.00812,0.029,4.6848,1.3664,4.88,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-04-01 16:00:00,5.26176,1.53468,5.481,0.02976,0.00868,0.031,5.232,1.526,5.45,2.688,0.784,2.8,2.688,0.784,2.8
2019-04-01 16:30:00,4.7846400000000004,1.39552,4.984,0.03264,0.00952,0.034,4.752,1.3860000000000001,4.95,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-04-01 17:00:00,4.9632000000000005,1.4476,5.17,0.038400000000000004,0.0112,0.04,4.9248,1.4364,5.13,4.176,1.218,4.35,4.176,1.218,4.35
2019-04-01 17:30:00,5.25408,1.53244,5.473,0.05088,0.01484,0.053,5.2032,1.5176,5.42,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-04-01 18:00:00,5.3232,1.5526,5.545,0.1968,0.0574,0.20500000000000002,5.1264,1.4952,5.34,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-04-01 18:30:00,5.40864,1.57752,5.634,0.15744000000000002,0.04592,0.164,5.2512,1.5316,5.47,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-04-01 19:00:00,5.42688,1.58284,5.6530000000000005,0.07008,0.020440000000000003,0.073,5.3568,1.5624,5.58,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-04-01 19:30:00,5.4019200000000005,1.57556,5.627,0.06432,0.018760000000000002,0.067,5.3376,1.5568,5.5600000000000005,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-04-01 20:00:00,5.58432,1.6287600000000002,5.817,0.06432,0.018760000000000002,0.067,5.52,1.6099999999999999,5.75,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-04-01 20:30:00,5.48832,1.6007600000000002,5.717,0.07392,0.021560000000000003,0.077,5.4144,1.5792000000000002,5.64,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-04-01 21:00:00,5.136,1.498,5.35,0.06720000000000001,0.0196,0.07,5.0688,1.4784000000000002,5.28,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-04-01 21:30:00,4.65984,1.35912,4.854,0.15744000000000002,0.04592,0.164,4.5024,1.3132000000000001,4.69,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-04-01 22:00:00,4.28928,1.2510400000000002,4.468,0.23808,0.06944,0.248,4.0512,1.1816,4.22,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-04-01 22:30:00,3.8976,1.1368,4.06,0.28800000000000003,0.084,0.30000000000000004,3.6096,1.0528,3.76,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-04-01 23:00:00,3.43968,1.00324,3.583,0.28128000000000003,0.08204,0.293,3.1584,0.9212,3.29,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-04-01 23:30:00,2.96448,0.8646400000000001,3.088,0.17088,0.04984,0.178,2.7936,0.8148000000000001,2.91,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-04-02 00:00:00,2.68704,0.7837200000000001,2.799,0.06624000000000001,0.01932,0.069,2.6208,0.7644000000000001,2.73,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-04-02 00:30:00,2.60256,0.7590800000000001,2.711,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.5343999999999998,0.7392000000000001,2.64,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-04-02 01:00:00,2.46336,0.71848,2.566,0.07296000000000001,0.02128,0.076,2.3904,0.6972,2.49,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-04-02 01:30:00,2.34624,0.68432,2.444,0.07104,0.020720000000000002,0.074,2.2752,0.6636000000000001,2.37,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-04-02 02:00:00,2.38752,0.6963600000000001,2.487,0.06432,0.018760000000000002,0.067,2.3232,0.6776,2.42,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-04-02 02:30:00,2.34336,0.6834800000000001,2.441,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.2752,0.6636000000000001,2.37,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-04-02 03:00:00,2.32512,0.6781600000000001,2.422,0.08832000000000001,0.02576,0.092,2.2368,0.6524,2.33,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-04-02 03:30:00,2.34144,0.6829200000000001,2.439,0.15264000000000003,0.044520000000000004,0.159,2.1888,0.6384000000000001,2.2800000000000002,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-04-02 04:00:00,2.35296,0.68628,2.451,0.14496,0.042280000000000005,0.151,2.208,0.644,2.3,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-04-02 04:30:00,2.4192,0.7056,2.52,0.15360000000000001,0.0448,0.16,2.2656,0.6608,2.36,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-04-02 05:00:00,2.472,0.721,2.575,0.14880000000000002,0.0434,0.155,2.3232,0.6776,2.42,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-04-02 05:30:00,2.62176,0.76468,2.731,0.11616000000000001,0.03388,0.121,2.5056000000000003,0.7308,2.61,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-04-02 06:00:00,2.90496,0.84728,3.026,0.13056,0.03808,0.136,2.7744,0.8092,2.89,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-04-02 06:30:00,3.528,1.029,3.675,0.0432,0.0126,0.045,3.4848,1.0164,3.63,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-04-02 07:00:00,4.00704,1.16872,4.174,0.01344,0.003920000000000001,0.014,3.9936,1.1648,4.16,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-04-02 07:30:00,4.74528,1.3840400000000002,4.943,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7328,1.3804,4.93,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-04-02 08:00:00,4.91808,1.43444,5.123,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9056,1.4308,5.11,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-04-02 08:30:00,4.78656,1.39608,4.986,0.015360000000000002,0.0044800000000000005,0.016,4.7712,1.3916,4.97,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-04-02 09:00:00,4.75776,1.38768,4.956,0.015360000000000002,0.0044800000000000005,0.016,4.7424,1.3832,4.94,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-04-02 09:30:00,5.1504,1.5022,5.365,0.014400000000000001,0.004200000000000001,0.015,5.136,1.498,5.35,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-04-02 10:00:00,5.1408,1.4994,5.355,0.014400000000000001,0.004200000000000001,0.015,5.1264,1.4952,5.34,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-04-02 10:30:00,5.0064,1.4602,5.215,0.014400000000000001,0.004200000000000001,0.015,4.992,1.456,5.2,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-04-02 11:00:00,5.11104,1.49072,5.324,0.01344,0.003920000000000001,0.014,5.0976,1.4868000000000001,5.31,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-04-02 11:30:00,5.12064,1.49352,5.334,0.02304,0.00672,0.024,5.0976,1.4868000000000001,5.31,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-04-02 12:00:00,5.11392,1.49156,5.327,0.01632,0.00476,0.017,5.0976,1.4868000000000001,5.31,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-04-02 12:30:00,5.2128,1.5204,5.43,0.019200000000000002,0.0056,0.02,5.1936,1.5148000000000001,5.41,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-04-02 13:00:00,5.60448,1.63464,5.838,0.02688,0.007840000000000001,0.028,5.5776,1.6268,5.8100000000000005,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-04-02 13:30:00,5.95488,1.73684,6.203,0.03168,0.00924,0.033,5.9232,1.7276,6.17,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-04-02 14:00:00,5.69088,1.65984,5.928,0.036480000000000005,0.01064,0.038,5.6544,1.6492,5.89,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-04-02 14:30:00,5.53728,1.61504,5.768,0.08448000000000001,0.024640000000000002,0.088,5.4528,1.5904,5.68,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-04-02 15:00:00,4.42944,1.29192,4.614,0.03264,0.00952,0.034,4.3968,1.2824,4.58,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-04-02 15:30:00,4.22784,1.23312,4.404,0.03264,0.00952,0.034,4.1952,1.2236,4.37,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-04-02 16:00:00,4.56768,1.33224,4.758,0.09408000000000001,0.027440000000000003,0.098,4.4736,1.3048,4.66,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-04-02 16:30:00,4.4409600000000005,1.29528,4.626,0.044160000000000005,0.01288,0.046,4.3968,1.2824,4.58,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-04-02 17:00:00,4.62048,1.34764,4.813,0.07968,0.02324,0.083,4.5408,1.3244,4.73,4.656,1.358,4.85,4.656,1.358,4.85
2019-04-02 17:30:00,4.7952,1.3986,4.995,0.0432,0.0126,0.045,4.752,1.3860000000000001,4.95,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-04-02 18:00:00,5.064,1.477,5.275,0.504,0.147,0.525,4.5600000000000005,1.33,4.75,4.8,1.4,5.0,4.8,1.4,5.0
2019-04-02 18:30:00,5.33856,1.55708,5.561,0.47136000000000006,0.13748000000000002,0.491,4.8672,1.4196,5.07,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-04-02 19:00:00,5.4048,1.5764,5.63,0.2592,0.0756,0.27,5.1456,1.5008,5.36,4.944,1.442,5.15,4.944,1.442,5.15
2019-04-02 19:30:00,5.3232,1.5526,5.545,0.23520000000000002,0.06860000000000001,0.245,5.088,1.484,5.3,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-04-02 20:00:00,5.34048,1.5576400000000001,5.563,0.13728,0.040040000000000006,0.14300000000000002,5.2032,1.5176,5.42,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-04-02 20:30:00,5.45376,1.59068,5.681,0.30816000000000004,0.08988,0.321,5.1456,1.5008,5.36,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-04-02 21:00:00,5.17056,1.50808,5.386,0.51456,0.15008000000000002,0.536,4.656,1.358,4.85,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-04-02 21:30:00,4.89696,1.42828,5.101,0.53856,0.15708000000000003,0.561,4.3584,1.2711999999999999,4.54,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-04-02 22:00:00,4.59648,1.34064,4.788,0.53568,0.15624000000000002,0.558,4.0608,1.1844000000000001,4.23,4.032,1.176,4.2,4.032,1.176,4.2
2019-04-02 22:30:00,4.224,1.232,4.4,0.5856,0.1708,0.61,3.6384,1.0612,3.79,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-04-02 23:00:00,3.74208,1.09144,3.898,0.61248,0.17864000000000002,0.638,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-04-02 23:30:00,3.12672,0.9119600000000001,3.257,0.40032,0.11676,0.417,2.7264,0.7952,2.84,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-04-03 00:00:00,2.72544,0.7949200000000001,2.839,0.30624,0.08932000000000001,0.319,2.4192,0.7056,2.52,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-04-03 00:30:00,2.47296,0.72128,2.576,0.15936,0.04648,0.166,2.3136,0.6748000000000001,2.41,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-04-03 01:00:00,2.328,0.679,2.425,0.0816,0.0238,0.085,2.2464,0.6552,2.34,2.448,0.714,2.55,2.448,0.714,2.55
2019-04-03 01:30:00,2.15328,0.62804,2.243,0.07968,0.02324,0.083,2.0736,0.6048,2.16,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-04-03 02:00:00,2.21376,0.64568,2.306,0.14016,0.04088000000000001,0.146,2.0736,0.6048,2.16,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-04-03 02:30:00,2.2416,0.6538,2.335,0.07200000000000001,0.021,0.075,2.1696,0.6328,2.26,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-04-03 03:00:00,2.32608,0.67844,2.423,0.21408000000000002,0.06244,0.223,2.112,0.616,2.2,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-04-03 03:30:00,2.328,0.679,2.425,0.24480000000000002,0.0714,0.255,2.0832,0.6076,2.17,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-04-03 04:00:00,2.46624,0.7193200000000001,2.569,0.46944,0.13692000000000001,0.489,1.9968,0.5824,2.08,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-04-03 04:30:00,2.496,0.728,2.6,0.48,0.14,0.5,2.016,0.588,2.1,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-04-03 05:00:00,2.60256,0.7590800000000001,2.711,0.49056000000000005,0.14308,0.511,2.112,0.616,2.2,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-04-03 05:30:00,2.73984,0.79912,2.854,0.41664,0.12152,0.434,2.3232,0.6776,2.42,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-04-03 06:00:00,3.08544,0.89992,3.214,0.42624,0.12432000000000001,0.444,2.6592000000000002,0.7756000000000001,2.77,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-04-03 06:30:00,3.6096,1.0528,3.76,0.0864,0.0252,0.09,3.5232,1.0276,3.67,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-04-03 07:00:00,4.056,1.183,4.225,0.2544,0.0742,0.265,3.8016,1.1088,3.96,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-04-03 07:30:00,4.77888,1.39384,4.978,0.14208,0.041440000000000005,0.148,4.6368,1.3524,4.83,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-04-03 08:00:00,4.94784,1.44312,5.154,0.051840000000000004,0.015120000000000001,0.054,4.896,1.428,5.1,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-04-03 08:30:00,4.86048,1.41764,5.063,0.12768000000000002,0.03724,0.133,4.7328,1.3804,4.93,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-04-03 09:00:00,4.62048,1.34764,4.813,0.20448000000000002,0.059640000000000006,0.213,4.416,1.288,4.6,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-04-03 09:30:00,5.07264,1.47952,5.284,0.08064,0.023520000000000003,0.084,4.992,1.456,5.2,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-04-03 10:00:00,4.968,1.449,5.175,0.0528,0.0154,0.055,4.9152000000000005,1.4336,5.12,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-04-03 10:30:00,4.84032,1.4117600000000001,5.042,0.030720000000000004,0.008960000000000001,0.032,4.8096,1.4028,5.01,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-04-03 11:00:00,4.88544,1.42492,5.089,0.21984,0.06412000000000001,0.229,4.6656,1.3608,4.86,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-04-03 11:30:00,4.58112,1.33616,4.772,0.14592000000000002,0.04256,0.152,4.4352,1.2936,4.62,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-04-03 12:00:00,4.71072,1.37396,4.907,0.09312000000000001,0.027160000000000004,0.097,4.6176,1.3468,4.8100000000000005,3.552,1.036,3.7,3.552,1.036,3.7
2019-04-03 12:30:00,4.35744,1.27092,4.539,0.06624000000000001,0.01932,0.069,4.2912,1.2516,4.47,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-04-03 13:00:00,4.30176,1.25468,4.481,0.02976,0.00868,0.031,4.272,1.246,4.45,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-04-03 13:30:00,4.42368,1.29024,4.608,0.02688,0.007840000000000001,0.028,4.3968,1.2824,4.58,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-04-03 14:00:00,4.51008,1.31544,4.698,0.02688,0.007840000000000001,0.028,4.4832,1.3076,4.67,2.784,0.812,2.9,2.784,0.812,2.9
2019-04-03 14:30:00,4.73856,1.38208,4.936,0.06336,0.01848,0.066,4.6752,1.3636,4.87,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-04-03 15:00:00,4.18752,1.22136,4.362,0.26112,0.07616,0.272,3.9264,1.1452,4.09,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-04-03 15:30:00,4.13952,1.20736,4.312,0.21312,0.06216000000000001,0.222,3.9264,1.1452,4.09,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-04-03 16:00:00,4.89696,1.42828,5.101,0.02976,0.00868,0.031,4.8672,1.4196,5.07,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-04-03 16:30:00,5.3376,1.5568,5.5600000000000005,0.048,0.014,0.05,5.2896,1.5428000000000002,5.51,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-04-03 17:00:00,5.69952,1.66236,5.937,0.03552,0.010360000000000001,0.037,5.664,1.6520000000000001,5.9,4.656,1.358,4.85,4.656,1.358,4.85
2019-04-03 17:30:00,5.78304,1.6867200000000002,6.024,0.07104,0.020720000000000002,0.074,5.712,1.666,5.95,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-04-03 18:00:00,5.86464,1.71052,6.109,0.20064,0.05852,0.209,5.664,1.6520000000000001,5.9,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-04-03 18:30:00,5.6150400000000005,1.63772,5.849,0.18144000000000002,0.05292,0.189,5.4336,1.5848,5.66,4.992,1.456,5.2,4.992,1.456,5.2
2019-04-03 19:00:00,5.39712,1.57416,5.622,0.28992,0.08456000000000001,0.302,5.1072,1.4896,5.32,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-04-03 19:30:00,5.18976,1.51368,5.406,0.08256000000000001,0.02408,0.08600000000000001,5.1072,1.4896,5.32,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-04-03 20:00:00,5.2848,1.5413999999999999,5.505,0.0816,0.0238,0.085,5.2032,1.5176,5.42,4.944,1.442,5.15,4.944,1.442,5.15
2019-04-03 20:30:00,5.32032,1.55176,5.542,0.11712000000000002,0.03416,0.122,5.2032,1.5176,5.42,4.944,1.442,5.15,4.944,1.442,5.15
2019-04-03 21:00:00,5.2368,1.5274,5.455,0.062400000000000004,0.0182,0.065,5.1744,1.5091999999999999,5.39,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-04-03 21:30:00,4.80768,1.40224,5.008,0.08448000000000001,0.024640000000000002,0.088,4.7232,1.3776,4.92,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-04-03 22:00:00,4.43808,1.29444,4.623,0.26208000000000004,0.07644000000000001,0.273,4.176,1.218,4.35,4.032,1.176,4.2,4.032,1.176,4.2
2019-04-03 22:30:00,4.05312,1.18216,4.222,0.35712000000000005,0.10416,0.372,3.696,1.078,3.85,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-04-03 23:00:00,3.54528,1.03404,3.693,0.37728,0.11004000000000001,0.393,3.168,0.924,3.3,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-04-03 23:30:00,3.10464,0.9055200000000001,3.234,0.15744000000000002,0.04592,0.164,2.9472,0.8596,3.07,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-04-04 00:00:00,2.80992,0.8195600000000001,2.927,0.09312000000000001,0.027160000000000004,0.097,2.7168,0.7924,2.83,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-04-04 00:30:00,2.6476800000000003,0.77224,2.758,0.07488,0.021840000000000002,0.078,2.5728,0.7504000000000001,2.68,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-04-04 01:00:00,2.568,0.749,2.675,0.2064,0.060200000000000004,0.215,2.3616,0.6888000000000001,2.46,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-04-04 01:30:00,2.48736,0.72548,2.591,0.46176000000000006,0.13468000000000002,0.481,2.0256,0.5908,2.11,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-04-04 02:00:00,2.4288,0.7084,2.5300000000000002,0.48,0.14,0.5,1.9488,0.5684,2.03,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-04-04 02:30:00,2.47488,0.72184,2.578,0.47808000000000006,0.13944,0.498,1.9968,0.5824,2.08,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-04-04 03:00:00,2.5008,0.7294,2.605,0.456,0.133,0.47500000000000003,2.0448,0.5964,2.13,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-04-04 03:30:00,2.6294399999999998,0.76692,2.739,0.48864,0.14252,0.509,2.1408,0.6244000000000001,2.23,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-04-04 04:00:00,2.60256,0.7590800000000001,2.711,0.50016,0.14588,0.521,2.1024,0.6132000000000001,2.19,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-04-04 04:30:00,2.54304,0.74172,2.649,0.46944,0.13692000000000001,0.489,2.0736,0.6048,2.16,2.304,0.672,2.4,2.304,0.672,2.4
2019-04-04 05:00:00,2.65248,0.7736400000000001,2.763,0.46368000000000004,0.13524,0.483,2.1888,0.6384000000000001,2.2800000000000002,2.352,0.686,2.45,2.352,0.686,2.45
2019-04-04 05:30:00,2.84448,0.82964,2.963,0.46368000000000004,0.13524,0.483,2.3808,0.6944,2.48,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-04-04 06:00:00,3.13056,0.9130800000000001,3.261,0.48096000000000005,0.14028000000000002,0.501,2.6496,0.7728,2.76,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-04-04 06:30:00,3.72192,1.08556,3.877,0.38112,0.11116000000000001,0.397,3.3407999999999998,0.9744,3.48,3.168,0.924,3.3,3.168,0.924,3.3
2019-04-04 07:00:00,4.14336,1.20848,4.316,0.32256,0.09408000000000001,0.336,3.8208,1.1144,3.98,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-04-04 07:30:00,4.6992,1.3706,4.895,0.0432,0.0126,0.045,4.656,1.358,4.85,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-04-04 08:00:00,5.16,1.505,5.375,0.0528,0.0154,0.055,5.1072,1.4896,5.32,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-04-04 08:30:00,4.95648,1.44564,5.163,0.08928000000000001,0.02604,0.093,4.8672,1.4196,5.07,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-04-04 09:00:00,4.88928,1.42604,5.093,0.07008,0.020440000000000003,0.073,4.8192,1.4056,5.02,4.32,1.26,4.5,4.32,1.26,4.5
2019-04-04 09:30:00,5.0688,1.4784000000000002,5.28,0.028800000000000003,0.008400000000000001,0.03,5.04,1.47,5.25,4.464,1.302,4.65,4.464,1.302,4.65
2019-04-04 10:00:00,5.30592,1.54756,5.527,0.025920000000000002,0.007560000000000001,0.027,5.28,1.54,5.5,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-04-04 10:30:00,5.1312,1.4966,5.345,0.033600000000000005,0.0098,0.035,5.0976,1.4868000000000001,5.31,4.608,1.344,4.8,4.608,1.344,4.8
2019-04-04 11:00:00,4.89408,1.42744,5.098,0.02688,0.007840000000000001,0.028,4.8672,1.4196,5.07,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-04-04 11:30:00,4.824,1.407,5.025,0.0432,0.0126,0.045,4.7808,1.3944,4.98,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-04-04 12:00:00,4.89504,1.42772,5.099,0.047040000000000005,0.013720000000000001,0.049,4.848,1.4140000000000001,5.05,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-04-04 12:30:00,4.97088,1.44984,5.178,0.09408000000000001,0.027440000000000003,0.098,4.8768,1.4224,5.08,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-04-04 13:00:00,5.26464,1.53552,5.484,0.10944000000000001,0.031920000000000004,0.114,5.1552,1.5036,5.37,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-04-04 13:30:00,5.4768,1.5974,5.705,0.1776,0.051800000000000006,0.185,5.2992,1.5455999999999999,5.52,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-04-04 14:00:00,4.78272,1.39496,4.982,0.05952,0.01736,0.062,4.7232,1.3776,4.92,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-04-04 14:30:00,4.89312,1.42716,5.097,0.03552,0.010360000000000001,0.037,4.8576,1.4168,5.06,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-04-04 15:00:00,4.82976,1.40868,5.031,0.02976,0.00868,0.031,4.8,1.4,5.0,4.464,1.302,4.65,4.464,1.302,4.65
2019-04-04 15:30:00,4.9728,1.4504000000000001,5.18,0.028800000000000003,0.008400000000000001,0.03,4.944,1.442,5.15,4.608,1.344,4.8,4.608,1.344,4.8
2019-04-04 16:00:00,5.18976,1.51368,5.406,0.044160000000000005,0.01288,0.046,5.1456,1.5008,5.36,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-04-04 16:30:00,5.46528,1.5940400000000001,5.693,0.041280000000000004,0.01204,0.043000000000000003,5.424,1.5819999999999999,5.65,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-04-04 17:00:00,5.58912,1.63016,5.822,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.5392,1.6156000000000001,5.77,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-04-04 17:30:00,5.70048,1.6626400000000001,5.938,0.04608,0.01344,0.048,5.6544,1.6492,5.89,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-04-04 18:00:00,5.832,1.701,6.075,0.1776,0.051800000000000006,0.185,5.6544,1.6492,5.89,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-04-04 18:30:00,5.592,1.631,5.825,0.24480000000000002,0.0714,0.255,5.3472,1.5596,5.57,5.616,1.638,5.85,5.616,1.638,5.85
2019-04-04 19:00:00,5.47968,1.59824,5.708,0.36288000000000004,0.10584,0.378,5.1168,1.4924,5.33,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-04-04 19:30:00,5.76288,1.68084,6.003,0.35808,0.10444,0.373,5.4048,1.5764,5.63,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-04-04 20:00:00,5.70144,1.6629200000000002,5.939,0.22944,0.06692000000000001,0.23900000000000002,5.472,1.596,5.7,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-04-04 20:30:00,5.2992,1.5455999999999999,5.52,0.057600000000000005,0.016800000000000002,0.06,5.2416,1.5288,5.46,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-04-04 21:00:00,4.87392,1.42156,5.077,0.07392,0.021560000000000003,0.077,4.8,1.4,5.0,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-04-04 21:30:00,4.57536,1.33448,4.766,0.07296000000000001,0.02128,0.076,4.5024,1.3132000000000001,4.69,5.184,1.512,5.4,5.184,1.512,5.4
2019-04-04 22:00:00,4.2768,1.2474,4.455,0.062400000000000004,0.0182,0.065,4.2144,1.2292,4.39,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-04-04 22:30:00,4.06464,1.18552,4.234,0.06144000000000001,0.017920000000000002,0.064,4.0032,1.1676,4.17,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-04-04 23:00:00,3.5328,1.0304,3.68,0.06720000000000001,0.0196,0.07,3.4656000000000002,1.0108,3.61,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-04-04 23:30:00,3.10848,0.9066400000000001,3.238,0.06528,0.01904,0.068,3.0432,0.8876000000000001,3.17,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-04-05 00:00:00,2.8464,0.8302,2.965,0.07200000000000001,0.021,0.075,2.7744,0.8092,2.89,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-04-05 00:30:00,2.56704,0.74872,2.674,0.09024,0.026320000000000003,0.094,2.4768,0.7224,2.58,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-04-05 01:00:00,2.4864,0.7252000000000001,2.59,0.06720000000000001,0.0196,0.07,2.4192,0.7056,2.52,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-04-05 01:30:00,2.4048,0.7014,2.505,0.0816,0.0238,0.085,2.3232,0.6776,2.42,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-04-05 02:00:00,2.4048,0.7014,2.505,0.062400000000000004,0.0182,0.065,2.3424,0.6832,2.44,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-04-05 02:30:00,2.37024,0.69132,2.469,0.08544,0.02492,0.089,2.2848,0.6664,2.38,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-04-05 03:00:00,2.5104,0.7322000000000001,2.615,0.062400000000000004,0.0182,0.065,2.448,0.714,2.55,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-04-05 03:30:00,2.4,0.7000000000000001,2.5,0.1824,0.053200000000000004,0.19,2.2176,0.6468,2.31,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-04-05 04:00:00,2.34528,0.6840400000000001,2.443,0.14688,0.04284,0.153,2.1984,0.6412,2.29,2.64,0.77,2.75,2.64,0.77,2.75
2019-04-05 04:30:00,2.4460800000000003,0.7134400000000001,2.548,0.06528,0.01904,0.068,2.3808,0.6944,2.48,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-04-05 05:00:00,2.54304,0.74172,2.649,0.09504000000000001,0.02772,0.099,2.448,0.714,2.55,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-04-05 05:30:00,2.66592,0.77756,2.777,0.17952,0.052360000000000004,0.187,2.4864,0.7252000000000001,2.59,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-04-05 06:00:00,3.0144,0.8792000000000001,3.14,0.2112,0.0616,0.22,2.8032,0.8176,2.92,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-04-05 06:30:00,3.55392,1.03656,3.702,0.05952,0.01736,0.062,3.4944,1.0192,3.64,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-04-05 07:00:00,3.9532800000000003,1.15304,4.118,0.07488,0.021840000000000002,0.078,3.8784,1.1312,4.04,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-04-05 07:30:00,4.8192,1.4056,5.02,0.038400000000000004,0.0112,0.04,4.7808,1.3944,4.98,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-04-05 08:00:00,5.19936,1.51648,5.416,0.03456,0.01008,0.036000000000000004,5.1648,1.5064000000000002,5.38,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-04-05 08:30:00,5.2473600000000005,1.53048,5.466,0.03456,0.01008,0.036000000000000004,5.2128,1.5204,5.43,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-04-05 09:00:00,5.16192,1.50556,5.377,0.04512,0.013160000000000002,0.047,5.1168,1.4924,5.33,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-04-05 09:30:00,4.96992,1.44956,5.177,0.03552,0.010360000000000001,0.037,4.9344,1.4392,5.14,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-04-05 10:00:00,4.8566400000000005,1.41652,5.059,0.027840000000000004,0.00812,0.029,4.8288,1.4084,5.03,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-04-05 10:30:00,5.088,1.484,5.3,0.028800000000000003,0.008400000000000001,0.03,5.0592,1.4756,5.27,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-04-05 11:00:00,4.72608,1.37844,4.923,0.05088,0.01484,0.053,4.6752,1.3636,4.87,3.792,1.106,3.95,3.792,1.106,3.95
2019-04-05 11:30:00,4.55712,1.32916,4.747,0.30432000000000003,0.08876,0.317,4.2528,1.2404,4.43,3.456,1.008,3.6,3.456,1.008,3.6
2019-04-05 12:00:00,4.65888,1.35884,4.853,0.28128000000000003,0.08204,0.293,4.3776,1.2768,4.5600000000000005,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-04-05 12:30:00,4.62048,1.34764,4.813,0.28128000000000003,0.08204,0.293,4.3392,1.2656,4.52,3.6,1.05,3.75,3.6,1.05,3.75
2019-04-05 13:00:00,4.54368,1.32524,4.733,0.22368000000000002,0.06524,0.233,4.32,1.26,4.5,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-04-05 13:30:00,4.52544,1.31992,4.714,0.14784,0.043120000000000006,0.154,4.3776,1.2768,4.5600000000000005,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-04-05 14:00:00,4.3392,1.2656,4.52,0.13440000000000002,0.0392,0.14,4.2048,1.2264,4.38,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-04-05 14:30:00,4.05696,1.18328,4.226,0.19776000000000002,0.05768,0.20600000000000002,3.8592,1.1256,4.02,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-04-05 15:00:00,4.11552,1.20036,4.287,0.35232,0.10276,0.367,3.7632,1.0976,3.92,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-04-05 15:30:00,4.20768,1.22724,4.383,0.34848,0.10164000000000001,0.363,3.8592,1.1256,4.02,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-04-05 16:00:00,4.4592,1.3006,4.645,0.38880000000000003,0.1134,0.405,4.0704,1.1872,4.24,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-04-05 16:30:00,4.61664,1.34652,4.809,0.38304000000000005,0.11172000000000001,0.399,4.2336,1.2348,4.41,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-04-05 17:00:00,4.6368,1.3524,4.83,0.3552,0.10360000000000001,0.37,4.2816,1.2488000000000001,4.46,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-04-05 17:30:00,4.72992,1.3795600000000001,4.927,0.39072,0.11396,0.40700000000000003,4.3392,1.2656,4.52,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-04-05 18:00:00,4.92192,1.4355600000000002,5.127,0.5155200000000001,0.15036000000000002,0.537,4.4064,1.2852000000000001,4.59,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-04-05 18:30:00,5.01408,1.46244,5.223,0.5020800000000001,0.14644000000000001,0.523,4.5120000000000005,1.316,4.7,4.608,1.344,4.8,4.608,1.344,4.8
2019-04-05 19:00:00,4.96704,1.44872,5.174,0.35904,0.10472000000000001,0.374,4.608,1.344,4.8,4.608,1.344,4.8,4.608,1.344,4.8
2019-04-05 19:30:00,5.2896,1.5428000000000002,5.51,0.5376000000000001,0.1568,0.56,4.752,1.3860000000000001,4.95,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-04-05 20:00:00,5.46624,1.5943200000000002,5.694,0.50304,0.14672000000000002,0.524,4.9632000000000005,1.4476,5.17,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-04-05 20:30:00,5.56704,1.62372,5.799,0.47904,0.13972,0.499,5.088,1.484,5.3,4.272,1.246,4.45,4.272,1.246,4.45
2019-04-05 21:00:00,5.18304,1.51172,5.399,0.36384000000000005,0.10612,0.379,4.8192,1.4056,5.02,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-04-05 21:30:00,4.64736,1.35548,4.841,0.13536,0.03948,0.14100000000000001,4.5120000000000005,1.316,4.7,4.176,1.218,4.35,4.176,1.218,4.35
2019-04-05 22:00:00,4.22112,1.23116,4.397,0.16032000000000002,0.04676,0.167,4.0608,1.1844000000000001,4.23,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-04-05 22:30:00,3.94752,1.15136,4.112,0.38592000000000004,0.11256000000000001,0.402,3.5616,1.0388,3.71,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-04-05 23:00:00,3.57408,1.04244,3.723,0.41568000000000005,0.12124000000000001,0.433,3.1584,0.9212,3.29,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-04-05 23:30:00,3.14688,0.9178400000000001,3.278,0.14208,0.041440000000000005,0.148,3.0048,0.8764000000000001,3.13,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-04-06 00:00:00,2.85216,0.8318800000000001,2.971,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.784,0.812,2.9,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-04-06 00:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0864,0.0252,0.09,2.5728,0.7504000000000001,2.68,2.592,0.756,2.7,2.592,0.756,2.7
2019-04-06 01:00:00,2.47968,0.7232400000000001,2.583,0.07008,0.020440000000000003,0.073,2.4096,0.7028,2.51,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-04-06 01:30:00,2.3808,0.6944,2.48,0.07680000000000001,0.0224,0.08,2.304,0.672,2.4,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-04-06 02:00:00,2.30304,0.6717200000000001,2.399,0.09504000000000001,0.02772,0.099,2.208,0.644,2.3,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-04-06 02:30:00,2.33088,0.6798400000000001,2.428,0.06528,0.01904,0.068,2.2656,0.6608,2.36,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-04-06 03:00:00,2.3424,0.6832,2.44,0.1056,0.0308,0.11,2.2368,0.6524,2.33,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-04-06 03:30:00,2.35008,0.68544,2.448,0.11328,0.03304,0.11800000000000001,2.2368,0.6524,2.33,2.688,0.784,2.8,2.688,0.784,2.8
2019-04-06 04:00:00,2.40864,0.70252,2.509,0.33504,0.09772,0.34900000000000003,2.0736,0.6048,2.16,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-04-06 04:30:00,2.33664,0.68152,2.434,0.07104,0.020720000000000002,0.074,2.2656,0.6608,2.36,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-04-06 05:00:00,2.31648,0.67564,2.4130000000000003,0.07008,0.020440000000000003,0.073,2.2464,0.6552,2.34,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-04-06 05:30:00,2.4624,0.7182000000000001,2.565,0.264,0.077,0.275,2.1984,0.6412,2.29,2.496,0.728,2.6,2.496,0.728,2.6
2019-04-06 06:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.3648,0.10640000000000001,0.38,2.304,0.672,2.4,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-04-06 06:30:00,2.88192,0.8405600000000001,3.002,0.05952,0.01736,0.062,2.8224,0.8232,2.94,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-04-06 07:00:00,3.13632,0.9147600000000001,3.267,0.09312000000000001,0.027160000000000004,0.097,3.0432,0.8876000000000001,3.17,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-04-06 07:30:00,3.4896000000000003,1.0178,3.635,0.07200000000000001,0.021,0.075,3.4176,0.9968,3.56,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-04-06 08:00:00,3.94272,1.14996,4.107,0.06432,0.018760000000000002,0.067,3.8784,1.1312,4.04,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-04-06 08:30:00,4.43808,1.29444,4.623,0.07008,0.020440000000000003,0.073,4.368,1.274,4.55,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-04-06 09:00:00,4.65984,1.35912,4.854,0.06144000000000001,0.017920000000000002,0.064,4.5984,1.3412,4.79,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-04-06 09:30:00,4.93344,1.43892,5.139,0.07584,0.02212,0.079,4.8576,1.4168,5.06,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-04-06 10:00:00,4.96032,1.44676,5.167,0.06432,0.018760000000000002,0.067,4.896,1.428,5.1,4.32,1.26,4.5,4.32,1.26,4.5
2019-04-06 10:30:00,5.14848,1.50164,5.3629999999999995,0.07968,0.02324,0.083,5.0688,1.4784000000000002,5.28,4.32,1.26,4.5,4.32,1.26,4.5
2019-04-06 11:00:00,5.08128,1.48204,5.293,0.07008,0.020440000000000003,0.073,5.0112,1.4616,5.22,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-04-06 11:30:00,4.68384,1.36612,4.879,0.07584,0.02212,0.079,4.608,1.344,4.8,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-04-06 12:00:00,4.48032,1.3067600000000001,4.667,0.06432,0.018760000000000002,0.067,4.416,1.288,4.6,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-04-06 12:30:00,4.49088,1.30984,4.678,0.06528,0.01904,0.068,4.4256,1.2908,4.61,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-04-06 13:00:00,4.35168,1.26924,4.533,0.13728,0.040040000000000006,0.14300000000000002,4.2144,1.2292,4.39,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-04-06 13:30:00,4.3728,1.2754,4.555,0.1584,0.046200000000000005,0.165,4.2144,1.2292,4.39,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-04-06 14:00:00,4.16544,1.21492,4.339,0.14304,0.04172,0.149,4.0224,1.1732,4.19,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-04-06 14:30:00,4.04832,1.18076,4.217,0.21792000000000003,0.06356,0.227,3.8304,1.1172,3.99,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-04-06 15:00:00,3.8688000000000002,1.1284,4.03,0.06720000000000001,0.0196,0.07,3.8016,1.1088,3.96,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-04-06 15:30:00,3.81408,1.11244,3.973,0.17568,0.05124,0.183,3.6384,1.0612,3.79,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-04-06 16:00:00,3.95712,1.15416,4.122,0.07872000000000001,0.02296,0.082,3.8784,1.1312,4.04,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-04-06 16:30:00,4.26048,1.24264,4.438,0.13248000000000001,0.03864,0.138,4.128,1.204,4.3,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-04-06 17:00:00,4.40832,1.28576,4.592,0.06912,0.02016,0.07200000000000001,4.3392,1.2656,4.52,4.32,1.26,4.5,4.32,1.26,4.5
2019-04-06 17:30:00,4.584,1.337,4.775,0.1008,0.029400000000000003,0.105,4.4832,1.3076,4.67,4.464,1.302,4.65,4.464,1.302,4.65
