Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-06 18:00:00,4.79424,1.39832,4.994,0.38784,0.11312000000000001,0.404,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-04-06 18:30:00,4.93632,1.4397600000000002,5.142,0.39552000000000004,0.11536,0.41200000000000003,4.5408,1.3244,4.73,4.416,1.288,4.6,4.416,1.288,4.6
2019-04-06 19:00:00,5.00832,1.46076,5.217,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.9248,1.4364,5.13,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-04-06 19:30:00,4.80672,1.40196,5.007,0.13152,0.038360000000000005,0.137,4.6752,1.3636,4.87,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-04-06 20:00:00,4.78368,1.39524,4.983,0.07008,0.020440000000000003,0.073,4.7136,1.3748,4.91,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-04-06 20:30:00,4.70112,1.3711600000000002,4.897,0.15072000000000002,0.043960000000000006,0.157,4.5504,1.3272,4.74,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-04-06 21:00:00,4.60224,1.34232,4.7940000000000005,0.20544,0.05992000000000001,0.214,4.3968,1.2824,4.58,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-04-06 21:30:00,4.41216,1.28688,4.596,0.14016,0.04088000000000001,0.146,4.272,1.246,4.45,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-04-06 22:00:00,3.96576,1.15668,4.131,0.10656,0.031080000000000003,0.111,3.8592,1.1256,4.02,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-04-06 22:30:00,3.7104,1.0822,3.865,0.1584,0.046200000000000005,0.165,3.552,1.036,3.7,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-04-06 23:00:00,3.54144,1.03292,3.689,0.40224000000000004,0.11732000000000001,0.419,3.1392,0.9156000000000001,3.27,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-04-06 23:30:00,3.23904,0.9447200000000001,3.374,0.40704,0.11872,0.424,2.832,0.8260000000000001,2.95,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-04-07 00:00:00,2.9664,0.8652000000000001,3.09,0.26880000000000004,0.0784,0.28,2.6976,0.7868,2.81,2.688,0.784,2.8,2.688,0.784,2.8
2019-04-07 00:30:00,2.85216,0.8318800000000001,2.971,0.46176000000000006,0.13468000000000002,0.481,2.3904,0.6972,2.49,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-04-07 01:00:00,2.70432,0.78876,2.817,0.45792000000000005,0.13356,0.47700000000000004,2.2464,0.6552,2.34,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-04-07 01:30:00,2.59968,0.75824,2.708,0.45888,0.13384000000000001,0.47800000000000004,2.1408,0.6244000000000001,2.23,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-04-07 02:00:00,2.55552,0.74536,2.662,0.48192,0.14056000000000002,0.502,2.0736,0.6048,2.16,2.544,0.742,2.65,2.544,0.742,2.65
2019-04-07 02:30:00,2.5343999999999998,0.7392000000000001,2.64,0.48,0.14,0.5,2.0544000000000002,0.5992000000000001,2.14,2.496,0.728,2.6,2.496,0.728,2.6
2019-04-07 03:00:00,2.5536,0.7448,2.66,0.49920000000000003,0.1456,0.52,2.0544000000000002,0.5992000000000001,2.14,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-04-07 03:30:00,2.5180800000000003,0.7344400000000001,2.623,0.49248000000000003,0.14364000000000002,0.513,2.0256,0.5908,2.11,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-04-07 04:00:00,2.49984,0.7291200000000001,2.604,0.49344000000000005,0.14392000000000002,0.514,2.0064,0.5852,2.09,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-04-07 04:30:00,2.4931200000000002,0.72716,2.597,0.45792000000000005,0.13356,0.47700000000000004,2.0352,0.5936,2.12,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-04-07 05:00:00,2.50656,0.7310800000000001,2.6109999999999998,0.47136000000000006,0.13748000000000002,0.491,2.0352,0.5936,2.12,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-04-07 05:30:00,2.50272,0.72996,2.607,0.40992,0.11956000000000001,0.427,2.0928,0.6104,2.18,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-04-07 06:00:00,2.52576,0.7366800000000001,2.6310000000000002,0.31776000000000004,0.09268000000000001,0.331,2.208,0.644,2.3,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-04-07 06:30:00,2.5891200000000003,0.75516,2.697,0.12192000000000001,0.03556,0.127,2.4672,0.7196,2.5700000000000003,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-04-07 07:00:00,2.68704,0.7837200000000001,2.799,0.027840000000000004,0.00812,0.029,2.6592000000000002,0.7756000000000001,2.77,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-04-07 07:30:00,3.0384,0.8862,3.165,0.014400000000000001,0.004200000000000001,0.015,3.024,0.882,3.15,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-04-07 08:00:00,3.2995200000000002,0.9623600000000001,3.437,0.054720000000000005,0.015960000000000002,0.057,3.2448,0.9464,3.38,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-04-07 08:30:00,3.76416,1.09788,3.9210000000000003,0.010560000000000002,0.0030800000000000003,0.011,3.7536,1.0948,3.91,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-04-07 09:00:00,4.12128,1.20204,4.293,0.05088,0.01484,0.053,4.0704,1.1872,4.24,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-04-07 09:30:00,4.52064,1.31852,4.709,0.018240000000000003,0.00532,0.019,4.5024,1.3132000000000001,4.69,4.176,1.218,4.35,4.176,1.218,4.35
2019-04-07 10:00:00,4.87776,1.4226800000000002,5.081,0.010560000000000002,0.0030800000000000003,0.011,4.8672,1.4196,5.07,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-04-07 10:30:00,5.1456,1.5008,5.36,0.038400000000000004,0.0112,0.04,5.1072,1.4896,5.32,4.32,1.26,4.5,4.32,1.26,4.5
2019-04-07 11:00:00,5.0832,1.4826000000000001,5.295,0.014400000000000001,0.004200000000000001,0.015,5.0688,1.4784000000000002,5.28,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-04-07 11:30:00,5.1552,1.5036,5.37,0.009600000000000001,0.0028,0.01,5.1456,1.5008,5.36,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-04-07 12:00:00,5.10144,1.48792,5.314,0.06144000000000001,0.017920000000000002,0.064,5.04,1.47,5.25,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-04-07 12:30:00,5.2992,1.5455999999999999,5.52,0.009600000000000001,0.0028,0.01,5.2896,1.5428000000000002,5.51,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-04-07 13:00:00,5.06016,1.47588,5.271,0.02976,0.00868,0.031,5.0304,1.4672,5.24,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-04-07 13:30:00,4.8576,1.4168,5.06,0.009600000000000001,0.0028,0.01,4.848,1.4140000000000001,5.05,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-04-07 14:00:00,4.6368,1.3524,4.83,0.009600000000000001,0.0028,0.01,4.6272,1.3496000000000001,4.82,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-04-07 14:30:00,4.3824,1.2782,4.565,0.014400000000000001,0.004200000000000001,0.015,4.368,1.274,4.55,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-04-07 15:00:00,4.7904,1.3972,4.99,0.009600000000000001,0.0028,0.01,4.7808,1.3944,4.98,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-04-07 15:30:00,4.8672,1.4196,5.07,0.009600000000000001,0.0028,0.01,4.8576,1.4168,5.06,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-04-07 16:00:00,5.2032,1.5176,5.42,0.009600000000000001,0.0028,0.01,5.1936,1.5148000000000001,5.41,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-04-07 16:30:00,5.00256,1.4590800000000002,5.211,0.010560000000000002,0.0030800000000000003,0.011,4.992,1.456,5.2,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-04-07 17:00:00,4.84224,1.41232,5.044,0.01344,0.003920000000000001,0.014,4.8288,1.4084,5.03,4.464,1.302,4.65,4.464,1.302,4.65
2019-04-07 17:30:00,5.01696,1.4632800000000001,5.226,0.015360000000000002,0.0044800000000000005,0.016,5.0016,1.4588,5.21,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-04-07 18:00:00,5.05728,1.47504,5.268,0.08448000000000001,0.024640000000000002,0.088,4.9728,1.4504000000000001,5.18,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-04-07 18:30:00,5.0736,1.4798,5.285,0.07200000000000001,0.021,0.075,5.0016,1.4588,5.21,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-04-07 19:00:00,4.99584,1.45712,5.204,0.01344,0.003920000000000001,0.014,4.9824,1.4532,5.19,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-04-07 19:30:00,5.09088,1.4848400000000002,5.303,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0784,1.4812,5.29,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-04-07 20:00:00,5.10048,1.48764,5.313,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.088,1.484,5.3,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-04-07 20:30:00,4.79808,1.39944,4.998,0.01728,0.00504,0.018000000000000002,4.7808,1.3944,4.98,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-04-07 21:00:00,4.5696,1.3328,4.76,0.019200000000000002,0.0056,0.02,4.5504,1.3272,4.74,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-04-07 21:30:00,4.39776,1.28268,4.5809999999999995,0.02016,0.005880000000000001,0.021,4.3776,1.2768,4.5600000000000005,4.128,1.204,4.3,4.128,1.204,4.3
2019-04-07 22:00:00,4.11648,1.20064,4.288,0.01728,0.00504,0.018000000000000002,4.0992,1.1956,4.27,3.84,1.12,4.0,3.84,1.12,4.0
2019-04-07 22:30:00,3.9168000000000003,1.1424,4.08,0.06720000000000001,0.0196,0.07,3.8496,1.1228,4.01,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-04-07 23:00:00,3.4300800000000002,1.00044,3.573,0.09888000000000001,0.02884,0.10300000000000001,3.3312,0.9716,3.47,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-04-07 23:30:00,3.24768,0.9472400000000001,3.383,0.03168,0.00924,0.033,3.216,0.9380000000000001,3.35,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-04-08 00:00:00,3.07488,0.8968400000000001,3.203,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0624,0.8932,3.19,2.64,0.77,2.75,2.64,0.77,2.75
2019-04-08 00:30:00,2.90208,0.8464400000000001,3.023,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8896,0.8428,3.01,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-04-08 01:00:00,2.72928,0.7960400000000001,2.843,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.7168,0.7924,2.83,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-04-08 01:30:00,2.60448,0.7596400000000001,2.713,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.592,0.756,2.7,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-04-08 02:00:00,2.44512,0.71316,2.547,0.054720000000000005,0.015960000000000002,0.057,2.3904,0.6972,2.49,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-04-08 02:30:00,2.48448,0.7246400000000001,2.588,0.08448000000000001,0.024640000000000002,0.088,2.4,0.7000000000000001,2.5,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-04-08 03:00:00,2.4912,0.7266,2.5949999999999998,0.0912,0.026600000000000002,0.095,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-04-08 03:30:00,2.496,0.728,2.6,0.14400000000000002,0.042,0.15,2.352,0.686,2.45,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-04-08 04:00:00,2.48352,0.72436,2.5869999999999997,0.13152,0.038360000000000005,0.137,2.352,0.686,2.45,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-04-08 04:30:00,2.47296,0.72128,2.576,0.12096000000000001,0.035280000000000006,0.126,2.352,0.686,2.45,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-04-08 05:00:00,2.5651200000000003,0.74816,2.672,0.14592000000000002,0.04256,0.152,2.4192,0.7056,2.52,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-04-08 05:30:00,2.63712,0.7691600000000001,2.747,0.03552,0.010360000000000001,0.037,2.6016,0.7588,2.71,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-04-08 06:00:00,2.97408,0.8674400000000001,3.098,0.23808,0.06944,0.248,2.7359999999999998,0.798,2.85,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-04-08 06:30:00,3.23808,0.9444400000000001,3.373,0.13728,0.040040000000000006,0.14300000000000002,3.1008,0.9044000000000001,3.23,2.88,0.84,3.0,2.88,0.84,3.0
2019-04-08 07:00:00,3.5616,1.0388,3.71,0.12480000000000001,0.0364,0.13,3.4368,1.0024,3.58,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-04-08 07:30:00,3.9292800000000003,1.14604,4.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9168000000000003,1.1424,4.08,3.84,1.12,4.0,3.84,1.12,4.0
2019-04-08 08:00:00,4.17888,1.21884,4.353,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1664,1.2152,4.34,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-04-08 08:30:00,4.41024,1.28632,4.594,0.03264,0.00952,0.034,4.3776,1.2768,4.5600000000000005,4.08,1.19,4.25,4.08,1.19,4.25
2019-04-08 09:00:00,4.68864,1.36752,4.884,0.01344,0.003920000000000001,0.014,4.6752,1.3636,4.87,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-04-08 09:30:00,4.75104,1.38572,4.949,0.018240000000000003,0.00532,0.019,4.7328,1.3804,4.93,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-04-08 10:00:00,4.68576,1.3666800000000001,4.881,0.010560000000000002,0.0030800000000000003,0.011,4.6752,1.3636,4.87,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-04-08 10:30:00,4.55136,1.32748,4.741,0.010560000000000002,0.0030800000000000003,0.011,4.5408,1.3244,4.73,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-04-08 11:00:00,4.51776,1.31768,4.7059999999999995,0.015360000000000002,0.0044800000000000005,0.016,4.5024,1.3132000000000001,4.69,3.504,1.022,3.65,3.504,1.022,3.65
2019-04-08 11:30:00,4.4928,1.3104,4.68,0.009600000000000001,0.0028,0.01,4.4832,1.3076,4.67,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-04-08 12:00:00,4.65216,1.35688,4.846,0.03456,0.01008,0.036000000000000004,4.6176,1.3468,4.8100000000000005,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-04-08 12:30:00,4.29504,1.25272,4.474,0.051840000000000004,0.015120000000000001,0.054,4.2432,1.2376,4.42,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-04-08 13:00:00,4.22976,1.23368,4.406,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2048,1.2264,4.38,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-04-08 13:30:00,3.9638400000000003,1.15612,4.129,0.018240000000000003,0.00532,0.019,3.9455999999999998,1.1508,4.11,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-04-08 14:00:00,3.96288,1.15584,4.128,0.01728,0.00504,0.018000000000000002,3.9455999999999998,1.1508,4.11,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-04-08 14:30:00,3.9024,1.1382,4.065,0.0816,0.0238,0.085,3.8208,1.1144,3.98,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-04-08 15:00:00,3.88512,1.13316,4.047,0.025920000000000002,0.007560000000000001,0.027,3.8592,1.1256,4.02,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-04-08 15:30:00,3.8937600000000003,1.13568,4.056,0.03456,0.01008,0.036000000000000004,3.8592,1.1256,4.02,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-04-08 16:00:00,4.08,1.19,4.25,0.009600000000000001,0.0028,0.01,4.0704,1.1872,4.24,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-04-08 16:30:00,4.32,1.26,4.5,0.009600000000000001,0.0028,0.01,4.3104,1.2572,4.49,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-04-08 17:00:00,4.5792,1.3356,4.77,0.009600000000000001,0.0028,0.01,4.5696,1.3328,4.76,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-04-08 17:30:00,4.8,1.4,5.0,0.009600000000000001,0.0028,0.01,4.7904,1.3972,4.99,4.176,1.218,4.35,4.176,1.218,4.35
2019-04-08 18:00:00,4.8624,1.4182000000000001,5.065,0.24480000000000002,0.0714,0.255,4.6176,1.3468,4.8100000000000005,4.176,1.218,4.35,4.176,1.218,4.35
2019-04-08 18:30:00,5.07072,1.47896,5.282,0.16512000000000002,0.04816,0.17200000000000001,4.9056,1.4308,5.11,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-04-08 19:00:00,5.06496,1.47728,5.276,0.03456,0.01008,0.036000000000000004,5.0304,1.4672,5.24,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-04-08 19:30:00,4.95264,1.44452,5.159,0.07584,0.02212,0.079,4.8768,1.4224,5.08,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-04-08 20:00:00,4.93632,1.4397600000000002,5.142,0.01152,0.00336,0.012,4.9248,1.4364,5.13,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-04-08 20:30:00,5.1504,1.5022,5.365,0.11040000000000001,0.0322,0.115,5.04,1.47,5.25,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-04-08 21:00:00,4.93344,1.43892,5.139,0.30624,0.08932000000000001,0.319,4.6272,1.3496000000000001,4.82,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-04-08 21:30:00,4.70112,1.3711600000000002,4.897,0.31392000000000003,0.09156,0.327,4.3872,1.2796,4.57,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-04-08 22:00:00,4.36128,1.27204,4.543,0.35808,0.10444,0.373,4.0032,1.1676,4.17,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-04-08 22:30:00,4.0608,1.1844000000000001,4.23,0.4224,0.1232,0.44,3.6384,1.0612,3.79,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-04-08 23:00:00,3.6576,1.0668,3.81,0.4224,0.1232,0.44,3.2352,0.9436,3.37,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-04-08 23:30:00,3.22464,0.94052,3.359,0.29664,0.08652000000000001,0.309,2.928,0.854,3.05,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-04-09 00:00:00,2.7696,0.8078000000000001,2.885,0.0432,0.0126,0.045,2.7264,0.7952,2.84,2.592,0.756,2.7,2.592,0.756,2.7
2019-04-09 00:30:00,2.54592,0.7425600000000001,2.652,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.496,0.728,2.6,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-04-09 01:00:00,2.49792,0.7285600000000001,2.602,0.14592000000000002,0.04256,0.152,2.352,0.686,2.45,2.16,0.63,2.25,2.16,0.63,2.25
2019-04-09 01:30:00,2.41632,0.70476,2.517,0.10272,0.029960000000000004,0.107,2.3136,0.6748000000000001,2.41,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-04-09 02:00:00,2.3712,0.6916,2.47,0.038400000000000004,0.0112,0.04,2.3328,0.6804,2.43,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-04-09 02:30:00,2.3952,0.6986,2.495,0.0528,0.0154,0.055,2.3424,0.6832,2.44,2.64,0.77,2.75,2.64,0.77,2.75
2019-04-09 03:00:00,2.33376,0.6806800000000001,2.431,0.07776000000000001,0.022680000000000002,0.081,2.2560000000000002,0.658,2.35,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-04-09 03:30:00,2.52,0.735,2.625,0.312,0.091,0.325,2.208,0.644,2.3,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-04-09 04:00:00,2.56128,0.74704,2.668,0.28608,0.08344,0.298,2.2752,0.6636000000000001,2.37,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-04-09 04:30:00,2.49888,0.72884,2.6029999999999998,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.4864,0.7252000000000001,2.59,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-04-09 05:00:00,2.57568,0.75124,2.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.5632,0.7476,2.67,2.592,0.756,2.7,2.592,0.756,2.7
2019-04-09 05:30:00,2.6496,0.7728,2.76,0.028800000000000003,0.008400000000000001,0.03,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-04-09 06:00:00,3.01152,0.87836,3.137,0.28512000000000004,0.08316000000000001,0.297,2.7264,0.7952,2.84,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-04-09 06:30:00,3.34368,0.9752400000000001,3.483,0.05088,0.01484,0.053,3.2928,0.9604,3.43,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-04-09 07:00:00,3.61152,1.05336,3.762,0.01152,0.00336,0.012,3.6,1.05,3.75,3.648,1.064,3.8,3.648,1.064,3.8
2019-04-09 07:30:00,4.02432,1.1737600000000001,4.192,0.01152,0.00336,0.012,4.0128,1.1703999999999999,4.18,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-04-09 08:00:00,4.31232,1.25776,4.492,0.01152,0.00336,0.012,4.3008,1.2544,4.48,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-04-09 08:30:00,4.6464,1.3552,4.84,0.009600000000000001,0.0028,0.01,4.6368,1.3524,4.83,4.128,1.204,4.3,4.128,1.204,4.3
2019-04-09 09:00:00,4.896,1.428,5.1,0.028800000000000003,0.008400000000000001,0.03,4.8672,1.4196,5.07,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-04-09 09:30:00,5.0112,1.4616,5.22,0.009600000000000001,0.0028,0.01,5.0016,1.4588,5.21,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-04-09 10:00:00,4.86816,1.41988,5.071,0.010560000000000002,0.0030800000000000003,0.011,4.8576,1.4168,5.06,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-04-09 10:30:00,4.74336,1.38348,4.941,0.010560000000000002,0.0030800000000000003,0.011,4.7328,1.3804,4.93,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-04-09 11:00:00,4.44288,1.29584,4.628,0.02688,0.007840000000000001,0.028,4.416,1.288,4.6,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-04-09 11:30:00,4.38816,1.27988,4.571,0.010560000000000002,0.0030800000000000003,0.011,4.3776,1.2768,4.5600000000000005,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-04-09 12:00:00,4.27296,1.24628,4.451,0.02016,0.005880000000000001,0.021,4.2528,1.2404,4.43,3.648,1.064,3.8,3.648,1.064,3.8
2019-04-09 12:30:00,4.44576,1.29668,4.631,0.010560000000000002,0.0030800000000000003,0.011,4.4352,1.2936,4.62,3.6,1.05,3.75,3.6,1.05,3.75
2019-04-09 13:00:00,4.4544,1.2992,4.64,0.019200000000000002,0.0056,0.02,4.4352,1.2936,4.62,3.936,1.148,4.1,3.936,1.148,4.1
2019-04-09 13:30:00,4.29216,1.25188,4.471,0.010560000000000002,0.0030800000000000003,0.011,4.2816,1.2488000000000001,4.46,3.792,1.106,3.95,3.792,1.106,3.95
2019-04-09 14:00:00,4.08096,1.19028,4.251,0.010560000000000002,0.0030800000000000003,0.011,4.0704,1.1872,4.24,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-04-09 14:30:00,3.8697600000000003,1.1286800000000001,4.031,0.010560000000000002,0.0030800000000000003,0.011,3.8592,1.1256,4.02,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-04-09 15:00:00,4.05504,1.18272,4.224,0.03264,0.00952,0.034,4.0224,1.1732,4.19,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-04-09 15:30:00,4.26432,1.24376,4.442,0.01152,0.00336,0.012,4.2528,1.2404,4.43,3.504,1.022,3.65,3.504,1.022,3.65
2019-04-09 16:00:00,4.5244800000000005,1.3196400000000001,4.713,0.041280000000000004,0.01204,0.043000000000000003,4.4832,1.3076,4.67,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-04-09 16:30:00,4.93536,1.43948,5.141,0.02976,0.00868,0.031,4.9056,1.4308,5.11,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-04-09 17:00:00,5.27712,1.53916,5.497,0.01632,0.00476,0.017,5.2608,1.5344,5.48,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-04-09 17:30:00,5.3376,1.5568,5.5600000000000005,0.038400000000000004,0.0112,0.04,5.2992,1.5455999999999999,5.52,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-04-09 18:00:00,5.28672,1.54196,5.507,0.30432000000000003,0.08876,0.317,4.9824,1.4532,5.19,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-04-09 18:30:00,5.54784,1.61812,5.779,0.26784,0.07812000000000001,0.279,5.28,1.54,5.5,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-04-09 19:00:00,5.4288,1.5834000000000001,5.655,0.062400000000000004,0.0182,0.065,5.3664,1.5652,5.59,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-04-09 19:30:00,5.3328,1.5554000000000001,5.555,0.062400000000000004,0.0182,0.065,5.2704,1.5372,5.49,4.656,1.358,4.85,4.656,1.358,4.85
2019-04-09 20:00:00,5.25216,1.5318800000000001,5.471,0.02016,0.005880000000000001,0.021,5.232,1.526,5.45,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-04-09 20:30:00,5.20704,1.51872,5.424,0.20544,0.05992000000000001,0.214,5.0016,1.4588,5.21,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-04-09 21:00:00,5.18304,1.51172,5.399,0.03744,0.010920000000000001,0.039,5.1456,1.5008,5.36,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-04-09 21:30:00,4.9872,1.4546000000000001,5.195,0.033600000000000005,0.0098,0.035,4.9536,1.4448,5.16,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-04-09 22:00:00,4.4409600000000005,1.29528,4.626,0.03456,0.01008,0.036000000000000004,4.4064,1.2852000000000001,4.59,4.032,1.176,4.2,4.032,1.176,4.2
2019-04-09 22:30:00,4.19904,1.22472,4.374,0.36864,0.10752,0.384,3.8304,1.1172,3.99,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-04-09 23:00:00,3.76608,1.09844,3.923,0.40608000000000005,0.11844,0.423,3.36,0.98,3.5,2.976,0.868,3.1,2.976,0.868,3.1
2019-04-09 23:30:00,3.39552,0.9903600000000001,3.537,0.39072,0.11396,0.40700000000000003,3.0048,0.8764000000000001,3.13,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-04-10 00:00:00,3.096,0.903,3.225,0.3408,0.0994,0.355,2.7552,0.8036000000000001,2.87,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-04-10 00:30:00,2.94336,0.85848,3.066,0.33216,0.09688000000000001,0.34600000000000003,2.6112,0.7616,2.7199999999999998,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-04-10 01:00:00,2.8262400000000003,0.82432,2.944,0.30144000000000004,0.08792000000000001,0.314,2.5248,0.7364,2.63,1.92,0.56,2.0,1.92,0.56,2.0
2019-04-10 01:30:00,2.66496,0.7772800000000001,2.776,0.03456,0.01008,0.036000000000000004,2.6304,0.7672,2.74,2.304,0.672,2.4,2.304,0.672,2.4
2019-04-10 02:00:00,2.58528,0.75404,2.693,0.060480000000000006,0.017640000000000003,0.063,2.5248,0.7364,2.63,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-04-10 02:30:00,2.61504,0.7627200000000001,2.724,0.06144000000000001,0.017920000000000002,0.064,2.5536,0.7448,2.66,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-04-10 03:00:00,2.5632,0.7476,2.67,0.0864,0.0252,0.09,2.4768,0.7224,2.58,2.496,0.728,2.6,2.496,0.728,2.6
2019-04-10 03:30:00,2.6476800000000003,0.77224,2.758,0.24768,0.07224000000000001,0.258,2.4,0.7000000000000001,2.5,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-04-10 04:00:00,2.63712,0.7691600000000001,2.747,0.22752000000000003,0.06636,0.23700000000000002,2.4096,0.7028,2.51,2.304,0.672,2.4,2.304,0.672,2.4
2019-04-10 04:30:00,2.59104,0.7557200000000001,2.699,0.10464000000000001,0.030520000000000002,0.109,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-04-10 05:00:00,2.59296,0.7562800000000001,2.701,0.08736000000000001,0.025480000000000003,0.091,2.5056000000000003,0.7308,2.61,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-04-10 05:30:00,2.93856,0.8570800000000001,3.061,0.14496,0.042280000000000005,0.151,2.7936,0.8148000000000001,2.91,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-04-10 06:00:00,3.40992,0.9945600000000001,3.552,0.28992,0.08456000000000001,0.302,3.12,0.91,3.25,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-04-10 06:30:00,3.75648,1.09564,3.9130000000000003,0.07008,0.020440000000000003,0.073,3.6864,1.0752,3.84,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-04-10 07:00:00,4.05312,1.18216,4.222,0.01152,0.00336,0.012,4.0416,1.1788,4.21,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-04-10 07:30:00,4.33248,1.26364,4.513,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.32,1.26,4.5,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-04-10 08:00:00,4.76064,1.38852,4.959,0.018240000000000003,0.00532,0.019,4.7424,1.3832,4.94,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-04-10 08:30:00,5.13984,1.49912,5.354,0.02304,0.00672,0.024,5.1168,1.4924,5.33,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-04-10 09:00:00,5.72256,1.6690800000000001,5.961,0.010560000000000002,0.0030800000000000003,0.011,5.712,1.666,5.95,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-04-10 09:30:00,5.80896,1.69428,6.051,0.010560000000000002,0.0030800000000000003,0.011,5.7984,1.6912,6.04,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-04-10 10:00:00,5.68416,1.65788,5.921,0.010560000000000002,0.0030800000000000003,0.011,5.6736,1.6548,5.91,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-04-10 10:30:00,5.24928,1.53104,5.468,0.04608,0.01344,0.048,5.2032,1.5176,5.42,3.408,0.994,3.55,3.408,0.994,3.55
2019-04-10 11:00:00,5.016,1.463,5.225,0.014400000000000001,0.004200000000000001,0.015,5.0016,1.4588,5.21,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-04-10 11:30:00,4.79136,1.39748,4.991,0.010560000000000002,0.0030800000000000003,0.011,4.7808,1.3944,4.98,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-04-10 12:00:00,4.8201600000000004,1.40588,5.021,0.010560000000000002,0.0030800000000000003,0.011,4.8096,1.4028,5.01,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-04-10 12:30:00,4.6665600000000005,1.36108,4.861,0.010560000000000002,0.0030800000000000003,0.011,4.656,1.358,4.85,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-04-10 13:00:00,4.24224,1.23732,4.419,0.03744,0.010920000000000001,0.039,4.2048,1.2264,4.38,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-04-10 13:30:00,4.06464,1.18552,4.234,0.02304,0.00672,0.024,4.0416,1.1788,4.21,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-04-10 14:00:00,3.92256,1.14408,4.086,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8976,1.1368,4.06,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-04-10 14:30:00,4.05024,1.18132,4.219,0.03744,0.010920000000000001,0.039,4.0128,1.1703999999999999,4.18,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-04-10 15:00:00,4.0224,1.1732,4.19,0.009600000000000001,0.0028,0.01,4.0128,1.1703999999999999,4.18,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-04-10 15:30:00,4.1232,1.2026,4.295,0.033600000000000005,0.0098,0.035,4.0896,1.1928,4.26,3.12,0.91,3.25,3.12,0.91,3.25
2019-04-10 16:00:00,4.2048,1.2264,4.38,0.009600000000000001,0.0028,0.01,4.1952,1.2236,4.37,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-04-10 16:30:00,4.33536,1.26448,4.516,0.015360000000000002,0.0044800000000000005,0.016,4.32,1.26,4.5,3.456,1.008,3.6,3.456,1.008,3.6
2019-04-10 17:00:00,4.71264,1.37452,4.909,0.018240000000000003,0.00532,0.019,4.6944,1.3692,4.89,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-04-10 17:30:00,4.9056,1.4308,5.11,0.009600000000000001,0.0028,0.01,4.896,1.428,5.1,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-04-10 18:00:00,5.01504,1.46272,5.224,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.7424,1.3832,4.94,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-04-10 18:30:00,5.24256,1.52908,5.461,0.25056,0.07308,0.261,4.992,1.456,5.2,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-04-10 19:00:00,5.37792,1.5685600000000002,5.602,0.28992,0.08456000000000001,0.302,5.088,1.484,5.3,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-04-10 19:30:00,5.22048,1.52264,5.438,0.30528000000000005,0.08904000000000001,0.318,4.9152000000000005,1.4336,5.12,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-04-10 20:00:00,5.21568,1.5212400000000001,5.433,0.31968,0.09324,0.333,4.896,1.428,5.1,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-04-10 20:30:00,5.2704,1.5372,5.49,0.30720000000000003,0.0896,0.32,4.9632000000000005,1.4476,5.17,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-04-10 21:00:00,5.16096,1.50528,5.376,0.30336,0.08848,0.316,4.8576,1.4168,5.06,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-04-10 21:30:00,4.91232,1.43276,5.117,0.29472000000000004,0.08596000000000001,0.307,4.6176,1.3468,4.8100000000000005,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-04-10 22:00:00,4.61472,1.34596,4.807,0.13152,0.038360000000000005,0.137,4.4832,1.3076,4.67,3.936,1.148,4.1,3.936,1.148,4.1
2019-04-10 22:30:00,4.18944,1.22192,4.364,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.0224,1.1732,4.19,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-04-10 23:00:00,3.83616,1.11888,3.996,0.16896000000000003,0.049280000000000004,0.176,3.6672000000000002,1.0696,3.8200000000000003,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-04-10 23:30:00,3.33216,0.9718800000000001,3.471,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.2832,0.9576,3.42,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-04-11 00:00:00,2.96928,0.86604,3.093,0.022080000000000002,0.00644,0.023,2.9472,0.8596,3.07,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-04-11 00:30:00,2.7955200000000002,0.8153600000000001,2.912,0.04032,0.011760000000000001,0.042,2.7552,0.8036000000000001,2.87,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-04-11 01:00:00,2.76768,0.8072400000000001,2.883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.7552,0.8036000000000001,2.87,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-04-11 01:30:00,2.6736,0.7798,2.785,0.024,0.007,0.025,2.6496,0.7728,2.76,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-04-11 02:00:00,2.57088,0.7498400000000001,2.678,0.13248000000000001,0.03864,0.138,2.4384,0.7112,2.54,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-04-11 02:30:00,2.59488,0.7568400000000001,2.7030000000000003,0.15648,0.04564000000000001,0.163,2.4384,0.7112,2.54,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-04-11 03:00:00,2.6448,0.7714000000000001,2.755,0.024,0.007,0.025,2.6208,0.7644000000000001,2.73,2.592,0.756,2.7,2.592,0.756,2.7
2019-04-11 03:30:00,2.63904,0.7697200000000001,2.749,0.21984,0.06412000000000001,0.229,2.4192,0.7056,2.52,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-04-11 04:00:00,2.6294399999999998,0.76692,2.739,0.25824,0.07532000000000001,0.269,2.3712,0.6916,2.47,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-04-11 04:30:00,2.56896,0.7492800000000001,2.676,0.10176,0.02968,0.106,2.4672,0.7196,2.5700000000000003,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-04-11 05:00:00,2.6496,0.7728,2.76,0.048,0.014,0.05,2.6016,0.7588,2.71,2.496,0.728,2.6,2.496,0.728,2.6
2019-04-11 05:30:00,2.8272,0.8246,2.9450000000000003,0.22560000000000002,0.0658,0.23500000000000001,2.6016,0.7588,2.71,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-04-11 06:00:00,3.11424,0.9083200000000001,3.2439999999999998,0.21504,0.06272000000000001,0.224,2.8992,0.8456,3.02,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-04-11 06:30:00,3.4176,0.9968,3.56,0.096,0.028,0.1,3.3216,0.9688,3.46,2.88,0.84,3.0,2.88,0.84,3.0
2019-04-11 07:00:00,3.8227200000000003,1.11496,3.982,0.01152,0.00336,0.012,3.8112,1.1116,3.9699999999999998,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-04-11 07:30:00,4.21536,1.2294800000000001,4.391,0.010560000000000002,0.0030800000000000003,0.011,4.2048,1.2264,4.38,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-04-11 08:00:00,4.49376,1.31068,4.681,0.010560000000000002,0.0030800000000000003,0.011,4.4832,1.3076,4.67,3.984,1.162,4.15,3.984,1.162,4.15
2019-04-11 08:30:00,4.6416,1.3538000000000001,4.835,0.014400000000000001,0.004200000000000001,0.015,4.6272,1.3496000000000001,4.82,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-04-11 09:00:00,4.8096,1.4028,5.01,0.009600000000000001,0.0028,0.01,4.8,1.4,5.0,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-04-11 09:30:00,4.944,1.442,5.15,0.009600000000000001,0.0028,0.01,4.9344,1.4392,5.14,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-04-11 10:00:00,4.84896,1.41428,5.051,0.010560000000000002,0.0030800000000000003,0.011,4.8384,1.4112,5.04,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-04-11 10:30:00,4.74528,1.3840400000000002,4.943,0.03168,0.00924,0.033,4.7136,1.3748,4.91,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-04-11 11:00:00,4.69728,1.37004,4.893,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6848,1.3664,4.88,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-04-11 11:30:00,4.34112,1.26616,4.522,0.01152,0.00336,0.012,4.3296,1.2628,4.51,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-04-11 12:00:00,4.4409600000000005,1.29528,4.626,0.11136000000000001,0.03248,0.116,4.3296,1.2628,4.51,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-04-11 12:30:00,4.57056,1.33308,4.761,0.010560000000000002,0.0030800000000000003,0.011,4.5600000000000005,1.33,4.75,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-04-11 13:00:00,4.3699200000000005,1.2745600000000001,4.552,0.05952,0.01736,0.062,4.3104,1.2572,4.49,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-04-11 13:30:00,4.33536,1.26448,4.516,0.05376,0.015680000000000003,0.056,4.2816,1.2488000000000001,4.46,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-04-11 14:00:00,4.1328,1.2054,4.305,0.033600000000000005,0.0098,0.035,4.0992,1.1956,4.27,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-04-11 14:30:00,4.10976,1.19868,4.281,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.0416,1.1788,4.21,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-04-11 15:00:00,4.128,1.204,4.3,0.019200000000000002,0.0056,0.02,4.1088000000000005,1.1984,4.28,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-04-11 15:30:00,4.21728,1.23004,4.393,0.022080000000000002,0.00644,0.023,4.1952,1.2236,4.37,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-04-11 16:00:00,4.19328,1.2230400000000001,4.368,0.09408000000000001,0.027440000000000003,0.098,4.0992,1.1956,4.27,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-04-11 16:30:00,4.41504,1.28772,4.599,0.10464000000000001,0.030520000000000002,0.109,4.3104,1.2572,4.49,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-04-11 17:00:00,4.62144,1.34792,4.814,0.051840000000000004,0.015120000000000001,0.054,4.5696,1.3328,4.76,3.456,1.008,3.6,3.456,1.008,3.6
2019-04-11 17:30:00,4.89408,1.42744,5.098,0.11328,0.03304,0.11800000000000001,4.7808,1.3944,4.98,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-04-11 18:00:00,5.09088,1.4848400000000002,5.303,0.14688,0.04284,0.153,4.944,1.442,5.15,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-04-11 18:30:00,5.18208,1.51144,5.398,0.20928000000000002,0.061040000000000004,0.218,4.9728,1.4504000000000001,5.18,4.08,1.19,4.25,4.08,1.19,4.25
2019-04-11 19:00:00,5.1504,1.5022,5.365,0.2832,0.0826,0.295,4.8672,1.4196,5.07,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-04-11 19:30:00,5.2118400000000005,1.52012,5.429,0.41184000000000004,0.12012,0.429,4.8,1.4,5.0,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-04-11 20:00:00,5.22624,1.52432,5.444,0.41664,0.12152,0.434,4.8096,1.4028,5.01,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-04-11 20:30:00,5.19168,1.51424,5.408,0.38208000000000003,0.11144000000000001,0.398,4.8096,1.4028,5.01,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-04-11 21:00:00,5.41152,1.57836,5.6370000000000005,0.35232,0.10276,0.367,5.0592,1.4756,5.27,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-04-11 21:30:00,4.99104,1.45572,5.199,0.36384000000000005,0.10612,0.379,4.6272,1.3496000000000001,4.82,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-04-11 22:00:00,4.53696,1.32328,4.726,0.32256,0.09408000000000001,0.336,4.2144,1.2292,4.39,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-04-11 22:30:00,4.22496,1.23228,4.401,0.35616000000000003,0.10388000000000001,0.371,3.8688000000000002,1.1284,4.03,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-04-11 23:00:00,3.8016,1.1088,3.96,0.3744,0.1092,0.39,3.4272,0.9996,3.5700000000000003,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-04-11 23:30:00,3.25536,0.9494800000000001,3.391,0.11616000000000001,0.03388,0.121,3.1392,0.9156000000000001,3.27,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-04-12 00:00:00,3.14112,0.9161600000000001,3.2720000000000002,0.04032,0.011760000000000001,0.042,3.1008,0.9044000000000001,3.23,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-04-12 00:30:00,2.89344,0.8439200000000001,3.014,0.01344,0.003920000000000001,0.014,2.88,0.84,3.0,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-04-12 01:00:00,2.67264,0.7795200000000001,2.784,0.02304,0.00672,0.024,2.6496,0.7728,2.76,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-04-12 01:30:00,2.59872,0.7579600000000001,2.707,0.025920000000000002,0.007560000000000001,0.027,2.5728,0.7504000000000001,2.68,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-04-12 02:00:00,2.60928,0.76104,2.718,0.01728,0.00504,0.018000000000000002,2.592,0.756,2.7,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-04-12 02:30:00,2.63424,0.7683200000000001,2.7439999999999998,0.01344,0.003920000000000001,0.014,2.6208,0.7644000000000001,2.73,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-04-12 03:00:00,2.58528,0.75404,2.693,0.022080000000000002,0.00644,0.023,2.5632,0.7476,2.67,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-04-12 03:30:00,2.5776,0.7518,2.685,0.24480000000000002,0.0714,0.255,2.3328,0.6804,2.43,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-04-12 04:00:00,2.5296000000000003,0.7378,2.635,0.014400000000000001,0.004200000000000001,0.015,2.5152,0.7336,2.62,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-04-12 04:30:00,2.50848,0.7316400000000001,2.613,0.03168,0.00924,0.033,2.4768,0.7224,2.58,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-04-12 05:00:00,2.52768,0.73724,2.633,0.08928000000000001,0.02604,0.093,2.4384,0.7112,2.54,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-04-12 05:30:00,2.7648,0.8064,2.88,0.07680000000000001,0.0224,0.08,2.688,0.784,2.8,2.448,0.714,2.55,2.448,0.714,2.55
2019-04-12 06:00:00,3.1296,0.9128000000000001,3.26,0.24960000000000002,0.0728,0.26,2.88,0.84,3.0,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-04-12 06:30:00,3.4713600000000002,1.01248,3.616,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4464,1.0052,3.59,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-04-12 07:00:00,3.74784,1.09312,3.904,0.01344,0.003920000000000001,0.014,3.7344,1.0892,3.89,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-04-12 07:30:00,4.14912,1.2101600000000001,4.322,0.01152,0.00336,0.012,4.1376,1.2068,4.31,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-04-12 08:00:00,4.47552,1.30536,4.662,0.01152,0.00336,0.012,4.464,1.302,4.65,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-04-12 08:30:00,4.55808,1.32944,4.748,0.036480000000000005,0.01064,0.038,4.5216,1.3188,4.71,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-04-12 09:00:00,4.73376,1.38068,4.931,0.010560000000000002,0.0030800000000000003,0.011,4.7232,1.3776,4.92,3.888,1.134,4.05,3.888,1.134,4.05
2019-04-12 09:30:00,4.78176,1.3946800000000001,4.981,0.010560000000000002,0.0030800000000000003,0.011,4.7712,1.3916,4.97,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-04-12 10:00:00,4.8768,1.4224,5.08,0.019200000000000002,0.0056,0.02,4.8576,1.4168,5.06,3.552,1.036,3.7,3.552,1.036,3.7
2019-04-12 10:30:00,4.79232,1.3977600000000001,4.992,0.01152,0.00336,0.012,4.7808,1.3944,4.98,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-04-12 11:00:00,4.74912,1.38516,4.947,0.01632,0.00476,0.017,4.7328,1.3804,4.93,3.408,0.994,3.55,3.408,0.994,3.55
2019-04-12 11:30:00,4.78176,1.3946800000000001,4.981,0.010560000000000002,0.0030800000000000003,0.011,4.7712,1.3916,4.97,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-04-12 12:00:00,4.45536,1.29948,4.641,0.010560000000000002,0.0030800000000000003,0.011,4.4448,1.2964,4.63,3.456,1.008,3.6,3.456,1.008,3.6
2019-04-12 12:30:00,4.43904,1.29472,4.624,0.01344,0.003920000000000001,0.014,4.4256,1.2908,4.61,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-04-12 13:00:00,4.51296,1.31628,4.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,4.5024,1.3132000000000001,4.69,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-04-12 13:30:00,4.37184,1.27512,4.554,0.03264,0.00952,0.034,4.3392,1.2656,4.52,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-04-12 14:00:00,4.31136,1.2574800000000002,4.491,0.010560000000000002,0.0030800000000000003,0.011,4.3008,1.2544,4.48,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-04-12 14:30:00,4.22976,1.23368,4.406,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2048,1.2264,4.38,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-04-12 15:00:00,4.16352,1.21436,4.337,0.03552,0.010360000000000001,0.037,4.128,1.204,4.3,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-04-12 15:30:00,4.16256,1.21408,4.336,0.015360000000000002,0.0044800000000000005,0.016,4.1472,1.2096,4.32,4.128,1.204,4.3,4.128,1.204,4.3
2019-04-12 16:00:00,4.38816,1.27988,4.571,0.010560000000000002,0.0030800000000000003,0.011,4.3776,1.2768,4.5600000000000005,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-04-12 16:30:00,4.54656,1.3260800000000001,4.736,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5216,1.3188,4.71,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-04-12 17:00:00,4.60992,1.34456,4.802,0.01152,0.00336,0.012,4.5984,1.3412,4.79,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-04-12 17:30:00,4.88352,1.42436,5.087,0.01632,0.00476,0.017,4.8672,1.4196,5.07,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-04-12 18:00:00,5.04768,1.47224,5.258,0.23808,0.06944,0.248,4.8096,1.4028,5.01,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-04-12 18:30:00,5.14176,1.4996800000000001,5.356,0.12096000000000001,0.035280000000000006,0.126,5.0208,1.4644,5.23,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-04-12 19:00:00,5.03232,1.4677600000000002,5.242,0.05952,0.01736,0.062,4.9728,1.4504000000000001,5.18,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-04-12 19:30:00,4.8672,1.4196,5.07,0.019200000000000002,0.0056,0.02,4.848,1.4140000000000001,5.05,4.896,1.428,5.1,4.896,1.428,5.1
2019-04-12 20:00:00,4.79424,1.39832,4.994,0.14784,0.043120000000000006,0.154,4.6464,1.3552,4.84,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-04-12 20:30:00,4.80768,1.40224,5.008,0.11328,0.03304,0.11800000000000001,4.6944,1.3692,4.89,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-04-12 21:00:00,4.66176,1.35968,4.856,0.08256000000000001,0.02408,0.08600000000000001,4.5792,1.3356,4.77,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-04-12 21:30:00,4.3872,1.2796,4.57,0.11520000000000001,0.033600000000000005,0.12,4.272,1.246,4.45,4.416,1.288,4.6,4.416,1.288,4.6
2019-04-12 22:00:00,4.14528,1.20904,4.318,0.20928000000000002,0.061040000000000004,0.218,3.936,1.148,4.1,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-04-12 22:30:00,3.76896,1.09928,3.926,0.13056,0.03808,0.136,3.6384,1.0612,3.79,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-04-12 23:00:00,3.61152,1.05336,3.762,0.29952,0.08736000000000001,0.312,3.312,0.966,3.45,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-04-12 23:30:00,3.1632,0.9226000000000001,3.295,0.033600000000000005,0.0098,0.035,3.1296,0.9128000000000001,3.26,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-04-13 00:00:00,2.96544,0.86492,3.089,0.27744,0.08092,0.289,2.688,0.784,2.8,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-04-14 00:30:00,2.79744,0.8159200000000001,2.914,0.01344,0.003920000000000001,0.014,2.784,0.812,2.9,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-04-14 01:00:00,2.58528,0.75404,2.693,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.5728,0.7504000000000001,2.68,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-04-14 01:30:00,2.51904,0.73472,2.624,0.01344,0.003920000000000001,0.014,2.5056000000000003,0.7308,2.61,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-04-14 02:00:00,2.51904,0.73472,2.624,0.01344,0.003920000000000001,0.014,2.5056000000000003,0.7308,2.61,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-04-14 02:30:00,2.47392,0.7215600000000001,2.577,0.01632,0.00476,0.017,2.4576000000000002,0.7168,2.56,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-04-14 03:00:00,2.43648,0.71064,2.5380000000000003,0.02688,0.007840000000000001,0.028,2.4096,0.7028,2.51,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-04-14 03:30:00,2.4096,0.7028,2.51,0.019200000000000002,0.0056,0.02,2.3904,0.6972,2.49,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-04-14 04:00:00,2.41632,0.70476,2.517,0.04512,0.013160000000000002,0.047,2.3712,0.6916,2.47,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-04-14 04:30:00,2.3952,0.6986,2.495,0.07200000000000001,0.021,0.075,2.3232,0.6776,2.42,2.544,0.742,2.65,2.544,0.742,2.65
2019-04-14 05:00:00,2.44224,0.7123200000000001,2.544,0.03264,0.00952,0.034,2.4096,0.7028,2.51,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-04-14 05:30:00,2.5296000000000003,0.7378,2.635,0.13920000000000002,0.040600000000000004,0.145,2.3904,0.6972,2.49,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-04-14 06:00:00,2.6236800000000002,0.76524,2.733,0.30048,0.08764000000000001,0.313,2.3232,0.6776,2.42,2.304,0.672,2.4,2.304,0.672,2.4
2019-04-14 06:30:00,2.72448,0.79464,2.838,0.02688,0.007840000000000001,0.028,2.6976,0.7868,2.81,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-04-14 07:00:00,2.84544,0.8299200000000001,2.964,0.01344,0.003920000000000001,0.014,2.832,0.8260000000000001,2.95,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-04-14 07:30:00,3.06624,0.8943200000000001,3.194,0.03264,0.00952,0.034,3.0336,0.8848,3.16,3.072,0.896,3.2,3.072,0.896,3.2
