Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-14 08:00:00,3.31392,0.9665600000000001,3.452,0.01152,0.00336,0.012,3.3024,0.9632000000000001,3.44,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-04-14 08:30:00,3.72864,1.08752,3.884,0.01344,0.003920000000000001,0.014,3.7152000000000003,1.0836000000000001,3.87,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-04-14 09:00:00,4.15392,1.21156,4.327,0.025920000000000002,0.007560000000000001,0.027,4.128,1.204,4.3,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-04-14 09:30:00,4.48704,1.30872,4.674,0.04224000000000001,0.012320000000000001,0.044,4.4448,1.2964,4.63,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-04-14 10:00:00,4.62816,1.34988,4.821,0.010560000000000002,0.0030800000000000003,0.011,4.6176,1.3468,4.8100000000000005,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-04-14 10:30:00,4.72896,1.37928,4.926,0.015360000000000002,0.0044800000000000005,0.016,4.7136,1.3748,4.91,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-04-14 11:00:00,4.79232,1.3977600000000001,4.992,0.030720000000000004,0.008960000000000001,0.032,4.7616,1.3888,4.96,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-04-14 11:30:00,5.06496,1.47728,5.276,0.015360000000000002,0.0044800000000000005,0.016,5.0496,1.4727999999999999,5.26,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-04-14 12:00:00,5.1936,1.5148000000000001,5.41,0.009600000000000001,0.0028,0.01,5.184,1.512,5.4,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-04-14 12:30:00,5.16576,1.50668,5.381,0.010560000000000002,0.0030800000000000003,0.011,5.1552,1.5036,5.37,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-04-14 13:00:00,5.18016,1.51088,5.396,0.015360000000000002,0.0044800000000000005,0.016,5.1648,1.5064000000000002,5.38,4.608,1.344,4.8,4.608,1.344,4.8
2019-04-14 13:30:00,5.28,1.54,5.5,0.009600000000000001,0.0028,0.01,5.2704,1.5372,5.49,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-04-14 14:00:00,5.16576,1.50668,5.381,0.02016,0.005880000000000001,0.021,5.1456,1.5008,5.36,4.416,1.288,4.6,4.416,1.288,4.6
2019-04-14 14:30:00,4.87776,1.4226800000000002,5.081,0.010560000000000002,0.0030800000000000003,0.011,4.8672,1.4196,5.07,4.176,1.218,4.35,4.176,1.218,4.35
2019-04-14 15:00:00,5.07456,1.48008,5.286,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.0496,1.4727999999999999,5.26,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-04-14 15:30:00,4.93728,1.44004,5.143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9248,1.4364,5.13,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-04-14 16:00:00,5.00256,1.4590800000000002,5.211,0.09696,0.028280000000000003,0.101,4.9056,1.4308,5.11,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-04-14 16:30:00,5.14272,1.49996,5.357,0.10272,0.029960000000000004,0.107,5.04,1.47,5.25,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-04-14 17:00:00,5.14752,1.50136,5.362,0.17472000000000001,0.050960000000000005,0.182,4.9728,1.4504000000000001,5.18,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-04-14 17:30:00,5.21952,1.52236,5.437,0.03552,0.010360000000000001,0.037,5.184,1.512,5.4,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-04-14 18:00:00,5.21472,1.52096,5.432,0.13632000000000002,0.039760000000000004,0.14200000000000002,5.0784,1.4812,5.29,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-04-14 18:30:00,5.1312,1.4966,5.345,0.3216,0.09380000000000001,0.335,4.8096,1.4028,5.01,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-04-14 19:00:00,5.21856,1.5220799999999999,5.436,0.18816000000000002,0.054880000000000005,0.196,5.0304,1.4672,5.24,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-04-14 19:30:00,5.22048,1.52264,5.438,0.20928000000000002,0.061040000000000004,0.218,5.0112,1.4616,5.22,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-04-14 20:00:00,5.11584,1.4921200000000001,5.329,0.25824,0.07532000000000001,0.269,4.8576,1.4168,5.06,4.464,1.302,4.65,4.464,1.302,4.65
2019-04-14 20:30:00,5.01024,1.4613200000000002,5.219,0.11424000000000001,0.03332,0.11900000000000001,4.896,1.428,5.1,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-04-14 21:00:00,4.85184,1.41512,5.054,0.01344,0.003920000000000001,0.014,4.8384,1.4112,5.04,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-04-14 21:30:00,4.62816,1.34988,4.821,0.02976,0.00868,0.031,4.5984,1.3412,4.79,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-04-14 22:00:00,4.27584,1.24712,4.454,0.01344,0.003920000000000001,0.014,4.2624,1.2432,4.44,4.128,1.204,4.3,4.128,1.204,4.3
2019-04-14 22:30:00,4.12704,1.2037200000000001,4.299,0.34464,0.10052000000000001,0.359,3.7824,1.1032,3.94,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-04-14 23:00:00,3.78912,1.10516,3.947,0.41952000000000006,0.12236000000000001,0.437,3.3696,0.9828,3.51,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-04-14 23:30:00,3.44928,1.00604,3.593,0.39648000000000005,0.11564,0.41300000000000003,3.0528,0.8904000000000001,3.18,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-04-15 00:00:00,3.2496,0.9478000000000001,3.385,0.36960000000000004,0.1078,0.385,2.88,0.84,3.0,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-04-15 00:30:00,2.90784,0.8481200000000001,3.029,0.36384000000000005,0.10612,0.379,2.544,0.742,2.65,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-04-15 01:00:00,2.73792,0.79856,2.852,0.35712000000000005,0.10416,0.372,2.3808,0.6944,2.48,2.064,0.602,2.15,2.064,0.602,2.15
2019-04-15 01:30:00,2.66976,0.77868,2.781,0.40416,0.11788000000000001,0.421,2.2656,0.6608,2.36,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-04-15 02:00:00,2.71584,0.79212,2.829,0.42144000000000004,0.12292000000000002,0.439,2.2944,0.6692,2.39,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-04-15 02:30:00,2.80992,0.8195600000000001,2.927,0.45792000000000005,0.13356,0.47700000000000004,2.352,0.686,2.45,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-04-15 03:00:00,2.76768,0.8072400000000001,2.883,0.43488000000000004,0.12684,0.453,2.3328,0.6804,2.43,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-04-15 03:30:00,2.55936,0.74648,2.666,0.13056,0.03808,0.136,2.4288,0.7084,2.5300000000000002,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-04-15 04:00:00,2.56704,0.74872,2.674,0.13824,0.04032,0.14400000000000002,2.4288,0.7084,2.5300000000000002,2.544,0.742,2.65,2.544,0.742,2.65
2019-04-15 04:30:00,2.5891200000000003,0.75516,2.697,0.054720000000000005,0.015960000000000002,0.057,2.5343999999999998,0.7392000000000001,2.64,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-04-15 05:00:00,2.60832,0.7607600000000001,2.717,0.03552,0.010360000000000001,0.037,2.5728,0.7504000000000001,2.68,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-04-15 05:30:00,2.82144,0.8229200000000001,2.939,0.24864000000000003,0.07252,0.259,2.5728,0.7504000000000001,2.68,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-04-15 06:00:00,3.0,0.875,3.125,0.3216,0.09380000000000001,0.335,2.6784,0.7812,2.79,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-04-15 06:30:00,3.29664,0.96152,3.434,0.09024,0.026320000000000003,0.094,3.2064,0.9352,3.34,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-04-15 07:00:00,3.64032,1.06176,3.792,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.5904,1.0472,3.74,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-04-15 07:30:00,3.84096,1.12028,4.001,0.08736000000000001,0.025480000000000003,0.091,3.7536,1.0948,3.91,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-04-15 08:00:00,4.03488,1.17684,4.203,0.23328000000000002,0.06804,0.243,3.8016,1.1088,3.96,3.792,1.106,3.95,3.792,1.106,3.95
2019-04-15 08:30:00,4.25088,1.23984,4.428,0.18048,0.052640000000000006,0.188,4.0704,1.1872,4.24,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-04-15 09:00:00,4.4448,1.2964,4.63,0.06720000000000001,0.0196,0.07,4.3776,1.2768,4.5600000000000005,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-04-15 09:30:00,4.62912,1.35016,4.822,0.01152,0.00336,0.012,4.6176,1.3468,4.8100000000000005,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-04-15 10:00:00,4.63488,1.3518400000000002,4.828,0.01728,0.00504,0.018000000000000002,4.6176,1.3468,4.8100000000000005,3.792,1.106,3.95,3.792,1.106,3.95
2019-04-15 10:30:00,4.50432,1.31376,4.692,0.01152,0.00336,0.012,4.4928,1.3104,4.68,3.552,1.036,3.7,3.552,1.036,3.7
2019-04-15 11:00:00,4.41792,1.28856,4.602,0.01152,0.00336,0.012,4.4064,1.2852000000000001,4.59,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-04-15 11:30:00,4.49472,1.3109600000000001,4.682,0.01152,0.00336,0.012,4.4832,1.3076,4.67,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-04-15 12:00:00,4.66752,1.36136,4.862,0.01152,0.00336,0.012,4.656,1.358,4.85,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-04-15 12:30:00,4.42944,1.29192,4.614,0.051840000000000004,0.015120000000000001,0.054,4.3776,1.2768,4.5600000000000005,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-04-15 13:00:00,4.39392,1.28156,4.577,0.10272,0.029960000000000004,0.107,4.2912,1.2516,4.47,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-04-15 13:30:00,4.09632,1.19476,4.267,0.025920000000000002,0.007560000000000001,0.027,4.0704,1.1872,4.24,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-04-15 14:00:00,4.01184,1.17012,4.179,0.018240000000000003,0.00532,0.019,3.9936,1.1648,4.16,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-04-15 14:30:00,3.84288,1.12084,4.003,0.05088,0.01484,0.053,3.792,1.106,3.95,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-04-15 15:00:00,3.8697600000000003,1.1286800000000001,4.031,0.010560000000000002,0.0030800000000000003,0.011,3.8592,1.1256,4.02,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-04-15 15:30:00,3.8976,1.1368,4.06,0.019200000000000002,0.0056,0.02,3.8784,1.1312,4.04,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-04-15 16:00:00,3.81216,1.11188,3.971,0.010560000000000002,0.0030800000000000003,0.011,3.8016,1.1088,3.96,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-04-15 16:30:00,4.07232,1.18776,4.242,0.021120000000000003,0.0061600000000000005,0.022,4.0512,1.1816,4.22,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-04-15 17:00:00,4.41504,1.28772,4.599,0.027840000000000004,0.00812,0.029,4.3872,1.2796,4.57,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-04-15 17:30:00,4.65792,1.35856,4.852,0.01152,0.00336,0.012,4.6464,1.3552,4.84,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-04-15 18:00:00,4.87392,1.42156,5.077,0.30432000000000003,0.08876,0.317,4.5696,1.3328,4.76,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-04-15 18:30:00,5.0208,1.4644,5.23,0.1728,0.0504,0.18,4.848,1.4140000000000001,5.05,4.656,1.358,4.85,4.656,1.358,4.85
2019-04-15 19:00:00,5.00064,1.45852,5.209,0.047040000000000005,0.013720000000000001,0.049,4.9536,1.4448,5.16,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-04-15 19:30:00,4.9776,1.4518,5.185,0.033600000000000005,0.0098,0.035,4.944,1.442,5.15,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-04-15 20:00:00,4.85568,1.4162400000000002,5.058,0.05568000000000001,0.01624,0.058,4.8,1.4,5.0,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-04-15 20:30:00,4.78944,1.3969200000000002,4.989,0.018240000000000003,0.00532,0.019,4.7712,1.3916,4.97,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-04-15 21:00:00,4.64736,1.35548,4.841,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.5984,1.3412,4.79,4.8,1.4,5.0,4.8,1.4,5.0
2019-04-15 21:30:00,4.46976,1.30368,4.656,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4448,1.2964,4.63,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-04-15 22:00:00,4.07616,1.18888,4.246,0.05376,0.015680000000000003,0.056,4.0224,1.1732,4.19,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-04-15 22:30:00,3.8064,1.1102,3.965,0.3024,0.0882,0.315,3.504,1.022,3.65,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-04-15 23:00:00,3.4608,1.0094,3.605,0.3408,0.0994,0.355,3.12,0.91,3.25,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-04-15 23:30:00,2.9904,0.8722000000000001,3.115,0.1968,0.0574,0.20500000000000002,2.7936,0.8148000000000001,2.91,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-04-16 00:00:00,2.65248,0.7736400000000001,2.763,0.14688,0.04284,0.153,2.5056000000000003,0.7308,2.61,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-04-17 00:30:00,2.53728,0.74004,2.643,0.17568,0.05124,0.183,2.3616,0.6888000000000001,2.46,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-04-17 01:00:00,2.41152,0.7033600000000001,2.512,0.18432,0.05376,0.192,2.2272,0.6496000000000001,2.32,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-04-17 01:30:00,2.32512,0.6781600000000001,2.422,0.16512000000000002,0.04816,0.17200000000000001,2.16,0.63,2.25,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-04-17 02:00:00,2.34144,0.6829200000000001,2.439,0.03744,0.010920000000000001,0.039,2.304,0.672,2.4,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-04-17 02:30:00,2.3328,0.6804,2.43,0.057600000000000005,0.016800000000000002,0.06,2.2752,0.6636000000000001,2.37,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-04-17 03:00:00,2.39424,0.69832,2.4939999999999998,0.01344,0.003920000000000001,0.014,2.3808,0.6944,2.48,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-04-17 03:30:00,2.3088,0.6734,2.4050000000000002,0.0816,0.0238,0.085,2.2272,0.6496000000000001,2.32,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-04-17 04:00:00,2.43936,0.7114800000000001,2.541,0.33696000000000004,0.09828,0.35100000000000003,2.1024,0.6132000000000001,2.19,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-04-17 04:30:00,2.376,0.6930000000000001,2.475,0.1584,0.046200000000000005,0.165,2.2176,0.6468,2.31,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-04-17 05:00:00,2.30592,0.67256,2.402,0.021120000000000003,0.0061600000000000005,0.022,2.2848,0.6664,2.38,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-04-17 05:30:00,2.46528,0.71904,2.568,0.02688,0.007840000000000001,0.028,2.4384,0.7112,2.54,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-04-17 06:00:00,2.7897600000000002,0.8136800000000001,2.906,0.23616,0.06888000000000001,0.246,2.5536,0.7448,2.66,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-04-17 06:30:00,3.1056,0.9058,3.235,0.1008,0.029400000000000003,0.105,3.0048,0.8764000000000001,3.13,3.12,0.91,3.25,3.12,0.91,3.25
2019-04-17 07:00:00,3.45216,1.00688,3.596,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4272,0.9996,3.5700000000000003,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-04-17 07:30:00,4.07136,1.18748,4.241,0.010560000000000002,0.0030800000000000003,0.011,4.0608,1.1844000000000001,4.23,3.696,1.078,3.85,3.696,1.078,3.85
2019-04-17 08:00:00,4.5792,1.3356,4.77,0.009600000000000001,0.0028,0.01,4.5696,1.3328,4.76,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-04-17 08:30:00,4.64448,1.35464,4.838,0.01728,0.00504,0.018000000000000002,4.6272,1.3496000000000001,4.82,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-04-17 09:00:00,4.5888,1.3384,4.78,0.009600000000000001,0.0028,0.01,4.5792,1.3356,4.77,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-04-17 09:30:00,4.81056,1.40308,5.011,0.010560000000000002,0.0030800000000000003,0.011,4.8,1.4,5.0,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-04-17 10:00:00,4.6848,1.3664,4.88,0.009600000000000001,0.0028,0.01,4.6752,1.3636,4.87,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-04-17 10:30:00,4.63776,1.35268,4.831,0.010560000000000002,0.0030800000000000003,0.011,4.6272,1.3496000000000001,4.82,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-04-17 11:00:00,4.34016,1.2658800000000001,4.521,0.010560000000000002,0.0030800000000000003,0.011,4.3296,1.2628,4.51,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-04-17 11:30:00,4.37856,1.27708,4.561,0.010560000000000002,0.0030800000000000003,0.011,4.368,1.274,4.55,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-04-17 12:00:00,4.31136,1.2574800000000002,4.491,0.010560000000000002,0.0030800000000000003,0.011,4.3008,1.2544,4.48,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-04-17 12:30:00,4.0512,1.1816,4.22,0.009600000000000001,0.0028,0.01,4.0416,1.1788,4.21,3.456,1.008,3.6,3.456,1.008,3.6
2019-04-17 13:00:00,3.93792,1.14856,4.102,0.01152,0.00336,0.012,3.9264,1.1452,4.09,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-04-17 13:30:00,4.05312,1.18216,4.222,0.01152,0.00336,0.012,4.0416,1.1788,4.21,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-04-17 14:00:00,3.91392,1.1415600000000001,4.077,0.03552,0.010360000000000001,0.037,3.8784,1.1312,4.04,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-04-17 14:30:00,3.89952,1.13736,4.062,0.01152,0.00336,0.012,3.888,1.134,4.05,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-04-17 15:00:00,3.9763200000000003,1.15976,4.142,0.01152,0.00336,0.012,3.9648,1.1564,4.13,3.6,1.05,3.75,3.6,1.05,3.75
2019-04-17 15:30:00,4.34976,1.26868,4.531,0.010560000000000002,0.0030800000000000003,0.011,4.3392,1.2656,4.52,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-04-17 16:00:00,4.41696,1.28828,4.601,0.010560000000000002,0.0030800000000000003,0.011,4.4064,1.2852000000000001,4.59,4.032,1.176,4.2,4.032,1.176,4.2
2019-04-17 16:30:00,4.46592,1.3025600000000002,4.652,0.01152,0.00336,0.012,4.4544,1.2992,4.64,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-04-17 17:00:00,4.60896,1.34428,4.801,0.010560000000000002,0.0030800000000000003,0.011,4.5984,1.3412,4.79,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-04-17 17:30:00,4.76352,1.38936,4.962,0.01152,0.00336,0.012,4.752,1.3860000000000001,4.95,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-04-17 18:00:00,4.87872,1.42296,5.082,0.01152,0.00336,0.012,4.8672,1.4196,5.07,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-04-17 18:30:00,4.87872,1.42296,5.082,0.01152,0.00336,0.012,4.8672,1.4196,5.07,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-04-17 19:00:00,5.05152,1.47336,5.2620000000000005,0.01152,0.00336,0.012,5.04,1.47,5.25,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-04-17 19:30:00,4.93728,1.44004,5.143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9248,1.4364,5.13,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-04-17 20:00:00,5.12928,1.49604,5.343,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1168,1.4924,5.33,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-04-17 20:30:00,5.06208,1.47644,5.273,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0496,1.4727999999999999,5.26,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-04-17 21:00:00,4.83168,1.40924,5.033,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8192,1.4056,5.02,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-04-17 21:30:00,4.55328,1.32804,4.743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5408,1.3244,4.73,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-04-17 22:00:00,4.29408,1.25244,4.473,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2816,1.2488000000000001,4.46,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-04-17 22:30:00,3.76032,1.09676,3.917,0.025920000000000002,0.007560000000000001,0.027,3.7344,1.0892,3.89,3.648,1.064,3.8,3.648,1.064,3.8
2019-04-17 23:00:00,3.29664,0.96152,3.434,0.051840000000000004,0.015120000000000001,0.054,3.2448,0.9464,3.38,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-04-17 23:30:00,3.13248,0.9136400000000001,3.263,0.022080000000000002,0.00644,0.023,3.1104,0.9072,3.24,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-04-18 00:00:00,2.68896,0.7842800000000001,2.801,0.039360000000000006,0.01148,0.041,2.6496,0.7728,2.76,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-04-18 00:30:00,2.55072,0.7439600000000001,2.657,0.025920000000000002,0.007560000000000001,0.027,2.5248,0.7364,2.63,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-04-18 01:00:00,2.42592,0.7075600000000001,2.527,0.025920000000000002,0.007560000000000001,0.027,2.4,0.7000000000000001,2.5,2.352,0.686,2.45,2.352,0.686,2.45
2019-04-18 01:30:00,2.30496,0.6722800000000001,2.401,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.2560000000000002,0.658,2.35,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-04-18 02:00:00,2.30784,0.67312,2.404,0.01344,0.003920000000000001,0.014,2.2944,0.6692,2.39,2.688,0.784,2.8,2.688,0.784,2.8
2019-04-18 02:30:00,2.33088,0.6798400000000001,2.428,0.21888000000000002,0.06384000000000001,0.228,2.112,0.616,2.2,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-04-18 03:00:00,2.3510400000000002,0.6857200000000001,2.449,0.20064,0.05852,0.209,2.1504,0.6272,2.24,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-04-18 03:30:00,2.472,0.721,2.575,0.38880000000000003,0.1134,0.405,2.0832,0.6076,2.17,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-04-18 04:00:00,2.42592,0.7075600000000001,2.527,0.34272,0.09996000000000001,0.357,2.0832,0.6076,2.17,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-04-18 04:30:00,2.33568,0.6812400000000001,2.433,0.022080000000000002,0.00644,0.023,2.3136,0.6748000000000001,2.41,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-04-18 05:00:00,2.38752,0.6963600000000001,2.487,0.01632,0.00476,0.017,2.3712,0.6916,2.47,2.496,0.728,2.6,2.496,0.728,2.6
2019-04-18 05:30:00,2.52,0.735,2.625,0.14880000000000002,0.0434,0.155,2.3712,0.6916,2.47,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-04-18 06:00:00,2.71776,0.79268,2.831,0.21216000000000002,0.061880000000000004,0.221,2.5056000000000003,0.7308,2.61,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-04-18 06:30:00,3.05568,0.89124,3.183,0.041280000000000004,0.01204,0.043000000000000003,3.0144,0.8792000000000001,3.14,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-04-18 07:00:00,3.41088,0.9948400000000001,3.553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3984,0.9912000000000001,3.54,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-04-18 07:30:00,3.8227200000000003,1.11496,3.982,0.01152,0.00336,0.012,3.8112,1.1116,3.9699999999999998,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-04-18 08:00:00,4.16832,1.21576,4.342,0.01152,0.00336,0.012,4.1568,1.2124,4.33,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-04-18 08:30:00,4.70496,1.37228,4.901,0.010560000000000002,0.0030800000000000003,0.011,4.6944,1.3692,4.89,3.792,1.106,3.95,3.792,1.106,3.95
2019-04-18 09:00:00,4.70784,1.3731200000000001,4.904,0.01344,0.003920000000000001,0.014,4.6944,1.3692,4.89,3.648,1.064,3.8,3.648,1.064,3.8
2019-04-18 09:30:00,4.70688,1.37284,4.9030000000000005,0.060480000000000006,0.017640000000000003,0.063,4.6464,1.3552,4.84,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-04-18 10:00:00,4.4304,1.2922,4.615,0.07200000000000001,0.021,0.075,4.3584,1.2711999999999999,4.54,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-04-18 10:30:00,4.41216,1.28688,4.596,0.15936,0.04648,0.166,4.2528,1.2404,4.43,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-04-18 11:00:00,4.13088,1.20484,4.303,0.26208000000000004,0.07644000000000001,0.273,3.8688000000000002,1.1284,4.03,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-04-18 11:30:00,4.01952,1.17236,4.187,0.33312,0.09716000000000001,0.34700000000000003,3.6864,1.0752,3.84,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-04-18 12:00:00,4.02624,1.17432,4.194,0.33984000000000003,0.09912000000000001,0.354,3.6864,1.0752,3.84,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-04-18 12:30:00,4.00032,1.16676,4.167,0.34272,0.09996000000000001,0.357,3.6576,1.0668,3.81,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-04-18 13:00:00,3.9024,1.1382,4.065,0.36,0.105,0.375,3.5423999999999998,1.0332,3.69,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-04-18 13:30:00,3.80832,1.11076,3.967,0.38112,0.11116000000000001,0.397,3.4272,0.9996,3.5700000000000003,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-04-18 14:00:00,3.78816,1.10488,3.946,0.37056000000000006,0.10808000000000001,0.386,3.4176,0.9968,3.56,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-04-18 14:30:00,3.59232,1.04776,3.742,0.11712000000000002,0.03416,0.122,3.4752,1.0136,3.62,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-04-18 15:00:00,3.45504,1.00772,3.599,0.03744,0.010920000000000001,0.039,3.4176,0.9968,3.56,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-04-18 15:30:00,3.63936,1.06148,3.791,0.010560000000000002,0.0030800000000000003,0.011,3.6288,1.0584,3.7800000000000002,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-04-18 16:00:00,3.81792,1.11356,3.977,0.01632,0.00476,0.017,3.8016,1.1088,3.96,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-04-18 16:30:00,3.96288,1.15584,4.128,0.04608,0.01344,0.048,3.9168000000000003,1.1424,4.08,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-04-18 17:00:00,4.12896,1.20428,4.301,0.010560000000000002,0.0030800000000000003,0.011,4.1184,1.2012,4.29,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-04-18 17:30:00,4.33632,1.2647599999999999,4.517,0.01632,0.00476,0.017,4.32,1.26,4.5,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-04-18 18:00:00,4.47456,1.30508,4.661,0.26016,0.07588,0.271,4.2144,1.2292,4.39,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-04-18 18:30:00,4.60608,1.34344,4.798,0.35328000000000004,0.10304,0.368,4.2528,1.2404,4.43,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-04-18 19:00:00,4.5475200000000005,1.32636,4.737,0.09312000000000001,0.027160000000000004,0.097,4.4544,1.2992,4.64,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-04-18 19:30:00,4.66848,1.36164,4.8629999999999995,0.15648,0.04564000000000001,0.163,4.5120000000000005,1.316,4.7,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-04-18 20:00:00,4.47552,1.30536,4.662,0.06912,0.02016,0.07200000000000001,4.4064,1.2852000000000001,4.59,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-04-18 20:30:00,4.45536,1.29948,4.641,0.18336000000000002,0.05348000000000001,0.191,4.272,1.246,4.45,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-04-18 21:00:00,4.60704,1.34372,4.799,0.24864000000000003,0.07252,0.259,4.3584,1.2711999999999999,4.54,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-04-18 21:30:00,4.34688,1.26784,4.5280000000000005,0.26688,0.07784,0.278,4.08,1.19,4.25,4.224,1.232,4.4,4.224,1.232,4.4
2019-04-18 22:00:00,4.02528,1.17404,4.193,0.07968,0.02324,0.083,3.9455999999999998,1.1508,4.11,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-04-18 22:30:00,3.76416,1.09788,3.9210000000000003,0.21216000000000002,0.061880000000000004,0.221,3.552,1.036,3.7,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-04-18 23:00:00,3.4848,1.0164,3.63,0.26880000000000004,0.0784,0.28,3.216,0.9380000000000001,3.35,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-04-18 23:30:00,2.9913600000000002,0.87248,3.116,0.09216,0.02688,0.096,2.8992,0.8456,3.02,2.976,0.868,3.1,2.976,0.868,3.1
2019-04-19 00:00:00,2.65248,0.7736400000000001,2.763,0.022080000000000002,0.00644,0.023,2.6304,0.7672,2.74,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-04-19 00:30:00,2.448,0.714,2.55,0.038400000000000004,0.0112,0.04,2.4096,0.7028,2.51,2.496,0.728,2.6,2.496,0.728,2.6
2019-04-19 01:00:00,2.32224,0.67732,2.419,0.018240000000000003,0.00532,0.019,2.304,0.672,2.4,2.352,0.686,2.45,2.352,0.686,2.45
2019-04-19 01:30:00,2.24832,0.65576,2.342,0.030720000000000004,0.008960000000000001,0.032,2.2176,0.6468,2.31,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-04-19 02:00:00,2.19936,0.64148,2.291,0.02976,0.00868,0.031,2.1696,0.6328,2.26,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-04-19 02:30:00,2.23584,0.65212,2.329,0.018240000000000003,0.00532,0.019,2.2176,0.6468,2.31,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-04-19 03:00:00,2.24736,0.6554800000000001,2.341,0.02976,0.00868,0.031,2.2176,0.6468,2.31,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-04-19 03:30:00,2.2444800000000003,0.65464,2.338,0.08448000000000001,0.024640000000000002,0.088,2.16,0.63,2.25,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-04-19 04:00:00,2.17728,0.63504,2.268,0.01728,0.00504,0.018000000000000002,2.16,0.63,2.25,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-04-19 04:30:00,2.2128,0.6454000000000001,2.305,0.0528,0.0154,0.055,2.16,0.63,2.25,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-04-19 05:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.028800000000000003,0.008400000000000001,0.03,2.16,0.63,2.25,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-04-19 05:30:00,2.28672,0.6669600000000001,2.382,0.021120000000000003,0.0061600000000000005,0.022,2.2656,0.6608,2.36,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-04-19 06:00:00,2.53632,0.7397600000000001,2.642,0.24192000000000002,0.07056000000000001,0.252,2.2944,0.6692,2.39,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-04-19 06:30:00,2.69088,0.7848400000000001,2.803,0.09888000000000001,0.02884,0.10300000000000001,2.592,0.756,2.7,2.688,0.784,2.8,2.688,0.784,2.8
2019-04-19 07:00:00,2.8972800000000003,0.8450400000000001,3.018,0.036480000000000005,0.01064,0.038,2.8608000000000002,0.8344,2.98,2.928,0.854,3.05,2.928,0.854,3.05
2019-04-19 07:30:00,3.42336,0.99848,3.566,0.03456,0.01008,0.036000000000000004,3.3888,0.9884000000000001,3.5300000000000002,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-04-19 08:00:00,3.7737600000000002,1.10068,3.931,0.22176,0.06468,0.231,3.552,1.036,3.7,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-04-19 08:30:00,4.03008,1.17544,4.198,0.27648,0.08064,0.28800000000000003,3.7536,1.0948,3.91,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-04-19 09:00:00,4.37568,1.27624,4.558,0.28608,0.08344,0.298,4.0896,1.1928,4.26,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-04-19 09:30:00,4.61376,1.34568,4.806,0.22656,0.06608,0.23600000000000002,4.3872,1.2796,4.57,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-04-19 10:00:00,4.5984,1.3412,4.79,0.3552,0.10360000000000001,0.37,4.2432,1.2376,4.42,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-04-19 10:30:00,4.44768,1.29724,4.633,0.38688000000000006,0.11284000000000001,0.403,4.0608,1.1844000000000001,4.23,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-04-19 11:00:00,4.4054400000000005,1.28492,4.589,0.42144000000000004,0.12292000000000002,0.439,3.984,1.162,4.15,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-04-19 11:30:00,4.30752,1.25636,4.487,0.40032,0.11676,0.417,3.9072,1.1396,4.07,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-04-19 12:00:00,4.19424,1.22332,4.369,0.40224000000000004,0.11732000000000001,0.419,3.792,1.106,3.95,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-04-19 12:30:00,4.08672,1.19196,4.257,0.40032,0.11676,0.417,3.6864,1.0752,3.84,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-04-19 13:00:00,3.9638400000000003,1.15612,4.129,0.40224000000000004,0.11732000000000001,0.419,3.5616,1.0388,3.71,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-04-19 13:30:00,3.75552,1.0953600000000001,3.912,0.39552000000000004,0.11536,0.41200000000000003,3.36,0.98,3.5,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-04-19 14:00:00,3.6816,1.0738,3.835,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.2832,0.9576,3.42,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-04-19 14:30:00,3.63456,1.06008,3.786,0.38976000000000005,0.11368,0.406,3.2448,0.9464,3.38,2.352,0.686,2.45,2.352,0.686,2.45
2019-04-19 15:00:00,3.6528,1.0654,3.805,0.38880000000000003,0.1134,0.405,3.2640000000000002,0.9520000000000001,3.4,2.352,0.686,2.45,2.352,0.686,2.45
2019-04-19 15:30:00,3.63936,1.06148,3.791,0.40416,0.11788000000000001,0.421,3.2352,0.9436,3.37,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-04-19 16:00:00,3.64896,1.0642800000000001,3.801,0.41376,0.12068000000000001,0.431,3.2352,0.9436,3.37,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-04-19 16:30:00,3.7776,1.1018,3.935,0.4176,0.1218,0.435,3.36,0.98,3.5,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-04-19 17:00:00,3.93216,1.14688,4.096,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.5328,1.0304,3.68,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-04-19 17:30:00,4.15776,1.21268,4.331,0.40416,0.11788000000000001,0.421,3.7536,1.0948,3.91,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-04-19 18:00:00,4.37664,1.27652,4.559,0.41184000000000004,0.12012,0.429,3.9648,1.1564,4.13,3.456,1.008,3.6,3.456,1.008,3.6
2019-04-19 18:30:00,4.41696,1.28828,4.601,0.44256,0.12908,0.461,3.9744,1.1592,4.14,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-04-19 19:00:00,4.41504,1.28772,4.599,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.9648,1.1564,4.13,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-04-19 19:30:00,4.4208,1.2894,4.605,0.4368,0.1274,0.455,3.984,1.162,4.15,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-04-19 20:00:00,4.3008,1.2544,4.48,0.432,0.126,0.45,3.8688000000000002,1.1284,4.03,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-04-19 20:30:00,4.344,1.267,4.525,0.4368,0.1274,0.455,3.9072,1.1396,4.07,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-04-19 21:00:00,4.48224,1.30732,4.6690000000000005,0.43104000000000003,0.12572,0.449,4.0512,1.1816,4.22,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-04-19 21:30:00,4.3296,1.2628,4.51,0.4128,0.12040000000000001,0.43,3.9168000000000003,1.1424,4.08,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-04-19 22:00:00,4.11456,1.20008,4.286,0.40896000000000005,0.11928000000000001,0.426,3.7056,1.0808,3.86,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-04-19 22:30:00,3.90912,1.14016,4.072,0.42432000000000003,0.12376000000000001,0.442,3.4848,1.0164,3.63,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-04-19 23:00:00,3.45696,1.00828,3.601,0.42336,0.12348,0.441,3.0336,0.8848,3.16,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-04-19 23:30:00,3.1872,0.9296000000000001,3.32,0.4224,0.1232,0.44,2.7648,0.8064,2.88,2.64,0.77,2.75,2.64,0.77,2.75
2019-04-20 00:00:00,2.93472,0.85596,3.057,0.41952000000000006,0.12236000000000001,0.437,2.5152,0.7336,2.62,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-04-21 00:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.50016,0.14588,0.521,2.2656,0.6608,2.36,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-04-21 01:00:00,2.60736,0.76048,2.716,0.49536,0.14448000000000003,0.516,2.112,0.616,2.2,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-04-21 01:30:00,2.50464,0.7305200000000001,2.609,0.49824,0.14532,0.519,2.0064,0.5852,2.09,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-04-21 02:00:00,2.4576000000000002,0.7168,2.56,0.5184,0.1512,0.54,1.9392,0.5656,2.02,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-04-21 02:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.5318400000000001,0.15512,0.554,1.92,0.56,2.0,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-04-21 03:00:00,2.43072,0.70896,2.532,0.5299200000000001,0.15456,0.552,1.9008,0.5544,1.98,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-04-21 03:30:00,2.43168,0.7092400000000001,2.533,0.53088,0.15484,0.553,1.9008,0.5544,1.98,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-04-21 04:00:00,2.43264,0.70952,2.534,0.5318400000000001,0.15512,0.554,1.9008,0.5544,1.98,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2019-04-21 04:30:00,2.39904,0.69972,2.499,0.51744,0.15092,0.539,1.8816000000000002,0.5488000000000001,1.96,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-04-21 05:00:00,2.38752,0.6963600000000001,2.487,0.50592,0.14756000000000002,0.527,1.8816000000000002,0.5488000000000001,1.96,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2019-04-21 05:30:00,2.42496,0.70728,2.526,0.5049600000000001,0.14728000000000002,0.526,1.92,0.56,2.0,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2019-04-21 06:00:00,2.43264,0.70952,2.534,0.50304,0.14672000000000002,0.524,1.9296000000000002,0.5628000000000001,2.01,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2019-04-21 06:30:00,2.60544,0.75992,2.714,0.5126400000000001,0.14952000000000001,0.534,2.0928,0.6104,2.18,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-04-21 07:00:00,2.7216,0.7938000000000001,2.835,0.504,0.147,0.525,2.2176,0.6468,2.31,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-04-21 07:30:00,2.95776,0.8626800000000001,3.081,0.49056000000000005,0.14308,0.511,2.4672,0.7196,2.5700000000000003,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-04-21 08:00:00,3.20832,0.93576,3.342,0.49152000000000007,0.14336000000000002,0.512,2.7168,0.7924,2.83,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-04-21 08:30:00,3.5712,1.0416,3.7199999999999998,0.49920000000000003,0.1456,0.52,3.072,0.896,3.2,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-04-21 09:00:00,3.8976,1.1368,4.06,0.5088,0.1484,0.53,3.3888,0.9884000000000001,3.5300000000000002,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-04-21 09:30:00,4.12608,1.20344,4.298,0.50688,0.14784,0.528,3.6192,1.0556,3.77,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-04-21 10:00:00,4.27584,1.24712,4.454,0.50304,0.14672000000000002,0.524,3.7728,1.1004,3.93,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-04-21 10:30:00,4.26528,1.24404,4.443,0.49248000000000003,0.14364000000000002,0.513,3.7728,1.1004,3.93,2.976,0.868,3.1,2.976,0.868,3.1
2019-04-21 11:00:00,4.2336,1.2348,4.41,0.49920000000000003,0.1456,0.52,3.7344,1.0892,3.89,2.928,0.854,3.05,2.928,0.854,3.05
2019-04-21 11:30:00,4.22016,1.23088,4.396,0.49536,0.14448000000000003,0.516,3.7248,1.0864,3.88,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-04-21 12:00:00,4.22208,1.23144,4.398,0.51648,0.15064000000000002,0.538,3.7056,1.0808,3.86,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-04-21 12:30:00,4.23072,1.23396,4.407,0.52512,0.15316000000000002,0.547,3.7056,1.0808,3.86,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-04-21 13:00:00,4.2288,1.2334,4.405,0.5328,0.1554,0.555,3.696,1.078,3.85,2.784,0.812,2.9,2.784,0.812,2.9
2019-04-21 13:30:00,4.05504,1.18272,4.224,0.52224,0.15232,0.544,3.5328,1.0304,3.68,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-04-21 14:00:00,3.88224,1.13232,4.044,0.5126400000000001,0.14952000000000001,0.534,3.3696,0.9828,3.51,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-04-21 14:30:00,3.7008,1.0794,3.855,0.5136000000000001,0.14980000000000002,0.535,3.1872,0.9296000000000001,3.32,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-04-21 15:00:00,3.6316800000000002,1.05924,3.783,0.5212800000000001,0.15204,0.543,3.1104,0.9072,3.24,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-04-21 15:30:00,3.5472,1.0346,3.6950000000000003,0.5328,0.1554,0.555,3.0144,0.8792000000000001,3.14,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-04-21 16:00:00,3.65184,1.06512,3.8040000000000003,0.54144,0.15792,0.5640000000000001,3.1104,0.9072,3.24,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-04-21 16:30:00,3.7392000000000003,1.0906,3.895,0.552,0.161,0.5750000000000001,3.1872,0.9296000000000001,3.32,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-04-21 17:00:00,3.81888,1.11384,3.9779999999999998,0.53568,0.15624000000000002,0.558,3.2832,0.9576,3.42,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-04-21 17:30:00,3.87552,1.13036,4.037,0.5347200000000001,0.15596000000000002,0.557,3.3407999999999998,0.9744,3.48,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-04-21 18:00:00,3.9455999999999998,1.1508,4.11,0.5472,0.15960000000000002,0.5700000000000001,3.3984,0.9912000000000001,3.54,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-04-21 18:30:00,4.09824,1.19532,4.269,0.55584,0.16212000000000001,0.579,3.5423999999999998,1.0332,3.69,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-04-21 19:00:00,4.28832,1.25076,4.467,0.54432,0.15876,0.5670000000000001,3.7439999999999998,1.092,3.9,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-04-21 19:30:00,4.33152,1.26336,4.5120000000000005,0.53952,0.15736,0.562,3.792,1.106,3.95,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-04-21 20:00:00,4.2768,1.2474,4.455,0.5328,0.1554,0.555,3.7439999999999998,1.092,3.9,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-04-21 20:30:00,4.35936,1.27148,4.541,0.5289600000000001,0.15428,0.551,3.8304,1.1172,3.99,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-04-21 21:00:00,4.61472,1.34596,4.807,0.52512,0.15316000000000002,0.547,4.0896,1.1928,4.26,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-04-21 21:30:00,4.31808,1.2594400000000001,4.498,0.51648,0.15064000000000002,0.538,3.8016,1.1088,3.96,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-04-21 22:00:00,3.95616,1.15388,4.121,0.50976,0.14868,0.531,3.4464,1.0052,3.59,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-04-21 22:30:00,3.8352,1.1186,3.995,0.5328,0.1554,0.555,3.3024,0.9632000000000001,3.44,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-04-21 23:00:00,3.55776,1.03768,3.706,0.53376,0.15568,0.556,3.024,0.882,3.15,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-04-21 23:30:00,3.28512,0.9581600000000001,3.422,0.50112,0.14616,0.522,2.784,0.812,2.9,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-04-22 00:00:00,3.0576,0.8918,3.185,0.504,0.147,0.525,2.5536,0.7448,2.66,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-04-22 00:30:00,3.01824,0.8803200000000001,3.144,0.50304,0.14672000000000002,0.524,2.5152,0.7336,2.62,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-04-22 01:00:00,2.73504,0.7977200000000001,2.849,0.5078400000000001,0.14812,0.529,2.2272,0.6496000000000001,2.32,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-04-22 01:30:00,2.56224,0.7473200000000001,2.669,0.49824,0.14532,0.519,2.064,0.602,2.15,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-04-22 02:00:00,2.52384,0.7361200000000001,2.629,0.5078400000000001,0.14812,0.529,2.016,0.588,2.1,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-04-22 02:30:00,2.5152,0.7336,2.62,0.49920000000000003,0.1456,0.52,2.016,0.588,2.1,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-04-22 03:00:00,2.54976,0.74368,2.656,0.53376,0.15568,0.556,2.016,0.588,2.1,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2019-04-22 03:30:00,2.52,0.735,2.625,0.5328,0.1554,0.555,1.9872,0.5796,2.07,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2019-04-22 04:00:00,2.47296,0.72128,2.576,0.53376,0.15568,0.556,1.9392,0.5656,2.02,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999
2019-04-22 04:30:00,2.46144,0.7179200000000001,2.564,0.54144,0.15792,0.5640000000000001,1.92,0.56,2.0,1.7376,0.5068,1.81,1.7376,0.5068,1.81
2019-04-22 05:00:00,2.49792,0.7285600000000001,2.602,0.53952,0.15736,0.562,1.9584000000000001,0.5712,2.04,1.6896,0.4928,1.76,1.6896,0.4928,1.76
2019-04-22 05:30:00,2.56032,0.7467600000000001,2.667,0.5347200000000001,0.15596000000000002,0.557,2.0256,0.5908,2.11,1.7184,0.5012,1.79,1.7184,0.5012,1.79
2019-04-22 06:00:00,2.54208,0.7414400000000001,2.648,0.53568,0.15624000000000002,0.558,2.0064,0.5852,2.09,1.6896,0.4928,1.76,1.6896,0.4928,1.76
2019-04-22 06:30:00,2.6947200000000002,0.7859600000000001,2.807,0.5155200000000001,0.15036000000000002,0.537,2.1792,0.6356,2.27,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2019-04-22 07:00:00,2.78496,0.8122800000000001,2.901,0.44256,0.12908,0.461,2.3424,0.6832,2.44,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-04-22 07:30:00,3.03648,0.8856400000000001,3.163,0.44448000000000004,0.12964,0.463,2.592,0.756,2.7,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-04-22 08:00:00,3.34848,0.9766400000000001,3.488,0.43968,0.12824000000000002,0.458,2.9088000000000003,0.8484,3.03,2.448,0.714,2.55,2.448,0.714,2.55
2019-04-22 08:30:00,3.8832,1.1326,4.045,0.456,0.133,0.47500000000000003,3.4272,0.9996,3.5700000000000003,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-04-22 09:00:00,4.26048,1.24264,4.438,0.44928,0.13104000000000002,0.468,3.8112,1.1116,3.9699999999999998,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-04-22 09:30:00,4.40928,1.28604,4.593,0.45408000000000004,0.13244,0.47300000000000003,3.9552,1.1536,4.12,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-04-22 10:00:00,4.54176,1.32468,4.731,0.46176000000000006,0.13468000000000002,0.481,4.08,1.19,4.25,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-04-22 10:30:00,4.44288,1.29584,4.628,0.49728000000000006,0.14504,0.518,3.9455999999999998,1.1508,4.11,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-04-22 11:00:00,4.3872,1.2796,4.57,0.48960000000000004,0.1428,0.51,3.8976,1.1368,4.06,2.64,0.77,2.75,2.64,0.77,2.75
2019-04-22 11:30:00,4.13088,1.20484,4.303,0.51168,0.14924,0.533,3.6192,1.0556,3.77,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-04-22 12:00:00,4.17408,1.21744,4.348,0.51648,0.15064000000000002,0.538,3.6576,1.0668,3.81,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-04-22 12:30:00,4.42752,1.29136,4.612,0.54912,0.16016000000000002,0.5720000000000001,3.8784,1.1312,4.04,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-04-22 13:00:00,4.45056,1.2980800000000001,4.636,0.6873600000000001,0.20048000000000002,0.716,3.7632,1.0976,3.92,2.208,0.644,2.3,2.208,0.644,2.3
2019-04-22 13:30:00,4.296,1.2530000000000001,4.475,0.7152000000000001,0.2086,0.745,3.5808,1.0444,3.73,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-04-22 14:00:00,4.30176,1.25468,4.481,0.72096,0.21028000000000002,0.751,3.5808,1.0444,3.73,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-04-22 14:30:00,4.19136,1.22248,4.366,0.71616,0.20888,0.746,3.4752,1.0136,3.62,2.016,0.588,2.1,2.016,0.588,2.1
2019-04-22 15:00:00,4.12224,1.20232,4.294,0.70464,0.20552,0.734,3.4176,0.9968,3.56,2.016,0.588,2.1,2.016,0.588,2.1
2019-04-22 15:30:00,3.95904,1.15472,4.124,0.6950400000000001,0.20272,0.724,3.2640000000000002,0.9520000000000001,3.4,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-04-22 16:00:00,3.94656,1.15108,4.111,0.7113600000000001,0.20748000000000003,0.741,3.2352,0.9436,3.37,2.352,0.686,2.45,2.352,0.686,2.45
2019-04-22 16:30:00,4.23072,1.23396,4.407,0.72672,0.21196,0.757,3.504,1.022,3.65,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-04-22 17:00:00,4.62336,1.34848,4.816,0.73536,0.21448,0.766,3.888,1.134,4.05,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-04-22 17:30:00,4.60704,1.34372,4.799,0.7478400000000001,0.21812,0.779,3.8592,1.1256,4.02,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-04-22 18:00:00,4.78272,1.39496,4.982,0.75072,0.21896000000000002,0.782,4.032,1.176,4.2,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-04-22 18:30:00,4.86144,1.41792,5.064,0.7526400000000001,0.21952000000000002,0.784,4.1088000000000005,1.1984,4.28,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-04-22 19:00:00,4.91232,1.43276,5.117,0.72672,0.21196,0.757,4.1856,1.2208,4.36,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-04-22 19:30:00,4.87488,1.42184,5.078,0.71808,0.20944000000000002,0.748,4.1568,1.2124,4.33,3.84,1.12,4.0,3.84,1.12,4.0
2019-04-22 20:00:00,4.7712,1.3916,4.97,0.7488,0.2184,0.78,4.0224,1.1732,4.19,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-04-22 20:30:00,4.7328,1.3804,4.93,0.7392000000000001,0.2156,0.77,3.9936,1.1648,4.16,3.792,1.106,3.95,3.792,1.106,3.95
2019-04-22 21:00:00,4.72416,1.37788,4.921,0.7305600000000001,0.21308000000000002,0.761,3.9936,1.1648,4.16,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-04-22 21:30:00,4.57536,1.33448,4.766,0.73536,0.21448,0.766,3.84,1.12,4.0,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-04-22 22:00:00,4.27296,1.24628,4.451,0.74016,0.21588000000000002,0.771,3.5328,1.0304,3.68,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-04-22 22:30:00,3.92736,1.14548,4.091,0.74016,0.21588000000000002,0.771,3.1872,0.9296000000000001,3.32,2.928,0.854,3.05,2.928,0.854,3.05
2019-04-22 23:00:00,3.47904,1.01472,3.624,0.74304,0.21672000000000002,0.774,2.7359999999999998,0.798,2.85,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-04-22 23:30:00,3.20832,0.93576,3.342,0.7411200000000001,0.21616000000000002,0.772,2.4672,0.7196,2.5700000000000003,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-04-23 00:00:00,2.95488,0.86184,3.078,0.73728,0.21504,0.768,2.2176,0.6468,2.31,2.112,0.616,2.2,2.112,0.616,2.2
2019-04-23 00:30:00,2.79456,0.81508,2.911,0.74016,0.21588000000000002,0.771,2.0544000000000002,0.5992000000000001,2.14,1.9392,0.5656,2.02,1.9392,0.5656,2.02
