Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-23 01:00:00,2.61696,0.7632800000000001,2.726,0.73536,0.21448,0.766,1.8816000000000002,0.5488000000000001,1.96,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2019-04-23 01:30:00,2.5488,0.7434000000000001,2.6550000000000002,0.7344,0.2142,0.765,1.8144,0.5292,1.8900000000000001,1.92,0.56,2.0,1.92,0.56,2.0
2019-04-23 02:00:00,2.47584,0.7221200000000001,2.5789999999999997,0.73824,0.21532,0.769,1.7376,0.5068,1.81,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2019-04-23 02:30:00,2.59008,0.7554400000000001,2.698,0.73728,0.21504,0.768,1.8528,0.5404,1.9300000000000002,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2019-04-23 03:00:00,2.5824,0.7532,2.69,0.7296,0.21280000000000002,0.76,1.8528,0.5404,1.9300000000000002,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2019-04-23 03:30:00,2.60928,0.76104,2.718,0.73728,0.21504,0.768,1.8719999999999999,0.546,1.9500000000000002,1.7184,0.5012,1.79,1.7184,0.5012,1.79
2019-04-23 04:00:00,2.5872,0.7546,2.6950000000000003,0.7344,0.2142,0.765,1.8528,0.5404,1.9300000000000002,1.7184,0.5012,1.79,1.7184,0.5012,1.79
2019-04-23 04:30:00,2.5728,0.7504000000000001,2.68,0.7296,0.21280000000000002,0.76,1.8432,0.5376000000000001,1.92,1.728,0.504,1.8,1.728,0.504,1.8
2019-04-23 05:00:00,2.62272,0.7649600000000001,2.732,0.7315200000000001,0.21336000000000002,0.762,1.8912,0.5516,1.97,1.728,0.504,1.8,1.728,0.504,1.8
2019-04-23 05:30:00,2.76864,0.80752,2.884,0.7334400000000001,0.21392000000000003,0.764,2.0352,0.5936,2.12,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2019-04-23 06:00:00,2.94624,0.8593200000000001,3.069,0.73824,0.21532,0.769,2.208,0.644,2.3,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-04-23 06:30:00,3.42048,0.9976400000000001,3.563,0.7420800000000001,0.21644000000000002,0.773,2.6784,0.7812,2.79,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-04-23 07:00:00,3.83232,1.11776,3.992,0.78912,0.23016000000000003,0.8220000000000001,3.0432,0.8876000000000001,3.17,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-04-23 07:30:00,4.36704,1.27372,4.549,0.7958400000000001,0.23212000000000002,0.8290000000000001,3.5712,1.0416,3.7199999999999998,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-04-23 08:00:00,4.52736,1.32048,4.716,0.7929600000000001,0.23128,0.8260000000000001,3.7344,1.0892,3.89,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-04-23 08:30:00,4.81248,1.40364,5.013,0.7996800000000001,0.23324000000000003,0.833,4.0128,1.1703999999999999,4.18,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-04-23 09:00:00,4.66368,1.3602400000000001,4.858,0.79488,0.23184000000000002,0.8280000000000001,3.8688000000000002,1.1284,4.03,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-04-23 09:30:00,4.56576,1.33168,4.756,0.51456,0.15008000000000002,0.536,4.0512,1.1816,4.22,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-04-23 10:00:00,4.3344000000000005,1.2642,4.515,0.014400000000000001,0.004200000000000001,0.015,4.32,1.26,4.5,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-04-23 10:30:00,4.27488,1.24684,4.453,0.022080000000000002,0.00644,0.023,4.2528,1.2404,4.43,3.36,0.98,3.5,3.36,0.98,3.5
2019-04-23 11:00:00,4.16448,1.21464,4.338,0.02688,0.007840000000000001,0.028,4.1376,1.2068,4.31,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-04-23 11:30:00,3.84768,1.1222400000000001,4.008,0.02688,0.007840000000000001,0.028,3.8208,1.1144,3.98,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-04-23 12:00:00,3.90624,1.13932,4.069,0.027840000000000004,0.00812,0.029,3.8784,1.1312,4.04,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-04-23 12:30:00,3.93504,1.14772,4.099,0.047040000000000005,0.013720000000000001,0.049,3.888,1.134,4.05,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-04-23 13:00:00,4.06464,1.18552,4.234,0.35904,0.10472000000000001,0.374,3.7056,1.0808,3.86,2.784,0.812,2.9,2.784,0.812,2.9
2019-04-23 13:30:00,4.05792,1.18356,4.227,0.72672,0.21196,0.757,3.3312,0.9716,3.47,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-04-23 14:00:00,4.0944,1.1942,4.265,0.6288,0.1834,0.655,3.4656000000000002,1.0108,3.61,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-04-23 14:30:00,4.0272,1.1746,4.195,0.6288,0.1834,0.655,3.3984,0.9912000000000001,3.54,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-04-23 15:00:00,3.8745600000000002,1.13008,4.036,0.62016,0.18088,0.646,3.2544,0.9492,3.39,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-04-23 15:30:00,3.9878400000000003,1.16312,4.154,0.6278400000000001,0.18312,0.654,3.36,0.98,3.5,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-04-23 16:00:00,4.296,1.2530000000000001,4.475,0.6192000000000001,0.1806,0.645,3.6768,1.0724,3.83,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-04-23 16:30:00,4.73088,1.37984,4.928,0.63168,0.18424000000000001,0.658,4.0992,1.1956,4.27,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-04-23 17:00:00,5.16288,1.50584,5.378,0.63168,0.18424000000000001,0.658,4.5312,1.3216,4.72,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-04-23 17:30:00,5.20416,1.51788,5.421,0.6249600000000001,0.18228000000000003,0.651,4.5792,1.3356,4.77,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-04-23 18:00:00,5.39232,1.5727600000000002,5.617,0.64992,0.18956,0.677,4.7424,1.3832,4.94,3.792,1.106,3.95,3.792,1.106,3.95
2019-04-23 18:30:00,5.4048,1.5764,5.63,0.6336,0.18480000000000002,0.66,4.7712,1.3916,4.97,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-04-23 19:00:00,5.29056,1.54308,5.511,0.63456,0.18508000000000002,0.661,4.656,1.358,4.85,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-04-23 19:30:00,5.09184,1.48512,5.304,0.59904,0.17472000000000001,0.624,4.4928,1.3104,4.68,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-04-23 20:00:00,4.8441600000000005,1.41288,5.046,0.60096,0.17528000000000002,0.626,4.2432,1.2376,4.42,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-04-23 20:30:00,4.80576,1.40168,5.006,0.60096,0.17528000000000002,0.626,4.2048,1.2264,4.38,3.936,1.148,4.1,3.936,1.148,4.1
2019-04-23 21:00:00,4.78656,1.39608,4.986,0.58176,0.16968000000000003,0.606,4.2048,1.2264,4.38,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-04-23 21:30:00,4.46016,1.30088,4.646,0.57216,0.16688,0.596,3.888,1.134,4.05,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-04-23 22:00:00,4.17024,1.21632,4.344,0.6278400000000001,0.18312,0.654,3.5423999999999998,1.0332,3.69,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-04-23 22:30:00,3.97248,1.1586400000000001,4.138,0.9100800000000001,0.26544,0.9480000000000001,3.0624,0.8932,3.19,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-04-23 23:00:00,3.60576,1.05168,3.7560000000000002,0.9561600000000001,0.27888,0.996,2.6496,0.7728,2.76,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-04-23 23:30:00,3.21408,0.93744,3.348,0.93888,0.27384000000000003,0.978,2.2752,0.6636000000000001,2.37,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-04-24 00:00:00,3.024,0.882,3.15,0.9408000000000001,0.27440000000000003,0.98,2.0832,0.6076,2.17,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-04-24 00:30:00,2.79264,0.81452,2.909,0.90144,0.26292000000000004,0.9390000000000001,1.8912,0.5516,1.97,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2019-04-24 01:00:00,2.6928,0.7854,2.805,0.8688,0.2534,0.905,1.824,0.532,1.9,1.6896,0.4928,1.76,1.6896,0.4928,1.76
2019-04-24 01:30:00,2.66688,0.7778400000000001,2.778,0.8716800000000001,0.25424,0.908,1.7952,0.5236000000000001,1.87,1.776,0.518,1.85,1.776,0.518,1.85
2019-04-24 02:00:00,2.62272,0.7649600000000001,2.732,0.86592,0.25256,0.902,1.7568000000000001,0.5124000000000001,1.83,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2019-04-24 02:30:00,2.65248,0.7736400000000001,2.763,0.8668800000000001,0.25284,0.903,1.7856,0.5208,1.8599999999999999,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2019-04-24 03:00:00,2.69856,0.7870800000000001,2.811,0.8745600000000001,0.25508000000000003,0.911,1.824,0.532,1.9,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2019-04-24 03:30:00,2.68224,0.78232,2.794,0.8774400000000001,0.25592000000000004,0.914,1.8048000000000002,0.5264,1.88,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2019-04-24 04:00:00,2.68512,0.7831600000000001,2.797,0.88992,0.25956,0.927,1.7952,0.5236000000000001,1.87,1.6800000000000002,0.49,1.75,1.6800000000000002,0.49,1.75
2019-04-24 04:30:00,2.71488,0.7918400000000001,2.8280000000000003,0.8908800000000001,0.25984,0.928,1.824,0.532,1.9,1.6800000000000002,0.49,1.75,1.6800000000000002,0.49,1.75
2019-04-24 05:00:00,2.74944,0.8019200000000001,2.864,0.88704,0.25872,0.924,1.8624,0.5432,1.94,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2019-04-24 05:30:00,2.86272,0.83496,2.982,0.8755200000000001,0.25536000000000003,0.912,1.9872,0.5796,2.07,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999
2019-04-24 06:00:00,3.02688,0.8828400000000001,3.153,0.87648,0.25564000000000003,0.913,2.1504,0.6272,2.24,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-04-24 06:30:00,3.44736,1.00548,3.591,0.8745600000000001,0.25508000000000003,0.911,2.5728,0.7504000000000001,2.68,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-04-24 07:00:00,3.8928000000000003,1.1354,4.055,0.84,0.245,0.875,3.0528,0.8904000000000001,3.18,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-04-24 07:30:00,4.35936,1.27148,4.541,0.8265600000000001,0.24108000000000002,0.861,3.5328,1.0304,3.68,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-04-24 08:00:00,4.43328,1.29304,4.618,0.8236800000000001,0.24024,0.858,3.6096,1.0528,3.76,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-04-24 08:30:00,4.45824,1.3003200000000001,4.644,0.81984,0.23912000000000003,0.854,3.6384,1.0612,3.79,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-04-24 09:00:00,4.36224,1.2723200000000001,4.5440000000000005,0.80064,0.23352,0.834,3.5616,1.0388,3.71,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-04-24 09:30:00,4.35264,1.26952,4.534,0.8102400000000001,0.23632000000000003,0.844,3.5423999999999998,1.0332,3.69,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-04-24 10:00:00,4.35264,1.26952,4.534,0.8102400000000001,0.23632000000000003,0.844,3.5423999999999998,1.0332,3.69,3.024,0.882,3.15,3.024,0.882,3.15
2019-04-24 10:30:00,4.50912,1.31516,4.697,0.8227200000000001,0.23996,0.857,3.6864,1.0752,3.84,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-04-24 11:00:00,4.5168,1.3174000000000001,4.705,0.8112,0.2366,0.845,3.7056,1.0808,3.86,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-04-24 11:30:00,4.54464,1.32552,4.734,0.8102400000000001,0.23632000000000003,0.844,3.7344,1.0892,3.89,2.88,0.84,3.0,2.88,0.84,3.0
2019-04-24 12:00:00,4.86144,1.41792,5.064,0.8102400000000001,0.23632000000000003,0.844,4.0512,1.1816,4.22,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-04-24 12:30:00,4.85952,1.41736,5.062,0.80832,0.23576000000000003,0.842,4.0512,1.1816,4.22,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-04-24 13:00:00,4.67136,1.3624800000000001,4.866,0.8121600000000001,0.23688,0.846,3.8592,1.1256,4.02,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-04-24 13:30:00,4.28736,1.25048,4.466,0.82176,0.23968000000000003,0.856,3.4656000000000002,1.0108,3.61,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-04-24 14:00:00,3.9763200000000003,1.15976,4.142,0.82752,0.24136000000000002,0.862,3.1488,0.9184,3.2800000000000002,2.496,0.728,2.6,2.496,0.728,2.6
2019-04-24 14:30:00,4.03104,1.17572,4.199,0.82464,0.24052,0.859,3.2064,0.9352,3.34,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-04-24 15:00:00,4.43232,1.29276,4.617,0.8323200000000001,0.24276000000000003,0.867,3.6,1.05,3.75,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-04-24 15:30:00,4.30176,1.25468,4.481,0.8265600000000001,0.24108000000000002,0.861,3.4752,1.0136,3.62,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-04-24 16:00:00,4.96608,1.4484400000000002,5.173,0.8284800000000001,0.24164000000000002,0.863,4.1376,1.2068,4.31,3.12,0.91,3.25,3.12,0.91,3.25
2019-04-24 16:30:00,4.96896,1.44928,5.176,0.84096,0.24528000000000003,0.876,4.128,1.204,4.3,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-04-24 17:00:00,5.36352,1.5643600000000002,5.587,0.8419200000000001,0.24556000000000003,0.877,4.5216,1.3188,4.71,4.128,1.204,4.3,4.128,1.204,4.3
2019-04-24 17:30:00,5.54688,1.6178400000000002,5.7780000000000005,0.8428800000000001,0.24584000000000003,0.878,4.704,1.3719999999999999,4.9,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-04-24 18:00:00,5.62272,1.63996,5.857,0.85152,0.24836000000000003,0.887,4.7712,1.3916,4.97,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-04-24 18:30:00,5.59872,1.6329600000000002,5.832,0.84672,0.24696,0.882,4.752,1.3860000000000001,4.95,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-04-24 19:00:00,5.61984,1.6391200000000001,5.854,0.8294400000000001,0.24192000000000002,0.864,4.7904,1.3972,4.99,4.464,1.302,4.65,4.464,1.302,4.65
2019-04-24 19:30:00,5.34816,1.5598800000000002,5.571,0.8265600000000001,0.24108000000000002,0.861,4.5216,1.3188,4.71,4.464,1.302,4.65,4.464,1.302,4.65
2019-04-24 20:00:00,5.0217600000000004,1.46468,5.231,0.8265600000000001,0.24108000000000002,0.861,4.1952,1.2236,4.37,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-04-24 20:30:00,4.8921600000000005,1.4268800000000001,5.096,0.82176,0.23968000000000003,0.856,4.0704,1.1872,4.24,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-04-24 21:00:00,4.8796800000000005,1.42324,5.083,0.8092800000000001,0.23604000000000003,0.843,4.0704,1.1872,4.24,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-04-24 21:30:00,4.7232,1.3776,4.92,0.7968000000000001,0.23240000000000002,0.8300000000000001,3.9264,1.1452,4.09,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-04-24 22:00:00,4.3632,1.2726,4.545,0.8016000000000001,0.2338,0.835,3.5616,1.0388,3.71,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-04-24 22:30:00,3.9888,1.1634,4.155,0.8016000000000001,0.2338,0.835,3.1872,0.9296000000000001,3.32,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-04-24 23:00:00,3.65856,1.06708,3.811,0.79776,0.23268000000000003,0.8310000000000001,2.8608000000000002,0.8344,2.98,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-04-24 23:30:00,3.31776,0.9676800000000001,3.456,0.80256,0.23408,0.836,2.5152,0.7336,2.62,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-04-25 00:00:00,3.01152,0.87836,3.137,0.80352,0.23436,0.837,2.208,0.644,2.3,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-04-25 00:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.9104,0.5572,1.99,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-04-25 01:00:00,2.6736,0.7798,2.785,0.792,0.231,0.8250000000000001,1.8816000000000002,0.5488000000000001,1.96,1.7472,0.5096,1.82,1.7472,0.5096,1.82
2019-04-25 01:30:00,2.54976,0.74368,2.656,0.7929600000000001,0.23128,0.8260000000000001,1.7568000000000001,0.5124000000000001,1.83,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2019-04-25 02:00:00,2.4931200000000002,0.72716,2.597,0.7939200000000001,0.23156000000000002,0.8270000000000001,1.6992,0.49560000000000004,1.77,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-04-25 02:30:00,2.50848,0.7316400000000001,2.613,0.7900800000000001,0.23044,0.8230000000000001,1.7184,0.5012,1.79,1.92,0.56,2.0,1.92,0.56,2.0
2019-04-25 03:00:00,2.59968,0.75824,2.708,0.8044800000000001,0.23464000000000002,0.838,1.7952,0.5236000000000001,1.87,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2019-04-25 03:30:00,2.6496,0.7728,2.76,0.8064,0.23520000000000002,0.84,1.8432,0.5376000000000001,1.92,1.824,0.532,1.9,1.824,0.532,1.9
2019-04-25 04:00:00,2.67648,0.7806400000000001,2.7880000000000003,0.8044800000000001,0.23464000000000002,0.838,1.8719999999999999,0.546,1.9500000000000002,1.7472,0.5096,1.82,1.7472,0.5096,1.82
2019-04-25 04:30:00,2.68896,0.7842800000000001,2.801,0.81696,0.23828000000000002,0.851,1.8719999999999999,0.546,1.9500000000000002,1.7184,0.5012,1.79,1.7184,0.5012,1.79
2019-04-25 05:00:00,2.7264,0.7952,2.84,0.8256,0.24080000000000001,0.86,1.9008,0.5544,1.98,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2019-04-25 05:30:00,2.85216,0.8318800000000001,2.971,0.8073600000000001,0.23548000000000002,0.841,2.0448,0.5964,2.13,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2019-04-25 06:00:00,3.06624,0.8943200000000001,3.194,0.80064,0.23352,0.834,2.2656,0.6608,2.36,2.112,0.616,2.2,2.112,0.616,2.2
2019-04-25 06:30:00,3.50016,1.02088,3.646,0.80256,0.23408,0.836,2.6976,0.7868,2.81,2.496,0.728,2.6,2.496,0.728,2.6
2019-04-25 07:00:00,3.98688,1.16284,4.153,0.7900800000000001,0.23044,0.8230000000000001,3.1968,0.9324,3.33,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-04-25 07:30:00,4.58688,1.33784,4.7780000000000005,0.7852800000000001,0.22904000000000002,0.8180000000000001,3.8016,1.1088,3.96,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-04-25 08:00:00,4.69152,1.36836,4.8870000000000005,0.74592,0.21756000000000003,0.777,3.9455999999999998,1.1508,4.11,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-04-25 08:30:00,4.6224,1.3482,4.815,0.7824,0.22820000000000001,0.8150000000000001,3.84,1.12,4.0,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-04-25 09:00:00,4.52832,1.32076,4.717,0.78432,0.22876000000000002,0.8170000000000001,3.7439999999999998,1.092,3.9,3.36,0.98,3.5,3.36,0.98,3.5
2019-04-25 09:30:00,4.57536,1.33448,4.766,0.7641600000000001,0.22288000000000002,0.796,3.8112,1.1116,3.9699999999999998,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-04-25 10:00:00,4.51008,1.31544,4.698,0.7660800000000001,0.22344000000000003,0.798,3.7439999999999998,1.092,3.9,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-04-25 10:30:00,4.65408,1.35744,4.848,0.7660800000000001,0.22344000000000003,0.798,3.888,1.134,4.05,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-04-25 11:00:00,4.31616,1.25888,4.496,0.7737600000000001,0.22568000000000002,0.806,3.5423999999999998,1.0332,3.69,2.928,0.854,3.05,2.928,0.854,3.05
2019-04-25 11:30:00,4.66944,1.36192,4.864,0.76224,0.22232000000000002,0.794,3.9072,1.1396,4.07,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-04-25 12:00:00,4.7145600000000005,1.37508,4.911,0.75936,0.22148,0.791,3.9552,1.1536,4.12,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-04-25 12:30:00,4.84128,1.41204,5.043,0.77088,0.22484,0.803,4.0704,1.1872,4.24,3.504,1.022,3.65,3.504,1.022,3.65
2019-04-25 13:00:00,4.83072,1.40896,5.032,0.7315200000000001,0.21336000000000002,0.762,4.0992,1.1956,4.27,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-04-25 13:30:00,4.30656,1.25608,4.486,0.49536,0.14448000000000003,0.516,3.8112,1.1116,3.9699999999999998,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-04-25 14:00:00,4.32096,1.26028,4.501,0.43296,0.12628,0.451,3.888,1.134,4.05,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-04-25 14:30:00,4.31712,1.25916,4.497,0.5731200000000001,0.16716,0.597,3.7439999999999998,1.092,3.9,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-04-25 15:00:00,4.28928,1.2510400000000002,4.468,0.57408,0.16744,0.598,3.7152000000000003,1.0836000000000001,3.87,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-04-25 15:30:00,3.91392,1.1415600000000001,4.077,0.5731200000000001,0.16716,0.597,3.3407999999999998,0.9744,3.48,3.552,1.036,3.7,3.552,1.036,3.7
2019-04-25 16:00:00,4.62432,1.34876,4.817,0.58272,0.16996000000000003,0.607,4.0416,1.1788,4.21,3.408,0.994,3.55,3.408,0.994,3.55
2019-04-25 16:30:00,5.02656,1.46608,5.236,0.58176,0.16968000000000003,0.606,4.4448,1.2964,4.63,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-04-25 17:00:00,4.93248,1.43864,5.138,0.5836800000000001,0.17024,0.608,4.3488,1.2684,4.53,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-04-25 17:30:00,5.25984,1.5341200000000002,5.479,0.58464,0.17052,0.609,4.6752,1.3636,4.87,4.656,1.358,4.85,4.656,1.358,4.85
2019-04-25 18:00:00,5.17536,1.50948,5.391,0.6057600000000001,0.17668,0.631,4.5696,1.3328,4.76,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-04-25 18:30:00,4.96608,1.4484400000000002,5.173,0.61728,0.18004,0.643,4.3488,1.2684,4.53,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-04-25 19:00:00,4.9392,1.4406,5.145,0.6192000000000001,0.1806,0.645,4.32,1.26,4.5,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-04-25 19:30:00,4.7328,1.3804,4.93,0.5760000000000001,0.168,0.6000000000000001,4.1568,1.2124,4.33,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-04-25 20:00:00,4.608,1.344,4.8,0.5664,0.1652,0.59,4.0416,1.1788,4.21,4.272,1.246,4.45,4.272,1.246,4.45
2019-04-25 20:30:00,4.45344,1.29892,4.639,0.56544,0.16492,0.589,3.888,1.134,4.05,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-04-25 21:00:00,4.76928,1.39104,4.968,0.5644800000000001,0.16464,0.588,4.2048,1.2264,4.38,4.176,1.218,4.35,4.176,1.218,4.35
2019-04-25 21:30:00,4.50432,1.31376,4.692,0.55872,0.16296000000000002,0.582,3.9455999999999998,1.1508,4.11,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-04-25 22:00:00,4.22112,1.23116,4.397,0.56352,0.16436,0.587,3.6576,1.0668,3.81,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-04-25 22:30:00,3.88512,1.13316,4.047,0.56352,0.16436,0.587,3.3216,0.9688,3.46,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-04-25 23:00:00,3.47232,1.01276,3.617,0.5539200000000001,0.16156,0.577,2.9184,0.8512000000000001,3.04,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-04-25 23:30:00,3.11424,0.9083200000000001,3.2439999999999998,0.5126400000000001,0.14952000000000001,0.534,2.6016,0.7588,2.71,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-04-26 00:00:00,2.80128,0.8170400000000001,2.918,0.50688,0.14784,0.528,2.2944,0.6692,2.39,2.352,0.686,2.45,2.352,0.686,2.45
2019-04-26 00:30:00,2.71296,0.7912800000000001,2.826,0.5049600000000001,0.14728000000000002,0.526,2.208,0.644,2.3,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-04-26 01:00:00,2.60544,0.75992,2.714,0.50304,0.14672000000000002,0.524,2.1024,0.6132000000000001,2.19,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-04-26 01:30:00,2.53536,0.73948,2.641,0.50016,0.14588,0.521,2.0352,0.5936,2.12,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-04-26 02:00:00,2.4912,0.7266,2.5949999999999998,0.504,0.147,0.525,1.9872,0.5796,2.07,2.112,0.616,2.2,2.112,0.616,2.2
2019-04-26 02:30:00,2.496,0.728,2.6,0.49920000000000003,0.1456,0.52,1.9968,0.5824,2.08,2.064,0.602,2.15,2.064,0.602,2.15
2019-04-26 03:00:00,2.5008,0.7294,2.605,0.504,0.147,0.525,1.9968,0.5824,2.08,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-04-26 03:30:00,2.50176,0.7296800000000001,2.606,0.5049600000000001,0.14728000000000002,0.526,1.9968,0.5824,2.08,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-04-26 04:00:00,2.47392,0.7215600000000001,2.577,0.50592,0.14756000000000002,0.527,1.968,0.5740000000000001,2.05,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-04-26 04:30:00,2.46336,0.71848,2.566,0.5049600000000001,0.14728000000000002,0.526,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-04-26 05:00:00,2.51328,0.73304,2.618,0.50688,0.14784,0.528,2.0064,0.5852,2.09,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-04-26 05:30:00,2.6601600000000003,0.77588,2.771,0.50976,0.14868,0.531,2.1504,0.6272,2.24,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-04-26 06:00:00,2.8656,0.8358,2.985,0.5136000000000001,0.14980000000000002,0.535,2.352,0.686,2.45,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-04-26 06:30:00,3.35808,0.9794400000000001,3.498,0.51648,0.15064000000000002,0.538,2.8416,0.8288000000000001,2.96,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-04-26 07:00:00,3.87264,1.12952,4.034,0.5318400000000001,0.15512,0.554,3.3407999999999998,0.9744,3.48,3.072,0.896,3.2,3.072,0.896,3.2
2019-04-26 07:30:00,4.31616,1.25888,4.496,0.5049600000000001,0.14728000000000002,0.526,3.8112,1.1116,3.9699999999999998,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-04-26 08:00:00,4.55808,1.32944,4.748,0.46848000000000006,0.13664,0.488,4.0896,1.1928,4.26,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-04-26 08:30:00,4.41312,1.28716,4.5969999999999995,0.49632000000000004,0.14476,0.517,3.9168000000000003,1.1424,4.08,3.6,1.05,3.75,3.6,1.05,3.75
2019-04-26 09:00:00,4.41504,1.28772,4.599,0.60384,0.17612000000000003,0.629,3.8112,1.1116,3.9699999999999998,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-04-26 09:30:00,4.45728,1.30004,4.643,0.48288000000000003,0.14084000000000002,0.503,3.9744,1.1592,4.14,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-04-26 10:00:00,4.3814400000000004,1.27792,4.564,0.33984000000000003,0.09912000000000001,0.354,4.0416,1.1788,4.21,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-04-26 10:30:00,4.43712,1.29416,4.622,0.6739200000000001,0.19656,0.7020000000000001,3.7632,1.0976,3.92,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-04-26 11:00:00,4.57152,1.33336,4.7620000000000005,0.52032,0.15176,0.542,4.0512,1.1816,4.22,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-04-26 11:30:00,4.50144,1.31292,4.689,0.73824,0.21532,0.769,3.7632,1.0976,3.92,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-04-26 12:00:00,4.62144,1.34792,4.814,0.74304,0.21672000000000002,0.774,3.8784,1.1312,4.04,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-04-26 12:30:00,4.8096,1.4028,5.01,0.7488,0.2184,0.78,4.0608,1.1844000000000001,4.23,3.024,0.882,3.15,3.024,0.882,3.15
2019-04-26 13:00:00,4.8432,1.4126,5.045,0.7632,0.22260000000000002,0.795,4.08,1.19,4.25,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-04-26 13:30:00,4.6032,1.3426,4.795,0.744,0.217,0.775,3.8592,1.1256,4.02,2.88,0.84,3.0,2.88,0.84,3.0
2019-04-26 14:00:00,4.54656,1.3260800000000001,4.736,0.7257600000000001,0.21168,0.756,3.8208,1.1144,3.98,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-04-26 14:30:00,4.47072,1.30396,4.657,0.7363200000000001,0.21476,0.767,3.7344,1.0892,3.89,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-04-26 15:00:00,4.4688,1.3034,4.655,0.7344,0.2142,0.765,3.7344,1.0892,3.89,3.312,0.966,3.45,3.312,0.966,3.45
2019-04-26 15:30:00,4.28064,1.24852,4.459,0.7478400000000001,0.21812,0.779,3.5328,1.0304,3.68,3.024,0.882,3.15,3.024,0.882,3.15
2019-04-26 16:00:00,4.5648,1.3314,4.755,0.7728,0.22540000000000002,0.805,3.792,1.106,3.95,2.784,0.812,2.9,2.784,0.812,2.9
2019-04-26 16:30:00,4.99584,1.45712,5.204,0.7526400000000001,0.21952000000000002,0.784,4.2432,1.2376,4.42,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-04-26 17:00:00,5.26368,1.53524,5.483,0.77088,0.22484,0.803,4.4928,1.3104,4.68,3.936,1.148,4.1,3.936,1.148,4.1
2019-04-26 17:30:00,5.39904,1.5747200000000001,5.624,0.7718400000000001,0.22512000000000001,0.804,4.6272,1.3496000000000001,4.82,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-04-26 18:00:00,5.54016,1.6158800000000002,5.771,0.7689600000000001,0.22428,0.801,4.7712,1.3916,4.97,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-04-26 18:30:00,5.49984,1.60412,5.729,0.78624,0.22932000000000002,0.8190000000000001,4.7136,1.3748,4.91,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-04-26 19:00:00,5.15904,1.50472,5.374,0.7910400000000001,0.23072,0.8240000000000001,4.368,1.274,4.55,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-04-26 19:30:00,4.96416,1.44788,5.171,0.79776,0.23268000000000003,0.8310000000000001,4.1664,1.2152,4.34,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-04-26 20:00:00,4.93248,1.43864,5.138,0.8044800000000001,0.23464000000000002,0.838,4.128,1.204,4.3,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-04-26 20:30:00,4.92192,1.4355600000000002,5.127,0.7939200000000001,0.23156000000000002,0.8270000000000001,4.128,1.204,4.3,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-04-26 21:00:00,4.97184,1.45012,5.179,0.7958400000000001,0.23212000000000002,0.8290000000000001,4.176,1.218,4.35,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-04-26 21:30:00,4.70592,1.37256,4.902,0.7987200000000001,0.23296000000000003,0.8320000000000001,3.9072,1.1396,4.07,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-04-26 22:00:00,4.43424,1.29332,4.619,0.80544,0.23492000000000002,0.839,3.6288,1.0584,3.7800000000000002,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-04-26 22:30:00,4.24224,1.23732,4.419,0.8150400000000001,0.23772000000000001,0.849,3.4272,0.9996,3.5700000000000003,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-04-26 23:00:00,3.88032,1.13176,4.042,0.8179200000000001,0.23856000000000002,0.852,3.0624,0.8932,3.19,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-04-26 23:30:00,3.6,1.05,3.75,0.8160000000000001,0.23800000000000002,0.85,2.784,0.812,2.9,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-04-27 00:00:00,3.34368,0.9752400000000001,3.483,0.81888,0.23884000000000002,0.853,2.5248,0.7364,2.63,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-04-27 00:30:00,3.14592,0.91756,3.277,0.8323200000000001,0.24276000000000003,0.867,2.3136,0.6748000000000001,2.41,2.016,0.588,2.1,2.016,0.588,2.1
2019-04-27 01:00:00,3.01056,0.8780800000000001,3.136,0.8313600000000001,0.24248000000000003,0.866,2.1792,0.6356,2.27,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-04-27 01:30:00,2.89824,0.8453200000000001,3.019,0.8342400000000001,0.24332,0.869,2.064,0.602,2.15,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-04-27 02:00:00,2.8464,0.8302,2.965,0.84,0.245,0.875,2.0064,0.5852,2.09,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-04-27 02:30:00,2.85792,0.8335600000000001,2.977,0.85152,0.24836000000000003,0.887,2.0064,0.5852,2.09,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-04-27 03:00:00,2.88096,0.84028,3.001,0.8553600000000001,0.24948,0.891,2.0256,0.5908,2.11,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-04-27 03:30:00,2.80128,0.8170400000000001,2.918,0.85248,0.24864000000000003,0.888,1.9488,0.5684,2.03,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2019-04-27 04:00:00,2.80992,0.8195600000000001,2.927,0.8611200000000001,0.25116,0.897,1.9488,0.5684,2.03,1.776,0.518,1.85,1.776,0.518,1.85
2019-04-27 04:30:00,2.75712,0.8041600000000001,2.872,0.8755200000000001,0.25536000000000003,0.912,1.8816000000000002,0.5488000000000001,1.96,1.728,0.504,1.8,1.728,0.504,1.8
2019-04-27 05:00:00,2.7648,0.8064,2.88,0.8736,0.2548,0.91,1.8912,0.5516,1.97,1.6896,0.4928,1.76,1.6896,0.4928,1.76
2019-04-27 05:30:00,2.81088,0.81984,2.928,0.8716800000000001,0.25424,0.908,1.9392,0.5656,2.02,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2019-04-27 06:00:00,2.91744,0.8509200000000001,3.039,0.8726400000000001,0.25452,0.909,2.0448,0.5964,2.13,1.7472,0.5096,1.82,1.7472,0.5096,1.82
2019-04-27 06:30:00,3.18912,0.9301600000000001,3.322,0.86592,0.25256,0.902,2.3232,0.6776,2.42,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-04-27 07:00:00,3.44736,1.00548,3.591,0.83616,0.24388,0.871,2.6112,0.7616,2.7199999999999998,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-04-27 07:30:00,3.74304,1.09172,3.899,0.8150400000000001,0.23772000000000001,0.849,2.928,0.854,3.05,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-04-27 08:00:00,4.15968,1.21324,4.333,0.8092800000000001,0.23604000000000003,0.843,3.3504,0.9772000000000001,3.49,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-04-27 08:30:00,4.56768,1.33224,4.758,0.8044800000000001,0.23464000000000002,0.838,3.7632,1.0976,3.92,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-04-27 09:00:00,4.84224,1.41232,5.044,0.8102400000000001,0.23632000000000003,0.844,4.032,1.176,4.2,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-04-27 09:30:00,5.04096,1.47028,5.251,0.7881600000000001,0.22988000000000003,0.8210000000000001,4.2528,1.2404,4.43,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-04-27 10:00:00,5.45568,1.59124,5.683,0.7900800000000001,0.23044,0.8230000000000001,4.6656,1.3608,4.86,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-04-27 10:30:00,5.5728,1.6254,5.805,0.792,0.231,0.8250000000000001,4.7808,1.3944,4.98,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-04-27 11:00:00,5.29824,1.54532,5.519,0.78624,0.22932000000000002,0.8190000000000001,4.5120000000000005,1.316,4.7,3.6,1.05,3.75,3.6,1.05,3.75
2019-04-27 11:30:00,5.16576,1.50668,5.381,0.77856,0.22708000000000003,0.811,4.3872,1.2796,4.57,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-04-27 12:00:00,5.41728,1.58004,5.643,0.77088,0.22484,0.803,4.6464,1.3552,4.84,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-04-27 12:30:00,5.4374400000000005,1.58592,5.664,0.76224,0.22232000000000002,0.794,4.6752,1.3636,4.87,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-04-27 13:00:00,5.31168,1.5492400000000002,5.533,0.7612800000000001,0.22204000000000002,0.793,4.5504,1.3272,4.74,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-04-27 13:30:00,5.1456,1.5008,5.36,0.7488,0.2184,0.78,4.3968,1.2824,4.58,3.552,1.036,3.7,3.552,1.036,3.7
2019-04-27 14:00:00,5.15808,1.50444,5.373,0.73248,0.21364000000000002,0.763,4.4256,1.2908,4.61,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-04-27 14:30:00,5.0544,1.4742,5.265,0.7248,0.2114,0.755,4.3296,1.2628,4.51,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-04-27 15:00:00,4.81152,1.4033600000000002,5.012,0.7315200000000001,0.21336000000000002,0.762,4.08,1.19,4.25,3.6,1.05,3.75,3.6,1.05,3.75
2019-04-27 15:30:00,4.79424,1.39832,4.994,0.72384,0.21112000000000003,0.754,4.0704,1.1872,4.24,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-04-27 16:00:00,4.92288,1.43584,5.128,0.7276800000000001,0.21224,0.758,4.1952,1.2236,4.37,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-04-27 16:30:00,4.9584,1.4462000000000002,5.165,0.7248,0.2114,0.755,4.2336,1.2348,4.41,3.984,1.162,4.15,3.984,1.162,4.15
2019-04-27 17:00:00,5.06976,1.47868,5.281,0.7113600000000001,0.20748000000000003,0.741,4.3584,1.2711999999999999,4.54,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-04-27 17:30:00,5.20992,1.51956,5.427,0.70752,0.20636000000000002,0.737,4.5024,1.3132000000000001,4.69,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-04-27 18:00:00,5.46144,1.59292,5.689,0.71904,0.20972000000000002,0.749,4.7424,1.3832,4.94,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-04-27 18:30:00,5.55744,1.62092,5.789,0.71904,0.20972000000000002,0.749,4.8384,1.4112,5.04,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-04-27 19:00:00,5.41248,1.57864,5.638,0.7084800000000001,0.20664000000000002,0.738,4.704,1.3719999999999999,4.9,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-04-27 19:30:00,5.32512,1.55316,5.547,0.70752,0.20636000000000002,0.737,4.6176,1.3468,4.8100000000000005,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-04-27 20:00:00,4.9276800000000005,1.43724,5.133,0.7036800000000001,0.20524,0.733,4.224,1.232,4.4,4.224,1.232,4.4,4.224,1.232,4.4
2019-04-27 20:30:00,4.79328,1.39804,4.993,0.6844800000000001,0.19964,0.713,4.1088000000000005,1.1984,4.28,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-04-27 21:00:00,4.752,1.3860000000000001,4.95,0.672,0.196,0.7000000000000001,4.08,1.19,4.25,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-04-27 21:30:00,4.63776,1.35268,4.831,0.67296,0.19628,0.7010000000000001,3.9648,1.1564,4.13,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-04-27 22:00:00,4.44768,1.29724,4.633,0.67488,0.19684000000000001,0.7030000000000001,3.7728,1.1004,3.93,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-04-27 22:30:00,4.18752,1.22136,4.362,0.68352,0.19936,0.712,3.504,1.022,3.65,3.36,0.98,3.5,3.36,0.98,3.5
2019-04-27 23:00:00,3.90144,1.13792,4.064,0.68544,0.19992000000000001,0.714,3.216,0.9380000000000001,3.35,3.12,0.91,3.25,3.12,0.91,3.25
2019-04-27 23:30:00,3.5616,1.0388,3.71,0.7008,0.2044,0.73,2.8608000000000002,0.8344,2.98,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-04-28 00:00:00,3.27744,0.9559200000000001,3.414,0.6950400000000001,0.20272,0.724,2.5824,0.7532,2.69,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-04-28 00:30:00,3.09312,0.9021600000000001,3.222,0.70272,0.20496,0.732,2.3904,0.6972,2.49,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-04-28 01:00:00,2.9184,0.8512000000000001,3.04,0.7104,0.20720000000000002,0.74,2.208,0.644,2.3,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-04-28 01:30:00,2.8492800000000003,0.8310400000000001,2.968,0.71808,0.20944000000000002,0.748,2.1312,0.6216,2.22,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-04-28 02:00:00,2.77728,0.8100400000000001,2.893,0.71328,0.20804000000000003,0.743,2.064,0.602,2.15,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-04-28 02:30:00,2.7542400000000002,0.80332,2.8689999999999998,0.7094400000000001,0.20692000000000002,0.739,2.0448,0.5964,2.13,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-04-28 03:00:00,2.72448,0.79464,2.838,0.7084800000000001,0.20664000000000002,0.738,2.016,0.588,2.1,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-04-28 03:30:00,2.6947200000000002,0.7859600000000001,2.807,0.70752,0.20636000000000002,0.737,1.9872,0.5796,2.07,2.208,0.644,2.3,2.208,0.644,2.3
2019-04-28 04:00:00,2.6592000000000002,0.7756000000000001,2.77,0.7008,0.2044,0.73,1.9584000000000001,0.5712,2.04,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-04-28 04:30:00,2.91936,0.85148,3.041,0.70176,0.20468000000000003,0.731,2.2176,0.6468,2.31,2.304,0.672,2.4,2.304,0.672,2.4
2019-04-28 05:00:00,2.89344,0.8439200000000001,3.014,0.70464,0.20552,0.734,2.1888,0.6384000000000001,2.2800000000000002,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-04-28 05:30:00,2.8944,0.8442000000000001,3.015,0.7056,0.2058,0.735,2.1888,0.6384000000000001,2.2800000000000002,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-04-28 06:00:00,2.92512,0.85316,3.047,0.70752,0.20636000000000002,0.737,2.2176,0.6468,2.31,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-04-28 06:30:00,3.07872,0.8979600000000001,3.207,0.68832,0.20076000000000002,0.717,2.3904,0.6972,2.49,2.304,0.672,2.4,2.304,0.672,2.4
2019-04-28 07:00:00,3.15936,0.9214800000000001,3.291,0.67296,0.19628,0.7010000000000001,2.4864,0.7252000000000001,2.59,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-04-28 07:30:00,3.38784,0.9881200000000001,3.529,0.66144,0.19292,0.6890000000000001,2.7264,0.7952,2.84,2.688,0.784,2.8,2.688,0.784,2.8
2019-04-28 08:00:00,3.56256,1.03908,3.711,0.65376,0.19068000000000002,0.681,2.9088000000000003,0.8484,3.03,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-04-28 08:30:00,3.88224,1.13232,4.044,0.39744,0.11592000000000001,0.41400000000000003,3.4848,1.0164,3.63,3.168,0.924,3.3,3.168,0.924,3.3
2019-04-28 09:00:00,4.34784,1.2681200000000001,4.529,0.46944,0.13692000000000001,0.489,3.8784,1.1312,4.04,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-04-28 09:30:00,4.86432,1.41876,5.067,0.6595200000000001,0.19236,0.687,4.2048,1.2264,4.38,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-04-28 10:00:00,5.08608,1.48344,5.298,0.68928,0.20104000000000002,0.718,4.3968,1.2824,4.58,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-04-28 10:30:00,5.10432,1.48876,5.317,0.6979200000000001,0.20356000000000002,0.727,4.4064,1.2852000000000001,4.59,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-04-28 11:00:00,5.01216,1.46188,5.221,0.70176,0.20468000000000003,0.731,4.3104,1.2572,4.49,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-04-28 11:30:00,5.20416,1.51788,5.421,0.6921600000000001,0.20188,0.721,4.5120000000000005,1.316,4.7,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-04-28 12:00:00,5.14368,1.50024,5.358,0.6796800000000001,0.19824000000000003,0.708,4.464,1.302,4.65,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-04-28 12:30:00,5.29344,1.54392,5.514,0.6950400000000001,0.20272,0.724,4.5984,1.3412,4.79,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-04-28 13:00:00,5.18976,1.51368,5.406,0.6873600000000001,0.20048000000000002,0.716,4.5024,1.3132000000000001,4.69,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-04-28 13:30:00,4.91136,1.43248,5.116,0.69696,0.20328000000000002,0.726,4.2144,1.2292,4.39,4.08,1.19,4.25,4.08,1.19,4.25
2019-04-28 14:00:00,4.82496,1.40728,5.026,0.6873600000000001,0.20048000000000002,0.716,4.1376,1.2068,4.31,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-04-28 14:30:00,4.72416,1.37788,4.921,0.6825600000000001,0.19908,0.711,4.0416,1.1788,4.21,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-04-28 15:00:00,4.63872,1.35296,4.832,0.68352,0.19936,0.712,3.9552,1.1536,4.12,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-04-28 15:30:00,4.62624,1.34932,4.819,0.6902400000000001,0.20132000000000003,0.719,3.936,1.148,4.1,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-04-28 16:00:00,4.6790400000000005,1.3647200000000002,4.874,0.6950400000000001,0.20272,0.724,3.984,1.162,4.15,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-04-28 16:30:00,4.62048,1.34764,4.813,0.71328,0.20804000000000003,0.743,3.9072,1.1396,4.07,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-04-28 17:00:00,4.77888,1.39384,4.978,0.7084800000000001,0.20664000000000002,0.738,4.0704,1.1872,4.24,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-04-28 17:30:00,5.0496,1.4727999999999999,5.26,0.72,0.21,0.75,4.3296,1.2628,4.51,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-04-28 18:00:00,5.28096,1.54028,5.501,0.7113600000000001,0.20748000000000003,0.741,4.5696,1.3328,4.76,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-04-28 18:30:00,5.30976,1.54868,5.531,0.72096,0.21028000000000002,0.751,4.5888,1.3384,4.78,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-04-28 19:00:00,5.36064,1.56352,5.584,0.72384,0.21112000000000003,0.754,4.6368,1.3524,4.83,4.032,1.176,4.2,4.032,1.176,4.2
2019-04-28 19:30:00,5.35296,1.56128,5.5760000000000005,0.71616,0.20888,0.746,4.6368,1.3524,4.83,4.032,1.176,4.2,4.032,1.176,4.2
2019-04-28 20:00:00,5.2608,1.5344,5.48,0.7008,0.2044,0.73,4.5600000000000005,1.33,4.75,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-04-28 20:30:00,5.1792,1.5106000000000002,5.395,0.6960000000000001,0.203,0.725,4.4832,1.3076,4.67,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-04-28 21:00:00,5.24544,1.5299200000000002,5.464,0.6950400000000001,0.20272,0.724,4.5504,1.3272,4.74,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-04-28 21:30:00,5.04288,1.47084,5.253,0.6844800000000001,0.19964,0.713,4.3584,1.2711999999999999,4.54,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-04-28 22:00:00,4.52544,1.31992,4.714,0.68544,0.19992000000000001,0.714,3.84,1.12,4.0,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-04-28 22:30:00,4.18176,1.21968,4.356,0.69696,0.20328000000000002,0.726,3.4848,1.0164,3.63,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-04-28 23:00:00,3.71232,1.08276,3.867,0.6979200000000001,0.20356000000000002,0.727,3.0144,0.8792000000000001,3.14,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-04-28 23:30:00,3.31104,0.9657200000000001,3.449,0.6710400000000001,0.19572,0.6990000000000001,2.64,0.77,2.75,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-04-29 00:00:00,3.02208,0.8814400000000001,3.148,0.6604800000000001,0.19264,0.6880000000000001,2.3616,0.6888000000000001,2.46,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-04-29 00:30:00,2.8656,0.8358,2.985,0.6672,0.19460000000000002,0.6950000000000001,2.1984,0.6412,2.29,2.064,0.602,2.15,2.064,0.602,2.15
2019-04-29 01:00:00,2.73504,0.7977200000000001,2.849,0.6710400000000001,0.19572,0.6990000000000001,2.064,0.602,2.15,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-04-29 01:30:00,2.68512,0.7831600000000001,2.797,0.6979200000000001,0.20356000000000002,0.727,1.9872,0.5796,2.07,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-04-29 02:00:00,2.6736,0.7798,2.785,0.7056,0.2058,0.735,1.968,0.5740000000000001,2.05,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-04-29 02:30:00,2.71584,0.79212,2.829,0.69984,0.20412000000000002,0.729,2.016,0.588,2.1,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-04-29 03:00:00,2.72448,0.79464,2.838,0.6988800000000001,0.20384000000000002,0.728,2.0256,0.5908,2.11,2.064,0.602,2.15,2.064,0.602,2.15
2019-04-29 03:30:00,2.69856,0.7870800000000001,2.811,0.6441600000000001,0.18788000000000002,0.671,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-04-29 04:00:00,2.73984,0.79912,2.854,0.7334400000000001,0.21392000000000003,0.764,2.0064,0.5852,2.09,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-04-29 04:30:00,2.7408,0.7994,2.855,0.7344,0.2142,0.765,2.0064,0.5852,2.09,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-04-29 05:00:00,2.7504,0.8022,2.865,0.7344,0.2142,0.765,2.016,0.588,2.1,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-04-29 05:30:00,2.83008,0.8254400000000001,2.948,0.73728,0.21504,0.768,2.0928,0.6104,2.18,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-04-29 06:00:00,3.0624,0.8932,3.19,0.7392000000000001,0.2156,0.77,2.3232,0.6776,2.42,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-04-29 06:30:00,3.59424,1.04832,3.7439999999999998,0.7334400000000001,0.21392000000000003,0.764,2.8608000000000002,0.8344,2.98,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-04-29 07:00:00,3.9792,1.1606,4.145,0.6576000000000001,0.1918,0.685,3.3216,0.9688,3.46,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-04-29 07:30:00,4.55712,1.32916,4.747,0.6595200000000001,0.19236,0.687,3.8976,1.1368,4.06,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-04-29 08:00:00,4.8201600000000004,1.40588,5.021,0.6825600000000001,0.19908,0.711,4.1376,1.2068,4.31,3.792,1.106,3.95,3.792,1.106,3.95
2019-04-29 08:30:00,4.7472,1.3846,4.945,0.6960000000000001,0.203,0.725,4.0512,1.1816,4.22,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-04-29 09:00:00,5.01216,1.46188,5.221,0.6921600000000001,0.20188,0.721,4.32,1.26,4.5,3.6,1.05,3.75,3.6,1.05,3.75
2019-04-29 09:30:00,5.08128,1.48204,5.293,0.69408,0.20244,0.723,4.3872,1.2796,4.57,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-04-29 10:00:00,4.9152000000000005,1.4336,5.12,0.6912,0.2016,0.72,4.224,1.232,4.4,3.504,1.022,3.65,3.504,1.022,3.65
2019-04-29 10:30:00,4.98048,1.4526400000000002,5.188,0.68928,0.20104000000000002,0.718,4.2912,1.2516,4.47,3.6,1.05,3.75,3.6,1.05,3.75
2019-04-29 11:00:00,5.04384,1.47112,5.254,0.68544,0.19992000000000001,0.714,4.3584,1.2711999999999999,4.54,3.504,1.022,3.65,3.504,1.022,3.65
2019-04-29 11:30:00,4.9296,1.4378,5.135,0.6960000000000001,0.203,0.725,4.2336,1.2348,4.41,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-04-29 12:00:00,4.69824,1.37032,4.894,0.70464,0.20552,0.734,3.9936,1.1648,4.16,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-04-29 12:30:00,4.45248,1.29864,4.638,0.6988800000000001,0.20384000000000002,0.728,3.7536,1.0948,3.91,3.36,0.98,3.5,3.36,0.98,3.5
2019-04-29 13:00:00,4.58208,1.33644,4.773,0.7036800000000001,0.20524,0.733,3.8784,1.1312,4.04,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-04-29 13:30:00,4.5244800000000005,1.3196400000000001,4.713,0.7228800000000001,0.21084000000000003,0.753,3.8016,1.1088,3.96,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-04-29 14:00:00,4.50432,1.31376,4.692,0.70272,0.20496,0.732,3.8016,1.1088,3.96,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-04-29 14:30:00,4.55712,1.32916,4.747,0.6979200000000001,0.20356000000000002,0.727,3.8592,1.1256,4.02,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-04-29 15:00:00,4.36032,1.27176,4.542,0.70272,0.20496,0.732,3.6576,1.0668,3.81,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-04-29 15:30:00,4.24224,1.23732,4.419,0.7094400000000001,0.20692000000000002,0.739,3.5328,1.0304,3.68,3.36,0.98,3.5,3.36,0.98,3.5
2019-04-29 16:00:00,4.5744,1.3342,4.765,0.7152000000000001,0.2086,0.745,3.8592,1.1256,4.02,3.408,0.994,3.55,3.408,0.994,3.55
