Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-29 16:30:00,4.94496,1.44228,5.151,0.7305600000000001,0.21308000000000002,0.761,4.2144,1.2292,4.39,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-04-29 17:00:00,5.2118400000000005,1.52012,5.429,0.7286400000000001,0.21252000000000001,0.759,4.4832,1.3076,4.67,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-04-29 17:30:00,5.64384,1.64612,5.879,0.7286400000000001,0.21252000000000001,0.759,4.9152000000000005,1.4336,5.12,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-04-29 18:00:00,5.70912,1.6651600000000002,5.947,0.72672,0.21196,0.757,4.9824,1.4532,5.19,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-04-29 18:30:00,5.71008,1.66544,5.948,0.7468800000000001,0.21784,0.778,4.9632000000000005,1.4476,5.17,4.08,1.19,4.25,4.08,1.19,4.25
2019-04-29 19:00:00,5.68896,1.65928,5.926,0.7449600000000001,0.21728000000000003,0.776,4.944,1.442,5.15,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-04-29 19:30:00,5.21472,1.52096,5.432,0.75072,0.21896000000000002,0.782,4.464,1.302,4.65,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-04-29 20:00:00,5.1504,1.5022,5.365,0.7536,0.21980000000000002,0.785,4.3968,1.2824,4.58,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-04-29 20:30:00,4.98816,1.4548800000000002,5.196,0.75456,0.22008000000000003,0.786,4.2336,1.2348,4.41,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-04-29 21:00:00,5.064,1.477,5.275,0.7536,0.21980000000000002,0.785,4.3104,1.2572,4.49,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-04-29 21:30:00,4.87488,1.42184,5.078,0.75648,0.22064000000000003,0.788,4.1184,1.2012,4.29,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-04-29 22:00:00,4.44864,1.29752,4.634,0.7526400000000001,0.21952000000000002,0.784,3.696,1.078,3.85,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-04-29 22:30:00,4.04544,1.17992,4.214,0.7526400000000001,0.21952000000000002,0.784,3.2928,0.9604,3.43,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-04-29 23:00:00,3.65088,1.06484,3.803,0.75168,0.21924000000000002,0.783,2.8992,0.8456,3.02,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-04-29 23:30:00,3.27264,0.95452,3.409,0.7574400000000001,0.22092,0.789,2.5152,0.7336,2.62,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-04-30 00:00:00,3.0432,0.8876000000000001,3.17,0.7584000000000001,0.2212,0.79,2.2848,0.6664,2.38,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-05-01 00:30:00,2.83392,0.8265600000000001,2.952,0.8371200000000001,0.24416000000000002,0.872,1.9968,0.5824,2.08,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-05-01 01:00:00,2.71296,0.7912800000000001,2.826,0.84096,0.24528000000000003,0.876,1.8719999999999999,0.546,1.9500000000000002,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2019-05-01 01:30:00,2.56992,0.7495600000000001,2.677,0.8419200000000001,0.24556000000000003,0.877,1.728,0.504,1.8,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-05-01 02:00:00,2.5488,0.7434000000000001,2.6550000000000002,0.84,0.245,0.875,1.7088,0.4984,1.78,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-05-01 02:30:00,2.58144,0.75292,2.689,0.8342400000000001,0.24332,0.869,1.7472,0.5096,1.82,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-05-01 03:00:00,2.59968,0.75824,2.708,0.79488,0.23184000000000002,0.8280000000000001,1.8048000000000002,0.5264,1.88,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-05-01 03:30:00,2.66304,0.7767200000000001,2.774,0.78144,0.22792,0.8140000000000001,1.8816000000000002,0.5488000000000001,1.96,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-05-01 04:00:00,2.68512,0.7831600000000001,2.797,0.80352,0.23436,0.837,1.8816000000000002,0.5488000000000001,1.96,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-05-01 04:30:00,2.70144,0.7879200000000001,2.814,0.8390400000000001,0.24472000000000002,0.874,1.8624,0.5432,1.94,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-05-01 05:00:00,2.70528,0.7890400000000001,2.818,0.8428800000000001,0.24584000000000003,0.878,1.8624,0.5432,1.94,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2019-05-01 05:30:00,2.84448,0.82964,2.963,0.8284800000000001,0.24164000000000002,0.863,2.016,0.588,2.1,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2019-05-01 06:00:00,3.13152,0.9133600000000001,3.262,0.82752,0.24136000000000002,0.862,2.304,0.672,2.4,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-05-01 06:30:00,3.6576,1.0668,3.81,0.8160000000000001,0.23800000000000002,0.85,2.8416,0.8288000000000001,2.96,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-05-01 07:00:00,4.04064,1.17852,4.209,0.78624,0.22932000000000002,0.8190000000000001,3.2544,0.9492,3.39,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-05-01 07:30:00,4.6512,1.3566,4.845,0.7824,0.22820000000000001,0.8150000000000001,3.8688000000000002,1.1284,4.03,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-05-01 08:00:00,4.65792,1.35856,4.852,0.7603200000000001,0.22176,0.792,3.8976,1.1368,4.06,3.36,0.98,3.5,3.36,0.98,3.5
2019-05-01 08:30:00,4.45248,1.29864,4.638,0.7660800000000001,0.22344000000000003,0.798,3.6864,1.0752,3.84,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-05-01 09:00:00,4.32768,1.26224,4.508,0.75648,0.22064000000000003,0.788,3.5712,1.0416,3.7199999999999998,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-05-01 09:30:00,4.35648,1.27064,4.538,0.7468800000000001,0.21784,0.778,3.6096,1.0528,3.76,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-05-01 10:00:00,4.27872,1.24796,4.457,0.76512,0.22316000000000003,0.797,3.5136000000000003,1.0248,3.66,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-05-01 10:30:00,4.24896,1.23928,4.426,0.7737600000000001,0.22568000000000002,0.806,3.4752,1.0136,3.62,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-05-01 11:00:00,4.176,1.218,4.35,0.7776000000000001,0.2268,0.81,3.3984,0.9912000000000001,3.54,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-05-01 11:30:00,4.16928,1.21604,4.343,0.77088,0.22484,0.803,3.3984,0.9912000000000001,3.54,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-05-01 12:00:00,4.1712,1.2166000000000001,4.345,0.7728,0.22540000000000002,0.805,3.3984,0.9912000000000001,3.54,3.024,0.882,3.15,3.024,0.882,3.15
2019-05-01 12:30:00,3.83712,1.11916,3.997,0.7747200000000001,0.22596000000000002,0.807,3.0624,0.8932,3.19,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-05-01 13:00:00,4.01472,1.17096,4.182,0.7411200000000001,0.21616000000000002,0.772,3.2736,0.9548000000000001,3.41,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-05-01 13:30:00,4.26528,1.24404,4.443,0.7612800000000001,0.22204000000000002,0.793,3.504,1.022,3.65,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-05-01 14:00:00,4.00608,1.16844,4.173,0.7612800000000001,0.22204000000000002,0.793,3.2448,0.9464,3.38,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-05-01 14:30:00,3.912,1.141,4.075,0.744,0.217,0.775,3.168,0.924,3.3,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-05-01 15:00:00,3.95808,1.1544400000000001,4.123,0.71328,0.20804000000000003,0.743,3.2448,0.9464,3.38,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-05-01 15:30:00,4.02336,1.17348,4.191,0.7113600000000001,0.20748000000000003,0.741,3.312,0.966,3.45,3.36,0.98,3.5,3.36,0.98,3.5
2019-05-01 16:00:00,4.23072,1.23396,4.407,0.70752,0.20636000000000002,0.737,3.5232,1.0276,3.67,3.36,0.98,3.5,3.36,0.98,3.5
2019-05-01 16:30:00,4.5264,1.3202,4.715,0.6672,0.19460000000000002,0.6950000000000001,3.8592,1.1256,4.02,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-05-01 17:00:00,4.96512,1.4481600000000001,5.172,0.7123200000000001,0.20776000000000003,0.742,4.2528,1.2404,4.43,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-05-01 17:30:00,5.3616,1.5638,5.585,0.7728,0.22540000000000002,0.805,4.5888,1.3384,4.78,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-05-01 18:00:00,5.44128,1.58704,5.668,0.79488,0.23184000000000002,0.8280000000000001,4.6464,1.3552,4.84,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-05-01 18:30:00,5.54208,1.61644,5.773,0.81888,0.23884000000000002,0.853,4.7232,1.3776,4.92,4.128,1.204,4.3,4.128,1.204,4.3
2019-05-01 19:00:00,5.43072,1.58396,5.657,0.7939200000000001,0.23156000000000002,0.8270000000000001,4.6368,1.3524,4.83,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-05-01 19:30:00,5.35296,1.56128,5.5760000000000005,0.7929600000000001,0.23128,0.8260000000000001,4.5600000000000005,1.33,4.75,4.08,1.19,4.25,4.08,1.19,4.25
2019-05-01 20:00:00,5.21376,1.52068,5.431,0.79776,0.23268000000000003,0.8310000000000001,4.416,1.288,4.6,3.84,1.12,4.0,3.84,1.12,4.0
2019-05-01 20:30:00,5.05056,1.47308,5.261,0.79776,0.23268000000000003,0.8310000000000001,4.2528,1.2404,4.43,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-05-01 21:00:00,5.02656,1.46608,5.236,0.80256,0.23408,0.836,4.224,1.232,4.4,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-05-01 21:30:00,4.93536,1.43948,5.141,0.79776,0.23268000000000003,0.8310000000000001,4.1376,1.2068,4.31,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-05-01 22:00:00,4.47168,1.30424,4.658,0.8044800000000001,0.23464000000000002,0.838,3.6672000000000002,1.0696,3.8200000000000003,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-05-01 22:30:00,4.11936,1.20148,4.291,0.8073600000000001,0.23548000000000002,0.841,3.312,0.966,3.45,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-05-01 23:00:00,3.76992,1.09956,3.927,0.8131200000000001,0.23716,0.847,2.9568000000000003,0.8624,3.08,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-05-01 23:30:00,3.38592,0.9875600000000001,3.527,0.80352,0.23436,0.837,2.5824,0.7532,2.69,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-05-02 00:00:00,3.02112,0.88116,3.147,0.80352,0.23436,0.837,2.2176,0.6468,2.31,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-05-02 00:30:00,2.87136,0.8374800000000001,2.991,0.8073600000000001,0.23548000000000002,0.841,2.064,0.602,2.15,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2019-05-02 01:00:00,2.7456,0.8008000000000001,2.86,0.8160000000000001,0.23800000000000002,0.85,1.9296000000000002,0.5628000000000001,2.01,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2019-05-02 01:30:00,2.64288,0.7708400000000001,2.753,0.81888,0.23884000000000002,0.853,1.824,0.532,1.9,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2019-05-02 02:00:00,2.60448,0.7596400000000001,2.713,0.7996800000000001,0.23324000000000003,0.833,1.8048000000000002,0.5264,1.88,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-05-02 02:30:00,2.6256,0.7658,2.735,0.7632,0.22260000000000002,0.795,1.8624,0.5432,1.94,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-05-02 03:00:00,2.61024,0.7613200000000001,2.719,0.76704,0.22372000000000003,0.799,1.8432,0.5376000000000001,1.92,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2019-05-02 03:30:00,2.58624,0.7543200000000001,2.694,0.78144,0.22792,0.8140000000000001,1.8048000000000002,0.5264,1.88,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2019-05-02 04:00:00,2.6496,0.7728,2.76,0.8256,0.24080000000000001,0.86,1.824,0.532,1.9,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2019-05-02 04:30:00,2.64,0.77,2.75,0.8256,0.24080000000000001,0.86,1.8144,0.5292,1.8900000000000001,1.6608,0.4844,1.73,1.6608,0.4844,1.73
2019-05-02 05:00:00,2.70048,0.7876400000000001,2.813,0.81888,0.23884000000000002,0.853,1.8816000000000002,0.5488000000000001,1.96,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2019-05-02 05:30:00,2.78304,0.8117200000000001,2.899,0.80544,0.23492000000000002,0.839,1.9776,0.5768,2.06,1.824,0.532,1.9,1.824,0.532,1.9
2019-05-02 06:00:00,3.1008,0.9044000000000001,3.23,0.8064,0.23520000000000002,0.84,2.2944,0.6692,2.39,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-05-02 06:30:00,3.5808,1.0444,3.73,0.8064,0.23520000000000002,0.84,2.7744,0.8092,2.89,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-05-02 07:00:00,4.09728,1.19504,4.268,0.79488,0.23184000000000002,0.8280000000000001,3.3024,0.9632000000000001,3.44,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-05-02 07:30:00,4.464,1.302,4.65,0.768,0.224,0.8,3.696,1.078,3.85,3.312,0.966,3.45,3.312,0.966,3.45
2019-05-02 08:00:00,4.44672,1.29696,4.632,0.7315200000000001,0.21336000000000002,0.762,3.7152000000000003,1.0836000000000001,3.87,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-05-02 08:30:00,4.43904,1.29472,4.624,0.76224,0.22232000000000002,0.794,3.6768,1.0724,3.83,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-05-02 09:00:00,4.36128,1.27204,4.543,0.75168,0.21924000000000002,0.783,3.6096,1.0528,3.76,3.312,0.966,3.45,3.312,0.966,3.45
2019-05-02 09:30:00,4.53888,1.3238400000000001,4.728,0.73728,0.21504,0.768,3.8016,1.1088,3.96,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-05-02 10:00:00,4.1424,1.2082,4.315,0.7344,0.2142,0.765,3.408,0.994,3.55,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-05-02 10:30:00,4.37184,1.27512,4.554,0.7334400000000001,0.21392000000000003,0.764,3.6384,1.0612,3.79,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-05-02 11:00:00,4.53984,1.32412,4.729,0.73824,0.21532,0.769,3.8016,1.1088,3.96,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-05-02 11:30:00,4.60992,1.34456,4.802,0.7315200000000001,0.21336000000000002,0.762,3.8784,1.1312,4.04,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-05-02 12:00:00,4.8086400000000005,1.40252,5.009,0.7286400000000001,0.21252000000000001,0.759,4.08,1.19,4.25,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-05-02 12:30:00,4.41216,1.28688,4.596,0.7449600000000001,0.21728000000000003,0.776,3.6672000000000002,1.0696,3.8200000000000003,2.688,0.784,2.8,2.688,0.784,2.8
2019-05-02 13:00:00,4.5244800000000005,1.3196400000000001,4.713,0.75168,0.21924000000000002,0.783,3.7728,1.1004,3.93,2.496,0.728,2.6,2.496,0.728,2.6
2019-05-02 13:30:00,4.06944,1.18692,4.239,0.7574400000000001,0.22092,0.789,3.312,0.966,3.45,2.496,0.728,2.6,2.496,0.728,2.6
2019-05-02 14:00:00,4.07424,1.18832,4.244,0.76224,0.22232000000000002,0.794,3.312,0.966,3.45,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-05-02 14:30:00,4.02432,1.1737600000000001,4.192,0.75072,0.21896000000000002,0.782,3.2736,0.9548000000000001,3.41,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-05-02 15:00:00,3.87936,1.13148,4.041,0.74016,0.21588000000000002,0.771,3.1392,0.9156000000000001,3.27,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-05-02 15:30:00,4.056,1.183,4.225,0.7248,0.2114,0.755,3.3312,0.9716,3.47,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-05-02 16:00:00,4.29408,1.25244,4.473,0.5980800000000001,0.17444,0.623,3.696,1.078,3.85,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-05-02 16:30:00,4.70976,1.37368,4.906,0.08256000000000001,0.02408,0.08600000000000001,4.6272,1.3496000000000001,4.82,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-05-02 17:00:00,5.24448,1.52964,5.463,0.5788800000000001,0.16884000000000002,0.603,4.6656,1.3608,4.86,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-05-02 17:30:00,5.03616,1.46888,5.246,0.17856000000000002,0.05208,0.186,4.8576,1.4168,5.06,4.224,1.232,4.4,4.224,1.232,4.4
2019-05-02 18:00:00,5.2848,1.5413999999999999,5.505,0.8304,0.2422,0.865,4.4544,1.2992,4.64,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-05-02 18:30:00,5.42304,1.58172,5.649,0.8534400000000001,0.24892000000000003,0.889,4.5696,1.3328,4.76,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-05-02 19:00:00,5.2992,1.5455999999999999,5.52,0.8544,0.2492,0.89,4.4448,1.2964,4.63,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-05-02 19:30:00,5.15904,1.50472,5.374,0.81984,0.23912000000000003,0.854,4.3392,1.2656,4.52,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-05-02 20:00:00,4.9056,1.4308,5.11,0.7776000000000001,0.2268,0.81,4.128,1.204,4.3,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-05-02 20:30:00,4.85472,1.41596,5.057,0.78432,0.22876000000000002,0.8170000000000001,4.0704,1.1872,4.24,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-05-02 21:00:00,4.88256,1.42408,5.086,0.7737600000000001,0.22568000000000002,0.806,4.1088000000000005,1.1984,4.28,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-05-02 21:30:00,4.67232,1.36276,4.867,0.78432,0.22876000000000002,0.8170000000000001,3.888,1.134,4.05,3.888,1.134,4.05,3.888,1.134,4.05
2019-05-02 22:00:00,4.2912,1.2516,4.47,0.7776000000000001,0.2268,0.81,3.5136000000000003,1.0248,3.66,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-05-02 22:30:00,3.984,1.162,4.15,0.7968000000000001,0.23240000000000002,0.8300000000000001,3.1872,0.9296000000000001,3.32,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-05-02 23:00:00,3.65376,1.06568,3.806,0.7929600000000001,0.23128,0.8260000000000001,2.8608000000000002,0.8344,2.98,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-05-02 23:30:00,3.28032,0.95676,3.417,0.78432,0.22876000000000002,0.8170000000000001,2.496,0.728,2.6,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-05-03 00:00:00,3.00096,0.8752800000000001,3.126,0.7737600000000001,0.22568000000000002,0.806,2.2272,0.6496000000000001,2.32,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-05-03 00:30:00,2.784,0.812,2.9,0.7776000000000001,0.2268,0.81,2.0064,0.5852,2.09,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-05-03 01:00:00,2.65056,0.7730800000000001,2.761,0.7689600000000001,0.22428,0.801,1.8816000000000002,0.5488000000000001,1.96,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999
2019-05-03 01:30:00,2.58528,0.75404,2.693,0.77088,0.22484,0.803,1.8144,0.5292,1.8900000000000001,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-05-03 02:00:00,2.5488,0.7434000000000001,2.6550000000000002,0.7728,0.22540000000000002,0.805,1.776,0.518,1.85,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-05-03 02:30:00,2.54016,0.7408800000000001,2.646,0.7641600000000001,0.22288000000000002,0.796,1.776,0.518,1.85,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-05-03 03:00:00,2.5891200000000003,0.75516,2.697,0.76512,0.22316000000000003,0.797,1.824,0.532,1.9,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2019-05-03 03:30:00,2.59008,0.7554400000000001,2.698,0.7660800000000001,0.22344000000000003,0.798,1.824,0.532,1.9,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-05-03 04:00:00,2.52288,0.73584,2.628,0.7660800000000001,0.22344000000000003,0.798,1.7568000000000001,0.5124000000000001,1.83,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-05-03 04:30:00,2.5411200000000003,0.74116,2.6470000000000002,0.76512,0.22316000000000003,0.797,1.776,0.518,1.85,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2019-05-03 05:00:00,2.592,0.756,2.7,0.7776000000000001,0.2268,0.81,1.8144,0.5292,1.8900000000000001,1.824,0.532,1.9,1.824,0.532,1.9
2019-05-03 05:30:00,2.75808,0.80444,2.873,0.77088,0.22484,0.803,1.9872,0.5796,2.07,1.92,0.56,2.0,1.92,0.56,2.0
2019-05-03 06:00:00,2.9616,0.8638,3.085,0.7632,0.22260000000000002,0.795,2.1984,0.6412,2.29,2.064,0.602,2.15,2.064,0.602,2.15
2019-05-03 06:30:00,3.44448,1.00464,3.588,0.75648,0.22064000000000003,0.788,2.688,0.784,2.8,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-05-03 07:00:00,3.8812800000000003,1.13204,4.043,0.75168,0.21924000000000002,0.783,3.1296,0.9128000000000001,3.26,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-05-03 07:30:00,4.53408,1.32244,4.723,0.7420800000000001,0.21644000000000002,0.773,3.792,1.106,3.95,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-05-03 08:00:00,4.96992,1.44956,5.177,0.7171200000000001,0.20916,0.747,4.2528,1.2404,4.43,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-05-03 08:30:00,5.10144,1.48792,5.314,0.72384,0.21112000000000003,0.754,4.3776,1.2768,4.5600000000000005,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-05-03 09:00:00,5.0832,1.4826000000000001,5.295,0.7248,0.2114,0.755,4.3584,1.2711999999999999,4.54,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-05-03 09:30:00,4.99008,1.45544,5.198,0.71808,0.20944000000000002,0.748,4.272,1.246,4.45,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-05-03 10:00:00,4.94688,1.44284,5.153,0.73248,0.21364000000000002,0.763,4.2144,1.2292,4.39,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-05-03 10:30:00,5.03808,1.46944,5.248,0.7276800000000001,0.21224,0.758,4.3104,1.2572,4.49,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-05-03 11:00:00,5.07936,1.48148,5.291,0.7305600000000001,0.21308000000000002,0.761,4.3488,1.2684,4.53,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-05-03 11:30:00,5.11008,1.49044,5.323,0.71328,0.20804000000000003,0.743,4.3968,1.2824,4.58,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-05-03 12:00:00,4.8211200000000005,1.40616,5.022,0.70272,0.20496,0.732,4.1184,1.2012,4.29,3.792,1.106,3.95,3.792,1.106,3.95
2019-05-03 12:30:00,5.08224,1.48232,5.294,0.6950400000000001,0.20272,0.724,4.3872,1.2796,4.57,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-05-03 13:00:00,5.11392,1.49156,5.327,0.72672,0.21196,0.757,4.3872,1.2796,4.57,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-05-03 13:30:00,5.03712,1.46916,5.247,0.7363200000000001,0.21476,0.767,4.3008,1.2544,4.48,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-05-03 14:00:00,4.60416,1.34288,4.796,0.7065600000000001,0.20608,0.736,3.8976,1.1368,4.06,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-05-03 14:30:00,4.38624,1.27932,4.569,0.22944,0.06692000000000001,0.23900000000000002,4.1568,1.2124,4.33,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-05-03 15:00:00,4.34976,1.26868,4.531,0.02976,0.00868,0.031,4.32,1.26,4.5,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-05-03 15:30:00,4.2816,1.2488000000000001,4.46,0.096,0.028,0.1,4.1856,1.2208,4.36,3.936,1.148,4.1,3.936,1.148,4.1
2019-05-03 16:00:00,4.62816,1.34988,4.821,0.53856,0.15708000000000003,0.561,4.0896,1.1928,4.26,3.696,1.078,3.85,3.696,1.078,3.85
2019-05-03 16:30:00,5.2473600000000005,1.53048,5.466,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.5792,1.3356,4.77,3.696,1.078,3.85,3.696,1.078,3.85
2019-05-03 17:00:00,5.41824,1.58032,5.644,0.6950400000000001,0.20272,0.724,4.7232,1.3776,4.92,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-05-03 17:30:00,5.5296,1.6128,5.76,0.6144000000000001,0.1792,0.64,4.9152000000000005,1.4336,5.12,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-05-03 18:00:00,5.71968,1.66824,5.958,0.71808,0.20944000000000002,0.748,5.0016,1.4588,5.21,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-05-03 18:30:00,5.84448,1.70464,6.088,0.7660800000000001,0.22344000000000003,0.798,5.0784,1.4812,5.29,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-05-03 19:00:00,5.7648,1.6814,6.005,0.7536,0.21980000000000002,0.785,5.0112,1.4616,5.22,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-05-03 19:30:00,5.53344,1.61392,5.764,0.76224,0.22232000000000002,0.794,4.7712,1.3916,4.97,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-05-03 20:00:00,5.32608,1.5534400000000002,5.548,0.77568,0.22624000000000002,0.808,4.5504,1.3272,4.74,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-05-03 20:30:00,5.2233600000000004,1.5234800000000002,5.441,0.7689600000000001,0.22428,0.801,4.4544,1.2992,4.64,3.792,1.106,3.95,3.792,1.106,3.95
2019-05-03 21:00:00,4.9344,1.4392,5.14,0.768,0.224,0.8,4.1664,1.2152,4.34,3.888,1.134,4.05,3.888,1.134,4.05
2019-05-03 21:30:00,4.63392,1.35156,4.827,0.78432,0.22876000000000002,0.8170000000000001,3.8496,1.1228,4.01,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-05-03 22:00:00,4.37184,1.27512,4.554,0.78144,0.22792,0.8140000000000001,3.5904,1.0472,3.74,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-05-03 22:30:00,4.03584,1.17712,4.204,0.78144,0.22792,0.8140000000000001,3.2544,0.9492,3.39,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-05-03 23:00:00,3.70464,1.08052,3.859,0.78624,0.22932000000000002,0.8190000000000001,2.9184,0.8512000000000001,3.04,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-05-03 23:30:00,3.41184,0.9951200000000001,3.5540000000000003,0.78144,0.22792,0.8140000000000001,2.6304,0.7672,2.74,2.688,0.784,2.8,2.688,0.784,2.8
2019-05-04 00:00:00,3.18336,0.9284800000000001,3.316,0.7737600000000001,0.22568000000000002,0.806,2.4096,0.7028,2.51,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-05-04 00:30:00,3.01344,0.87892,3.1390000000000002,0.78624,0.22932000000000002,0.8190000000000001,2.2272,0.6496000000000001,2.32,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-05-04 01:00:00,2.88384,0.8411200000000001,3.004,0.78144,0.22792,0.8140000000000001,2.1024,0.6132000000000001,2.19,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-05-04 01:30:00,2.7216,0.7938000000000001,2.835,0.7824,0.22820000000000001,0.8150000000000001,1.9392,0.5656,2.02,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-05-04 02:00:00,2.66496,0.7772800000000001,2.776,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.8816000000000002,0.5488000000000001,1.96,2.16,0.63,2.25,2.16,0.63,2.25
2019-05-04 02:30:00,2.70432,0.78876,2.817,0.78432,0.22876000000000002,0.8170000000000001,1.92,0.56,2.0,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-05-04 03:00:00,2.7196800000000003,0.7932400000000001,2.833,0.7804800000000001,0.22764,0.8130000000000001,1.9392,0.5656,2.02,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-05-04 03:30:00,2.7744,0.8092,2.89,0.7872,0.2296,0.8200000000000001,1.9872,0.5796,2.07,2.064,0.602,2.15,2.064,0.602,2.15
2019-05-04 04:00:00,2.76,0.805,2.875,0.7824,0.22820000000000001,0.8150000000000001,1.9776,0.5768,2.06,2.016,0.588,2.1,2.016,0.588,2.1
2019-05-04 04:30:00,2.76288,0.8058400000000001,2.878,0.77568,0.22624000000000002,0.808,1.9872,0.5796,2.07,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-05-04 05:00:00,2.7648,0.8064,2.88,0.7776000000000001,0.2268,0.81,1.9872,0.5796,2.07,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-05-04 05:30:00,2.7936,0.8148000000000001,2.91,0.7776000000000001,0.2268,0.81,2.016,0.588,2.1,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-05-04 06:00:00,2.93472,0.85596,3.057,0.7747200000000001,0.22596000000000002,0.807,2.16,0.63,2.25,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-05-04 06:30:00,3.19392,0.93156,3.327,0.7747200000000001,0.22596000000000002,0.807,2.4192,0.7056,2.52,2.112,0.616,2.2,2.112,0.616,2.2
2019-05-04 07:00:00,3.38784,0.9881200000000001,3.529,0.7286400000000001,0.21252000000000001,0.759,2.6592000000000002,0.7756000000000001,2.77,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-05-04 07:30:00,3.76896,1.09928,3.926,0.69696,0.20328000000000002,0.726,3.072,0.896,3.2,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-05-04 08:00:00,4.13184,1.20512,4.304,0.6950400000000001,0.20272,0.724,3.4368,1.0024,3.58,2.976,0.868,3.1,2.976,0.868,3.1
2019-05-04 08:30:00,4.46208,1.30144,4.648,0.71808,0.20944000000000002,0.748,3.7439999999999998,1.092,3.9,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-05-04 09:00:00,4.76832,1.39076,4.967,0.7363200000000001,0.21476,0.767,4.032,1.176,4.2,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-05-04 09:30:00,4.91136,1.43248,5.116,0.73536,0.21448,0.766,4.176,1.218,4.35,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-05-04 10:00:00,5.00928,1.4610400000000001,5.218,0.7276800000000001,0.21224,0.758,4.2816,1.2488000000000001,4.46,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-05-04 10:30:00,4.992,1.456,5.2,0.7104,0.20720000000000002,0.74,4.2816,1.2488000000000001,4.46,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-05-04 11:00:00,4.97952,1.45236,5.187,0.6979200000000001,0.20356000000000002,0.727,4.2816,1.2488000000000001,4.46,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-05-04 11:30:00,5.01312,1.46216,5.222,0.7123200000000001,0.20776000000000003,0.742,4.3008,1.2544,4.48,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-05-04 12:00:00,4.82688,1.40784,5.028,0.71808,0.20944000000000002,0.748,4.1088000000000005,1.1984,4.28,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-05-04 12:30:00,4.8432,1.4126,5.045,0.7344,0.2142,0.765,4.1088000000000005,1.1984,4.28,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-05-04 13:00:00,4.6665600000000005,1.36108,4.861,0.7497600000000001,0.21868,0.781,3.9168000000000003,1.1424,4.08,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-05-04 13:30:00,4.48416,1.30788,4.671,0.74016,0.21588000000000002,0.771,3.7439999999999998,1.092,3.9,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-05-04 14:00:00,4.20384,1.22612,4.379,0.7286400000000001,0.21252000000000001,0.759,3.4752,1.0136,3.62,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-05-04 14:30:00,4.13664,1.20652,4.309,0.73824,0.21532,0.769,3.3984,0.9912000000000001,3.54,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-05-04 15:00:00,4.07232,1.18776,4.242,0.75072,0.21896000000000002,0.782,3.3216,0.9688,3.46,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-05-04 15:30:00,4.272,1.246,4.45,0.7296,0.21280000000000002,0.76,3.5423999999999998,1.0332,3.69,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-05-04 16:00:00,4.29984,1.25412,4.479,0.73824,0.21532,0.769,3.5616,1.0388,3.71,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-05-04 16:30:00,4.50336,1.31348,4.691,0.74016,0.21588000000000002,0.771,3.7632,1.0976,3.92,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-05-04 17:00:00,4.57632,1.33476,4.767,0.7363200000000001,0.21476,0.767,3.84,1.12,4.0,3.6,1.05,3.75,3.6,1.05,3.75
2019-05-04 17:30:00,4.68384,1.36612,4.879,0.7478400000000001,0.21812,0.779,3.936,1.148,4.1,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-05-04 18:00:00,4.896,1.428,5.1,0.768,0.224,0.8,4.128,1.204,4.3,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-05-04 18:30:00,4.88352,1.42436,5.087,0.7555200000000001,0.22036000000000003,0.787,4.128,1.204,4.3,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-05-04 19:00:00,4.91328,1.43304,5.118,0.7468800000000001,0.21784,0.778,4.1664,1.2152,4.34,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-05-04 19:30:00,4.75488,1.38684,4.953,0.7420800000000001,0.21644000000000002,0.773,4.0128,1.1703999999999999,4.18,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-05-04 20:00:00,4.57824,1.33532,4.769,0.7478400000000001,0.21812,0.779,3.8304,1.1172,3.99,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-05-04 20:30:00,4.46976,1.30368,4.656,0.7449600000000001,0.21728000000000003,0.776,3.7248,1.0864,3.88,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-05-04 21:00:00,4.45344,1.29892,4.639,0.7286400000000001,0.21252000000000001,0.759,3.7248,1.0864,3.88,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-05-04 21:30:00,4.47264,1.3045200000000001,4.659,0.73824,0.21532,0.769,3.7344,1.0892,3.89,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-05-04 22:00:00,4.31328,1.25804,4.493,0.7420800000000001,0.21644000000000002,0.773,3.5712,1.0416,3.7199999999999998,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-05-04 22:30:00,4.11072,1.19896,4.282,0.7315200000000001,0.21336000000000002,0.762,3.3792,0.9856,3.52,3.168,0.924,3.3,3.168,0.924,3.3
2019-05-04 23:00:00,3.83136,1.11748,3.991,0.74016,0.21588000000000002,0.771,3.0912,0.9016000000000001,3.22,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-05-04 23:30:00,3.5721600000000002,1.04188,3.721,0.7497600000000001,0.21868,0.781,2.8224,0.8232,2.94,2.64,0.77,2.75,2.64,0.77,2.75
2019-05-05 00:00:00,3.34848,0.9766400000000001,3.488,0.73728,0.21504,0.768,2.6112,0.7616,2.7199999999999998,2.304,0.672,2.4,2.304,0.672,2.4
2019-05-05 00:30:00,3.12192,0.91056,3.252,0.7315200000000001,0.21336000000000002,0.762,2.3904,0.6972,2.49,2.16,0.63,2.25,2.16,0.63,2.25
2019-05-05 01:00:00,3.01344,0.87892,3.1390000000000002,0.7286400000000001,0.21252000000000001,0.759,2.2848,0.6664,2.38,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-05-05 01:30:00,2.91744,0.8509200000000001,3.039,0.73824,0.21532,0.769,2.1792,0.6356,2.27,2.064,0.602,2.15,2.064,0.602,2.15
2019-05-05 02:00:00,2.78304,0.8117200000000001,2.899,0.73824,0.21532,0.769,2.0448,0.5964,2.13,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-05-05 02:30:00,2.70432,0.78876,2.817,0.74592,0.21756000000000003,0.777,1.9584000000000001,0.5712,2.04,2.16,0.63,2.25,2.16,0.63,2.25
2019-05-05 03:00:00,2.68608,0.78344,2.798,0.7468800000000001,0.21784,0.778,1.9392,0.5656,2.02,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-05-05 03:30:00,2.68704,0.7837200000000001,2.799,0.7478400000000001,0.21812,0.779,1.9392,0.5656,2.02,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-05-05 04:00:00,2.66112,0.7761600000000001,2.7720000000000002,0.75072,0.21896000000000002,0.782,1.9104,0.5572,1.99,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-05-05 04:30:00,2.66304,0.7767200000000001,2.774,0.7526400000000001,0.21952000000000002,0.784,1.9104,0.5572,1.99,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2019-05-05 05:00:00,2.6716800000000003,0.77924,2.783,0.7612800000000001,0.22204000000000002,0.793,1.9104,0.5572,1.99,1.824,0.532,1.9,1.824,0.532,1.9
2019-05-05 05:30:00,2.64288,0.7708400000000001,2.753,0.75168,0.21924000000000002,0.783,1.8912,0.5516,1.97,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2019-05-05 06:00:00,2.72928,0.7960400000000001,2.843,0.75168,0.21924000000000002,0.783,1.9776,0.5768,2.06,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2019-05-05 06:30:00,2.89344,0.8439200000000001,3.014,0.74304,0.21672000000000002,0.774,2.1504,0.6272,2.24,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2019-05-05 07:00:00,3.0192,0.8806,3.145,0.7248,0.2114,0.755,2.2944,0.6692,2.39,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-05-05 07:30:00,3.2880000000000003,0.9590000000000001,3.425,0.7152000000000001,0.2086,0.745,2.5728,0.7504000000000001,2.68,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-05-05 08:00:00,3.5846400000000003,1.04552,3.734,0.6950400000000001,0.20272,0.724,2.8896,0.8428,3.01,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-05-05 08:30:00,4.01856,1.17208,4.186,0.71616,0.20888,0.746,3.3024,0.9632000000000001,3.44,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-05-05 09:00:00,4.37472,1.27596,4.557,0.72672,0.21196,0.757,3.648,1.064,3.8,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-05-05 09:30:00,4.85472,1.41596,5.057,0.7363200000000001,0.21476,0.767,4.1184,1.2012,4.29,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-05-05 10:00:00,4.82304,1.40672,5.024,0.70464,0.20552,0.734,4.1184,1.2012,4.29,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-05-05 10:30:00,4.54848,1.32664,4.7379999999999995,0.6604800000000001,0.19264,0.6880000000000001,3.888,1.134,4.05,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-05-05 11:00:00,4.9056,1.4308,5.11,0.6528,0.1904,0.68,4.2528,1.2404,4.43,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-05-05 11:30:00,5.16384,1.5061200000000001,5.379,0.5942400000000001,0.17332,0.619,4.5696,1.3328,4.76,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-05-05 12:00:00,5.04288,1.47084,5.253,0.58848,0.17164000000000001,0.613,4.4544,1.2992,4.64,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-05-05 12:30:00,5.25984,1.5341200000000002,5.479,0.60384,0.17612000000000003,0.629,4.656,1.358,4.85,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-05-05 13:00:00,5.20224,1.51732,5.419,0.6518400000000001,0.19012,0.679,4.5504,1.3272,4.74,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-05-05 13:30:00,5.06208,1.47644,5.273,0.69408,0.20244,0.723,4.368,1.274,4.55,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-05-05 14:00:00,4.59168,1.33924,4.783,0.65568,0.19124000000000002,0.683,3.936,1.148,4.1,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-05-05 14:30:00,4.51008,1.31544,4.698,0.57408,0.16744,0.598,3.936,1.148,4.1,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-05-05 15:00:00,4.58784,1.33812,4.779,0.62304,0.18172000000000002,0.649,3.9648,1.1564,4.13,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-05-05 15:30:00,4.50144,1.31292,4.689,0.56544,0.16492,0.589,3.936,1.148,4.1,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-05-05 16:00:00,4.41888,1.28884,4.603,0.60768,0.17724,0.633,3.8112,1.1116,3.9699999999999998,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-05-05 16:30:00,4.6992,1.3706,4.895,0.6576000000000001,0.1918,0.685,4.0416,1.1788,4.21,3.552,1.036,3.7,3.552,1.036,3.7
2019-05-05 17:00:00,4.84224,1.41232,5.044,0.61824,0.18032,0.644,4.224,1.232,4.4,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-05-05 17:30:00,4.68192,1.36556,4.877,0.07392,0.021560000000000003,0.077,4.608,1.344,4.8,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-05-05 18:00:00,4.75872,1.38796,4.957,0.07392,0.021560000000000003,0.077,4.6848,1.3664,4.88,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-05-05 18:30:00,4.61472,1.34596,4.807,0.07392,0.021560000000000003,0.077,4.5408,1.3244,4.73,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-05-05 19:00:00,4.35552,1.2703600000000002,4.537,0.07392,0.021560000000000003,0.077,4.2816,1.2488000000000001,4.46,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-05-05 19:30:00,4.56384,1.33112,4.754,0.07104,0.020720000000000002,0.074,4.4928,1.3104,4.68,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-05-05 20:00:00,4.51872,1.31796,4.707,0.07392,0.021560000000000003,0.077,4.4448,1.2964,4.63,3.648,1.064,3.8,3.648,1.064,3.8
2019-05-05 20:30:00,4.42848,1.2916400000000001,4.6129999999999995,0.07008,0.020440000000000003,0.073,4.3584,1.2711999999999999,4.54,3.696,1.078,3.85,3.696,1.078,3.85
2019-05-05 21:00:00,4.54368,1.32524,4.733,0.07008,0.020440000000000003,0.073,4.4736,1.3048,4.66,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-05-05 21:30:00,4.32672,1.26196,4.507,0.07392,0.021560000000000003,0.077,4.2528,1.2404,4.43,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-05-05 22:00:00,4.22304,1.23172,4.399,0.51744,0.15092,0.539,3.7056,1.0808,3.86,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-05-05 22:30:00,4.03008,1.17544,4.198,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.4848,1.0164,3.63,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-05-05 23:00:00,3.7977600000000002,1.10768,3.956,0.55296,0.16128,0.5760000000000001,3.2448,0.9464,3.38,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-05-05 23:30:00,3.5136000000000003,1.0248,3.66,0.5568000000000001,0.16240000000000002,0.58,2.9568000000000003,0.8624,3.08,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-05-06 00:00:00,3.31968,0.9682400000000001,3.458,0.55488,0.16184,0.578,2.7648,0.8064,2.88,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-05-06 00:30:00,3.1584,0.9212,3.29,0.5568000000000001,0.16240000000000002,0.58,2.6016,0.7588,2.71,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-05-06 01:00:00,2.91456,0.8500800000000001,3.036,0.55296,0.16128,0.5760000000000001,2.3616,0.6888000000000001,2.46,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-05-06 01:30:00,2.6947200000000002,0.7859600000000001,2.807,0.5539200000000001,0.16156,0.577,2.1408,0.6244000000000001,2.23,2.112,0.616,2.2,2.112,0.616,2.2
2019-05-06 02:00:00,2.65632,0.7747600000000001,2.767,0.5539200000000001,0.16156,0.577,2.1024,0.6132000000000001,2.19,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-05-06 02:30:00,2.66112,0.7761600000000001,2.7720000000000002,0.54912,0.16016000000000002,0.5720000000000001,2.112,0.616,2.2,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-05-06 03:00:00,2.66688,0.7778400000000001,2.778,0.55488,0.16184,0.578,2.112,0.616,2.2,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-05-06 03:30:00,2.69856,0.7870800000000001,2.811,0.55776,0.16268000000000002,0.581,2.1408,0.6244000000000001,2.23,2.064,0.602,2.15,2.064,0.602,2.15
2019-05-06 04:00:00,2.66304,0.7767200000000001,2.774,0.54144,0.15792,0.5640000000000001,2.1216,0.6188,2.21,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-05-06 04:30:00,2.66112,0.7761600000000001,2.7720000000000002,0.53952,0.15736,0.562,2.1216,0.6188,2.21,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-05-06 05:00:00,2.63424,0.7683200000000001,2.7439999999999998,0.54144,0.15792,0.5640000000000001,2.0928,0.6104,2.18,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-05-06 05:30:00,2.55456,0.7450800000000001,2.661,0.53856,0.15708000000000003,0.561,2.016,0.588,2.1,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-05-06 06:00:00,2.6256,0.7658,2.735,0.5328,0.1554,0.555,2.0928,0.6104,2.18,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-05-06 06:30:00,2.87904,0.83972,2.999,0.53664,0.15652000000000002,0.559,2.3424,0.6832,2.44,2.112,0.616,2.2,2.112,0.616,2.2
2019-05-06 07:00:00,3.09216,0.9018800000000001,3.221,0.48096000000000005,0.14028000000000002,0.501,2.6112,0.7616,2.7199999999999998,2.16,0.63,2.25,2.16,0.63,2.25
2019-05-06 07:30:00,3.40992,0.9945600000000001,3.552,0.39552000000000004,0.11536,0.41200000000000003,3.0144,0.8792000000000001,3.14,2.304,0.672,2.4,2.304,0.672,2.4
2019-05-06 08:00:00,3.6144,1.0542,3.765,0.40800000000000003,0.11900000000000001,0.425,3.2064,0.9352,3.34,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-05-06 08:30:00,3.90816,1.13988,4.071,0.43296,0.12628,0.451,3.4752,1.0136,3.62,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-05-06 09:00:00,4.15392,1.21156,4.327,0.41952000000000006,0.12236000000000001,0.437,3.7344,1.0892,3.89,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-05-06 09:30:00,4.2672,1.2446,4.445,0.38880000000000003,0.1134,0.405,3.8784,1.1312,4.04,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-05-06 10:00:00,4.33536,1.26448,4.516,0.40896000000000005,0.11928000000000001,0.426,3.9264,1.1452,4.09,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-05-06 10:30:00,4.5456,1.3258,4.735,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.1472,1.2096,4.32,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-05-06 11:00:00,4.39872,1.28296,4.582,0.37632000000000004,0.10976000000000001,0.392,4.0224,1.1732,4.19,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-05-06 11:30:00,4.43904,1.29472,4.624,0.36864,0.10752,0.384,4.0704,1.1872,4.24,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-05-06 12:00:00,4.5312,1.3216,4.72,0.384,0.112,0.4,4.1472,1.2096,4.32,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-05-06 12:30:00,4.61184,1.34512,4.804,0.33024000000000003,0.09632,0.34400000000000003,4.2816,1.2488000000000001,4.46,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-05-06 13:00:00,4.5408,1.3244,4.73,0.1728,0.0504,0.18,4.368,1.274,4.55,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-05-06 13:30:00,4.27584,1.24712,4.454,0.26304,0.07672000000000001,0.274,4.0128,1.1703999999999999,4.18,3.696,1.078,3.85,3.696,1.078,3.85
2019-05-06 14:00:00,4.60032,1.34176,4.792,0.38592000000000004,0.11256000000000001,0.402,4.2144,1.2292,4.39,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-05-06 14:30:00,4.30752,1.25636,4.487,0.31392000000000003,0.09156,0.327,3.9936,1.1648,4.16,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-05-06 15:00:00,4.0992,1.1956,4.27,0.1728,0.0504,0.18,3.9264,1.1452,4.09,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-05-06 15:30:00,4.18752,1.22136,4.362,0.19392,0.056560000000000006,0.202,3.9936,1.1648,4.16,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-05-06 16:00:00,4.36704,1.27372,4.549,0.27744,0.08092,0.289,4.0896,1.1928,4.26,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-05-06 16:30:00,4.56384,1.33112,4.754,0.18624000000000002,0.05432000000000001,0.194,4.3776,1.2768,4.5600000000000005,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-05-06 17:00:00,4.98048,1.4526400000000002,5.188,0.34368000000000004,0.10024000000000001,0.358,4.6368,1.3524,4.83,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-05-06 17:30:00,4.97664,1.45152,5.184,0.17664000000000002,0.05152,0.184,4.8,1.4,5.0,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-05-06 18:00:00,5.27712,1.53916,5.497,0.30432000000000003,0.08876,0.317,4.9728,1.4504000000000001,5.18,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-05-06 18:30:00,5.28192,1.5405600000000002,5.502,0.30912,0.09016,0.322,4.9728,1.4504000000000001,5.18,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-05-06 19:00:00,5.28768,1.54224,5.508,0.12288000000000002,0.035840000000000004,0.128,5.1648,1.5064000000000002,5.38,4.464,1.302,4.65,4.464,1.302,4.65
2019-05-06 19:30:00,5.29632,1.5447600000000001,5.517,0.17952,0.052360000000000004,0.187,5.1168,1.4924,5.33,4.464,1.302,4.65,4.464,1.302,4.65
2019-05-06 20:00:00,5.21664,1.5215200000000002,5.434,0.17664000000000002,0.05152,0.184,5.04,1.47,5.25,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-05-06 20:30:00,4.98912,1.45516,5.197,0.24672000000000002,0.07196000000000001,0.257,4.7424,1.3832,4.94,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-05-06 21:00:00,5.00256,1.4590800000000002,5.211,0.38496,0.11228,0.401,4.6176,1.3468,4.8100000000000005,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-05-06 21:30:00,4.85184,1.41512,5.054,0.5126400000000001,0.14952000000000001,0.534,4.3392,1.2656,4.52,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-05-06 22:00:00,4.21056,1.22808,4.386,0.23616,0.06888000000000001,0.246,3.9744,1.1592,4.14,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-05-06 22:30:00,3.8227200000000003,1.11496,3.982,0.06912,0.02016,0.07200000000000001,3.7536,1.0948,3.91,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-05-06 23:00:00,3.42048,0.9976400000000001,3.563,0.07008,0.020440000000000003,0.073,3.3504,0.9772000000000001,3.49,3.312,0.966,3.45,3.312,0.966,3.45
2019-05-06 23:30:00,3.03648,0.8856400000000001,3.163,0.07008,0.020440000000000003,0.073,2.9664,0.8652000000000001,3.09,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-05-07 00:00:00,2.73792,0.79856,2.852,0.06912,0.02016,0.07200000000000001,2.6688,0.7784000000000001,2.7800000000000002,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-05-07 00:30:00,2.53728,0.74004,2.643,0.07008,0.020440000000000003,0.073,2.4672,0.7196,2.5700000000000003,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-05-07 01:00:00,2.43168,0.7092400000000001,2.533,0.07008,0.020440000000000003,0.073,2.3616,0.6888000000000001,2.46,2.304,0.672,2.4,2.304,0.672,2.4
2019-05-07 01:30:00,2.38272,0.69496,2.482,0.06912,0.02016,0.07200000000000001,2.3136,0.6748000000000001,2.41,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-05-07 02:00:00,2.36448,0.68964,2.463,0.07008,0.020440000000000003,0.073,2.2944,0.6692,2.39,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-05-07 02:30:00,2.50656,0.7310800000000001,2.6109999999999998,0.38496,0.11228,0.401,2.1216,0.6188,2.21,2.352,0.686,2.45,2.352,0.686,2.45
2019-05-07 03:00:00,2.51232,0.7327600000000001,2.617,0.50592,0.14756000000000002,0.527,2.0064,0.5852,2.09,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-05-07 03:30:00,2.5171200000000002,0.73416,2.622,0.5107200000000001,0.14896,0.532,2.0064,0.5852,2.09,2.16,0.63,2.25,2.16,0.63,2.25
2019-05-07 04:00:00,2.54784,0.7431200000000001,2.654,0.5126400000000001,0.14952000000000001,0.534,2.0352,0.5936,2.12,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-05-07 04:30:00,2.61984,0.76412,2.729,0.53664,0.15652000000000002,0.559,2.0832,0.6076,2.17,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-05-07 05:00:00,2.59584,0.75712,2.7039999999999997,0.5318400000000001,0.15512,0.554,2.064,0.602,2.15,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-05-07 05:30:00,2.61504,0.7627200000000001,2.724,0.49344000000000005,0.14392000000000002,0.514,2.1216,0.6188,2.21,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-05-07 06:00:00,2.928,0.854,3.05,0.48960000000000004,0.1428,0.51,2.4384,0.7112,2.54,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-05-07 06:30:00,3.4358400000000002,1.00212,3.5789999999999997,0.47904,0.13972,0.499,2.9568000000000003,0.8624,3.08,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-05-07 07:00:00,3.9283200000000003,1.1457600000000001,4.092,0.46272,0.13496000000000002,0.482,3.4656000000000002,1.0108,3.61,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-05-07 07:30:00,4.38624,1.27932,4.569,0.47904,0.13972,0.499,3.9072,1.1396,4.07,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
