Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-07 08:00:00,4.85184,1.41512,5.054,0.44544000000000006,0.12992,0.464,4.4064,1.2852000000000001,4.59,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-05-07 08:30:00,4.6992,1.3706,4.895,0.4464,0.1302,0.465,4.2528,1.2404,4.43,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-05-07 09:00:00,4.5504,1.3272,4.74,0.48,0.14,0.5,4.0704,1.1872,4.24,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-05-07 09:30:00,4.68096,1.36528,4.876,0.47616,0.13888,0.496,4.2048,1.2264,4.38,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-05-07 10:00:00,4.42176,1.2896800000000002,4.606,0.47616,0.13888,0.496,3.9455999999999998,1.1508,4.11,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-05-07 10:30:00,4.41312,1.28716,4.5969999999999995,0.45792000000000005,0.13356,0.47700000000000004,3.9552,1.1536,4.12,3.408,0.994,3.55,3.408,0.994,3.55
2019-05-07 11:00:00,4.29024,1.25132,4.469,0.47904,0.13972,0.499,3.8112,1.1116,3.9699999999999998,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-05-07 11:30:00,4.19616,1.22388,4.371,0.50016,0.14588,0.521,3.696,1.078,3.85,3.312,0.966,3.45,3.312,0.966,3.45
2019-05-07 12:00:00,4.21248,1.22864,4.388,0.49728000000000006,0.14504,0.518,3.7152000000000003,1.0836000000000001,3.87,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-05-07 12:30:00,4.36608,1.27344,4.548,0.45888,0.13384000000000001,0.47800000000000004,3.9072,1.1396,4.07,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-05-07 13:00:00,4.3008,1.2544,4.48,0.46080000000000004,0.13440000000000002,0.48,3.84,1.12,4.0,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-05-07 13:30:00,3.92064,1.14352,4.084,0.46464000000000005,0.13552,0.484,3.456,1.008,3.6,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-05-07 14:00:00,3.8688000000000002,1.1284,4.03,0.46080000000000004,0.13440000000000002,0.48,3.408,0.994,3.55,2.88,0.84,3.0,2.88,0.84,3.0
2019-05-07 14:30:00,4.02048,1.17264,4.188,0.49728000000000006,0.14504,0.518,3.5232,1.0276,3.67,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-05-07 15:00:00,3.80064,1.10852,3.959,0.46944,0.13692000000000001,0.489,3.3312,0.9716,3.47,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-05-07 15:30:00,3.95904,1.15472,4.124,0.43584000000000006,0.12712,0.454,3.5232,1.0276,3.67,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-05-07 16:00:00,4.4764800000000005,1.30564,4.663,0.42528000000000005,0.12404000000000001,0.443,4.0512,1.1816,4.22,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-05-07 16:30:00,5.00448,1.45964,5.213,0.39648000000000005,0.11564,0.41300000000000003,4.608,1.344,4.8,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-05-07 17:00:00,5.4604800000000004,1.59264,5.688,0.34368000000000004,0.10024000000000001,0.358,5.1168,1.4924,5.33,4.416,1.288,4.6,4.416,1.288,4.6
2019-05-07 17:30:00,5.64576,1.64668,5.881,0.33696000000000004,0.09828,0.35100000000000003,5.3088,1.5484,5.53,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-05-07 18:00:00,5.4576,1.5918,5.6850000000000005,0.2832,0.0826,0.295,5.1744,1.5091999999999999,5.39,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-05-07 18:30:00,5.24448,1.52964,5.463,0.16608,0.048440000000000004,0.17300000000000001,5.0784,1.4812,5.29,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-05-07 19:00:00,5.31936,1.5514800000000002,5.541,0.05856000000000001,0.01708,0.061,5.2608,1.5344,5.48,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-05-07 19:30:00,5.11008,1.49044,5.323,0.060480000000000006,0.017640000000000003,0.063,5.0496,1.4727999999999999,5.26,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-05-07 20:00:00,4.92288,1.43584,5.128,0.18048,0.052640000000000006,0.188,4.7424,1.3832,4.94,4.128,1.204,4.3,4.128,1.204,4.3
2019-05-07 20:30:00,4.92576,1.43668,5.131,0.39456,0.11508000000000002,0.41100000000000003,4.5312,1.3216,4.72,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-05-07 21:00:00,4.87584,1.42212,5.079,0.41184000000000004,0.12012,0.429,4.464,1.302,4.65,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-05-07 21:30:00,4.87296,1.42128,5.076,0.42816000000000004,0.12488,0.446,4.4448,1.2964,4.63,3.696,1.078,3.85,3.696,1.078,3.85
2019-05-07 22:00:00,4.3248,1.2614,4.505,0.4368,0.1274,0.455,3.888,1.134,4.05,3.6,1.05,3.75,3.6,1.05,3.75
2019-05-07 22:30:00,3.94464,1.15052,4.109,0.44064000000000003,0.12852000000000002,0.459,3.504,1.022,3.65,3.312,0.966,3.45,3.312,0.966,3.45
2019-05-07 23:00:00,3.51264,1.02452,3.659,0.32544,0.09492,0.339,3.1872,0.9296000000000001,3.32,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-05-07 23:30:00,3.14784,0.91812,3.279,0.22944,0.06692000000000001,0.23900000000000002,2.9184,0.8512000000000001,3.04,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-05-08 00:00:00,2.79264,0.81452,2.909,0.22944,0.06692000000000001,0.23900000000000002,2.5632,0.7476,2.67,2.592,0.756,2.7,2.592,0.756,2.7
2019-05-08 00:30:00,2.52,0.735,2.625,0.14880000000000002,0.0434,0.155,2.3712,0.6916,2.47,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-05-08 01:00:00,2.3376,0.6818000000000001,2.435,0.062400000000000004,0.0182,0.065,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-05-08 01:30:00,2.28672,0.6669600000000001,2.382,0.07872000000000001,0.02296,0.082,2.208,0.644,2.3,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-05-08 02:00:00,2.50464,0.7305200000000001,2.609,0.44064000000000003,0.12852000000000002,0.459,2.064,0.602,2.15,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-05-08 02:30:00,2.53728,0.74004,2.643,0.44448000000000004,0.12964,0.463,2.0928,0.6104,2.18,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-05-08 03:00:00,2.5411200000000003,0.74116,2.6470000000000002,0.44832000000000005,0.13076000000000002,0.467,2.0928,0.6104,2.18,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-05-08 03:30:00,2.50464,0.7305200000000001,2.609,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.0544000000000002,0.5992000000000001,2.14,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-05-08 04:00:00,2.51328,0.73304,2.618,0.44928,0.13104000000000002,0.468,2.064,0.602,2.15,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-05-08 04:30:00,2.51904,0.73472,2.624,0.45504000000000006,0.13272,0.47400000000000003,2.064,0.602,2.15,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-05-08 05:00:00,2.5526400000000002,0.7445200000000001,2.659,0.41184000000000004,0.12012,0.429,2.1408,0.6244000000000001,2.23,2.16,0.63,2.25,2.16,0.63,2.25
2019-05-08 05:30:00,2.69184,0.78512,2.8040000000000003,0.44544000000000006,0.12992,0.464,2.2464,0.6552,2.34,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-05-08 06:00:00,2.8896,0.8428,3.01,0.3456,0.1008,0.36,2.544,0.742,2.65,2.496,0.728,2.6,2.496,0.728,2.6
2019-05-08 06:30:00,3.3504,0.9772000000000001,3.49,0.30720000000000003,0.0896,0.32,3.0432,0.8876000000000001,3.17,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-05-08 07:00:00,3.7344,1.0892,3.89,0.1056,0.0308,0.11,3.6288,1.0584,3.7800000000000002,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-05-08 07:30:00,4.54368,1.32524,4.733,0.022080000000000002,0.00644,0.023,4.5216,1.3188,4.71,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-05-08 08:00:00,4.71744,1.37592,4.914,0.051840000000000004,0.015120000000000001,0.054,4.6656,1.3608,4.86,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-05-08 08:30:00,4.704,1.3719999999999999,4.9,0.057600000000000005,0.016800000000000002,0.06,4.6464,1.3552,4.84,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-05-08 09:00:00,4.7616,1.3888,4.96,0.07680000000000001,0.0224,0.08,4.6848,1.3664,4.88,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-05-08 09:30:00,4.8096,1.4028,5.01,0.06720000000000001,0.0196,0.07,4.7424,1.3832,4.94,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-05-08 10:00:00,4.76736,1.3904800000000002,4.966,0.08256000000000001,0.02408,0.08600000000000001,4.6848,1.3664,4.88,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-05-08 10:30:00,4.8911999999999995,1.4266,5.095,0.13920000000000002,0.040600000000000004,0.145,4.752,1.3860000000000001,4.95,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-05-08 11:00:00,4.95936,1.44648,5.166,0.44736000000000004,0.13048,0.466,4.5120000000000005,1.316,4.7,3.84,1.12,4.0,3.84,1.12,4.0
2019-05-08 11:30:00,5.07456,1.48008,5.286,0.42816000000000004,0.12488,0.446,4.6464,1.3552,4.84,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-05-08 12:00:00,5.13984,1.49912,5.354,0.43584000000000006,0.12712,0.454,4.704,1.3719999999999999,4.9,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-05-08 12:30:00,5.08512,1.48316,5.297,0.50592,0.14756000000000002,0.527,4.5792,1.3356,4.77,3.84,1.12,4.0,3.84,1.12,4.0
2019-05-08 13:00:00,5.11296,1.4912800000000002,5.326,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.4448,1.2964,4.63,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-05-08 13:30:00,4.90272,1.42996,5.107,0.5731200000000001,0.16716,0.597,4.3296,1.2628,4.51,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-05-08 14:00:00,4.75104,1.38572,4.949,0.66144,0.19292,0.6890000000000001,4.0896,1.1928,4.26,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-05-08 14:30:00,4.45824,1.3003200000000001,4.644,0.57984,0.16912000000000002,0.604,3.8784,1.1312,4.04,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-05-08 15:00:00,4.63008,1.35044,4.823,0.69408,0.20244,0.723,3.936,1.148,4.1,3.84,1.12,4.0,3.84,1.12,4.0
2019-05-08 15:30:00,4.86816,1.41988,5.071,0.8073600000000001,0.23548000000000002,0.841,4.0608,1.1844000000000001,4.23,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-05-08 16:00:00,5.11776,1.49268,5.331,0.83616,0.24388,0.871,4.2816,1.2488000000000001,4.46,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-05-08 16:30:00,5.6016,1.6338,5.835,0.8304,0.2422,0.865,4.7712,1.3916,4.97,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-05-08 17:00:00,5.80032,1.69176,6.042,0.82752,0.24136000000000002,0.862,4.9728,1.4504000000000001,5.18,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-05-08 17:30:00,5.93472,1.73096,6.182,0.82752,0.24136000000000002,0.862,5.1072,1.4896,5.32,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-05-08 18:00:00,5.82144,1.69792,6.064,0.8294400000000001,0.24192000000000002,0.864,4.992,1.456,5.2,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-05-08 18:30:00,5.93664,1.7315200000000002,6.184,0.8294400000000001,0.24192000000000002,0.864,5.1072,1.4896,5.32,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-05-08 19:00:00,5.78688,1.68784,6.028,0.83328,0.24304,0.868,4.9536,1.4448,5.16,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-05-08 19:30:00,5.6150400000000005,1.63772,5.849,0.78624,0.22932000000000002,0.8190000000000001,4.8288,1.4084,5.03,4.08,1.19,4.25,4.08,1.19,4.25
2019-05-08 20:00:00,5.568,1.624,5.8,0.8064,0.23520000000000002,0.84,4.7616,1.3888,4.96,3.984,1.162,4.15,3.984,1.162,4.15
2019-05-08 20:30:00,5.34624,1.55932,5.569,0.80544,0.23492000000000002,0.839,4.5408,1.3244,4.73,3.888,1.134,4.05,3.888,1.134,4.05
2019-05-08 21:00:00,5.1888,1.5134,5.405,0.792,0.231,0.8250000000000001,4.3968,1.2824,4.58,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-05-08 21:30:00,5.1552,1.5036,5.37,0.7872,0.2296,0.8200000000000001,4.368,1.274,4.55,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-05-08 22:00:00,4.656,1.358,4.85,0.7968000000000001,0.23240000000000002,0.8300000000000001,3.8592,1.1256,4.02,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-05-08 22:30:00,4.2288,1.2334,4.405,0.8016000000000001,0.2338,0.835,3.4272,0.9996,3.5700000000000003,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-05-08 23:00:00,3.80352,1.1093600000000001,3.9619999999999997,0.7987200000000001,0.23296000000000003,0.8320000000000001,3.0048,0.8764000000000001,3.13,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-05-08 23:30:00,3.37344,0.9839200000000001,3.5140000000000002,0.80064,0.23352,0.834,2.5728,0.7504000000000001,2.68,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-05-09 00:00:00,3.03744,0.88592,3.164,0.78144,0.22792,0.8140000000000001,2.2560000000000002,0.658,2.35,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-05-09 00:30:00,2.86272,0.83496,2.982,0.7795200000000001,0.22736,0.812,2.0832,0.6076,2.17,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-05-09 01:00:00,2.73696,0.7982800000000001,2.851,0.77856,0.22708000000000003,0.811,1.9584000000000001,0.5712,2.04,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2019-05-09 01:30:00,2.6121600000000003,0.7618800000000001,2.721,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.824,0.532,1.9,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-05-09 02:00:00,2.62176,0.76468,2.731,0.77856,0.22708000000000003,0.811,1.8432,0.5376000000000001,1.92,2.112,0.616,2.2,2.112,0.616,2.2
2019-05-09 02:30:00,2.6208,0.7644000000000001,2.73,0.7776000000000001,0.2268,0.81,1.8432,0.5376000000000001,1.92,2.112,0.616,2.2,2.112,0.616,2.2
2019-05-09 03:00:00,2.70144,0.7879200000000001,2.814,0.78144,0.22792,0.8140000000000001,1.92,0.56,2.0,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-05-09 03:30:00,2.66688,0.7778400000000001,2.778,0.7468800000000001,0.21784,0.778,1.92,0.56,2.0,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-05-09 04:00:00,2.62752,0.76636,2.737,0.7555200000000001,0.22036000000000003,0.787,1.8719999999999999,0.546,1.9500000000000002,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-05-09 04:30:00,2.64576,0.77168,2.7560000000000002,0.75456,0.22008000000000003,0.786,1.8912,0.5516,1.97,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-05-09 05:00:00,2.6832000000000003,0.7826000000000001,2.795,0.7536,0.21980000000000002,0.785,1.9296000000000002,0.5628000000000001,2.01,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-05-09 05:30:00,2.72448,0.79464,2.838,0.7276800000000001,0.21224,0.758,1.9968,0.5824,2.08,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-05-09 06:00:00,3.08448,0.8996400000000001,3.213,0.73248,0.21364000000000002,0.763,2.352,0.686,2.45,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-05-09 06:30:00,3.54528,1.03404,3.693,0.7228800000000001,0.21084000000000003,0.753,2.8224,0.8232,2.94,2.64,0.77,2.75,2.64,0.77,2.75
2019-05-09 07:00:00,3.8937600000000003,1.13568,4.056,0.69696,0.20328000000000002,0.726,3.1968,0.9324,3.33,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-05-09 07:30:00,4.74816,1.38488,4.946,0.67776,0.19768000000000002,0.706,4.0704,1.1872,4.24,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-05-09 08:00:00,4.99776,1.45768,5.206,0.65856,0.19208000000000003,0.686,4.3392,1.2656,4.52,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-05-09 08:30:00,4.93632,1.4397600000000002,5.142,0.66432,0.19376000000000002,0.6920000000000001,4.272,1.246,4.45,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-05-09 09:00:00,4.90176,1.42968,5.106,0.6873600000000001,0.20048000000000002,0.716,4.2144,1.2292,4.39,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-05-09 09:30:00,5.04864,1.47252,5.259,0.66144,0.19292,0.6890000000000001,4.3872,1.2796,4.57,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-05-09 10:00:00,5.05056,1.47308,5.261,0.67296,0.19628,0.7010000000000001,4.3776,1.2768,4.5600000000000005,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-05-09 10:30:00,5.02848,1.46664,5.238,0.63168,0.18424000000000001,0.658,4.3968,1.2824,4.58,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-05-09 11:00:00,4.81248,1.40364,5.013,0.46368000000000004,0.13524,0.483,4.3488,1.2684,4.53,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-05-09 11:30:00,4.88736,1.42548,5.091,0.38496,0.11228,0.401,4.5024,1.3132000000000001,4.69,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-05-09 12:00:00,4.89024,1.42632,5.094,0.32064000000000004,0.09352,0.334,4.5696,1.3328,4.76,3.6,1.05,3.75,3.6,1.05,3.75
2019-05-09 12:30:00,4.93536,1.43948,5.141,0.34656000000000003,0.10108,0.361,4.5888,1.3384,4.78,3.696,1.078,3.85,3.696,1.078,3.85
2019-05-09 13:00:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.37920000000000004,0.1106,0.395,4.3584,1.2711999999999999,4.54,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-05-09 13:30:00,4.88832,1.42576,5.092,0.5299200000000001,0.15456,0.552,4.3584,1.2711999999999999,4.54,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-05-09 14:00:00,4.76256,1.38908,4.961,0.51936,0.15148,0.541,4.2432,1.2376,4.42,3.504,1.022,3.65,3.504,1.022,3.65
2019-05-09 14:30:00,4.84032,1.4117600000000001,5.042,0.52032,0.15176,0.542,4.32,1.26,4.5,3.504,1.022,3.65,3.504,1.022,3.65
2019-05-09 15:00:00,4.7328,1.3804,4.93,0.24960000000000002,0.0728,0.26,4.4832,1.3076,4.67,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-05-09 15:30:00,4.71936,1.37648,4.916,0.36096,0.10528000000000001,0.376,4.3584,1.2711999999999999,4.54,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-05-09 16:00:00,4.968,1.449,5.175,0.4176,0.1218,0.435,4.5504,1.3272,4.74,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-05-09 16:30:00,5.2416,1.5288,5.46,0.3552,0.10360000000000001,0.37,4.8864,1.4252,5.09,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-05-09 17:00:00,5.3568,1.5624,5.58,0.3456,0.1008,0.36,5.0112,1.4616,5.22,4.464,1.302,4.65,4.464,1.302,4.65
2019-05-09 17:30:00,5.5728,1.6254,5.805,0.40800000000000003,0.11900000000000001,0.425,5.1648,1.5064000000000002,5.38,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-05-09 18:00:00,5.81184,1.6951200000000002,6.054,0.56064,0.16352000000000003,0.584,5.2512,1.5316,5.47,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-05-09 18:30:00,5.83392,1.7015600000000002,6.077,0.58272,0.16996000000000003,0.607,5.2512,1.5316,5.47,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-05-09 19:00:00,5.8224,1.6982,6.065,0.6000000000000001,0.17500000000000002,0.625,5.2224,1.5232,5.44,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-05-09 19:30:00,5.5084800000000005,1.60664,5.7379999999999995,0.5836800000000001,0.17024,0.608,4.9248,1.4364,5.13,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-05-09 20:00:00,5.31264,1.54952,5.534,0.54144,0.15792,0.5640000000000001,4.7712,1.3916,4.97,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-05-09 20:30:00,5.27424,1.5383200000000001,5.494,0.5510400000000001,0.16072,0.5740000000000001,4.7232,1.3776,4.92,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-05-09 21:00:00,5.14944,1.5019200000000001,5.364,0.5510400000000001,0.16072,0.5740000000000001,4.5984,1.3412,4.79,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-05-09 21:30:00,4.7712,1.3916,4.97,0.5376000000000001,0.1568,0.56,4.2336,1.2348,4.41,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-05-09 22:00:00,4.27008,1.24544,4.448,0.53568,0.15624000000000002,0.558,3.7344,1.0892,3.89,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-05-09 22:30:00,3.99168,1.16424,4.158,0.55488,0.16184,0.578,3.4368,1.0024,3.58,3.456,1.008,3.6,3.456,1.008,3.6
2019-05-09 23:00:00,3.54336,1.03348,3.691,0.55776,0.16268000000000002,0.581,2.9856,0.8708,3.11,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-05-09 23:30:00,3.1632,0.9226000000000001,3.295,0.5616,0.1638,0.585,2.6016,0.7588,2.71,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-05-10 00:00:00,2.928,0.854,3.05,0.5568000000000001,0.16240000000000002,0.58,2.3712,0.6916,2.47,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-05-10 00:30:00,2.7936,0.8148000000000001,2.91,0.5472,0.15960000000000002,0.5700000000000001,2.2464,0.6552,2.34,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-05-10 01:00:00,2.6496,0.7728,2.76,0.5472,0.15960000000000002,0.5700000000000001,2.1024,0.6132000000000001,2.19,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-05-10 01:30:00,2.52672,0.7369600000000001,2.632,0.55872,0.16296000000000002,0.582,1.968,0.5740000000000001,2.05,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-05-10 02:00:00,2.53344,0.73892,2.6390000000000002,0.56544,0.16492,0.589,1.968,0.5740000000000001,2.05,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-05-10 02:30:00,2.53536,0.73948,2.641,0.5673600000000001,0.16548000000000002,0.591,1.968,0.5740000000000001,2.05,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-05-10 03:00:00,2.52,0.735,2.625,0.5712,0.1666,0.595,1.9488,0.5684,2.03,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-05-10 03:30:00,2.53248,0.7386400000000001,2.638,0.57408,0.16744,0.598,1.9584000000000001,0.5712,2.04,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-05-10 04:00:00,2.5180800000000003,0.7344400000000001,2.623,0.5788800000000001,0.16884000000000002,0.603,1.9392,0.5656,2.02,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-05-10 04:30:00,2.49024,0.7263200000000001,2.594,0.54144,0.15792,0.5640000000000001,1.9488,0.5684,2.03,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-05-10 05:00:00,2.53056,0.7380800000000001,2.636,0.5241600000000001,0.15288000000000002,0.546,2.0064,0.5852,2.09,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-05-10 05:30:00,2.65056,0.7730800000000001,2.761,0.5289600000000001,0.15428,0.551,2.1216,0.6188,2.21,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-05-10 06:00:00,2.9184,0.8512000000000001,3.04,0.528,0.154,0.55,2.3904,0.6972,2.49,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-05-10 06:30:00,3.4944,1.0192,3.64,0.528,0.154,0.55,2.9664,0.8652000000000001,3.09,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-05-10 07:00:00,3.99168,1.16424,4.158,0.50688,0.14784,0.528,3.4848,1.0164,3.63,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-05-10 07:30:00,4.63584,1.35212,4.829,0.5078400000000001,0.14812,0.529,4.128,1.204,4.3,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-05-10 08:00:00,4.8921600000000005,1.4268800000000001,5.096,0.47616,0.13888,0.496,4.416,1.288,4.6,3.888,1.134,4.05,3.888,1.134,4.05
2019-05-10 08:30:00,5.0448,1.4714,5.255,0.504,0.147,0.525,4.5408,1.3244,4.73,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-05-10 09:00:00,4.80288,1.40084,5.003,0.51168,0.14924,0.533,4.2912,1.2516,4.47,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-05-10 09:30:00,4.76928,1.39104,4.968,0.51648,0.15064000000000002,0.538,4.2528,1.2404,4.43,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-05-10 10:00:00,4.6848,1.3664,4.88,0.5088,0.1484,0.53,4.176,1.218,4.35,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-05-10 10:30:00,4.67136,1.3624800000000001,4.866,0.51456,0.15008000000000002,0.536,4.1568,1.2124,4.33,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-05-10 11:00:00,4.70592,1.37256,4.902,0.52032,0.15176,0.542,4.1856,1.2208,4.36,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-05-10 11:30:00,4.9632000000000005,1.4476,5.17,0.528,0.154,0.55,4.4352,1.2936,4.62,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-05-10 12:00:00,5.04384,1.47112,5.254,0.5318400000000001,0.15512,0.554,4.5120000000000005,1.316,4.7,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-05-10 12:30:00,4.76064,1.38852,4.959,0.5270400000000001,0.15372000000000002,0.549,4.2336,1.2348,4.41,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-05-10 13:00:00,4.3536,1.2698,4.535,0.5328,0.1554,0.555,3.8208,1.1144,3.98,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-05-10 13:30:00,4.26912,1.24516,4.447,0.52512,0.15316000000000002,0.547,3.7439999999999998,1.092,3.9,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-05-10 14:00:00,4.04448,1.17964,4.213,0.53088,0.15484,0.553,3.5136000000000003,1.0248,3.66,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-05-10 14:30:00,4.03488,1.17684,4.203,0.5212800000000001,0.15204,0.543,3.5136000000000003,1.0248,3.66,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-05-10 15:00:00,3.7622400000000003,1.09732,3.919,0.35424000000000005,0.10332000000000001,0.369,3.408,0.994,3.55,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-05-10 15:30:00,3.92736,1.14548,4.091,0.26016,0.07588,0.271,3.6672000000000002,1.0696,3.8200000000000003,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-05-10 16:00:00,4.54656,1.3260800000000001,4.736,0.13056,0.03808,0.136,4.416,1.288,4.6,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-05-10 16:30:00,5.19072,1.51396,5.407,0.22752000000000003,0.06636,0.23700000000000002,4.9632000000000005,1.4476,5.17,4.032,1.176,4.2,4.032,1.176,4.2
2019-05-10 17:00:00,5.56992,1.62456,5.802,0.55872,0.16296000000000002,0.582,5.0112,1.4616,5.22,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-05-10 17:30:00,5.59488,1.63184,5.828,0.5644800000000001,0.16464,0.588,5.0304,1.4672,5.24,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-05-10 18:00:00,5.51424,1.60832,5.744,0.5702400000000001,0.16632000000000002,0.594,4.944,1.442,5.15,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-05-10 18:30:00,5.44512,1.58816,5.672,0.56832,0.16576000000000002,0.592,4.8768,1.4224,5.08,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-05-10 19:00:00,5.19456,1.5150800000000002,5.411,0.31776000000000004,0.09268000000000001,0.331,4.8768,1.4224,5.08,4.272,1.246,4.45,4.272,1.246,4.45
2019-05-10 19:30:00,4.8048,1.4014,5.005,0.264,0.077,0.275,4.5408,1.3244,4.73,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-05-10 20:00:00,4.64736,1.35548,4.841,0.35616000000000003,0.10388000000000001,0.371,4.2912,1.2516,4.47,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-05-10 20:30:00,4.6464,1.3552,4.84,0.5952000000000001,0.1736,0.62,4.0512,1.1816,4.22,3.984,1.162,4.15,3.984,1.162,4.15
2019-05-10 21:00:00,4.54464,1.32552,4.734,0.5510400000000001,0.16072,0.5740000000000001,3.9936,1.1648,4.16,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-05-10 21:30:00,4.49088,1.30984,4.678,0.51648,0.15064000000000002,0.538,3.9744,1.1592,4.14,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-05-10 22:00:00,4.33056,1.26308,4.511,0.5289600000000001,0.15428,0.551,3.8016,1.1088,3.96,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-05-10 22:30:00,4.08384,1.19112,4.254,0.59904,0.17472000000000001,0.624,3.4848,1.0164,3.63,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-05-10 23:00:00,3.7248,1.0864,3.88,0.5760000000000001,0.168,0.6000000000000001,3.1488,0.9184,3.2800000000000002,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-05-10 23:30:00,3.3264,0.9702000000000001,3.465,0.5424,0.1582,0.5650000000000001,2.784,0.812,2.9,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-05-11 00:00:00,3.096,0.903,3.225,0.5424,0.1582,0.5650000000000001,2.5536,0.7448,2.66,2.592,0.756,2.7,2.592,0.756,2.7
2019-05-11 00:30:00,3.09408,0.90244,3.223,0.5404800000000001,0.15764,0.5630000000000001,2.5536,0.7448,2.66,2.544,0.742,2.65,2.544,0.742,2.65
2019-05-11 01:00:00,2.82144,0.8229200000000001,2.939,0.53664,0.15652000000000002,0.559,2.2848,0.6664,2.38,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-05-11 01:30:00,2.64096,0.7702800000000001,2.751,0.53856,0.15708000000000003,0.561,2.1024,0.6132000000000001,2.19,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-05-11 02:00:00,2.55744,0.74592,2.664,0.54144,0.15792,0.5640000000000001,2.016,0.588,2.1,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-05-11 02:30:00,2.49024,0.7263200000000001,2.594,0.5318400000000001,0.15512,0.554,1.9584000000000001,0.5712,2.04,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-05-11 03:00:00,2.55072,0.7439600000000001,2.657,0.5347200000000001,0.15596000000000002,0.557,2.016,0.588,2.1,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-05-11 03:30:00,2.48928,0.72604,2.593,0.53088,0.15484,0.553,1.9584000000000001,0.5712,2.04,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-05-11 04:00:00,2.50176,0.7296800000000001,2.606,0.53376,0.15568,0.556,1.968,0.5740000000000001,2.05,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-05-11 04:30:00,2.4931200000000002,0.72716,2.597,0.5347200000000001,0.15596000000000002,0.557,1.9584000000000001,0.5712,2.04,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-05-11 05:00:00,2.49216,0.7268800000000001,2.596,0.5241600000000001,0.15288000000000002,0.546,1.968,0.5740000000000001,2.05,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-05-11 05:30:00,2.47968,0.7232400000000001,2.583,0.51168,0.14924,0.533,1.968,0.5740000000000001,2.05,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-05-11 06:00:00,2.62848,0.7666400000000001,2.738,0.50688,0.14784,0.528,2.1216,0.6188,2.21,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-05-11 06:30:00,2.9203200000000002,0.8517600000000001,3.042,0.5107200000000001,0.14896,0.532,2.4096,0.7028,2.51,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-05-11 07:00:00,3.13536,0.9144800000000001,3.266,0.48576,0.14168,0.506,2.6496,0.7728,2.76,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-05-11 07:30:00,3.528,1.029,3.675,0.456,0.133,0.47500000000000003,3.072,0.896,3.2,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-05-11 08:00:00,3.94752,1.15136,4.112,0.45312,0.13216,0.47200000000000003,3.4944,1.0192,3.64,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-05-11 08:30:00,4.26144,1.24292,4.439,0.45984,0.13412000000000002,0.47900000000000004,3.8016,1.1088,3.96,3.456,1.008,3.6,3.456,1.008,3.6
2019-05-11 09:00:00,4.61376,1.34568,4.806,0.47616,0.13888,0.496,4.1376,1.2068,4.31,3.456,1.008,3.6,3.456,1.008,3.6
2019-05-11 09:30:00,4.83168,1.40924,5.033,0.45408000000000004,0.13244,0.47300000000000003,4.3776,1.2768,4.5600000000000005,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-05-11 10:00:00,4.84032,1.4117600000000001,5.042,0.46272,0.13496000000000002,0.482,4.3776,1.2768,4.5600000000000005,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-05-11 10:30:00,4.71072,1.37396,4.907,0.45792000000000005,0.13356,0.47700000000000004,4.2528,1.2404,4.43,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-05-11 11:00:00,4.64448,1.35464,4.838,0.43968,0.12824000000000002,0.458,4.2048,1.2264,4.38,3.504,1.022,3.65,3.504,1.022,3.65
2019-05-11 11:30:00,4.64544,1.35492,4.839,0.44064000000000003,0.12852000000000002,0.459,4.2048,1.2264,4.38,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-05-11 12:00:00,4.60512,1.3431600000000001,4.797,0.46752000000000005,0.13636,0.487,4.1376,1.2068,4.31,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-05-11 12:30:00,4.6512,1.3566,4.845,0.4656,0.1358,0.485,4.1856,1.2208,4.36,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-05-11 13:00:00,4.25184,1.2401200000000001,4.429,0.48864,0.14252,0.509,3.7632,1.0976,3.92,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-05-11 13:30:00,4.16352,1.21436,4.337,0.46752000000000005,0.13636,0.487,3.696,1.078,3.85,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-05-11 14:00:00,4.26048,1.24264,4.438,0.45888,0.13384000000000001,0.47800000000000004,3.8016,1.1088,3.96,3.12,0.91,3.25,3.12,0.91,3.25
2019-05-11 14:30:00,4.46976,1.30368,4.656,0.45696000000000003,0.13328,0.47600000000000003,4.0128,1.1703999999999999,4.18,3.888,1.134,4.05,3.888,1.134,4.05
2019-05-11 15:00:00,3.76032,1.09676,3.917,0.46752000000000005,0.13636,0.487,3.2928,0.9604,3.43,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-05-11 15:30:00,4.20288,1.22584,4.378,0.46848000000000006,0.13664,0.488,3.7344,1.0892,3.89,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-05-11 16:00:00,3.99552,1.16536,4.162,0.46272,0.13496000000000002,0.482,3.5328,1.0304,3.68,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-05-11 16:30:00,4.52256,1.31908,4.711,0.46176000000000006,0.13468000000000002,0.481,4.0608,1.1844000000000001,4.23,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-05-11 17:00:00,4.7568,1.3874,4.955,0.4656,0.1358,0.485,4.2912,1.2516,4.47,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-05-11 17:30:00,4.92384,1.43612,5.129,0.5078400000000001,0.14812,0.529,4.416,1.288,4.6,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-05-11 18:00:00,5.0448,1.4714,5.255,0.552,0.161,0.5750000000000001,4.4928,1.3104,4.68,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-05-11 18:30:00,4.8048,1.4014,5.005,0.552,0.161,0.5750000000000001,4.2528,1.2404,4.43,4.368,1.274,4.55,4.368,1.274,4.55
2019-05-11 19:00:00,4.7232,1.3776,4.92,0.5376000000000001,0.1568,0.56,4.1856,1.2208,4.36,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-05-11 19:30:00,4.81536,1.40448,5.016,0.5241600000000001,0.15288000000000002,0.546,4.2912,1.2516,4.47,3.984,1.162,4.15,3.984,1.162,4.15
2019-05-11 20:00:00,4.71744,1.37592,4.914,0.5318400000000001,0.15512,0.554,4.1856,1.2208,4.36,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-05-11 20:30:00,4.37184,1.27512,4.554,0.54144,0.15792,0.5640000000000001,3.8304,1.1172,3.99,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-05-11 21:00:00,4.32096,1.26028,4.501,0.5289600000000001,0.15428,0.551,3.792,1.106,3.95,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-05-11 21:30:00,4.46112,1.30116,4.647,0.49632000000000004,0.14476,0.517,3.9648,1.1564,4.13,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-05-11 22:00:00,4.36896,1.27428,4.551,0.42336,0.12348,0.441,3.9455999999999998,1.1508,4.11,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-05-11 22:30:00,4.1616,1.2138,4.335,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.7632,1.0976,3.92,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-05-11 23:00:00,3.60192,1.05056,3.752,0.43392000000000003,0.12656,0.452,3.168,0.924,3.3,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-05-11 23:30:00,3.2640000000000002,0.9520000000000001,3.4,0.336,0.098,0.35000000000000003,2.928,0.854,3.05,2.928,0.854,3.05,2.928,0.854,3.05
2019-05-12 00:00:00,3.00672,0.8769600000000001,3.132,0.36672000000000005,0.10696000000000001,0.382,2.64,0.77,2.75,2.64,0.77,2.75,2.64,0.77,2.75
2019-05-12 00:30:00,2.808,0.8190000000000001,2.925,0.40800000000000003,0.11900000000000001,0.425,2.4,0.7000000000000001,2.5,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-05-12 01:00:00,2.66112,0.7761600000000001,2.7720000000000002,0.40512000000000004,0.11816000000000002,0.422,2.2560000000000002,0.658,2.35,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-05-12 01:30:00,2.5104,0.7322000000000001,2.615,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.112,0.616,2.2,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-05-12 02:00:00,2.496,0.728,2.6,0.4128,0.12040000000000001,0.43,2.0832,0.6076,2.17,2.496,0.728,2.6,2.496,0.728,2.6
2019-05-12 02:30:00,2.55456,0.7450800000000001,2.661,0.42336,0.12348,0.441,2.1312,0.6216,2.22,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-05-12 03:00:00,2.5343999999999998,0.7392000000000001,2.64,0.432,0.126,0.45,2.1024,0.6132000000000001,2.19,2.352,0.686,2.45,2.352,0.686,2.45
2019-05-12 03:30:00,2.50944,0.73192,2.614,0.44544000000000006,0.12992,0.464,2.064,0.602,2.15,2.304,0.672,2.4,2.304,0.672,2.4
2019-05-12 04:00:00,2.50752,0.73136,2.612,0.44352,0.12936,0.462,2.064,0.602,2.15,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-05-12 04:30:00,2.5008,0.7294,2.605,0.4368,0.1274,0.455,2.064,0.602,2.15,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-05-12 05:00:00,2.52288,0.73584,2.628,0.42048,0.12264000000000001,0.438,2.1024,0.6132000000000001,2.19,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-05-12 05:30:00,2.67936,0.7814800000000001,2.791,0.41376,0.12068000000000001,0.431,2.2656,0.6608,2.36,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-05-12 06:00:00,2.76864,0.80752,2.884,0.40704,0.11872,0.424,2.3616,0.6888000000000001,2.46,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-05-12 06:30:00,2.8944,0.8442000000000001,3.015,0.4176,0.1218,0.435,2.4768,0.7224,2.58,2.448,0.714,2.55,2.448,0.714,2.55
2019-05-12 07:00:00,2.98752,0.87136,3.112,0.42432000000000003,0.12376000000000001,0.442,2.5632,0.7476,2.67,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-05-12 07:30:00,3.28992,0.9595600000000001,3.427,0.45792000000000005,0.13356,0.47700000000000004,2.832,0.8260000000000001,2.95,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-05-12 08:00:00,3.5136000000000003,1.0248,3.66,0.4224,0.1232,0.44,3.0912,0.9016000000000001,3.22,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-05-12 08:30:00,3.76416,1.09788,3.9210000000000003,0.43296,0.12628,0.451,3.3312,0.9716,3.47,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-05-12 09:00:00,4.07232,1.18776,4.242,0.45312,0.13216,0.47200000000000003,3.6192,1.0556,3.77,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-05-12 09:30:00,4.5504,1.3272,4.74,0.44160000000000005,0.1288,0.46,4.1088000000000005,1.1984,4.28,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-05-12 10:00:00,4.62912,1.35016,4.822,0.43392000000000003,0.12656,0.452,4.1952,1.2236,4.37,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-05-12 10:30:00,4.656,1.358,4.85,0.44160000000000005,0.1288,0.46,4.2144,1.2292,4.39,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-05-12 11:00:00,4.40736,1.28548,4.591,0.44256,0.12908,0.461,3.9648,1.1564,4.13,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-05-12 11:30:00,4.61568,1.34624,4.808,0.44928,0.13104000000000002,0.468,4.1664,1.2152,4.34,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-05-12 12:00:00,4.85184,1.41512,5.054,0.42624,0.12432000000000001,0.444,4.4256,1.2908,4.61,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-05-12 12:30:00,4.8911999999999995,1.4266,5.095,0.4272,0.1246,0.445,4.464,1.302,4.65,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-05-12 13:00:00,4.90368,1.43024,5.108,0.43968,0.12824000000000002,0.458,4.464,1.302,4.65,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-05-12 13:30:00,4.8624,1.4182000000000001,5.065,0.4368,0.1274,0.455,4.4256,1.2908,4.61,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-05-12 14:00:00,4.62048,1.34764,4.813,0.44448000000000004,0.12964,0.463,4.176,1.218,4.35,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-05-12 14:30:00,4.84704,1.41372,5.049,0.42144000000000004,0.12292000000000002,0.439,4.4256,1.2908,4.61,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-05-12 15:00:00,4.6310400000000005,1.35072,4.824,0.42624,0.12432000000000001,0.444,4.2048,1.2264,4.38,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-05-12 15:30:00,4.59744,1.3409200000000001,4.789,0.43104000000000003,0.12572,0.449,4.1664,1.2152,4.34,3.456,1.008,3.6,3.456,1.008,3.6
2019-05-12 16:00:00,4.64928,1.3560400000000001,4.843,0.44448000000000004,0.12964,0.463,4.2048,1.2264,4.38,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-05-12 16:30:00,4.59456,1.34008,4.786,0.37056000000000006,0.10808000000000001,0.386,4.224,1.232,4.4,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-05-12 17:00:00,4.5600000000000005,1.33,4.75,0.3648,0.10640000000000001,0.38,4.1952,1.2236,4.37,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-05-12 17:30:00,4.7952,1.3986,4.995,0.4272,0.1246,0.445,4.368,1.274,4.55,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-05-12 18:00:00,4.82784,1.40812,5.029,0.45024000000000003,0.13132000000000002,0.46900000000000003,4.3776,1.2768,4.5600000000000005,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-05-12 18:30:00,4.9046400000000006,1.43052,5.109,0.45984,0.13412000000000002,0.47900000000000004,4.4448,1.2964,4.63,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-05-12 19:00:00,4.9401600000000006,1.44088,5.146,0.44736000000000004,0.13048,0.466,4.4928,1.3104,4.68,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-05-12 19:30:00,4.84128,1.41204,5.043,0.44448000000000004,0.12964,0.463,4.3968,1.2824,4.58,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-05-12 20:00:00,4.74336,1.38348,4.941,0.45216000000000006,0.13188,0.47100000000000003,4.2912,1.2516,4.47,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-05-12 20:30:00,4.656,1.358,4.85,0.45120000000000005,0.1316,0.47000000000000003,4.2048,1.2264,4.38,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-05-12 21:00:00,4.44288,1.29584,4.628,0.42048,0.12264000000000001,0.438,4.0224,1.1732,4.19,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-05-12 21:30:00,4.45728,1.30004,4.643,0.37728,0.11004000000000001,0.393,4.08,1.19,4.25,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-05-12 22:00:00,4.26432,1.24376,4.442,0.37632000000000004,0.10976000000000001,0.392,3.888,1.134,4.05,3.6,1.05,3.75,3.6,1.05,3.75
2019-05-12 22:30:00,3.9455999999999998,1.1508,4.11,0.4032,0.11760000000000001,0.42,3.5423999999999998,1.0332,3.69,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-05-12 23:00:00,3.52416,1.02788,3.6710000000000003,0.36576000000000003,0.10668000000000001,0.381,3.1584,0.9212,3.29,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-05-12 23:30:00,3.25632,0.94976,3.392,0.38592000000000004,0.11256000000000001,0.402,2.8704,0.8372,2.99,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-05-13 00:00:00,3.07392,0.89656,3.202,0.38592000000000004,0.11256000000000001,0.402,2.688,0.784,2.8,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-05-13 00:30:00,2.91648,0.8506400000000001,3.038,0.38208000000000003,0.11144000000000001,0.398,2.5343999999999998,0.7392000000000001,2.64,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-05-13 01:00:00,2.60928,0.76104,2.718,0.38208000000000003,0.11144000000000001,0.398,2.2272,0.6496000000000001,2.32,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-05-13 01:30:00,2.5536,0.7448,2.66,0.384,0.112,0.4,2.1696,0.6328,2.26,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-05-13 02:00:00,2.5526400000000002,0.7445200000000001,2.659,0.42144000000000004,0.12292000000000002,0.439,2.1312,0.6216,2.22,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-05-13 02:30:00,2.5488,0.7434000000000001,2.6550000000000002,0.38880000000000003,0.1134,0.405,2.16,0.63,2.25,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-05-13 03:00:00,2.568,0.749,2.675,0.40800000000000003,0.11900000000000001,0.425,2.16,0.63,2.25,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-05-13 03:30:00,2.55936,0.74648,2.666,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.16,0.63,2.25,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-05-13 04:00:00,2.53056,0.7380800000000001,2.636,0.38976000000000005,0.11368,0.406,2.1408,0.6244000000000001,2.23,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-05-13 04:30:00,2.5343999999999998,0.7392000000000001,2.64,0.3936,0.1148,0.41000000000000003,2.1408,0.6244000000000001,2.23,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-05-13 05:00:00,2.5766400000000003,0.7515200000000001,2.684,0.39744,0.11592000000000001,0.41400000000000003,2.1792,0.6356,2.27,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-05-13 05:30:00,2.64,0.77,2.75,0.4032,0.11760000000000001,0.42,2.2368,0.6524,2.33,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-05-13 06:00:00,2.92512,0.85316,3.047,0.40992,0.11956000000000001,0.427,2.5152,0.7336,2.62,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-05-13 06:30:00,3.312,0.966,3.45,0.29760000000000003,0.0868,0.31,3.0144,0.8792000000000001,3.14,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-05-13 07:00:00,3.74496,1.09228,3.901,0.26976,0.07868,0.281,3.4752,1.0136,3.62,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-05-13 07:30:00,4.46496,1.30228,4.651,0.21216000000000002,0.061880000000000004,0.221,4.2528,1.2404,4.43,3.312,0.966,3.45,3.312,0.966,3.45
2019-05-13 08:00:00,4.75776,1.38768,4.956,0.11136000000000001,0.03248,0.116,4.6464,1.3552,4.84,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-05-13 08:30:00,4.56288,1.33084,4.753,0.060480000000000006,0.017640000000000003,0.063,4.5024,1.3132000000000001,4.69,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-05-13 09:00:00,4.13472,1.20596,4.307,0.21792000000000003,0.06356,0.227,3.9168000000000003,1.1424,4.08,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-05-13 09:30:00,4.14144,1.20792,4.314,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.9455999999999998,1.1508,4.11,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-05-13 10:00:00,4.07616,1.18888,4.246,0.19776000000000002,0.05768,0.20600000000000002,3.8784,1.1312,4.04,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-05-13 10:30:00,3.01248,0.8786400000000001,3.138,0.06528,0.01904,0.068,2.9472,0.8596,3.07,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-05-13 11:00:00,2.75808,0.80444,2.873,0.060480000000000006,0.017640000000000003,0.063,2.6976,0.7868,2.81,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-05-13 11:30:00,2.65728,0.7750400000000001,2.768,0.02688,0.007840000000000001,0.028,2.6304,0.7672,2.74,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-05-13 12:00:00,2.63328,0.7680400000000001,2.743,0.041280000000000004,0.01204,0.043000000000000003,2.592,0.756,2.7,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-05-13 12:30:00,2.62176,0.76468,2.731,0.02976,0.00868,0.031,2.592,0.756,2.7,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-05-13 13:00:00,2.72544,0.7949200000000001,2.839,0.027840000000000004,0.00812,0.029,2.6976,0.7868,2.81,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-05-13 13:30:00,2.7024,0.7882,2.815,0.014400000000000001,0.004200000000000001,0.015,2.688,0.784,2.8,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-05-13 14:00:00,2.51232,0.7327600000000001,2.617,0.054720000000000005,0.015960000000000002,0.057,2.4576000000000002,0.7168,2.56,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-05-13 14:30:00,2.4816000000000003,0.7238,2.585,0.024,0.007,0.025,2.4576000000000002,0.7168,2.56,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-05-13 15:00:00,2.46336,0.71848,2.566,0.03456,0.01008,0.036000000000000004,2.4288,0.7084,2.5300000000000002,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-05-13 15:30:00,2.44704,0.71372,2.549,0.047040000000000005,0.013720000000000001,0.049,2.4,0.7000000000000001,2.5,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-05-13 16:00:00,2.76768,0.8072400000000001,2.883,0.060480000000000006,0.017640000000000003,0.063,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-05-13 16:30:00,3.88992,1.13456,4.052,0.07872000000000001,0.02296,0.082,3.8112,1.1116,3.9699999999999998,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-05-13 17:00:00,4.41312,1.28716,4.5969999999999995,0.27552000000000004,0.08036,0.28700000000000003,4.1376,1.2068,4.31,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-05-13 17:30:00,4.68576,1.3666800000000001,4.881,0.27936,0.08148000000000001,0.291,4.4064,1.2852000000000001,4.59,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-05-13 18:00:00,4.90848,1.43164,5.113,0.37728,0.11004000000000001,0.393,4.5312,1.3216,4.72,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-05-13 18:30:00,4.99584,1.45712,5.204,0.25344,0.07392,0.264,4.7424,1.3832,4.94,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-05-13 19:00:00,4.96704,1.44872,5.174,0.17664000000000002,0.05152,0.184,4.7904,1.3972,4.99,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-05-13 19:30:00,4.8576,1.4168,5.06,0.432,0.126,0.45,4.4256,1.2908,4.61,3.792,1.106,3.95,3.792,1.106,3.95
2019-05-13 20:00:00,4.82688,1.40784,5.028,0.42048,0.12264000000000001,0.438,4.4064,1.2852000000000001,4.59,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-05-13 20:30:00,4.66368,1.3602400000000001,4.858,0.45888,0.13384000000000001,0.47800000000000004,4.2048,1.2264,4.38,3.6,1.05,3.75,3.6,1.05,3.75
2019-05-13 21:00:00,4.8336,1.4098,5.035,0.4752,0.1386,0.495,4.3584,1.2711999999999999,4.54,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-05-13 21:30:00,4.74144,1.38292,4.939,0.47904,0.13972,0.499,4.2624,1.2432,4.44,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-05-13 22:00:00,4.15968,1.21324,4.333,0.45408000000000004,0.13244,0.47300000000000003,3.7056,1.0808,3.86,3.552,1.036,3.7,3.552,1.036,3.7
2019-05-13 22:30:00,3.87552,1.13036,4.037,0.54432,0.15876,0.5670000000000001,3.3312,0.9716,3.47,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-05-13 23:00:00,3.73248,1.08864,3.888,0.55488,0.16184,0.578,3.1776,0.9268000000000001,3.31,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-05-13 23:30:00,3.25056,0.94808,3.386,0.51456,0.15008000000000002,0.536,2.7359999999999998,0.798,2.85,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-05-14 00:00:00,2.9472,0.8596,3.07,0.48960000000000004,0.1428,0.51,2.4576000000000002,0.7168,2.56,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-05-14 00:30:00,2.66496,0.7772800000000001,2.776,0.49536,0.14448000000000003,0.516,2.1696,0.6328,2.26,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-05-14 01:00:00,2.48928,0.72604,2.593,0.5212800000000001,0.15204,0.543,1.968,0.5740000000000001,2.05,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2019-05-14 01:30:00,2.38368,0.6952400000000001,2.483,0.45408000000000004,0.13244,0.47300000000000003,1.9296000000000002,0.5628000000000001,2.01,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
