Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-14 02:00:00,2.37408,0.69244,2.473,0.44448000000000004,0.12964,0.463,1.9296000000000002,0.5628000000000001,2.01,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-05-14 02:30:00,2.35392,0.6865600000000001,2.452,0.46272,0.13496000000000002,0.482,1.8912,0.5516,1.97,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-05-14 03:00:00,2.424,0.707,2.525,0.4848,0.1414,0.505,1.9392,0.5656,2.02,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-05-14 03:30:00,2.41248,0.70364,2.513,0.48288000000000003,0.14084000000000002,0.503,1.9296000000000002,0.5628000000000001,2.01,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-05-14 04:00:00,2.41248,0.70364,2.513,0.48288000000000003,0.14084000000000002,0.503,1.9296000000000002,0.5628000000000001,2.01,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-05-14 04:30:00,2.4220800000000002,0.7064400000000001,2.523,0.46368000000000004,0.13524,0.483,1.9584000000000001,0.5712,2.04,1.92,0.56,2.0,1.92,0.56,2.0
2019-05-14 05:00:00,2.30016,0.67088,2.396,0.29376,0.08568,0.306,2.0064,0.5852,2.09,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-05-14 05:30:00,2.40192,0.7005600000000001,2.502,0.35712000000000005,0.10416,0.372,2.0448,0.5964,2.13,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-05-14 06:00:00,2.6716800000000003,0.77924,2.783,0.34848,0.10164000000000001,0.363,2.3232,0.6776,2.42,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-05-14 06:30:00,3.10368,0.90524,3.233,0.05088,0.01484,0.053,3.0528,0.8904000000000001,3.18,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-05-14 07:00:00,3.61056,1.05308,3.761,0.039360000000000006,0.01148,0.041,3.5712,1.0416,3.7199999999999998,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-05-14 07:30:00,4.05312,1.18216,4.222,0.021120000000000003,0.0061600000000000005,0.022,4.032,1.176,4.2,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-05-14 08:00:00,4.22976,1.23368,4.406,0.03456,0.01008,0.036000000000000004,4.1952,1.2236,4.37,3.696,1.078,3.85,3.696,1.078,3.85
2019-05-14 08:30:00,4.0128,1.1703999999999999,4.18,0.028800000000000003,0.008400000000000001,0.03,3.984,1.162,4.15,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-05-14 09:00:00,3.78816,1.10488,3.946,0.015360000000000002,0.0044800000000000005,0.016,3.7728,1.1004,3.93,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-05-14 09:30:00,3.69792,1.07856,3.852,0.15552000000000002,0.045360000000000004,0.162,3.5423999999999998,1.0332,3.69,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-05-14 10:00:00,3.73248,1.08864,3.888,0.02688,0.007840000000000001,0.028,3.7056,1.0808,3.86,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-05-14 10:30:00,3.75648,1.09564,3.9130000000000003,0.31008,0.09044,0.323,3.4464,1.0052,3.59,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-05-14 11:00:00,3.70848,1.08164,3.863,0.29088,0.08484000000000001,0.303,3.4176,0.9968,3.56,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-05-14 11:30:00,3.6432,1.0626,3.795,0.3216,0.09380000000000001,0.335,3.3216,0.9688,3.46,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-05-14 12:00:00,3.56736,1.04048,3.716,0.34176,0.09968,0.356,3.2256,0.9408000000000001,3.36,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-05-14 12:30:00,3.47424,1.01332,3.6189999999999998,0.35424000000000005,0.10332000000000001,0.369,3.12,0.91,3.25,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-05-14 13:00:00,3.44256,1.00408,3.586,0.17856000000000002,0.05208,0.186,3.2640000000000002,0.9520000000000001,3.4,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-05-14 13:30:00,3.45024,1.00632,3.594,0.04224000000000001,0.012320000000000001,0.044,3.408,0.994,3.55,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-05-14 14:00:00,3.51072,1.02396,3.657,0.10272,0.029960000000000004,0.107,3.408,0.994,3.55,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-05-14 14:30:00,3.47712,1.01416,3.622,0.030720000000000004,0.008960000000000001,0.032,3.4464,1.0052,3.59,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-05-14 15:00:00,3.5011200000000002,1.02116,3.6470000000000002,0.09312000000000001,0.027160000000000004,0.097,3.408,0.994,3.55,2.64,0.77,2.75,2.64,0.77,2.75
2019-05-14 15:30:00,3.49728,1.02004,3.643,0.07008,0.020440000000000003,0.073,3.4272,0.9996,3.5700000000000003,2.64,0.77,2.75,2.64,0.77,2.75
2019-05-14 16:00:00,3.81216,1.11188,3.971,0.17376000000000003,0.05068,0.181,3.6384,1.0612,3.79,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-05-14 16:30:00,4.37472,1.27596,4.557,0.06432,0.018760000000000002,0.067,4.3104,1.2572,4.49,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-05-14 17:00:00,4.5744,1.3342,4.765,0.0432,0.0126,0.045,4.5312,1.3216,4.72,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-05-14 17:30:00,4.79232,1.3977600000000001,4.992,0.04032,0.011760000000000001,0.042,4.752,1.3860000000000001,4.95,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-05-14 18:00:00,5.0688,1.4784000000000002,5.28,0.27840000000000004,0.08120000000000001,0.29,4.7904,1.3972,4.99,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-05-14 18:30:00,5.232,1.526,5.45,0.4032,0.11760000000000001,0.42,4.8288,1.4084,5.03,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-05-14 19:00:00,5.10816,1.48988,5.321,0.36576000000000003,0.10668000000000001,0.381,4.7424,1.3832,4.94,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-05-14 19:30:00,4.87584,1.42212,5.079,0.31584,0.09212000000000001,0.329,4.5600000000000005,1.33,4.75,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-05-14 20:00:00,4.656,1.358,4.85,0.0864,0.0252,0.09,4.5696,1.3328,4.76,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-05-14 20:30:00,4.39872,1.28296,4.582,0.04032,0.011760000000000001,0.042,4.3584,1.2711999999999999,4.54,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-05-14 21:00:00,4.44768,1.29724,4.633,0.10848000000000001,0.03164,0.113,4.3392,1.2656,4.52,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-05-14 21:30:00,4.3824,1.2782,4.565,0.11040000000000001,0.0322,0.115,4.272,1.246,4.45,3.792,1.106,3.95,3.792,1.106,3.95
2019-05-14 22:00:00,4.23552,1.23536,4.412,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.1856,1.2208,4.36,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-05-14 22:30:00,3.85536,1.12448,4.016,0.36096,0.10528000000000001,0.376,3.4944,1.0192,3.64,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-05-14 23:00:00,3.46944,1.01192,3.614,0.37824,0.11032000000000002,0.394,3.0912,0.9016000000000001,3.22,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-05-14 23:30:00,3.0624,0.8932,3.19,0.3168,0.09240000000000001,0.33,2.7456,0.8008000000000001,2.86,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-05-15 00:00:00,2.85696,0.83328,2.976,0.47616,0.13888,0.496,2.3808,0.6944,2.48,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-05-15 00:30:00,2.74176,0.7996800000000001,2.856,0.48576,0.14168,0.506,2.2560000000000002,0.658,2.35,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-05-15 01:00:00,2.61504,0.7627200000000001,2.724,0.48384000000000005,0.14112000000000002,0.504,2.1312,0.6216,2.22,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-05-15 01:30:00,2.4336,0.7098,2.535,0.4848,0.1414,0.505,1.9488,0.5684,2.03,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-05-15 02:00:00,2.44704,0.71372,2.549,0.45984,0.13412000000000002,0.47900000000000004,1.9872,0.5796,2.07,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-05-15 02:30:00,2.43648,0.71064,2.5380000000000003,0.47808000000000006,0.13944,0.498,1.9584000000000001,0.5712,2.04,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-05-15 03:00:00,2.41728,0.7050400000000001,2.518,0.47808000000000006,0.13944,0.498,1.9392,0.5656,2.02,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2019-05-15 03:30:00,2.4336,0.7098,2.535,0.4944,0.1442,0.515,1.9392,0.5656,2.02,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2019-05-15 04:00:00,2.4336,0.7098,2.535,0.4944,0.1442,0.515,1.9392,0.5656,2.02,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-05-15 04:30:00,2.39712,0.69916,2.497,0.48672000000000004,0.14196,0.507,1.9104,0.5572,1.99,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2019-05-15 05:00:00,2.2224,0.6482,2.315,0.2928,0.0854,0.305,1.9296000000000002,0.5628000000000001,2.01,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-05-15 05:30:00,2.3923200000000002,0.69776,2.492,0.35712000000000005,0.10416,0.372,2.0352,0.5936,2.12,2.016,0.588,2.1,2.016,0.588,2.1
2019-05-15 06:00:00,2.688,0.784,2.8,0.3648,0.10640000000000001,0.38,2.3232,0.6776,2.42,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-05-15 06:30:00,3.0864,0.9002,3.215,0.1296,0.0378,0.135,2.9568000000000003,0.8624,3.08,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-05-15 07:00:00,3.54144,1.03292,3.689,0.28704,0.08372,0.299,3.2544,0.9492,3.39,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-05-15 07:30:00,4.11264,1.19952,4.284,0.09024,0.026320000000000003,0.094,4.0224,1.1732,4.19,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-05-15 08:00:00,4.39968,1.2832400000000002,4.583,0.03168,0.00924,0.033,4.368,1.274,4.55,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-05-15 08:30:00,4.36128,1.27204,4.543,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3488,1.2684,4.53,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-05-15 09:00:00,4.21728,1.23004,4.393,0.022080000000000002,0.00644,0.023,4.1952,1.2236,4.37,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-05-15 09:30:00,4.18368,1.22024,4.358,0.06528,0.01904,0.068,4.1184,1.2012,4.29,3.072,0.896,3.2,3.072,0.896,3.2
2019-05-15 10:00:00,4.24704,1.23872,4.424,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.9744,1.1592,4.14,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-05-15 10:30:00,4.15968,1.21324,4.333,0.30048,0.08764000000000001,0.313,3.8592,1.1256,4.02,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-05-15 11:00:00,4.02048,1.17264,4.188,0.12288000000000002,0.035840000000000004,0.128,3.8976,1.1368,4.06,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-05-15 11:30:00,3.90624,1.13932,4.069,0.03744,0.010920000000000001,0.039,3.8688000000000002,1.1284,4.03,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-05-15 12:00:00,3.9216,1.1438,4.085,0.014400000000000001,0.004200000000000001,0.015,3.9072,1.1396,4.07,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-05-15 12:30:00,3.73152,1.08836,3.887,0.12192000000000001,0.03556,0.127,3.6096,1.0528,3.76,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-05-15 13:00:00,3.42624,0.9993200000000001,3.569,0.15264000000000003,0.044520000000000004,0.159,3.2736,0.9548000000000001,3.41,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-05-15 13:30:00,3.3475200000000003,0.9763600000000001,3.487,0.01632,0.00476,0.017,3.3312,0.9716,3.47,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-05-15 14:00:00,3.35232,0.9777600000000001,3.492,0.021120000000000003,0.0061600000000000005,0.022,3.3312,0.9716,3.47,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-05-15 14:30:00,3.3456,0.9758,3.485,0.014400000000000001,0.004200000000000001,0.015,3.3312,0.9716,3.47,2.784,0.812,2.9,2.784,0.812,2.9
2019-05-15 15:00:00,3.33408,0.9724400000000001,3.473,0.07008,0.020440000000000003,0.073,3.2640000000000002,0.9520000000000001,3.4,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-05-15 15:30:00,3.36672,0.98196,3.507,0.14112000000000002,0.04116,0.147,3.2256,0.9408000000000001,3.36,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-05-15 16:00:00,3.56352,1.03936,3.7119999999999997,0.07872000000000001,0.02296,0.082,3.4848,1.0164,3.63,2.784,0.812,2.9,2.784,0.812,2.9
2019-05-15 16:30:00,4.04928,1.18104,4.218,0.01728,0.00504,0.018000000000000002,4.032,1.176,4.2,3.072,0.896,3.2,3.072,0.896,3.2
2019-05-15 17:00:00,4.27776,1.24768,4.456,0.015360000000000002,0.0044800000000000005,0.016,4.2624,1.2432,4.44,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-05-15 17:30:00,4.46112,1.30116,4.647,0.025920000000000002,0.007560000000000001,0.027,4.4352,1.2936,4.62,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-05-15 18:00:00,4.64064,1.35352,4.834,0.24384000000000003,0.07112,0.254,4.3968,1.2824,4.58,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-05-15 18:30:00,4.8,1.4,5.0,0.028800000000000003,0.008400000000000001,0.03,4.7712,1.3916,4.97,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-05-15 19:00:00,4.9104,1.4322,5.115,0.033600000000000005,0.0098,0.035,4.8768,1.4224,5.08,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-05-15 19:30:00,4.7232,1.3776,4.92,0.15360000000000001,0.0448,0.16,4.5696,1.3328,4.76,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-05-15 20:00:00,4.67328,1.36304,4.868,0.47808000000000006,0.13944,0.498,4.1952,1.2236,4.37,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-05-15 20:30:00,4.53216,1.32188,4.721,0.44256,0.12908,0.461,4.0896,1.1928,4.26,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-05-15 21:00:00,4.44672,1.29696,4.632,0.44352,0.12936,0.462,4.0032,1.1676,4.17,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-05-15 21:30:00,4.46784,1.30312,4.654,0.45504000000000006,0.13272,0.47400000000000003,4.0128,1.1703999999999999,4.18,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-05-15 22:00:00,4.39584,1.28212,4.579,0.46944,0.13692000000000001,0.489,3.9264,1.1452,4.09,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-05-15 22:30:00,4.00704,1.16872,4.174,0.47424000000000005,0.13832,0.494,3.5328,1.0304,3.68,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-05-15 23:00:00,3.5011200000000002,1.02116,3.6470000000000002,0.46752000000000005,0.13636,0.487,3.0336,0.8848,3.16,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-05-15 23:30:00,3.1344,0.9142,3.265,0.4656,0.1358,0.485,2.6688,0.7784000000000001,2.7800000000000002,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-05-16 00:00:00,2.91456,0.8500800000000001,3.036,0.44736000000000004,0.13048,0.466,2.4672,0.7196,2.5700000000000003,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-05-16 00:30:00,2.73312,0.7971600000000001,2.847,0.45792000000000005,0.13356,0.47700000000000004,2.2752,0.6636000000000001,2.37,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-05-16 01:00:00,2.5296000000000003,0.7378,2.635,0.4464,0.1302,0.465,2.0832,0.6076,2.17,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2019-05-16 01:30:00,2.40768,0.7022400000000001,2.508,0.43968,0.12824000000000002,0.458,1.968,0.5740000000000001,2.05,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-05-16 02:00:00,2.41248,0.70364,2.513,0.44448000000000004,0.12964,0.463,1.968,0.5740000000000001,2.05,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-05-16 02:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.44544000000000006,0.12992,0.464,2.0064,0.5852,2.09,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-05-16 03:00:00,2.41824,0.7053200000000001,2.519,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.968,0.5740000000000001,2.05,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2019-05-16 03:30:00,2.4105600000000003,0.70308,2.511,0.44256,0.12908,0.461,1.968,0.5740000000000001,2.05,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2019-05-16 04:00:00,2.38848,0.69664,2.488,0.43968,0.12824000000000002,0.458,1.9488,0.5684,2.03,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2019-05-16 04:30:00,2.4048,0.7014,2.505,0.4368,0.1274,0.455,1.968,0.5740000000000001,2.05,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-05-16 05:00:00,2.38944,0.6969200000000001,2.489,0.44064000000000003,0.12852000000000002,0.459,1.9488,0.5684,2.03,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999
2019-05-16 05:30:00,2.46528,0.71904,2.568,0.37248000000000003,0.10864000000000001,0.388,2.0928,0.6104,2.18,1.92,0.56,2.0,1.92,0.56,2.0
2019-05-16 06:00:00,2.68512,0.7831600000000001,2.797,0.34272,0.09996000000000001,0.357,2.3424,0.6832,2.44,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-05-16 06:30:00,3.14112,0.9161600000000001,3.2720000000000002,0.30912,0.09016,0.322,2.832,0.8260000000000001,2.95,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-05-16 07:00:00,3.61152,1.05336,3.762,0.32832,0.09576000000000001,0.342,3.2832,0.9576,3.42,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-05-16 07:30:00,4.03104,1.17572,4.199,0.30624,0.08932000000000001,0.319,3.7248,1.0864,3.88,3.36,0.98,3.5,3.36,0.98,3.5
2019-05-16 08:00:00,4.1856,1.2208,4.36,0.28800000000000003,0.084,0.30000000000000004,3.8976,1.1368,4.06,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-05-16 08:30:00,4.05216,1.18188,4.221,0.34656000000000003,0.10108,0.361,3.7056,1.0808,3.86,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-05-16 09:00:00,3.8697600000000003,1.1286800000000001,4.031,0.32736000000000004,0.09548000000000001,0.341,3.5423999999999998,1.0332,3.69,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-05-16 09:30:00,3.88224,1.13232,4.044,0.35904,0.10472000000000001,0.374,3.5232,1.0276,3.67,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-05-16 10:00:00,3.7977600000000002,1.10768,3.956,0.34176,0.09968,0.356,3.456,1.008,3.6,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-05-16 10:30:00,3.67488,1.07184,3.8280000000000003,0.17088,0.04984,0.178,3.504,1.022,3.65,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-05-16 11:00:00,3.6921600000000003,1.07688,3.846,0.15936,0.04648,0.166,3.5328,1.0304,3.68,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-05-16 11:30:00,3.5904,1.0472,3.74,0.14400000000000002,0.042,0.15,3.4464,1.0052,3.59,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-05-16 12:00:00,3.6432,1.0626,3.795,0.1968,0.0574,0.20500000000000002,3.4464,1.0052,3.59,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-05-16 12:30:00,3.63648,1.06064,3.7880000000000003,0.16128,0.047040000000000005,0.168,3.4752,1.0136,3.62,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-05-16 13:00:00,3.53088,1.02984,3.678,0.17088,0.04984,0.178,3.36,0.98,3.5,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-05-16 13:30:00,3.54432,1.03376,3.692,0.11712000000000002,0.03416,0.122,3.4272,0.9996,3.5700000000000003,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-05-16 14:00:00,3.5423999999999998,1.0332,3.69,0.07680000000000001,0.0224,0.08,3.4656000000000002,1.0108,3.61,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-05-16 14:30:00,3.71808,1.08444,3.873,0.09888000000000001,0.02884,0.10300000000000001,3.6192,1.0556,3.77,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-05-16 15:00:00,3.5068799999999998,1.02284,3.653,0.022080000000000002,0.00644,0.023,3.4848,1.0164,3.63,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-05-16 15:30:00,3.6192,1.0556,3.77,0.07680000000000001,0.0224,0.08,3.5423999999999998,1.0332,3.69,3.024,0.882,3.15,3.024,0.882,3.15
2019-05-16 16:00:00,3.70848,1.08164,3.863,0.10848000000000001,0.03164,0.113,3.6,1.05,3.75,3.12,0.91,3.25,3.12,0.91,3.25
2019-05-16 16:30:00,4.1472,1.2096,4.32,0.028800000000000003,0.008400000000000001,0.03,4.1184,1.2012,4.29,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-05-16 17:00:00,4.52256,1.31908,4.711,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.4544,1.2992,4.64,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-05-16 17:30:00,4.65216,1.35688,4.846,0.09216,0.02688,0.096,4.5600000000000005,1.33,4.75,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-05-16 18:00:00,4.84608,1.41344,5.048,0.42048,0.12264000000000001,0.438,4.4256,1.2908,4.61,3.6,1.05,3.75,3.6,1.05,3.75
2019-05-16 18:30:00,4.79424,1.39832,4.994,0.47424000000000005,0.13832,0.494,4.32,1.26,4.5,3.696,1.078,3.85,3.696,1.078,3.85
2019-05-16 19:00:00,4.86048,1.41764,5.063,0.5212800000000001,0.15204,0.543,4.3392,1.2656,4.52,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-05-16 19:30:00,4.71648,1.37564,4.913,0.47328000000000003,0.13804000000000002,0.493,4.2432,1.2376,4.42,3.792,1.106,3.95,3.792,1.106,3.95
2019-05-16 20:00:00,4.6464,1.3552,4.84,0.45120000000000005,0.1316,0.47000000000000003,4.1952,1.2236,4.37,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-05-16 20:30:00,4.656,1.358,4.85,0.48,0.14,0.5,4.176,1.218,4.35,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-05-16 21:00:00,4.584,1.337,4.775,0.4848,0.1414,0.505,4.0992,1.1956,4.27,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-05-16 21:30:00,4.43136,1.29248,4.616,0.5433600000000001,0.15848,0.5660000000000001,3.888,1.134,4.05,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-05-16 22:00:00,4.24992,1.23956,4.427,0.56352,0.16436,0.587,3.6864,1.0752,3.84,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-05-16 22:30:00,3.8832,1.1326,4.045,0.5808,0.1694,0.605,3.3024,0.9632000000000001,3.44,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-05-16 23:00:00,3.46944,1.01192,3.614,0.5894400000000001,0.17192000000000002,0.614,2.88,0.84,3.0,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-05-16 23:30:00,3.1488,0.9184,3.2800000000000002,0.5664,0.1652,0.59,2.5824,0.7532,2.69,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-05-17 00:00:00,2.90592,0.8475600000000001,3.027,0.5347200000000001,0.15596000000000002,0.557,2.3712,0.6916,2.47,2.064,0.602,2.15,2.064,0.602,2.15
2019-05-17 00:30:00,2.71776,0.79268,2.831,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.1696,0.6328,2.26,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2019-05-17 01:00:00,2.6304,0.7672,2.74,0.5568000000000001,0.16240000000000002,0.58,2.0736,0.6048,2.16,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2019-05-17 01:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.57504,0.16772,0.599,1.9008,0.5544,1.98,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2019-05-17 02:00:00,2.45088,0.71484,2.553,0.5788800000000001,0.16884000000000002,0.603,1.8719999999999999,0.546,1.9500000000000002,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2019-05-17 02:30:00,2.47296,0.72128,2.576,0.5625600000000001,0.16408,0.586,1.9104,0.5572,1.99,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2019-05-17 03:00:00,2.50752,0.73136,2.612,0.5299200000000001,0.15456,0.552,1.9776,0.5768,2.06,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2019-05-17 03:30:00,2.4624,0.7182000000000001,2.565,0.5424,0.1582,0.5650000000000001,1.92,0.56,2.0,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2019-05-17 04:00:00,2.38368,0.6952400000000001,2.483,0.43488000000000004,0.12684,0.453,1.9488,0.5684,2.03,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2019-05-17 04:30:00,2.30304,0.6717200000000001,2.399,0.19104000000000002,0.055720000000000006,0.199,2.112,0.616,2.2,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2019-05-17 05:00:00,2.34336,0.6834800000000001,2.441,0.27936,0.08148000000000001,0.291,2.064,0.602,2.15,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2019-05-17 05:30:00,2.5343999999999998,0.7392000000000001,2.64,0.29760000000000003,0.0868,0.31,2.2368,0.6524,2.33,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-05-17 06:00:00,2.84448,0.82964,2.963,0.36768,0.10724,0.383,2.4768,0.7224,2.58,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-05-17 06:30:00,3.2112,0.9366000000000001,3.345,0.0816,0.0238,0.085,3.1296,0.9128000000000001,3.26,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-05-17 07:00:00,3.68256,1.07408,3.836,0.03456,0.01008,0.036000000000000004,3.648,1.064,3.8,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-05-17 07:30:00,4.50432,1.31376,4.692,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.4544,1.2992,4.64,3.456,1.008,3.6,3.456,1.008,3.6
2019-05-17 08:00:00,4.78176,1.3946800000000001,4.981,0.05856000000000001,0.01708,0.061,4.7232,1.3776,4.92,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-05-17 08:30:00,4.7856000000000005,1.3958,4.985,0.033600000000000005,0.0098,0.035,4.752,1.3860000000000001,4.95,3.792,1.106,3.95,3.792,1.106,3.95
2019-05-17 09:00:00,4.65312,1.35716,4.8469999999999995,0.025920000000000002,0.007560000000000001,0.027,4.6272,1.3496000000000001,4.82,3.792,1.106,3.95,3.792,1.106,3.95
2019-05-17 09:30:00,4.83648,1.4106400000000001,5.038,0.01728,0.00504,0.018000000000000002,4.8192,1.4056,5.02,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-05-17 10:00:00,4.73472,1.38096,4.932,0.05952,0.01736,0.062,4.6752,1.3636,4.87,3.552,1.036,3.7,3.552,1.036,3.7
2019-05-17 10:30:00,4.68768,1.36724,4.883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6752,1.3636,4.87,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-05-17 11:00:00,4.3056,1.2558,4.485,0.13920000000000002,0.040600000000000004,0.145,4.1664,1.2152,4.34,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-05-17 11:30:00,4.43904,1.29472,4.624,0.01344,0.003920000000000001,0.014,4.4256,1.2908,4.61,3.456,1.008,3.6,3.456,1.008,3.6
2019-05-17 12:00:00,4.3814400000000004,1.27792,4.564,0.06144000000000001,0.017920000000000002,0.064,4.32,1.26,4.5,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-05-17 12:30:00,4.06176,1.18468,4.231,0.05856000000000001,0.01708,0.061,4.0032,1.1676,4.17,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-05-17 13:00:00,4.04352,1.17936,4.212,0.04032,0.011760000000000001,0.042,4.0032,1.1676,4.17,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-05-17 13:30:00,3.95808,1.1544400000000001,4.123,0.022080000000000002,0.00644,0.023,3.936,1.148,4.1,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-05-17 14:00:00,4.05984,1.18412,4.229,0.03744,0.010920000000000001,0.039,4.0224,1.1732,4.19,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-05-17 14:30:00,4.2988800000000005,1.25384,4.478,0.01728,0.00504,0.018000000000000002,4.2816,1.2488000000000001,4.46,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-05-17 15:00:00,3.88224,1.13232,4.044,0.04224000000000001,0.012320000000000001,0.044,3.84,1.12,4.0,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-05-17 15:30:00,3.7392000000000003,1.0906,3.895,0.2064,0.060200000000000004,0.215,3.5328,1.0304,3.68,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-05-17 16:00:00,4.16544,1.21492,4.339,0.27744,0.08092,0.289,3.888,1.134,4.05,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-05-17 16:30:00,4.6665600000000005,1.36108,4.861,0.37536,0.10948000000000001,0.391,4.2912,1.2516,4.47,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-05-17 17:00:00,4.78848,1.39664,4.9879999999999995,0.07488,0.021840000000000002,0.078,4.7136,1.3748,4.91,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-05-17 17:30:00,4.90368,1.43024,5.108,0.02688,0.007840000000000001,0.028,4.8768,1.4224,5.08,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-05-17 18:00:00,5.09568,1.48624,5.308,0.28608,0.08344,0.298,4.8096,1.4028,5.01,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-05-17 18:30:00,5.02848,1.46664,5.238,0.19008000000000003,0.05544,0.198,4.8384,1.4112,5.04,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-05-17 19:00:00,4.89024,1.42632,5.094,0.03264,0.00952,0.034,4.8576,1.4168,5.06,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-05-17 19:30:00,4.80096,1.40028,5.001,0.02976,0.00868,0.031,4.7712,1.3916,4.97,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-05-17 20:00:00,4.50048,1.31264,4.688,0.08448000000000001,0.024640000000000002,0.088,4.416,1.288,4.6,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-05-17 20:30:00,4.59264,1.33952,4.784,0.28224000000000005,0.08232,0.294,4.3104,1.2572,4.49,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-05-17 21:00:00,4.34976,1.26868,4.531,0.46176000000000006,0.13468000000000002,0.481,3.888,1.134,4.05,3.792,1.106,3.95,3.792,1.106,3.95
2019-05-17 21:30:00,4.3104,1.2572,4.49,0.45120000000000005,0.1316,0.47000000000000003,3.8592,1.1256,4.02,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-05-17 22:00:00,4.11072,1.19896,4.282,0.44352,0.12936,0.462,3.6672000000000002,1.0696,3.8200000000000003,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-05-17 22:30:00,3.8332800000000002,1.11804,3.993,0.44448000000000004,0.12964,0.463,3.3888,0.9884000000000001,3.5300000000000002,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-05-17 23:00:00,3.49536,1.01948,3.641,0.46176000000000006,0.13468000000000002,0.481,3.0336,0.8848,3.16,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-05-17 23:30:00,3.1929600000000002,0.9312800000000001,3.326,0.43776000000000004,0.12768000000000002,0.456,2.7552,0.8036000000000001,2.87,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-05-18 00:00:00,2.928,0.854,3.05,0.4224,0.1232,0.44,2.5056000000000003,0.7308,2.61,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-05-18 00:30:00,2.61408,0.7624400000000001,2.723,0.42528000000000005,0.12404000000000001,0.443,2.1888,0.6384000000000001,2.2800000000000002,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-05-18 01:00:00,2.49792,0.7285600000000001,2.602,0.42432000000000003,0.12376000000000001,0.442,2.0736,0.6048,2.16,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-05-18 01:30:00,2.37216,0.69188,2.471,0.42336,0.12348,0.441,1.9488,0.5684,2.03,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-05-18 02:00:00,2.32224,0.67732,2.419,0.41184000000000004,0.12012,0.429,1.9104,0.5572,1.99,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-05-18 02:30:00,2.32224,0.67732,2.419,0.41184000000000004,0.12012,0.429,1.9104,0.5572,1.99,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-05-18 03:00:00,2.376,0.6930000000000001,2.475,0.4368,0.1274,0.455,1.9392,0.5656,2.02,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-05-18 03:30:00,2.35392,0.6865600000000001,2.452,0.46272,0.13496000000000002,0.482,1.8912,0.5516,1.97,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-05-18 04:00:00,2.31264,0.67452,2.409,0.42144000000000004,0.12292000000000002,0.439,1.8912,0.5516,1.97,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-05-18 04:30:00,2.31072,0.67396,2.407,0.44832000000000005,0.13076000000000002,0.467,1.8624,0.5432,1.94,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-05-18 05:00:00,2.30976,0.6736800000000001,2.406,0.43776000000000004,0.12768000000000002,0.456,1.8719999999999999,0.546,1.9500000000000002,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-05-18 05:30:00,2.25984,0.65912,2.354,0.33984000000000003,0.09912000000000001,0.354,1.92,0.56,2.0,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2019-05-18 06:00:00,2.4528,0.7154,2.555,0.2928,0.0854,0.305,2.16,0.63,2.25,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-05-18 06:30:00,2.6112,0.7616,2.7199999999999998,0.0864,0.0252,0.09,2.5248,0.7364,2.63,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-05-18 07:00:00,2.76768,0.8072400000000001,2.883,0.05088,0.01484,0.053,2.7168,0.7924,2.83,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-05-18 07:30:00,3.08448,0.8996400000000001,3.213,0.22368000000000002,0.06524,0.233,2.8608000000000002,0.8344,2.98,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-05-18 08:00:00,3.55968,1.03824,3.708,0.05568000000000001,0.01624,0.058,3.504,1.022,3.65,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-05-18 08:30:00,4.1184,1.2012,4.29,0.009600000000000001,0.0028,0.01,4.1088000000000005,1.1984,4.28,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-05-18 09:00:00,4.28832,1.25076,4.467,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.2048,1.2264,4.38,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-05-18 09:30:00,4.45344,1.29892,4.639,0.047040000000000005,0.013720000000000001,0.049,4.4064,1.2852000000000001,4.59,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-05-18 10:00:00,4.70688,1.37284,4.9030000000000005,0.022080000000000002,0.00644,0.023,4.6848,1.3664,4.88,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-05-18 10:30:00,4.9344,1.4392,5.14,0.009600000000000001,0.0028,0.01,4.9248,1.4364,5.13,3.84,1.12,4.0,3.84,1.12,4.0
2019-05-18 11:00:00,5.08128,1.48204,5.293,0.03168,0.00924,0.033,5.0496,1.4727999999999999,5.26,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-05-18 11:30:00,4.9008,1.4294,5.105,0.024,0.007,0.025,4.8768,1.4224,5.08,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-05-18 12:00:00,4.91616,1.43388,5.121,0.010560000000000002,0.0030800000000000003,0.011,4.9056,1.4308,5.11,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-05-18 12:30:00,4.98528,1.45404,5.193,0.07968,0.02324,0.083,4.9056,1.4308,5.11,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-05-18 13:00:00,4.93152,1.43836,5.1370000000000005,0.39072,0.11396,0.40700000000000003,4.5408,1.3244,4.73,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-05-18 13:30:00,4.68864,1.36752,4.884,0.33984000000000003,0.09912000000000001,0.354,4.3488,1.2684,4.53,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-05-18 14:00:00,4.2048,1.2264,4.38,0.06720000000000001,0.0196,0.07,4.1376,1.2068,4.31,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-05-18 14:30:00,4.10304,1.19672,4.274,0.03264,0.00952,0.034,4.0704,1.1872,4.24,3.792,1.106,3.95,3.792,1.106,3.95
2019-05-18 15:00:00,4.032,1.176,4.2,0.038400000000000004,0.0112,0.04,3.9936,1.1648,4.16,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-05-18 15:30:00,3.96096,1.15528,4.126,0.07296000000000001,0.02128,0.076,3.888,1.134,4.05,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-05-18 16:00:00,4.14144,1.20792,4.314,0.37824,0.11032000000000002,0.394,3.7632,1.0976,3.92,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-05-18 16:30:00,4.2633600000000005,1.24348,4.441,0.36576000000000003,0.10668000000000001,0.381,3.8976,1.1368,4.06,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-05-18 17:00:00,4.50432,1.31376,4.692,0.01152,0.00336,0.012,4.4928,1.3104,4.68,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-05-18 17:30:00,4.6512,1.3566,4.845,0.014400000000000001,0.004200000000000001,0.015,4.6368,1.3524,4.83,4.032,1.176,4.2,4.032,1.176,4.2
2019-05-18 18:00:00,4.68,1.365,4.875,0.36,0.105,0.375,4.32,1.26,4.5,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-05-18 18:30:00,4.62816,1.34988,4.821,0.30816000000000004,0.08988,0.321,4.32,1.26,4.5,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-05-18 19:00:00,4.60992,1.34456,4.802,0.40512000000000004,0.11816000000000002,0.422,4.2048,1.2264,4.38,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-05-18 19:30:00,4.5955200000000005,1.34036,4.787,0.39072,0.11396,0.40700000000000003,4.2048,1.2264,4.38,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-05-18 20:00:00,4.42272,1.28996,4.607,0.41952000000000006,0.12236000000000001,0.437,4.0032,1.1676,4.17,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-05-18 20:30:00,4.272,1.246,4.45,0.4032,0.11760000000000001,0.42,3.8688000000000002,1.1284,4.03,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-05-18 21:00:00,4.19136,1.22248,4.366,0.38976000000000005,0.11368,0.406,3.8016,1.1088,3.96,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-05-18 21:30:00,4.22976,1.23368,4.406,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.8304,1.1172,3.99,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-05-18 22:00:00,4.2288,1.2334,4.405,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.8304,1.1172,3.99,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-05-18 22:30:00,3.94752,1.15136,4.112,0.43392000000000003,0.12656,0.452,3.5136000000000003,1.0248,3.66,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-05-18 23:00:00,3.66624,1.06932,3.819,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.216,0.9380000000000001,3.35,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-05-18 23:30:00,3.40512,0.99316,3.547,0.42912000000000006,0.12516000000000002,0.447,2.976,0.868,3.1,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-05-19 00:00:00,3.07008,0.8954400000000001,3.198,0.43008,0.12544000000000002,0.448,2.64,0.77,2.75,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-05-19 00:30:00,2.86272,0.83496,2.982,0.38592000000000004,0.11256000000000001,0.402,2.4768,0.7224,2.58,2.304,0.672,2.4,2.304,0.672,2.4
2019-05-19 01:00:00,2.71008,0.79044,2.823,0.38688000000000006,0.11284000000000001,0.403,2.3232,0.6776,2.42,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-05-19 01:30:00,2.67456,0.7800800000000001,2.786,0.38976000000000005,0.11368,0.406,2.2848,0.6664,2.38,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-05-19 02:00:00,2.5776,0.7518,2.685,0.38880000000000003,0.1134,0.405,2.1888,0.6384000000000001,2.2800000000000002,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-05-19 02:30:00,2.56896,0.7492800000000001,2.676,0.38016000000000005,0.11088,0.396,2.1888,0.6384000000000001,2.2800000000000002,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-05-19 03:00:00,2.50176,0.7296800000000001,2.606,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.1024,0.6132000000000001,2.19,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-05-19 03:30:00,2.27424,0.66332,2.3689999999999998,0.15264000000000003,0.044520000000000004,0.159,2.1216,0.6188,2.21,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-05-19 04:00:00,2.23776,0.65268,2.331,0.02016,0.005880000000000001,0.021,2.2176,0.6468,2.31,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-05-19 04:30:00,2.2512,0.6566000000000001,2.345,0.014400000000000001,0.004200000000000001,0.015,2.2368,0.6524,2.33,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-05-19 05:00:00,2.23584,0.65212,2.329,0.018240000000000003,0.00532,0.019,2.2176,0.6468,2.31,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-05-19 05:30:00,2.25024,0.65632,2.344,0.01344,0.003920000000000001,0.014,2.2368,0.6524,2.33,2.064,0.602,2.15,2.064,0.602,2.15
2019-05-19 06:00:00,2.34624,0.68432,2.444,0.25344,0.07392,0.264,2.0928,0.6104,2.18,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999
2019-05-19 06:30:00,2.50176,0.7296800000000001,2.606,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.4768,0.7224,2.58,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-05-19 07:00:00,2.56992,0.7495600000000001,2.677,0.11232,0.032760000000000004,0.117,2.4576000000000002,0.7168,2.56,2.016,0.588,2.1,2.016,0.588,2.1
2019-05-19 07:30:00,2.84832,0.83076,2.967,0.01632,0.00476,0.017,2.832,0.8260000000000001,2.95,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-05-19 08:00:00,3.21984,0.9391200000000001,3.354,0.01344,0.003920000000000001,0.014,3.2064,0.9352,3.34,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-05-19 08:30:00,3.68928,1.07604,3.843,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.6768,1.0724,3.83,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-05-19 09:00:00,4.00416,1.16788,4.171,0.010560000000000002,0.0030800000000000003,0.011,3.9936,1.1648,4.16,2.976,0.868,3.1,2.976,0.868,3.1
2019-05-19 09:30:00,4.45824,1.3003200000000001,4.644,0.01344,0.003920000000000001,0.014,4.4448,1.2964,4.63,3.168,0.924,3.3,3.168,0.924,3.3
2019-05-19 10:00:00,4.37376,1.27568,4.556,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3488,1.2684,4.53,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-05-19 10:30:00,4.3872,1.2796,4.57,0.009600000000000001,0.0028,0.01,4.3776,1.2768,4.5600000000000005,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-05-19 11:00:00,4.5456,1.3258,4.735,0.0528,0.0154,0.055,4.4928,1.3104,4.68,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-05-19 11:30:00,4.6368,1.3524,4.83,0.009600000000000001,0.0028,0.01,4.6272,1.3496000000000001,4.82,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-05-19 12:00:00,4.824,1.407,5.025,0.014400000000000001,0.004200000000000001,0.015,4.8096,1.4028,5.01,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-05-19 12:30:00,4.84608,1.41344,5.048,0.02688,0.007840000000000001,0.028,4.8192,1.4056,5.02,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-05-19 13:00:00,5.16672,1.50696,5.382,0.01152,0.00336,0.012,5.1552,1.5036,5.37,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-05-19 13:30:00,5.35008,1.56044,5.573,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3376,1.5568,5.5600000000000005,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-05-19 14:00:00,5.12736,1.4954800000000001,5.341,0.010560000000000002,0.0030800000000000003,0.011,5.1168,1.4924,5.33,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-05-19 14:30:00,4.96416,1.44788,5.171,0.010560000000000002,0.0030800000000000003,0.011,4.9536,1.4448,5.16,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-05-19 15:00:00,4.9536,1.4448,5.16,0.019200000000000002,0.0056,0.02,4.9344,1.4392,5.14,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-05-19 15:30:00,4.98336,1.45348,5.191,0.010560000000000002,0.0030800000000000003,0.011,4.9728,1.4504000000000001,5.18,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-05-19 16:00:00,4.91136,1.43248,5.116,0.015360000000000002,0.0044800000000000005,0.016,4.896,1.428,5.1,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-05-19 16:30:00,4.93248,1.43864,5.138,0.036480000000000005,0.01064,0.038,4.896,1.428,5.1,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-05-19 17:00:00,4.94976,1.44368,5.156,0.05376,0.015680000000000003,0.056,4.896,1.428,5.1,4.128,1.204,4.3,4.128,1.204,4.3
2019-05-19 17:30:00,5.07168,1.47924,5.283,0.022080000000000002,0.00644,0.023,5.0496,1.4727999999999999,5.26,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-05-19 18:00:00,5.12928,1.49604,5.343,0.31968,0.09324,0.333,4.8096,1.4028,5.01,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-05-19 18:30:00,5.21472,1.52096,5.432,0.25152,0.07336000000000001,0.262,4.9632000000000005,1.4476,5.17,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-05-19 19:00:00,5.15904,1.50472,5.374,0.29184000000000004,0.08512,0.304,4.8672,1.4196,5.07,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-05-19 19:30:00,5.13024,1.49632,5.344,0.33024000000000003,0.09632,0.34400000000000003,4.8,1.4,5.0,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-05-19 20:00:00,5.13408,1.49744,5.348,0.37248000000000003,0.10864000000000001,0.388,4.7616,1.3888,4.96,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-05-19 20:30:00,4.76832,1.39076,4.967,0.35232,0.10276,0.367,4.416,1.288,4.6,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-05-19 21:00:00,4.62528,1.34904,4.818,0.34368000000000004,0.10024000000000001,0.358,4.2816,1.2488000000000001,4.46,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-05-19 21:30:00,4.52832,1.32076,4.717,0.34272,0.09996000000000001,0.357,4.1856,1.2208,4.36,3.456,1.008,3.6,3.456,1.008,3.6
2019-05-19 22:00:00,4.104,1.197,4.275,0.3504,0.1022,0.365,3.7536,1.0948,3.91,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-05-19 22:30:00,3.89664,1.13652,4.059,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.504,1.022,3.65,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-05-19 23:00:00,3.43968,1.00324,3.583,0.44448000000000004,0.12964,0.463,2.9952,0.8736,3.12,2.64,0.77,2.75,2.64,0.77,2.75
2019-05-19 23:30:00,3.12864,0.9125200000000001,3.259,0.44064000000000003,0.12852000000000002,0.459,2.688,0.784,2.8,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-05-20 00:00:00,2.88,0.84,3.0,0.44160000000000005,0.1288,0.46,2.4384,0.7112,2.54,2.064,0.602,2.15,2.064,0.602,2.15
2019-05-20 00:30:00,2.76864,0.80752,2.884,0.39744,0.11592000000000001,0.41400000000000003,2.3712,0.6916,2.47,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-05-20 01:00:00,2.7024,0.7882,2.815,0.36960000000000004,0.1078,0.385,2.3328,0.6804,2.43,1.92,0.56,2.0,1.92,0.56,2.0
2019-05-20 01:30:00,2.61696,0.7632800000000001,2.726,0.38976000000000005,0.11368,0.406,2.2272,0.6496000000000001,2.32,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-05-20 02:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.36576000000000003,0.10668000000000001,0.381,2.1984,0.6412,2.29,2.064,0.602,2.15,2.064,0.602,2.15
2019-05-20 02:30:00,2.57568,0.75124,2.683,0.37728,0.11004000000000001,0.393,2.1984,0.6412,2.29,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-05-20 03:00:00,2.54496,0.74228,2.651,0.40416,0.11788000000000001,0.421,2.1408,0.6244000000000001,2.23,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-05-20 03:30:00,2.55072,0.7439600000000001,2.657,0.22752000000000003,0.06636,0.23700000000000002,2.3232,0.6776,2.42,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-05-20 04:00:00,2.51904,0.73472,2.624,0.01344,0.003920000000000001,0.014,2.5056000000000003,0.7308,2.61,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-05-20 04:30:00,2.33568,0.6812400000000001,2.433,0.022080000000000002,0.00644,0.023,2.3136,0.6748000000000001,2.41,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-05-20 05:00:00,2.3568,0.6874,2.455,0.014400000000000001,0.004200000000000001,0.015,2.3424,0.6832,2.44,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-05-20 05:30:00,2.496,0.728,2.6,0.019200000000000002,0.0056,0.02,2.4768,0.7224,2.58,2.112,0.616,2.2,2.112,0.616,2.2
2019-05-20 06:00:00,2.72256,0.7940800000000001,2.836,0.14976,0.043680000000000004,0.156,2.5728,0.7504000000000001,2.68,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-05-20 06:30:00,3.2524800000000003,0.94864,3.388,0.036480000000000005,0.01064,0.038,3.216,0.9380000000000001,3.35,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-05-20 07:00:00,3.69024,1.07632,3.844,0.01344,0.003920000000000001,0.014,3.6768,1.0724,3.83,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-05-20 07:30:00,4.27008,1.24544,4.448,0.01728,0.00504,0.018000000000000002,4.2528,1.2404,4.43,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-05-20 08:00:00,4.49472,1.3109600000000001,4.682,0.01152,0.00336,0.012,4.4832,1.3076,4.67,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-05-20 08:30:00,4.248,1.239,4.425,0.024,0.007,0.025,4.224,1.232,4.4,3.552,1.036,3.7,3.552,1.036,3.7
2019-05-20 09:00:00,4.13952,1.20736,4.312,0.08832000000000001,0.02576,0.092,4.0512,1.1816,4.22,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-05-20 09:30:00,4.69248,1.36864,4.888,0.02688,0.007840000000000001,0.028,4.6656,1.3608,4.86,3.12,0.91,3.25,3.12,0.91,3.25
2019-05-20 10:00:00,4.52832,1.32076,4.717,0.025920000000000002,0.007560000000000001,0.027,4.5024,1.3132000000000001,4.69,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-05-20 10:30:00,4.27392,1.2465600000000001,4.452,0.030720000000000004,0.008960000000000001,0.032,4.2432,1.2376,4.42,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-05-20 11:00:00,4.46688,1.30284,4.6530000000000005,0.05088,0.01484,0.053,4.416,1.288,4.6,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-05-20 11:30:00,4.08672,1.19196,4.257,0.01632,0.00476,0.017,4.0704,1.1872,4.24,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-05-20 12:00:00,4.34208,1.26644,4.523,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3296,1.2628,4.51,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-05-20 12:30:00,4.4736,1.3048,4.66,0.019200000000000002,0.0056,0.02,4.4544,1.2992,4.64,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-05-20 13:00:00,4.5264,1.3202,4.715,0.014400000000000001,0.004200000000000001,0.015,4.5120000000000005,1.316,4.7,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-05-20 13:30:00,4.51872,1.31796,4.707,0.01632,0.00476,0.017,4.5024,1.3132000000000001,4.69,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-05-20 14:00:00,4.36608,1.27344,4.548,0.01728,0.00504,0.018000000000000002,4.3488,1.2684,4.53,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-05-20 14:30:00,4.28736,1.25048,4.466,0.015360000000000002,0.0044800000000000005,0.016,4.272,1.246,4.45,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-05-20 15:00:00,4.344,1.267,4.525,0.014400000000000001,0.004200000000000001,0.015,4.3296,1.2628,4.51,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
