Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-20 15:30:00,4.4688,1.3034,4.655,0.014400000000000001,0.004200000000000001,0.015,4.4544,1.2992,4.64,2.976,0.868,3.1,2.976,0.868,3.1
2019-05-20 16:00:00,4.68384,1.36612,4.879,0.17184000000000002,0.050120000000000005,0.179,4.5120000000000005,1.316,4.7,3.12,0.91,3.25,3.12,0.91,3.25
2019-05-20 16:30:00,4.93728,1.44004,5.143,0.09888000000000001,0.02884,0.10300000000000001,4.8384,1.4112,5.04,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-05-20 17:00:00,4.96992,1.44956,5.177,0.01632,0.00476,0.017,4.9536,1.4448,5.16,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-05-20 17:30:00,4.87104,1.42072,5.074,0.02304,0.00672,0.024,4.848,1.4140000000000001,5.05,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-05-20 18:00:00,5.0784,1.4812,5.29,0.3264,0.0952,0.34,4.752,1.3860000000000001,4.95,3.6,1.05,3.75,3.6,1.05,3.75
2019-05-20 18:30:00,5.1504,1.5022,5.365,0.1296,0.0378,0.135,5.0208,1.4644,5.23,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-05-20 19:00:00,5.11488,1.49184,5.328,0.01728,0.00504,0.018000000000000002,5.0976,1.4868000000000001,5.31,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-05-20 19:30:00,4.6416,1.3538000000000001,4.835,0.014400000000000001,0.004200000000000001,0.015,4.6272,1.3496000000000001,4.82,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-05-20 20:00:00,4.66752,1.36136,4.862,0.26112,0.07616,0.272,4.4064,1.2852000000000001,4.59,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-05-20 20:30:00,4.36512,1.27316,4.547,0.27552000000000004,0.08036,0.28700000000000003,4.0896,1.1928,4.26,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-05-20 21:00:00,4.05024,1.18132,4.219,0.14304,0.04172,0.149,3.9072,1.1396,4.07,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-05-20 21:30:00,4.04832,1.18076,4.217,0.054720000000000005,0.015960000000000002,0.057,3.9936,1.1648,4.16,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-05-20 22:00:00,4.02048,1.17264,4.188,0.09408000000000001,0.027440000000000003,0.098,3.9264,1.1452,4.09,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-05-20 22:30:00,3.7872,1.1046,3.9450000000000003,0.4176,0.1218,0.435,3.3696,0.9828,3.51,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-05-20 23:00:00,3.3830400000000003,0.98672,3.524,0.49344000000000005,0.14392000000000002,0.514,2.8896,0.8428,3.01,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-05-20 23:30:00,3.07872,0.8979600000000001,3.207,0.44832000000000005,0.13076000000000002,0.467,2.6304,0.7672,2.74,2.496,0.728,2.6,2.496,0.728,2.6
2019-05-21 00:00:00,2.68896,0.7842800000000001,2.801,0.35616000000000003,0.10388000000000001,0.371,2.3328,0.6804,2.43,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-05-22 00:30:00,2.52,0.735,2.625,0.024,0.007,0.025,2.496,0.728,2.6,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-05-22 01:00:00,2.45472,0.71596,2.557,0.01632,0.00476,0.017,2.4384,0.7112,2.54,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-05-22 01:30:00,2.32032,0.67676,2.417,0.03552,0.010360000000000001,0.037,2.2848,0.6664,2.38,2.304,0.672,2.4,2.304,0.672,2.4
2019-05-22 02:00:00,2.36064,0.68852,2.459,0.018240000000000003,0.00532,0.019,2.3424,0.6832,2.44,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-05-22 02:30:00,2.3232,0.6776,2.42,0.038400000000000004,0.0112,0.04,2.2848,0.6664,2.38,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-05-22 03:00:00,2.39808,0.6994400000000001,2.498,0.02688,0.007840000000000001,0.028,2.3712,0.6916,2.47,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-05-22 03:30:00,2.37216,0.69188,2.471,0.02976,0.00868,0.031,2.3424,0.6832,2.44,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-05-22 04:00:00,2.34336,0.6834800000000001,2.441,0.05856000000000001,0.01708,0.061,2.2848,0.6664,2.38,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-05-22 04:30:00,2.3232,0.6776,2.42,0.0864,0.0252,0.09,2.2368,0.6524,2.33,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-05-22 05:00:00,2.30976,0.6736800000000001,2.406,0.044160000000000005,0.01288,0.046,2.2656,0.6608,2.36,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-05-22 05:30:00,2.41152,0.7033600000000001,2.512,0.21312,0.06216000000000001,0.222,2.1984,0.6412,2.29,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-05-22 06:00:00,2.71488,0.7918400000000001,2.8280000000000003,0.26688,0.07784,0.278,2.448,0.714,2.55,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-05-22 06:30:00,3.12576,0.91168,3.2560000000000002,0.07296000000000001,0.02128,0.076,3.0528,0.8904000000000001,3.18,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-05-22 07:00:00,3.5251200000000003,1.02816,3.672,0.10752,0.031360000000000006,0.112,3.4176,0.9968,3.56,3.12,0.91,3.25,3.12,0.91,3.25
2019-05-22 07:30:00,4.23744,1.2359200000000001,4.414,0.02304,0.00672,0.024,4.2144,1.2292,4.39,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-05-22 08:00:00,4.74432,1.38376,4.942,0.021120000000000003,0.0061600000000000005,0.022,4.7232,1.3776,4.92,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-05-22 08:30:00,4.56672,1.33196,4.757,0.06432,0.018760000000000002,0.067,4.5024,1.3132000000000001,4.69,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-05-22 09:00:00,4.20672,1.22696,4.382,0.021120000000000003,0.0061600000000000005,0.022,4.1856,1.2208,4.36,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-05-22 09:30:00,4.4016,1.2838,4.585,0.0912,0.026600000000000002,0.095,4.3104,1.2572,4.49,3.504,1.022,3.65,3.504,1.022,3.65
2019-05-22 10:00:00,4.53888,1.3238400000000001,4.728,0.01728,0.00504,0.018000000000000002,4.5216,1.3188,4.71,3.504,1.022,3.65,3.504,1.022,3.65
2019-05-22 10:30:00,4.41504,1.28772,4.599,0.03744,0.010920000000000001,0.039,4.3776,1.2768,4.5600000000000005,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-05-22 11:00:00,4.29408,1.25244,4.473,0.022080000000000002,0.00644,0.023,4.272,1.246,4.45,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-05-22 11:30:00,4.32192,1.26056,4.502,0.021120000000000003,0.0061600000000000005,0.022,4.3008,1.2544,4.48,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-05-22 12:00:00,4.12224,1.20232,4.294,0.03264,0.00952,0.034,4.0896,1.1928,4.26,3.408,0.994,3.55,3.408,0.994,3.55
2019-05-22 12:30:00,3.88512,1.13316,4.047,0.054720000000000005,0.015960000000000002,0.057,3.8304,1.1172,3.99,3.12,0.91,3.25,3.12,0.91,3.25
2019-05-22 13:00:00,3.7392000000000003,1.0906,3.895,0.014400000000000001,0.004200000000000001,0.015,3.7248,1.0864,3.88,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-05-22 13:30:00,3.73536,1.08948,3.891,0.02976,0.00868,0.031,3.7056,1.0808,3.86,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-05-22 14:00:00,3.6288,1.0584,3.7800000000000002,0.057600000000000005,0.016800000000000002,0.06,3.5712,1.0416,3.7199999999999998,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-05-22 14:30:00,3.5961600000000002,1.04888,3.746,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5712,1.0416,3.7199999999999998,2.64,0.77,2.75,2.64,0.77,2.75
2019-05-22 15:00:00,3.62496,1.05728,3.776,0.015360000000000002,0.0044800000000000005,0.016,3.6096,1.0528,3.76,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-05-22 15:30:00,3.43296,1.00128,3.576,0.015360000000000002,0.0044800000000000005,0.016,3.4176,0.9968,3.56,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-05-22 16:00:00,3.7027200000000002,1.07996,3.857,0.03552,0.010360000000000001,0.037,3.6672000000000002,1.0696,3.8200000000000003,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-05-22 16:30:00,3.89952,1.13736,4.062,0.23232000000000003,0.06776,0.242,3.6672000000000002,1.0696,3.8200000000000003,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-05-22 17:00:00,4.71648,1.37564,4.913,0.21408000000000002,0.06244,0.223,4.5024,1.3132000000000001,4.69,3.84,1.12,4.0,3.84,1.12,4.0
2019-05-22 17:30:00,5.3616,1.5638,5.585,0.014400000000000001,0.004200000000000001,0.015,5.3472,1.5596,5.57,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-05-22 18:00:00,5.29248,1.54364,5.513,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.28,1.54,5.5,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-05-22 18:30:00,5.37888,1.56884,5.603,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3664,1.5652,5.59,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-05-22 19:00:00,5.63808,1.64444,5.873,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.6256,1.6408,5.86,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-05-22 19:30:00,5.18592,1.5125600000000001,5.402,0.01152,0.00336,0.012,5.1744,1.5091999999999999,5.39,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-05-22 20:00:00,4.93632,1.4397600000000002,5.142,0.01152,0.00336,0.012,4.9248,1.4364,5.13,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-05-22 20:30:00,4.66848,1.36164,4.8629999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.656,1.358,4.85,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-05-22 21:00:00,4.24608,1.23844,4.423,0.022080000000000002,0.00644,0.023,4.224,1.232,4.4,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-05-22 21:30:00,4.13664,1.20652,4.309,0.06624000000000001,0.01932,0.069,4.0704,1.1872,4.24,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-05-22 22:00:00,4.17024,1.21632,4.344,0.01344,0.003920000000000001,0.014,4.1568,1.2124,4.33,3.84,1.12,4.0,3.84,1.12,4.0
2019-05-22 22:30:00,3.9523200000000003,1.15276,4.117,0.29472000000000004,0.08596000000000001,0.307,3.6576,1.0668,3.81,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-05-22 23:00:00,3.50496,1.02228,3.651,0.33696000000000004,0.09828,0.35100000000000003,3.168,0.924,3.3,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-05-22 23:30:00,2.94624,0.8593200000000001,3.069,0.09504000000000001,0.02772,0.099,2.8512,0.8316,2.9699999999999998,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-05-23 00:00:00,2.7648,0.8064,2.88,0.028800000000000003,0.008400000000000001,0.03,2.7359999999999998,0.798,2.85,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-05-23 00:30:00,2.60256,0.7590800000000001,2.711,0.02016,0.005880000000000001,0.021,2.5824,0.7532,2.69,2.352,0.686,2.45,2.352,0.686,2.45
2019-05-23 01:00:00,2.5104,0.7322000000000001,2.615,0.014400000000000001,0.004200000000000001,0.015,2.496,0.728,2.6,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-05-23 01:30:00,2.4624,0.7182000000000001,2.565,0.014400000000000001,0.004200000000000001,0.015,2.448,0.714,2.55,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-05-23 02:00:00,2.4624,0.7182000000000001,2.565,0.014400000000000001,0.004200000000000001,0.015,2.448,0.714,2.55,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-05-23 02:30:00,2.32416,0.67788,2.421,0.05856000000000001,0.01708,0.061,2.2656,0.6608,2.36,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-05-23 03:00:00,2.3395200000000003,0.6823600000000001,2.437,0.04512,0.013160000000000002,0.047,2.2944,0.6692,2.39,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-05-23 03:30:00,2.3750400000000003,0.69272,2.474,0.14784,0.043120000000000006,0.154,2.2272,0.6496000000000001,2.32,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-05-23 04:00:00,2.45472,0.71596,2.557,0.40992,0.11956000000000001,0.427,2.0448,0.5964,2.13,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-05-23 04:30:00,2.44224,0.7123200000000001,2.544,0.39744,0.11592000000000001,0.41400000000000003,2.0448,0.5964,2.13,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-05-23 05:00:00,2.3750400000000003,0.69272,2.474,0.39744,0.11592000000000001,0.41400000000000003,1.9776,0.5768,2.06,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-05-23 05:30:00,2.42016,0.7058800000000001,2.521,0.35616000000000003,0.10388000000000001,0.371,2.064,0.602,2.15,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-05-23 06:00:00,2.65824,0.77532,2.769,0.31584,0.09212000000000001,0.329,2.3424,0.6832,2.44,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-05-23 06:30:00,2.98368,0.8702400000000001,3.108,0.10368000000000001,0.030240000000000003,0.108,2.88,0.84,3.0,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-05-23 07:00:00,3.52032,1.02676,3.667,0.13152,0.038360000000000005,0.137,3.3888,0.9884000000000001,3.5300000000000002,3.072,0.896,3.2,3.072,0.896,3.2
2019-05-23 07:30:00,3.99168,1.16424,4.158,0.01728,0.00504,0.018000000000000002,3.9744,1.1592,4.14,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-05-23 08:00:00,4.32864,1.26252,4.509,0.08544,0.02492,0.089,4.2432,1.2376,4.42,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-05-23 08:30:00,4.35072,1.26896,4.532,0.021120000000000003,0.0061600000000000005,0.022,4.3296,1.2628,4.51,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-05-23 09:00:00,4.26912,1.24516,4.447,0.01632,0.00476,0.017,4.2528,1.2404,4.43,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-05-23 09:30:00,4.24128,1.23704,4.418,0.01728,0.00504,0.018000000000000002,4.224,1.232,4.4,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-05-23 10:00:00,4.2768,1.2474,4.455,0.014400000000000001,0.004200000000000001,0.015,4.2624,1.2432,4.44,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-05-23 10:30:00,4.10112,1.1961600000000001,4.272,0.04032,0.011760000000000001,0.042,4.0608,1.1844000000000001,4.23,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-05-23 11:00:00,4.09728,1.19504,4.268,0.01728,0.00504,0.018000000000000002,4.08,1.19,4.25,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-05-23 11:30:00,4.04448,1.17964,4.213,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.032,1.176,4.2,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-05-23 12:00:00,4.0272,1.1746,4.195,0.014400000000000001,0.004200000000000001,0.015,4.0128,1.1703999999999999,4.18,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-05-23 12:30:00,4.00032,1.16676,4.167,0.01632,0.00476,0.017,3.984,1.162,4.15,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-05-23 13:00:00,4.0176,1.1718,4.185,0.014400000000000001,0.004200000000000001,0.015,4.0032,1.1676,4.17,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-05-23 13:30:00,3.9638400000000003,1.15612,4.129,0.027840000000000004,0.00812,0.029,3.936,1.148,4.1,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-05-23 14:00:00,3.9216,1.1438,4.085,0.014400000000000001,0.004200000000000001,0.015,3.9072,1.1396,4.07,2.448,0.714,2.55,2.448,0.714,2.55
2019-05-23 14:30:00,3.7968,1.1074,3.955,0.033600000000000005,0.0098,0.035,3.7632,1.0976,3.92,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-05-23 15:00:00,3.7987200000000003,1.10796,3.957,0.01632,0.00476,0.017,3.7824,1.1032,3.94,2.496,0.728,2.6,2.496,0.728,2.6
2019-05-23 15:30:00,3.76128,1.09704,3.918,0.01728,0.00504,0.018000000000000002,3.7439999999999998,1.092,3.9,2.448,0.714,2.55,2.448,0.714,2.55
2019-05-23 16:00:00,3.8217600000000003,1.11468,3.981,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.7728,1.1004,3.93,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-05-23 16:30:00,4.3296,1.2628,4.51,0.019200000000000002,0.0056,0.02,4.3104,1.2572,4.49,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-05-23 17:00:00,4.65216,1.35688,4.846,0.05376,0.015680000000000003,0.056,4.5984,1.3412,4.79,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-05-23 17:30:00,4.77696,1.39328,4.976,0.015360000000000002,0.0044800000000000005,0.016,4.7616,1.3888,4.96,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-05-23 18:00:00,4.869120000000001,1.42016,5.072,0.16512000000000002,0.04816,0.17200000000000001,4.704,1.3719999999999999,4.9,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-05-23 18:30:00,4.93248,1.43864,5.138,0.16128,0.047040000000000005,0.168,4.7712,1.3916,4.97,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-05-23 19:00:00,4.9488,1.4434,5.155,0.1008,0.029400000000000003,0.105,4.848,1.4140000000000001,5.05,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-05-23 19:30:00,4.9104,1.4322,5.115,0.024,0.007,0.025,4.8864,1.4252,5.09,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-05-23 20:00:00,4.75488,1.38684,4.953,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7424,1.3832,4.94,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-05-23 20:30:00,4.69728,1.37004,4.893,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6848,1.3664,4.88,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-05-23 21:00:00,4.57344,1.33392,4.764,0.01344,0.003920000000000001,0.014,4.5600000000000005,1.33,4.75,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-05-23 21:30:00,4.48704,1.30872,4.674,0.01344,0.003920000000000001,0.014,4.4736,1.3048,4.66,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-05-23 22:00:00,4.3814400000000004,1.27792,4.564,0.01344,0.003920000000000001,0.014,4.368,1.274,4.55,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-05-23 22:30:00,4.0368,1.1774,4.205,0.014400000000000001,0.004200000000000001,0.015,4.0224,1.1732,4.19,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-05-23 23:00:00,3.48,1.015,3.625,0.014400000000000001,0.004200000000000001,0.015,3.4656000000000002,1.0108,3.61,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-05-23 23:30:00,2.96352,0.86436,3.087,0.025920000000000002,0.007560000000000001,0.027,2.9376,0.8568,3.06,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-05-24 00:00:00,2.62656,0.7660800000000001,2.7359999999999998,0.03456,0.01008,0.036000000000000004,2.592,0.756,2.7,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-05-24 00:30:00,2.71584,0.79212,2.829,0.018240000000000003,0.00532,0.019,2.6976,0.7868,2.81,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-05-24 01:00:00,2.4864,0.7252000000000001,2.59,0.048,0.014,0.05,2.4384,0.7112,2.54,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-05-24 01:30:00,2.24256,0.6540800000000001,2.336,0.015360000000000002,0.0044800000000000005,0.016,2.2272,0.6496000000000001,2.32,2.16,0.63,2.25,2.16,0.63,2.25
2019-05-24 02:00:00,2.136,0.623,2.225,0.033600000000000005,0.0098,0.035,2.1024,0.6132000000000001,2.19,2.16,0.63,2.25,2.16,0.63,2.25
2019-05-24 02:30:00,2.1849600000000002,0.6372800000000001,2.276,0.03456,0.01008,0.036000000000000004,2.1504,0.6272,2.24,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-05-24 03:00:00,2.376,0.6930000000000001,2.475,0.062400000000000004,0.0182,0.065,2.3136,0.6748000000000001,2.41,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-05-24 03:30:00,2.40768,0.7022400000000001,2.508,0.24768,0.07224000000000001,0.258,2.16,0.63,2.25,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-05-24 04:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.42624,0.12432000000000001,0.444,2.0256,0.5908,2.11,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-05-24 04:30:00,2.42784,0.7081200000000001,2.529,0.37344000000000005,0.10892,0.389,2.0544000000000002,0.5992000000000001,2.14,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-05-24 05:00:00,2.3472,0.6846,2.445,0.36960000000000004,0.1078,0.385,1.9776,0.5768,2.06,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-05-24 05:30:00,2.48832,0.7257600000000001,2.592,0.34752000000000005,0.10136,0.362,2.1408,0.6244000000000001,2.23,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-05-24 06:00:00,2.70144,0.7879200000000001,2.814,0.32064000000000004,0.09352,0.334,2.3808,0.6944,2.48,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-05-24 06:30:00,3.00864,0.8775200000000001,3.134,0.01344,0.003920000000000001,0.014,2.9952,0.8736,3.12,2.784,0.812,2.9,2.784,0.812,2.9
2019-05-24 07:00:00,3.3590400000000002,0.97972,3.499,0.03744,0.010920000000000001,0.039,3.3216,0.9688,3.46,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-05-24 07:30:00,3.91872,1.14296,4.082,0.01152,0.00336,0.012,3.9072,1.1396,4.07,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-05-24 08:00:00,4.3248,1.2614,4.505,0.014400000000000001,0.004200000000000001,0.015,4.3104,1.2572,4.49,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-05-24 08:30:00,4.02816,1.17488,4.196,0.015360000000000002,0.0044800000000000005,0.016,4.0128,1.1703999999999999,4.18,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-05-24 09:00:00,3.9504,1.1522000000000001,4.115,0.014400000000000001,0.004200000000000001,0.015,3.936,1.148,4.1,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-05-24 09:30:00,3.9523200000000003,1.15276,4.117,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.8688000000000002,1.1284,4.03,3.408,0.994,3.55,3.408,0.994,3.55
2019-05-24 10:00:00,4.05792,1.18356,4.227,0.01632,0.00476,0.017,4.0416,1.1788,4.21,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-05-24 10:30:00,3.94656,1.15108,4.111,0.08736000000000001,0.025480000000000003,0.091,3.8592,1.1256,4.02,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-05-24 11:00:00,3.97056,1.15808,4.136,0.015360000000000002,0.0044800000000000005,0.016,3.9552,1.1536,4.12,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-05-24 11:30:00,3.99264,1.16452,4.159,0.015360000000000002,0.0044800000000000005,0.016,3.97728,1.16004,4.143,3.04608,0.8884400000000001,3.173,3.04608,0.8884400000000001,3.173
2019-05-24 12:00:00,3.80736,1.11048,3.966,0.044160000000000005,0.01288,0.046,3.7632,1.0976,3.92,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-05-24 12:30:00,3.70464,1.08052,3.859,0.027840000000000004,0.00812,0.029,3.6768,1.0724,3.83,2.976,0.868,3.1,2.976,0.868,3.1
2019-05-24 13:00:00,3.63552,1.06036,3.787,0.01632,0.00476,0.017,3.6192,1.0556,3.77,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-05-24 13:30:00,3.82752,1.11636,3.987,0.01632,0.00476,0.017,3.8112,1.1116,3.9699999999999998,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-05-24 14:00:00,3.99744,1.16592,4.164,0.01344,0.003920000000000001,0.014,3.984,1.162,4.15,2.976,0.868,3.1,2.976,0.868,3.1
2019-05-24 14:30:00,4.13184,1.20512,4.304,0.01344,0.003920000000000001,0.014,4.1184,1.2012,4.29,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-05-24 15:00:00,4.056,1.183,4.225,0.014400000000000001,0.004200000000000001,0.015,4.0416,1.1788,4.21,2.976,0.868,3.1,2.976,0.868,3.1
2019-05-24 15:30:00,3.9878400000000003,1.16312,4.154,0.01344,0.003920000000000001,0.014,3.9744,1.1592,4.14,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-05-24 16:00:00,3.93888,1.14884,4.103,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9264,1.1452,4.09,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-05-24 16:30:00,4.71648,1.37564,4.913,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.704,1.3719999999999999,4.9,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-05-24 17:00:00,4.63968,1.35324,4.833,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6272,1.3496000000000001,4.82,3.408,0.994,3.55,3.408,0.994,3.55
2019-05-24 17:30:00,4.79328,1.39804,4.993,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7808,1.3944,4.98,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-05-24 18:00:00,4.79808,1.39944,4.998,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.5984,1.3412,4.79,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-05-24 18:30:00,4.60512,1.3431600000000001,4.797,0.26592000000000005,0.07756,0.277,4.3392,1.2656,4.52,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-05-24 19:00:00,4.49184,1.31012,4.679,0.18144000000000002,0.05292,0.189,4.3104,1.2572,4.49,3.504,1.022,3.65,3.504,1.022,3.65
2019-05-24 19:30:00,4.34496,1.26728,4.526,0.24576000000000003,0.07168000000000001,0.256,4.0992,1.1956,4.27,3.456,1.008,3.6,3.456,1.008,3.6
2019-05-24 20:00:00,4.26432,1.24376,4.442,0.28032,0.08176000000000001,0.292,3.984,1.162,4.15,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-05-24 20:30:00,4.11264,1.19952,4.284,0.26304,0.07672000000000001,0.274,3.8496,1.1228,4.01,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-05-24 21:00:00,4.16448,1.21464,4.338,0.27648,0.08064,0.28800000000000003,3.888,1.134,4.05,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-05-24 21:30:00,4.20192,1.22556,4.377,0.27552000000000004,0.08036,0.28700000000000003,3.9264,1.1452,4.09,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-05-24 22:00:00,4.16928,1.21604,4.343,0.27168000000000003,0.07924,0.28300000000000003,3.8976,1.1368,4.06,3.12,0.91,3.25,3.12,0.91,3.25
2019-05-24 22:30:00,3.76128,1.09704,3.918,0.19008000000000003,0.05544,0.198,3.5712,1.0416,3.7199999999999998,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-05-24 23:00:00,3.55968,1.03824,3.708,0.12288000000000002,0.035840000000000004,0.128,3.4368,1.0024,3.58,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-05-24 23:30:00,3.10656,0.9060800000000001,3.236,0.07296000000000001,0.02128,0.076,3.0336,0.8848,3.16,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-05-25 00:00:00,2.88192,0.8405600000000001,3.002,0.07872000000000001,0.02296,0.082,2.8032,0.8176,2.92,2.64,0.77,2.75,2.64,0.77,2.75
2019-05-25 00:30:00,2.72256,0.7940800000000001,2.836,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.6976,0.7868,2.81,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-05-25 01:00:00,2.39904,0.69972,2.499,0.047040000000000005,0.013720000000000001,0.049,2.352,0.686,2.45,2.304,0.672,2.4,2.304,0.672,2.4
2019-05-25 01:30:00,2.33088,0.6798400000000001,2.428,0.28608,0.08344,0.298,2.0448,0.5964,2.13,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-05-25 02:00:00,2.2848,0.6664,2.38,0.432,0.126,0.45,1.8528,0.5404,1.9300000000000002,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-05-25 02:30:00,2.29824,0.67032,2.394,0.41664,0.12152,0.434,1.8816000000000002,0.5488000000000001,1.96,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-05-25 03:00:00,2.33856,0.68208,2.436,0.42816000000000004,0.12488,0.446,1.9104,0.5572,1.99,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-05-25 03:30:00,2.39136,0.6974800000000001,2.491,0.39456,0.11508000000000002,0.41100000000000003,1.9968,0.5824,2.08,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-05-25 04:00:00,2.38944,0.6969200000000001,2.489,0.38304000000000005,0.11172000000000001,0.399,2.0064,0.5852,2.09,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-05-25 04:30:00,2.39808,0.6994400000000001,2.498,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.0064,0.5852,2.09,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-05-25 05:00:00,2.22912,0.6501600000000001,2.322,0.37632000000000004,0.10976000000000001,0.392,1.8528,0.5404,1.9300000000000002,1.824,0.532,1.9,1.824,0.532,1.9
2019-05-25 05:30:00,2.42496,0.70728,2.526,0.40896000000000005,0.11928000000000001,0.426,2.016,0.588,2.1,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2019-05-25 06:00:00,2.54208,0.7414400000000001,2.648,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.208,0.644,2.3,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2019-05-25 06:30:00,2.65632,0.7747600000000001,2.767,0.09312000000000001,0.027160000000000004,0.097,2.5632,0.7476,2.67,2.208,0.644,2.3,2.208,0.644,2.3
2019-05-25 07:00:00,2.93568,0.8562400000000001,3.058,0.036480000000000005,0.01064,0.038,2.8992,0.8456,3.02,2.352,0.686,2.45,2.352,0.686,2.45
2019-05-25 07:30:00,3.5721600000000002,1.04188,3.721,0.010560000000000002,0.0030800000000000003,0.011,3.5616,1.0388,3.71,2.784,0.812,2.9,2.784,0.812,2.9
2019-05-25 08:00:00,3.60192,1.05056,3.752,0.04032,0.011760000000000001,0.042,3.5616,1.0388,3.71,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-05-25 08:30:00,3.78528,1.10404,3.943,0.09888000000000001,0.02884,0.10300000000000001,3.6864,1.0752,3.84,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-05-25 09:00:00,4.20288,1.22584,4.378,0.08448000000000001,0.024640000000000002,0.088,4.1184,1.2012,4.29,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-05-25 09:30:00,4.56864,1.3325200000000001,4.759,0.018240000000000003,0.00532,0.019,4.5504,1.3272,4.74,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-05-25 10:00:00,4.37664,1.27652,4.559,0.018240000000000003,0.00532,0.019,4.3584,1.2711999999999999,4.54,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-05-25 10:30:00,4.38336,1.27848,4.566,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3584,1.2711999999999999,4.54,3.12,0.91,3.25,3.12,0.91,3.25
2019-05-25 11:00:00,4.30176,1.25468,4.481,0.010560000000000002,0.0030800000000000003,0.011,4.2912,1.2516,4.47,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-05-25 11:30:00,4.08192,1.19056,4.252,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.984,1.162,4.15,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-05-25 12:00:00,4.09536,1.19448,4.266,0.11136000000000001,0.03248,0.116,3.984,1.162,4.15,2.784,0.812,2.9,2.784,0.812,2.9
2019-05-25 12:30:00,3.99744,1.16592,4.164,0.01344,0.003920000000000001,0.014,3.984,1.162,4.15,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-05-25 13:00:00,3.85056,1.12308,4.011,0.010560000000000002,0.0030800000000000003,0.011,3.84,1.12,4.0,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-05-25 13:30:00,3.83136,1.11748,3.991,0.010560000000000002,0.0030800000000000003,0.011,3.8208,1.1144,3.98,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-05-25 14:00:00,3.55296,1.03628,3.701,0.010560000000000002,0.0030800000000000003,0.011,3.5423999999999998,1.0332,3.69,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-05-25 14:30:00,3.59904,1.04972,3.749,0.047040000000000005,0.013720000000000001,0.049,3.552,1.036,3.7,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-05-25 15:00:00,3.51648,1.02564,3.6630000000000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.504,1.022,3.65,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-05-25 15:30:00,3.58272,1.04496,3.732,0.021120000000000003,0.0061600000000000005,0.022,3.5616,1.0388,3.71,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-05-25 16:00:00,3.64896,1.0642800000000001,3.801,0.010560000000000002,0.0030800000000000003,0.011,3.6384,1.0612,3.79,3.408,0.994,3.55,3.408,0.994,3.55
2019-05-25 16:30:00,3.71136,1.08248,3.866,0.015360000000000002,0.0044800000000000005,0.016,3.696,1.078,3.85,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-05-25 17:00:00,3.74592,1.09256,3.902,0.01152,0.00336,0.012,3.7344,1.0892,3.89,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-05-25 17:30:00,3.96672,1.15696,4.132,0.01152,0.00336,0.012,3.9552,1.1536,4.12,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-05-25 18:00:00,4.14912,1.2101600000000001,4.322,0.26112,0.07616,0.272,3.888,1.134,4.05,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-05-25 18:30:00,4.21344,1.22892,4.389,0.18144000000000002,0.05292,0.189,4.032,1.176,4.2,3.984,1.162,4.15,3.984,1.162,4.15
2019-05-25 19:00:00,4.22496,1.23228,4.401,0.13536,0.03948,0.14100000000000001,4.0896,1.1928,4.26,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-05-25 19:30:00,4.1328,1.2054,4.305,0.24480000000000002,0.0714,0.255,3.888,1.134,4.05,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-05-25 20:00:00,3.94176,1.14968,4.106,0.21696000000000001,0.06328,0.226,3.7248,1.0864,3.88,3.552,1.036,3.7,3.552,1.036,3.7
2019-05-25 20:30:00,3.83712,1.11916,3.997,0.25632000000000005,0.07476000000000001,0.267,3.5808,1.0444,3.73,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-05-25 21:00:00,3.75744,1.09592,3.914,0.39744,0.11592000000000001,0.41400000000000003,3.36,0.98,3.5,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-05-25 21:30:00,3.7152000000000003,1.0836000000000001,3.87,0.432,0.126,0.45,3.2832,0.9576,3.42,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-05-25 22:00:00,3.78432,1.10376,3.942,0.44352,0.12936,0.462,3.3407999999999998,0.9744,3.48,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-05-25 22:30:00,3.63744,1.06092,3.789,0.42144000000000004,0.12292000000000002,0.439,3.216,0.9380000000000001,3.35,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-05-25 23:00:00,3.51168,1.02424,3.658,0.43968,0.12824000000000002,0.458,3.072,0.896,3.2,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-05-25 23:30:00,3.17376,0.9256800000000001,3.306,0.43776000000000004,0.12768000000000002,0.456,2.7359999999999998,0.798,2.85,2.544,0.742,2.65,2.544,0.742,2.65
2019-05-26 00:00:00,2.91744,0.8509200000000001,3.039,0.40224000000000004,0.11732000000000001,0.419,2.5152,0.7336,2.62,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-05-26 00:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.40032,0.11676,0.417,2.3808,0.6944,2.48,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-05-26 01:00:00,2.54688,0.7428400000000001,2.653,0.24288,0.07084,0.253,2.304,0.672,2.4,2.064,0.602,2.15,2.064,0.602,2.15
2019-05-26 01:30:00,2.40576,0.7016800000000001,2.5060000000000002,0.03456,0.01008,0.036000000000000004,2.3712,0.6916,2.47,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-05-26 02:00:00,2.24352,0.65436,2.337,0.06432,0.018760000000000002,0.067,2.1792,0.6356,2.27,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-05-26 02:30:00,2.25984,0.65912,2.354,0.01344,0.003920000000000001,0.014,2.2464,0.6552,2.34,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-05-26 03:00:00,2.23968,0.65324,2.333,0.041280000000000004,0.01204,0.043000000000000003,2.1984,0.6412,2.29,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-05-26 03:30:00,2.2915200000000002,0.6683600000000001,2.387,0.29472000000000004,0.08596000000000001,0.307,1.9968,0.5824,2.08,1.824,0.532,1.9,1.824,0.532,1.9
2019-05-26 04:00:00,2.42784,0.7081200000000001,2.529,0.30624,0.08932000000000001,0.319,2.1216,0.6188,2.21,1.824,0.532,1.9,1.824,0.532,1.9
2019-05-26 04:30:00,2.37792,0.6935600000000001,2.477,0.29472000000000004,0.08596000000000001,0.307,2.0832,0.6076,2.17,1.824,0.532,1.9,1.824,0.532,1.9
2019-05-26 05:00:00,2.27136,0.6624800000000001,2.366,0.29376,0.08568,0.306,1.9776,0.5768,2.06,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999
2019-05-26 05:30:00,2.3395200000000003,0.6823600000000001,2.437,0.26592000000000005,0.07756,0.277,2.0736,0.6048,2.16,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2019-05-26 06:00:00,2.4144,0.7042,2.515,0.3024,0.0882,0.315,2.112,0.616,2.2,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2019-05-26 06:30:00,2.46048,0.7176400000000001,2.563,0.18528000000000003,0.054040000000000005,0.193,2.2752,0.6636000000000001,2.37,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-05-26 07:00:00,2.67744,0.7809200000000001,2.789,0.018240000000000003,0.00532,0.019,2.6592000000000002,0.7756000000000001,2.77,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-05-26 07:30:00,2.92992,0.8545600000000001,3.052,0.01152,0.00336,0.012,2.9184,0.8512000000000001,3.04,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-05-26 08:00:00,3.10272,0.9049600000000001,3.232,0.01152,0.00336,0.012,3.0912,0.9016000000000001,3.22,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-05-26 08:30:00,3.56352,1.03936,3.7119999999999997,0.01152,0.00336,0.012,3.552,1.036,3.7,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-05-26 09:00:00,3.86112,1.12616,4.022,0.01152,0.00336,0.012,3.8496,1.1228,4.01,3.12,0.91,3.25,3.12,0.91,3.25
2019-05-26 09:30:00,4.08096,1.19028,4.251,0.010560000000000002,0.0030800000000000003,0.011,4.0704,1.1872,4.24,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-05-26 10:00:00,4.16832,1.21576,4.342,0.01152,0.00336,0.012,4.1568,1.2124,4.33,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-05-26 10:30:00,4.40736,1.28548,4.591,0.010560000000000002,0.0030800000000000003,0.011,4.3968,1.2824,4.58,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-05-26 11:00:00,4.46496,1.30228,4.651,0.010560000000000002,0.0030800000000000003,0.011,4.4544,1.2992,4.64,3.792,1.106,3.95,3.792,1.106,3.95
2019-05-26 11:30:00,4.46496,1.30228,4.651,0.010560000000000002,0.0030800000000000003,0.011,4.4544,1.2992,4.64,3.888,1.134,4.05,3.888,1.134,4.05
2019-05-26 12:00:00,4.51296,1.31628,4.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,4.5024,1.3132000000000001,4.69,3.84,1.12,4.0,3.84,1.12,4.0
2019-05-26 12:30:00,4.64736,1.35548,4.841,0.010560000000000002,0.0030800000000000003,0.011,4.6368,1.3524,4.83,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-05-26 13:00:00,4.65696,1.3582800000000002,4.851,0.010560000000000002,0.0030800000000000003,0.011,4.6464,1.3552,4.84,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-05-26 13:30:00,4.35648,1.27064,4.538,0.01728,0.00504,0.018000000000000002,4.3392,1.2656,4.52,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-05-26 14:00:00,4.43616,1.2938800000000001,4.621,0.010560000000000002,0.0030800000000000003,0.011,4.4256,1.2908,4.61,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-05-26 14:30:00,4.08096,1.19028,4.251,0.010560000000000002,0.0030800000000000003,0.011,4.0704,1.1872,4.24,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-05-26 15:00:00,4.06176,1.18468,4.231,0.010560000000000002,0.0030800000000000003,0.011,4.0512,1.1816,4.22,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-05-26 15:30:00,3.93696,1.14828,4.101,0.010560000000000002,0.0030800000000000003,0.011,3.9264,1.1452,4.09,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-05-26 16:00:00,4.01376,1.17068,4.181,0.010560000000000002,0.0030800000000000003,0.011,4.0032,1.1676,4.17,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-05-26 16:30:00,4.19712,1.22416,4.372,0.030720000000000004,0.008960000000000001,0.032,4.1664,1.2152,4.34,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-05-26 17:00:00,4.22592,1.23256,4.402,0.01152,0.00336,0.012,4.2144,1.2292,4.39,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-05-26 17:30:00,4.21536,1.2294800000000001,4.391,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.1472,1.2096,4.32,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-05-26 18:00:00,4.35264,1.26952,4.534,0.42624,0.12432000000000001,0.444,3.9264,1.1452,4.09,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-05-26 18:30:00,4.39296,1.28128,4.5760000000000005,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.9936,1.1648,4.16,2.976,0.868,3.1,2.976,0.868,3.1
2019-05-26 19:00:00,4.2576,1.2418,4.435,0.38880000000000003,0.1134,0.405,3.8688000000000002,1.1284,4.03,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-05-26 19:30:00,4.20288,1.22584,4.378,0.38208000000000003,0.11144000000000001,0.398,3.8208,1.1144,3.98,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-05-26 20:00:00,4.0704,1.1872,4.24,0.3936,0.1148,0.41000000000000003,3.6768,1.0724,3.83,3.168,0.924,3.3,3.168,0.924,3.3
2019-05-26 20:30:00,3.99456,1.1650800000000001,4.161,0.38496,0.11228,0.401,3.6096,1.0528,3.76,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-05-26 21:00:00,3.83136,1.11748,3.991,0.19296000000000002,0.056280000000000004,0.201,3.6384,1.0612,3.79,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-05-26 21:30:00,3.8745600000000002,1.13008,4.036,0.015360000000000002,0.0044800000000000005,0.016,3.8592,1.1256,4.02,3.312,0.966,3.45,3.312,0.966,3.45
2019-05-26 22:00:00,3.7968,1.1074,3.955,0.0432,0.0126,0.045,3.7536,1.0948,3.91,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-05-26 22:30:00,3.71808,1.08444,3.873,0.31008,0.09044,0.323,3.408,0.994,3.55,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-05-26 23:00:00,3.432,1.001,3.575,0.36,0.105,0.375,3.072,0.896,3.2,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-05-26 23:30:00,3.21312,0.9371600000000001,3.347,0.18912,0.05516000000000001,0.197,3.024,0.882,3.15,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-05-27 00:00:00,2.8262400000000003,0.82432,2.944,0.01344,0.003920000000000001,0.014,2.8128,0.8204,2.93,2.592,0.756,2.7,2.592,0.756,2.7
2019-05-27 00:30:00,2.5632,0.7476,2.67,0.019200000000000002,0.0056,0.02,2.544,0.742,2.65,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-05-27 01:00:00,2.4460800000000003,0.7134400000000001,2.548,0.17088,0.04984,0.178,2.2752,0.6636000000000001,2.37,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-05-27 01:30:00,2.41536,0.7044800000000001,2.516,0.41856000000000004,0.12208000000000001,0.436,1.9968,0.5824,2.08,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-05-27 02:00:00,2.3376,0.6818000000000001,2.435,0.4176,0.1218,0.435,1.92,0.56,2.0,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-05-27 02:30:00,2.3155200000000002,0.6753600000000001,2.412,0.39552000000000004,0.11536,0.41200000000000003,1.92,0.56,2.0,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2019-05-27 03:00:00,2.28864,0.66752,2.384,0.36864,0.10752,0.384,1.92,0.56,2.0,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2019-05-27 03:30:00,2.31168,0.6742400000000001,2.408,0.42048,0.12264000000000001,0.438,1.8912,0.5516,1.97,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999
2019-05-27 04:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.22272000000000003,0.06496,0.232,2.2368,0.6524,2.33,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-05-27 04:30:00,2.3088,0.6734,2.4050000000000002,0.12,0.035,0.125,2.1888,0.6384000000000001,2.2800000000000002,1.92,0.56,2.0,1.92,0.56,2.0
2019-05-27 05:00:00,2.14272,0.6249600000000001,2.232,0.030720000000000004,0.008960000000000001,0.032,2.112,0.616,2.2,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2019-05-27 05:30:00,2.20608,0.64344,2.298,0.09408000000000001,0.027440000000000003,0.098,2.112,0.616,2.2,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2019-05-27 06:00:00,2.3184,0.6762,2.415,0.2736,0.07980000000000001,0.28500000000000003,2.0448,0.5964,2.13,1.6896,0.4928,1.76,1.6896,0.4928,1.76
2019-05-27 06:30:00,2.5056000000000003,0.7308,2.61,0.028800000000000003,0.008400000000000001,0.03,2.4768,0.7224,2.58,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-05-27 07:00:00,2.71008,0.79044,2.823,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.6976,0.7868,2.81,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-05-27 07:30:00,3.1152,0.9086000000000001,3.245,0.014400000000000001,0.004200000000000001,0.015,3.1008,0.9044000000000001,3.23,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-05-27 08:00:00,3.51648,1.02564,3.6630000000000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.504,1.022,3.65,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-05-27 08:30:00,3.7199999999999998,1.085,3.875,0.014400000000000001,0.004200000000000001,0.015,3.7056,1.0808,3.86,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-05-27 09:00:00,3.95424,1.15332,4.119,0.018240000000000003,0.00532,0.019,3.936,1.148,4.1,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-05-27 09:30:00,4.17792,1.21856,4.352,0.04032,0.011760000000000001,0.042,4.1376,1.2068,4.31,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-05-27 10:00:00,4.60224,1.34232,4.7940000000000005,0.01344,0.003920000000000001,0.014,4.5888,1.3384,4.78,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-05-27 10:30:00,4.45632,1.29976,4.642,0.021120000000000003,0.0061600000000000005,0.022,4.4352,1.2936,4.62,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-05-27 11:00:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.014400000000000001,0.004200000000000001,0.015,4.7232,1.3776,4.92,3.408,0.994,3.55,3.408,0.994,3.55
2019-05-27 11:30:00,4.35552,1.2703600000000002,4.537,0.04512,0.013160000000000002,0.047,4.3104,1.2572,4.49,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-05-27 12:00:00,4.14336,1.20848,4.316,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1184,1.2012,4.29,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-05-27 12:30:00,4.54272,1.32496,4.732,0.030720000000000004,0.008960000000000001,0.032,4.5120000000000005,1.316,4.7,2.784,0.812,2.9,2.784,0.812,2.9
2019-05-27 13:00:00,4.41504,1.28772,4.599,0.03744,0.010920000000000001,0.039,4.3776,1.2768,4.5600000000000005,2.784,0.812,2.9,2.784,0.812,2.9
2019-05-27 13:30:00,4.0656,1.1858,4.235,0.014400000000000001,0.004200000000000001,0.015,4.0512,1.1816,4.22,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-05-27 14:00:00,3.86496,1.12728,4.026,0.044160000000000005,0.01288,0.046,3.8208,1.1144,3.98,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-05-27 14:30:00,4.1904,1.2222,4.365,0.024,0.007,0.025,4.1664,1.2152,4.34,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-05-27 15:00:00,4.2672,1.2446,4.445,0.014400000000000001,0.004200000000000001,0.015,4.2528,1.2404,4.43,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-05-27 15:30:00,4.10496,1.1972800000000001,4.276,0.044160000000000005,0.01288,0.046,4.0608,1.1844000000000001,4.23,2.592,0.756,2.7,2.592,0.756,2.7
2019-05-27 16:00:00,4.22976,1.23368,4.406,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2048,1.2264,4.38,2.928,0.854,3.05,2.928,0.854,3.05
2019-05-27 16:30:00,4.30464,1.25552,4.484,0.01344,0.003920000000000001,0.014,4.2912,1.2516,4.47,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-05-27 17:00:00,4.36608,1.27344,4.548,0.01728,0.00504,0.018000000000000002,4.3488,1.2684,4.53,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-05-27 17:30:00,4.94208,1.44144,5.148,0.01728,0.00504,0.018000000000000002,4.9248,1.4364,5.13,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-05-27 18:00:00,4.96128,1.44704,5.168,0.31488000000000005,0.09184,0.328,4.6464,1.3552,4.84,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-05-27 18:30:00,4.95936,1.44648,5.166,0.07296000000000001,0.02128,0.076,4.8864,1.4252,5.09,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-05-27 19:00:00,4.90656,1.4310800000000001,5.111,0.11616000000000001,0.03388,0.121,4.7904,1.3972,4.99,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-05-27 19:30:00,4.79904,1.39972,4.999,0.06624000000000001,0.01932,0.069,4.7328,1.3804,4.93,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-05-27 20:00:00,4.65984,1.35912,4.854,0.06144000000000001,0.017920000000000002,0.064,4.5984,1.3412,4.79,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-05-27 20:30:00,4.52064,1.31852,4.709,0.047040000000000005,0.013720000000000001,0.049,4.4736,1.3048,4.66,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-05-27 21:00:00,4.32864,1.26252,4.509,0.027840000000000004,0.00812,0.029,4.3008,1.2544,4.48,3.456,1.008,3.6,3.456,1.008,3.6
2019-05-27 21:30:00,4.22112,1.23116,4.397,0.04512,0.013160000000000002,0.047,4.176,1.218,4.35,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-05-27 22:00:00,4.15008,1.21044,4.323,0.08928000000000001,0.02604,0.093,4.0608,1.1844000000000001,4.23,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-05-27 22:30:00,3.81216,1.11188,3.971,0.36576000000000003,0.10668000000000001,0.381,3.4464,1.0052,3.59,3.024,0.882,3.15,3.024,0.882,3.15
2019-05-27 23:00:00,3.4704,1.0122,3.615,0.4272,0.1246,0.445,3.0432,0.8876000000000001,3.17,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-05-27 23:30:00,2.95008,0.8604400000000001,3.073,0.23328000000000002,0.06804,0.243,2.7168,0.7924,2.83,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-05-28 00:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.20064,0.05852,0.209,2.5536,0.7448,2.66,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-05-28 00:30:00,2.59104,0.7557200000000001,2.699,0.23904000000000003,0.06972,0.249,2.352,0.686,2.45,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-05-28 01:00:00,2.54592,0.7425600000000001,2.652,0.29952,0.08736000000000001,0.312,2.2464,0.6552,2.34,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-05-28 01:30:00,2.304,0.672,2.4,0.1632,0.0476,0.17,2.1408,0.6244000000000001,2.23,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-05-28 02:00:00,2.16864,0.6325200000000001,2.259,0.05664,0.01652,0.059000000000000004,2.112,0.616,2.2,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-05-28 02:30:00,2.1552,0.6286,2.245,0.062400000000000004,0.0182,0.065,2.0928,0.6104,2.18,2.0352,0.5936,2.12,2.0352,0.5936,2.12
