Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-28 03:00:00,2.17248,0.6336400000000001,2.263,0.16608,0.048440000000000004,0.17300000000000001,2.0064,0.5852,2.09,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-05-28 03:30:00,2.30592,0.67256,2.402,0.41472000000000003,0.12096000000000001,0.432,1.8912,0.5516,1.97,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2019-05-28 04:00:00,2.18784,0.63812,2.279,0.19104000000000002,0.055720000000000006,0.199,1.9968,0.5824,2.08,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2019-05-28 04:30:00,2.2224,0.6482,2.315,0.264,0.077,0.275,1.9584000000000001,0.5712,2.04,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2019-05-28 05:00:00,2.09568,0.61124,2.183,0.15648,0.04564000000000001,0.163,1.9392,0.5656,2.02,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-05-28 05:30:00,2.2272,0.6496000000000001,2.32,0.096,0.028,0.1,2.1312,0.6216,2.22,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-05-28 06:00:00,2.52,0.735,2.625,0.2928,0.0854,0.305,2.2272,0.6496000000000001,2.32,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-05-28 06:30:00,2.8492800000000003,0.8310400000000001,2.968,0.07488,0.021840000000000002,0.078,2.7744,0.8092,2.89,2.448,0.714,2.55,2.448,0.714,2.55
2019-05-28 07:00:00,3.17376,0.9256800000000001,3.306,0.015360000000000002,0.0044800000000000005,0.016,3.1584,0.9212,3.29,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-05-28 07:30:00,3.46944,1.01192,3.614,0.01344,0.003920000000000001,0.014,3.456,1.008,3.6,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-05-28 08:00:00,3.5712,1.0416,3.7199999999999998,0.038400000000000004,0.0112,0.04,3.5328,1.0304,3.68,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-05-28 08:30:00,3.69408,1.07744,3.848,0.07488,0.021840000000000002,0.078,3.6192,1.0556,3.77,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-05-28 09:00:00,4.00416,1.16788,4.171,0.02016,0.005880000000000001,0.021,3.984,1.162,4.15,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-05-28 09:30:00,4.1712,1.2166000000000001,4.345,0.014400000000000001,0.004200000000000001,0.015,4.1568,1.2124,4.33,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-05-28 10:00:00,4.09728,1.19504,4.268,0.05568000000000001,0.01624,0.058,4.0416,1.1788,4.21,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-05-28 10:30:00,3.94464,1.15052,4.109,0.027840000000000004,0.00812,0.029,3.9168000000000003,1.1424,4.08,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-05-28 11:00:00,4.20576,1.22668,4.381,0.02016,0.005880000000000001,0.021,4.1856,1.2208,4.36,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-05-28 11:30:00,4.0944,1.1942,4.265,0.033600000000000005,0.0098,0.035,4.0608,1.1844000000000001,4.23,2.88,0.84,3.0,2.88,0.84,3.0
2019-05-28 12:00:00,3.98016,1.1608800000000001,4.146,0.015360000000000002,0.0044800000000000005,0.016,3.9648,1.1564,4.13,2.976,0.868,3.1,2.976,0.868,3.1
2019-05-28 12:30:00,3.9993600000000002,1.16648,4.166,0.03456,0.01008,0.036000000000000004,3.9648,1.1564,4.13,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-05-28 13:00:00,3.74112,1.09116,3.8970000000000002,0.07392,0.021560000000000003,0.077,3.6672000000000002,1.0696,3.8200000000000003,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-05-28 13:30:00,3.71808,1.08444,3.873,0.022080000000000002,0.00644,0.023,3.696,1.078,3.85,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-05-28 14:00:00,3.52992,1.02956,3.677,0.01632,0.00476,0.017,3.5136000000000003,1.0248,3.66,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-05-28 14:30:00,3.75168,1.09424,3.908,0.01728,0.00504,0.018000000000000002,3.7344,1.0892,3.89,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-05-28 15:00:00,3.4416,1.0038,3.585,0.014400000000000001,0.004200000000000001,0.015,3.4272,0.9996,3.5700000000000003,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-05-28 15:30:00,3.51168,1.02424,3.658,0.01728,0.00504,0.018000000000000002,3.4944,1.0192,3.64,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-05-28 16:00:00,3.60768,1.05224,3.758,0.09408000000000001,0.027440000000000003,0.098,3.5136000000000003,1.0248,3.66,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-05-28 16:30:00,4.06656,1.18608,4.236,0.015360000000000002,0.0044800000000000005,0.016,4.0512,1.1816,4.22,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-05-28 17:00:00,4.49664,1.31152,4.684,0.01344,0.003920000000000001,0.014,4.4832,1.3076,4.67,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-05-28 17:30:00,4.5648,1.3314,4.755,0.014400000000000001,0.004200000000000001,0.015,4.5504,1.3272,4.74,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-05-28 18:00:00,4.69344,1.3689200000000001,4.889,0.21984,0.06412000000000001,0.229,4.4736,1.3048,4.66,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-05-28 18:30:00,4.8192,1.4056,5.02,0.096,0.028,0.1,4.7232,1.3776,4.92,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-05-28 19:00:00,4.7846400000000004,1.39552,4.984,0.02304,0.00672,0.024,4.7616,1.3888,4.96,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-05-28 19:30:00,4.41312,1.28716,4.5969999999999995,0.01632,0.00476,0.017,4.3968,1.2824,4.58,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-05-28 20:00:00,4.15296,1.21128,4.326,0.07296000000000001,0.02128,0.076,4.08,1.19,4.25,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-05-28 20:30:00,3.93888,1.14884,4.103,0.16608,0.048440000000000004,0.17300000000000001,3.7728,1.1004,3.93,3.936,1.148,4.1,3.936,1.148,4.1
2019-05-28 21:00:00,3.84864,1.12252,4.009,0.047040000000000005,0.013720000000000001,0.049,3.8016,1.1088,3.96,3.936,1.148,4.1,3.936,1.148,4.1
2019-05-28 21:30:00,4.07424,1.18832,4.244,0.03264,0.00952,0.034,4.0416,1.1788,4.21,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-05-28 22:00:00,3.9696,1.1578,4.135,0.0432,0.0126,0.045,3.9264,1.1452,4.09,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-05-28 22:30:00,3.54144,1.03292,3.689,0.09504000000000001,0.02772,0.099,3.4464,1.0052,3.59,3.456,1.008,3.6,3.456,1.008,3.6
2019-05-28 23:00:00,3.3024,0.9632000000000001,3.44,0.384,0.112,0.4,2.9184,0.8512000000000001,3.04,2.976,0.868,3.1,2.976,0.868,3.1
2019-05-28 23:30:00,2.98272,0.8699600000000001,3.107,0.39072,0.11396,0.40700000000000003,2.592,0.756,2.7,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-05-29 00:00:00,2.68896,0.7842800000000001,2.801,0.38496,0.11228,0.401,2.304,0.672,2.4,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-05-29 00:30:00,2.50752,0.73136,2.612,0.30912,0.09016,0.322,2.1984,0.6412,2.29,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-05-29 01:00:00,2.30112,0.6711600000000001,2.3970000000000002,0.04512,0.013160000000000002,0.047,2.2560000000000002,0.658,2.35,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-05-29 01:30:00,2.2128,0.6454000000000001,2.305,0.014400000000000001,0.004200000000000001,0.015,2.1984,0.6412,2.29,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-05-29 02:00:00,2.13696,0.6232800000000001,2.226,0.015360000000000002,0.0044800000000000005,0.016,2.1216,0.6188,2.21,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-05-29 02:30:00,2.13696,0.6232800000000001,2.226,0.015360000000000002,0.0044800000000000005,0.016,2.1216,0.6188,2.21,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-05-29 03:00:00,2.16672,0.6319600000000001,2.257,0.01632,0.00476,0.017,2.1504,0.6272,2.24,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-05-29 03:30:00,2.19552,0.64036,2.287,0.25632000000000005,0.07476000000000001,0.267,1.9392,0.5656,2.02,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-05-29 04:00:00,2.17344,0.63392,2.2640000000000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.9776,0.5768,2.06,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-05-29 04:30:00,2.21376,0.64568,2.306,0.015360000000000002,0.0044800000000000005,0.016,2.1984,0.6412,2.29,2.16,0.63,2.25,2.16,0.63,2.25
2019-05-29 05:00:00,2.0496,0.5978,2.135,0.014400000000000001,0.004200000000000001,0.015,2.0352,0.5936,2.12,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-05-29 05:30:00,2.10816,0.6148800000000001,2.196,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.0832,0.6076,2.17,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-05-29 06:00:00,2.37408,0.69244,2.473,0.26208000000000004,0.07644000000000001,0.273,2.112,0.616,2.2,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-05-29 06:30:00,2.6784,0.7812,2.79,0.038400000000000004,0.0112,0.04,2.64,0.77,2.75,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-05-29 07:00:00,3.07104,0.8957200000000001,3.199,0.018240000000000003,0.00532,0.019,3.0528,0.8904000000000001,3.18,2.976,0.868,3.1,2.976,0.868,3.1
2019-05-29 07:30:00,3.3350400000000002,0.97272,3.474,0.01344,0.003920000000000001,0.014,3.3216,0.9688,3.46,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-05-29 08:00:00,3.5366400000000002,1.03152,3.684,0.01344,0.003920000000000001,0.014,3.5232,1.0276,3.67,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-05-29 08:30:00,3.82464,1.11552,3.984,0.01344,0.003920000000000001,0.014,3.8112,1.1116,3.9699999999999998,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-05-29 09:00:00,3.98304,1.16172,4.149,0.17184000000000002,0.050120000000000005,0.179,3.8112,1.1116,3.9699999999999998,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-05-29 09:30:00,3.792,1.106,3.95,0.038400000000000004,0.0112,0.04,3.7536,1.0948,3.91,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-05-29 10:00:00,3.9408000000000003,1.1494,4.105,0.014400000000000001,0.004200000000000001,0.015,3.9264,1.1452,4.09,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-05-29 10:30:00,3.87264,1.12952,4.034,0.03264,0.00952,0.034,3.84,1.12,4.0,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-05-29 11:00:00,3.88608,1.13344,4.048,0.02688,0.007840000000000001,0.028,3.8592,1.1256,4.02,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-05-29 11:30:00,3.7968,1.1074,3.955,0.014400000000000001,0.004200000000000001,0.015,3.7824,1.1032,3.94,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-05-29 12:00:00,3.9936,1.1648,4.16,0.057600000000000005,0.016800000000000002,0.06,3.936,1.148,4.1,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-05-29 12:30:00,4.11552,1.20036,4.287,0.21792000000000003,0.06356,0.227,3.8976,1.1368,4.06,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-05-29 13:00:00,3.8928000000000003,1.1354,4.055,0.23520000000000002,0.06860000000000001,0.245,3.6576,1.0668,3.81,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-05-29 13:30:00,3.72576,1.08668,3.8810000000000002,0.25056,0.07308,0.261,3.4752,1.0136,3.62,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-05-29 14:00:00,3.75168,1.09424,3.908,0.12288000000000002,0.035840000000000004,0.128,3.6288,1.0584,3.7800000000000002,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-05-29 14:30:00,3.68352,1.07436,3.8369999999999997,0.054720000000000005,0.015960000000000002,0.057,3.6288,1.0584,3.7800000000000002,3.168,0.924,3.3,3.168,0.924,3.3
2019-05-29 15:00:00,4.0272,1.1746,4.195,0.014400000000000001,0.004200000000000001,0.015,4.0128,1.1703999999999999,4.18,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-05-29 15:30:00,3.89184,1.1351200000000001,4.054,0.01344,0.003920000000000001,0.014,3.8784,1.1312,4.04,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-05-29 16:00:00,4.04928,1.18104,4.218,0.036480000000000005,0.01064,0.038,4.0128,1.1703999999999999,4.18,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-05-29 16:30:00,4.34496,1.26728,4.526,0.015360000000000002,0.0044800000000000005,0.016,4.3296,1.2628,4.51,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-05-29 17:00:00,4.896,1.428,5.1,0.038400000000000004,0.0112,0.04,4.8576,1.4168,5.06,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-05-29 17:30:00,5.10144,1.48792,5.314,0.01344,0.003920000000000001,0.014,5.088,1.484,5.3,4.368,1.274,4.55,4.368,1.274,4.55
2019-05-29 18:00:00,5.2118400000000005,1.52012,5.429,0.19104000000000002,0.055720000000000006,0.199,5.0208,1.4644,5.23,4.32,1.26,4.5,4.32,1.26,4.5
2019-05-29 18:30:00,5.18688,1.5128400000000002,5.4030000000000005,0.21408000000000002,0.06244,0.223,4.9728,1.4504000000000001,5.18,4.272,1.246,4.45,4.272,1.246,4.45
2019-05-29 19:00:00,5.12064,1.49352,5.334,0.23424000000000003,0.06832,0.244,4.8864,1.4252,5.09,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-05-29 19:30:00,4.70496,1.37228,4.901,0.29856000000000005,0.08708,0.311,4.4064,1.2852000000000001,4.59,4.224,1.232,4.4,4.224,1.232,4.4
2019-05-29 20:00:00,4.5024,1.3132000000000001,4.69,0.3168,0.09240000000000001,0.33,4.1856,1.2208,4.36,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-05-29 20:30:00,4.35456,1.27008,4.536,0.31296,0.09128000000000001,0.326,4.0416,1.1788,4.21,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-05-29 21:00:00,4.32384,1.26112,4.504,0.40704,0.11872,0.424,3.9168000000000003,1.1424,4.08,3.792,1.106,3.95,3.792,1.106,3.95
2019-05-29 21:30:00,4.3824,1.2782,4.565,0.40800000000000003,0.11900000000000001,0.425,3.9744,1.1592,4.14,3.6,1.05,3.75,3.6,1.05,3.75
2019-05-29 22:00:00,4.21536,1.2294800000000001,4.391,0.41376,0.12068000000000001,0.431,3.8016,1.1088,3.96,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-05-29 22:30:00,3.86496,1.12728,4.026,0.40896000000000005,0.11928000000000001,0.426,3.456,1.008,3.6,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-05-29 23:00:00,3.30432,0.9637600000000001,3.442,0.39552000000000004,0.11536,0.41200000000000003,2.9088000000000003,0.8484,3.03,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-05-29 23:30:00,2.94048,0.8576400000000001,3.063,0.33888,0.09884000000000001,0.353,2.6016,0.7588,2.71,2.592,0.756,2.7,2.592,0.756,2.7
2019-05-30 00:00:00,2.6352,0.7686000000000001,2.745,0.062400000000000004,0.0182,0.065,2.5728,0.7504000000000001,2.68,2.496,0.728,2.6,2.496,0.728,2.6
2019-05-30 00:30:00,2.472,0.721,2.575,0.014400000000000001,0.004200000000000001,0.015,2.4576000000000002,0.7168,2.56,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-05-30 01:00:00,2.376,0.6930000000000001,2.475,0.014400000000000001,0.004200000000000001,0.015,2.3616,0.6888000000000001,2.46,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-05-30 01:30:00,2.2896,0.6678000000000001,2.385,0.014400000000000001,0.004200000000000001,0.015,2.2752,0.6636000000000001,2.37,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-05-30 02:00:00,2.3232,0.6776,2.42,0.019200000000000002,0.0056,0.02,2.304,0.672,2.4,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-05-30 02:30:00,2.2512,0.6566000000000001,2.345,0.014400000000000001,0.004200000000000001,0.015,2.2368,0.6524,2.33,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-05-30 03:00:00,2.26944,0.6619200000000001,2.364,0.02304,0.00672,0.024,2.2464,0.6552,2.34,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-05-30 03:30:00,2.21856,0.6470800000000001,2.311,0.02016,0.005880000000000001,0.021,2.1984,0.6412,2.29,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-05-30 04:00:00,2.27136,0.6624800000000001,2.366,0.015360000000000002,0.0044800000000000005,0.016,2.2560000000000002,0.658,2.35,2.112,0.616,2.2,2.112,0.616,2.2
2019-05-30 04:30:00,2.14752,0.62636,2.237,0.054720000000000005,0.015960000000000002,0.057,2.0928,0.6104,2.18,2.064,0.602,2.15,2.064,0.602,2.15
2019-05-30 05:00:00,2.184,0.637,2.275,0.312,0.091,0.325,1.8719999999999999,0.546,1.9500000000000002,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2019-05-30 05:30:00,2.42016,0.7058800000000001,2.521,0.39456,0.11508000000000002,0.41100000000000003,2.0256,0.5908,2.11,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2019-05-30 06:00:00,2.6592000000000002,0.7756000000000001,2.77,0.3744,0.1092,0.39,2.2848,0.6664,2.38,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-05-30 06:30:00,2.7667200000000003,0.80696,2.882,0.07872000000000001,0.02296,0.082,2.688,0.784,2.8,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-05-30 07:00:00,3.08064,0.8985200000000001,3.209,0.018240000000000003,0.00532,0.019,3.0624,0.8932,3.19,2.784,0.812,2.9,2.784,0.812,2.9
2019-05-30 07:30:00,3.43968,1.00324,3.583,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4272,0.9996,3.5700000000000003,3.072,0.896,3.2,3.072,0.896,3.2
2019-05-30 08:00:00,3.66432,1.06876,3.817,0.025920000000000002,0.007560000000000001,0.027,3.6384,1.0612,3.79,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-05-30 08:30:00,3.99072,1.16396,4.157,0.03552,0.010360000000000001,0.037,3.9552,1.1536,4.12,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-05-30 09:00:00,3.86304,1.12672,4.024,0.01344,0.003920000000000001,0.014,3.8496,1.1228,4.01,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-05-30 09:30:00,3.9043200000000002,1.13876,4.067,0.18912,0.05516000000000001,0.197,3.7152000000000003,1.0836000000000001,3.87,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-05-30 10:00:00,3.8448,1.1214,4.005,0.1584,0.046200000000000005,0.165,3.6864,1.0752,3.84,2.976,0.868,3.1,2.976,0.868,3.1
2019-05-30 10:30:00,4.0272,1.1746,4.195,0.033600000000000005,0.0098,0.035,3.9936,1.1648,4.16,3.168,0.924,3.3,3.168,0.924,3.3
2019-05-30 11:00:00,4.0176,1.1718,4.185,0.014400000000000001,0.004200000000000001,0.015,4.0032,1.1676,4.17,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-05-30 11:30:00,3.67488,1.07184,3.8280000000000003,0.01728,0.00504,0.018000000000000002,3.6576,1.0668,3.81,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-05-30 12:00:00,3.6316800000000002,1.05924,3.783,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.6192,1.0556,3.77,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-05-30 12:30:00,3.9292800000000003,1.14604,4.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9168000000000003,1.1424,4.08,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-05-30 13:00:00,4.06464,1.18552,4.234,0.01344,0.003920000000000001,0.014,4.0512,1.1816,4.22,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-05-30 13:30:00,3.86208,1.12644,4.023,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.8496,1.1228,4.01,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-05-30 14:00:00,3.8352,1.1186,3.995,0.1968,0.0574,0.20500000000000002,3.6384,1.0612,3.79,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-05-30 14:30:00,3.74688,1.09284,3.903,0.24288,0.07084,0.253,3.504,1.022,3.65,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-05-30 15:00:00,3.66528,1.06904,3.818,0.22848000000000002,0.06664,0.23800000000000002,3.4368,1.0024,3.58,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-05-30 15:30:00,3.73728,1.0900400000000001,3.893,0.19488000000000003,0.05684,0.203,3.5423999999999998,1.0332,3.69,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-05-30 16:00:00,3.7382400000000002,1.09032,3.894,0.09024,0.026320000000000003,0.094,3.648,1.064,3.8,2.976,0.868,3.1,2.976,0.868,3.1
2019-05-30 16:30:00,4.37088,1.27484,4.553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3584,1.2711999999999999,4.54,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-05-30 17:00:00,4.4764800000000005,1.30564,4.663,0.07008,0.020440000000000003,0.073,4.4064,1.2852000000000001,4.59,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-05-30 17:30:00,5.01888,1.46384,5.228,0.17088,0.04984,0.178,4.848,1.4140000000000001,5.05,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-05-30 18:00:00,4.88448,1.4246400000000001,5.088,0.26688,0.07784,0.278,4.6176,1.3468,4.8100000000000005,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-05-30 18:30:00,4.72512,1.37816,4.922,0.20352,0.05936,0.212,4.5216,1.3188,4.71,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-05-30 19:00:00,4.7731200000000005,1.39216,4.9719999999999995,0.01152,0.00336,0.012,4.7616,1.3888,4.96,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-05-30 19:30:00,4.728,1.379,4.925,0.11040000000000001,0.0322,0.115,4.6176,1.3468,4.8100000000000005,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-05-30 20:00:00,4.62048,1.34764,4.813,0.36768,0.10724,0.383,4.2528,1.2404,4.43,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-05-30 20:30:00,4.4736,1.3048,4.66,0.3648,0.10640000000000001,0.38,4.1088000000000005,1.1984,4.28,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-05-30 21:00:00,4.43808,1.29444,4.623,0.37728,0.11004000000000001,0.393,4.0608,1.1844000000000001,4.23,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-05-30 21:30:00,4.40832,1.28576,4.592,0.38592000000000004,0.11256000000000001,0.402,4.0224,1.1732,4.19,3.168,0.924,3.3,3.168,0.924,3.3
2019-05-30 22:00:00,4.13952,1.20736,4.312,0.37632000000000004,0.10976000000000001,0.392,3.7632,1.0976,3.92,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-05-30 22:30:00,3.8304,1.1172,3.99,0.384,0.112,0.4,3.4464,1.0052,3.59,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-05-30 23:00:00,3.38784,0.9881200000000001,3.529,0.29664,0.08652000000000001,0.309,3.0912,0.9016000000000001,3.22,2.976,0.868,3.1,2.976,0.868,3.1
2019-05-30 23:30:00,2.9212800000000003,0.85204,3.043,0.041280000000000004,0.01204,0.043000000000000003,2.88,0.84,3.0,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-05-31 00:00:00,2.6976,0.7868,2.81,0.019200000000000002,0.0056,0.02,2.6784,0.7812,2.79,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-05-31 00:30:00,2.63712,0.7691600000000001,2.747,0.09312000000000001,0.027160000000000004,0.097,2.544,0.742,2.65,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-05-31 01:00:00,2.53248,0.7386400000000001,2.638,0.02688,0.007840000000000001,0.028,2.5056000000000003,0.7308,2.61,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-05-31 01:30:00,2.4624,0.7182000000000001,2.565,0.014400000000000001,0.004200000000000001,0.015,2.448,0.714,2.55,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-05-31 02:00:00,2.16384,0.63112,2.254,0.09024,0.026320000000000003,0.094,2.0736,0.6048,2.16,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-05-31 02:30:00,2.23008,0.65044,2.323,0.060480000000000006,0.017640000000000003,0.063,2.1696,0.6328,2.26,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-05-31 03:00:00,2.25312,0.6571600000000001,2.347,0.04512,0.013160000000000002,0.047,2.208,0.644,2.3,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-05-31 03:30:00,2.20128,0.64204,2.293,0.07008,0.020440000000000003,0.073,2.1312,0.6216,2.22,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-05-31 04:00:00,2.17824,0.6353200000000001,2.269,0.047040000000000005,0.013720000000000001,0.049,2.1312,0.6216,2.22,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-05-31 04:30:00,2.24352,0.65436,2.337,0.31392000000000003,0.09156,0.327,1.9296000000000002,0.5628000000000001,2.01,1.824,0.532,1.9,1.824,0.532,1.9
2019-05-31 05:00:00,2.21184,0.64512,2.304,0.34944000000000003,0.10192000000000001,0.364,1.8624,0.5432,1.94,1.776,0.518,1.85,1.776,0.518,1.85
2019-05-31 05:30:00,2.27328,0.6630400000000001,2.368,0.24768,0.07224000000000001,0.258,2.0256,0.5908,2.11,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-05-31 06:00:00,2.42112,0.70616,2.5220000000000002,0.19392,0.056560000000000006,0.202,2.2272,0.6496000000000001,2.32,2.016,0.588,2.1,2.016,0.588,2.1
2019-05-31 06:30:00,2.76864,0.80752,2.884,0.02304,0.00672,0.024,2.7456,0.8008000000000001,2.86,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-05-31 07:00:00,3.16128,0.9220400000000001,3.293,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1488,0.9184,3.2800000000000002,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-05-31 07:30:00,3.48864,1.01752,3.634,0.01344,0.003920000000000001,0.014,3.4752,1.0136,3.62,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-05-31 08:00:00,3.81408,1.11244,3.973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.8016,1.1088,3.96,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-05-31 08:30:00,4.08288,1.1908400000000001,4.253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0704,1.1872,4.24,3.36,0.98,3.5,3.36,0.98,3.5
2019-05-31 09:00:00,4.29408,1.25244,4.473,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2816,1.2488000000000001,4.46,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-05-31 09:30:00,4.65888,1.35884,4.853,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6464,1.3552,4.84,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-05-31 10:00:00,4.63968,1.35324,4.833,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6272,1.3496000000000001,4.82,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-05-31 10:30:00,4.43424,1.29332,4.619,0.09504000000000001,0.02772,0.099,4.3392,1.2656,4.52,3.312,0.966,3.45,3.312,0.966,3.45
2019-05-31 11:00:00,4.53408,1.32244,4.723,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5216,1.3188,4.71,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-05-31 11:30:00,4.47744,1.30592,4.664,0.01344,0.003920000000000001,0.014,4.464,1.302,4.65,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-05-31 12:00:00,4.36128,1.27204,4.543,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3488,1.2684,4.53,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-05-31 12:30:00,4.48608,1.30844,4.673,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4736,1.3048,4.66,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-05-31 13:00:00,4.40928,1.28604,4.593,0.041280000000000004,0.01204,0.043000000000000003,4.368,1.274,4.55,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-05-31 13:30:00,4.21152,1.22836,4.3870000000000005,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.128,1.204,4.3,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-05-31 14:00:00,3.9398400000000002,1.14912,4.104,0.051840000000000004,0.015120000000000001,0.054,3.888,1.134,4.05,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-05-31 14:30:00,3.74688,1.09284,3.903,0.022080000000000002,0.00644,0.023,3.7248,1.0864,3.88,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-05-31 15:00:00,4.25088,1.23984,4.428,0.04608,0.01344,0.048,4.2048,1.2264,4.38,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-05-31 15:30:00,4.24608,1.23844,4.423,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2336,1.2348,4.41,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-05-31 16:00:00,4.01184,1.17012,4.179,0.027840000000000004,0.00812,0.029,3.984,1.162,4.15,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-05-31 16:30:00,3.96672,1.15696,4.132,0.021120000000000003,0.0061600000000000005,0.022,3.9455999999999998,1.1508,4.11,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-05-31 17:00:00,3.9878400000000003,1.16312,4.154,0.12864,0.037520000000000005,0.134,3.8592,1.1256,4.02,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-05-31 17:30:00,4.29504,1.25272,4.474,0.01344,0.003920000000000001,0.014,4.2816,1.2488000000000001,4.46,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-05-31 18:00:00,4.54848,1.32664,4.7379999999999995,0.17088,0.04984,0.178,4.3776,1.2768,4.5600000000000005,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-05-31 18:30:00,4.61952,1.3473600000000001,4.812,0.27072,0.07896,0.28200000000000003,4.3488,1.2684,4.53,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-05-31 19:00:00,4.5475200000000005,1.32636,4.737,0.025920000000000002,0.007560000000000001,0.027,4.5216,1.3188,4.71,3.648,1.064,3.8,3.648,1.064,3.8
2019-05-31 19:30:00,4.38624,1.27932,4.569,0.047040000000000005,0.013720000000000001,0.049,4.3392,1.2656,4.52,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-05-31 20:00:00,4.04928,1.18104,4.218,0.05568000000000001,0.01624,0.058,3.9936,1.1648,4.16,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-05-31 20:30:00,4.21728,1.23004,4.393,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2048,1.2264,4.38,3.648,1.064,3.8,3.648,1.064,3.8
2019-05-31 21:00:00,4.25568,1.24124,4.433,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2432,1.2376,4.42,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-05-31 21:30:00,4.06656,1.18608,4.236,0.015360000000000002,0.0044800000000000005,0.016,4.0512,1.1816,4.22,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-05-31 22:00:00,3.9936,1.1648,4.16,0.06720000000000001,0.0196,0.07,3.9264,1.1452,4.09,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-05-31 22:30:00,3.74112,1.09116,3.8970000000000002,0.26592000000000005,0.07756,0.277,3.4752,1.0136,3.62,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-05-31 23:00:00,3.42528,0.99904,3.568,0.28608,0.08344,0.298,3.1392,0.9156000000000001,3.27,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-05-31 23:30:00,3.01248,0.8786400000000001,3.138,0.12288000000000002,0.035840000000000004,0.128,2.8896,0.8428,3.01,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-06-01 00:00:00,2.86272,0.83496,2.982,0.05952,0.01736,0.062,2.8032,0.8176,2.92,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-06-01 00:30:00,2.7897600000000002,0.8136800000000001,2.906,0.015360000000000002,0.0044800000000000005,0.016,2.7744,0.8092,2.89,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-06-01 01:00:00,2.59968,0.75824,2.708,0.23808,0.06944,0.248,2.3616,0.6888000000000001,2.46,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-06-01 01:30:00,2.42496,0.70728,2.526,0.33216,0.09688000000000001,0.34600000000000003,2.0928,0.6104,2.18,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-06-01 02:00:00,2.33664,0.68152,2.434,0.33024000000000003,0.09632,0.34400000000000003,2.0064,0.5852,2.09,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-06-01 02:30:00,2.30592,0.67256,2.402,0.32832,0.09576000000000001,0.342,1.9776,0.5768,2.06,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-06-01 03:00:00,2.3472,0.6846,2.445,0.36960000000000004,0.1078,0.385,1.9776,0.5768,2.06,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2019-06-01 03:30:00,2.42016,0.7058800000000001,2.521,0.38496,0.11228,0.401,2.0352,0.5936,2.12,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-06-01 04:00:00,2.42112,0.70616,2.5220000000000002,0.38592000000000004,0.11256000000000001,0.402,2.0352,0.5936,2.12,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-06-01 04:30:00,2.3510400000000002,0.6857200000000001,2.449,0.36384000000000005,0.10612,0.379,1.9872,0.5796,2.07,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-06-01 05:00:00,2.2444800000000003,0.65464,2.338,0.13248000000000001,0.03864,0.138,2.112,0.616,2.2,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2019-06-01 05:30:00,2.29248,0.66864,2.388,0.15168,0.04424,0.158,2.1408,0.6244000000000001,2.23,1.92,0.56,2.0,1.92,0.56,2.0
2019-06-01 06:00:00,2.51232,0.7327600000000001,2.617,0.21792000000000003,0.06356,0.227,2.2944,0.6692,2.39,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-06-01 06:30:00,2.77632,0.80976,2.892,0.021120000000000003,0.0061600000000000005,0.022,2.7552,0.8036000000000001,2.87,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-06-01 07:00:00,2.97792,0.8685600000000001,3.102,0.01152,0.00336,0.012,2.9664,0.8652000000000001,3.09,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-06-01 07:30:00,3.23616,0.94388,3.371,0.010560000000000002,0.0030800000000000003,0.011,3.2256,0.9408000000000001,3.36,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-06-01 08:00:00,3.51552,1.02536,3.662,0.01152,0.00336,0.012,3.504,1.022,3.65,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-06-01 08:30:00,3.9523200000000003,1.15276,4.117,0.025920000000000002,0.007560000000000001,0.027,3.9264,1.1452,4.09,3.168,0.924,3.3,3.168,0.924,3.3
2019-06-01 09:00:00,3.95808,1.1544400000000001,4.123,0.07968,0.02324,0.083,3.8784,1.1312,4.04,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-06-01 09:30:00,4.23456,1.23508,4.411,0.010560000000000002,0.0030800000000000003,0.011,4.224,1.232,4.4,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-06-01 10:00:00,4.28256,1.24908,4.461,0.010560000000000002,0.0030800000000000003,0.011,4.272,1.246,4.45,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-06-01 10:30:00,4.24224,1.23732,4.419,0.018240000000000003,0.00532,0.019,4.224,1.232,4.4,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-06-01 11:00:00,4.39104,1.28072,4.574,0.01344,0.003920000000000001,0.014,4.3776,1.2768,4.5600000000000005,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-06-01 11:30:00,4.30176,1.25468,4.481,0.010560000000000002,0.0030800000000000003,0.011,4.2912,1.2516,4.47,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-06-01 12:00:00,4.18656,1.22108,4.361,0.010560000000000002,0.0030800000000000003,0.011,4.176,1.218,4.35,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-06-01 12:30:00,4.14912,1.2101600000000001,4.322,0.01152,0.00336,0.012,4.1376,1.2068,4.31,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-06-01 13:00:00,4.06176,1.18468,4.231,0.010560000000000002,0.0030800000000000003,0.011,4.0512,1.1816,4.22,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-06-01 13:30:00,4.11936,1.20148,4.291,0.010560000000000002,0.0030800000000000003,0.011,4.1088000000000005,1.1984,4.28,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-06-01 14:00:00,3.69024,1.07632,3.844,0.01344,0.003920000000000001,0.014,3.6768,1.0724,3.83,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-06-01 14:30:00,3.69696,1.07828,3.851,0.010560000000000002,0.0030800000000000003,0.011,3.6864,1.0752,3.84,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-06-01 15:00:00,3.9648,1.1564,4.13,0.038400000000000004,0.0112,0.04,3.9264,1.1452,4.09,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-06-01 15:30:00,3.95808,1.1544400000000001,4.123,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9455999999999998,1.1508,4.11,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-06-01 16:00:00,3.69696,1.07828,3.851,0.010560000000000002,0.0030800000000000003,0.011,3.6864,1.0752,3.84,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-06-01 16:30:00,3.9052800000000003,1.13904,4.068,0.06528,0.01904,0.068,3.84,1.12,4.0,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-06-01 17:00:00,4.27392,1.2465600000000001,4.452,0.01152,0.00336,0.012,4.2624,1.2432,4.44,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-06-01 17:30:00,4.5264,1.3202,4.715,0.014400000000000001,0.004200000000000001,0.015,4.5120000000000005,1.316,4.7,3.552,1.036,3.7,3.552,1.036,3.7
2019-06-01 18:00:00,4.6032,1.3426,4.795,0.23520000000000002,0.06860000000000001,0.245,4.368,1.274,4.55,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-06-01 18:30:00,4.59264,1.33952,4.784,0.14784,0.043120000000000006,0.154,4.4448,1.2964,4.63,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-06-01 19:00:00,4.46976,1.30368,4.656,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4448,1.2964,4.63,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-06-01 19:30:00,4.43904,1.29472,4.624,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.2432,1.2376,4.42,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-06-01 20:00:00,4.22016,1.23088,4.396,0.06336,0.01848,0.066,4.1568,1.2124,4.33,3.36,0.98,3.5,3.36,0.98,3.5
2019-06-01 20:30:00,4.09152,1.19336,4.2620000000000005,0.01152,0.00336,0.012,4.08,1.19,4.25,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-06-01 21:00:00,4.03488,1.17684,4.203,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0224,1.1732,4.19,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-06-01 21:30:00,4.02912,1.17516,4.197,0.16032000000000002,0.04676,0.167,3.8688000000000002,1.1284,4.03,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-06-01 22:00:00,4.05792,1.18356,4.227,0.40992,0.11956000000000001,0.427,3.648,1.064,3.8,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-06-01 22:30:00,3.94656,1.15108,4.111,0.41376,0.12068000000000001,0.431,3.5328,1.0304,3.68,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-06-01 23:00:00,3.5020800000000003,1.02144,3.648,0.42048,0.12264000000000001,0.438,3.0816,0.8988,3.21,2.976,0.868,3.1,2.976,0.868,3.1
2019-06-01 23:30:00,3.26016,0.9508800000000001,3.396,0.40896000000000005,0.11928000000000001,0.426,2.8512,0.8316,2.9699999999999998,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-06-02 00:00:00,3.03456,0.8850800000000001,3.161,0.39456,0.11508000000000002,0.41100000000000003,2.64,0.77,2.75,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-06-02 00:30:00,2.8608000000000002,0.8344,2.98,0.3456,0.1008,0.36,2.5152,0.7336,2.62,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-06-02 01:00:00,2.67936,0.7814800000000001,2.791,0.35616000000000003,0.10388000000000001,0.371,2.3232,0.6776,2.42,2.16,0.63,2.25,2.16,0.63,2.25
2019-06-02 01:30:00,2.52384,0.7361200000000001,2.629,0.32544,0.09492,0.339,2.1984,0.6412,2.29,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-06-02 02:00:00,2.43744,0.7109200000000001,2.539,0.34464,0.10052000000000001,0.359,2.0928,0.6104,2.18,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-06-02 02:30:00,2.40384,0.7011200000000001,2.504,0.34944000000000003,0.10192000000000001,0.364,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-06-02 03:00:00,2.40672,0.70196,2.507,0.40992,0.11956000000000001,0.427,1.9968,0.5824,2.08,1.92,0.56,2.0,1.92,0.56,2.0
2019-06-02 03:30:00,2.40288,0.70084,2.503,0.42528000000000005,0.12404000000000001,0.443,1.9776,0.5768,2.06,1.824,0.532,1.9,1.824,0.532,1.9
2019-06-02 04:00:00,2.352,0.686,2.45,0.4128,0.12040000000000001,0.43,1.9392,0.5656,2.02,1.824,0.532,1.9,1.824,0.532,1.9
2019-06-02 04:30:00,2.28768,0.66724,2.383,0.39648000000000005,0.11564,0.41300000000000003,1.8912,0.5516,1.97,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2019-06-02 05:00:00,2.23488,0.6518400000000001,2.328,0.42048,0.12264000000000001,0.438,1.8144,0.5292,1.8900000000000001,1.728,0.504,1.8,1.728,0.504,1.8
2019-06-02 05:30:00,2.17248,0.6336400000000001,2.263,0.26208000000000004,0.07644000000000001,0.273,1.9104,0.5572,1.99,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2019-06-02 06:00:00,2.32128,0.6770400000000001,2.418,0.35328000000000004,0.10304,0.368,1.968,0.5740000000000001,2.05,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2019-06-02 06:30:00,2.36448,0.68964,2.463,0.060480000000000006,0.017640000000000003,0.063,2.304,0.672,2.4,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-06-02 07:00:00,2.57472,0.7509600000000001,2.682,0.01152,0.00336,0.012,2.5632,0.7476,2.67,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-06-02 07:30:00,2.78592,0.8125600000000001,2.902,0.01152,0.00336,0.012,2.7744,0.8092,2.89,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-06-02 08:00:00,3.19104,0.9307200000000001,3.324,0.01344,0.003920000000000001,0.014,3.1776,0.9268000000000001,3.31,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-06-02 08:30:00,3.63072,1.05896,3.782,0.01152,0.00336,0.012,3.6192,1.0556,3.77,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-06-02 09:00:00,3.96672,1.15696,4.132,0.08832000000000001,0.02576,0.092,3.8784,1.1312,4.04,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-06-02 09:30:00,4.19616,1.22388,4.371,0.16416,0.047880000000000006,0.171,4.032,1.176,4.2,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-06-02 10:00:00,4.51584,1.31712,4.704,0.09024,0.026320000000000003,0.094,4.4256,1.2908,4.61,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-06-02 10:30:00,4.78176,1.3946800000000001,4.981,0.010560000000000002,0.0030800000000000003,0.011,4.7712,1.3916,4.97,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-06-02 11:00:00,4.85184,1.41512,5.054,0.01344,0.003920000000000001,0.014,4.8384,1.4112,5.04,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-06-02 11:30:00,4.69728,1.37004,4.893,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6848,1.3664,4.88,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-06-02 12:00:00,4.83936,1.41148,5.041,0.010560000000000002,0.0030800000000000003,0.011,4.8288,1.4084,5.03,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-06-02 12:30:00,4.88736,1.42548,5.091,0.010560000000000002,0.0030800000000000003,0.011,4.8768,1.4224,5.08,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-06-02 13:00:00,4.74432,1.38376,4.942,0.01152,0.00336,0.012,4.7328,1.3804,4.93,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-06-02 13:30:00,4.80096,1.40028,5.001,0.010560000000000002,0.0030800000000000003,0.011,4.7904,1.3972,4.99,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-06-02 14:00:00,4.59936,1.34148,4.791,0.039360000000000006,0.01148,0.041,4.5600000000000005,1.33,4.75,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-06-02 14:30:00,4.59936,1.34148,4.791,0.010560000000000002,0.0030800000000000003,0.011,4.5888,1.3384,4.78,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-06-02 15:00:00,4.52256,1.31908,4.711,0.010560000000000002,0.0030800000000000003,0.011,4.5120000000000005,1.316,4.7,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-06-02 15:30:00,4.56096,1.3302800000000001,4.751,0.010560000000000002,0.0030800000000000003,0.011,4.5504,1.3272,4.74,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-06-02 16:00:00,4.70496,1.37228,4.901,0.010560000000000002,0.0030800000000000003,0.011,4.6944,1.3692,4.89,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-06-02 16:30:00,4.83072,1.40896,5.032,0.01152,0.00336,0.012,4.8192,1.4056,5.02,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-06-02 17:00:00,4.869120000000001,1.42016,5.072,0.01152,0.00336,0.012,4.8576,1.4168,5.06,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-06-02 17:30:00,4.76448,1.38964,4.963,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.752,1.3860000000000001,4.95,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-06-02 18:00:00,4.97664,1.45152,5.184,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.7808,1.3944,4.98,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-06-02 18:30:00,4.70688,1.37284,4.9030000000000005,0.20448000000000002,0.059640000000000006,0.213,4.5024,1.3132000000000001,4.69,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-06-02 19:00:00,4.60224,1.34232,4.7940000000000005,0.01344,0.003920000000000001,0.014,4.5888,1.3384,4.78,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-06-02 19:30:00,4.76544,1.38992,4.964,0.02304,0.00672,0.024,4.7424,1.3832,4.94,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-06-02 20:00:00,4.54368,1.32524,4.733,0.022080000000000002,0.00644,0.023,4.5216,1.3188,4.71,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-06-02 20:30:00,4.16064,1.21352,4.334,0.03264,0.00952,0.034,4.128,1.204,4.3,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-06-02 21:00:00,4.04736,1.18048,4.216,0.044160000000000005,0.01288,0.046,4.0032,1.1676,4.17,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-06-02 21:30:00,4.12224,1.20232,4.294,0.01344,0.003920000000000001,0.014,4.1088000000000005,1.1984,4.28,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-06-02 22:00:00,4.03776,1.17768,4.206,0.015360000000000002,0.0044800000000000005,0.016,4.0224,1.1732,4.19,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-06-02 22:30:00,3.8390400000000002,1.11972,3.999,0.21984,0.06412000000000001,0.229,3.6192,1.0556,3.77,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-06-02 23:00:00,3.4896000000000003,1.0178,3.635,0.24480000000000002,0.0714,0.255,3.2448,0.9464,3.38,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-06-02 23:30:00,3.12672,0.9119600000000001,3.257,0.03552,0.010360000000000001,0.037,3.0912,0.9016000000000001,3.22,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-06-03 00:00:00,2.90304,0.84672,3.024,0.01344,0.003920000000000001,0.014,2.8896,0.8428,3.01,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-06-03 00:30:00,2.72064,0.7935200000000001,2.834,0.01344,0.003920000000000001,0.014,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-06-03 01:00:00,2.47872,0.72296,2.582,0.021120000000000003,0.0061600000000000005,0.022,2.4576000000000002,0.7168,2.56,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-06-03 01:30:00,2.56992,0.7495600000000001,2.677,0.025920000000000002,0.007560000000000001,0.027,2.544,0.742,2.65,2.16,0.63,2.25,2.16,0.63,2.25
2019-06-03 02:00:00,2.49888,0.72884,2.6029999999999998,0.05088,0.01484,0.053,2.448,0.714,2.55,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-06-03 02:30:00,2.54016,0.7408800000000001,2.646,0.015360000000000002,0.0044800000000000005,0.016,2.5248,0.7364,2.63,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-06-03 03:00:00,2.46816,0.7198800000000001,2.571,0.02016,0.005880000000000001,0.021,2.448,0.714,2.55,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-06-03 03:30:00,2.49888,0.72884,2.6029999999999998,0.30048,0.08764000000000001,0.313,2.1984,0.6412,2.29,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-06-03 04:00:00,2.4,0.7000000000000001,2.5,0.3456,0.1008,0.36,2.0544000000000002,0.5992000000000001,2.14,1.6800000000000002,0.49,1.75,1.6800000000000002,0.49,1.75
2019-06-03 04:30:00,2.3395200000000003,0.6823600000000001,2.437,0.36192,0.10556000000000001,0.377,1.9776,0.5768,2.06,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2019-06-03 05:00:00,2.2896,0.6678000000000001,2.385,0.37920000000000004,0.1106,0.395,1.9104,0.5572,1.99,1.6703999999999999,0.4872,1.74,1.6703999999999999,0.4872,1.74
2019-06-03 05:30:00,2.26656,0.66108,2.3609999999999998,0.21216000000000002,0.061880000000000004,0.221,2.0544000000000002,0.5992000000000001,2.14,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2019-06-03 06:00:00,2.57184,0.75012,2.6790000000000003,0.24864000000000003,0.07252,0.259,2.3232,0.6776,2.42,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-06-03 06:30:00,3.05184,0.89012,3.179,0.05664,0.01652,0.059000000000000004,2.9952,0.8736,3.12,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-06-03 07:00:00,3.59232,1.04776,3.742,0.01152,0.00336,0.012,3.5808,1.0444,3.73,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-06-03 07:30:00,3.99552,1.16536,4.162,0.01152,0.00336,0.012,3.984,1.162,4.15,3.312,0.966,3.45,3.312,0.966,3.45
2019-06-03 08:00:00,4.28352,1.24936,4.462,0.01152,0.00336,0.012,4.272,1.246,4.45,3.456,1.008,3.6,3.456,1.008,3.6
2019-06-03 08:30:00,4.4496,1.2978,4.635,0.014400000000000001,0.004200000000000001,0.015,4.4352,1.2936,4.62,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-06-03 09:00:00,4.35456,1.27008,4.536,0.015360000000000002,0.0044800000000000005,0.016,4.3392,1.2656,4.52,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-06-03 09:30:00,4.43136,1.29248,4.616,0.015360000000000002,0.0044800000000000005,0.016,4.416,1.288,4.6,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-06-03 10:00:00,4.43136,1.29248,4.616,0.015360000000000002,0.0044800000000000005,0.016,4.416,1.288,4.6,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-06-03 10:30:00,4.4208,1.2894,4.605,0.014400000000000001,0.004200000000000001,0.015,4.4064,1.2852000000000001,4.59,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-06-03 11:00:00,4.25184,1.2401200000000001,4.429,0.018240000000000003,0.00532,0.019,4.2336,1.2348,4.41,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-06-03 11:30:00,4.25568,1.24124,4.433,0.022080000000000002,0.00644,0.023,4.2336,1.2348,4.41,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-06-03 12:00:00,4.26816,1.24488,4.446,0.015360000000000002,0.0044800000000000005,0.016,4.2528,1.2404,4.43,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
