Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-03 12:30:00,4.152,1.211,4.325,0.014400000000000001,0.004200000000000001,0.015,4.1376,1.2068,4.31,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-06-03 13:00:00,4.3344000000000005,1.2642,4.515,0.014400000000000001,0.004200000000000001,0.015,4.32,1.26,4.5,3.024,0.882,3.15,3.024,0.882,3.15
2019-06-03 13:30:00,4.24896,1.23928,4.426,0.015360000000000002,0.0044800000000000005,0.016,4.2336,1.2348,4.41,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-06-03 14:00:00,4.41216,1.28688,4.596,0.015360000000000002,0.0044800000000000005,0.016,4.3968,1.2824,4.58,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-06-03 14:30:00,4.4112,1.2866,4.595,0.014400000000000001,0.004200000000000001,0.015,4.3968,1.2824,4.58,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-06-03 15:00:00,4.0848,1.1914,4.255,0.033600000000000005,0.0098,0.035,4.0512,1.1816,4.22,2.976,0.868,3.1,2.976,0.868,3.1
2019-06-03 15:30:00,4.12224,1.20232,4.294,0.01344,0.003920000000000001,0.014,4.1088000000000005,1.1984,4.28,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-06-03 16:00:00,4.15392,1.21156,4.327,0.06432,0.018760000000000002,0.067,4.0896,1.1928,4.26,3.168,0.924,3.3,3.168,0.924,3.3
2019-06-03 16:30:00,4.64928,1.3560400000000001,4.843,0.07008,0.020440000000000003,0.073,4.5792,1.3356,4.77,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-06-03 17:00:00,4.9728,1.4504000000000001,5.18,0.038400000000000004,0.0112,0.04,4.9344,1.4392,5.14,3.648,1.064,3.8,3.648,1.064,3.8
2019-06-03 17:30:00,5.02944,1.46692,5.239,0.05664,0.01652,0.059000000000000004,4.9728,1.4504000000000001,5.18,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-06-03 18:00:00,5.1888,1.5134,5.405,0.23520000000000002,0.06860000000000001,0.245,4.9536,1.4448,5.16,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-06-03 18:30:00,4.8672,1.4196,5.07,0.1728,0.0504,0.18,4.6944,1.3692,4.89,4.272,1.246,4.45,4.272,1.246,4.45
2019-06-03 19:00:00,4.65888,1.35884,4.853,0.022080000000000002,0.00644,0.023,4.6368,1.3524,4.83,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-06-03 19:30:00,4.6128,1.3454000000000002,4.805,0.014400000000000001,0.004200000000000001,0.015,4.5984,1.3412,4.79,4.32,1.26,4.5,4.32,1.26,4.5
2019-06-03 20:00:00,4.43232,1.29276,4.617,0.07392,0.021560000000000003,0.077,4.3584,1.2711999999999999,4.54,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-06-03 20:30:00,4.2864,1.2502,4.465,0.0912,0.026600000000000002,0.095,4.1952,1.2236,4.37,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-06-03 21:00:00,4.16832,1.21576,4.342,0.34752000000000005,0.10136,0.362,3.8208,1.1144,3.98,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-06-03 21:30:00,3.90336,1.13848,4.066,0.14976,0.043680000000000004,0.156,3.7536,1.0948,3.91,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-06-03 22:00:00,3.91488,1.14184,4.078,0.01728,0.00504,0.018000000000000002,3.8976,1.1368,4.06,3.648,1.064,3.8,3.648,1.064,3.8
2019-06-03 22:30:00,3.90624,1.13932,4.069,0.19104000000000002,0.055720000000000006,0.199,3.7152000000000003,1.0836000000000001,3.87,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-06-03 23:00:00,3.55296,1.03628,3.701,0.22176,0.06468,0.231,3.3312,0.9716,3.47,2.88,0.84,3.0,2.88,0.84,3.0
2019-06-03 23:30:00,2.90784,0.8481200000000001,3.029,0.11424000000000001,0.03332,0.11900000000000001,2.7936,0.8148000000000001,2.91,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-06-04 00:00:00,2.5766400000000003,0.7515200000000001,2.684,0.03264,0.00952,0.034,2.544,0.742,2.65,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-06-04 00:30:00,2.48448,0.7246400000000001,2.588,0.01728,0.00504,0.018000000000000002,2.4672,0.7196,2.5700000000000003,2.592,0.756,2.7,2.592,0.756,2.7
2019-06-04 01:00:00,2.30016,0.67088,2.396,0.05376,0.015680000000000003,0.056,2.2464,0.6552,2.34,2.352,0.686,2.45,2.352,0.686,2.45
2019-06-04 01:30:00,2.28672,0.6669600000000001,2.382,0.34752000000000005,0.10136,0.362,1.9392,0.5656,2.02,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-06-04 02:00:00,2.18592,0.63756,2.277,0.36192,0.10556000000000001,0.377,1.824,0.532,1.9,2.064,0.602,2.15,2.064,0.602,2.15
2019-06-04 02:30:00,2.2032,0.6426000000000001,2.295,0.36960000000000004,0.1078,0.385,1.8336000000000001,0.5348,1.9100000000000001,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-06-04 03:00:00,2.28768,0.66724,2.383,0.37728,0.11004000000000001,0.393,1.9104,0.5572,1.99,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2019-06-04 03:30:00,2.33856,0.68208,2.436,0.42816000000000004,0.12488,0.446,1.9104,0.5572,1.99,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2019-06-04 04:00:00,2.3568,0.6874,2.455,0.4272,0.1246,0.445,1.9296000000000002,0.5628000000000001,2.01,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2019-06-04 04:30:00,2.3184,0.6762,2.415,0.4176,0.1218,0.435,1.9008,0.5544,1.98,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2019-06-04 05:00:00,2.23968,0.65324,2.333,0.37728,0.11004000000000001,0.393,1.8624,0.5432,1.94,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-06-04 05:30:00,2.2848,0.6664,2.38,0.26880000000000004,0.0784,0.28,2.016,0.588,2.1,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-06-04 06:00:00,2.5632,0.7476,2.67,0.29760000000000003,0.0868,0.31,2.2656,0.6608,2.36,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-06-04 06:30:00,2.9664,0.8652000000000001,3.09,0.1056,0.0308,0.11,2.8608000000000002,0.8344,2.98,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-06-04 07:00:00,3.14496,0.9172800000000001,3.276,0.044160000000000005,0.01288,0.046,3.1008,0.9044000000000001,3.23,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-06-04 07:30:00,3.7776,1.1018,3.935,0.1008,0.029400000000000003,0.105,3.6768,1.0724,3.83,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-06-04 08:00:00,4.17888,1.21884,4.353,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1664,1.2152,4.34,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-06-04 08:30:00,4.30464,1.25552,4.484,0.01344,0.003920000000000001,0.014,4.2912,1.2516,4.47,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-06-04 09:00:00,4.47936,1.30648,4.666,0.015360000000000002,0.0044800000000000005,0.016,4.464,1.302,4.65,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-06-04 09:30:00,4.58784,1.33812,4.779,0.14304,0.04172,0.149,4.4448,1.2964,4.63,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-06-04 10:00:00,4.2576,1.2418,4.435,0.1968,0.0574,0.20500000000000002,4.0608,1.1844000000000001,4.23,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-06-04 10:30:00,4.27584,1.24712,4.454,0.03264,0.00952,0.034,4.2432,1.2376,4.42,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-06-04 11:00:00,4.01952,1.17236,4.187,0.025920000000000002,0.007560000000000001,0.027,3.9936,1.1648,4.16,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-06-04 11:30:00,3.9763200000000003,1.15976,4.142,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.9264,1.1452,4.09,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-06-04 12:00:00,4.23936,1.23648,4.416,0.03456,0.01008,0.036000000000000004,4.2048,1.2264,4.38,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-06-04 12:30:00,4.12992,1.20456,4.302,0.021120000000000003,0.0061600000000000005,0.022,4.1088000000000005,1.1984,4.28,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-06-04 13:00:00,4.22592,1.23256,4.402,0.05952,0.01736,0.062,4.1664,1.2152,4.34,3.408,0.994,3.55,3.408,0.994,3.55
2019-06-04 13:30:00,4.18176,1.21968,4.356,0.015360000000000002,0.0044800000000000005,0.016,4.1664,1.2152,4.34,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-06-04 14:00:00,4.28832,1.25076,4.467,0.01632,0.00476,0.017,4.272,1.246,4.45,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-06-04 14:30:00,4.27008,1.24544,4.448,0.01728,0.00504,0.018000000000000002,4.2528,1.2404,4.43,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-06-04 15:00:00,4.29216,1.25188,4.471,0.02016,0.005880000000000001,0.021,4.272,1.246,4.45,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-06-04 15:30:00,4.12608,1.20344,4.298,0.01728,0.00504,0.018000000000000002,4.1088000000000005,1.1984,4.28,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-06-04 16:00:00,4.25664,1.24152,4.434,0.03264,0.00952,0.034,4.224,1.232,4.4,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-06-04 16:30:00,4.87296,1.42128,5.076,0.015360000000000002,0.0044800000000000005,0.016,4.8576,1.4168,5.06,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-06-04 17:00:00,5.30688,1.5478399999999999,5.5280000000000005,0.02688,0.007840000000000001,0.028,5.28,1.54,5.5,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-06-04 17:30:00,5.45472,1.59096,5.682,0.021120000000000003,0.0061600000000000005,0.022,5.4336,1.5848,5.66,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-06-04 18:00:00,5.57472,1.62596,5.807,0.41952000000000006,0.12236000000000001,0.437,5.1552,1.5036,5.37,4.464,1.302,4.65,4.464,1.302,4.65
2019-06-04 18:30:00,5.61216,1.6368800000000001,5.846,0.5241600000000001,0.15288000000000002,0.546,5.088,1.484,5.3,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-06-04 19:00:00,5.6256,1.6408,5.86,0.5184,0.1512,0.54,5.1072,1.4896,5.32,4.416,1.288,4.6,4.416,1.288,4.6
2019-06-04 19:30:00,5.16384,1.5061200000000001,5.379,0.47904,0.13972,0.499,4.6848,1.3664,4.88,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-06-04 20:00:00,4.72896,1.37928,4.926,0.44736000000000004,0.13048,0.466,4.2816,1.2488000000000001,4.46,4.464,1.302,4.65,4.464,1.302,4.65
2019-06-04 20:30:00,4.35264,1.26952,4.534,0.45504000000000006,0.13272,0.47400000000000003,3.8976,1.1368,4.06,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-06-04 21:00:00,4.20768,1.22724,4.383,0.44448000000000004,0.12964,0.463,3.7632,1.0976,3.92,4.08,1.19,4.25,4.08,1.19,4.25
2019-06-04 21:30:00,3.9024,1.1382,4.065,0.456,0.133,0.47500000000000003,3.4464,1.0052,3.59,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-06-04 22:00:00,3.76992,1.09956,3.927,0.45792000000000005,0.13356,0.47700000000000004,3.312,0.966,3.45,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-06-04 22:30:00,3.62688,1.0578400000000001,3.778,0.45888,0.13384000000000001,0.47800000000000004,3.168,0.924,3.3,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-06-04 23:00:00,3.2688,0.9534,3.4050000000000002,0.456,0.133,0.47500000000000003,2.8128,0.8204,2.93,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-06-04 23:30:00,3.13536,0.9144800000000001,3.266,0.43776000000000004,0.12768000000000002,0.456,2.6976,0.7868,2.81,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-06-05 00:00:00,2.82144,0.8229200000000001,2.939,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.4288,0.7084,2.5300000000000002,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-06-05 00:30:00,2.5488,0.7434000000000001,2.6550000000000002,0.1968,0.0574,0.20500000000000002,2.352,0.686,2.45,2.208,0.644,2.3,2.208,0.644,2.3
2019-06-05 01:00:00,2.42784,0.7081200000000001,2.529,0.15264000000000003,0.044520000000000004,0.159,2.2752,0.6636000000000001,2.37,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-06-05 01:30:00,2.3328,0.6804,2.43,0.028800000000000003,0.008400000000000001,0.03,2.304,0.672,2.4,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-06-05 02:00:00,2.3568,0.6874,2.455,0.014400000000000001,0.004200000000000001,0.015,2.3424,0.6832,2.44,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-06-05 02:30:00,2.4048,0.7014,2.505,0.014400000000000001,0.004200000000000001,0.015,2.3904,0.6972,2.49,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-06-05 03:00:00,2.4336,0.7098,2.535,0.014400000000000001,0.004200000000000001,0.015,2.4192,0.7056,2.52,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-06-05 03:30:00,2.35008,0.68544,2.448,0.22848000000000002,0.06664,0.23800000000000002,2.1216,0.6188,2.21,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-06-05 04:00:00,2.376,0.6930000000000001,2.475,0.1584,0.046200000000000005,0.165,2.2176,0.6468,2.31,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-06-05 04:30:00,2.4336,0.7098,2.535,0.014400000000000001,0.004200000000000001,0.015,2.4192,0.7056,2.52,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-06-05 05:00:00,2.31264,0.67452,2.409,0.027840000000000004,0.00812,0.029,2.2848,0.6664,2.38,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-06-05 05:30:00,2.46528,0.71904,2.568,0.10368000000000001,0.030240000000000003,0.108,2.3616,0.6888000000000001,2.46,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-06-05 06:00:00,2.75232,0.80276,2.867,0.25632000000000005,0.07476000000000001,0.267,2.496,0.728,2.6,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-06-05 06:30:00,3.09024,0.9013200000000001,3.219,0.05664,0.01652,0.059000000000000004,3.0336,0.8848,3.16,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-06-05 07:00:00,3.55488,1.03684,3.7030000000000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.5423999999999998,1.0332,3.69,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-06-05 07:30:00,4.1232,1.2026,4.295,0.014400000000000001,0.004200000000000001,0.015,4.1088000000000005,1.1984,4.28,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-06-05 08:00:00,4.0896,1.1928,4.26,0.019200000000000002,0.0056,0.02,4.0704,1.1872,4.24,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-06-05 08:30:00,4.1328,1.2054,4.305,0.024,0.007,0.025,4.1088000000000005,1.1984,4.28,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-06-05 09:00:00,4.17312,1.21716,4.347,0.01632,0.00476,0.017,4.1568,1.2124,4.33,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-06-05 09:30:00,4.2633600000000005,1.24348,4.441,0.02016,0.005880000000000001,0.021,4.2432,1.2376,4.42,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-06-05 10:00:00,4.42272,1.28996,4.607,0.01632,0.00476,0.017,4.4064,1.2852000000000001,4.59,3.36,0.98,3.5,3.36,0.98,3.5
2019-06-05 10:30:00,4.32,1.26,4.5,0.06720000000000001,0.0196,0.07,4.2528,1.2404,4.43,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-06-05 11:00:00,4.35648,1.27064,4.538,0.01728,0.00504,0.018000000000000002,4.3392,1.2656,4.52,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-06-05 11:30:00,4.24416,1.23788,4.421,0.02016,0.005880000000000001,0.021,4.224,1.232,4.4,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-06-05 12:00:00,4.34112,1.26616,4.522,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.2912,1.2516,4.47,3.024,0.882,3.15,3.024,0.882,3.15
2019-06-05 12:30:00,4.18464,1.22052,4.359,0.018240000000000003,0.00532,0.019,4.1664,1.2152,4.34,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-06-05 13:00:00,4.15584,1.21212,4.329,0.018240000000000003,0.00532,0.019,4.1376,1.2068,4.31,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-06-05 13:30:00,3.8928000000000003,1.1354,4.055,0.014400000000000001,0.004200000000000001,0.015,3.8784,1.1312,4.04,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-06-05 14:00:00,3.76128,1.09704,3.918,0.01728,0.00504,0.018000000000000002,3.7439999999999998,1.092,3.9,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-06-05 14:30:00,3.56352,1.03936,3.7119999999999997,0.021120000000000003,0.0061600000000000005,0.022,3.5423999999999998,1.0332,3.69,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-06-05 15:00:00,3.71232,1.08276,3.867,0.01632,0.00476,0.017,3.696,1.078,3.85,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-06-05 15:30:00,3.57792,1.04356,3.727,0.01632,0.00476,0.017,3.5616,1.0388,3.71,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-06-05 16:00:00,3.95808,1.1544400000000001,4.123,0.07968,0.02324,0.083,3.8784,1.1312,4.04,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-06-05 16:30:00,4.42176,1.2896800000000002,4.606,0.015360000000000002,0.0044800000000000005,0.016,4.4064,1.2852000000000001,4.59,3.552,1.036,3.7,3.552,1.036,3.7
2019-06-05 17:00:00,4.42272,1.28996,4.607,0.01632,0.00476,0.017,4.4064,1.2852000000000001,4.59,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-06-05 17:30:00,4.7808,1.3944,4.98,0.019200000000000002,0.0056,0.02,4.7616,1.3888,4.96,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-06-05 18:00:00,4.8911999999999995,1.4266,5.095,0.23520000000000002,0.06860000000000001,0.245,4.656,1.358,4.85,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-06-05 18:30:00,5.05248,1.47364,5.263,0.16608,0.048440000000000004,0.17300000000000001,4.8864,1.4252,5.09,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-06-05 19:00:00,4.78176,1.3946800000000001,4.981,0.039360000000000006,0.01148,0.041,4.7424,1.3832,4.94,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-06-05 19:30:00,4.6665600000000005,1.36108,4.861,0.10656,0.031080000000000003,0.111,4.5600000000000005,1.33,4.75,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-06-05 20:00:00,4.62048,1.34764,4.813,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.608,1.344,4.8,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-06-05 20:30:00,4.47552,1.30536,4.662,0.01152,0.00336,0.012,4.464,1.302,4.65,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-06-05 21:00:00,4.37088,1.27484,4.553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3584,1.2711999999999999,4.54,3.984,1.162,4.15,3.984,1.162,4.15
2019-06-05 21:30:00,4.15584,1.21212,4.329,0.018240000000000003,0.00532,0.019,4.1376,1.2068,4.31,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-06-05 22:00:00,3.92064,1.14352,4.084,0.01344,0.003920000000000001,0.014,3.9072,1.1396,4.07,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-06-05 22:30:00,3.63456,1.06008,3.786,0.20736000000000002,0.060480000000000006,0.216,3.4272,0.9996,3.5700000000000003,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-06-05 23:00:00,3.22752,0.9413600000000001,3.362,0.26112,0.07616,0.272,2.9664,0.8652000000000001,3.09,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-06-05 23:30:00,2.86464,0.83552,2.984,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.7648,0.8064,2.88,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-06-06 00:00:00,2.71776,0.79268,2.831,0.02016,0.005880000000000001,0.021,2.6976,0.7868,2.81,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-06-06 00:30:00,2.5008,0.7294,2.605,0.024,0.007,0.025,2.4768,0.7224,2.58,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-06-06 01:00:00,2.42496,0.70728,2.526,0.015360000000000002,0.0044800000000000005,0.016,2.4096,0.7028,2.51,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-06-06 01:30:00,2.25408,0.65744,2.348,0.24768,0.07224000000000001,0.258,2.0064,0.5852,2.09,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-06-06 02:00:00,2.25216,0.65688,2.346,0.34176,0.09968,0.356,1.9104,0.5572,1.99,2.016,0.588,2.1,2.016,0.588,2.1
2019-06-06 02:30:00,2.25792,0.65856,2.352,0.34752000000000005,0.10136,0.362,1.9104,0.5572,1.99,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-06-06 03:00:00,2.28864,0.66752,2.384,0.35904,0.10472000000000001,0.374,1.9296000000000002,0.5628000000000001,2.01,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2019-06-06 03:30:00,2.41536,0.7044800000000001,2.516,0.37056000000000006,0.10808000000000001,0.386,2.0448,0.5964,2.13,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-06-06 04:00:00,2.4048,0.7014,2.505,0.36,0.105,0.375,2.0448,0.5964,2.13,1.92,0.56,2.0,1.92,0.56,2.0
2019-06-06 04:30:00,2.40576,0.7016800000000001,2.5060000000000002,0.38016000000000005,0.11088,0.396,2.0256,0.5908,2.11,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-06-06 05:00:00,2.37984,0.6941200000000001,2.479,0.37344000000000005,0.10892,0.389,2.0064,0.5852,2.09,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-06-06 05:30:00,2.52096,0.73528,2.626,0.27456,0.08008000000000001,0.28600000000000003,2.2464,0.6552,2.34,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-06-06 06:00:00,2.74176,0.7996800000000001,2.856,0.25536000000000003,0.07448,0.266,2.4864,0.7252000000000001,2.59,2.16,0.63,2.25,2.16,0.63,2.25
2019-06-06 06:30:00,3.072,0.896,3.2,0.028800000000000003,0.008400000000000001,0.03,3.0432,0.8876000000000001,3.17,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-06-06 07:00:00,3.53568,1.03124,3.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.5232,1.0276,3.67,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-06-06 07:30:00,3.96768,1.15724,4.133,0.041280000000000004,0.01204,0.043000000000000003,3.9264,1.1452,4.09,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-06-06 08:00:00,4.45152,1.29836,4.6370000000000005,0.01632,0.00476,0.017,4.4352,1.2936,4.62,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-06-06 08:30:00,4.3344000000000005,1.2642,4.515,0.014400000000000001,0.004200000000000001,0.015,4.32,1.26,4.5,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-06-06 09:00:00,3.96096,1.15528,4.126,0.015360000000000002,0.0044800000000000005,0.016,3.9455999999999998,1.1508,4.11,3.36,0.98,3.5,3.36,0.98,3.5
2019-06-06 09:30:00,3.99648,1.16564,4.163,0.05088,0.01484,0.053,3.9455999999999998,1.1508,4.11,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-06-06 10:00:00,4.39872,1.28296,4.582,0.04032,0.011760000000000001,0.042,4.3584,1.2711999999999999,4.54,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-06-06 10:30:00,4.57056,1.33308,4.761,0.02016,0.005880000000000001,0.021,4.5504,1.3272,4.74,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-06-06 11:00:00,4.1424,1.2082,4.315,0.014400000000000001,0.004200000000000001,0.015,4.128,1.204,4.3,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-06-06 11:30:00,4.16448,1.21464,4.338,0.01728,0.00504,0.018000000000000002,4.1472,1.2096,4.32,2.928,0.854,3.05,2.928,0.854,3.05
2019-06-06 12:00:00,3.888,1.134,4.05,0.057600000000000005,0.016800000000000002,0.06,3.8304,1.1172,3.99,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-06-06 12:30:00,3.71232,1.08276,3.867,0.01632,0.00476,0.017,3.696,1.078,3.85,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-06-06 13:00:00,4.1424,1.2082,4.315,0.014400000000000001,0.004200000000000001,0.015,4.128,1.204,4.3,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-06-06 13:30:00,3.5376000000000003,1.0318,3.685,0.014400000000000001,0.004200000000000001,0.015,3.5232,1.0276,3.67,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-06-06 14:00:00,3.74976,1.09368,3.906,0.015360000000000002,0.0044800000000000005,0.016,3.7344,1.0892,3.89,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-06-06 14:30:00,3.6921600000000003,1.07688,3.846,0.015360000000000002,0.0044800000000000005,0.016,3.6768,1.0724,3.83,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-06-06 15:00:00,3.61152,1.05336,3.762,0.021120000000000003,0.0061600000000000005,0.022,3.5904,1.0472,3.74,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-06-06 15:30:00,3.83616,1.11888,3.996,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8112,1.1116,3.9699999999999998,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-06-06 16:00:00,3.82944,1.11692,3.989,0.047040000000000005,0.013720000000000001,0.049,3.7824,1.1032,3.94,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-06-06 16:30:00,4.5264,1.3202,4.715,0.014400000000000001,0.004200000000000001,0.015,4.5120000000000005,1.316,4.7,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-06-06 17:00:00,4.63968,1.35324,4.833,0.022080000000000002,0.00644,0.023,4.6176,1.3468,4.8100000000000005,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-06-06 17:30:00,4.8576,1.4168,5.06,0.028800000000000003,0.008400000000000001,0.03,4.8288,1.4084,5.03,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-06-06 18:00:00,4.93632,1.4397600000000002,5.142,0.26112,0.07616,0.272,4.6752,1.3636,4.87,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-06-06 18:30:00,4.83744,1.41092,5.039,0.16224000000000002,0.04732,0.169,4.6752,1.3636,4.87,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-06-06 19:00:00,4.76352,1.38936,4.962,0.021120000000000003,0.0061600000000000005,0.022,4.7424,1.3832,4.94,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-06-06 19:30:00,4.72992,1.3795600000000001,4.927,0.01632,0.00476,0.017,4.7136,1.3748,4.91,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-06-06 20:00:00,4.58112,1.33616,4.772,0.01152,0.00336,0.012,4.5696,1.3328,4.76,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-06-06 20:30:00,4.51392,1.31656,4.702,0.01152,0.00336,0.012,4.5024,1.3132000000000001,4.69,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-06-06 21:00:00,4.39008,1.28044,4.573,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3776,1.2768,4.5600000000000005,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-06-06 21:30:00,3.99072,1.16396,4.157,0.01632,0.00476,0.017,3.9744,1.1592,4.14,3.648,1.064,3.8,3.648,1.064,3.8
2019-06-06 22:00:00,3.83616,1.11888,3.996,0.03456,0.01008,0.036000000000000004,3.8016,1.1088,3.96,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-06-06 22:30:00,3.9648,1.1564,4.13,0.24,0.07,0.25,3.7248,1.0864,3.88,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-06-06 23:00:00,3.62784,1.05812,3.779,0.24864000000000003,0.07252,0.259,3.3792,0.9856,3.52,2.688,0.784,2.8,2.688,0.784,2.8
2019-06-06 23:30:00,3.192,0.931,3.325,0.0432,0.0126,0.045,3.1488,0.9184,3.2800000000000002,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-06-07 00:00:00,2.8128,0.8204,2.93,0.019200000000000002,0.0056,0.02,2.7936,0.8148000000000001,2.91,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-06-07 00:30:00,2.6256,0.7658,2.735,0.014400000000000001,0.004200000000000001,0.015,2.6112,0.7616,2.7199999999999998,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-06-07 01:00:00,2.43168,0.7092400000000001,2.533,0.27168000000000003,0.07924,0.28300000000000003,2.16,0.63,2.25,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-06-07 01:30:00,2.3750400000000003,0.69272,2.474,0.31104000000000004,0.09072000000000001,0.324,2.064,0.602,2.15,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-06-07 02:00:00,2.36928,0.6910400000000001,2.468,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.9776,0.5768,2.06,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-06-07 02:30:00,2.34144,0.6829200000000001,2.439,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.9488,0.5684,2.03,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-06-07 03:00:00,2.36448,0.68964,2.463,0.39648000000000005,0.11564,0.41300000000000003,1.968,0.5740000000000001,2.05,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-06-07 03:30:00,2.44416,0.7128800000000001,2.5460000000000003,0.43776000000000004,0.12768000000000002,0.456,2.0064,0.5852,2.09,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-06-07 04:00:00,2.43264,0.70952,2.534,0.35904,0.10472000000000001,0.374,2.0736,0.6048,2.16,1.92,0.56,2.0,1.92,0.56,2.0
2019-06-07 04:30:00,2.37696,0.69328,2.476,0.23616,0.06888000000000001,0.246,2.1408,0.6244000000000001,2.23,1.92,0.56,2.0,1.92,0.56,2.0
2019-06-07 05:00:00,2.32128,0.6770400000000001,2.418,0.16128,0.047040000000000005,0.168,2.16,0.63,2.25,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-06-07 05:30:00,2.46048,0.7176400000000001,2.563,0.30048,0.08764000000000001,0.313,2.16,0.63,2.25,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-06-07 06:00:00,2.69664,0.7865200000000001,2.809,0.31584,0.09212000000000001,0.329,2.3808,0.6944,2.48,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-06-07 06:30:00,3.05664,0.8915200000000001,3.184,0.051840000000000004,0.015120000000000001,0.054,3.0048,0.8764000000000001,3.13,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-06-07 07:00:00,3.41088,0.9948400000000001,3.553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3984,0.9912000000000001,3.54,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-06-07 07:30:00,3.87072,1.12896,4.032,0.01152,0.00336,0.012,3.8592,1.1256,4.02,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-06-07 08:00:00,4.61184,1.34512,4.804,0.02304,0.00672,0.024,4.5888,1.3384,4.78,3.504,1.022,3.65,3.504,1.022,3.65
2019-06-07 08:30:00,4.7088,1.3734,4.905,0.014400000000000001,0.004200000000000001,0.015,4.6944,1.3692,4.89,3.36,0.98,3.5,3.36,0.98,3.5
2019-06-07 09:00:00,4.57536,1.33448,4.766,0.015360000000000002,0.0044800000000000005,0.016,4.5600000000000005,1.33,4.75,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-06-07 09:30:00,4.52736,1.32048,4.716,0.015360000000000002,0.0044800000000000005,0.016,4.5120000000000005,1.316,4.7,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-06-07 10:00:00,4.24224,1.23732,4.419,0.018240000000000003,0.00532,0.019,4.224,1.232,4.4,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-06-07 10:30:00,4.03776,1.17768,4.206,0.015360000000000002,0.0044800000000000005,0.016,4.0224,1.1732,4.19,3.36,0.98,3.5,3.36,0.98,3.5
2019-06-07 11:00:00,4.13856,1.20708,4.311,0.02016,0.005880000000000001,0.021,4.1184,1.2012,4.29,3.6,1.05,3.75,3.6,1.05,3.75
2019-06-07 11:30:00,4.06656,1.18608,4.236,0.015360000000000002,0.0044800000000000005,0.016,4.0512,1.1816,4.22,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-06-07 12:00:00,4.2192,1.2306,4.395,0.033600000000000005,0.0098,0.035,4.1856,1.2208,4.36,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-06-07 12:30:00,4.42176,1.2896800000000002,4.606,0.015360000000000002,0.0044800000000000005,0.016,4.4064,1.2852000000000001,4.59,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-06-07 13:00:00,4.28736,1.25048,4.466,0.015360000000000002,0.0044800000000000005,0.016,4.272,1.246,4.45,4.464,1.302,4.65,4.464,1.302,4.65
2019-06-07 13:30:00,3.98112,1.16116,4.147,0.03552,0.010360000000000001,0.037,3.9455999999999998,1.1508,4.11,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-06-07 14:00:00,3.9168000000000003,1.1424,4.08,0.019200000000000002,0.0056,0.02,3.8976,1.1368,4.06,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-06-07 14:30:00,3.91392,1.1415600000000001,4.077,0.01632,0.00476,0.017,3.8976,1.1368,4.06,4.128,1.204,4.3,4.128,1.204,4.3
2019-06-07 15:00:00,3.85632,1.12476,4.017,0.01632,0.00476,0.017,3.84,1.12,4.0,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-06-07 15:30:00,3.91584,1.14212,4.079,0.018240000000000003,0.00532,0.019,3.8976,1.1368,4.06,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-06-07 16:00:00,4.3536,1.2698,4.535,0.014400000000000001,0.004200000000000001,0.015,4.3392,1.2656,4.52,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-06-07 16:30:00,4.97472,1.45096,5.182,0.030720000000000004,0.008960000000000001,0.032,4.944,1.442,5.15,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-06-07 17:00:00,5.09184,1.48512,5.304,0.01344,0.003920000000000001,0.014,5.0784,1.4812,5.29,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-06-07 17:30:00,5.2473600000000005,1.53048,5.466,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.2224,1.5232,5.44,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-06-07 18:00:00,5.32992,1.55456,5.552,0.18432,0.05376,0.192,5.1456,1.5008,5.36,4.272,1.246,4.45,4.272,1.246,4.45
2019-06-07 18:30:00,5.27904,1.53972,5.499,0.24864000000000003,0.07252,0.259,5.0304,1.4672,5.24,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-06-07 19:00:00,5.17152,1.5083600000000001,5.3870000000000005,0.01632,0.00476,0.017,5.1552,1.5036,5.37,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-06-07 19:30:00,4.66368,1.3602400000000001,4.858,0.01728,0.00504,0.018000000000000002,4.6464,1.3552,4.84,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-06-07 20:00:00,4.40832,1.28576,4.592,0.01152,0.00336,0.012,4.3968,1.2824,4.58,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-06-07 20:30:00,4.13952,1.20736,4.312,0.030720000000000004,0.008960000000000001,0.032,4.1088000000000005,1.1984,4.28,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-06-07 21:00:00,4.13472,1.20596,4.307,0.054720000000000005,0.015960000000000002,0.057,4.08,1.19,4.25,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-06-07 21:30:00,4.02624,1.17432,4.194,0.01344,0.003920000000000001,0.014,4.0128,1.1703999999999999,4.18,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-06-07 22:00:00,4.00128,1.16704,4.168,0.19008000000000003,0.05544,0.198,3.8112,1.1116,3.9699999999999998,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-06-07 22:30:00,3.95136,1.15248,4.116,0.46656000000000003,0.13608,0.486,3.4848,1.0164,3.63,3.024,0.882,3.15,3.024,0.882,3.15
2019-06-07 23:00:00,3.4272,0.9996,3.5700000000000003,0.47040000000000004,0.13720000000000002,0.49,2.9568000000000003,0.8624,3.08,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-06-07 23:30:00,3.1248,0.9114000000000001,3.255,0.4368,0.1274,0.455,2.688,0.784,2.8,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-06-08 00:00:00,2.8464,0.8302,2.965,0.4272,0.1246,0.445,2.4192,0.7056,2.52,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-06-08 00:30:00,2.72736,0.7954800000000001,2.841,0.45216000000000006,0.13188,0.47100000000000003,2.2752,0.6636000000000001,2.37,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-06-08 01:00:00,2.60832,0.7607600000000001,2.717,0.45792000000000005,0.13356,0.47700000000000004,2.1504,0.6272,2.24,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-06-08 01:30:00,2.49792,0.7285600000000001,2.602,0.45312,0.13216,0.47200000000000003,2.0448,0.5964,2.13,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-06-08 02:00:00,2.40384,0.7011200000000001,2.504,0.46464000000000005,0.13552,0.484,1.9392,0.5656,2.02,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-06-08 02:30:00,2.36544,0.6899200000000001,2.464,0.46464000000000005,0.13552,0.484,1.9008,0.5544,1.98,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-06-08 03:00:00,2.35872,0.68796,2.457,0.42912000000000006,0.12516000000000002,0.447,1.9296000000000002,0.5628000000000001,2.01,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-06-08 03:30:00,2.3395200000000003,0.6823600000000001,2.437,0.42912000000000006,0.12516000000000002,0.447,1.9104,0.5572,1.99,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-06-08 04:00:00,2.27904,0.6647200000000001,2.374,0.34944000000000003,0.10192000000000001,0.364,1.9296000000000002,0.5628000000000001,2.01,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-06-08 04:30:00,2.1552,0.6286,2.245,0.2064,0.060200000000000004,0.215,1.9488,0.5684,2.03,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-06-08 05:00:00,2.16288,0.6308400000000001,2.253,0.18528000000000003,0.054040000000000005,0.193,1.9776,0.5768,2.06,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-06-08 05:30:00,2.20512,0.6431600000000001,2.297,0.20832,0.06076,0.217,1.9968,0.5824,2.08,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-06-08 06:00:00,2.33376,0.6806800000000001,2.431,0.23136,0.06748000000000001,0.241,2.1024,0.6132000000000001,2.19,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2019-06-08 06:30:00,2.5171200000000002,0.73416,2.622,0.021120000000000003,0.0061600000000000005,0.022,2.496,0.728,2.6,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-06-08 07:00:00,2.8147200000000003,0.82096,2.932,0.01152,0.00336,0.012,2.8032,0.8176,2.92,2.592,0.756,2.7,2.592,0.756,2.7
2019-06-08 07:30:00,3.23712,0.9441600000000001,3.372,0.01152,0.00336,0.012,3.2256,0.9408000000000001,3.36,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-06-08 08:00:00,3.6384,1.0612,3.79,0.028800000000000003,0.008400000000000001,0.03,3.6096,1.0528,3.76,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-06-08 08:30:00,4.15776,1.21268,4.331,0.010560000000000002,0.0030800000000000003,0.011,4.1472,1.2096,4.32,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-06-08 09:00:00,4.36896,1.27428,4.551,0.010560000000000002,0.0030800000000000003,0.011,4.3584,1.2711999999999999,4.54,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-06-08 09:30:00,4.6848,1.3664,4.88,0.019200000000000002,0.0056,0.02,4.6656,1.3608,4.86,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-06-08 10:00:00,4.78272,1.39496,4.982,0.01152,0.00336,0.012,4.7712,1.3916,4.97,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-06-08 10:30:00,4.78176,1.3946800000000001,4.981,0.010560000000000002,0.0030800000000000003,0.011,4.7712,1.3916,4.97,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-06-08 11:00:00,4.75296,1.38628,4.9510000000000005,0.010560000000000002,0.0030800000000000003,0.011,4.7424,1.3832,4.94,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-06-08 11:30:00,4.87008,1.4204400000000001,5.073,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8576,1.4168,5.06,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-06-08 12:00:00,5.10816,1.48988,5.321,0.010560000000000002,0.0030800000000000003,0.011,5.0976,1.4868000000000001,5.31,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-06-08 12:30:00,5.03904,1.4697200000000001,5.249,0.018240000000000003,0.00532,0.019,5.0208,1.4644,5.23,4.032,1.176,4.2,4.032,1.176,4.2
2019-06-08 13:00:00,5.06016,1.47588,5.271,0.010560000000000002,0.0030800000000000003,0.011,5.0496,1.4727999999999999,5.26,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-06-08 13:30:00,4.93536,1.43948,5.141,0.010560000000000002,0.0030800000000000003,0.011,4.9248,1.4364,5.13,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-06-08 14:00:00,4.49856,1.31208,4.686,0.015360000000000002,0.0044800000000000005,0.016,4.4832,1.3076,4.67,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-06-08 14:30:00,4.59072,1.3389600000000002,4.782,0.01152,0.00336,0.012,4.5792,1.3356,4.77,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-06-08 15:00:00,4.77408,1.3924400000000001,4.973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7616,1.3888,4.96,3.648,1.064,3.8,3.648,1.064,3.8
2019-06-08 15:30:00,4.75296,1.38628,4.9510000000000005,0.010560000000000002,0.0030800000000000003,0.011,4.7424,1.3832,4.94,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-06-08 16:00:00,4.30272,1.25496,4.482,0.01152,0.00336,0.012,4.2912,1.2516,4.47,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-06-08 16:30:00,4.23264,1.23452,4.409,0.027840000000000004,0.00812,0.029,4.2048,1.2264,4.38,3.792,1.106,3.95,3.792,1.106,3.95
2019-06-08 17:00:00,4.49184,1.31012,4.679,0.027840000000000004,0.00812,0.029,4.464,1.302,4.65,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-06-08 17:30:00,4.96224,1.44732,5.169,0.018240000000000003,0.00532,0.019,4.944,1.442,5.15,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-06-08 18:00:00,4.89888,1.42884,5.103,0.09888000000000001,0.02884,0.10300000000000001,4.8,1.4,5.0,4.08,1.19,4.25,4.08,1.19,4.25
2019-06-08 18:30:00,4.86144,1.41792,5.064,0.13824,0.04032,0.14400000000000002,4.7232,1.3776,4.92,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-06-08 19:00:00,4.88352,1.42436,5.087,0.025920000000000002,0.007560000000000001,0.027,4.8576,1.4168,5.06,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-06-08 19:30:00,4.80192,1.40056,5.002,0.01152,0.00336,0.012,4.7904,1.3972,4.99,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-06-08 20:00:00,4.68,1.365,4.875,0.014400000000000001,0.004200000000000001,0.015,4.6656,1.3608,4.86,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-06-08 20:30:00,4.46784,1.30312,4.654,0.01344,0.003920000000000001,0.014,4.4544,1.2992,4.64,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-06-08 21:00:00,4.25856,1.24208,4.436,0.03456,0.01008,0.036000000000000004,4.224,1.232,4.4,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-06-08 21:30:00,4.25568,1.24124,4.433,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2432,1.2376,4.42,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-06-08 22:00:00,4.09056,1.1930800000000001,4.261,0.02016,0.005880000000000001,0.021,4.0704,1.1872,4.24,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-06-08 22:30:00,3.92448,1.14464,4.088,0.18048,0.052640000000000006,0.188,3.7439999999999998,1.092,3.9,3.072,0.896,3.2,3.072,0.896,3.2
2019-06-08 23:00:00,3.45696,1.00828,3.601,0.20256000000000002,0.05908000000000001,0.211,3.2544,0.9492,3.39,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-06-08 23:30:00,3.09408,0.90244,3.223,0.041280000000000004,0.01204,0.043000000000000003,3.0528,0.8904000000000001,3.18,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-06-09 00:00:00,2.90208,0.8464400000000001,3.023,0.041280000000000004,0.01204,0.043000000000000003,2.8608000000000002,0.8344,2.98,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-06-09 00:30:00,2.73312,0.7971600000000001,2.847,0.01632,0.00476,0.017,2.7168,0.7924,2.83,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-06-09 01:00:00,2.53824,0.7403200000000001,2.644,0.06144000000000001,0.017920000000000002,0.064,2.4768,0.7224,2.58,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-06-09 01:30:00,2.43936,0.7114800000000001,2.541,0.11616000000000001,0.03388,0.121,2.3232,0.6776,2.42,2.352,0.686,2.45,2.352,0.686,2.45
2019-06-09 02:00:00,2.35872,0.68796,2.457,0.29472000000000004,0.08596000000000001,0.307,2.064,0.602,2.15,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-06-09 02:30:00,2.32032,0.67676,2.417,0.31392000000000003,0.09156,0.327,2.0064,0.5852,2.09,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-06-09 03:00:00,2.51136,0.73248,2.616,0.35136,0.10248,0.366,2.16,0.63,2.25,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-06-09 03:30:00,2.6544,0.7742,2.765,0.37920000000000004,0.1106,0.395,2.2752,0.6636000000000001,2.37,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-06-09 04:00:00,2.6236800000000002,0.76524,2.733,0.37728,0.11004000000000001,0.393,2.2464,0.6552,2.34,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-06-09 04:30:00,2.5632,0.7476,2.67,0.3648,0.10640000000000001,0.38,2.1984,0.6412,2.29,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-06-09 05:00:00,2.24544,0.6549200000000001,2.339,0.31584,0.09212000000000001,0.329,1.9296000000000002,0.5628000000000001,2.01,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2019-06-09 05:30:00,2.16288,0.6308400000000001,2.253,0.23328000000000002,0.06804,0.243,1.9296000000000002,0.5628000000000001,2.01,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2019-06-09 06:00:00,2.208,0.644,2.3,0.26880000000000004,0.0784,0.28,1.9392,0.5656,2.02,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-06-09 06:30:00,2.39328,0.6980400000000001,2.493,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.3808,0.6944,2.48,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-06-09 07:00:00,2.46048,0.7176400000000001,2.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.448,0.714,2.55,2.496,0.728,2.6,2.496,0.728,2.6
2019-06-09 07:30:00,2.75808,0.80444,2.873,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.7456,0.8008000000000001,2.86,2.688,0.784,2.8,2.688,0.784,2.8
2019-06-09 08:00:00,3.21408,0.93744,3.348,0.02688,0.007840000000000001,0.028,3.1872,0.9296000000000001,3.32,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-06-09 08:30:00,3.64032,1.06176,3.792,0.01152,0.00336,0.012,3.6288,1.0584,3.7800000000000002,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-06-09 09:00:00,3.88992,1.13456,4.052,0.01152,0.00336,0.012,3.8784,1.1312,4.04,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-06-09 09:30:00,4.1424,1.2082,4.315,0.014400000000000001,0.004200000000000001,0.015,4.128,1.204,4.3,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-06-09 10:00:00,4.39872,1.28296,4.582,0.01152,0.00336,0.012,4.3872,1.2796,4.57,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-06-09 10:30:00,4.29696,1.25328,4.476,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.272,1.246,4.45,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-06-09 11:00:00,4.32384,1.26112,4.504,0.07104,0.020720000000000002,0.074,4.2528,1.2404,4.43,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-06-09 11:30:00,4.4688,1.3034,4.655,0.033600000000000005,0.0098,0.035,4.4352,1.2936,4.62,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-06-09 12:00:00,4.6944,1.3692,4.89,0.048,0.014,0.05,4.6464,1.3552,4.84,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-06-09 12:30:00,4.36416,1.27288,4.546,0.08256000000000001,0.02408,0.08600000000000001,4.2816,1.2488000000000001,4.46,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-06-09 13:00:00,4.53216,1.32188,4.721,0.010560000000000002,0.0030800000000000003,0.011,4.5216,1.3188,4.71,3.504,1.022,3.65,3.504,1.022,3.65
2019-06-09 13:30:00,4.52544,1.31992,4.714,0.01344,0.003920000000000001,0.014,4.5120000000000005,1.316,4.7,3.552,1.036,3.7,3.552,1.036,3.7
2019-06-09 14:00:00,4.31328,1.25804,4.493,0.022080000000000002,0.00644,0.023,4.2912,1.2516,4.47,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-06-09 14:30:00,4.10016,1.19588,4.271,0.010560000000000002,0.0030800000000000003,0.011,4.0896,1.1928,4.26,3.552,1.036,3.7,3.552,1.036,3.7
2019-06-09 15:00:00,3.96192,1.15556,4.127,0.01632,0.00476,0.017,3.9455999999999998,1.1508,4.11,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-06-09 15:30:00,4.11936,1.20148,4.291,0.010560000000000002,0.0030800000000000003,0.011,4.1088000000000005,1.1984,4.28,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-06-09 16:00:00,4.11552,1.20036,4.287,0.025920000000000002,0.007560000000000001,0.027,4.0896,1.1928,4.26,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-06-09 16:30:00,4.48512,1.30816,4.672,0.01152,0.00336,0.012,4.4736,1.3048,4.66,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-06-09 17:00:00,4.50528,1.31404,4.693,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4928,1.3104,4.68,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-06-09 17:30:00,4.35168,1.26924,4.533,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3392,1.2656,4.52,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-06-09 18:00:00,4.6310400000000005,1.35072,4.824,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.4352,1.2936,4.62,3.984,1.162,4.15,3.984,1.162,4.15
2019-06-09 18:30:00,4.87008,1.4204400000000001,5.073,0.22368000000000002,0.06524,0.233,4.6464,1.3552,4.84,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-06-09 19:00:00,5.24448,1.52964,5.463,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.232,1.526,5.45,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-06-09 19:30:00,4.91808,1.43444,5.123,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9056,1.4308,5.11,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-06-09 20:00:00,4.5696,1.3328,4.76,0.048,0.014,0.05,4.5216,1.3188,4.71,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-06-09 20:30:00,4.53504,1.32272,4.724,0.02304,0.00672,0.024,4.5120000000000005,1.316,4.7,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-06-09 21:00:00,4.44,1.295,4.625,0.014400000000000001,0.004200000000000001,0.015,4.4256,1.2908,4.61,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-06-09 21:30:00,4.33728,1.26504,4.518,0.01728,0.00504,0.018000000000000002,4.32,1.26,4.5,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-06-09 22:00:00,4.33344,1.2639200000000002,4.514,0.02304,0.00672,0.024,4.3104,1.2572,4.49,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-06-09 22:30:00,4.08768,1.19224,4.258,0.22848000000000002,0.06664,0.23800000000000002,3.8592,1.1256,4.02,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-06-09 23:00:00,3.4656000000000002,1.0108,3.61,0.24960000000000002,0.0728,0.26,3.216,0.9380000000000001,3.35,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-06-09 23:30:00,3.06912,0.8951600000000001,3.197,0.06432,0.018760000000000002,0.067,3.0048,0.8764000000000001,3.13,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-06-10 00:00:00,2.79168,0.8142400000000001,2.908,0.10368000000000001,0.030240000000000003,0.108,2.688,0.784,2.8,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-06-10 00:30:00,2.59488,0.7568400000000001,2.7030000000000003,0.03168,0.00924,0.033,2.5632,0.7476,2.67,2.4096,0.7028,2.51,2.4096,0.7028,2.51
