Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-10 01:00:00,2.5488,0.7434000000000001,2.6550000000000002,0.37920000000000004,0.1106,0.395,2.1696,0.6328,2.26,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-06-10 01:30:00,2.45568,0.7162400000000001,2.558,0.40128,0.11704,0.418,2.0544000000000002,0.5992000000000001,2.14,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-06-10 02:00:00,2.39424,0.69832,2.4939999999999998,0.41664,0.12152,0.434,1.9776,0.5768,2.06,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-06-10 02:30:00,2.3664,0.6902,2.465,0.4272,0.1246,0.445,1.9392,0.5656,2.02,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-06-10 03:00:00,2.37408,0.69244,2.473,0.43488000000000004,0.12684,0.453,1.9392,0.5656,2.02,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2019-06-10 03:30:00,2.42112,0.70616,2.5220000000000002,0.44352,0.12936,0.462,1.9776,0.5768,2.06,1.7376,0.5068,1.81,1.7376,0.5068,1.81
2019-06-10 04:00:00,2.4220800000000002,0.7064400000000001,2.523,0.43488000000000004,0.12684,0.453,1.9872,0.5796,2.07,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2019-06-10 04:30:00,2.2704,0.6622,2.365,0.1968,0.0574,0.20500000000000002,2.0736,0.6048,2.16,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2019-06-10 05:00:00,2.27616,0.66388,2.371,0.26016,0.07588,0.271,2.016,0.588,2.1,1.7184,0.5012,1.79,1.7184,0.5012,1.79
2019-06-10 05:30:00,2.3664,0.6902,2.465,0.23520000000000002,0.06860000000000001,0.245,2.1312,0.6216,2.22,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999
2019-06-10 06:00:00,2.6121600000000003,0.7618800000000001,2.721,0.29856000000000005,0.08708,0.311,2.3136,0.6748000000000001,2.41,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-06-10 06:30:00,2.97696,0.86828,3.101,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.928,0.854,3.05,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-06-10 07:00:00,3.576,1.043,3.725,0.014400000000000001,0.004200000000000001,0.015,3.5616,1.0388,3.71,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-06-10 07:30:00,4.05312,1.18216,4.222,0.01152,0.00336,0.012,4.0416,1.1788,4.21,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-06-10 08:00:00,4.37088,1.27484,4.553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3584,1.2711999999999999,4.54,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-06-10 08:30:00,4.39296,1.28128,4.5760000000000005,0.015360000000000002,0.0044800000000000005,0.016,4.3776,1.2768,4.5600000000000005,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-06-10 09:00:00,4.31616,1.25888,4.496,0.03456,0.01008,0.036000000000000004,4.2816,1.2488000000000001,4.46,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-06-10 09:30:00,4.71072,1.37396,4.907,0.06432,0.018760000000000002,0.067,4.6464,1.3552,4.84,3.072,0.896,3.2,3.072,0.896,3.2
2019-06-10 10:00:00,4.9056,1.4308,5.11,0.1056,0.0308,0.11,4.8,1.4,5.0,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-06-10 10:30:00,4.98048,1.4526400000000002,5.188,0.1776,0.051800000000000006,0.185,4.80288,1.40084,5.003,2.65248,0.7736400000000001,2.763,2.65248,0.7736400000000001,2.763
2019-06-10 11:00:00,4.7472,1.3846,4.945,0.14880000000000002,0.0434,0.155,4.5984,1.3412,4.79,2.928,0.854,3.05,2.928,0.854,3.05
2019-06-10 11:30:00,4.8796800000000005,1.42324,5.083,0.05088,0.01484,0.053,4.8288,1.4084,5.03,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-06-10 12:00:00,5.21952,1.52236,5.437,0.01632,0.00476,0.017,5.2032,1.5176,5.42,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-06-10 12:30:00,5.24832,1.53076,5.467,0.01632,0.00476,0.017,5.232,1.526,5.45,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-06-10 13:00:00,5.17152,1.5083600000000001,5.3870000000000005,0.01632,0.00476,0.017,5.1552,1.5036,5.37,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-06-10 13:30:00,4.97088,1.44984,5.178,0.01728,0.00504,0.018000000000000002,4.9536,1.4448,5.16,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-06-10 14:00:00,4.70976,1.37368,4.906,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.6848,1.3664,4.88,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-06-10 14:30:00,4.47264,1.3045200000000001,4.659,0.018240000000000003,0.00532,0.019,4.4544,1.2992,4.64,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-06-10 15:00:00,4.77888,1.39384,4.978,0.01728,0.00504,0.018000000000000002,4.7616,1.3888,4.96,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-06-10 15:30:00,4.78176,1.3946800000000001,4.981,0.02016,0.005880000000000001,0.021,4.7616,1.3888,4.96,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-06-10 16:00:00,4.91136,1.43248,5.116,0.044160000000000005,0.01288,0.046,4.8672,1.4196,5.07,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-06-10 16:30:00,5.67936,1.6564800000000002,5.916,0.015360000000000002,0.0044800000000000005,0.016,5.664,1.6520000000000001,5.9,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-06-10 17:00:00,5.81088,1.6948400000000001,6.053,0.05088,0.01484,0.053,5.76,1.6800000000000002,6.0,3.936,1.148,4.1,3.936,1.148,4.1
2019-06-10 17:30:00,5.8032,1.6926,6.045,0.014400000000000001,0.004200000000000001,0.015,5.7888,1.6884000000000001,6.03,4.224,1.232,4.4,4.224,1.232,4.4
2019-06-10 18:00:00,5.94528,1.73404,6.193,0.28128000000000003,0.08204,0.293,5.664,1.6520000000000001,5.9,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-06-10 18:30:00,6.0048,1.7514,6.255,0.2544,0.0742,0.265,5.7504,1.6772,5.99,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-06-10 19:00:00,5.84448,1.70464,6.088,0.19008000000000003,0.05544,0.198,5.6544,1.6492,5.89,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-06-10 19:30:00,5.52288,1.61084,5.753,0.19488000000000003,0.05684,0.203,5.328,1.554,5.55,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-06-10 20:00:00,5.11392,1.49156,5.327,0.18912,0.05516000000000001,0.197,4.9248,1.4364,5.13,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-06-10 20:30:00,5.2233600000000004,1.5234800000000002,5.441,0.23136,0.06748000000000001,0.241,4.992,1.456,5.2,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-06-10 21:00:00,5.05728,1.47504,5.268,0.29568,0.08624000000000001,0.308,4.7616,1.3888,4.96,3.504,1.022,3.65,3.504,1.022,3.65
2019-06-10 21:30:00,4.84896,1.41428,5.051,0.26016,0.07588,0.271,4.5888,1.3384,4.78,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-06-10 22:00:00,4.69152,1.36836,4.8870000000000005,0.28512000000000004,0.08316000000000001,0.297,4.4064,1.2852000000000001,4.59,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-06-10 22:30:00,4.2048,1.2264,4.38,0.432,0.126,0.45,3.7728,1.1004,3.93,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-06-10 23:00:00,3.77952,1.10236,3.9370000000000003,0.43872000000000005,0.12796000000000002,0.457,3.3407999999999998,0.9744,3.48,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-06-10 23:30:00,3.40512,0.99316,3.547,0.17952,0.052360000000000004,0.187,3.2256,0.9408000000000001,3.36,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-06-11 00:00:00,3.09024,0.9013200000000001,3.219,0.018240000000000003,0.00532,0.019,3.072,0.896,3.2,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-06-11 00:30:00,2.8502400000000003,0.8313200000000001,2.969,0.018240000000000003,0.00532,0.019,2.832,0.8260000000000001,2.95,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-06-11 01:00:00,2.76,0.805,2.875,0.014400000000000001,0.004200000000000001,0.015,2.7456,0.8008000000000001,2.86,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2019-06-11 01:30:00,2.6928,0.7854,2.805,0.014400000000000001,0.004200000000000001,0.015,2.6784,0.7812,2.79,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-06-11 02:00:00,2.6304,0.7672,2.74,0.048,0.014,0.05,2.5824,0.7532,2.69,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-06-11 02:30:00,2.58528,0.75404,2.693,0.19488000000000003,0.05684,0.203,2.3904,0.6972,2.49,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2019-06-11 03:00:00,2.6256,0.7658,2.735,0.13920000000000002,0.040600000000000004,0.145,2.4864,0.7252000000000001,2.59,1.776,0.518,1.85,1.776,0.518,1.85
2019-06-11 03:30:00,2.71488,0.7918400000000001,2.8280000000000003,0.29568,0.08624000000000001,0.308,2.4192,0.7056,2.52,1.6800000000000002,0.49,1.75,1.6800000000000002,0.49,1.75
2019-06-11 04:00:00,2.63424,0.7683200000000001,2.7439999999999998,0.17664000000000002,0.05152,0.184,2.4576000000000002,0.7168,2.56,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2019-06-11 04:30:00,2.65344,0.77392,2.7640000000000002,0.09024,0.026320000000000003,0.094,2.5632,0.7476,2.67,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2019-06-11 05:00:00,2.64096,0.7702800000000001,2.751,0.10656,0.031080000000000003,0.111,2.5343999999999998,0.7392000000000001,2.64,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2019-06-11 05:30:00,2.7936,0.8148000000000001,2.91,0.1056,0.0308,0.11,2.688,0.784,2.8,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-06-11 06:00:00,3.096,0.903,3.225,0.312,0.091,0.325,2.784,0.812,2.9,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-06-11 06:30:00,3.54432,1.03376,3.692,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.4944,1.0192,3.64,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-06-11 07:00:00,4.05504,1.18272,4.224,0.02304,0.00672,0.024,4.032,1.176,4.2,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-06-11 07:30:00,4.67616,1.36388,4.871,0.02016,0.005880000000000001,0.021,4.656,1.358,4.85,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-06-11 08:00:00,4.88352,1.42436,5.087,0.01632,0.00476,0.017,4.8672,1.4196,5.07,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-06-11 08:30:00,4.95936,1.44648,5.166,0.015360000000000002,0.0044800000000000005,0.016,4.944,1.442,5.15,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-06-11 09:00:00,4.61376,1.34568,4.806,0.015360000000000002,0.0044800000000000005,0.016,4.5984,1.3412,4.79,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-06-11 09:30:00,4.0224,1.1732,4.19,0.048,0.014,0.05,3.9744,1.1592,4.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 10:00:00,4.02912,1.17516,4.197,0.01632,0.00476,0.017,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 10:30:00,4.01952,1.17236,4.187,0.01632,0.00476,0.017,4.0032,1.1676,4.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 11:00:00,3.87168,1.12924,4.033,0.022080000000000002,0.00644,0.023,3.8496,1.1228,4.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 11:30:00,3.7488,1.0934,3.9050000000000002,0.062400000000000004,0.0182,0.065,3.6864,1.0752,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 12:00:00,3.85152,1.12336,4.012,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.8016,1.1088,3.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 12:30:00,3.94464,1.15052,4.109,0.018240000000000003,0.00532,0.019,3.9264,1.1452,4.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 13:00:00,3.73632,1.08976,3.892,0.21312,0.06216000000000001,0.222,3.5232,1.0276,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 13:30:00,3.79392,1.10656,3.952,0.11712000000000002,0.03416,0.122,3.6768,1.0724,3.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 14:00:00,4.38528,1.27904,4.568,0.01728,0.00504,0.018000000000000002,4.368,1.274,4.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 14:30:00,4.23168,1.23424,4.408,0.01728,0.00504,0.018000000000000002,4.2144,1.2292,4.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 15:00:00,5.14848,1.50164,5.3629999999999995,0.041280000000000004,0.01204,0.043000000000000003,5.1072,1.4896,5.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 15:30:00,7.344,2.142,7.65,0.019200000000000002,0.0056,0.02,7.3248,2.1364,7.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 16:00:00,7.99584,2.33212,8.329,0.018240000000000003,0.00532,0.019,7.9776,2.3268,8.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 16:30:00,9.84672,2.87196,10.257,0.01632,0.00476,0.017,9.830400000000001,2.8672,10.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 17:00:00,10.44096,3.04528,10.876,0.015360000000000002,0.0044800000000000005,0.016,10.4256,3.0408,10.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 17:30:00,10.92864,3.18752,11.384,0.02304,0.00672,0.024,10.9056,3.1808,11.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 18:00:00,10.73568,3.13124,11.183,0.21408000000000002,0.06244,0.223,10.5216,3.0688,10.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 18:30:00,10.85568,3.16624,11.308,0.21888000000000002,0.06384000000000001,0.228,10.636800000000001,3.1024,11.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 19:00:00,10.65408,3.10744,11.098,0.10368000000000001,0.030240000000000003,0.108,10.5504,3.0772,10.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 19:30:00,10.36128,3.02204,10.793,0.041280000000000004,0.01204,0.043000000000000003,10.32,3.01,10.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 20:00:00,9.82272,2.86496,10.232,0.04032,0.011760000000000001,0.042,9.782399999999999,2.8532,10.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 20:30:00,9.38112,2.73616,9.772,0.06912,0.02016,0.07200000000000001,9.312,2.716,9.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 21:00:00,9.14496,2.66728,9.526,0.09216,0.02688,0.096,9.0528,2.6404,9.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 21:30:00,8.54784,2.4931200000000002,8.904,0.26304,0.07672000000000001,0.274,8.2848,2.4164,8.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 22:00:00,7.98336,2.32848,8.316,0.33216,0.09688000000000001,0.34600000000000003,7.6512,2.2316,7.97,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 22:30:00,7.24416,2.11288,7.546,0.38016000000000005,0.11088,0.396,6.864,2.002,7.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 23:00:00,6.45216,1.8818800000000002,6.721,0.40416,0.11788000000000001,0.421,6.048,1.764,6.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 23:30:00,5.65536,1.64948,5.891,0.40416,0.11788000000000001,0.421,5.2512,1.5316,5.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 00:00:00,5.09184,1.48512,5.304,0.40704,0.11872,0.424,4.6848,1.3664,4.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 00:30:00,4.74816,1.38488,4.946,0.34176,0.09968,0.356,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 01:00:00,4.50528,1.31404,4.693,0.34848,0.10164000000000001,0.363,4.1568,1.2124,4.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 01:30:00,4.4976,1.3118,4.6850000000000005,0.38880000000000003,0.1134,0.405,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 02:00:00,4.50912,1.31516,4.697,0.37152,0.10836000000000001,0.387,4.1376,1.2068,4.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 02:30:00,4.42368,1.29024,4.608,0.12288000000000002,0.035840000000000004,0.128,4.3008,1.2544,4.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 03:00:00,4.35648,1.27064,4.538,0.12288000000000002,0.035840000000000004,0.128,4.2336,1.2348,4.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 03:30:00,4.4016,1.2838,4.585,0.2064,0.060200000000000004,0.215,4.1952,1.2236,4.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 04:00:00,4.37568,1.27624,4.558,0.22848000000000002,0.06664,0.23800000000000002,4.1472,1.2096,4.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 04:30:00,4.34784,1.2681200000000001,4.529,0.30624,0.08932000000000001,0.319,4.0416,1.1788,4.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 05:00:00,4.50144,1.31292,4.689,0.03744,0.010920000000000001,0.039,4.464,1.302,4.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 05:30:00,4.77216,1.39188,4.971,0.02976,0.00868,0.031,4.7424,1.3832,4.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 06:00:00,5.1216,1.4938,5.335,0.2832,0.0826,0.295,4.8384,1.4112,5.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 06:30:00,6.21312,1.81216,6.472,0.06912,0.02016,0.07200000000000001,6.144,1.792,6.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 07:00:00,7.1184,2.0762,7.415,0.014400000000000001,0.004200000000000001,0.015,7.104,2.072,7.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 07:30:00,8.09664,2.36152,8.434,0.01344,0.003920000000000001,0.014,8.0832,2.3576,8.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 08:00:00,8.47296,2.47128,8.826,0.015360000000000002,0.0044800000000000005,0.016,8.4576,2.4668,8.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 08:30:00,8.61696,2.51328,8.975999999999999,0.015360000000000002,0.0044800000000000005,0.016,8.6016,2.5088,8.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 09:00:00,8.57184,2.50012,8.929,0.018240000000000003,0.00532,0.019,8.5536,2.4948,8.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 09:30:00,8.63616,2.5188800000000002,8.996,0.044160000000000005,0.01288,0.046,8.592,2.5060000000000002,8.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 10:00:00,8.64192,2.52056,9.002,0.021120000000000003,0.0061600000000000005,0.022,8.6208,2.5144,8.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 10:30:00,9.34656,2.72608,9.736,0.015360000000000002,0.0044800000000000005,0.016,9.3312,2.7216,9.72,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 11:00:00,8.77056,2.55808,9.136,0.015360000000000002,0.0044800000000000005,0.016,8.7552,2.5536,9.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 11:30:00,8.496,2.478,8.85,0.019200000000000002,0.0056,0.02,8.4768,2.4724,8.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 12:00:00,8.78112,2.56116,9.147,0.01632,0.00476,0.017,8.7648,2.5564,9.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 12:30:00,8.66016,2.52588,9.021,0.02976,0.00868,0.031,8.6304,2.5172,8.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 13:00:00,8.74656,2.55108,9.111,0.02016,0.005880000000000001,0.021,8.7264,2.5452,9.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 13:30:00,8.32224,2.42732,8.669,0.027840000000000004,0.00812,0.029,8.2944,2.4192,8.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 14:00:00,8.21664,2.39652,8.559,0.05664,0.01652,0.059000000000000004,8.16,2.38,8.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 14:30:00,7.9968,2.3324,8.33,0.028800000000000003,0.008400000000000001,0.03,7.968,2.324,8.3,9.3888,2.7384,9.78,9.3888,2.7384,9.78
2019-06-12 15:00:00,7.86528,2.29404,8.193,0.041280000000000004,0.01204,0.043000000000000003,7.824,2.282,8.15,10.9248,3.1864,11.38,10.9248,3.1864,11.38
2019-06-12 15:30:00,8.40288,2.45084,8.753,0.03168,0.00924,0.033,8.3712,2.4416,8.72,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 16:00:00,9.04896,2.6392800000000003,9.426,0.015360000000000002,0.0044800000000000005,0.016,9.0336,2.6348000000000003,9.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 16:30:00,9.8112,2.8616,10.22,0.019200000000000002,0.0056,0.02,9.792,2.856,10.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 17:00:00,10.0512,2.9316,10.47,0.019200000000000002,0.0056,0.02,10.032,2.926,10.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 17:30:00,10.47168,3.05424,10.908,0.036480000000000005,0.01064,0.038,10.4352,3.0436,10.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 18:00:00,10.32576,3.01168,10.756,0.30336,0.08848,0.316,10.0224,2.9232,10.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 18:30:00,10.49184,3.06012,10.929,0.35424000000000005,0.10332000000000001,0.369,10.1376,2.9568000000000003,10.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 19:00:00,10.16736,2.9654800000000003,10.591,0.28896000000000005,0.08428000000000001,0.301,9.8784,2.8812,10.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 19:30:00,9.86784,2.87812,10.279,0.11424000000000001,0.03332,0.11900000000000001,9.7536,2.8448,10.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 20:00:00,9.61344,2.80392,10.014,0.051840000000000004,0.015120000000000001,0.054,9.5616,2.7888,9.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 20:30:00,9.22944,2.69192,9.614,0.17664000000000002,0.05152,0.184,9.0528,2.6404,9.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 21:00:00,8.80512,2.5681599999999998,9.172,0.07872000000000001,0.02296,0.082,8.7264,2.5452,9.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 21:30:00,8.58144,2.50292,8.939,0.13344,0.03892,0.139,8.448,2.464,8.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 22:00:00,7.90656,2.30608,8.236,0.20736000000000002,0.060480000000000006,0.216,7.6992,2.2456,8.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 22:30:00,7.34016,2.14088,7.646,0.47616,0.13888,0.496,6.864,2.002,7.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 23:00:00,6.57984,1.91912,6.854,0.49344000000000005,0.14392000000000002,0.514,6.0864,1.7752,6.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 23:30:00,5.78976,1.6886800000000002,6.031,0.46176000000000006,0.13468000000000002,0.481,5.328,1.554,5.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 00:00:00,5.1936,1.5148000000000001,5.41,0.4128,0.12040000000000001,0.43,4.7808,1.3944,4.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 00:30:00,4.79232,1.3977600000000001,4.992,0.40512000000000004,0.11816000000000002,0.422,4.3872,1.2796,4.57,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 01:00:00,4.4879999999999995,1.309,4.675,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.0896,1.1928,4.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 01:30:00,4.46016,1.30088,4.646,0.42816000000000004,0.12488,0.446,4.032,1.176,4.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 02:00:00,4.47072,1.30396,4.657,0.46752000000000005,0.13636,0.487,4.0032,1.1676,4.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 02:30:00,4.4054400000000005,1.28492,4.589,0.31584,0.09212000000000001,0.329,4.0896,1.1928,4.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 03:00:00,4.36608,1.27344,4.548,0.08448000000000001,0.024640000000000002,0.088,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 03:30:00,4.31232,1.25776,4.492,0.29952,0.08736000000000001,0.312,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 04:00:00,4.33056,1.26308,4.511,0.34656000000000003,0.10108,0.361,3.984,1.162,4.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 04:30:00,4.28448,1.24964,4.463,0.36768,0.10724,0.383,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 05:00:00,4.31904,1.25972,4.499,0.018240000000000003,0.00532,0.019,4.3008,1.2544,4.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 05:30:00,4.6512,1.3566,4.845,0.024,0.007,0.025,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 06:00:00,4.97856,1.45208,5.186,0.33216,0.09688000000000001,0.34600000000000003,4.6464,1.3552,4.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 06:30:00,5.97696,1.74328,6.226,0.06336,0.01848,0.066,5.9136,1.7248,6.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 07:00:00,6.90144,2.01292,7.189,0.018240000000000003,0.00532,0.019,6.8832,2.0076,7.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 07:30:00,7.82976,2.28368,8.156,0.015360000000000002,0.0044800000000000005,0.016,7.8144,2.2792,8.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 08:00:00,8.064,2.352,8.4,0.07680000000000001,0.0224,0.08,7.9872,2.3296,8.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 08:30:00,7.8816,2.2988,8.21,0.057600000000000005,0.016800000000000002,0.06,7.824,2.282,8.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 09:00:00,8.01984,2.33912,8.354,0.02304,0.00672,0.024,7.9968,2.3324,8.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 09:30:00,8.35968,2.43824,8.708,0.02688,0.007840000000000001,0.028,8.3328,2.4304,8.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 10:00:00,8.87232,2.5877600000000003,9.242,0.021120000000000003,0.0061600000000000005,0.022,8.8512,2.5816,9.22,0.14400000000000002,0.042,0.15,0.14400000000000002,0.042,0.15
2019-06-13 10:30:00,8.96352,2.61436,9.337,0.01632,0.00476,0.017,8.9472,2.6096,9.32,0.24960000000000002,0.0728,0.26,0.24960000000000002,0.0728,0.26
2019-06-13 11:00:00,8.67936,2.53148,9.041,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.6304,2.5172,8.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 11:30:00,8.87904,2.58972,9.249,0.018240000000000003,0.00532,0.019,8.8608,2.5844,9.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 12:00:00,8.76384,2.55612,9.129,0.027840000000000004,0.00812,0.029,8.736,2.548,9.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 12:30:00,8.80032,2.56676,9.167,0.01632,0.00476,0.017,8.784,2.5620000000000003,9.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 13:00:00,8.32032,2.42676,8.667,0.01632,0.00476,0.017,8.304,2.422,8.65,0.1824,0.053200000000000004,0.19,0.1824,0.053200000000000004,0.19
2019-06-13 13:30:00,8.05344,2.34892,8.389,0.027840000000000004,0.00812,0.029,8.0256,2.3407999999999998,8.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 14:00:00,7.41984,2.16412,7.729,0.018240000000000003,0.00532,0.019,7.4016,2.1588,7.71,0.15360000000000001,0.0448,0.16,0.15360000000000001,0.0448,0.16
2019-06-13 14:30:00,4.9728,1.4504000000000001,5.18,0.038400000000000004,0.0112,0.04,4.9344,1.4392,5.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 15:00:00,4.97376,1.45068,5.181,0.05856000000000001,0.01708,0.061,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 15:30:00,5.03328,1.46804,5.243,0.060480000000000006,0.017640000000000003,0.063,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 16:00:00,5.28096,1.54028,5.501,0.02976,0.00868,0.031,5.2512,1.5316,5.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 16:30:00,5.65824,1.65032,5.894,0.02304,0.00672,0.024,5.6352,1.6436000000000002,5.87,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-06-13 17:00:00,5.9856,1.7458,6.235,0.014400000000000001,0.004200000000000001,0.015,5.9712,1.7416,6.22,4.176,1.218,4.35,4.176,1.218,4.35
2019-06-13 17:30:00,6.1104,1.7822,6.365,0.014400000000000001,0.004200000000000001,0.015,6.096,1.778,6.35,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-06-13 18:00:00,6.03168,1.7592400000000001,6.283,0.24288,0.07084,0.253,5.7888,1.6884000000000001,6.03,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-06-13 18:30:00,6.18528,1.80404,6.443,0.18528000000000003,0.054040000000000005,0.193,6.0,1.75,6.25,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-06-13 19:00:00,5.89728,1.72004,6.143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8848,1.7164000000000001,6.13,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-06-13 19:30:00,5.66688,1.65284,5.9030000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.6544,1.6492,5.89,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-06-13 20:00:00,5.5084800000000005,1.60664,5.7379999999999995,0.08448000000000001,0.024640000000000002,0.088,5.424,1.5819999999999999,5.65,4.08,1.19,4.25,4.08,1.19,4.25
2019-06-13 20:30:00,5.30976,1.54868,5.531,0.17376000000000003,0.05068,0.181,5.136,1.498,5.35,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-06-13 21:00:00,5.15904,1.50472,5.374,0.01344,0.003920000000000001,0.014,5.1456,1.5008,5.36,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-06-13 21:30:00,4.95744,1.44592,5.164,0.01344,0.003920000000000001,0.014,4.944,1.442,5.15,3.792,1.106,3.95,3.792,1.106,3.95
2019-06-13 22:00:00,4.7904,1.3972,4.99,0.019200000000000002,0.0056,0.02,4.7712,1.3916,4.97,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-06-13 22:30:00,4.7136,1.3748,4.91,0.23040000000000002,0.06720000000000001,0.24,4.4832,1.3076,4.67,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-06-13 23:00:00,4.18848,1.22164,4.3629999999999995,0.31968,0.09324,0.333,3.8688000000000002,1.1284,4.03,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-06-13 23:30:00,3.4780800000000003,1.01444,3.623,0.09888000000000001,0.02884,0.10300000000000001,3.3792,0.9856,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 00:00:00,3.24,0.9450000000000001,3.375,0.024,0.007,0.025,3.216,0.9380000000000001,3.35,0.1824,0.053200000000000004,0.19,0.1824,0.053200000000000004,0.19
2019-06-14 00:30:00,3.24192,0.9455600000000001,3.377,0.025920000000000002,0.007560000000000001,0.027,3.216,0.9380000000000001,3.35,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-06-14 01:00:00,3.12672,0.9119600000000001,3.257,0.054720000000000005,0.015960000000000002,0.057,3.072,0.896,3.2,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-06-14 01:30:00,3.0864,0.9002,3.215,0.014400000000000001,0.004200000000000001,0.015,3.072,0.896,3.2,2.448,0.714,2.55,2.448,0.714,2.55
2019-06-14 02:00:00,2.96256,0.8640800000000001,3.086,0.015360000000000002,0.0044800000000000005,0.016,2.9472,0.8596,3.07,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-06-14 02:30:00,2.9376,0.8568,3.06,0.019200000000000002,0.0056,0.02,2.9184,0.8512000000000001,3.04,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-06-14 03:00:00,2.83008,0.8254400000000001,2.948,0.07488,0.021840000000000002,0.078,2.7552,0.8036000000000001,2.87,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-06-14 03:30:00,2.75232,0.80276,2.867,0.20832,0.06076,0.217,2.544,0.742,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 04:00:00,2.73696,0.7982800000000001,2.851,0.28896000000000005,0.08428000000000001,0.301,2.448,0.714,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 04:30:00,2.71008,0.79044,2.823,0.21408000000000002,0.06244,0.223,2.496,0.728,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 05:00:00,2.69376,0.78568,2.806,0.17856000000000002,0.05208,0.186,2.5152,0.7336,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 05:30:00,2.80416,0.81788,2.9210000000000003,0.05856000000000001,0.01708,0.061,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 06:00:00,3.1104,0.9072,3.24,0.2592,0.0756,0.27,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 06:30:00,3.45216,1.00688,3.596,0.14016,0.04088000000000001,0.146,3.312,0.966,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 07:00:00,4.01184,1.17012,4.179,0.21984,0.06412000000000001,0.229,3.792,1.106,3.95,0.2112,0.0616,0.22,0.2112,0.0616,0.22
2019-06-14 07:30:00,4.57632,1.33476,4.767,0.17952,0.052360000000000004,0.187,4.3968,1.2824,4.58,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-06-14 08:00:00,4.8576,1.4168,5.06,0.06720000000000001,0.0196,0.07,4.7904,1.3972,4.99,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-06-14 08:30:00,4.8796800000000005,1.42324,5.083,0.15648,0.04564000000000001,0.163,4.7232,1.3776,4.92,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-06-14 09:00:00,5.33664,1.55652,5.559,0.12384,0.036120000000000006,0.129,5.2128,1.5204,5.43,3.504,1.022,3.65,3.504,1.022,3.65
2019-06-14 09:30:00,5.5776,1.6268,5.8100000000000005,0.019200000000000002,0.0056,0.02,5.5584,1.6212,5.79,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-06-14 10:00:00,5.37312,1.5671599999999999,5.5969999999999995,0.01632,0.00476,0.017,5.3568,1.5624,5.58,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-06-14 10:30:00,5.33472,1.55596,5.557,0.03552,0.010360000000000001,0.037,5.2992,1.5455999999999999,5.52,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-06-14 11:00:00,5.04384,1.47112,5.254,0.02304,0.00672,0.024,5.0208,1.4644,5.23,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-06-14 11:30:00,4.96896,1.44928,5.176,0.015360000000000002,0.0044800000000000005,0.016,4.9536,1.4448,5.16,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-06-14 12:00:00,4.9344,1.4392,5.14,0.11520000000000001,0.033600000000000005,0.12,4.8192,1.4056,5.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 12:30:00,5.05248,1.47364,5.263,0.25248000000000004,0.07364000000000001,0.263,4.8,1.4,5.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 13:00:00,5.05632,1.47476,5.267,0.25632000000000005,0.07476000000000001,0.267,4.8,1.4,5.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 13:30:00,5.02848,1.46664,5.238,0.21888000000000002,0.06384000000000001,0.228,4.8096,1.4028,5.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 14:00:00,4.69344,1.3689200000000001,4.889,0.06624000000000001,0.01932,0.069,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 14:30:00,4.56672,1.33196,4.757,0.07392,0.021560000000000003,0.077,4.4928,1.3104,4.68,0.15360000000000001,0.0448,0.16,0.15360000000000001,0.0448,0.16
2019-06-14 15:00:00,4.61472,1.34596,4.807,0.01632,0.00476,0.017,4.5984,1.3412,4.79,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-06-14 15:30:00,4.8441600000000005,1.41288,5.046,0.015360000000000002,0.0044800000000000005,0.016,4.8288,1.4084,5.03,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-06-14 16:00:00,4.9008,1.4294,5.105,0.024,0.007,0.025,4.8768,1.4224,5.08,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-06-14 16:30:00,5.35776,1.56268,5.5809999999999995,0.02976,0.00868,0.031,5.328,1.554,5.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 17:00:00,5.6592,1.6506,5.895,0.014400000000000001,0.004200000000000001,0.015,5.6448,1.6464,5.88,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-06-14 17:30:00,5.5440000000000005,1.617,5.775,0.014400000000000001,0.004200000000000001,0.015,5.5296,1.6128,5.76,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-06-14 18:00:00,5.07744,1.48092,5.289,0.23904000000000003,0.06972,0.249,4.8384,1.4112,5.04,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-06-14 18:30:00,5.13888,1.49884,5.353,0.30048,0.08764000000000001,0.313,4.8384,1.4112,5.04,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-06-14 19:00:00,4.8796800000000005,1.42324,5.083,0.29088,0.08484000000000001,0.303,4.5888,1.3384,4.78,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-06-14 19:30:00,4.76352,1.38936,4.962,0.25152,0.07336000000000001,0.262,4.5120000000000005,1.316,4.7,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-06-14 20:00:00,4.63488,1.3518400000000002,4.828,0.08448000000000001,0.024640000000000002,0.088,4.5504,1.3272,4.74,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-06-14 20:30:00,4.49568,1.31124,4.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4832,1.3076,4.67,4.176,1.218,4.35,4.176,1.218,4.35
2019-06-14 21:00:00,4.39008,1.28044,4.573,0.022080000000000002,0.00644,0.023,4.368,1.274,4.55,3.984,1.162,4.15,3.984,1.162,4.15
2019-06-14 21:30:00,4.11168,1.19924,4.283,0.060480000000000006,0.017640000000000003,0.063,4.0512,1.1816,4.22,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-06-14 22:00:00,3.94848,1.15164,4.113,0.35808,0.10444,0.373,3.5904,1.0472,3.74,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-06-14 22:30:00,3.9552,1.1536,4.12,0.384,0.112,0.4,3.5712,1.0416,3.7199999999999998,3.696,1.078,3.85,3.696,1.078,3.85
2019-06-14 23:00:00,3.71712,1.08416,3.872,0.38592000000000004,0.11256000000000001,0.402,3.3312,0.9716,3.47,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-06-14 23:30:00,3.17664,0.9265200000000001,3.309,0.13344,0.03892,0.139,3.0432,0.8876000000000001,3.17,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-06-15 00:00:00,3.048,0.889,3.175,0.024,0.007,0.025,3.024,0.882,3.15,3.024,0.882,3.15,3.024,0.882,3.15
2019-06-15 00:30:00,2.9232,0.8526,3.045,0.014400000000000001,0.004200000000000001,0.015,2.9088000000000003,0.8484,3.03,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-06-15 01:00:00,2.67744,0.7809200000000001,2.789,0.03744,0.010920000000000001,0.039,2.64,0.77,2.75,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-06-15 01:30:00,2.53824,0.7403200000000001,2.644,0.02304,0.00672,0.024,2.5152,0.7336,2.62,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-06-15 02:00:00,2.4816000000000003,0.7238,2.585,0.014400000000000001,0.004200000000000001,0.015,2.4672,0.7196,2.5700000000000003,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-06-15 02:30:00,2.4336,0.7098,2.535,0.014400000000000001,0.004200000000000001,0.015,2.4192,0.7056,2.52,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-06-15 03:00:00,2.2800000000000002,0.665,2.375,0.014400000000000001,0.004200000000000001,0.015,2.2656,0.6608,2.36,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-06-15 03:30:00,2.22816,0.64988,2.321,0.02016,0.005880000000000001,0.021,2.208,0.644,2.3,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-06-15 04:00:00,2.2512,0.6566000000000001,2.345,0.014400000000000001,0.004200000000000001,0.015,2.2368,0.6524,2.33,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-06-15 04:30:00,2.14656,0.6260800000000001,2.236,0.06336,0.01848,0.066,2.0832,0.6076,2.17,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-06-15 05:00:00,2.1494400000000002,0.62692,2.239,0.30624,0.08932000000000001,0.319,1.8432,0.5376000000000001,1.92,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-06-15 05:30:00,2.1907200000000002,0.6389600000000001,2.282,0.26112,0.07616,0.272,1.9296000000000002,0.5628000000000001,2.01,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-06-15 06:00:00,2.32608,0.67844,2.423,0.25248000000000004,0.07364000000000001,0.263,2.0736,0.6048,2.16,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-06-15 06:30:00,2.5968,0.7574000000000001,2.705,0.033600000000000005,0.0098,0.035,2.5632,0.7476,2.67,2.544,0.742,2.65,2.544,0.742,2.65
2019-06-15 07:00:00,2.76864,0.80752,2.884,0.02304,0.00672,0.024,2.7456,0.8008000000000001,2.86,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-06-15 07:30:00,3.26688,0.9528400000000001,3.403,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.2544,0.9492,3.39,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-06-15 08:00:00,3.69696,1.07828,3.851,0.02016,0.005880000000000001,0.021,3.6768,1.0724,3.83,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-06-15 08:30:00,3.93024,1.14632,4.094,0.01344,0.003920000000000001,0.014,3.9168000000000003,1.1424,4.08,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-06-15 09:00:00,4.62912,1.35016,4.822,0.01152,0.00336,0.012,4.6176,1.3468,4.8100000000000005,3.504,1.022,3.65,3.504,1.022,3.65
2019-06-15 09:30:00,4.98432,1.45376,5.192,0.01152,0.00336,0.012,4.9728,1.4504000000000001,5.18,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-06-15 10:00:00,4.89984,1.4291200000000002,5.104,0.02304,0.00672,0.024,4.8768,1.4224,5.08,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-06-15 10:30:00,4.82976,1.40868,5.031,0.010560000000000002,0.0030800000000000003,0.011,4.8192,1.4056,5.02,4.128,1.204,4.3,4.128,1.204,4.3
2019-06-15 11:00:00,4.73568,1.38124,4.933,0.022080000000000002,0.00644,0.023,4.7136,1.3748,4.91,4.032,1.176,4.2,4.032,1.176,4.2
2019-06-15 11:30:00,5.09472,1.48596,5.307,0.01632,0.00476,0.017,5.0784,1.4812,5.29,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-06-15 12:00:00,5.04096,1.47028,5.251,0.010560000000000002,0.0030800000000000003,0.011,5.0304,1.4672,5.24,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-06-15 12:30:00,5.01696,1.4632800000000001,5.226,0.015360000000000002,0.0044800000000000005,0.016,5.0016,1.4588,5.21,4.032,1.176,4.2,4.032,1.176,4.2
2019-06-15 13:00:00,4.42656,1.29108,4.611,0.010560000000000002,0.0030800000000000003,0.011,4.416,1.288,4.6,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-06-15 13:30:00,4.47552,1.30536,4.662,0.01152,0.00336,0.012,4.464,1.302,4.65,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-06-15 14:00:00,4.50432,1.31376,4.692,0.01152,0.00336,0.012,4.4928,1.3104,4.68,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-06-15 14:30:00,4.34976,1.26868,4.531,0.010560000000000002,0.0030800000000000003,0.011,4.3392,1.2656,4.52,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-06-15 15:00:00,4.27392,1.2465600000000001,4.452,0.01152,0.00336,0.012,4.2624,1.2432,4.44,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-06-15 15:30:00,4.10976,1.19868,4.281,0.010560000000000002,0.0030800000000000003,0.011,4.0992,1.1956,4.27,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-06-15 16:00:00,4.13568,1.20624,4.308,0.02688,0.007840000000000001,0.028,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-06-15 16:30:00,4.42848,1.2916400000000001,4.6129999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.416,1.288,4.6,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-06-15 17:00:00,4.46592,1.3025600000000002,4.652,0.01152,0.00336,0.012,4.4544,1.2992,4.64,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-06-15 17:30:00,4.37952,1.27736,4.562,0.01152,0.00336,0.012,4.368,1.274,4.55,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-06-15 18:00:00,4.21824,1.23032,4.394,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.0512,1.1816,4.22,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-06-15 18:30:00,4.46688,1.30284,4.6530000000000005,0.05088,0.01484,0.053,4.416,1.288,4.6,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-06-15 19:00:00,4.65888,1.35884,4.853,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6464,1.3552,4.84,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-06-15 19:30:00,4.76736,1.3904800000000002,4.966,0.015360000000000002,0.0044800000000000005,0.016,4.752,1.3860000000000001,4.95,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-06-15 20:00:00,4.51392,1.31656,4.702,0.01152,0.00336,0.012,4.5024,1.3132000000000001,4.69,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-06-15 20:30:00,4.28064,1.24852,4.459,0.018240000000000003,0.00532,0.019,4.2624,1.2432,4.44,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-06-15 21:00:00,4.248,1.239,4.425,0.014400000000000001,0.004200000000000001,0.015,4.2336,1.2348,4.41,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-06-15 21:30:00,3.8582400000000003,1.12532,4.019,0.018240000000000003,0.00532,0.019,3.84,1.12,4.0,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-06-15 22:00:00,3.7439999999999998,1.092,3.9,0.038400000000000004,0.0112,0.04,3.7056,1.0808,3.86,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-06-15 22:30:00,3.95136,1.15248,4.116,0.35136,0.10248,0.366,3.6,1.05,3.75,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-06-15 23:00:00,3.59232,1.04776,3.742,0.38592000000000004,0.11256000000000001,0.402,3.2064,0.9352,3.34,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-06-15 23:30:00,3.22176,0.9396800000000001,3.356,0.35136,0.10248,0.366,2.8704,0.8372,2.99,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-06-16 00:00:00,3.03648,0.8856400000000001,3.163,0.31968,0.09324,0.333,2.7168,0.7924,2.83,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-06-16 00:30:00,2.6947200000000002,0.7859600000000001,2.807,0.16992000000000002,0.04956000000000001,0.177,2.5248,0.7364,2.63,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-06-16 01:00:00,2.49216,0.7268800000000001,2.596,0.05376,0.015680000000000003,0.056,2.4384,0.7112,2.54,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-06-16 01:30:00,2.31264,0.67452,2.409,0.06624000000000001,0.01932,0.069,2.2464,0.6552,2.34,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-06-16 02:00:00,2.33568,0.6812400000000001,2.433,0.022080000000000002,0.00644,0.023,2.3136,0.6748000000000001,2.41,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-06-16 02:30:00,2.28384,0.66612,2.379,0.018240000000000003,0.00532,0.019,2.2656,0.6608,2.36,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-06-16 03:00:00,2.2464,0.6552,2.34,0.019200000000000002,0.0056,0.02,2.2272,0.6496000000000001,2.32,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-06-16 03:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.2112,0.0616,0.22,1.9776,0.5768,2.06,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-06-16 04:00:00,2.16672,0.6319600000000001,2.257,0.11232,0.032760000000000004,0.117,2.0544000000000002,0.5992000000000001,2.14,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-06-16 04:30:00,2.08704,0.60872,2.174,0.06144000000000001,0.017920000000000002,0.064,2.0256,0.5908,2.11,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-06-16 05:00:00,2.0688,0.6034,2.155,0.07200000000000001,0.021,0.075,1.9968,0.5824,2.08,2.208,0.644,2.3,2.208,0.644,2.3
2019-06-16 05:30:00,2.09472,0.6109600000000001,2.182,0.19392,0.056560000000000006,0.202,1.9008,0.5544,1.98,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-06-16 06:00:00,2.20416,0.64288,2.296,0.23616,0.06888000000000001,0.246,1.968,0.5740000000000001,2.05,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-06-16 06:30:00,2.3328,0.6804,2.43,0.019200000000000002,0.0056,0.02,2.3136,0.6748000000000001,2.41,2.448,0.714,2.55,2.448,0.714,2.55
2019-06-16 07:00:00,2.52768,0.73724,2.633,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.5152,0.7336,2.62,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-06-16 07:30:00,2.88,0.84,3.0,0.028800000000000003,0.008400000000000001,0.03,2.8512,0.8316,2.9699999999999998,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-06-16 08:00:00,3.192,0.931,3.325,0.0432,0.0126,0.045,3.1488,0.9184,3.2800000000000002,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-06-16 08:30:00,3.49344,1.01892,3.6390000000000002,0.018240000000000003,0.00532,0.019,3.4752,1.0136,3.62,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-06-16 09:00:00,3.90144,1.13792,4.064,0.051840000000000004,0.015120000000000001,0.054,3.8496,1.1228,4.01,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-06-16 09:30:00,4.25952,1.2423600000000001,4.437,0.15072000000000002,0.043960000000000006,0.157,4.1088000000000005,1.1984,4.28,3.648,1.064,3.8,3.648,1.064,3.8
2019-06-16 10:00:00,4.56672,1.33196,4.757,0.17952,0.052360000000000004,0.187,4.3872,1.2796,4.57,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-06-16 10:30:00,4.88352,1.42436,5.087,0.025920000000000002,0.007560000000000001,0.027,4.8576,1.4168,5.06,4.272,1.246,4.45,4.272,1.246,4.45
2019-06-16 11:00:00,4.88736,1.42548,5.091,0.010560000000000002,0.0030800000000000003,0.011,4.8768,1.4224,5.08,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-06-16 11:30:00,4.88736,1.42548,5.091,0.010560000000000002,0.0030800000000000003,0.011,4.8768,1.4224,5.08,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-06-16 12:00:00,4.77408,1.3924400000000001,4.973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7616,1.3888,4.96,4.272,1.246,4.45,4.272,1.246,4.45
2019-06-16 12:30:00,4.99392,1.45656,5.202,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.944,1.442,5.15,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-06-16 13:00:00,4.81632,1.40476,5.017,0.054720000000000005,0.015960000000000002,0.057,4.7616,1.3888,4.96,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-06-16 13:30:00,4.59936,1.34148,4.791,0.010560000000000002,0.0030800000000000003,0.011,4.5888,1.3384,4.78,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-06-16 14:00:00,4.2432,1.2376,4.42,0.048,0.014,0.05,4.1952,1.2236,4.37,3.84,1.12,4.0,3.84,1.12,4.0
2019-06-16 14:30:00,4.09152,1.19336,4.2620000000000005,0.01152,0.00336,0.012,4.08,1.19,4.25,3.936,1.148,4.1,3.936,1.148,4.1
2019-06-16 15:00:00,4.16832,1.21576,4.342,0.01152,0.00336,0.012,4.1568,1.2124,4.33,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-06-16 15:30:00,4.2192,1.2306,4.395,0.014400000000000001,0.004200000000000001,0.015,4.2048,1.2264,4.38,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-06-16 16:00:00,4.40064,1.28352,4.584,0.02304,0.00672,0.024,4.3776,1.2768,4.5600000000000005,4.08,1.19,4.25,4.08,1.19,4.25
2019-06-16 16:30:00,4.27488,1.24684,4.453,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2624,1.2432,4.44,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-06-16 17:00:00,4.3392,1.2656,4.52,0.019200000000000002,0.0056,0.02,4.32,1.26,4.5,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-06-16 17:30:00,4.36128,1.27204,4.543,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3488,1.2684,4.53,4.32,1.26,4.5,4.32,1.26,4.5
2019-06-16 18:00:00,4.47552,1.30536,4.662,0.12672,0.03696,0.132,4.3488,1.2684,4.53,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-06-16 18:30:00,4.57728,1.33504,4.768,0.23808,0.06944,0.248,4.3392,1.2656,4.52,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-06-16 19:00:00,4.60704,1.34372,4.799,0.018240000000000003,0.00532,0.019,4.5888,1.3384,4.78,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-06-16 19:30:00,4.8796800000000005,1.42324,5.083,0.022080000000000002,0.00644,0.023,4.8576,1.4168,5.06,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-06-16 20:00:00,4.65216,1.35688,4.846,0.015360000000000002,0.0044800000000000005,0.016,4.6368,1.3524,4.83,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-06-16 20:30:00,4.53408,1.32244,4.723,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5216,1.3188,4.71,4.416,1.288,4.6,4.416,1.288,4.6
2019-06-16 21:00:00,4.34304,1.26672,4.524,0.01344,0.003920000000000001,0.014,4.3296,1.2628,4.51,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-06-16 21:30:00,4.11648,1.20064,4.288,0.19008000000000003,0.05544,0.198,3.9264,1.1452,4.09,3.84,1.12,4.0,3.84,1.12,4.0
2019-06-16 22:00:00,4.09824,1.19532,4.269,0.32544,0.09492,0.339,3.7728,1.1004,3.93,3.6,1.05,3.75,3.6,1.05,3.75
2019-06-16 22:30:00,3.86112,1.12616,4.022,0.33792000000000005,0.09856000000000001,0.352,3.5232,1.0276,3.67,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-06-16 23:00:00,3.55008,1.03544,3.698,0.35328000000000004,0.10304,0.368,3.1968,0.9324,3.33,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-06-16 23:30:00,3.08448,0.8996400000000001,3.213,0.23328000000000002,0.06804,0.243,2.8512,0.8316,2.9699999999999998,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-06-17 00:00:00,2.78496,0.8122800000000001,2.901,0.05856000000000001,0.01708,0.061,2.7264,0.7952,2.84,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-06-17 00:30:00,2.5488,0.7434000000000001,2.6550000000000002,0.1296,0.0378,0.135,2.4192,0.7056,2.52,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-06-17 01:00:00,2.45088,0.71484,2.553,0.060480000000000006,0.017640000000000003,0.063,2.3904,0.6972,2.49,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-06-17 01:30:00,2.34336,0.6834800000000001,2.441,0.05856000000000001,0.01708,0.061,2.2848,0.6664,2.38,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
