Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-17 02:00:00,2.26176,0.65968,2.356,0.015360000000000002,0.0044800000000000005,0.016,2.2464,0.6552,2.34,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-06-17 02:30:00,2.23488,0.6518400000000001,2.328,0.01728,0.00504,0.018000000000000002,2.2176,0.6468,2.31,2.352,0.686,2.45,2.352,0.686,2.45
2019-06-17 03:00:00,2.21472,0.6459600000000001,2.307,0.03552,0.010360000000000001,0.037,2.1792,0.6356,2.27,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-06-17 03:30:00,2.30016,0.67088,2.396,0.21696000000000001,0.06328,0.226,2.0832,0.6076,2.17,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-06-17 04:00:00,2.24928,0.6560400000000001,2.343,0.07008,0.020440000000000003,0.073,2.1792,0.6356,2.27,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-06-17 04:30:00,2.19552,0.64036,2.287,0.01632,0.00476,0.017,2.1792,0.6356,2.27,2.208,0.644,2.3,2.208,0.644,2.3
2019-06-17 05:00:00,2.21184,0.64512,2.304,0.03264,0.00952,0.034,2.1792,0.6356,2.27,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-06-17 05:30:00,2.3616,0.6888000000000001,2.46,0.192,0.056,0.2,2.1696,0.6328,2.26,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-06-17 06:00:00,2.6246400000000003,0.7655200000000001,2.734,0.24384000000000003,0.07112,0.254,2.3808,0.6944,2.48,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-06-17 06:30:00,3.07008,0.8954400000000001,3.198,0.01728,0.00504,0.018000000000000002,3.0528,0.8904000000000001,3.18,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-06-17 07:00:00,3.54528,1.03404,3.693,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.5328,1.0304,3.68,3.456,1.008,3.6,3.456,1.008,3.6
2019-06-17 07:30:00,4.08288,1.1908400000000001,4.253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0704,1.1872,4.24,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-06-17 08:00:00,4.16544,1.21492,4.339,0.018240000000000003,0.00532,0.019,4.1472,1.2096,4.32,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-06-17 08:30:00,4.33344,1.2639200000000002,4.514,0.01344,0.003920000000000001,0.014,4.32,1.26,4.5,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-06-17 09:00:00,3.24,0.9450000000000001,3.375,0.014400000000000001,0.004200000000000001,0.015,3.2256,0.9408000000000001,3.36,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-06-17 09:30:00,2.53056,0.7380800000000001,2.636,0.015360000000000002,0.0044800000000000005,0.016,2.5152,0.7336,2.62,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-06-17 10:00:00,3.03936,0.88648,3.166,0.015360000000000002,0.0044800000000000005,0.016,3.024,0.882,3.15,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-06-17 10:30:00,4.56576,1.33168,4.756,0.015360000000000002,0.0044800000000000005,0.016,4.5504,1.3272,4.74,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-06-17 11:00:00,4.3872,1.2796,4.57,0.019200000000000002,0.0056,0.02,4.368,1.274,4.55,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-06-17 11:30:00,4.53408,1.32244,4.723,0.041280000000000004,0.01204,0.043000000000000003,4.4928,1.3104,4.68,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-06-17 12:00:00,4.65216,1.35688,4.846,0.015360000000000002,0.0044800000000000005,0.016,4.6368,1.3524,4.83,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-06-17 12:30:00,4.66848,1.36164,4.8629999999999995,0.05088,0.01484,0.053,4.6176,1.3468,4.8100000000000005,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-06-17 13:00:00,4.64736,1.35548,4.841,0.02976,0.00868,0.031,4.6176,1.3468,4.8100000000000005,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-06-17 13:30:00,4.34592,1.26756,4.527,0.01632,0.00476,0.017,4.3296,1.2628,4.51,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-06-17 14:00:00,4.04256,1.17908,4.211,0.02976,0.00868,0.031,4.0128,1.1703999999999999,4.18,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-06-17 14:30:00,3.78336,1.10348,3.941,0.02976,0.00868,0.031,3.7536,1.0948,3.91,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-06-17 15:00:00,3.97152,1.15836,4.1370000000000005,0.01632,0.00476,0.017,3.9552,1.1536,4.12,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-06-17 15:30:00,4.22112,1.23116,4.397,0.01632,0.00476,0.017,4.2048,1.2264,4.38,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-06-17 16:00:00,4.2988800000000005,1.25384,4.478,0.01728,0.00504,0.018000000000000002,4.2816,1.2488000000000001,4.46,3.696,1.078,3.85,3.696,1.078,3.85
2019-06-17 16:30:00,4.8048,1.4014,5.005,0.014400000000000001,0.004200000000000001,0.015,4.7904,1.3972,4.99,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-06-17 17:00:00,5.01696,1.4632800000000001,5.226,0.015360000000000002,0.0044800000000000005,0.016,5.0016,1.4588,5.21,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-06-17 17:30:00,5.4192,1.5806,5.645,0.014400000000000001,0.004200000000000001,0.015,5.4048,1.5764,5.63,3.888,1.134,4.05,3.888,1.134,4.05
2019-06-17 18:00:00,5.58912,1.63016,5.822,0.18432,0.05376,0.192,5.4048,1.5764,5.63,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-06-17 18:30:00,5.77152,1.68336,6.012,0.09792000000000001,0.028560000000000002,0.10200000000000001,5.6736,1.6548,5.91,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-06-17 19:00:00,5.66112,1.65116,5.897,0.01632,0.00476,0.017,5.6448,1.6464,5.88,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-06-17 19:30:00,5.52384,1.61112,5.754,0.01344,0.003920000000000001,0.014,5.5104,1.6072000000000002,5.74,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-06-17 20:00:00,5.22528,1.52404,5.443,0.03168,0.00924,0.033,5.1936,1.5148000000000001,5.41,3.84,1.12,4.0,3.84,1.12,4.0
2019-06-17 20:30:00,4.96608,1.4484400000000002,5.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9536,1.4448,5.16,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-06-17 21:00:00,4.5744,1.3342,4.765,0.014400000000000001,0.004200000000000001,0.015,4.5600000000000005,1.33,4.75,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-06-17 21:30:00,4.21344,1.22892,4.389,0.018240000000000003,0.00532,0.019,4.1952,1.2236,4.37,3.888,1.134,4.05,3.888,1.134,4.05
2019-06-17 22:00:00,4.10688,1.19784,4.2780000000000005,0.04608,0.01344,0.048,4.0608,1.1844000000000001,4.23,3.6,1.05,3.75,3.6,1.05,3.75
2019-06-17 22:30:00,4.12128,1.20204,4.293,0.36768,0.10724,0.383,3.7536,1.0948,3.91,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-06-17 23:00:00,3.52608,1.02844,3.673,0.39648000000000005,0.11564,0.41300000000000003,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-06-17 23:30:00,3.10944,0.9069200000000001,3.239,0.38304000000000005,0.11172000000000001,0.399,2.7264,0.7952,2.84,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-06-18 00:00:00,2.9472,0.8596,3.07,0.3648,0.10640000000000001,0.38,2.5824,0.7532,2.69,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-06-18 00:30:00,2.7696,0.8078000000000001,2.885,0.36,0.105,0.375,2.4096,0.7028,2.51,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-06-18 01:00:00,2.66976,0.77868,2.781,0.37536,0.10948000000000001,0.391,2.2944,0.6692,2.39,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-06-18 01:30:00,2.5171200000000002,0.73416,2.622,0.37632000000000004,0.10976000000000001,0.392,2.1408,0.6244000000000001,2.23,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-06-18 02:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.38016000000000005,0.11088,0.396,2.0064,0.5852,2.09,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-06-18 02:30:00,2.34336,0.6834800000000001,2.441,0.38496,0.11228,0.401,1.9584000000000001,0.5712,2.04,2.112,0.616,2.2,2.112,0.616,2.2
2019-06-18 03:00:00,2.41344,0.7039200000000001,2.5140000000000002,0.36864,0.10752,0.384,2.0448,0.5964,2.13,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-06-18 03:30:00,2.41536,0.7044800000000001,2.516,0.37056000000000006,0.10808000000000001,0.386,2.0448,0.5964,2.13,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-06-18 04:00:00,2.44128,0.71204,2.543,0.36768,0.10724,0.383,2.0736,0.6048,2.16,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2019-06-18 04:30:00,2.45664,0.71652,2.559,0.33504,0.09772,0.34900000000000003,2.1216,0.6188,2.21,1.824,0.532,1.9,1.824,0.532,1.9
2019-06-18 05:00:00,2.38752,0.6963600000000001,2.487,0.23712000000000003,0.06916,0.247,2.1504,0.6272,2.24,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-06-18 05:30:00,2.352,0.686,2.45,0.096,0.028,0.1,2.2560000000000002,0.658,2.35,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-06-18 06:00:00,2.6601600000000003,0.77588,2.771,0.24096,0.07028000000000001,0.251,2.4192,0.7056,2.52,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-06-18 06:30:00,3.21792,0.9385600000000001,3.352,0.05952,0.01736,0.062,3.1584,0.9212,3.29,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-06-18 07:00:00,3.89856,1.13708,4.061,0.02016,0.005880000000000001,0.021,3.8784,1.1312,4.04,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-06-18 07:30:00,4.17888,1.21884,4.353,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1664,1.2152,4.34,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-06-18 08:00:00,4.35264,1.26952,4.534,0.01344,0.003920000000000001,0.014,4.3392,1.2656,4.52,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-06-18 08:30:00,4.4208,1.2894,4.605,0.014400000000000001,0.004200000000000001,0.015,4.4064,1.2852000000000001,4.59,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-06-18 09:00:00,4.39008,1.28044,4.573,0.022080000000000002,0.00644,0.023,4.368,1.274,4.55,3.36,0.98,3.5,3.36,0.98,3.5
2019-06-18 09:30:00,4.3776,1.2768,4.5600000000000005,0.028800000000000003,0.008400000000000001,0.03,4.3488,1.2684,4.53,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-06-18 10:00:00,4.53696,1.32328,4.726,0.015360000000000002,0.0044800000000000005,0.016,4.5216,1.3188,4.71,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-06-18 10:30:00,4.6896,1.3678,4.885,0.014400000000000001,0.004200000000000001,0.015,4.6752,1.3636,4.87,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-06-18 11:00:00,4.42176,1.2896800000000002,4.606,0.015360000000000002,0.0044800000000000005,0.016,4.4064,1.2852000000000001,4.59,2.928,0.854,3.05,2.928,0.854,3.05
2019-06-18 11:30:00,4.49952,1.31236,4.687,0.01632,0.00476,0.017,4.4832,1.3076,4.67,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-06-18 12:00:00,4.65408,1.35744,4.848,0.01728,0.00504,0.018000000000000002,4.6368,1.3524,4.83,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-06-18 12:30:00,4.8921600000000005,1.4268800000000001,5.096,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.8672,1.4196,5.07,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-06-18 13:00:00,4.8576,1.4168,5.06,0.019200000000000002,0.0056,0.02,4.8384,1.4112,5.04,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-06-18 13:30:00,4.56768,1.33224,4.758,0.01728,0.00504,0.018000000000000002,4.5504,1.3272,4.74,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-06-18 14:00:00,4.28832,1.25076,4.467,0.01632,0.00476,0.017,4.272,1.246,4.45,3.408,0.994,3.55,3.408,0.994,3.55
2019-06-18 14:30:00,4.37472,1.27596,4.557,0.01632,0.00476,0.017,4.3584,1.2711999999999999,4.54,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-06-18 15:00:00,3.99744,1.16592,4.164,0.02304,0.00672,0.024,3.9744,1.1592,4.14,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-06-18 15:30:00,3.9984,1.1662,4.165,0.1296,0.0378,0.135,3.8688000000000002,1.1284,4.03,3.024,0.882,3.15,3.024,0.882,3.15
2019-06-18 16:00:00,4.25664,1.24152,4.434,0.03264,0.00952,0.034,4.224,1.232,4.4,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-06-18 16:30:00,5.0496,1.4727999999999999,5.26,0.019200000000000002,0.0056,0.02,5.0304,1.4672,5.24,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-06-18 17:00:00,5.4864,1.6002,5.715,0.0528,0.0154,0.055,5.4336,1.5848,5.66,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-06-18 17:30:00,5.64288,1.6458400000000002,5.878,0.11328,0.03304,0.11800000000000001,5.5296,1.6128,5.76,3.888,1.134,4.05,3.888,1.134,4.05
2019-06-18 18:00:00,5.81568,1.69624,6.058,0.22848000000000002,0.06664,0.23800000000000002,5.5872,1.6296,5.82,4.176,1.218,4.35,4.176,1.218,4.35
2019-06-18 18:30:00,5.9328,1.7304,6.18,0.26880000000000004,0.0784,0.28,5.664,1.6520000000000001,5.9,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-06-18 19:00:00,5.8224,1.6982,6.065,0.11040000000000001,0.0322,0.115,5.712,1.666,5.95,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-06-18 19:30:00,5.62944,1.64192,5.864,0.18624000000000002,0.05432000000000001,0.194,5.4432,1.5876000000000001,5.67,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-06-18 20:00:00,5.5248,1.6114000000000002,5.755,0.3024,0.0882,0.315,5.2224,1.5232,5.44,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-06-18 20:30:00,4.86336,1.41848,5.066,0.29376,0.08568,0.306,4.5696,1.3328,4.76,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-06-18 21:00:00,4.66176,1.35968,4.856,0.30336,0.08848,0.316,4.3584,1.2711999999999999,4.54,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-06-18 21:30:00,4.44768,1.29724,4.633,0.30048,0.08764000000000001,0.313,4.1472,1.2096,4.32,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-06-18 22:00:00,4.152,1.211,4.325,0.1776,0.051800000000000006,0.185,3.9744,1.1592,4.14,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-06-18 22:30:00,4.05024,1.18132,4.219,0.19104000000000002,0.055720000000000006,0.199,3.8592,1.1256,4.02,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-06-18 23:00:00,3.73728,1.0900400000000001,3.893,0.29088,0.08484000000000001,0.303,3.4464,1.0052,3.59,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-06-18 23:30:00,3.25728,0.9500400000000001,3.393,0.17568,0.05124,0.183,3.0816,0.8988,3.21,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-06-19 00:00:00,2.9971200000000002,0.87416,3.122,0.021120000000000003,0.0061600000000000005,0.022,2.976,0.868,3.1,2.448,0.714,2.55,2.448,0.714,2.55
2019-06-19 00:30:00,2.84064,0.82852,2.959,0.09504000000000001,0.02772,0.099,2.7456,0.8008000000000001,2.86,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-06-19 01:00:00,2.7504,0.8022,2.865,0.1776,0.051800000000000006,0.185,2.5728,0.7504000000000001,2.68,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2019-06-19 01:30:00,2.63904,0.7697200000000001,2.749,0.40224000000000004,0.11732000000000001,0.419,2.2368,0.6524,2.33,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-06-19 02:00:00,2.50464,0.7305200000000001,2.609,0.40224000000000004,0.11732000000000001,0.419,2.1024,0.6132000000000001,2.19,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-06-19 02:30:00,2.43936,0.7114800000000001,2.541,0.36576000000000003,0.10668000000000001,0.381,2.0736,0.6048,2.16,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-06-19 03:00:00,2.48736,0.72548,2.591,0.36576000000000003,0.10668000000000001,0.381,2.1216,0.6188,2.21,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-06-19 03:30:00,2.5411200000000003,0.74116,2.6470000000000002,0.44832000000000005,0.13076000000000002,0.467,2.0928,0.6104,2.18,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2019-06-19 04:00:00,2.50752,0.73136,2.612,0.38592000000000004,0.11256000000000001,0.402,2.1216,0.6188,2.21,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-06-19 04:30:00,2.47872,0.72296,2.582,0.18432,0.05376,0.192,2.2944,0.6692,2.39,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2019-06-19 05:00:00,2.39328,0.6980400000000001,2.493,0.05088,0.01484,0.053,2.3424,0.6832,2.44,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-06-19 05:30:00,2.46336,0.71848,2.566,0.03456,0.01008,0.036000000000000004,2.4288,0.7084,2.5300000000000002,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-06-19 06:00:00,2.8377600000000003,0.8276800000000001,2.956,0.31296,0.09128000000000001,0.326,2.5248,0.7364,2.63,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-06-19 06:30:00,3.65856,1.06708,3.811,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.5904,1.0472,3.74,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-06-19 07:00:00,4.12032,1.20176,4.292,0.01152,0.00336,0.012,4.1088000000000005,1.1984,4.28,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-06-19 07:30:00,4.39008,1.28044,4.573,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3776,1.2768,4.5600000000000005,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-06-19 08:00:00,4.45728,1.30004,4.643,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4448,1.2964,4.63,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-06-19 08:30:00,4.55328,1.32804,4.743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5408,1.3244,4.73,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-06-19 09:00:00,4.5552,1.3286,4.745,0.014400000000000001,0.004200000000000001,0.015,4.5408,1.3244,4.73,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-06-19 09:30:00,4.608,1.344,4.8,0.019200000000000002,0.0056,0.02,4.5888,1.3384,4.78,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-06-19 10:00:00,4.4592,1.3006,4.645,0.014400000000000001,0.004200000000000001,0.015,4.4448,1.2964,4.63,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-06-19 10:30:00,4.65216,1.35688,4.846,0.015360000000000002,0.0044800000000000005,0.016,4.6368,1.3524,4.83,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-06-19 11:00:00,4.85376,1.41568,5.056,0.015360000000000002,0.0044800000000000005,0.016,4.8384,1.4112,5.04,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-06-19 11:30:00,4.78752,1.39636,4.987,0.01632,0.00476,0.017,4.7712,1.3916,4.97,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-06-19 12:00:00,4.54944,1.32692,4.739,0.018240000000000003,0.00532,0.019,4.5312,1.3216,4.72,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-06-19 12:30:00,4.37472,1.27596,4.557,0.04512,0.013160000000000002,0.047,4.3296,1.2628,4.51,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-06-19 13:00:00,4.34784,1.2681200000000001,4.529,0.018240000000000003,0.00532,0.019,4.3296,1.2628,4.51,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-06-19 13:30:00,4.46016,1.30088,4.646,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4352,1.2936,4.62,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-06-19 14:00:00,4.53792,1.32356,4.727,0.01632,0.00476,0.017,4.5216,1.3188,4.71,3.888,1.134,4.05,3.888,1.134,4.05
2019-06-19 14:30:00,4.20864,1.22752,4.384,0.02304,0.00672,0.024,4.1856,1.2208,4.36,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-06-19 15:00:00,4.34688,1.26784,4.5280000000000005,0.01728,0.00504,0.018000000000000002,4.3296,1.2628,4.51,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-06-19 15:30:00,4.38528,1.27904,4.568,0.01728,0.00504,0.018000000000000002,4.368,1.274,4.55,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-06-19 16:00:00,4.5936,1.3397999999999999,4.785,0.062400000000000004,0.0182,0.065,4.5312,1.3216,4.72,3.888,1.134,4.05,3.888,1.134,4.05
2019-06-19 16:30:00,4.87296,1.42128,5.076,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.848,1.4140000000000001,5.05,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-06-19 17:00:00,5.81376,1.69568,6.056,0.015360000000000002,0.0044800000000000005,0.016,5.7984,1.6912,6.04,3.552,1.036,3.7,3.552,1.036,3.7
2019-06-19 17:30:00,5.8608,1.7094,6.105,0.014400000000000001,0.004200000000000001,0.015,5.8464,1.7052,6.09,3.84,1.12,4.0,3.84,1.12,4.0
2019-06-19 18:00:00,5.7340800000000005,1.67244,5.973,0.23328000000000002,0.06804,0.243,5.5008,1.6044,5.73,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-06-19 18:30:00,5.60928,1.63604,5.843,0.15648,0.04564000000000001,0.163,5.4528,1.5904,5.68,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-06-19 19:00:00,5.55072,1.61896,5.782,0.05952,0.01736,0.062,5.4912,1.6016,5.72,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-06-19 19:30:00,5.3184000000000005,1.5512000000000001,5.54,0.028800000000000003,0.008400000000000001,0.03,5.2896,1.5428000000000002,5.51,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-06-19 20:00:00,5.184,1.512,5.4,0.019200000000000002,0.0056,0.02,5.1648,1.5064000000000002,5.38,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-06-19 20:30:00,4.8816,1.4238,5.085,0.014400000000000001,0.004200000000000001,0.015,4.8672,1.4196,5.07,3.888,1.134,4.05,3.888,1.134,4.05
2019-06-19 21:00:00,4.57824,1.33532,4.769,0.027840000000000004,0.00812,0.029,4.5504,1.3272,4.74,3.936,1.148,4.1,3.936,1.148,4.1
2019-06-19 21:30:00,4.4592,1.3006,4.645,0.033600000000000005,0.0098,0.035,4.4256,1.2908,4.61,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-06-19 22:00:00,4.25952,1.2423600000000001,4.437,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.176,1.218,4.35,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-06-19 22:30:00,4.14048,1.20764,4.313,0.40608000000000005,0.11844,0.423,3.7344,1.0892,3.89,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-06-19 23:00:00,3.768,1.099,3.925,0.4272,0.1246,0.445,3.3407999999999998,0.9744,3.48,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-06-19 23:30:00,3.37248,0.9836400000000001,3.513,0.40608000000000005,0.11844,0.423,2.9664,0.8652000000000001,3.09,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-06-20 00:00:00,3.03744,0.88592,3.164,0.38784,0.11312000000000001,0.404,2.6496,0.7728,2.76,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-06-20 00:30:00,2.85216,0.8318800000000001,2.971,0.40416,0.11788000000000001,0.421,2.448,0.714,2.55,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-06-20 01:00:00,2.70624,0.78932,2.819,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.3136,0.6748000000000001,2.41,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-06-20 01:30:00,2.51616,0.7338800000000001,2.621,0.28896000000000005,0.08428000000000001,0.301,2.2272,0.6496000000000001,2.32,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-06-20 02:00:00,2.29056,0.66808,2.386,0.06336,0.01848,0.066,2.2272,0.6496000000000001,2.32,2.304,0.672,2.4,2.304,0.672,2.4
2019-06-20 02:30:00,2.31648,0.67564,2.4130000000000003,0.14688,0.04284,0.153,2.1696,0.6328,2.26,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-06-20 03:00:00,2.46048,0.7176400000000001,2.563,0.022080000000000002,0.00644,0.023,2.4384,0.7112,2.54,2.304,0.672,2.4,2.304,0.672,2.4
2019-06-20 03:30:00,2.35776,0.6876800000000001,2.456,0.21696000000000001,0.06328,0.226,2.1408,0.6244000000000001,2.23,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-06-20 04:00:00,2.39712,0.69916,2.497,0.25632000000000005,0.07476000000000001,0.267,2.1408,0.6244000000000001,2.23,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-06-20 04:30:00,2.39328,0.6980400000000001,2.493,0.022080000000000002,0.00644,0.023,2.3712,0.6916,2.47,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-06-20 05:00:00,2.45088,0.71484,2.553,0.022080000000000002,0.00644,0.023,2.4288,0.7084,2.5300000000000002,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-06-20 05:30:00,2.52384,0.7361200000000001,2.629,0.018240000000000003,0.00532,0.019,2.5056000000000003,0.7308,2.61,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-06-20 06:00:00,2.75616,0.80388,2.871,0.25056,0.07308,0.261,2.5056000000000003,0.7308,2.61,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-06-20 06:30:00,3.28896,0.9592800000000001,3.426,0.05376,0.015680000000000003,0.056,3.2352,0.9436,3.37,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-06-20 07:00:00,3.93024,1.14632,4.094,0.01344,0.003920000000000001,0.014,3.9168000000000003,1.1424,4.08,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-06-20 07:30:00,4.49856,1.31208,4.686,0.015360000000000002,0.0044800000000000005,0.016,4.4832,1.3076,4.67,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-06-20 08:00:00,5.14848,1.50164,5.3629999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.136,1.498,5.35,3.024,0.882,3.15,3.024,0.882,3.15
2019-06-20 08:30:00,5.02464,1.4655200000000002,5.234,0.01344,0.003920000000000001,0.014,5.0112,1.4616,5.22,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-06-20 09:00:00,4.32576,1.2616800000000001,4.506,0.015360000000000002,0.0044800000000000005,0.016,4.3104,1.2572,4.49,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-06-20 09:30:00,4.84512,1.41316,5.047,0.01632,0.00476,0.017,4.8288,1.4084,5.03,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-06-20 10:00:00,4.94976,1.44368,5.156,0.015360000000000002,0.0044800000000000005,0.016,4.9344,1.4392,5.14,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-06-20 10:30:00,5.00352,1.45936,5.212,0.01152,0.00336,0.012,4.992,1.456,5.2,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-06-20 11:00:00,4.5456,1.3258,4.735,0.014400000000000001,0.004200000000000001,0.015,4.5312,1.3216,4.72,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-06-20 11:30:00,4.80576,1.40168,5.006,0.015360000000000002,0.0044800000000000005,0.016,4.7904,1.3972,4.99,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-06-20 12:00:00,4.9401600000000006,1.44088,5.146,0.015360000000000002,0.0044800000000000005,0.016,4.9248,1.4364,5.13,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-06-20 12:30:00,4.57344,1.33392,4.764,0.02304,0.00672,0.024,4.5504,1.3272,4.74,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-06-20 13:00:00,4.13472,1.20596,4.307,0.01632,0.00476,0.017,4.1184,1.2012,4.29,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-06-20 13:30:00,4.08576,1.19168,4.256,0.015360000000000002,0.0044800000000000005,0.016,4.0704,1.1872,4.24,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-06-20 14:00:00,4.18272,1.21996,4.357,0.01632,0.00476,0.017,4.1664,1.2152,4.34,2.928,0.854,3.05,2.928,0.854,3.05
2019-06-20 14:30:00,4.21248,1.22864,4.388,0.01728,0.00504,0.018000000000000002,4.1952,1.2236,4.37,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-06-20 15:00:00,4.16736,1.21548,4.341,0.02976,0.00868,0.031,4.1376,1.2068,4.31,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-06-20 15:30:00,4.31328,1.25804,4.493,0.022080000000000002,0.00644,0.023,4.2912,1.2516,4.47,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-06-20 16:00:00,4.3056,1.2558,4.485,0.033600000000000005,0.0098,0.035,4.272,1.246,4.45,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-06-20 16:30:00,4.80576,1.40168,5.006,0.015360000000000002,0.0044800000000000005,0.016,4.7904,1.3972,4.99,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-06-20 17:00:00,4.68288,1.36584,4.878,0.06528,0.01904,0.068,4.6176,1.3468,4.8100000000000005,3.84,1.12,4.0,3.84,1.12,4.0
2019-06-20 17:30:00,5.112,1.491,5.325,0.2736,0.07980000000000001,0.28500000000000003,4.8384,1.4112,5.04,3.36,0.98,3.5,3.36,0.98,3.5
2019-06-20 18:00:00,5.30976,1.54868,5.531,0.30816000000000004,0.08988,0.321,5.0016,1.4588,5.21,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-06-20 18:30:00,5.23776,1.5276800000000001,5.456,0.34176,0.09968,0.356,4.896,1.428,5.1,3.696,1.078,3.85,3.696,1.078,3.85
2019-06-20 19:00:00,5.1792,1.5106000000000002,5.395,0.3024,0.0882,0.315,4.8768,1.4224,5.08,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-06-20 19:30:00,4.7328,1.3804,4.93,0.26880000000000004,0.0784,0.28,4.464,1.302,4.65,4.032,1.176,4.2,4.032,1.176,4.2
2019-06-20 20:00:00,4.5264,1.3202,4.715,0.2736,0.07980000000000001,0.28500000000000003,4.2528,1.2404,4.43,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-06-20 20:30:00,4.17696,1.21828,4.351,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.128,1.204,4.3,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-06-20 21:00:00,4.15008,1.21044,4.323,0.022080000000000002,0.00644,0.023,4.128,1.204,4.3,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-06-20 21:30:00,3.98592,1.16256,4.152,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.936,1.148,4.1,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-06-20 22:00:00,4.05984,1.18412,4.229,0.018240000000000003,0.00532,0.019,4.0416,1.1788,4.21,3.696,1.078,3.85,3.696,1.078,3.85
2019-06-20 22:30:00,4.05696,1.18328,4.226,0.20736000000000002,0.060480000000000006,0.216,3.8496,1.1228,4.01,3.312,0.966,3.45,3.312,0.966,3.45
2019-06-20 23:00:00,3.56448,1.03964,3.713,0.24288,0.07084,0.253,3.3216,0.9688,3.46,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-06-20 23:30:00,3.17184,0.92512,3.304,0.06144000000000001,0.017920000000000002,0.064,3.1104,0.9072,3.24,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-06-21 00:00:00,2.85408,0.8324400000000001,2.973,0.03168,0.00924,0.033,2.8224,0.8232,2.94,2.64,0.77,2.75,2.64,0.77,2.75
2019-06-21 00:30:00,2.7216,0.7938000000000001,2.835,0.014400000000000001,0.004200000000000001,0.015,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-06-21 01:00:00,2.5296000000000003,0.7378,2.635,0.024,0.007,0.025,2.5056000000000003,0.7308,2.61,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-06-21 01:30:00,2.37216,0.69188,2.471,0.02016,0.005880000000000001,0.021,2.352,0.686,2.45,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-06-21 02:00:00,2.2608,0.6594,2.355,0.014400000000000001,0.004200000000000001,0.015,2.2464,0.6552,2.34,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-06-21 02:30:00,2.11008,0.6154400000000001,2.198,0.036480000000000005,0.01064,0.038,2.0736,0.6048,2.16,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-06-21 03:00:00,2.21664,0.6465200000000001,2.309,0.03744,0.010920000000000001,0.039,2.1792,0.6356,2.27,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-06-21 03:30:00,2.2416,0.6538,2.335,0.1776,0.051800000000000006,0.185,2.064,0.602,2.15,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-06-21 04:00:00,2.1792,0.6356,2.27,0.22080000000000002,0.0644,0.23,1.9584000000000001,0.5712,2.04,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-06-21 04:30:00,2.08992,0.6095600000000001,2.177,0.15072000000000002,0.043960000000000006,0.157,1.9392,0.5656,2.02,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-06-21 05:00:00,2.1312,0.6216,2.22,0.028800000000000003,0.008400000000000001,0.03,2.1024,0.6132000000000001,2.19,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-06-21 05:30:00,2.25984,0.65912,2.354,0.03264,0.00952,0.034,2.2272,0.6496000000000001,2.32,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-06-21 06:00:00,2.52672,0.7369600000000001,2.632,0.21312,0.06216000000000001,0.222,2.3136,0.6748000000000001,2.41,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-06-21 06:30:00,3.31872,0.96796,3.457,0.09312000000000001,0.027160000000000004,0.097,3.2256,0.9408000000000001,3.36,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-06-21 07:00:00,3.70944,1.08192,3.864,0.01344,0.003920000000000001,0.014,3.696,1.078,3.85,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-06-21 07:30:00,4.25568,1.24124,4.433,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2432,1.2376,4.42,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-06-21 08:00:00,4.5830400000000004,1.3367200000000001,4.774,0.01344,0.003920000000000001,0.014,4.5696,1.3328,4.76,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-06-21 08:30:00,4.5456,1.3258,4.735,0.014400000000000001,0.004200000000000001,0.015,4.5312,1.3216,4.72,3.6,1.05,3.75,3.6,1.05,3.75
2019-06-21 09:00:00,4.392,1.2810000000000001,4.575,0.014400000000000001,0.004200000000000001,0.015,4.3776,1.2768,4.5600000000000005,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-06-21 09:30:00,4.60896,1.34428,4.801,0.02016,0.005880000000000001,0.021,4.5888,1.3384,4.78,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-06-21 10:00:00,4.50912,1.31516,4.697,0.01632,0.00476,0.017,4.4928,1.3104,4.68,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-06-21 10:30:00,4.71744,1.37592,4.914,0.01344,0.003920000000000001,0.014,4.704,1.3719999999999999,4.9,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-06-21 11:00:00,4.44864,1.29752,4.634,0.01344,0.003920000000000001,0.014,4.4352,1.2936,4.62,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-06-21 11:30:00,4.93728,1.44004,5.143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9248,1.4364,5.13,3.072,0.896,3.2,3.072,0.896,3.2
2019-06-21 12:00:00,4.5072,1.3146,4.695,0.014400000000000001,0.004200000000000001,0.015,4.4928,1.3104,4.68,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-06-21 12:30:00,4.99776,1.45768,5.206,0.015360000000000002,0.0044800000000000005,0.016,4.9824,1.4532,5.19,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-06-21 13:00:00,5.01408,1.46244,5.223,0.03168,0.00924,0.033,4.9824,1.4532,5.19,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-06-21 13:30:00,4.63392,1.35156,4.827,0.01632,0.00476,0.017,4.6176,1.3468,4.8100000000000005,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-06-21 14:00:00,4.47936,1.30648,4.666,0.015360000000000002,0.0044800000000000005,0.016,4.464,1.302,4.65,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-06-21 14:30:00,4.53792,1.32356,4.727,0.01632,0.00476,0.017,4.5216,1.3188,4.71,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-06-21 15:00:00,3.84672,1.12196,4.007,0.01632,0.00476,0.017,3.8304,1.1172,3.99,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-06-21 15:30:00,4.16256,1.21408,4.336,0.015360000000000002,0.0044800000000000005,0.016,4.1472,1.2096,4.32,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-06-21 16:00:00,4.01376,1.17068,4.181,0.02976,0.00868,0.031,3.984,1.162,4.15,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-06-21 16:30:00,4.4304,1.2922,4.615,0.014400000000000001,0.004200000000000001,0.015,4.416,1.288,4.6,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-06-21 17:00:00,4.72704,1.37872,4.924,0.01344,0.003920000000000001,0.014,4.7136,1.3748,4.91,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-06-21 17:30:00,4.84224,1.41232,5.044,0.01344,0.003920000000000001,0.014,4.8288,1.4084,5.03,3.792,1.106,3.95,3.792,1.106,3.95
2019-06-21 18:00:00,4.77024,1.3913200000000001,4.969,0.22944,0.06692000000000001,0.23900000000000002,4.5408,1.3244,4.73,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-06-21 18:30:00,4.97088,1.44984,5.178,0.16128,0.047040000000000005,0.168,4.8096,1.4028,5.01,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-06-21 19:00:00,5.13792,1.4985600000000001,5.352,0.030720000000000004,0.008960000000000001,0.032,5.1072,1.4896,5.32,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-06-21 19:30:00,4.87008,1.4204400000000001,5.073,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8576,1.4168,5.06,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-06-21 20:00:00,4.2633600000000005,1.24348,4.441,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.1952,1.2236,4.37,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-06-21 20:30:00,4.00128,1.16704,4.168,0.01728,0.00504,0.018000000000000002,3.984,1.162,4.15,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-06-21 21:00:00,4.03488,1.17684,4.203,0.13728,0.040040000000000006,0.14300000000000002,3.8976,1.1368,4.06,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-06-21 21:30:00,3.9552,1.1536,4.12,0.11520000000000001,0.033600000000000005,0.12,3.84,1.12,4.0,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-06-21 22:00:00,4.01472,1.17096,4.182,0.28992,0.08456000000000001,0.302,3.7248,1.0864,3.88,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-06-21 22:30:00,3.984,1.162,4.15,0.3552,0.10360000000000001,0.37,3.6288,1.0584,3.7800000000000002,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-06-21 23:00:00,3.76032,1.09676,3.917,0.36192,0.10556000000000001,0.377,3.3984,0.9912000000000001,3.54,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-06-21 23:30:00,3.37824,0.9853200000000001,3.519,0.29664,0.08652000000000001,0.309,3.0816,0.8988,3.21,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-06-22 00:00:00,3.14592,0.91756,3.277,0.33312,0.09716000000000001,0.34700000000000003,2.8128,0.8204,2.93,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-06-22 00:30:00,2.8272,0.8246,2.9450000000000003,0.3312,0.0966,0.34500000000000003,2.496,0.728,2.6,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-06-22 01:00:00,2.59488,0.7568400000000001,2.7030000000000003,0.33888,0.09884000000000001,0.353,2.2560000000000002,0.658,2.35,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-06-22 01:30:00,2.4345600000000003,0.71008,2.536,0.34176,0.09968,0.356,2.0928,0.6104,2.18,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-06-22 02:00:00,2.35968,0.6882400000000001,2.458,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.0256,0.5908,2.11,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-06-22 02:30:00,2.30976,0.6736800000000001,2.406,0.35136,0.10248,0.366,1.9584000000000001,0.5712,2.04,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-06-22 03:00:00,2.34912,0.6851600000000001,2.447,0.37152,0.10836000000000001,0.387,1.9776,0.5768,2.06,2.064,0.602,2.15,2.064,0.602,2.15
2019-06-22 03:30:00,2.37216,0.69188,2.471,0.38496,0.11228,0.401,1.9872,0.5796,2.07,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-06-22 04:00:00,2.41152,0.7033600000000001,2.512,0.38592000000000004,0.11256000000000001,0.402,2.0256,0.5908,2.11,2.112,0.616,2.2,2.112,0.616,2.2
2019-06-22 04:30:00,2.19936,0.64148,2.291,0.22176,0.06468,0.231,1.9776,0.5768,2.06,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-06-22 05:00:00,2.0688,0.6034,2.155,0.024,0.007,0.025,2.0448,0.5964,2.13,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-06-22 05:30:00,2.06112,0.60116,2.147,0.07392,0.021560000000000003,0.077,1.9872,0.5796,2.07,2.304,0.672,2.4,2.304,0.672,2.4
2019-06-22 06:00:00,2.36064,0.68852,2.459,0.22944,0.06692000000000001,0.23900000000000002,2.1312,0.6216,2.22,2.064,0.602,2.15,2.064,0.602,2.15
2019-06-22 06:30:00,2.6832000000000003,0.7826000000000001,2.795,0.033600000000000005,0.0098,0.035,2.6496,0.7728,2.76,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-06-22 07:00:00,2.9971200000000002,0.87416,3.122,0.01152,0.00336,0.012,2.9856,0.8708,3.11,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-06-22 07:30:00,3.54432,1.03376,3.692,0.01152,0.00336,0.012,3.5328,1.0304,3.68,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-06-22 08:00:00,3.74592,1.09256,3.902,0.04032,0.011760000000000001,0.042,3.7056,1.0808,3.86,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-06-22 08:30:00,4.07808,1.18944,4.248,0.05568000000000001,0.01624,0.058,4.0224,1.1732,4.19,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-06-22 09:00:00,4.52352,1.31936,4.712,0.01152,0.00336,0.012,4.5120000000000005,1.316,4.7,3.408,0.994,3.55,3.408,0.994,3.55
2019-06-22 09:30:00,4.50336,1.31348,4.691,0.02016,0.005880000000000001,0.021,4.4832,1.3076,4.67,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-06-22 10:00:00,4.68,1.365,4.875,0.062400000000000004,0.0182,0.065,4.6176,1.3468,4.8100000000000005,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-06-22 10:30:00,4.72224,1.37732,4.9190000000000005,0.018240000000000003,0.00532,0.019,4.704,1.3719999999999999,4.9,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-06-22 11:00:00,4.78272,1.39496,4.982,0.01152,0.00336,0.012,4.7712,1.3916,4.97,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-06-22 11:30:00,4.4764800000000005,1.30564,4.663,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.464,1.302,4.65,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-06-22 12:00:00,4.25472,1.24096,4.432,0.01152,0.00336,0.012,4.2432,1.2376,4.42,3.792,1.106,3.95,3.792,1.106,3.95
2019-06-22 12:30:00,4.43232,1.29276,4.617,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.3488,1.2684,4.53,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-06-22 13:00:00,4.89792,1.42856,5.102,0.01152,0.00336,0.012,4.8864,1.4252,5.09,3.408,0.994,3.55,3.408,0.994,3.55
2019-06-22 13:30:00,4.33152,1.26336,4.5120000000000005,0.01152,0.00336,0.012,4.32,1.26,4.5,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-06-22 14:00:00,4.23552,1.23536,4.412,0.01152,0.00336,0.012,4.224,1.232,4.4,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-06-22 14:30:00,4.18176,1.21968,4.356,0.044160000000000005,0.01288,0.046,4.1376,1.2068,4.31,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-06-22 15:00:00,4.09632,1.19476,4.267,0.01632,0.00476,0.017,4.08,1.19,4.25,2.976,0.868,3.1,2.976,0.868,3.1
2019-06-22 15:30:00,3.9024,1.1382,4.065,0.07200000000000001,0.021,0.075,3.8304,1.1172,3.99,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-06-22 16:00:00,4.11744,1.20092,4.289,0.36384000000000005,0.10612,0.379,3.7536,1.0948,3.91,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-06-22 16:30:00,4.2912,1.2516,4.47,0.30720000000000003,0.0896,0.32,3.984,1.162,4.15,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-06-22 17:00:00,4.20864,1.22752,4.384,0.15744000000000002,0.04592,0.164,4.0512,1.1816,4.22,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-06-22 17:30:00,4.49472,1.3109600000000001,4.682,0.030720000000000004,0.008960000000000001,0.032,4.464,1.302,4.65,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-06-22 18:00:00,4.57824,1.33532,4.769,0.18144000000000002,0.05292,0.189,4.3968,1.2824,4.58,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-06-22 18:30:00,4.45728,1.30004,4.643,0.09888000000000001,0.02884,0.10300000000000001,4.3584,1.2711999999999999,4.54,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-06-22 19:00:00,4.296,1.2530000000000001,4.475,0.062400000000000004,0.0182,0.065,4.2336,1.2348,4.41,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-06-22 19:30:00,4.05504,1.18272,4.224,0.08064,0.023520000000000003,0.084,3.9744,1.1592,4.14,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-06-22 20:00:00,4.04256,1.17908,4.211,0.08736000000000001,0.025480000000000003,0.091,3.9552,1.1536,4.12,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-06-22 20:30:00,4.03488,1.17684,4.203,0.41568000000000005,0.12124000000000001,0.433,3.6192,1.0556,3.77,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-06-22 21:00:00,4.0128,1.1703999999999999,4.18,0.432,0.126,0.45,3.5808,1.0444,3.73,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-06-22 21:30:00,3.89952,1.13736,4.062,0.41472000000000003,0.12096000000000001,0.432,3.4848,1.0164,3.63,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-06-22 22:00:00,3.9504,1.1522000000000001,4.115,0.4176,0.1218,0.435,3.5328,1.0304,3.68,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-06-22 22:30:00,3.85632,1.12476,4.017,0.41952000000000006,0.12236000000000001,0.437,3.4368,1.0024,3.58,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-06-22 23:00:00,3.46752,1.01136,3.612,0.28032,0.08176000000000001,0.292,3.1872,0.9296000000000001,3.32,3.168,0.924,3.3,3.168,0.924,3.3
2019-06-22 23:30:00,3.26496,0.9522800000000001,3.401,0.27936,0.08148000000000001,0.291,2.9856,0.8708,3.11,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-06-23 00:00:00,3.15456,0.9200800000000001,3.286,0.38016000000000005,0.11088,0.396,2.7744,0.8092,2.89,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-06-23 00:30:00,2.90592,0.8475600000000001,3.027,0.39072,0.11396,0.40700000000000003,2.5152,0.7336,2.62,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-06-23 01:00:00,2.6928,0.7854,2.805,0.37920000000000004,0.1106,0.395,2.3136,0.6748000000000001,2.41,2.16,0.63,2.25,2.16,0.63,2.25
2019-06-23 01:30:00,2.61024,0.7613200000000001,2.719,0.37344000000000005,0.10892,0.389,2.2368,0.6524,2.33,2.16,0.63,2.25,2.16,0.63,2.25
2019-06-23 02:00:00,2.45664,0.71652,2.559,0.37344000000000005,0.10892,0.389,2.0832,0.6076,2.17,2.112,0.616,2.2,2.112,0.616,2.2
2019-06-23 02:30:00,2.41632,0.70476,2.517,0.40032,0.11676,0.417,2.016,0.588,2.1,2.064,0.602,2.15,2.064,0.602,2.15
2019-06-23 03:00:00,2.38848,0.69664,2.488,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.9968,0.5824,2.08,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-06-23 03:30:00,2.44032,0.7117600000000001,2.542,0.38592000000000004,0.11256000000000001,0.402,2.0544000000000002,0.5992000000000001,2.14,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-06-23 04:00:00,2.4864,0.7252000000000001,2.59,0.3936,0.1148,0.41000000000000003,2.0928,0.6104,2.18,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2019-06-23 04:30:00,2.41632,0.70476,2.517,0.41952000000000006,0.12236000000000001,0.437,1.9968,0.5824,2.08,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2019-06-23 05:00:00,2.36352,0.6893600000000001,2.462,0.43392000000000003,0.12656,0.452,1.9296000000000002,0.5628000000000001,2.01,1.7376,0.5068,1.81,1.7376,0.5068,1.81
2019-06-23 05:30:00,2.30688,0.6728400000000001,2.403,0.34848,0.10164000000000001,0.363,1.9584000000000001,0.5712,2.04,1.6512,0.48160000000000003,1.72,1.6512,0.48160000000000003,1.72
2019-06-23 06:00:00,2.37408,0.69244,2.473,0.31008,0.09044,0.323,2.064,0.602,2.15,1.6512,0.48160000000000003,1.72,1.6512,0.48160000000000003,1.72
2019-06-23 06:30:00,2.51232,0.7327600000000001,2.617,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.4288,0.7084,2.5300000000000002,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-06-23 07:00:00,2.70144,0.7879200000000001,2.814,0.02304,0.00672,0.024,2.6784,0.7812,2.79,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-06-23 07:30:00,3.07488,0.8968400000000001,3.203,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0624,0.8932,3.19,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-06-23 08:00:00,3.31392,0.9665600000000001,3.452,0.01152,0.00336,0.012,3.3024,0.9632000000000001,3.44,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-06-23 08:30:00,3.57024,1.04132,3.719,0.06624000000000001,0.01932,0.069,3.504,1.022,3.65,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-06-23 09:00:00,3.91968,1.14324,4.083,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9072,1.1396,4.07,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-06-23 09:30:00,4.16832,1.21576,4.342,0.01152,0.00336,0.012,4.1568,1.2124,4.33,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-06-23 10:00:00,4.36128,1.27204,4.543,0.03168,0.00924,0.033,4.3296,1.2628,4.51,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-06-23 10:30:00,5.02272,1.46496,5.232,0.030720000000000004,0.008960000000000001,0.032,4.992,1.456,5.2,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-06-23 11:00:00,5.01024,1.4613200000000002,5.219,0.018240000000000003,0.00532,0.019,4.992,1.456,5.2,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-06-23 11:30:00,4.70592,1.37256,4.902,0.021120000000000003,0.0061600000000000005,0.022,4.6848,1.3664,4.88,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-06-23 12:00:00,4.632,1.351,4.825,0.014400000000000001,0.004200000000000001,0.015,4.6176,1.3468,4.8100000000000005,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-06-23 12:30:00,5.32032,1.55176,5.542,0.01152,0.00336,0.012,5.3088,1.5484,5.53,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-06-23 13:00:00,5.10912,1.49016,5.322,0.01152,0.00336,0.012,5.0976,1.4868000000000001,5.31,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-06-23 13:30:00,5.35872,1.56296,5.582,0.01152,0.00336,0.012,5.3472,1.5596,5.57,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-06-23 14:00:00,5.08032,1.48176,5.292,0.01152,0.00336,0.012,5.0688,1.4784000000000002,5.28,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-06-23 14:30:00,4.56192,1.33056,4.752,0.01152,0.00336,0.012,4.5504,1.3272,4.74,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-06-23 15:00:00,4.35072,1.26896,4.532,0.01152,0.00336,0.012,4.3392,1.2656,4.52,3.456,1.008,3.6,3.456,1.008,3.6
2019-06-23 15:30:00,4.41216,1.28688,4.596,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3872,1.2796,4.57,3.648,1.064,3.8,3.648,1.064,3.8
2019-06-23 16:00:00,4.48704,1.30872,4.674,0.12864,0.037520000000000005,0.134,4.3584,1.2711999999999999,4.54,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
