Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-23 16:30:00,4.70784,1.3731200000000001,4.904,0.06144000000000001,0.017920000000000002,0.064,4.6464,1.3552,4.84,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-06-23 17:00:00,5.0784,1.4812,5.29,0.1632,0.0476,0.17,4.9152000000000005,1.4336,5.12,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-06-23 17:30:00,5.19744,1.51592,5.414,0.08064,0.023520000000000003,0.084,5.1168,1.4924,5.33,4.032,1.176,4.2,4.032,1.176,4.2
2019-06-23 18:00:00,5.49024,1.60132,5.719,0.27744,0.08092,0.289,5.2128,1.5204,5.43,3.84,1.12,4.0,3.84,1.12,4.0
2019-06-23 18:30:00,5.47392,1.5965600000000002,5.702,0.19392,0.056560000000000006,0.202,5.28,1.54,5.5,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-06-23 19:00:00,5.49312,1.60216,5.7219999999999995,0.09792000000000001,0.028560000000000002,0.10200000000000001,5.3952,1.5735999999999999,5.62,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-06-23 19:30:00,5.37408,1.56744,5.598,0.05568000000000001,0.01624,0.058,5.3184000000000005,1.5512000000000001,5.54,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-06-23 20:00:00,5.21856,1.5220799999999999,5.436,0.11136000000000001,0.03248,0.116,5.1072,1.4896,5.32,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-06-23 20:30:00,4.72704,1.37872,4.924,0.03264,0.00952,0.034,4.6944,1.3692,4.89,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-06-23 21:00:00,4.48608,1.30844,4.673,0.08928000000000001,0.02604,0.093,4.3968,1.2824,4.58,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-06-23 21:30:00,4.2576,1.2418,4.435,0.024,0.007,0.025,4.2336,1.2348,4.41,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-06-23 22:00:00,4.1443200000000004,1.20876,4.317,0.03552,0.010360000000000001,0.037,4.1088000000000005,1.1984,4.28,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-06-23 22:30:00,4.36224,1.2723200000000001,4.5440000000000005,0.25344,0.07392,0.264,4.1088000000000005,1.1984,4.28,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-06-23 23:00:00,3.88896,1.13428,4.051,0.27936,0.08148000000000001,0.291,3.6096,1.0528,3.76,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-06-23 23:30:00,3.29568,0.9612400000000001,3.433,0.11808,0.034440000000000005,0.123,3.1776,0.9268000000000001,3.31,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-06-24 00:00:00,3.14976,0.91868,3.281,0.039360000000000006,0.01148,0.041,3.1104,0.9072,3.24,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-06-24 00:30:00,2.9712,0.8666,3.095,0.38880000000000003,0.1134,0.405,2.5824,0.7532,2.69,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-06-24 01:00:00,2.83008,0.8254400000000001,2.948,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.4384,0.7112,2.54,1.6703999999999999,0.4872,1.74,1.6703999999999999,0.4872,1.74
2019-06-24 01:30:00,2.7427200000000003,0.7999600000000001,2.857,0.40032,0.11676,0.417,2.3424,0.6832,2.44,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-06-24 02:00:00,2.61312,0.7621600000000001,2.722,0.42432000000000003,0.12376000000000001,0.442,2.1888,0.6384000000000001,2.2800000000000002,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-06-24 02:30:00,2.60352,0.75936,2.7119999999999997,0.41472000000000003,0.12096000000000001,0.432,2.1888,0.6384000000000001,2.2800000000000002,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2019-06-24 03:00:00,2.58336,0.75348,2.691,0.41376,0.12068000000000001,0.431,2.1696,0.6328,2.26,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2019-06-24 03:30:00,2.5881600000000002,0.7548800000000001,2.696,0.44736000000000004,0.13048,0.466,2.1408,0.6244000000000001,2.23,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2019-06-24 04:00:00,2.60928,0.76104,2.718,0.43968,0.12824000000000002,0.458,2.1696,0.6328,2.26,1.6512,0.48160000000000003,1.72,1.6512,0.48160000000000003,1.72
2019-06-24 04:30:00,2.5968,0.7574000000000001,2.705,0.4272,0.1246,0.445,2.1696,0.6328,2.26,1.6128,0.47040000000000004,1.6800000000000002,1.6128,0.47040000000000004,1.6800000000000002
2019-06-24 05:00:00,2.46336,0.71848,2.566,0.29376,0.08568,0.306,2.1696,0.6328,2.26,1.6703999999999999,0.4872,1.74,1.6703999999999999,0.4872,1.74
2019-06-24 05:30:00,2.6294399999999998,0.76692,2.739,0.27744,0.08092,0.289,2.352,0.686,2.45,1.6703999999999999,0.4872,1.74,1.6703999999999999,0.4872,1.74
2019-06-24 06:00:00,3.05856,0.8920800000000001,3.186,0.28416,0.08288000000000001,0.296,2.7744,0.8092,2.89,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-06-24 06:30:00,3.6096,1.0528,3.76,0.019200000000000002,0.0056,0.02,3.5904,1.0472,3.74,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-06-24 07:00:00,3.7248,1.0864,3.88,0.019200000000000002,0.0056,0.02,3.7056,1.0808,3.86,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-06-24 07:30:00,4.3728,1.2754,4.555,0.014400000000000001,0.004200000000000001,0.015,4.3584,1.2711999999999999,4.54,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-06-24 08:00:00,4.42656,1.29108,4.611,0.039360000000000006,0.01148,0.041,4.3872,1.2796,4.57,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-06-24 08:30:00,4.6992,1.3706,4.895,0.014400000000000001,0.004200000000000001,0.015,4.6848,1.3664,4.88,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-06-24 09:00:00,5.11296,1.4912800000000002,5.326,0.015360000000000002,0.0044800000000000005,0.016,5.0976,1.4868000000000001,5.31,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-06-24 09:30:00,5.62176,1.63968,5.856,0.015360000000000002,0.0044800000000000005,0.016,5.6064,1.6352,5.84,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-06-24 10:00:00,5.60256,1.63408,5.836,0.015360000000000002,0.0044800000000000005,0.016,5.5872,1.6296,5.82,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-06-24 10:30:00,5.66016,1.65088,5.896,0.015360000000000002,0.0044800000000000005,0.016,5.6448,1.6464,5.88,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-06-24 11:00:00,5.71776,1.66768,5.956,0.015360000000000002,0.0044800000000000005,0.016,5.7024,1.6632,5.94,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-06-24 11:30:00,5.7168,1.6674,5.955,0.014400000000000001,0.004200000000000001,0.015,5.7024,1.6632,5.94,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-06-24 12:00:00,5.42016,1.58088,5.646,0.015360000000000002,0.0044800000000000005,0.016,5.4048,1.5764,5.63,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-06-24 12:30:00,5.61216,1.6368800000000001,5.846,0.015360000000000002,0.0044800000000000005,0.016,5.5968,1.6324,5.83,3.84,1.12,4.0,3.84,1.12,4.0
2019-06-24 13:00:00,5.8051200000000005,1.6931600000000002,6.047,0.01632,0.00476,0.017,5.7888,1.6884000000000001,6.03,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-06-24 13:30:00,5.43072,1.58396,5.657,0.01632,0.00476,0.017,5.4144,1.5792000000000002,5.64,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-06-24 14:00:00,5.02848,1.46664,5.238,0.01728,0.00504,0.018000000000000002,5.0112,1.4616,5.22,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-06-24 14:30:00,5.19168,1.51424,5.408,0.01728,0.00504,0.018000000000000002,5.1744,1.5091999999999999,5.39,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-06-24 15:00:00,5.08608,1.48344,5.298,0.01728,0.00504,0.018000000000000002,5.0688,1.4784000000000002,5.28,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-06-24 15:30:00,5.07648,1.48064,5.288,0.01728,0.00504,0.018000000000000002,5.0592,1.4756,5.27,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-06-24 16:00:00,5.19072,1.51396,5.407,0.01632,0.00476,0.017,5.1744,1.5091999999999999,5.39,3.984,1.162,4.15,3.984,1.162,4.15
2019-06-24 16:30:00,5.53536,1.61448,5.766,0.015360000000000002,0.0044800000000000005,0.016,5.52,1.6099999999999999,5.75,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-06-24 17:00:00,5.6688,1.6534,5.905,0.014400000000000001,0.004200000000000001,0.015,5.6544,1.6492,5.89,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-06-24 17:30:00,6.0144,1.7542,6.265,0.014400000000000001,0.004200000000000001,0.015,6.0,1.75,6.25,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-06-24 18:00:00,5.76192,1.68056,6.002,0.07872000000000001,0.02296,0.082,5.6832,1.6576,5.92,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-06-24 18:30:00,5.45952,1.59236,5.687,0.10272,0.029960000000000004,0.107,5.3568,1.5624,5.58,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-06-24 19:00:00,5.59008,1.6304400000000001,5.823,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5776,1.6268,5.8100000000000005,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-06-24 19:30:00,5.25504,1.53272,5.474,0.01344,0.003920000000000001,0.014,5.2416,1.5288,5.46,4.224,1.232,4.4,4.224,1.232,4.4
2019-06-24 20:00:00,4.87392,1.42156,5.077,0.01632,0.00476,0.017,4.8576,1.4168,5.06,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-06-24 20:30:00,4.93728,1.44004,5.143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9248,1.4364,5.13,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-06-24 21:00:00,4.87392,1.42156,5.077,0.01632,0.00476,0.017,4.8576,1.4168,5.06,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-06-24 21:30:00,4.82304,1.40672,5.024,0.01344,0.003920000000000001,0.014,4.8096,1.4028,5.01,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-06-24 22:00:00,4.368,1.274,4.55,0.019200000000000002,0.0056,0.02,4.3488,1.2684,4.53,3.648,1.064,3.8,3.648,1.064,3.8
2019-06-24 22:30:00,3.83808,1.11944,3.998,0.22848000000000002,0.06664,0.23800000000000002,3.6096,1.0528,3.76,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-06-24 23:00:00,3.54048,1.03264,3.688,0.25728,0.07504000000000001,0.268,3.2832,0.9576,3.42,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-06-24 23:30:00,3.3648,0.9814,3.505,0.0816,0.0238,0.085,3.2832,0.9576,3.42,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-06-25 00:00:00,2.94144,0.85792,3.064,0.11904,0.03472,0.124,2.8224,0.8232,2.94,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-06-25 00:30:00,2.80512,0.8181600000000001,2.922,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.7552,0.8036000000000001,2.87,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-06-25 01:00:00,2.6121600000000003,0.7618800000000001,2.721,0.12576,0.036680000000000004,0.131,2.4864,0.7252000000000001,2.59,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-06-25 01:30:00,2.52768,0.73724,2.633,0.041280000000000004,0.01204,0.043000000000000003,2.4864,0.7252000000000001,2.59,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-06-25 02:00:00,2.51616,0.7338800000000001,2.621,0.35616000000000003,0.10388000000000001,0.371,2.16,0.63,2.25,2.016,0.588,2.1,2.016,0.588,2.1
2019-06-25 02:30:00,2.4672,0.7196,2.5700000000000003,0.30720000000000003,0.0896,0.32,2.16,0.63,2.25,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-06-25 03:00:00,2.5392,0.7406,2.645,0.2832,0.0826,0.295,2.2560000000000002,0.658,2.35,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2019-06-25 03:30:00,2.5392,0.7406,2.645,0.36,0.105,0.375,2.1792,0.6356,2.27,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2019-06-25 04:00:00,2.65536,0.7744800000000001,2.766,0.33216,0.09688000000000001,0.34600000000000003,2.3232,0.6776,2.42,1.728,0.504,1.8,1.728,0.504,1.8
2019-06-25 04:30:00,2.60256,0.7590800000000001,2.711,0.28896000000000005,0.08428000000000001,0.301,2.3136,0.6748000000000001,2.41,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2019-06-25 05:00:00,2.51424,0.7333200000000001,2.6189999999999998,0.32544,0.09492,0.339,2.1888,0.6384000000000001,2.2800000000000002,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2019-06-25 05:30:00,2.47392,0.7215600000000001,2.577,0.16992000000000002,0.04956000000000001,0.177,2.304,0.672,2.4,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-06-25 06:00:00,2.78688,0.8128400000000001,2.903,0.24288,0.07084,0.253,2.544,0.742,2.65,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-06-25 06:30:00,3.27744,0.9559200000000001,3.414,0.17664000000000002,0.05152,0.184,3.1008,0.9044000000000001,3.23,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-06-25 07:00:00,3.6864,1.0752,3.84,0.028800000000000003,0.008400000000000001,0.03,3.6576,1.0668,3.81,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-06-25 07:30:00,4.40448,1.28464,4.588,0.01728,0.00504,0.018000000000000002,4.3872,1.2796,4.57,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-06-25 08:00:00,4.66848,1.36164,4.8629999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.656,1.358,4.85,3.888,1.134,4.05,3.888,1.134,4.05
2019-06-25 08:30:00,4.45056,1.2980800000000001,4.636,0.015360000000000002,0.0044800000000000005,0.016,4.4352,1.2936,4.62,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-06-25 09:00:00,4.31712,1.25916,4.497,0.01632,0.00476,0.017,4.3008,1.2544,4.48,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-06-25 09:30:00,4.49952,1.31236,4.687,0.01632,0.00476,0.017,4.4832,1.3076,4.67,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-06-25 10:00:00,4.40352,1.28436,4.587,0.01632,0.00476,0.017,4.3872,1.2796,4.57,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-06-25 10:30:00,4.40256,1.2840799999999999,4.586,0.015360000000000002,0.0044800000000000005,0.016,4.3872,1.2796,4.57,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-06-25 11:00:00,4.43136,1.29248,4.616,0.015360000000000002,0.0044800000000000005,0.016,4.416,1.288,4.6,4.176,1.218,4.35,4.176,1.218,4.35
2019-06-25 11:30:00,4.39968,1.2832400000000002,4.583,0.07008,0.020440000000000003,0.073,4.3296,1.2628,4.51,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-06-25 12:00:00,4.32576,1.2616800000000001,4.506,0.044160000000000005,0.01288,0.046,4.2816,1.2488000000000001,4.46,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-06-25 12:30:00,4.64256,1.35408,4.836,0.015360000000000002,0.0044800000000000005,0.016,4.6272,1.3496000000000001,4.82,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-06-25 13:00:00,5.10432,1.48876,5.317,0.12192000000000001,0.03556,0.127,4.9824,1.4532,5.19,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-06-25 13:30:00,5.4144,1.5792000000000002,5.64,0.3264,0.0952,0.34,5.088,1.484,5.3,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-06-25 14:00:00,5.37984,1.56912,5.604,0.32064000000000004,0.09352,0.334,5.0592,1.4756,5.27,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-06-25 14:30:00,4.87584,1.42212,5.079,0.018240000000000003,0.00532,0.019,4.8576,1.4168,5.06,3.888,1.134,4.05,3.888,1.134,4.05
2019-06-25 15:00:00,4.96896,1.44928,5.176,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.944,1.442,5.15,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-06-25 15:30:00,4.83552,1.41036,5.037,0.01632,0.00476,0.017,4.8192,1.4056,5.02,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-06-25 16:00:00,5.03712,1.46916,5.247,0.01632,0.00476,0.017,5.0208,1.4644,5.23,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-06-25 16:30:00,5.42784,1.58312,5.654,0.02304,0.00672,0.024,5.4048,1.5764,5.63,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-06-25 17:00:00,5.62944,1.64192,5.864,0.14784,0.043120000000000006,0.154,5.4816,1.5988,5.71,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-06-25 17:30:00,5.82336,1.69848,6.066,0.36096,0.10528000000000001,0.376,5.4624,1.5932,5.69,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-06-25 18:00:00,5.87712,1.7141600000000001,6.122,0.37632000000000004,0.10976000000000001,0.392,5.5008,1.6044,5.73,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-06-25 18:30:00,5.9136,1.7248,6.16,0.4032,0.11760000000000001,0.42,5.5104,1.6072000000000002,5.74,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-06-25 19:00:00,5.73504,1.67272,5.974,0.38784,0.11312000000000001,0.404,5.3472,1.5596,5.57,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-06-25 19:30:00,5.40288,1.57584,5.628,0.39168000000000003,0.11424000000000001,0.40800000000000003,5.0112,1.4616,5.22,4.464,1.302,4.65,4.464,1.302,4.65
2019-06-25 20:00:00,5.10336,1.48848,5.316,0.38016000000000005,0.11088,0.396,4.7232,1.3776,4.92,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-06-25 20:30:00,4.79616,1.3988800000000001,4.996,0.38976000000000005,0.11368,0.406,4.4064,1.2852000000000001,4.59,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-06-25 21:00:00,4.5600000000000005,1.33,4.75,0.384,0.112,0.4,4.176,1.218,4.35,4.032,1.176,4.2,4.032,1.176,4.2
2019-06-25 21:30:00,4.45728,1.30004,4.643,0.38688000000000006,0.11284000000000001,0.403,4.0704,1.1872,4.24,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-06-25 22:00:00,4.2288,1.2334,4.405,0.40800000000000003,0.11900000000000001,0.425,3.8208,1.1144,3.98,3.648,1.064,3.8,3.648,1.064,3.8
2019-06-25 22:30:00,4.0752,1.1886,4.245,0.40800000000000003,0.11900000000000001,0.425,3.6672000000000002,1.0696,3.8200000000000003,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-06-25 23:00:00,3.70848,1.08164,3.863,0.40608000000000005,0.11844,0.423,3.3024,0.9632000000000001,3.44,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-06-25 23:30:00,3.2736,0.9548000000000001,3.41,0.3744,0.1092,0.39,2.8992,0.8456,3.02,2.688,0.784,2.8,2.688,0.784,2.8
2019-06-26 00:00:00,2.87712,0.83916,2.997,0.36192,0.10556000000000001,0.377,2.5152,0.7336,2.62,2.352,0.686,2.45,2.352,0.686,2.45
2019-06-26 00:30:00,2.68224,0.78232,2.794,0.40704,0.11872,0.424,2.2752,0.6636000000000001,2.37,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-06-26 01:00:00,2.57376,0.75068,2.681,0.40416,0.11788000000000001,0.421,2.1696,0.6328,2.26,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-06-26 01:30:00,2.4931200000000002,0.72716,2.597,0.40032,0.11676,0.417,2.0928,0.6104,2.18,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-06-26 02:00:00,2.3904,0.6972,2.49,0.336,0.098,0.35000000000000003,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-06-26 02:30:00,2.29056,0.66808,2.386,0.015360000000000002,0.0044800000000000005,0.016,2.2752,0.6636000000000001,2.37,2.304,0.672,2.4,2.304,0.672,2.4
2019-06-26 03:00:00,2.2704,0.6622,2.365,0.033600000000000005,0.0098,0.035,2.2368,0.6524,2.33,2.208,0.644,2.3,2.208,0.644,2.3
2019-06-26 03:30:00,2.3184,0.6762,2.415,0.014400000000000001,0.004200000000000001,0.015,2.304,0.672,2.4,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-06-26 04:00:00,2.30784,0.67312,2.404,0.02304,0.00672,0.024,2.2848,0.6664,2.38,2.16,0.63,2.25,2.16,0.63,2.25
2019-06-26 04:30:00,2.2560000000000002,0.658,2.35,0.038400000000000004,0.0112,0.04,2.2176,0.6468,2.31,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-06-26 05:00:00,2.2416,0.6538,2.335,0.1872,0.0546,0.195,2.0544000000000002,0.5992000000000001,2.14,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-06-26 05:30:00,2.43936,0.7114800000000001,2.541,0.26016,0.07588,0.271,2.1792,0.6356,2.27,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-06-26 06:00:00,2.69856,0.7870800000000001,2.811,0.26976,0.07868,0.281,2.4288,0.7084,2.5300000000000002,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-06-26 06:30:00,3.3984,0.9912000000000001,3.54,0.1056,0.0308,0.11,3.2928,0.9604,3.43,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-06-26 07:00:00,3.64128,1.06204,3.793,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.6288,1.0584,3.7800000000000002,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-06-26 07:30:00,3.97728,1.16004,4.143,0.03168,0.00924,0.033,3.9455999999999998,1.1508,4.11,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-06-26 08:00:00,3.95904,1.15472,4.124,0.01344,0.003920000000000001,0.014,3.9455999999999998,1.1508,4.11,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-06-26 08:30:00,4.46112,1.30116,4.647,0.01632,0.00476,0.017,4.4448,1.2964,4.63,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-06-26 09:00:00,4.4064,1.2852000000000001,4.59,0.019200000000000002,0.0056,0.02,4.3872,1.2796,4.57,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-06-26 09:30:00,4.50144,1.31292,4.689,0.047040000000000005,0.013720000000000001,0.049,4.4544,1.2992,4.64,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-06-26 10:00:00,4.58592,1.33756,4.777,0.025920000000000002,0.007560000000000001,0.027,4.5600000000000005,1.33,4.75,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-06-26 10:30:00,4.68,1.365,4.875,0.014400000000000001,0.004200000000000001,0.015,4.6656,1.3608,4.86,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-06-26 11:00:00,4.69728,1.37004,4.893,0.07008,0.020440000000000003,0.073,4.6272,1.3496000000000001,4.82,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-06-26 11:30:00,4.6416,1.3538000000000001,4.835,0.014400000000000001,0.004200000000000001,0.015,4.6272,1.3496000000000001,4.82,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-06-26 12:00:00,4.60416,1.34288,4.796,0.015360000000000002,0.0044800000000000005,0.016,4.5888,1.3384,4.78,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-06-26 12:30:00,4.58496,1.33728,4.776,0.015360000000000002,0.0044800000000000005,0.016,4.5696,1.3328,4.76,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-06-26 13:00:00,4.4448,1.2964,4.63,0.019200000000000002,0.0056,0.02,4.4256,1.2908,4.61,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-06-26 13:30:00,4.07712,1.18916,4.247,0.01632,0.00476,0.017,4.0608,1.1844000000000001,4.23,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-06-26 14:00:00,4.03968,1.17824,4.208,0.01728,0.00504,0.018000000000000002,4.0224,1.1732,4.19,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-06-26 14:30:00,4.08768,1.19224,4.258,0.01728,0.00504,0.018000000000000002,4.0704,1.1872,4.24,4.128,1.204,4.3,4.128,1.204,4.3
2019-06-26 15:00:00,4.10976,1.19868,4.281,0.02016,0.005880000000000001,0.021,4.0896,1.1928,4.26,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-06-26 15:30:00,4.12608,1.20344,4.298,0.01728,0.00504,0.018000000000000002,4.1088000000000005,1.1984,4.28,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-06-26 16:00:00,4.43232,1.29276,4.617,0.01632,0.00476,0.017,4.416,1.288,4.6,4.416,1.288,4.6,4.416,1.288,4.6
2019-06-26 16:30:00,4.84608,1.41344,5.048,0.02688,0.007840000000000001,0.028,4.8192,1.4056,5.02,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-06-26 17:00:00,5.03232,1.4677600000000002,5.242,0.021120000000000003,0.0061600000000000005,0.022,5.0112,1.4616,5.22,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-06-26 17:30:00,5.18592,1.5125600000000001,5.402,0.021120000000000003,0.0061600000000000005,0.022,5.1648,1.5064000000000002,5.38,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-06-26 18:00:00,5.1696,1.5078,5.385,0.2064,0.060200000000000004,0.215,4.9632000000000005,1.4476,5.17,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-06-26 18:30:00,5.12352,1.49436,5.337,0.12192000000000001,0.03556,0.127,5.0016,1.4588,5.21,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-06-26 19:00:00,5.1456,1.5008,5.36,0.019200000000000002,0.0056,0.02,5.1264,1.4952,5.34,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-06-26 19:30:00,4.8384,1.4112,5.04,0.019200000000000002,0.0056,0.02,4.8192,1.4056,5.02,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-06-26 20:00:00,4.73664,1.38152,4.934,0.01344,0.003920000000000001,0.014,4.7232,1.3776,4.92,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-06-26 20:30:00,4.64064,1.35352,4.834,0.01344,0.003920000000000001,0.014,4.6272,1.3496000000000001,4.82,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-06-26 21:00:00,4.47936,1.30648,4.666,0.015360000000000002,0.0044800000000000005,0.016,4.464,1.302,4.65,4.416,1.288,4.6,4.416,1.288,4.6
2019-06-26 21:30:00,4.29504,1.25272,4.474,0.01344,0.003920000000000001,0.014,4.2816,1.2488000000000001,4.46,4.224,1.232,4.4,4.224,1.232,4.4
2019-06-26 22:00:00,4.12224,1.20232,4.294,0.01344,0.003920000000000001,0.014,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-06-26 22:30:00,3.93024,1.14632,4.094,0.13824,0.04032,0.14400000000000002,3.792,1.106,3.95,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-06-26 23:00:00,3.65664,1.06652,3.809,0.30624,0.08932000000000001,0.319,3.3504,0.9772000000000001,3.49,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-06-26 23:30:00,3.33696,0.97328,3.476,0.015360000000000002,0.0044800000000000005,0.016,3.3216,0.9688,3.46,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-06-27 00:00:00,3.01632,0.8797600000000001,3.142,0.021120000000000003,0.0061600000000000005,0.022,2.9952,0.8736,3.12,2.688,0.784,2.8,2.688,0.784,2.8
2019-06-27 00:30:00,2.8377600000000003,0.8276800000000001,2.956,0.015360000000000002,0.0044800000000000005,0.016,2.8224,0.8232,2.94,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-06-27 01:00:00,2.6476800000000003,0.77224,2.758,0.07488,0.021840000000000002,0.078,2.5728,0.7504000000000001,2.68,2.304,0.672,2.4,2.304,0.672,2.4
2019-06-27 01:30:00,2.57568,0.75124,2.683,0.022080000000000002,0.00644,0.023,2.5536,0.7448,2.66,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-06-27 02:00:00,2.4576000000000002,0.7168,2.56,0.019200000000000002,0.0056,0.02,2.4384,0.7112,2.54,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-06-27 02:30:00,2.3865600000000002,0.69608,2.4859999999999998,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.3616,0.6888000000000001,2.46,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-06-27 03:00:00,2.48448,0.7246400000000001,2.588,0.01728,0.00504,0.018000000000000002,2.4672,0.7196,2.5700000000000003,2.304,0.672,2.4,2.304,0.672,2.4
2019-06-27 03:30:00,2.42592,0.7075600000000001,2.527,0.22752000000000003,0.06636,0.23700000000000002,2.1984,0.6412,2.29,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-06-27 04:00:00,2.472,0.721,2.575,0.14880000000000002,0.0434,0.155,2.3232,0.6776,2.42,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-06-27 04:30:00,2.34336,0.6834800000000001,2.441,0.01728,0.00504,0.018000000000000002,2.32608,0.67844,2.423,2.18208,0.63644,2.273,2.18208,0.63644,2.273
2019-06-27 05:00:00,2.4816000000000003,0.7238,2.585,0.014400000000000001,0.004200000000000001,0.015,2.4672,0.7196,2.5700000000000003,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-06-27 05:30:00,2.65536,0.7744800000000001,2.766,0.03456,0.01008,0.036000000000000004,2.6208,0.7644000000000001,2.73,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-06-27 06:00:00,2.8502400000000003,0.8313200000000001,2.969,0.18144000000000002,0.05292,0.189,2.6688,0.7784000000000001,2.7800000000000002,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-06-27 06:30:00,3.24288,0.9458400000000001,3.378,0.04608,0.01344,0.048,3.1968,0.9324,3.33,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-06-27 07:00:00,3.84384,1.12112,4.004,0.01344,0.003920000000000001,0.014,3.8304,1.1172,3.99,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-06-27 07:30:00,4.44768,1.29724,4.633,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4352,1.2936,4.62,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-06-27 08:00:00,4.6992,1.3706,4.895,0.014400000000000001,0.004200000000000001,0.015,4.6848,1.3664,4.88,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-06-27 08:30:00,4.6128,1.3454000000000002,4.805,0.014400000000000001,0.004200000000000001,0.015,4.5984,1.3412,4.79,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-06-27 09:00:00,4.5456,1.3258,4.735,0.014400000000000001,0.004200000000000001,0.015,4.5312,1.3216,4.72,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-06-27 09:30:00,4.58592,1.33756,4.777,0.025920000000000002,0.007560000000000001,0.027,4.5600000000000005,1.33,4.75,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-06-27 10:00:00,4.4688,1.3034,4.655,0.024,0.007,0.025,4.4448,1.2964,4.63,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-06-27 10:30:00,4.4879999999999995,1.309,4.675,0.024,0.007,0.025,4.464,1.302,4.65,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-06-27 11:00:00,4.27488,1.24684,4.453,0.022080000000000002,0.00644,0.023,4.2528,1.2404,4.43,3.168,0.924,3.3,3.168,0.924,3.3
2019-06-27 11:30:00,4.3248,1.2614,4.505,0.014400000000000001,0.004200000000000001,0.015,4.3104,1.2572,4.49,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-06-27 12:00:00,4.30656,1.25608,4.486,0.015360000000000002,0.0044800000000000005,0.016,4.2912,1.2516,4.47,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-06-27 12:30:00,4.11456,1.20008,4.286,0.015360000000000002,0.0044800000000000005,0.016,4.0992,1.1956,4.27,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-06-27 13:00:00,4.02816,1.17488,4.196,0.015360000000000002,0.0044800000000000005,0.016,4.0128,1.1703999999999999,4.18,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-06-27 13:30:00,3.94464,1.15052,4.109,0.047040000000000005,0.013720000000000001,0.049,3.8976,1.1368,4.06,2.88,0.84,3.0,2.88,0.84,3.0
2019-06-27 14:00:00,3.9532800000000003,1.15304,4.118,0.05568000000000001,0.01624,0.058,3.8976,1.1368,4.06,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-06-27 14:30:00,3.8745600000000002,1.13008,4.036,0.12096000000000001,0.035280000000000006,0.126,3.7536,1.0948,3.91,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-06-27 15:00:00,3.7824,1.1032,3.94,0.06720000000000001,0.0196,0.07,3.7152000000000003,1.0836000000000001,3.87,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-06-27 15:30:00,3.74976,1.09368,3.906,0.34176,0.09968,0.356,3.408,0.994,3.55,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-06-27 16:00:00,3.92064,1.14352,4.084,0.34944000000000003,0.10192000000000001,0.364,3.5712,1.0416,3.7199999999999998,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-06-27 16:30:00,4.12512,1.20316,4.297,0.33312,0.09716000000000001,0.34700000000000003,3.792,1.106,3.95,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-06-27 17:00:00,4.49376,1.31068,4.681,0.34656000000000003,0.10108,0.361,4.1472,1.2096,4.32,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-06-27 17:30:00,4.69344,1.3689200000000001,4.889,0.37344000000000005,0.10892,0.389,4.32,1.26,4.5,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-06-27 18:00:00,5.01696,1.4632800000000001,5.226,0.41856000000000004,0.12208000000000001,0.436,4.5984,1.3412,4.79,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-06-27 18:30:00,5.06688,1.47784,5.2780000000000005,0.25728,0.07504000000000001,0.268,4.8096,1.4028,5.01,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-06-27 19:00:00,4.8921600000000005,1.4268800000000001,5.096,0.015360000000000002,0.0044800000000000005,0.016,4.8768,1.4224,5.08,4.128,1.204,4.3,4.128,1.204,4.3
2019-06-27 19:30:00,4.50528,1.31404,4.693,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4928,1.3104,4.68,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-06-27 20:00:00,4.55328,1.32804,4.743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5408,1.3244,4.73,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-06-27 20:30:00,4.2336,1.2348,4.41,0.048,0.014,0.05,4.1856,1.2208,4.36,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-06-27 21:00:00,4.21824,1.23032,4.394,0.01344,0.003920000000000001,0.014,4.2048,1.2264,4.38,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-06-27 21:30:00,3.9408000000000003,1.1494,4.105,0.014400000000000001,0.004200000000000001,0.015,3.9264,1.1452,4.09,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-06-27 22:00:00,3.9398400000000002,1.14912,4.104,0.01344,0.003920000000000001,0.014,3.9264,1.1452,4.09,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-06-27 22:30:00,3.89664,1.13652,4.059,0.11424000000000001,0.03332,0.11900000000000001,3.7824,1.1032,3.94,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-06-27 23:00:00,3.6556800000000003,1.06624,3.808,0.29568,0.08624000000000001,0.308,3.36,0.98,3.5,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-06-27 23:30:00,3.30912,0.9651600000000001,3.447,0.15072000000000002,0.043960000000000006,0.157,3.1584,0.9212,3.29,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-06-28 00:00:00,2.9798400000000003,0.8691200000000001,3.104,0.13824,0.04032,0.14400000000000002,2.8416,0.8288000000000001,2.96,2.688,0.784,2.8,2.688,0.784,2.8
2019-06-28 00:30:00,2.73792,0.79856,2.852,0.06912,0.02016,0.07200000000000001,2.6688,0.7784000000000001,2.7800000000000002,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-06-28 01:00:00,2.7024,0.7882,2.815,0.014400000000000001,0.004200000000000001,0.015,2.688,0.784,2.8,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-06-28 01:30:00,2.56896,0.7492800000000001,2.676,0.015360000000000002,0.0044800000000000005,0.016,2.5536,0.7448,2.66,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-06-28 02:00:00,2.40864,0.70252,2.509,0.047040000000000005,0.013720000000000001,0.049,2.3616,0.6888000000000001,2.46,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-06-28 02:30:00,2.5056000000000003,0.7308,2.61,0.019200000000000002,0.0056,0.02,2.4864,0.7252000000000001,2.59,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-06-28 03:00:00,2.4528,0.7154,2.555,0.014400000000000001,0.004200000000000001,0.015,2.4384,0.7112,2.54,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-06-28 03:30:00,2.31456,0.67508,2.411,0.02016,0.005880000000000001,0.021,2.2944,0.6692,2.39,2.304,0.672,2.4,2.304,0.672,2.4
2019-06-28 04:00:00,2.2656,0.6608,2.36,0.048,0.014,0.05,2.2176,0.6468,2.31,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-06-28 04:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.02304,0.00672,0.024,2.4288,0.7084,2.5300000000000002,2.352,0.686,2.45,2.352,0.686,2.45
2019-06-28 05:00:00,2.4,0.7000000000000001,2.5,0.038400000000000004,0.0112,0.04,2.3616,0.6888000000000001,2.46,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-06-28 05:30:00,2.52576,0.7366800000000001,2.6310000000000002,0.02016,0.005880000000000001,0.021,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-06-28 06:00:00,2.71392,0.79156,2.827,0.20832,0.06076,0.217,2.5056000000000003,0.7308,2.61,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-06-28 06:30:00,3.11712,0.9091600000000001,3.247,0.054720000000000005,0.015960000000000002,0.057,3.0624,0.8932,3.19,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-06-28 07:00:00,3.42336,0.99848,3.566,0.03456,0.01008,0.036000000000000004,3.3888,0.9884000000000001,3.5300000000000002,3.312,0.966,3.45,3.312,0.966,3.45
2019-06-28 07:30:00,4.01664,1.1715200000000001,4.184,0.051840000000000004,0.015120000000000001,0.054,3.9648,1.1564,4.13,3.696,1.078,3.85,3.696,1.078,3.85
2019-06-28 08:00:00,4.45248,1.29864,4.638,0.01728,0.00504,0.018000000000000002,4.4352,1.2936,4.62,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-06-28 08:30:00,4.3814400000000004,1.27792,4.564,0.01344,0.003920000000000001,0.014,4.368,1.274,4.55,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-06-28 09:00:00,4.38048,1.2776399999999999,4.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.368,1.274,4.55,4.032,1.176,4.2,4.032,1.176,4.2
2019-06-28 09:30:00,4.49856,1.31208,4.686,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4736,1.3048,4.66,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-06-28 10:00:00,4.20768,1.22724,4.383,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1952,1.2236,4.37,3.984,1.162,4.15,3.984,1.162,4.15
2019-06-28 10:30:00,4.2048,1.2264,4.38,0.13440000000000002,0.0392,0.14,4.0704,1.1872,4.24,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-06-28 11:00:00,4.06656,1.18608,4.236,0.14016,0.04088000000000001,0.146,3.9264,1.1452,4.09,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-06-28 11:30:00,3.88896,1.13428,4.051,0.08736000000000001,0.025480000000000003,0.091,3.8016,1.1088,3.96,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-06-28 12:00:00,4.00608,1.16844,4.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9936,1.1648,4.16,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-06-28 12:30:00,3.91872,1.14296,4.082,0.01152,0.00336,0.012,3.9072,1.1396,4.07,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-06-28 13:00:00,3.7632,1.0976,3.92,0.038400000000000004,0.0112,0.04,3.7248,1.0864,3.88,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-06-28 13:30:00,3.76032,1.09676,3.917,0.054720000000000005,0.015960000000000002,0.057,3.7056,1.0808,3.86,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-06-28 14:00:00,3.73536,1.08948,3.891,0.02976,0.00868,0.031,3.7056,1.0808,3.86,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-06-28 14:30:00,3.71904,1.08472,3.874,0.13824,0.04032,0.14400000000000002,3.5808,1.0444,3.73,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-06-28 15:00:00,3.76128,1.09704,3.918,0.04608,0.01344,0.048,3.7152000000000003,1.0836000000000001,3.87,2.928,0.854,3.05,2.928,0.854,3.05
2019-06-28 15:30:00,3.76608,1.09844,3.923,0.05088,0.01484,0.053,3.7152000000000003,1.0836000000000001,3.87,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-06-28 16:00:00,3.75648,1.09564,3.9130000000000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.7439999999999998,1.092,3.9,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-06-28 16:30:00,4.02336,1.17348,4.191,0.17376000000000003,0.05068,0.181,3.8496,1.1228,4.01,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-06-28 17:00:00,4.4496,1.2978,4.635,0.5616,0.1638,0.585,3.888,1.134,4.05,2.928,0.854,3.05,2.928,0.854,3.05
2019-06-28 17:30:00,4.63872,1.35296,4.832,0.5779200000000001,0.16856000000000002,0.602,4.0608,1.1844000000000001,4.23,3.12,0.91,3.25,3.12,0.91,3.25
2019-06-28 18:00:00,4.69824,1.37032,4.894,0.59904,0.17472000000000001,0.624,4.0992,1.1956,4.27,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-06-28 18:30:00,4.78944,1.3969200000000002,4.989,0.60384,0.17612000000000003,0.629,4.1856,1.2208,4.36,3.408,0.994,3.55,3.408,0.994,3.55
2019-06-28 19:00:00,4.79136,1.39748,4.991,0.6057600000000001,0.17668,0.631,4.1856,1.2208,4.36,3.408,0.994,3.55,3.408,0.994,3.55
2019-06-28 19:30:00,4.71648,1.37564,4.913,0.53088,0.15484,0.553,4.1856,1.2208,4.36,3.408,0.994,3.55,3.408,0.994,3.55
2019-06-28 20:00:00,4.35648,1.27064,4.538,0.23808,0.06944,0.248,4.1184,1.2012,4.29,3.696,1.078,3.85,3.696,1.078,3.85
2019-06-28 20:30:00,4.12512,1.20316,4.297,0.22752000000000003,0.06636,0.23700000000000002,3.8976,1.1368,4.06,3.792,1.106,3.95,3.792,1.106,3.95
2019-06-28 21:00:00,4.04544,1.17992,4.214,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.8784,1.1312,4.04,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-06-28 21:30:00,3.93312,1.14716,4.097,0.11232,0.032760000000000004,0.117,3.8208,1.1144,3.98,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-06-28 22:00:00,3.90912,1.14016,4.072,0.12672,0.03696,0.132,3.7824,1.1032,3.94,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-06-28 22:30:00,4.25952,1.2423600000000001,4.437,0.5731200000000001,0.16716,0.597,3.6864,1.0752,3.84,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-06-28 23:00:00,3.88608,1.13344,4.048,0.59328,0.17304000000000003,0.618,3.2928,0.9604,3.43,3.072,0.896,3.2,3.072,0.896,3.2
2019-06-28 23:30:00,3.2995200000000002,0.9623600000000001,3.437,0.28512000000000004,0.08316000000000001,0.297,3.0144,0.8792000000000001,3.14,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-06-29 00:00:00,2.91264,0.84952,3.034,0.12864,0.037520000000000005,0.134,2.784,0.812,2.9,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-06-29 00:30:00,2.7907200000000003,0.81396,2.907,0.16032000000000002,0.04676,0.167,2.6304,0.7672,2.74,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-06-29 01:00:00,2.66976,0.77868,2.781,0.09696,0.028280000000000003,0.101,2.5728,0.7504000000000001,2.68,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-06-29 01:30:00,2.44416,0.7128800000000001,2.5460000000000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.4192,0.7056,2.52,2.496,0.728,2.6,2.496,0.728,2.6
2019-06-29 02:00:00,2.2944,0.6692,2.39,0.019200000000000002,0.0056,0.02,2.2752,0.6636000000000001,2.37,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-06-29 02:30:00,2.2272,0.6496000000000001,2.32,0.019200000000000002,0.0056,0.02,2.208,0.644,2.3,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-06-29 03:00:00,2.22624,0.64932,2.319,0.015360000000000002,0.0044800000000000005,0.016,2.21088,0.6448400000000001,2.303,2.4220800000000002,0.7064400000000001,2.523,2.4220800000000002,0.7064400000000001,2.523
2019-06-29 03:30:00,2.7196800000000003,0.7932400000000001,2.833,0.5088,0.1484,0.53,2.21088,0.6448400000000001,2.303,2.4220800000000002,0.7064400000000001,2.523,2.4220800000000002,0.7064400000000001,2.523
2019-06-29 04:00:00,2.81856,0.82208,2.936,0.60768,0.17724,0.633,2.21088,0.6448400000000001,2.303,2.4220800000000002,0.7064400000000001,2.523,2.4220800000000002,0.7064400000000001,2.523
2019-06-29 04:30:00,2.43264,0.70952,2.534,0.22176,0.06468,0.231,2.21088,0.6448400000000001,2.303,2.4220800000000002,0.7064400000000001,2.523,2.4220800000000002,0.7064400000000001,2.523
2019-06-29 05:00:00,2.42112,0.70616,2.5220000000000002,0.19392,0.056560000000000006,0.202,2.2272,0.6496000000000001,2.32,2.064,0.602,2.15,2.064,0.602,2.15
2019-06-29 05:30:00,2.40768,0.7022400000000001,2.508,0.12288000000000002,0.035840000000000004,0.128,2.2848,0.6664,2.38,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-06-29 06:00:00,2.65344,0.77392,2.7640000000000002,0.40704,0.11872,0.424,2.2464,0.6552,2.34,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-06-29 06:30:00,2.7792,0.8106,2.895,0.2544,0.0742,0.265,2.5248,0.7364,2.63,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-06-29 07:00:00,2.87904,0.83972,2.999,0.07584,0.02212,0.079,2.8032,0.8176,2.92,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-06-29 07:30:00,3.32544,0.9699200000000001,3.464,0.47424000000000005,0.13832,0.494,2.8512,0.8316,2.9699999999999998,2.544,0.742,2.65,2.544,0.742,2.65
2019-06-29 08:00:00,3.5904,1.0472,3.74,0.1728,0.0504,0.18,3.4176,0.9968,3.56,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-06-29 08:30:00,3.9043200000000002,1.13876,4.067,0.04512,0.013160000000000002,0.047,3.8592,1.1256,4.02,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-06-29 09:00:00,4.33056,1.26308,4.511,0.010560000000000002,0.0030800000000000003,0.011,4.32,1.26,4.5,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-06-29 09:30:00,4.49472,1.3109600000000001,4.682,0.021120000000000003,0.0061600000000000005,0.022,4.4736,1.3048,4.66,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-06-29 10:00:00,4.48416,1.30788,4.671,0.010560000000000002,0.0030800000000000003,0.011,4.4736,1.3048,4.66,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-06-29 10:30:00,4.58208,1.33644,4.773,0.30048,0.08764000000000001,0.313,4.2816,1.2488000000000001,4.46,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-06-29 11:00:00,4.6310400000000005,1.35072,4.824,0.051840000000000004,0.015120000000000001,0.054,4.5792,1.3356,4.77,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-06-29 11:30:00,4.5888,1.3384,4.78,0.057600000000000005,0.016800000000000002,0.06,4.5312,1.3216,4.72,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-06-29 12:00:00,4.42752,1.29136,4.612,0.04032,0.011760000000000001,0.042,4.3872,1.2796,4.57,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-06-29 12:30:00,4.2192,1.2306,4.395,0.033600000000000005,0.0098,0.035,4.1856,1.2208,4.36,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-06-29 13:00:00,4.13952,1.20736,4.312,0.01152,0.00336,0.012,4.128,1.204,4.3,2.976,0.868,3.1,2.976,0.868,3.1
2019-06-29 13:30:00,3.91584,1.14212,4.079,0.018240000000000003,0.00532,0.019,3.8976,1.1368,4.06,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-06-29 14:00:00,3.87936,1.13148,4.041,0.010560000000000002,0.0030800000000000003,0.011,3.8688000000000002,1.1284,4.03,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-06-29 14:30:00,4.09056,1.1930800000000001,4.261,0.010560000000000002,0.0030800000000000003,0.011,4.08,1.19,4.25,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-06-29 15:00:00,4.24416,1.23788,4.421,0.010560000000000002,0.0030800000000000003,0.011,4.2336,1.2348,4.41,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-06-29 15:30:00,4.32096,1.26028,4.501,0.010560000000000002,0.0030800000000000003,0.011,4.3104,1.2572,4.49,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-06-29 16:00:00,4.23456,1.23508,4.411,0.010560000000000002,0.0030800000000000003,0.011,4.224,1.232,4.4,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-06-29 16:30:00,4.23456,1.23508,4.411,0.010560000000000002,0.0030800000000000003,0.011,4.224,1.232,4.4,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-06-29 17:00:00,4.10976,1.19868,4.281,0.23136,0.06748000000000001,0.241,3.8784,1.1312,4.04,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-06-29 17:30:00,4.08384,1.19112,4.254,0.45504000000000006,0.13272,0.47400000000000003,3.6288,1.0584,3.7800000000000002,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-06-29 18:00:00,4.35744,1.27092,4.539,0.57504,0.16772,0.599,3.7824,1.1032,3.94,3.312,0.966,3.45,3.312,0.966,3.45
2019-06-29 18:30:00,4.41888,1.28884,4.603,0.32928,0.09604000000000001,0.343,4.0896,1.1928,4.26,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-06-29 19:00:00,4.0944,1.1942,4.265,0.0528,0.0154,0.055,4.0416,1.1788,4.21,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-06-29 19:30:00,4.0176,1.1718,4.185,0.1872,0.0546,0.195,3.8304,1.1172,3.99,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-06-29 20:00:00,4.11936,1.20148,4.291,0.02016,0.005880000000000001,0.021,4.0992,1.1956,4.27,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-06-29 20:30:00,4.09152,1.19336,4.2620000000000005,0.01152,0.00336,0.012,4.08,1.19,4.25,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-06-29 21:00:00,3.91776,1.14268,4.081,0.010560000000000002,0.0030800000000000003,0.011,3.9072,1.1396,4.07,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-06-29 21:30:00,3.91872,1.14296,4.082,0.01152,0.00336,0.012,3.9072,1.1396,4.07,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-06-29 22:00:00,3.76896,1.09928,3.926,0.11136000000000001,0.03248,0.116,3.6576,1.0668,3.81,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-06-29 22:30:00,3.72288,1.08584,3.878,0.20928000000000002,0.061040000000000004,0.218,3.5136000000000003,1.0248,3.66,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-06-29 23:00:00,3.4713600000000002,1.01248,3.616,0.21696000000000001,0.06328,0.226,3.2544,0.9492,3.39,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-06-29 23:30:00,3.20352,0.9343600000000001,3.337,0.18912,0.05516000000000001,0.197,3.0144,0.8792000000000001,3.14,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-06-30 00:00:00,3.06624,0.8943200000000001,3.194,0.15744000000000002,0.04592,0.164,2.9088000000000003,0.8484,3.03,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-06-30 00:30:00,3.0048,0.8764000000000001,3.13,0.028800000000000003,0.008400000000000001,0.03,2.976,0.868,3.1,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-06-30 01:00:00,2.95104,0.86072,3.074,0.01344,0.003920000000000001,0.014,2.9376,0.8568,3.06,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-06-30 01:30:00,2.72064,0.7935200000000001,2.834,0.01344,0.003920000000000001,0.014,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-06-30 02:00:00,2.51904,0.73472,2.624,0.01344,0.003920000000000001,0.014,2.5056000000000003,0.7308,2.61,2.688,0.784,2.8,2.688,0.784,2.8
2019-06-30 02:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.01344,0.003920000000000001,0.014,2.4384,0.7112,2.54,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-06-30 03:00:00,2.472,0.721,2.575,0.014400000000000001,0.004200000000000001,0.015,2.4576000000000002,0.7168,2.56,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-06-30 03:30:00,2.3510400000000002,0.6857200000000001,2.449,0.15264000000000003,0.044520000000000004,0.159,2.1984,0.6412,2.29,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-06-30 04:00:00,2.38368,0.6952400000000001,2.483,0.17568,0.05124,0.183,2.208,0.644,2.3,2.1216,0.6188,2.21,2.1216,0.6188,2.21
