Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-30 04:30:00,2.3184,0.6762,2.415,0.014400000000000001,0.004200000000000001,0.015,2.304,0.672,2.4,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-06-30 05:00:00,2.18304,0.6367200000000001,2.274,0.01344,0.003920000000000001,0.014,2.1696,0.6328,2.26,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-06-30 05:30:00,2.1696,0.6328,2.26,0.019200000000000002,0.0056,0.02,2.1504,0.6272,2.24,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-06-30 06:00:00,2.14368,0.62524,2.233,0.060480000000000006,0.017640000000000003,0.063,2.0832,0.6076,2.17,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-06-30 06:30:00,2.49792,0.7285600000000001,2.602,0.01152,0.00336,0.012,2.4864,0.7252000000000001,2.59,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-06-30 07:00:00,2.61312,0.7621600000000001,2.722,0.01152,0.00336,0.012,2.6016,0.7588,2.71,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-06-30 07:30:00,2.8147200000000003,0.82096,2.932,0.01152,0.00336,0.012,2.8032,0.8176,2.92,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-06-30 08:00:00,3.10272,0.9049600000000001,3.232,0.01152,0.00336,0.012,3.0912,0.9016000000000001,3.22,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-06-30 08:30:00,3.40032,0.9917600000000001,3.542,0.01152,0.00336,0.012,3.3888,0.9884000000000001,3.5300000000000002,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-06-30 09:00:00,4.21536,1.2294800000000001,4.391,0.010560000000000002,0.0030800000000000003,0.011,4.2048,1.2264,4.38,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-06-30 09:30:00,4.59936,1.34148,4.791,0.010560000000000002,0.0030800000000000003,0.011,4.5888,1.3384,4.78,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-06-30 10:00:00,4.56096,1.3302800000000001,4.751,0.010560000000000002,0.0030800000000000003,0.011,4.5504,1.3272,4.74,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-06-30 10:30:00,4.8201600000000004,1.40588,5.021,0.010560000000000002,0.0030800000000000003,0.011,4.8096,1.4028,5.01,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-06-30 11:00:00,4.59936,1.34148,4.791,0.010560000000000002,0.0030800000000000003,0.011,4.5888,1.3384,4.78,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-06-30 11:30:00,4.56096,1.3302800000000001,4.751,0.010560000000000002,0.0030800000000000003,0.011,4.5504,1.3272,4.74,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-06-30 12:00:00,4.61856,1.34708,4.811,0.010560000000000002,0.0030800000000000003,0.011,4.608,1.344,4.8,3.504,1.022,3.65,3.504,1.022,3.65
2019-06-30 12:30:00,4.78176,1.3946800000000001,4.981,0.010560000000000002,0.0030800000000000003,0.011,4.7712,1.3916,4.97,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-06-30 13:00:00,4.62816,1.34988,4.821,0.010560000000000002,0.0030800000000000003,0.011,4.6176,1.3468,4.8100000000000005,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-06-30 13:30:00,4.41696,1.28828,4.601,0.010560000000000002,0.0030800000000000003,0.011,4.4064,1.2852000000000001,4.59,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-06-30 14:00:00,4.1088000000000005,1.1984,4.28,0.009600000000000001,0.0028,0.01,4.0992,1.1956,4.27,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-06-30 14:30:00,4.02336,1.17348,4.191,0.010560000000000002,0.0030800000000000003,0.011,4.0128,1.1703999999999999,4.18,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-06-30 15:00:00,3.87936,1.13148,4.041,0.010560000000000002,0.0030800000000000003,0.011,3.8688000000000002,1.1284,4.03,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-06-30 15:30:00,3.8217600000000003,1.11468,3.981,0.010560000000000002,0.0030800000000000003,0.011,3.8112,1.1116,3.9699999999999998,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-06-30 16:00:00,3.84096,1.12028,4.001,0.010560000000000002,0.0030800000000000003,0.011,3.8304,1.1172,3.99,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-06-30 16:30:00,4.21632,1.22976,4.392,0.01152,0.00336,0.012,4.2048,1.2264,4.38,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-06-30 17:00:00,4.25472,1.24096,4.432,0.01152,0.00336,0.012,4.2432,1.2376,4.42,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-06-30 17:30:00,4.31232,1.25776,4.492,0.01152,0.00336,0.012,4.3008,1.2544,4.48,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-06-30 18:00:00,4.2528,1.2404,4.43,0.048,0.014,0.05,4.2048,1.2264,4.38,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-06-30 18:30:00,4.2912,1.2516,4.47,0.048,0.014,0.05,4.2432,1.2376,4.42,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-06-30 19:00:00,4.47552,1.30536,4.662,0.01152,0.00336,0.012,4.464,1.302,4.65,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-06-30 19:30:00,4.5744,1.3342,4.765,0.014400000000000001,0.004200000000000001,0.015,4.5600000000000005,1.33,4.75,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-06-30 20:00:00,4.63968,1.35324,4.833,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6272,1.3496000000000001,4.82,3.792,1.106,3.95,3.792,1.106,3.95
2019-06-30 20:30:00,4.45632,1.29976,4.642,0.01152,0.00336,0.012,4.4448,1.2964,4.63,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-06-30 21:00:00,4.44864,1.29752,4.634,0.01344,0.003920000000000001,0.014,4.4352,1.2936,4.62,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-06-30 21:30:00,4.28544,1.24992,4.464,0.01344,0.003920000000000001,0.014,4.272,1.246,4.45,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-06-30 22:00:00,3.96864,1.15752,4.134,0.01344,0.003920000000000001,0.014,3.9552,1.1536,4.12,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-06-30 22:30:00,3.77952,1.10236,3.9370000000000003,0.04512,0.013160000000000002,0.047,3.7344,1.0892,3.89,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-06-30 23:00:00,3.4752,1.0136,3.62,0.057600000000000005,0.016800000000000002,0.06,3.4176,0.9968,3.56,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-06-30 23:30:00,3.08736,0.9004800000000001,3.216,0.044160000000000005,0.01288,0.046,3.0432,0.8876000000000001,3.17,2.88,0.84,3.0,2.88,0.84,3.0
2019-07-01 00:00:00,3.05664,0.8915200000000001,3.184,0.01344,0.003920000000000001,0.014,3.0432,0.8876000000000001,3.17,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-07-01 00:30:00,2.96064,0.8635200000000001,3.084,0.01344,0.003920000000000001,0.014,2.9472,0.8596,3.07,2.544,0.742,2.65,2.544,0.742,2.65
2019-07-01 01:00:00,2.73216,0.79688,2.846,0.015360000000000002,0.0044800000000000005,0.016,2.7168,0.7924,2.83,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-07-01 01:30:00,2.55072,0.7439600000000001,2.657,0.01632,0.00476,0.017,2.5343999999999998,0.7392000000000001,2.64,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-07-01 02:00:00,2.59584,0.75712,2.7039999999999997,0.01344,0.003920000000000001,0.014,2.5824,0.7532,2.69,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-07-01 02:30:00,2.4912,0.7266,2.5949999999999998,0.014400000000000001,0.004200000000000001,0.015,2.4768,0.7224,2.58,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-07-01 03:00:00,2.35872,0.68796,2.457,0.16032000000000002,0.04676,0.167,2.1984,0.6412,2.29,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-07-01 03:30:00,2.38848,0.69664,2.488,0.15168,0.04424,0.158,2.2368,0.6524,2.33,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-07-01 04:00:00,2.37888,0.69384,2.478,0.14208,0.041440000000000005,0.148,2.2368,0.6524,2.33,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-07-01 04:30:00,2.37024,0.69132,2.469,0.13344,0.03892,0.139,2.2368,0.6524,2.33,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-07-01 05:00:00,2.3328,0.6804,2.43,0.13440000000000002,0.0392,0.14,2.1984,0.6412,2.29,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-07-01 05:30:00,2.48736,0.72548,2.591,0.15456,0.04508,0.161,2.3328,0.6804,2.43,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-07-01 06:00:00,2.6208,0.7644000000000001,2.73,0.07680000000000001,0.0224,0.08,2.544,0.742,2.65,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-07-01 06:30:00,3.08256,0.8990800000000001,3.211,0.02016,0.005880000000000001,0.021,3.0624,0.8932,3.19,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-07-01 07:00:00,3.38208,0.9864400000000001,3.523,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3696,0.9828,3.51,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-07-01 07:30:00,3.74688,1.09284,3.903,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.7344,1.0892,3.89,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-07-01 08:00:00,4.17792,1.21856,4.352,0.01152,0.00336,0.012,4.1664,1.2152,4.34,3.888,1.134,4.05,3.888,1.134,4.05
2019-07-01 08:30:00,4.28544,1.24992,4.464,0.01344,0.003920000000000001,0.014,4.272,1.246,4.45,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-07-01 09:00:00,4.104,1.197,4.275,0.014400000000000001,0.004200000000000001,0.015,4.0896,1.1928,4.26,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-07-01 09:30:00,4.32384,1.26112,4.504,0.01344,0.003920000000000001,0.014,4.3104,1.2572,4.49,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-07-01 10:00:00,4.17984,1.21912,4.354,0.01344,0.003920000000000001,0.014,4.1664,1.2152,4.34,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-07-01 10:30:00,4.0464,1.1802,4.215,0.014400000000000001,0.004200000000000001,0.015,4.032,1.176,4.2,4.32,1.26,4.5,4.32,1.26,4.5
2019-07-01 11:00:00,3.89184,1.1351200000000001,4.054,0.01344,0.003920000000000001,0.014,3.8784,1.1312,4.04,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-07-01 11:30:00,3.81696,1.11328,3.976,0.015360000000000002,0.0044800000000000005,0.016,3.8016,1.1088,3.96,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-07-01 12:00:00,3.94944,1.15192,4.114,0.01344,0.003920000000000001,0.014,3.936,1.148,4.1,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-07-01 12:30:00,4.0272,1.1746,4.195,0.014400000000000001,0.004200000000000001,0.015,4.0128,1.1703999999999999,4.18,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-07-01 13:00:00,3.96,1.155,4.125,0.014400000000000001,0.004200000000000001,0.015,3.9455999999999998,1.1508,4.11,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-07-01 13:30:00,3.9792,1.1606,4.145,0.014400000000000001,0.004200000000000001,0.015,3.9648,1.1564,4.13,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-07-01 14:00:00,3.8352,1.1186,3.995,0.014400000000000001,0.004200000000000001,0.015,3.8208,1.1144,3.98,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-07-01 14:30:00,3.8544,1.1242,4.015,0.014400000000000001,0.004200000000000001,0.015,3.84,1.12,4.0,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-07-01 15:00:00,3.9408000000000003,1.1494,4.105,0.014400000000000001,0.004200000000000001,0.015,3.9264,1.1452,4.09,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-07-01 15:30:00,3.7862400000000003,1.10432,3.944,0.01344,0.003920000000000001,0.014,3.7728,1.1004,3.93,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-07-01 16:00:00,3.71904,1.08472,3.874,0.01344,0.003920000000000001,0.014,3.7056,1.0808,3.86,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-07-01 16:30:00,3.70944,1.08192,3.864,0.01344,0.003920000000000001,0.014,3.696,1.078,3.85,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-07-01 17:00:00,4.18944,1.22192,4.364,0.01344,0.003920000000000001,0.014,4.176,1.218,4.35,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-07-01 17:30:00,4.49664,1.31152,4.684,0.01344,0.003920000000000001,0.014,4.4832,1.3076,4.67,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-07-01 18:00:00,4.28256,1.24908,4.461,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.2336,1.2348,4.41,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-07-01 18:30:00,4.29024,1.25132,4.469,0.06624000000000001,0.01932,0.069,4.224,1.232,4.4,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-07-01 19:00:00,4.3056,1.2558,4.485,0.014400000000000001,0.004200000000000001,0.015,4.2912,1.2516,4.47,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-07-01 19:30:00,4.27392,1.2465600000000001,4.452,0.01152,0.00336,0.012,4.2624,1.2432,4.44,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-07-01 20:00:00,4.0368,1.1774,4.205,0.0816,0.0238,0.085,3.9552,1.1536,4.12,4.608,1.344,4.8,4.608,1.344,4.8
2019-07-01 20:30:00,4.03008,1.17544,4.198,0.17088,0.04984,0.178,3.8592,1.1256,4.02,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-07-01 21:00:00,3.90144,1.13792,4.064,0.13824,0.04032,0.14400000000000002,3.7632,1.0976,3.92,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-07-01 21:30:00,3.66624,1.06932,3.819,0.15264000000000003,0.044520000000000004,0.159,3.5136000000000003,1.0248,3.66,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-07-01 22:00:00,3.4780800000000003,1.01444,3.623,0.19488000000000003,0.05684,0.203,3.2832,0.9576,3.42,3.84,1.12,4.0,3.84,1.12,4.0
2019-07-01 22:30:00,3.44448,1.00464,3.588,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.2448,0.9464,3.38,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-07-01 23:00:00,3.2688,0.9534,3.4050000000000002,0.2064,0.060200000000000004,0.215,3.0624,0.8932,3.19,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-07-01 23:30:00,2.87616,0.8388800000000001,2.996,0.21696000000000001,0.06328,0.226,2.6592000000000002,0.7756000000000001,2.77,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-07-02 00:00:00,2.59872,0.7579600000000001,2.707,0.20832,0.06076,0.217,2.3904,0.6972,2.49,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-07-02 00:30:00,2.46144,0.7179200000000001,2.564,0.20544,0.05992000000000001,0.214,2.2560000000000002,0.658,2.35,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-07-02 01:00:00,2.23008,0.65044,2.323,0.022080000000000002,0.00644,0.023,2.208,0.644,2.3,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-07-02 01:30:00,2.2512,0.6566000000000001,2.345,0.014400000000000001,0.004200000000000001,0.015,2.2368,0.6524,2.33,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-07-02 02:00:00,2.25312,0.6571600000000001,2.347,0.01632,0.00476,0.017,2.2368,0.6524,2.33,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-07-02 02:30:00,2.10336,0.61348,2.191,0.02016,0.005880000000000001,0.021,2.0832,0.6076,2.17,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-07-02 03:00:00,2.03904,0.59472,2.124,0.02304,0.00672,0.024,2.016,0.588,2.1,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-07-02 03:30:00,2.05248,0.5986400000000001,2.138,0.06528,0.01904,0.068,1.9872,0.5796,2.07,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-07-02 04:00:00,2.0688,0.6034,2.155,0.033600000000000005,0.0098,0.035,2.0352,0.5936,2.12,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-07-02 04:30:00,2.1168,0.6174000000000001,2.205,0.014400000000000001,0.004200000000000001,0.015,2.1024,0.6132000000000001,2.19,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-07-02 05:00:00,2.07072,0.60396,2.157,0.01632,0.00476,0.017,2.0544000000000002,0.5992000000000001,2.14,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-07-02 05:30:00,2.1907200000000002,0.6389600000000001,2.282,0.021120000000000003,0.0061600000000000005,0.022,2.1696,0.6328,2.26,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-07-02 06:00:00,2.24352,0.65436,2.337,0.07392,0.021560000000000003,0.077,2.1696,0.6328,2.26,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-07-02 06:30:00,2.76864,0.80752,2.884,0.01344,0.003920000000000001,0.014,2.7552,0.8036000000000001,2.87,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-07-02 07:00:00,3.05664,0.8915200000000001,3.184,0.01344,0.003920000000000001,0.014,3.0432,0.8876000000000001,3.17,3.552,1.036,3.7,3.552,1.036,3.7
2019-07-02 07:30:00,3.53568,1.03124,3.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.5232,1.0276,3.67,4.224,1.232,4.4,4.224,1.232,4.4
2019-07-02 08:00:00,3.69888,1.07884,3.8529999999999998,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.6864,1.0752,3.84,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-07-02 08:30:00,3.71808,1.08444,3.873,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.7056,1.0808,3.86,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-07-02 09:00:00,3.672,1.071,3.825,0.014400000000000001,0.004200000000000001,0.015,3.6576,1.0668,3.81,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-07-02 09:30:00,3.576,1.043,3.725,0.014400000000000001,0.004200000000000001,0.015,3.5616,1.0388,3.71,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-07-02 10:00:00,3.576,1.043,3.725,0.014400000000000001,0.004200000000000001,0.015,3.5616,1.0388,3.71,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-07-02 10:30:00,3.70176,1.07968,3.856,0.015360000000000002,0.0044800000000000005,0.016,3.6864,1.0752,3.84,4.32,1.26,4.5,4.32,1.26,4.5
2019-07-02 11:00:00,3.5088,1.0234,3.6550000000000002,0.014400000000000001,0.004200000000000001,0.015,3.4944,1.0192,3.64,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-07-02 11:30:00,3.5952,1.0486,3.745,0.014400000000000001,0.004200000000000001,0.015,3.5808,1.0444,3.73,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-07-02 12:00:00,3.53472,1.03096,3.682,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.4848,1.0164,3.63,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-07-02 12:30:00,3.48,1.015,3.625,0.024,0.007,0.025,3.456,1.008,3.6,4.08,1.19,4.25,4.08,1.19,4.25
2019-07-02 13:00:00,3.30912,0.9651600000000001,3.447,0.04512,0.013160000000000002,0.047,3.2640000000000002,0.9520000000000001,3.4,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-07-02 13:30:00,3.28128,0.9570400000000001,3.418,0.05568000000000001,0.01624,0.058,3.2256,0.9408000000000001,3.36,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-07-02 14:00:00,3.26688,0.9528400000000001,3.403,0.041280000000000004,0.01204,0.043000000000000003,3.2256,0.9408000000000001,3.36,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-07-02 14:30:00,3.28896,0.9592800000000001,3.426,0.015360000000000002,0.0044800000000000005,0.016,3.2736,0.9548000000000001,3.41,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-07-02 15:00:00,3.12192,0.91056,3.252,0.030720000000000004,0.008960000000000001,0.032,3.0912,0.9016000000000001,3.22,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-07-02 15:30:00,3.21408,0.93744,3.348,0.04608,0.01344,0.048,3.168,0.924,3.3,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-07-02 16:00:00,3.62304,1.05672,3.774,0.04224000000000001,0.012320000000000001,0.044,3.5808,1.0444,3.73,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-07-02 16:30:00,4.008,1.169,4.175,0.014400000000000001,0.004200000000000001,0.015,3.9936,1.1648,4.16,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-07-02 17:00:00,4.10496,1.1972800000000001,4.276,0.05376,0.015680000000000003,0.056,4.0512,1.1816,4.22,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-07-02 17:30:00,4.19904,1.22472,4.374,0.01344,0.003920000000000001,0.014,4.1856,1.2208,4.36,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-07-02 18:00:00,4.37664,1.27652,4.559,0.27744,0.08092,0.289,4.0992,1.1956,4.27,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-07-02 18:30:00,4.43808,1.29444,4.623,0.31968,0.09324,0.333,4.1184,1.2012,4.29,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-07-02 19:00:00,4.36128,1.27204,4.543,0.15648,0.04564000000000001,0.163,4.2048,1.2264,4.38,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-07-02 19:30:00,4.3344000000000005,1.2642,4.515,0.168,0.049,0.17500000000000002,4.1664,1.2152,4.34,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-07-02 20:00:00,4.29024,1.25132,4.469,0.10464000000000001,0.030520000000000002,0.109,4.1856,1.2208,4.36,4.608,1.344,4.8,4.608,1.344,4.8
2019-07-02 20:30:00,4.03296,1.17628,4.201,0.20256000000000002,0.05908000000000001,0.211,3.8304,1.1172,3.99,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-07-02 21:00:00,3.96576,1.15668,4.131,0.17376000000000003,0.05068,0.181,3.792,1.106,3.95,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-07-02 21:30:00,3.7199999999999998,1.085,3.875,0.033600000000000005,0.0098,0.035,3.6864,1.0752,3.84,4.128,1.204,4.3,4.128,1.204,4.3
2019-07-02 22:00:00,3.5232,1.0276,3.67,0.06720000000000001,0.0196,0.07,3.456,1.008,3.6,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-07-02 22:30:00,3.53472,1.03096,3.682,0.29952,0.08736000000000001,0.312,3.2352,0.9436,3.37,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-07-02 23:00:00,3.22176,0.9396800000000001,3.356,0.32256,0.09408000000000001,0.336,2.8992,0.8456,3.02,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-07-02 23:30:00,2.8176,0.8218000000000001,2.935,0.014400000000000001,0.004200000000000001,0.015,2.8032,0.8176,2.92,3.312,0.966,3.45,3.312,0.966,3.45
2019-07-03 00:00:00,2.53632,0.7397600000000001,2.642,0.07872000000000001,0.02296,0.082,2.4576000000000002,0.7168,2.56,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-07-03 00:30:00,2.44992,0.7145600000000001,2.552,0.41472000000000003,0.12096000000000001,0.432,2.0352,0.5936,2.12,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-07-03 01:00:00,2.30304,0.6717200000000001,2.399,0.41184000000000004,0.12012,0.429,1.8912,0.5516,1.97,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-07-03 01:30:00,2.2608,0.6594,2.355,0.4176,0.1218,0.435,1.8432,0.5376000000000001,1.92,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-07-03 02:00:00,2.23584,0.65212,2.329,0.42144000000000004,0.12292000000000002,0.439,1.8144,0.5292,1.8900000000000001,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-07-03 02:30:00,2.32992,0.67956,2.427,0.43872000000000005,0.12796000000000002,0.457,1.8912,0.5516,1.97,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-07-03 03:00:00,2.32512,0.6781600000000001,2.422,0.46272,0.13496000000000002,0.482,1.8624,0.5432,1.94,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-07-03 03:30:00,2.30496,0.6722800000000001,2.401,0.43296,0.12628,0.451,1.8719999999999999,0.546,1.9500000000000002,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-07-03 04:00:00,2.31936,0.6764800000000001,2.416,0.40896000000000005,0.11928000000000001,0.426,1.9104,0.5572,1.99,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-07-03 04:30:00,2.30208,0.67144,2.398,0.43008,0.12544000000000002,0.448,1.8719999999999999,0.546,1.9500000000000002,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-07-03 05:00:00,2.22144,0.64792,2.314,0.42624,0.12432000000000001,0.444,1.7952,0.5236000000000001,1.87,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-07-03 05:30:00,2.19168,0.63924,2.283,0.25248000000000004,0.07364000000000001,0.263,1.9392,0.5656,2.02,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-07-03 06:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.30336,0.08848,0.316,2.0832,0.6076,2.17,2.448,0.714,2.55,2.448,0.714,2.55
2019-07-03 06:30:00,2.73216,0.79688,2.846,0.05376,0.015680000000000003,0.056,2.6784,0.7812,2.79,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-07-03 07:00:00,3.09024,0.9013200000000001,3.219,0.03744,0.010920000000000001,0.039,3.0528,0.8904000000000001,3.18,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-07-03 07:30:00,3.59904,1.04972,3.749,0.018240000000000003,0.00532,0.019,3.5808,1.0444,3.73,4.08,1.19,4.25,4.08,1.19,4.25
2019-07-03 08:00:00,3.7862400000000003,1.10432,3.944,0.01344,0.003920000000000001,0.014,3.7728,1.1004,3.93,4.08,1.19,4.25,4.08,1.19,4.25
2019-07-03 08:30:00,3.7987200000000003,1.10796,3.957,0.025920000000000002,0.007560000000000001,0.027,3.7728,1.1004,3.93,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-07-03 09:00:00,3.7584,1.0962,3.915,0.014400000000000001,0.004200000000000001,0.015,3.7439999999999998,1.092,3.9,3.984,1.162,4.15,3.984,1.162,4.15
2019-07-03 09:30:00,3.5568,1.0374,3.705,0.014400000000000001,0.004200000000000001,0.015,3.5423999999999998,1.0332,3.69,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-07-03 10:00:00,3.45312,1.00716,3.597,0.01632,0.00476,0.017,3.4368,1.0024,3.58,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-07-03 10:30:00,3.39648,0.9906400000000001,3.5380000000000003,0.01728,0.00504,0.018000000000000002,3.3792,0.9856,3.52,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-07-03 11:00:00,3.33312,0.97216,3.472,0.030720000000000004,0.008960000000000001,0.032,3.3024,0.9632000000000001,3.44,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-07-03 11:30:00,3.36864,0.9825200000000001,3.509,0.018240000000000003,0.00532,0.019,3.3504,0.9772000000000001,3.49,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-07-03 12:00:00,3.38592,0.9875600000000001,3.527,0.01632,0.00476,0.017,3.3696,0.9828,3.51,3.936,1.148,4.1,3.936,1.148,4.1
2019-07-03 12:30:00,3.38496,0.98728,3.526,0.015360000000000002,0.0044800000000000005,0.016,3.3696,0.9828,3.51,3.936,1.148,4.1,3.936,1.148,4.1
2019-07-03 13:00:00,3.18432,0.92876,3.317,0.01632,0.00476,0.017,3.168,0.924,3.3,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-07-03 13:30:00,3.06432,0.8937600000000001,3.192,0.021120000000000003,0.0061600000000000005,0.022,3.0432,0.8876000000000001,3.17,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-07-03 14:00:00,3.024,0.882,3.15,0.23040000000000002,0.06720000000000001,0.24,2.7936,0.8148000000000001,2.91,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-07-03 14:30:00,3.02208,0.8814400000000001,3.148,0.29568,0.08624000000000001,0.308,2.7264,0.7952,2.84,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-07-03 15:00:00,3.05856,0.8920800000000001,3.186,0.19776000000000002,0.05768,0.20600000000000002,2.8608000000000002,0.8344,2.98,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-07-03 15:30:00,2.9904,0.8722000000000001,3.115,0.024,0.007,0.025,2.9664,0.8652000000000001,3.09,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-07-03 16:00:00,3.192,0.931,3.325,0.014400000000000001,0.004200000000000001,0.015,3.1776,0.9268000000000001,3.31,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-03 16:30:00,3.4704,1.0122,3.615,0.014400000000000001,0.004200000000000001,0.015,3.456,1.008,3.6,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-07-03 17:00:00,3.74976,1.09368,3.906,0.015360000000000002,0.0044800000000000005,0.016,3.7344,1.0892,3.89,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-07-03 17:30:00,3.88992,1.13456,4.052,0.04032,0.011760000000000001,0.042,3.8496,1.1228,4.01,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-07-03 18:00:00,4.07232,1.18776,4.242,0.28032,0.08176000000000001,0.292,3.792,1.106,3.95,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-07-03 18:30:00,4.05312,1.18216,4.222,0.18432,0.05376,0.192,3.8688000000000002,1.1284,4.03,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-07-03 19:00:00,4.01664,1.1715200000000001,4.184,0.06144000000000001,0.017920000000000002,0.064,3.9552,1.1536,4.12,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-07-03 19:30:00,3.9936,1.1648,4.16,0.038400000000000004,0.0112,0.04,3.9552,1.1536,4.12,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-07-03 20:00:00,3.95424,1.15332,4.119,0.018240000000000003,0.00532,0.019,3.936,1.148,4.1,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-07-03 20:30:00,3.9878400000000003,1.16312,4.154,0.20544,0.05992000000000001,0.214,3.7824,1.1032,3.94,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-07-03 21:00:00,3.86112,1.12616,4.022,0.29952,0.08736000000000001,0.312,3.5616,1.0388,3.71,4.176,1.218,4.35,4.176,1.218,4.35
2019-07-03 21:30:00,3.65664,1.06652,3.809,0.07584,0.02212,0.079,3.5808,1.0444,3.73,4.176,1.218,4.35,4.176,1.218,4.35
2019-07-03 22:00:00,3.5721600000000002,1.04188,3.721,0.26976,0.07868,0.281,3.3024,0.9632000000000001,3.44,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-07-03 22:30:00,3.576,1.043,3.725,0.4464,0.1302,0.465,3.1296,0.9128000000000001,3.26,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-07-03 23:00:00,3.28608,0.9584400000000001,3.423,0.45408000000000004,0.13244,0.47300000000000003,2.832,0.8260000000000001,2.95,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-07-03 23:30:00,2.9424,0.8582000000000001,3.065,0.4368,0.1274,0.455,2.5056000000000003,0.7308,2.61,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-07-04 00:00:00,2.64384,0.77112,2.754,0.39744,0.11592000000000001,0.41400000000000003,2.2464,0.6552,2.34,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-07-04 00:30:00,2.4144,0.7042,2.515,0.36,0.105,0.375,2.0544000000000002,0.5992000000000001,2.14,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-07-04 01:00:00,2.30112,0.6711600000000001,2.3970000000000002,0.40992,0.11956000000000001,0.427,1.8912,0.5516,1.97,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-07-04 01:30:00,2.1552,0.6286,2.245,0.216,0.063,0.225,1.9392,0.5656,2.02,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-07-04 02:00:00,2.10432,0.6137600000000001,2.192,0.08832000000000001,0.02576,0.092,2.016,0.588,2.1,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-07-04 02:30:00,2.08128,0.60704,2.168,0.19008000000000003,0.05544,0.198,1.8912,0.5516,1.97,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-07-04 03:00:00,2.04864,0.59752,2.134,0.20544,0.05992000000000001,0.214,1.8432,0.5376000000000001,1.92,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-07-04 03:30:00,2.11968,0.61824,2.208,0.27648,0.08064,0.28800000000000003,1.8432,0.5376000000000001,1.92,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-07-04 04:00:00,2.41344,0.7039200000000001,2.5140000000000002,0.49344000000000005,0.14392000000000002,0.514,1.92,0.56,2.0,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-07-04 04:30:00,2.36544,0.6899200000000001,2.464,0.47424000000000005,0.13832,0.494,1.8912,0.5516,1.97,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-07-04 05:00:00,2.3616,0.6888000000000001,2.46,0.47040000000000004,0.13720000000000002,0.49,1.8912,0.5516,1.97,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-07-04 05:30:00,2.3472,0.6846,2.445,0.37920000000000004,0.1106,0.395,1.968,0.5740000000000001,2.05,2.352,0.686,2.45,2.352,0.686,2.45
2019-07-04 06:00:00,2.52864,0.7375200000000001,2.634,0.37824,0.11032000000000002,0.394,2.1504,0.6272,2.24,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-07-04 06:30:00,2.68704,0.7837200000000001,2.799,0.16224000000000002,0.04732,0.169,2.5248,0.7364,2.63,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-07-04 07:00:00,3.08544,0.89992,3.214,0.01344,0.003920000000000001,0.014,3.072,0.896,3.2,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-07-04 07:30:00,3.4896000000000003,1.0178,3.635,0.033600000000000005,0.0098,0.035,3.456,1.008,3.6,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-07-04 08:00:00,3.70848,1.08164,3.863,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.696,1.078,3.85,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-07-04 08:30:00,3.52992,1.02956,3.677,0.07392,0.021560000000000003,0.077,3.456,1.008,3.6,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-07-04 09:00:00,3.5088,1.0234,3.6550000000000002,0.014400000000000001,0.004200000000000001,0.015,3.4944,1.0192,3.64,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-07-04 09:30:00,3.52032,1.02676,3.667,0.09312000000000001,0.027160000000000004,0.097,3.4272,0.9996,3.5700000000000003,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-07-04 10:00:00,3.4992,1.0206,3.645,0.0912,0.026600000000000002,0.095,3.408,0.994,3.55,3.984,1.162,4.15,3.984,1.162,4.15
2019-07-04 10:30:00,3.42432,0.9987600000000001,3.567,0.01632,0.00476,0.017,3.408,0.994,3.55,3.984,1.162,4.15,3.984,1.162,4.15
2019-07-04 11:00:00,3.35616,0.9788800000000001,3.496,0.015360000000000002,0.0044800000000000005,0.016,3.3407999999999998,0.9744,3.48,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-07-04 11:30:00,3.35424,0.9783200000000001,3.4939999999999998,0.01344,0.003920000000000001,0.014,3.3407999999999998,0.9744,3.48,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-07-04 12:00:00,3.25344,0.9489200000000001,3.3890000000000002,0.10464000000000001,0.030520000000000002,0.109,3.1488,0.9184,3.2800000000000002,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-07-04 12:30:00,3.20352,0.9343600000000001,3.337,0.07392,0.021560000000000003,0.077,3.1296,0.9128000000000001,3.26,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-07-04 13:00:00,3.144,0.917,3.275,0.014400000000000001,0.004200000000000001,0.015,3.1296,0.9128000000000001,3.26,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-07-04 13:30:00,3.144,0.917,3.275,0.014400000000000001,0.004200000000000001,0.015,3.1296,0.9128000000000001,3.26,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-07-04 14:00:00,3.02016,0.8808800000000001,3.146,0.015360000000000002,0.0044800000000000005,0.016,3.0048,0.8764000000000001,3.13,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-07-04 14:30:00,3.09696,0.9032800000000001,3.226,0.015360000000000002,0.0044800000000000005,0.016,3.0816,0.8988,3.21,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-07-04 15:00:00,3.10464,0.9055200000000001,3.234,0.02304,0.00672,0.024,3.0816,0.8988,3.21,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-07-04 15:30:00,3.03552,0.88536,3.162,0.021120000000000003,0.0061600000000000005,0.022,3.0144,0.8792000000000001,3.14,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-07-04 16:00:00,3.26112,0.9511600000000001,3.3970000000000002,0.09312000000000001,0.027160000000000004,0.097,3.168,0.924,3.3,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-07-04 16:30:00,3.4992,1.0206,3.645,0.014400000000000001,0.004200000000000001,0.015,3.4848,1.0164,3.63,4.464,1.302,4.65,4.464,1.302,4.65
2019-07-04 17:00:00,3.67392,1.07156,3.827,0.025920000000000002,0.007560000000000001,0.027,3.648,1.064,3.8,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-07-04 17:30:00,3.90144,1.13792,4.064,0.01344,0.003920000000000001,0.014,3.888,1.134,4.05,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-07-04 18:00:00,4.05984,1.18412,4.229,0.28704,0.08372,0.299,3.7728,1.1004,3.93,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-07-04 18:30:00,4.02336,1.17348,4.191,0.18336000000000002,0.05348000000000001,0.191,3.84,1.12,4.0,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-07-04 19:00:00,4.0848,1.1914,4.255,0.0528,0.0154,0.055,4.032,1.176,4.2,4.896,1.428,5.1,4.896,1.428,5.1
2019-07-04 19:30:00,4.12128,1.20204,4.293,0.08928000000000001,0.02604,0.093,4.032,1.176,4.2,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-07-04 20:00:00,4.16832,1.21576,4.342,0.01152,0.00336,0.012,4.1568,1.2124,4.33,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-07-04 20:30:00,4.12224,1.20232,4.294,0.02304,0.00672,0.024,4.0992,1.1956,4.27,4.464,1.302,4.65,4.464,1.302,4.65
2019-07-04 21:00:00,4.04256,1.17908,4.211,0.10656,0.031080000000000003,0.111,3.936,1.148,4.1,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-07-04 21:30:00,3.77568,1.10124,3.933,0.10848000000000001,0.03164,0.113,3.6672000000000002,1.0696,3.8200000000000003,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-07-04 22:00:00,3.71712,1.08416,3.872,0.05952,0.01736,0.062,3.6576,1.0668,3.81,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-07-04 22:30:00,3.624,1.057,3.775,0.2064,0.060200000000000004,0.215,3.4176,0.9968,3.56,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-07-04 23:00:00,3.31296,0.96628,3.451,0.50016,0.14588,0.521,2.8128,0.8204,2.93,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-07-04 23:30:00,2.96544,0.86492,3.089,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.5152,0.7336,2.62,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-07-05 00:00:00,2.69088,0.7848400000000001,2.803,0.41568000000000005,0.12124000000000001,0.433,2.2752,0.6636000000000001,2.37,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-07-05 00:30:00,2.50368,0.7302400000000001,2.608,0.43968,0.12824000000000002,0.458,2.064,0.602,2.15,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-07-05 01:00:00,2.36352,0.6893600000000001,2.462,0.46272,0.13496000000000002,0.482,1.9008,0.5544,1.98,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-07-05 01:30:00,2.33472,0.68096,2.432,0.47232,0.13776000000000002,0.492,1.8624,0.5432,1.94,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-07-05 02:00:00,2.2656,0.6608,2.36,0.45120000000000005,0.1316,0.47000000000000003,1.8144,0.5292,1.8900000000000001,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-07-05 02:30:00,2.20704,0.6437200000000001,2.299,0.43104000000000003,0.12572,0.449,1.776,0.518,1.85,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-07-05 03:00:00,2.19456,0.6400800000000001,2.286,0.44736000000000004,0.13048,0.466,1.7472,0.5096,1.82,2.064,0.602,2.15,2.064,0.602,2.15
2019-07-05 03:30:00,2.13888,0.6238400000000001,2.228,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.8048000000000002,0.5264,1.88,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-07-05 04:00:00,2.11008,0.6154400000000001,2.198,0.20928000000000002,0.061040000000000004,0.218,1.9008,0.5544,1.98,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-07-05 04:30:00,2.09952,0.61236,2.187,0.025920000000000002,0.007560000000000001,0.027,2.0736,0.6048,2.16,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-07-05 05:00:00,2.07648,0.6056400000000001,2.163,0.03168,0.00924,0.033,2.0448,0.5964,2.13,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-07-05 05:30:00,2.11776,0.61768,2.206,0.07296000000000001,0.02128,0.076,2.0448,0.5964,2.13,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-07-05 06:00:00,2.43648,0.71064,2.5380000000000003,0.35328000000000004,0.10304,0.368,2.0832,0.6076,2.17,2.448,0.714,2.55,2.448,0.714,2.55
2019-07-05 06:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.062400000000000004,0.0182,0.065,2.6688,0.7784000000000001,2.7800000000000002,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-07-05 07:00:00,3.07584,0.89712,3.204,0.03264,0.00952,0.034,3.0432,0.8876000000000001,3.17,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-07-05 07:30:00,3.4752,1.0136,3.62,0.028800000000000003,0.008400000000000001,0.03,3.4464,1.0052,3.59,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-07-05 08:00:00,3.61152,1.05336,3.762,0.01152,0.00336,0.012,3.6,1.05,3.75,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-07-05 08:30:00,3.69024,1.07632,3.844,0.02304,0.00672,0.024,3.6672000000000002,1.0696,3.8200000000000003,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-07-05 09:00:00,3.62208,1.05644,3.773,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.6096,1.0528,3.76,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-07-05 09:30:00,3.66528,1.06904,3.818,0.036480000000000005,0.01064,0.038,3.6288,1.0584,3.7800000000000002,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-07-05 10:00:00,3.55968,1.03824,3.708,0.01728,0.00504,0.018000000000000002,3.5423999999999998,1.0332,3.69,4.176,1.218,4.35,4.176,1.218,4.35
2019-07-05 10:30:00,3.48192,1.01556,3.627,0.01632,0.00476,0.017,3.4656000000000002,1.0108,3.61,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-07-05 11:00:00,3.3648,0.9814,3.505,0.0528,0.0154,0.055,3.312,0.966,3.45,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-07-05 11:30:00,3.3264,0.9702000000000001,3.465,0.014400000000000001,0.004200000000000001,0.015,3.312,0.966,3.45,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-07-05 12:00:00,3.47232,1.01276,3.617,0.01632,0.00476,0.017,3.456,1.008,3.6,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-07-05 12:30:00,3.24768,0.9472400000000001,3.383,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.2352,0.9436,3.37,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-07-05 13:00:00,3.26592,0.9525600000000001,3.402,0.01152,0.00336,0.012,3.2544,0.9492,3.39,4.272,1.246,4.45,4.272,1.246,4.45
2019-07-05 13:30:00,3.30624,0.9643200000000001,3.444,0.01344,0.003920000000000001,0.014,3.2928,0.9604,3.43,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-07-05 14:00:00,3.3744,0.9842000000000001,3.515,0.014400000000000001,0.004200000000000001,0.015,3.36,0.98,3.5,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-07-05 14:30:00,3.67104,1.0707200000000001,3.824,0.04224000000000001,0.012320000000000001,0.044,3.6288,1.0584,3.7800000000000002,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-05 15:00:00,3.93024,1.14632,4.094,0.06144000000000001,0.017920000000000002,0.064,3.8688000000000002,1.1284,4.03,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-07-05 15:30:00,3.64032,1.06176,3.792,0.021120000000000003,0.0061600000000000005,0.022,3.6192,1.0556,3.77,3.552,1.036,3.7,3.552,1.036,3.7
2019-07-05 16:00:00,3.65184,1.06512,3.8040000000000003,0.03264,0.00952,0.034,3.6192,1.0556,3.77,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-07-05 16:30:00,4.12992,1.20456,4.302,0.021120000000000003,0.0061600000000000005,0.022,4.1088000000000005,1.1984,4.28,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-07-05 17:00:00,4.39008,1.28044,4.573,0.041280000000000004,0.01204,0.043000000000000003,4.3488,1.2684,4.53,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-05 17:30:00,4.55616,1.32888,4.746,0.10176,0.02968,0.106,4.4544,1.2992,4.64,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-07-05 18:00:00,4.81536,1.40448,5.016,0.5241600000000001,0.15288000000000002,0.546,4.2912,1.2516,4.47,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-07-05 18:30:00,4.88928,1.42604,5.093,0.53088,0.15484,0.553,4.3584,1.2711999999999999,4.54,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-05 19:00:00,4.8796800000000005,1.42324,5.083,0.53088,0.15484,0.553,4.3488,1.2684,4.53,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-07-05 19:30:00,4.51104,1.31572,4.699,0.48864,0.14252,0.509,4.0224,1.1732,4.19,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-07-05 20:00:00,4.41792,1.28856,4.602,0.5107200000000001,0.14896,0.532,3.9072,1.1396,4.07,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-07-05 20:30:00,4.34112,1.26616,4.522,0.50112,0.14616,0.522,3.84,1.12,4.0,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-07-05 21:00:00,4.21824,1.23032,4.394,0.49344000000000005,0.14392000000000002,0.514,3.7248,1.0864,3.88,3.552,1.036,3.7,3.552,1.036,3.7
2019-07-05 21:30:00,4.05504,1.18272,4.224,0.50304,0.14672000000000002,0.524,3.552,1.036,3.7,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-07-05 22:00:00,4.0896,1.1928,4.26,0.5088,0.1484,0.53,3.5808,1.0444,3.73,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-07-05 22:30:00,4.2096,1.2278,4.385,0.5136000000000001,0.14980000000000002,0.535,3.696,1.078,3.85,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-07-05 23:00:00,3.7622400000000003,1.09732,3.919,0.53664,0.15652000000000002,0.559,3.2256,0.9408000000000001,3.36,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-07-05 23:30:00,3.37152,0.9833600000000001,3.512,0.48192,0.14056000000000002,0.502,2.8896,0.8428,3.01,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-07-06 00:00:00,3.06336,0.89348,3.191,0.45216000000000006,0.13188,0.47100000000000003,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-07-06 00:30:00,2.8992,0.8456,3.02,0.46080000000000004,0.13440000000000002,0.48,2.4384,0.7112,2.54,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-07-06 01:00:00,2.71392,0.79156,2.827,0.44832000000000005,0.13076000000000002,0.467,2.2656,0.6608,2.36,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-07-06 01:30:00,2.53728,0.74004,2.643,0.46368000000000004,0.13524,0.483,2.0736,0.6048,2.16,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-07-06 02:00:00,2.45088,0.71484,2.553,0.51168,0.14924,0.533,1.9392,0.5656,2.02,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-07-06 02:30:00,2.45088,0.71484,2.553,0.53088,0.15484,0.553,1.92,0.56,2.0,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-07-06 03:00:00,2.43936,0.7114800000000001,2.541,0.51936,0.15148,0.541,1.92,0.56,2.0,1.92,0.56,2.0,1.92,0.56,2.0
2019-07-06 03:30:00,2.4432,0.7126,2.545,0.5424,0.1582,0.5650000000000001,1.9008,0.5544,1.98,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-07-06 04:00:00,2.4576000000000002,0.7168,2.56,0.5568000000000001,0.16240000000000002,0.58,1.9008,0.5544,1.98,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-07-06 04:30:00,2.3923200000000002,0.69776,2.492,0.5299200000000001,0.15456,0.552,1.8624,0.5432,1.94,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2019-07-06 05:00:00,2.30496,0.6722800000000001,2.401,0.50976,0.14868,0.531,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2019-07-06 05:30:00,2.2656,0.6608,2.36,0.28800000000000003,0.084,0.30000000000000004,1.9776,0.5768,2.06,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-07-06 06:00:00,2.4672,0.7196,2.5700000000000003,0.384,0.112,0.4,2.0832,0.6076,2.17,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-07-06 06:30:00,2.58528,0.75404,2.693,0.07008,0.020440000000000003,0.073,2.5152,0.7336,2.62,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-07-06 07:00:00,2.80416,0.81788,2.9210000000000003,0.010560000000000002,0.0030800000000000003,0.011,2.7936,0.8148000000000001,2.91,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-07-06 07:30:00,3.07296,0.8962800000000001,3.201,0.010560000000000002,0.0030800000000000003,0.011,3.0624,0.8932,3.19,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-07-06 08:00:00,3.46272,1.00996,3.607,0.01632,0.00476,0.017,3.4464,1.0052,3.59,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-07-06 08:30:00,3.81216,1.11188,3.971,0.010560000000000002,0.0030800000000000003,0.011,3.8016,1.1088,3.96,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-07-06 09:00:00,4.04256,1.17908,4.211,0.02016,0.005880000000000001,0.021,4.0224,1.1732,4.19,3.888,1.134,4.05,3.888,1.134,4.05
2019-07-06 09:30:00,4.25664,1.24152,4.434,0.10944000000000001,0.031920000000000004,0.114,4.1472,1.2096,4.32,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-07-06 10:00:00,4.5216,1.3188,4.71,0.028800000000000003,0.008400000000000001,0.03,4.4928,1.3104,4.68,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-07-06 10:30:00,4.5024,1.3132000000000001,4.69,0.009600000000000001,0.0028,0.01,4.4928,1.3104,4.68,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-07-06 11:00:00,4.48992,1.30956,4.677,0.01632,0.00476,0.017,4.4736,1.3048,4.66,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-07-06 11:30:00,4.50432,1.31376,4.692,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.4544,1.2992,4.64,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-07-06 12:00:00,4.48416,1.30788,4.671,0.010560000000000002,0.0030800000000000003,0.011,4.4736,1.3048,4.66,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-07-06 12:30:00,4.62912,1.35016,4.822,0.021120000000000003,0.0061600000000000005,0.022,4.608,1.344,4.8,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-07-06 13:00:00,4.1376,1.2068,4.31,0.057600000000000005,0.016800000000000002,0.06,4.08,1.19,4.25,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-07-06 13:30:00,3.9638400000000003,1.15612,4.129,0.027840000000000004,0.00812,0.029,3.936,1.148,4.1,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-07-06 14:00:00,3.9408000000000003,1.1494,4.105,0.014400000000000001,0.004200000000000001,0.015,3.9264,1.1452,4.09,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-07-06 14:30:00,3.86112,1.12616,4.022,0.01152,0.00336,0.012,3.8496,1.1228,4.01,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-06 15:00:00,3.6556800000000003,1.06624,3.808,0.01728,0.00504,0.018000000000000002,3.6384,1.0612,3.79,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-07-06 15:30:00,3.78144,1.1029200000000001,3.939,0.20064,0.05852,0.209,3.5808,1.0444,3.73,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-07-06 16:00:00,3.81792,1.11356,3.977,0.32352000000000003,0.09436000000000001,0.337,3.4944,1.0192,3.64,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-07-06 16:30:00,3.69024,1.07632,3.844,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.4176,0.9968,3.56,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-06 17:00:00,3.90912,1.14016,4.072,0.021120000000000003,0.0061600000000000005,0.022,3.888,1.134,4.05,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-07-06 17:30:00,4.01952,1.17236,4.187,0.025920000000000002,0.007560000000000001,0.027,3.9936,1.1648,4.16,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-07-06 18:00:00,4.34208,1.26644,4.523,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3296,1.2628,4.51,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-07-06 18:30:00,4.39968,1.2832400000000002,4.583,0.022080000000000002,0.00644,0.023,4.3776,1.2768,4.5600000000000005,3.6768,1.0724,3.83,3.6768,1.0724,3.83
