Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-06 19:00:00,4.25856,1.24208,4.436,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2336,1.2348,4.41,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-07-06 19:30:00,4.11264,1.19952,4.284,0.051840000000000004,0.015120000000000001,0.054,4.0608,1.1844000000000001,4.23,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-07-06 20:00:00,4.2288,1.2334,4.405,0.0816,0.0238,0.085,4.1472,1.2096,4.32,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-07-06 20:30:00,4.02432,1.1737600000000001,4.192,0.01152,0.00336,0.012,4.0128,1.1703999999999999,4.18,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-07-06 21:00:00,3.79392,1.10656,3.952,0.06912,0.02016,0.07200000000000001,3.7248,1.0864,3.88,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-07-06 21:30:00,4.0992,1.1956,4.27,0.038400000000000004,0.0112,0.04,4.0608,1.1844000000000001,4.23,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-07-06 22:00:00,4.20576,1.22668,4.381,0.08736000000000001,0.025480000000000003,0.091,4.1184,1.2012,4.29,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-06 22:30:00,3.8227200000000003,1.11496,3.982,0.34752000000000005,0.10136,0.362,3.4752,1.0136,3.62,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-07-06 23:00:00,3.40704,0.99372,3.549,0.23904000000000003,0.06972,0.249,3.168,0.924,3.3,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-07-06 23:30:00,3.13536,0.9144800000000001,3.266,0.09216,0.02688,0.096,3.0432,0.8876000000000001,3.17,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-07-07 00:00:00,3.11712,0.9091600000000001,3.247,0.33312,0.09716000000000001,0.34700000000000003,2.784,0.812,2.9,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-07-07 00:30:00,3.14592,0.91756,3.277,0.36192,0.10556000000000001,0.377,2.784,0.812,2.9,2.688,0.784,2.8,2.688,0.784,2.8
2019-07-07 01:00:00,2.79168,0.8142400000000001,2.908,0.36288000000000004,0.10584,0.378,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-07-07 01:30:00,2.57856,0.7520800000000001,2.686,0.37056000000000006,0.10808000000000001,0.386,2.208,0.644,2.3,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-07-07 02:00:00,2.43648,0.71064,2.5380000000000003,0.34368000000000004,0.10024000000000001,0.358,2.0928,0.6104,2.18,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-07-07 02:30:00,2.47968,0.7232400000000001,2.583,0.38688000000000006,0.11284000000000001,0.403,2.0928,0.6104,2.18,2.208,0.644,2.3,2.208,0.644,2.3
2019-07-07 03:00:00,2.46048,0.7176400000000001,2.563,0.39648000000000005,0.11564,0.41300000000000003,2.064,0.602,2.15,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-07-07 03:30:00,2.47392,0.7215600000000001,2.577,0.44832000000000005,0.13076000000000002,0.467,2.0256,0.5908,2.11,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-07-07 04:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.44544000000000006,0.12992,0.464,2.0064,0.5852,2.09,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-07-07 04:30:00,2.37888,0.69384,2.478,0.42048,0.12264000000000001,0.438,1.9584000000000001,0.5712,2.04,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-07-07 05:00:00,2.31072,0.67396,2.407,0.40992,0.11956000000000001,0.427,1.9008,0.5544,1.98,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-07-07 05:30:00,2.26752,0.6613600000000001,2.362,0.27072,0.07896,0.28200000000000003,1.9968,0.5824,2.08,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-07-07 06:00:00,2.40192,0.7005600000000001,2.502,0.32832,0.09576000000000001,0.342,2.0736,0.6048,2.16,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-07-07 06:30:00,2.5104,0.7322000000000001,2.615,0.1776,0.051800000000000006,0.185,2.3328,0.6804,2.43,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-07-07 07:00:00,2.62272,0.7649600000000001,2.732,0.01152,0.00336,0.012,2.6112,0.7616,2.7199999999999998,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-07-07 07:30:00,2.84544,0.8299200000000001,2.964,0.03264,0.00952,0.034,2.8128,0.8204,2.93,2.496,0.728,2.6,2.496,0.728,2.6
2019-07-07 08:00:00,3.07584,0.89712,3.204,0.02304,0.00672,0.024,3.0528,0.8904000000000001,3.18,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-07-07 08:30:00,3.4368,1.0024,3.58,0.028800000000000003,0.008400000000000001,0.03,3.408,0.994,3.55,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-07-07 09:00:00,3.53376,1.03068,3.681,0.02016,0.005880000000000001,0.021,3.5136000000000003,1.0248,3.66,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-07-07 09:30:00,3.8256,1.1158,3.985,0.014400000000000001,0.004200000000000001,0.015,3.8112,1.1116,3.9699999999999998,3.072,0.896,3.2,3.072,0.896,3.2
2019-07-07 10:00:00,4.1184,1.2012,4.29,0.038400000000000004,0.0112,0.04,4.08,1.19,4.25,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-07-07 10:30:00,4.25472,1.24096,4.432,0.01152,0.00336,0.012,4.2432,1.2376,4.42,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-07-07 11:00:00,4.42656,1.29108,4.611,0.010560000000000002,0.0030800000000000003,0.011,4.416,1.288,4.6,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-07-07 11:30:00,4.30176,1.25468,4.481,0.010560000000000002,0.0030800000000000003,0.011,4.2912,1.2516,4.47,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-07-07 12:00:00,4.368,1.274,4.55,0.096,0.028,0.1,4.272,1.246,4.45,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-07-07 12:30:00,4.22016,1.23088,4.396,0.03456,0.01008,0.036000000000000004,4.1856,1.2208,4.36,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-07 13:00:00,4.03584,1.17712,4.204,0.06144000000000001,0.017920000000000002,0.064,3.9744,1.1592,4.14,3.504,1.022,3.65,3.504,1.022,3.65
2019-07-07 13:30:00,3.94656,1.15108,4.111,0.010560000000000002,0.0030800000000000003,0.011,3.936,1.148,4.1,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-07 14:00:00,4.0732800000000005,1.18804,4.243,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0608,1.1844000000000001,4.23,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-07-07 14:30:00,4.22304,1.23172,4.399,0.018240000000000003,0.00532,0.019,4.2048,1.2264,4.38,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-07-07 15:00:00,3.9100800000000002,1.14044,4.073,0.20448000000000002,0.059640000000000006,0.213,3.7056,1.0808,3.86,3.12,0.91,3.25,3.12,0.91,3.25
2019-07-07 15:30:00,3.90912,1.14016,4.072,0.01152,0.00336,0.012,3.8976,1.1368,4.06,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-07-07 16:00:00,4.00416,1.16788,4.171,0.010560000000000002,0.0030800000000000003,0.011,3.9936,1.1648,4.16,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-07-07 16:30:00,4.24704,1.23872,4.424,0.01344,0.003920000000000001,0.014,4.2336,1.2348,4.41,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-07-07 17:00:00,4.42752,1.29136,4.612,0.01152,0.00336,0.012,4.416,1.288,4.6,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-07-07 17:30:00,4.33152,1.26336,4.5120000000000005,0.01152,0.00336,0.012,4.32,1.26,4.5,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-07 18:00:00,4.36032,1.27176,4.542,0.01152,0.00336,0.012,4.3488,1.2684,4.53,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-07-07 18:30:00,4.54272,1.32496,4.732,0.01152,0.00336,0.012,4.5312,1.3216,4.72,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-07-07 19:00:00,4.46592,1.3025600000000002,4.652,0.01152,0.00336,0.012,4.4544,1.2992,4.64,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-07-07 19:30:00,4.44768,1.29724,4.633,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4352,1.2936,4.62,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-07-07 20:00:00,4.44288,1.29584,4.628,0.01728,0.00504,0.018000000000000002,4.4256,1.2908,4.61,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-07-07 20:30:00,4.33248,1.26364,4.513,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.32,1.26,4.5,3.936,1.148,4.1,3.936,1.148,4.1
2019-07-07 21:00:00,4.25568,1.24124,4.433,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2432,1.2376,4.42,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-07-07 21:30:00,4.2672,1.2446,4.445,0.033600000000000005,0.0098,0.035,4.2336,1.2348,4.41,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-07-07 22:00:00,4.21728,1.23004,4.393,0.13728,0.040040000000000006,0.14300000000000002,4.08,1.19,4.25,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-07-07 22:30:00,3.98496,1.16228,4.151,0.27936,0.08148000000000001,0.291,3.7056,1.0808,3.86,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-07-07 23:00:00,3.6441600000000003,1.06288,3.7960000000000003,0.32256,0.09408000000000001,0.336,3.3216,0.9688,3.46,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-07-07 23:30:00,3.12192,0.91056,3.252,0.08832000000000001,0.02576,0.092,3.0336,0.8848,3.16,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-07-08 00:00:00,2.86464,0.83552,2.984,0.06144000000000001,0.017920000000000002,0.064,2.8032,0.8176,2.92,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-07-08 00:30:00,2.95968,0.8632400000000001,3.083,0.29088,0.08484000000000001,0.303,2.6688,0.7784000000000001,2.7800000000000002,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-07-08 01:00:00,2.7936,0.8148000000000001,2.91,0.2016,0.058800000000000005,0.21,2.592,0.756,2.7,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-07-08 01:30:00,2.69376,0.78568,2.806,0.17856000000000002,0.05208,0.186,2.5152,0.7336,2.62,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-07-08 02:00:00,2.66304,0.7767200000000001,2.774,0.22464,0.06552000000000001,0.234,2.4384,0.7112,2.54,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-07-08 02:30:00,2.7119999999999997,0.791,2.825,0.36960000000000004,0.1078,0.385,2.3424,0.6832,2.44,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-07-08 03:00:00,2.76,0.805,2.875,0.40800000000000003,0.11900000000000001,0.425,2.352,0.686,2.45,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-07-08 03:30:00,2.51136,0.73248,2.616,0.44736000000000004,0.13048,0.466,2.064,0.602,2.15,1.776,0.518,1.85,1.776,0.518,1.85
2019-07-08 04:00:00,2.52096,0.73528,2.626,0.43776000000000004,0.12768000000000002,0.456,2.0832,0.6076,2.17,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2019-07-08 04:30:00,2.46048,0.7176400000000001,2.563,0.32928,0.09604000000000001,0.343,2.1312,0.6216,2.22,1.7472,0.5096,1.82,1.7472,0.5096,1.82
2019-07-08 05:00:00,2.3395200000000003,0.6823600000000001,2.437,0.20832,0.06076,0.217,2.1312,0.6216,2.22,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2019-07-08 05:30:00,2.45856,0.71708,2.561,0.09696,0.028280000000000003,0.101,2.3616,0.6888000000000001,2.46,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-07-08 06:00:00,2.64672,0.7719600000000001,2.757,0.09312000000000001,0.027160000000000004,0.097,2.5536,0.7448,2.66,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-07-08 06:30:00,3.2112,0.9366000000000001,3.345,0.014400000000000001,0.004200000000000001,0.015,3.1968,0.9324,3.33,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-07-08 07:00:00,3.64128,1.06204,3.793,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.6288,1.0584,3.7800000000000002,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-07-08 07:30:00,4.06272,1.18496,4.232,0.01152,0.00336,0.012,4.0512,1.1816,4.22,3.504,1.022,3.65,3.504,1.022,3.65
2019-07-08 08:00:00,4.43808,1.29444,4.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4256,1.2908,4.61,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-07-08 08:30:00,4.43904,1.29472,4.624,0.01344,0.003920000000000001,0.014,4.4256,1.2908,4.61,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-07-08 09:00:00,4.1808,1.2194,4.355,0.014400000000000001,0.004200000000000001,0.015,4.1664,1.2152,4.34,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-08 09:30:00,4.18656,1.22108,4.361,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.1184,1.2012,4.29,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-07-08 10:00:00,4.12512,1.20316,4.297,0.03552,0.010360000000000001,0.037,4.0896,1.1928,4.26,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-07-08 10:30:00,4.03008,1.17544,4.198,0.036480000000000005,0.01064,0.038,3.9936,1.1648,4.16,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-07-08 11:00:00,3.82368,1.11524,3.983,0.03168,0.00924,0.033,3.792,1.106,3.95,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-07-08 11:30:00,3.92064,1.14352,4.084,0.01344,0.003920000000000001,0.014,3.9072,1.1396,4.07,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-07-08 12:00:00,3.9696,1.1578,4.135,0.014400000000000001,0.004200000000000001,0.015,3.9552,1.1536,4.12,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-07-08 12:30:00,3.9696,1.1578,4.135,0.014400000000000001,0.004200000000000001,0.015,3.9552,1.1536,4.12,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-07-08 13:00:00,3.84192,1.12056,4.002,0.021120000000000003,0.0061600000000000005,0.022,3.8208,1.1144,3.98,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-07-08 13:30:00,3.9100800000000002,1.14044,4.073,0.022080000000000002,0.00644,0.023,3.888,1.134,4.05,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-07-08 14:00:00,3.92352,1.14436,4.087,0.01632,0.00476,0.017,3.9072,1.1396,4.07,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-08 14:30:00,3.87936,1.13148,4.041,0.02016,0.005880000000000001,0.021,3.8592,1.1256,4.02,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-08 15:00:00,3.64896,1.0642800000000001,3.801,0.02016,0.005880000000000001,0.021,3.6288,1.0584,3.7800000000000002,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-07-08 15:30:00,3.70944,1.08192,3.864,0.10944000000000001,0.031920000000000004,0.114,3.6,1.05,3.75,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-07-08 16:00:00,4.02624,1.17432,4.194,0.01344,0.003920000000000001,0.014,4.0128,1.1703999999999999,4.18,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-07-08 16:30:00,4.48992,1.30956,4.677,0.01632,0.00476,0.017,4.4736,1.3048,4.66,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-07-08 17:00:00,4.728,1.379,4.925,0.014400000000000001,0.004200000000000001,0.015,4.7136,1.3748,4.91,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-07-08 17:30:00,4.74048,1.38264,4.938,0.02688,0.007840000000000001,0.028,4.7136,1.3748,4.91,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-07-08 18:00:00,4.85856,1.4170800000000001,5.061,0.16416,0.047880000000000006,0.171,4.6944,1.3692,4.89,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-07-08 18:30:00,4.99392,1.45656,5.202,0.19392,0.056560000000000006,0.202,4.8,1.4,5.0,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-07-08 19:00:00,4.85856,1.4170800000000001,5.061,0.05856000000000001,0.01708,0.061,4.8,1.4,5.0,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-07-08 19:30:00,4.69344,1.3689200000000001,4.889,0.18144000000000002,0.05292,0.189,4.5120000000000005,1.316,4.7,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-07-08 20:00:00,4.4764800000000005,1.30564,4.663,0.060480000000000006,0.017640000000000003,0.063,4.416,1.288,4.6,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-07-08 20:30:00,4.27488,1.24684,4.453,0.07968,0.02324,0.083,4.1952,1.2236,4.37,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-07-08 21:00:00,4.0752,1.1886,4.245,0.2736,0.07980000000000001,0.28500000000000003,3.8016,1.1088,3.96,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-07-08 21:30:00,3.94752,1.15136,4.112,0.30912,0.09016,0.322,3.6384,1.0612,3.79,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-07-08 22:00:00,3.7776,1.1018,3.935,0.12,0.035,0.125,3.6576,1.0668,3.81,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-07-08 22:30:00,3.62496,1.05728,3.776,0.34176,0.09968,0.356,3.2832,0.9576,3.42,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-07-08 23:00:00,3.32544,0.9699200000000001,3.464,0.35904,0.10472000000000001,0.374,2.9664,0.8652000000000001,3.09,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-07-08 23:30:00,2.9952,0.8736,3.12,0.048,0.014,0.05,2.9472,0.8596,3.07,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-07-09 00:00:00,2.7216,0.7938000000000001,2.835,0.014400000000000001,0.004200000000000001,0.015,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-07-09 00:30:00,2.37984,0.6941200000000001,2.479,0.08544,0.02492,0.089,2.2944,0.6692,2.39,2.448,0.714,2.55,2.448,0.714,2.55
2019-07-09 01:00:00,2.19552,0.64036,2.287,0.03552,0.010360000000000001,0.037,2.16,0.63,2.25,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-07-09 01:30:00,2.14752,0.62636,2.237,0.06432,0.018760000000000002,0.067,2.0832,0.6076,2.17,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-07-09 02:00:00,2.15328,0.62804,2.243,0.022080000000000002,0.00644,0.023,2.1312,0.6216,2.22,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-07-09 02:30:00,2.03424,0.5933200000000001,2.119,0.018240000000000003,0.00532,0.019,2.016,0.588,2.1,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-07-09 03:00:00,2.09664,0.6115200000000001,2.184,0.06144000000000001,0.017920000000000002,0.064,2.0352,0.5936,2.12,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-07-09 03:30:00,2.36928,0.6910400000000001,2.468,0.43968,0.12824000000000002,0.458,1.9296000000000002,0.5628000000000001,2.01,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-07-09 04:00:00,2.34528,0.6840400000000001,2.443,0.40608000000000005,0.11844,0.423,1.9392,0.5656,2.02,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-07-09 04:30:00,2.33376,0.6806800000000001,2.431,0.37536,0.10948000000000001,0.391,1.9584000000000001,0.5712,2.04,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-07-09 05:00:00,2.11104,0.61572,2.199,0.09504000000000001,0.02772,0.099,2.016,0.588,2.1,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-07-09 05:30:00,2.2992,0.6706000000000001,2.395,0.24480000000000002,0.0714,0.255,2.0544000000000002,0.5992000000000001,2.14,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-07-09 06:00:00,2.5526400000000002,0.7445200000000001,2.659,0.31584,0.09212000000000001,0.329,2.2368,0.6524,2.33,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-07-09 06:30:00,2.79744,0.8159200000000001,2.914,0.051840000000000004,0.015120000000000001,0.054,2.7456,0.8008000000000001,2.86,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-07-09 07:00:00,3.19872,0.9329600000000001,3.332,0.030720000000000004,0.008960000000000001,0.032,3.168,0.924,3.3,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-07-09 07:30:00,3.59232,1.04776,3.742,0.030720000000000004,0.008960000000000001,0.032,3.5616,1.0388,3.71,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-07-09 08:00:00,3.7968,1.1074,3.955,0.0912,0.026600000000000002,0.095,3.7056,1.0808,3.86,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-07-09 08:30:00,4.01952,1.17236,4.187,0.01632,0.00476,0.017,4.0032,1.1676,4.17,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-07-09 09:00:00,4.07808,1.18944,4.248,0.01728,0.00504,0.018000000000000002,4.0608,1.1844000000000001,4.23,3.792,1.106,3.95,3.792,1.106,3.95
2019-07-09 09:30:00,4.20192,1.22556,4.377,0.06432,0.018760000000000002,0.067,4.1376,1.2068,4.31,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-07-09 10:00:00,4.17696,1.21828,4.351,0.05856000000000001,0.01708,0.061,4.1184,1.2012,4.29,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-07-09 10:30:00,4.12416,1.20288,4.296,0.13056,0.03808,0.136,3.9936,1.1648,4.16,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-07-09 11:00:00,4.17696,1.21828,4.351,0.02016,0.005880000000000001,0.021,4.1568,1.2124,4.33,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-07-09 11:30:00,4.17408,1.21744,4.348,0.01728,0.00504,0.018000000000000002,4.1568,1.2124,4.33,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-09 12:00:00,4.11072,1.19896,4.282,0.021120000000000003,0.0061600000000000005,0.022,4.0896,1.1928,4.26,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-07-09 12:30:00,4.27584,1.24712,4.454,0.01344,0.003920000000000001,0.014,4.2624,1.2432,4.44,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-07-09 13:00:00,3.98496,1.16228,4.151,0.05856000000000001,0.01708,0.061,3.9264,1.1452,4.09,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-07-09 13:30:00,3.84,1.12,4.0,0.028800000000000003,0.008400000000000001,0.03,3.8112,1.1116,3.9699999999999998,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-07-09 14:00:00,3.9696,1.1578,4.135,0.014400000000000001,0.004200000000000001,0.015,3.9552,1.1536,4.12,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-07-09 14:30:00,3.79968,1.10824,3.958,0.01728,0.00504,0.018000000000000002,3.7824,1.1032,3.94,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-07-09 15:00:00,3.91104,1.14072,4.074,0.01344,0.003920000000000001,0.014,3.8976,1.1368,4.06,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-07-09 15:30:00,4.11168,1.19924,4.283,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0992,1.1956,4.27,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-07-09 16:00:00,4.17888,1.21884,4.353,0.05088,0.01484,0.053,4.128,1.204,4.3,4.176,1.218,4.35,4.176,1.218,4.35
2019-07-09 16:30:00,4.64928,1.3560400000000001,4.843,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6368,1.3524,4.83,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-07-09 17:00:00,4.8211200000000005,1.40616,5.022,0.10752,0.031360000000000006,0.112,4.7136,1.3748,4.91,4.08,1.19,4.25,4.08,1.19,4.25
2019-07-09 17:30:00,5.0016,1.4588,5.21,0.028800000000000003,0.008400000000000001,0.03,4.9728,1.4504000000000001,5.18,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-07-09 18:00:00,5.07456,1.48008,5.286,0.14976,0.043680000000000004,0.156,4.9248,1.4364,5.13,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-07-09 18:30:00,4.99104,1.45572,5.199,0.16224000000000002,0.04732,0.169,4.8288,1.4084,5.03,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-07-09 19:00:00,4.96128,1.44704,5.168,0.01728,0.00504,0.018000000000000002,4.944,1.442,5.15,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-07-09 19:30:00,4.52928,1.32104,4.718,0.02688,0.007840000000000001,0.028,4.5024,1.3132000000000001,4.69,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-07-09 20:00:00,4.36032,1.27176,4.542,0.01152,0.00336,0.012,4.3488,1.2684,4.53,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-07-09 20:30:00,4.28352,1.24936,4.462,0.01152,0.00336,0.012,4.272,1.246,4.45,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-07-09 21:00:00,4.19808,1.22444,4.373,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1856,1.2208,4.36,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-07-09 21:30:00,4.00416,1.16788,4.171,0.02976,0.00868,0.031,3.9744,1.1592,4.14,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-07-09 22:00:00,3.91104,1.14072,4.074,0.03264,0.00952,0.034,3.8784,1.1312,4.04,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-07-09 22:30:00,3.77856,1.10208,3.936,0.33216,0.09688000000000001,0.34600000000000003,3.4464,1.0052,3.59,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-07-09 23:00:00,3.39168,0.9892400000000001,3.533,0.35808,0.10444,0.373,3.0336,0.8848,3.16,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-07-09 23:30:00,3.00192,0.8755600000000001,3.127,0.054720000000000005,0.015960000000000002,0.057,2.9472,0.8596,3.07,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-07-10 00:00:00,2.81088,0.81984,2.928,0.16128,0.047040000000000005,0.168,2.6496,0.7728,2.76,3.072,0.896,3.2,3.072,0.896,3.2
2019-07-10 00:30:00,2.48256,0.7240800000000001,2.586,0.08256000000000001,0.02408,0.08600000000000001,2.4,0.7000000000000001,2.5,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-07-10 01:00:00,2.44416,0.7128800000000001,2.5460000000000003,0.26496000000000003,0.07728,0.276,2.1792,0.6356,2.27,2.352,0.686,2.45,2.352,0.686,2.45
2019-07-10 01:30:00,2.35968,0.6882400000000001,2.458,0.25728,0.07504000000000001,0.268,2.1024,0.6132000000000001,2.19,2.352,0.686,2.45,2.352,0.686,2.45
2019-07-10 02:00:00,2.21568,0.64624,2.308,0.09408000000000001,0.027440000000000003,0.098,2.1216,0.6188,2.21,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-07-10 02:30:00,2.23296,0.6512800000000001,2.326,0.13056,0.03808,0.136,2.1024,0.6132000000000001,2.19,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-07-10 03:00:00,2.22528,0.6490400000000001,2.318,0.01728,0.00504,0.018000000000000002,2.208,0.644,2.3,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-07-10 03:30:00,2.19936,0.64148,2.291,0.02016,0.005880000000000001,0.021,2.1792,0.6356,2.27,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-07-10 04:00:00,2.31168,0.6742400000000001,2.408,0.17088,0.04984,0.178,2.1408,0.6244000000000001,2.23,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-07-10 04:30:00,2.40384,0.7011200000000001,2.504,0.37824,0.11032000000000002,0.394,2.0256,0.5908,2.11,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-07-10 05:00:00,2.17152,0.63336,2.262,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.1216,0.6188,2.21,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-07-10 05:30:00,2.33184,0.6801200000000001,2.429,0.17184000000000002,0.050120000000000005,0.179,2.16,0.63,2.25,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-07-10 06:00:00,2.616,0.763,2.725,0.312,0.091,0.325,2.304,0.672,2.4,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-07-10 06:30:00,2.9472,0.8596,3.07,0.019200000000000002,0.0056,0.02,2.928,0.854,3.05,3.168,0.924,3.3,3.168,0.924,3.3
2019-07-10 07:00:00,3.28416,0.9578800000000001,3.421,0.010560000000000002,0.0030800000000000003,0.011,3.2736,0.9548000000000001,3.41,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-07-10 07:30:00,3.95712,1.15416,4.122,0.01152,0.00336,0.012,3.9455999999999998,1.1508,4.11,3.936,1.148,4.1,3.936,1.148,4.1
2019-07-10 08:00:00,4.17312,1.21716,4.347,0.025920000000000002,0.007560000000000001,0.027,4.1472,1.2096,4.32,3.984,1.162,4.15,3.984,1.162,4.15
2019-07-10 08:30:00,4.15584,1.21212,4.329,0.03744,0.010920000000000001,0.039,4.1184,1.2012,4.29,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-07-10 09:00:00,4.09248,1.19364,4.263,0.25248000000000004,0.07364000000000001,0.263,3.84,1.12,4.0,3.648,1.064,3.8,3.648,1.064,3.8
2019-07-10 09:30:00,4.19808,1.22444,4.373,0.09888000000000001,0.02884,0.10300000000000001,4.0992,1.1956,4.27,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-07-10 10:00:00,4.17696,1.21828,4.351,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.128,1.204,4.3,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-07-10 10:30:00,4.21152,1.22836,4.3870000000000005,0.025920000000000002,0.007560000000000001,0.027,4.1856,1.2208,4.36,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-07-10 11:00:00,3.9792,1.1606,4.145,0.014400000000000001,0.004200000000000001,0.015,3.9648,1.1564,4.13,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-07-10 11:30:00,3.91872,1.14296,4.082,0.021120000000000003,0.0061600000000000005,0.022,3.8976,1.1368,4.06,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-07-10 12:00:00,4.19136,1.22248,4.366,0.015360000000000002,0.0044800000000000005,0.016,4.176,1.218,4.35,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-07-10 12:30:00,4.0848,1.1914,4.255,0.014400000000000001,0.004200000000000001,0.015,4.0704,1.1872,4.24,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-07-10 13:00:00,4.13472,1.20596,4.307,0.01632,0.00476,0.017,4.1184,1.2012,4.29,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-07-10 13:30:00,4.08864,1.19252,4.259,0.018240000000000003,0.00532,0.019,4.0704,1.1872,4.24,3.552,1.036,3.7,3.552,1.036,3.7
2019-07-10 14:00:00,3.7296,1.0878,3.885,0.014400000000000001,0.004200000000000001,0.015,3.7152000000000003,1.0836000000000001,3.87,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-07-10 14:30:00,3.71904,1.08472,3.874,0.01344,0.003920000000000001,0.014,3.7056,1.0808,3.86,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-07-10 15:00:00,3.75936,1.0964800000000001,3.916,0.015360000000000002,0.0044800000000000005,0.016,3.7439999999999998,1.092,3.9,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-07-10 15:30:00,3.82752,1.11636,3.987,0.01632,0.00476,0.017,3.8112,1.1116,3.9699999999999998,4.032,1.176,4.2,4.032,1.176,4.2
2019-07-10 16:00:00,3.91488,1.14184,4.078,0.08448000000000001,0.024640000000000002,0.088,3.8304,1.1172,3.99,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-07-10 16:30:00,4.39008,1.28044,4.573,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3776,1.2768,4.5600000000000005,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-07-10 17:00:00,4.60416,1.34288,4.796,0.015360000000000002,0.0044800000000000005,0.016,4.5888,1.3384,4.78,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-07-10 17:30:00,4.57728,1.33504,4.768,0.036480000000000005,0.01064,0.038,4.5408,1.3244,4.73,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-07-10 18:00:00,4.62528,1.34904,4.818,0.23808,0.06944,0.248,4.3872,1.2796,4.57,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-07-10 18:30:00,4.8796800000000005,1.42324,5.083,0.29088,0.08484000000000001,0.303,4.5888,1.3384,4.78,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-07-10 19:00:00,4.83552,1.41036,5.037,0.01632,0.00476,0.017,4.8192,1.4056,5.02,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-07-10 19:30:00,4.65504,1.35772,4.849,0.07584,0.02212,0.079,4.5792,1.3356,4.77,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-07-10 20:00:00,4.57152,1.33336,4.7620000000000005,0.14592000000000002,0.04256,0.152,4.4256,1.2908,4.61,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-07-10 20:30:00,4.43232,1.29276,4.617,0.03552,0.010360000000000001,0.037,4.3968,1.2824,4.58,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-07-10 21:00:00,4.33248,1.26364,4.513,0.07968,0.02324,0.083,4.2528,1.2404,4.43,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-07-10 21:30:00,4.15008,1.21044,4.323,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1376,1.2068,4.31,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-07-10 22:00:00,4.032,1.176,4.2,0.048,0.014,0.05,3.984,1.162,4.15,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-10 22:30:00,3.94176,1.14968,4.106,0.33216,0.09688000000000001,0.34600000000000003,3.6096,1.0528,3.76,3.312,0.966,3.45,3.312,0.966,3.45
2019-07-10 23:00:00,3.32736,0.9704800000000001,3.466,0.36096,0.10528000000000001,0.376,2.9664,0.8652000000000001,3.09,3.168,0.924,3.3,3.168,0.924,3.3
2019-07-10 23:30:00,2.90112,0.84616,3.022,0.10752,0.031360000000000006,0.112,2.7936,0.8148000000000001,2.91,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-07-11 00:00:00,2.61312,0.7621600000000001,2.722,0.08832000000000001,0.02576,0.092,2.5248,0.7364,2.63,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-07-11 00:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.12384,0.036120000000000006,0.129,2.352,0.686,2.45,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-07-11 01:00:00,2.32416,0.67788,2.421,0.039360000000000006,0.01148,0.041,2.2848,0.6664,2.38,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-07-11 01:30:00,2.23392,0.65156,2.327,0.19872,0.057960000000000005,0.20700000000000002,2.0352,0.5936,2.12,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-07-11 02:00:00,2.2800000000000002,0.665,2.375,0.456,0.133,0.47500000000000003,1.824,0.532,1.9,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-07-11 02:30:00,2.24064,0.6535200000000001,2.334,0.41664,0.12152,0.434,1.824,0.532,1.9,2.112,0.616,2.2,2.112,0.616,2.2
2019-07-11 03:00:00,2.26848,0.66164,2.363,0.42528000000000005,0.12404000000000001,0.443,1.8432,0.5376000000000001,1.92,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-07-11 03:30:00,2.31648,0.67564,2.4130000000000003,0.44448000000000004,0.12964,0.463,1.8719999999999999,0.546,1.9500000000000002,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-07-11 04:00:00,2.31168,0.6742400000000001,2.408,0.43968,0.12824000000000002,0.458,1.8719999999999999,0.546,1.9500000000000002,2.016,0.588,2.1,2.016,0.588,2.1
2019-07-11 04:30:00,2.304,0.672,2.4,0.4224,0.1232,0.44,1.8816000000000002,0.5488000000000001,1.96,2.016,0.588,2.1,2.016,0.588,2.1
2019-07-11 05:00:00,2.22816,0.64988,2.321,0.38496,0.11228,0.401,1.8432,0.5376000000000001,1.92,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-07-11 05:30:00,2.36256,0.68908,2.461,0.31776000000000004,0.09268000000000001,0.331,2.0448,0.5964,2.13,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-07-11 06:00:00,2.59392,0.75656,2.702,0.33792000000000005,0.09856000000000001,0.352,2.2560000000000002,0.658,2.35,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-07-11 06:30:00,2.92224,0.8523200000000001,3.044,0.01344,0.003920000000000001,0.014,2.9088000000000003,0.8484,3.03,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-07-11 07:00:00,3.26688,0.9528400000000001,3.403,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.2544,0.9492,3.39,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-07-11 07:30:00,3.72576,1.08668,3.8810000000000002,0.02976,0.00868,0.031,3.696,1.078,3.85,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-07-11 08:00:00,3.95424,1.15332,4.119,0.22944,0.06692000000000001,0.23900000000000002,3.7248,1.0864,3.88,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-07-11 08:30:00,3.9523200000000003,1.15276,4.117,0.07392,0.021560000000000003,0.077,3.8784,1.1312,4.04,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-07-11 09:00:00,3.98592,1.16256,4.152,0.030720000000000004,0.008960000000000001,0.032,3.9552,1.1536,4.12,3.888,1.134,4.05,3.888,1.134,4.05
2019-07-11 09:30:00,4.20672,1.22696,4.382,0.01152,0.00336,0.012,4.1952,1.2236,4.37,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-07-11 10:00:00,4.18464,1.22052,4.359,0.06624000000000001,0.01932,0.069,4.1184,1.2012,4.29,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-07-11 10:30:00,4.2096,1.2278,4.385,0.0528,0.0154,0.055,4.1568,1.2124,4.33,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-07-11 11:00:00,3.7968,1.1074,3.955,0.024,0.007,0.025,3.7728,1.1004,3.93,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-07-11 11:30:00,4.20096,1.22528,4.376,0.015360000000000002,0.0044800000000000005,0.016,4.1856,1.2208,4.36,3.504,1.022,3.65,3.504,1.022,3.65
2019-07-11 12:00:00,4.12032,1.20176,4.292,0.01152,0.00336,0.012,4.1088000000000005,1.1984,4.28,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-07-11 12:30:00,4.12032,1.20176,4.292,0.01152,0.00336,0.012,4.1088000000000005,1.1984,4.28,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-07-11 13:00:00,4.35456,1.27008,4.536,0.015360000000000002,0.0044800000000000005,0.016,4.3392,1.2656,4.52,3.696,1.078,3.85,3.696,1.078,3.85
2019-07-11 13:30:00,4.0992,1.1956,4.27,0.038400000000000004,0.0112,0.04,4.0608,1.1844000000000001,4.23,3.888,1.134,4.05,3.888,1.134,4.05
2019-07-11 14:00:00,3.8928000000000003,1.1354,4.055,0.014400000000000001,0.004200000000000001,0.015,3.8784,1.1312,4.04,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-07-11 14:30:00,3.71424,1.08332,3.8689999999999998,0.07584,0.02212,0.079,3.6384,1.0612,3.79,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-07-11 15:00:00,3.5856,1.0458,3.735,0.0432,0.0126,0.045,3.5423999999999998,1.0332,3.69,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-07-11 15:30:00,3.84192,1.12056,4.002,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.792,1.106,3.95,3.6,1.05,3.75,3.6,1.05,3.75
2019-07-11 16:00:00,3.9024,1.1382,4.065,0.014400000000000001,0.004200000000000001,0.015,3.888,1.134,4.05,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-07-11 16:30:00,4.6176,1.3468,4.8100000000000005,0.12480000000000001,0.0364,0.13,4.4928,1.3104,4.68,3.888,1.134,4.05,3.888,1.134,4.05
2019-07-11 17:00:00,4.78368,1.39524,4.983,0.05088,0.01484,0.053,4.7328,1.3804,4.93,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-07-11 17:30:00,4.93536,1.43948,5.141,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.8864,1.4252,5.09,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-07-11 18:00:00,4.91808,1.43444,5.123,0.37728,0.11004000000000001,0.393,4.5408,1.3244,4.73,4.08,1.19,4.25,4.08,1.19,4.25
2019-07-11 18:30:00,4.83456,1.41008,5.036,0.38016000000000005,0.11088,0.396,4.4544,1.2992,4.64,3.984,1.162,4.15,3.984,1.162,4.15
2019-07-11 19:00:00,4.70496,1.37228,4.901,0.25056,0.07308,0.261,4.4544,1.2992,4.64,3.984,1.162,4.15,3.984,1.162,4.15
2019-07-11 19:30:00,4.66848,1.36164,4.8629999999999995,0.15648,0.04564000000000001,0.163,4.5120000000000005,1.316,4.7,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-07-11 20:00:00,4.56576,1.33168,4.756,0.18816000000000002,0.054880000000000005,0.196,4.3776,1.2768,4.5600000000000005,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-07-11 20:30:00,4.43616,1.2938800000000001,4.621,0.27936,0.08148000000000001,0.291,4.1568,1.2124,4.33,3.792,1.106,3.95,3.792,1.106,3.95
2019-07-11 21:00:00,4.36224,1.2723200000000001,4.5440000000000005,0.31104000000000004,0.09072000000000001,0.324,4.0512,1.1816,4.22,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-07-11 21:30:00,4.31328,1.25804,4.493,0.41568000000000005,0.12124000000000001,0.433,3.8976,1.1368,4.06,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-07-11 22:00:00,4.1443200000000004,1.20876,4.317,0.48672000000000004,0.14196,0.507,3.6576,1.0668,3.81,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-07-11 22:30:00,3.84096,1.12028,4.001,0.50016,0.14588,0.521,3.3407999999999998,0.9744,3.48,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-07-11 23:00:00,3.49152,1.01836,3.637,0.49632000000000004,0.14476,0.517,2.9952,0.8736,3.12,3.12,0.91,3.25,3.12,0.91,3.25
2019-07-11 23:30:00,3.144,0.917,3.275,0.504,0.147,0.525,2.64,0.77,2.75,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-07-12 00:00:00,2.8022400000000003,0.81732,2.919,0.47904,0.13972,0.499,2.3232,0.6776,2.42,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-07-12 00:30:00,2.61504,0.7627200000000001,2.724,0.48384000000000005,0.14112000000000002,0.504,2.1312,0.6216,2.22,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-07-12 01:00:00,2.50464,0.7305200000000001,2.609,0.46944,0.13692000000000001,0.489,2.0352,0.5936,2.12,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-07-12 01:30:00,2.38752,0.6963600000000001,2.487,0.45792000000000005,0.13356,0.47700000000000004,1.9296000000000002,0.5628000000000001,2.01,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-07-12 02:00:00,2.26944,0.6619200000000001,2.364,0.41664,0.12152,0.434,1.8528,0.5404,1.9300000000000002,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-07-12 02:30:00,2.2272,0.6496000000000001,2.32,0.3936,0.1148,0.41000000000000003,1.8336000000000001,0.5348,1.9100000000000001,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-07-12 03:00:00,2.31072,0.67396,2.407,0.44832000000000005,0.13076000000000002,0.467,1.8624,0.5432,1.94,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-07-12 03:30:00,2.37984,0.6941200000000001,2.479,0.46944,0.13692000000000001,0.489,1.9104,0.5572,1.99,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-07-12 04:00:00,2.3472,0.6846,2.445,0.4752,0.1386,0.495,1.8719999999999999,0.546,1.9500000000000002,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-07-12 04:30:00,2.32896,0.6792800000000001,2.426,0.45696000000000003,0.13328,0.47600000000000003,1.8719999999999999,0.546,1.9500000000000002,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-07-12 05:00:00,2.26272,0.6599600000000001,2.357,0.44832000000000005,0.13076000000000002,0.467,1.8144,0.5292,1.8900000000000001,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-07-12 05:30:00,2.42112,0.70616,2.5220000000000002,0.45312,0.13216,0.47200000000000003,1.968,0.5740000000000001,2.05,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-07-12 06:00:00,2.72064,0.7935200000000001,2.834,0.46464000000000005,0.13552,0.484,2.2560000000000002,0.658,2.35,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-07-12 06:30:00,3.05856,0.8920800000000001,3.186,0.38976000000000005,0.11368,0.406,2.6688,0.7784000000000001,2.7800000000000002,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-07-12 07:00:00,3.2448,0.9464,3.38,0.12480000000000001,0.0364,0.13,3.12,0.91,3.25,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-07-12 07:30:00,3.9638400000000003,1.15612,4.129,0.018240000000000003,0.00532,0.019,3.9455999999999998,1.1508,4.11,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-07-12 08:00:00,3.91968,1.14324,4.083,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9072,1.1396,4.07,4.08,1.19,4.25,4.08,1.19,4.25
2019-07-12 08:30:00,4.09632,1.19476,4.267,0.04512,0.013160000000000002,0.047,4.0512,1.1816,4.22,3.84,1.12,4.0,3.84,1.12,4.0
2019-07-12 09:00:00,4.28352,1.24936,4.462,0.01152,0.00336,0.012,4.272,1.246,4.45,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-07-12 09:30:00,4.224,1.232,4.4,0.009600000000000001,0.0028,0.01,4.2144,1.2292,4.39,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-07-12 10:00:00,4.26624,1.24432,4.444,0.01344,0.003920000000000001,0.014,4.2528,1.2404,4.43,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-07-12 10:30:00,4.4112,1.2866,4.595,0.014400000000000001,0.004200000000000001,0.015,4.3968,1.2824,4.58,3.6,1.05,3.75,3.6,1.05,3.75
2019-07-12 11:00:00,4.18848,1.22164,4.3629999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.176,1.218,4.35,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-07-12 11:30:00,4.27296,1.24628,4.451,0.010560000000000002,0.0030800000000000003,0.011,4.2624,1.2432,4.44,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-07-12 12:00:00,4.60128,1.34204,4.793,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5888,1.3384,4.78,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-07-12 12:30:00,4.63872,1.35296,4.832,0.01152,0.00336,0.012,4.6272,1.3496000000000001,4.82,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-07-12 13:00:00,4.15104,1.21072,4.324,0.01344,0.003920000000000001,0.014,4.1376,1.2068,4.31,3.888,1.134,4.05,3.888,1.134,4.05
2019-07-12 13:30:00,3.9283200000000003,1.1457600000000001,4.092,0.01152,0.00336,0.012,3.9168000000000003,1.1424,4.08,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-07-12 14:00:00,3.69888,1.07884,3.8529999999999998,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.6864,1.0752,3.84,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-07-12 14:30:00,3.70848,1.08164,3.863,0.022080000000000002,0.00644,0.023,3.6864,1.0752,3.84,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-07-12 15:00:00,3.6864,1.0752,3.84,0.019200000000000002,0.0056,0.02,3.6672000000000002,1.0696,3.8200000000000003,3.792,1.106,3.95,3.792,1.106,3.95
2019-07-12 15:30:00,3.4176,0.9968,3.56,0.028800000000000003,0.008400000000000001,0.03,3.3888,0.9884000000000001,3.5300000000000002,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-07-12 16:00:00,3.58176,1.04468,3.731,0.010560000000000002,0.0030800000000000003,0.011,3.5712,1.0416,3.7199999999999998,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-07-12 16:30:00,3.99072,1.16396,4.157,0.01632,0.00476,0.017,3.9744,1.1592,4.14,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-07-12 17:00:00,4.15872,1.21296,4.332,0.01152,0.00336,0.012,4.1472,1.2096,4.32,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-07-12 17:30:00,4.28832,1.25076,4.467,0.04512,0.013160000000000002,0.047,4.2432,1.2376,4.42,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-07-12 18:00:00,4.31616,1.25888,4.496,0.38016000000000005,0.11088,0.396,3.936,1.148,4.1,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-07-12 18:30:00,4.31616,1.25888,4.496,0.11136000000000001,0.03248,0.116,4.2048,1.2264,4.38,3.936,1.148,4.1,3.936,1.148,4.1
2019-07-12 19:00:00,4.4976,1.3118,4.6850000000000005,0.024,0.007,0.025,4.4736,1.3048,4.66,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-07-12 19:30:00,4.48704,1.30872,4.674,0.01344,0.003920000000000001,0.014,4.4736,1.3048,4.66,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-07-12 20:00:00,4.0512,1.1816,4.22,0.038400000000000004,0.0112,0.04,4.0128,1.1703999999999999,4.18,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-07-12 20:30:00,3.97824,1.16032,4.144,0.02304,0.00672,0.024,3.9552,1.1536,4.12,4.272,1.246,4.45,4.272,1.246,4.45
2019-07-12 21:00:00,4.08864,1.19252,4.259,0.06624000000000001,0.01932,0.069,4.0224,1.1732,4.19,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-07-12 21:30:00,4.20384,1.22612,4.379,0.09504000000000001,0.02772,0.099,4.1088000000000005,1.1984,4.28,3.84,1.12,4.0,3.84,1.12,4.0
2019-07-12 22:00:00,3.72576,1.08668,3.8810000000000002,0.039360000000000006,0.01148,0.041,3.6864,1.0752,3.84,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-12 22:30:00,3.7737600000000002,1.10068,3.931,0.43296,0.12628,0.451,3.3407999999999998,0.9744,3.48,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-07-12 23:00:00,3.5472,1.0346,3.6950000000000003,0.4848,0.1414,0.505,3.0624,0.8932,3.19,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-07-12 23:30:00,3.07392,0.89656,3.202,0.15552000000000002,0.045360000000000004,0.162,2.9184,0.8512000000000001,3.04,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-07-13 00:00:00,2.84256,0.82908,2.961,0.02016,0.005880000000000001,0.021,2.8224,0.8232,2.94,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-13 00:30:00,2.45568,0.7162400000000001,2.558,0.06528,0.01904,0.068,2.3904,0.6972,2.49,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-07-13 01:00:00,2.2915200000000002,0.6683600000000001,2.387,0.06432,0.018760000000000002,0.067,2.2272,0.6496000000000001,2.32,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-07-13 01:30:00,2.18112,0.6361600000000001,2.2720000000000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.1312,0.6216,2.22,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-07-13 02:00:00,2.16672,0.6319600000000001,2.257,0.06432,0.018760000000000002,0.067,2.1024,0.6132000000000001,2.19,2.544,0.742,2.65,2.544,0.742,2.65
2019-07-13 02:30:00,2.23776,0.65268,2.331,0.08736000000000001,0.025480000000000003,0.091,2.1504,0.6272,2.24,2.448,0.714,2.55,2.448,0.714,2.55
2019-07-13 03:00:00,2.31648,0.67564,2.4130000000000003,0.38688000000000006,0.11284000000000001,0.403,1.9296000000000002,0.5628000000000001,2.01,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-07-13 03:30:00,2.34048,0.68264,2.438,0.44928,0.13104000000000002,0.468,1.8912,0.5516,1.97,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-07-13 04:00:00,2.36736,0.6904800000000001,2.466,0.47616,0.13888,0.496,1.8912,0.5516,1.97,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-07-13 04:30:00,2.32992,0.67956,2.427,0.46752000000000005,0.13636,0.487,1.8624,0.5432,1.94,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-07-13 05:00:00,2.15424,0.6283200000000001,2.2439999999999998,0.44544000000000006,0.12992,0.464,1.7088,0.4984,1.78,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-07-13 05:30:00,2.10432,0.6137600000000001,2.192,0.30912,0.09016,0.322,1.7952,0.5236000000000001,1.87,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-07-13 06:00:00,2.25024,0.65632,2.344,0.33024000000000003,0.09632,0.34400000000000003,1.92,0.56,2.0,2.16,0.63,2.25,2.16,0.63,2.25
2019-07-13 06:30:00,2.42304,0.70672,2.524,0.10944000000000001,0.031920000000000004,0.114,2.3136,0.6748000000000001,2.41,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-07-13 07:00:00,2.66976,0.77868,2.781,0.010560000000000002,0.0030800000000000003,0.011,2.6592000000000002,0.7756000000000001,2.77,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-07-13 07:30:00,2.9808,0.8694000000000001,3.105,0.024,0.007,0.025,2.9568000000000003,0.8624,3.08,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-07-13 08:00:00,3.34368,0.9752400000000001,3.483,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3312,0.9716,3.47,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-07-13 08:30:00,4.128,1.204,4.3,0.009600000000000001,0.0028,0.01,4.1184,1.2012,4.29,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
