Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-13 09:00:00,4.27296,1.24628,4.451,0.010560000000000002,0.0030800000000000003,0.011,4.2624,1.2432,4.44,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-07-13 09:30:00,4.21632,1.22976,4.392,0.01152,0.00336,0.012,4.2048,1.2264,4.38,4.272,1.246,4.45,4.272,1.246,4.45
2019-07-13 10:00:00,4.4832,1.3076,4.67,0.019200000000000002,0.0056,0.02,4.464,1.302,4.65,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-07-13 10:30:00,4.62816,1.34988,4.821,0.010560000000000002,0.0030800000000000003,0.011,4.6176,1.3468,4.8100000000000005,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-07-13 11:00:00,4.6464,1.3552,4.84,0.009600000000000001,0.0028,0.01,4.6368,1.3524,4.83,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-07-13 11:30:00,4.39776,1.28268,4.5809999999999995,0.02976,0.00868,0.031,4.368,1.274,4.55,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-07-13 12:00:00,4.56288,1.33084,4.753,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5504,1.3272,4.74,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-07-13 12:30:00,4.67616,1.36388,4.871,0.010560000000000002,0.0030800000000000003,0.011,4.6656,1.3608,4.86,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-07-13 13:00:00,4.25184,1.2401200000000001,4.429,0.18144000000000002,0.05292,0.189,4.0704,1.1872,4.24,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-07-13 13:30:00,3.99744,1.16592,4.164,0.24384000000000003,0.07112,0.254,3.7536,1.0948,3.91,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-07-13 14:00:00,3.82464,1.11552,3.984,0.03264,0.00952,0.034,3.792,1.106,3.95,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-07-13 14:30:00,3.25056,0.94808,3.386,0.05376,0.015680000000000003,0.056,3.1968,0.9324,3.33,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-07-13 15:00:00,3.62112,1.05616,3.7720000000000002,0.04032,0.011760000000000001,0.042,3.5808,1.0444,3.73,4.032,1.176,4.2,4.032,1.176,4.2
2019-07-13 15:30:00,3.78816,1.10488,3.946,0.20736000000000002,0.060480000000000006,0.216,3.5808,1.0444,3.73,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-07-13 16:00:00,3.77664,1.10152,3.934,0.17664000000000002,0.05152,0.184,3.6,1.05,3.75,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-07-13 16:30:00,3.888,1.134,4.05,0.28800000000000003,0.084,0.30000000000000004,3.6,1.05,3.75,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-07-13 17:00:00,3.92544,1.14492,4.089,0.30624,0.08932000000000001,0.319,3.6192,1.0556,3.77,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-07-13 17:30:00,4.05216,1.18188,4.221,0.24096,0.07028000000000001,0.251,3.8112,1.1116,3.9699999999999998,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-07-13 18:00:00,4.09536,1.19448,4.266,0.25536000000000003,0.07448,0.266,3.84,1.12,4.0,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-07-13 18:30:00,4.12224,1.20232,4.294,0.21504,0.06272000000000001,0.224,3.9072,1.1396,4.07,4.08,1.19,4.25,4.08,1.19,4.25
2019-07-13 19:00:00,4.01568,1.17124,4.183,0.16608,0.048440000000000004,0.17300000000000001,3.8496,1.1228,4.01,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-07-13 19:30:00,4.10784,1.19812,4.279,0.25824,0.07532000000000001,0.269,3.8496,1.1228,4.01,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-07-13 20:00:00,4.03584,1.17712,4.204,0.01344,0.003920000000000001,0.014,4.0224,1.1732,4.19,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-07-13 20:30:00,3.91392,1.1415600000000001,4.077,0.03552,0.010360000000000001,0.037,3.8784,1.1312,4.04,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-07-13 21:00:00,3.8928000000000003,1.1354,4.055,0.014400000000000001,0.004200000000000001,0.015,3.8784,1.1312,4.04,4.224,1.232,4.4,4.224,1.232,4.4
2019-07-13 21:30:00,3.76704,1.09872,3.924,0.01344,0.003920000000000001,0.014,3.7536,1.0948,3.91,4.08,1.19,4.25,4.08,1.19,4.25
2019-07-13 22:00:00,3.7987200000000003,1.10796,3.957,0.01632,0.00476,0.017,3.7824,1.1032,3.94,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-07-13 22:30:00,3.5712,1.0416,3.7199999999999998,0.27840000000000004,0.08120000000000001,0.29,3.2928,0.9604,3.43,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-07-13 23:00:00,3.25824,0.95032,3.394,0.31104000000000004,0.09072000000000001,0.324,2.9472,0.8596,3.07,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-07-13 23:30:00,2.976,0.868,3.1,0.1728,0.0504,0.18,2.8032,0.8176,2.92,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-07-14 00:00:00,2.81088,0.81984,2.928,0.21888000000000002,0.06384000000000001,0.228,2.592,0.756,2.7,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-07-14 00:30:00,2.64,0.77,2.75,0.1824,0.053200000000000004,0.19,2.4576000000000002,0.7168,2.56,2.592,0.756,2.7,2.592,0.756,2.7
2019-07-14 01:00:00,2.52288,0.73584,2.628,0.01728,0.00504,0.018000000000000002,2.5056000000000003,0.7308,2.61,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-07-14 01:30:00,2.40384,0.7011200000000001,2.504,0.01344,0.003920000000000001,0.014,2.3904,0.6972,2.49,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-07-14 02:00:00,2.3376,0.6818000000000001,2.435,0.014400000000000001,0.004200000000000001,0.015,2.3232,0.6776,2.42,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-07-14 02:30:00,2.23104,0.6507200000000001,2.324,0.06144000000000001,0.017920000000000002,0.064,2.1696,0.6328,2.26,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-07-14 03:00:00,2.19936,0.64148,2.291,0.02976,0.00868,0.031,2.1696,0.6328,2.26,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-07-14 03:30:00,2.16576,0.63168,2.2560000000000002,0.09216,0.02688,0.096,2.0736,0.6048,2.16,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-07-14 04:00:00,2.26944,0.6619200000000001,2.364,0.37824,0.11032000000000002,0.394,1.8912,0.5516,1.97,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-07-14 04:30:00,2.23392,0.65156,2.327,0.34272,0.09996000000000001,0.357,1.8912,0.5516,1.97,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-07-14 05:00:00,2.18112,0.6361600000000001,2.2720000000000002,0.32832,0.09576000000000001,0.342,1.8528,0.5404,1.9300000000000002,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-07-14 05:30:00,2.04192,0.5955600000000001,2.127,0.20832,0.06076,0.217,1.8336000000000001,0.5348,1.9100000000000001,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-07-14 06:00:00,2.16576,0.63168,2.2560000000000002,0.25536000000000003,0.07448,0.266,1.9104,0.5572,1.99,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-07-14 06:30:00,2.30688,0.6728400000000001,2.403,0.060480000000000006,0.017640000000000003,0.063,2.2464,0.6552,2.34,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-07-14 07:00:00,2.41152,0.7033600000000001,2.512,0.01152,0.00336,0.012,2.4,0.7000000000000001,2.5,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-07-14 07:30:00,2.67072,0.7789600000000001,2.782,0.01152,0.00336,0.012,2.6592000000000002,0.7756000000000001,2.77,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-07-14 08:00:00,2.91072,0.84896,3.032,0.01152,0.00336,0.012,2.8992,0.8456,3.02,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-07-14 08:30:00,3.33216,0.9718800000000001,3.471,0.010560000000000002,0.0030800000000000003,0.011,3.3216,0.9688,3.46,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-07-14 09:00:00,3.5856,1.0458,3.735,0.024,0.007,0.025,3.5616,1.0388,3.71,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-07-14 09:30:00,3.7392000000000003,1.0906,3.895,0.0432,0.0126,0.045,3.696,1.078,3.85,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-07-14 10:00:00,4.30272,1.25496,4.482,0.01152,0.00336,0.012,4.2912,1.2516,4.47,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-07-14 10:30:00,4.44576,1.29668,4.631,0.010560000000000002,0.0030800000000000003,0.011,4.4352,1.2936,4.62,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-07-14 11:00:00,4.19232,1.22276,4.367,0.01632,0.00476,0.017,4.176,1.218,4.35,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-07-14 11:30:00,4.1232,1.2026,4.295,0.014400000000000001,0.004200000000000001,0.015,4.1088000000000005,1.1984,4.28,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-07-14 12:00:00,4.50432,1.31376,4.692,0.021120000000000003,0.0061600000000000005,0.022,4.4832,1.3076,4.67,3.84,1.12,4.0,3.84,1.12,4.0
2019-07-14 12:30:00,4.49376,1.31068,4.681,0.010560000000000002,0.0030800000000000003,0.011,4.4832,1.3076,4.67,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-07-14 13:00:00,4.6176,1.3468,4.8100000000000005,0.028800000000000003,0.008400000000000001,0.03,4.5888,1.3384,4.78,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-07-14 13:30:00,4.43136,1.29248,4.616,0.015360000000000002,0.0044800000000000005,0.016,4.416,1.288,4.6,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-07-14 14:00:00,4.35168,1.26924,4.533,0.07008,0.020440000000000003,0.073,4.2816,1.2488000000000001,4.46,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-07-14 14:30:00,4.24608,1.23844,4.423,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2336,1.2348,4.41,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-07-14 15:00:00,4.02336,1.17348,4.191,0.010560000000000002,0.0030800000000000003,0.011,4.0128,1.1703999999999999,4.18,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-07-14 15:30:00,3.91776,1.14268,4.081,0.010560000000000002,0.0030800000000000003,0.011,3.9072,1.1396,4.07,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-07-14 16:00:00,3.7872,1.1046,3.9450000000000003,0.014400000000000001,0.004200000000000001,0.015,3.7728,1.1004,3.93,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-07-14 16:30:00,4.09056,1.1930800000000001,4.261,0.010560000000000002,0.0030800000000000003,0.011,4.08,1.19,4.25,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-07-14 17:00:00,4.28352,1.24936,4.462,0.01152,0.00336,0.012,4.272,1.246,4.45,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-07-14 17:30:00,4.3536,1.2698,4.535,0.1296,0.0378,0.135,4.224,1.232,4.4,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-07-14 18:00:00,4.38816,1.27988,4.571,0.27936,0.08148000000000001,0.291,4.1088000000000005,1.1984,4.28,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-07-14 18:30:00,4.40448,1.28464,4.588,0.12288000000000002,0.035840000000000004,0.128,4.2816,1.2488000000000001,4.46,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-07-14 19:00:00,4.21632,1.22976,4.392,0.01152,0.00336,0.012,4.2048,1.2264,4.38,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-07-14 19:30:00,4.11264,1.19952,4.284,0.01344,0.003920000000000001,0.014,4.0992,1.1956,4.27,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-07-14 20:00:00,4.27392,1.2465600000000001,4.452,0.030720000000000004,0.008960000000000001,0.032,4.2432,1.2376,4.42,4.416,1.288,4.6,4.416,1.288,4.6
2019-07-14 20:30:00,4.42944,1.29192,4.614,0.01344,0.003920000000000001,0.014,4.416,1.288,4.6,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-07-14 21:00:00,4.176,1.218,4.35,0.028800000000000003,0.008400000000000001,0.03,4.1472,1.2096,4.32,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-07-14 21:30:00,3.97824,1.16032,4.144,0.01344,0.003920000000000001,0.014,3.9648,1.1564,4.13,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-07-14 22:00:00,3.75648,1.09564,3.9130000000000003,0.05088,0.01484,0.053,3.7056,1.0808,3.86,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-07-14 22:30:00,3.72288,1.08584,3.878,0.24768,0.07224000000000001,0.258,3.4752,1.0136,3.62,3.504,1.022,3.65,3.504,1.022,3.65
2019-07-14 23:00:00,3.46176,1.00968,3.606,0.37056000000000006,0.10808000000000001,0.386,3.0912,0.9016000000000001,3.22,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-07-14 23:30:00,3.22656,0.94108,3.3609999999999998,0.13536,0.03948,0.14100000000000001,3.0912,0.9016000000000001,3.22,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-07-15 00:00:00,2.90496,0.84728,3.026,0.015360000000000002,0.0044800000000000005,0.016,2.8896,0.8428,3.01,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-07-15 00:30:00,2.72352,0.7943600000000001,2.8369999999999997,0.054720000000000005,0.015960000000000002,0.057,2.6688,0.7784000000000001,2.7800000000000002,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-07-15 01:00:00,2.66496,0.7772800000000001,2.776,0.015360000000000002,0.0044800000000000005,0.016,2.6496,0.7728,2.76,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-07-15 01:30:00,2.664,0.777,2.775,0.014400000000000001,0.004200000000000001,0.015,2.6496,0.7728,2.76,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-07-15 02:00:00,2.50464,0.7305200000000001,2.609,0.018240000000000003,0.00532,0.019,2.4864,0.7252000000000001,2.59,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-07-15 02:30:00,2.42304,0.70672,2.524,0.03264,0.00952,0.034,2.3904,0.6972,2.49,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-07-15 03:00:00,2.4096,0.7028,2.51,0.096,0.028,0.1,2.3136,0.6748000000000001,2.41,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-07-15 03:30:00,2.48544,0.72492,2.589,0.25824,0.07532000000000001,0.269,2.2272,0.6496000000000001,2.32,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-07-15 04:00:00,2.55552,0.74536,2.662,0.37632000000000004,0.10976000000000001,0.392,2.1792,0.6356,2.27,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-07-15 04:30:00,2.55744,0.74592,2.664,0.35904,0.10472000000000001,0.374,2.1984,0.6412,2.29,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-07-15 05:00:00,2.53632,0.7397600000000001,2.642,0.27072,0.07896,0.28200000000000003,2.2656,0.6608,2.36,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-07-15 05:30:00,2.6016,0.7588,2.71,0.07680000000000001,0.0224,0.08,2.5248,0.7364,2.63,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-07-15 06:00:00,2.83872,0.82796,2.957,0.28512000000000004,0.08316000000000001,0.297,2.5536,0.7448,2.66,2.208,0.644,2.3,2.208,0.644,2.3
2019-07-15 06:30:00,3.19104,0.9307200000000001,3.324,0.08064,0.023520000000000003,0.084,3.1104,0.9072,3.24,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-07-15 07:00:00,3.46752,1.01136,3.612,0.01152,0.00336,0.012,3.456,1.008,3.6,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-07-15 07:30:00,3.90912,1.14016,4.072,0.01152,0.00336,0.012,3.8976,1.1368,4.06,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-07-15 08:00:00,4.15968,1.21324,4.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1472,1.2096,4.32,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-07-15 08:30:00,3.97824,1.16032,4.144,0.01344,0.003920000000000001,0.014,3.9648,1.1564,4.13,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-07-15 09:00:00,4.00224,1.1673200000000001,4.169,0.027840000000000004,0.00812,0.029,3.9744,1.1592,4.14,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-07-15 09:30:00,4.23744,1.2359200000000001,4.414,0.01344,0.003920000000000001,0.014,4.224,1.232,4.4,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-07-15 10:00:00,4.15968,1.21324,4.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1472,1.2096,4.32,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-07-15 10:30:00,4.17504,1.21772,4.349,0.018240000000000003,0.00532,0.019,4.1568,1.2124,4.33,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-07-15 11:00:00,4.13184,1.20512,4.304,0.01344,0.003920000000000001,0.014,4.1184,1.2012,4.29,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-07-15 11:30:00,4.15776,1.21268,4.331,0.010560000000000002,0.0030800000000000003,0.011,4.1472,1.2096,4.32,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-07-15 12:00:00,4.1904,1.2222,4.365,0.1776,0.051800000000000006,0.185,4.0128,1.1703999999999999,4.18,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-07-15 12:30:00,4.0992,1.1956,4.27,0.3264,0.0952,0.34,3.7728,1.1004,3.93,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-07-15 13:00:00,4.15008,1.21044,4.323,0.31968,0.09324,0.333,3.8304,1.1172,3.99,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-07-15 13:30:00,4.09248,1.19364,4.263,0.31968,0.09324,0.333,3.7728,1.1004,3.93,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-07-15 14:00:00,4.10496,1.1972800000000001,4.276,0.33216,0.09688000000000001,0.34600000000000003,3.7728,1.1004,3.93,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-07-15 14:30:00,4.04448,1.17964,4.213,0.33888,0.09884000000000001,0.353,3.7056,1.0808,3.86,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-07-15 15:00:00,4.04448,1.17964,4.213,0.20448000000000002,0.059640000000000006,0.213,3.84,1.12,4.0,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-07-15 15:30:00,4.10976,1.19868,4.281,0.02016,0.005880000000000001,0.021,4.0896,1.1928,4.26,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-07-15 16:00:00,4.128,1.204,4.3,0.12480000000000001,0.0364,0.13,4.0032,1.1676,4.17,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-07-15 16:30:00,4.82976,1.40868,5.031,0.33696000000000004,0.09828,0.35100000000000003,4.4928,1.3104,4.68,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-07-15 17:00:00,4.848,1.4140000000000001,5.05,0.336,0.098,0.35000000000000003,4.5120000000000005,1.316,4.7,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-07-15 17:30:00,4.85184,1.41512,5.054,0.33984000000000003,0.09912000000000001,0.354,4.5120000000000005,1.316,4.7,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-07-15 18:00:00,5.11584,1.4921200000000001,5.329,0.38304000000000005,0.11172000000000001,0.399,4.7328,1.3804,4.93,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-07-15 18:30:00,5.11872,1.49296,5.332,0.36672000000000005,0.10696000000000001,0.382,4.752,1.3860000000000001,4.95,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-07-15 19:00:00,5.23776,1.5276800000000001,5.456,0.35136,0.10248,0.366,4.8864,1.4252,5.09,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-07-15 19:30:00,4.944,1.442,5.15,0.3456,0.1008,0.36,4.5984,1.3412,4.79,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-15 20:00:00,4.56288,1.33084,4.753,0.33888,0.09884000000000001,0.353,4.224,1.232,4.4,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-07-15 20:30:00,4.2988800000000005,1.25384,4.478,0.34368000000000004,0.10024000000000001,0.358,3.9552,1.1536,4.12,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-07-15 21:00:00,4.05504,1.18272,4.224,0.32064000000000004,0.09352,0.334,3.7344,1.0892,3.89,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-07-15 21:30:00,3.94656,1.15108,4.111,0.34656000000000003,0.10108,0.361,3.6,1.05,3.75,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-07-15 22:00:00,3.94368,1.15024,4.108,0.34368000000000004,0.10024000000000001,0.358,3.6,1.05,3.75,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-07-15 22:30:00,3.88992,1.13456,4.052,0.34752000000000005,0.10136,0.362,3.5423999999999998,1.0332,3.69,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-15 23:00:00,3.456,1.008,3.6,0.3648,0.10640000000000001,0.38,3.0912,0.9016000000000001,3.22,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-07-15 23:30:00,3.11328,0.9080400000000001,3.243,0.29088,0.08484000000000001,0.303,2.8224,0.8232,2.94,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-07-16 00:00:00,2.75712,0.8041600000000001,2.872,0.08832000000000001,0.02576,0.092,2.6688,0.7784000000000001,2.7800000000000002,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-07-16 00:30:00,2.6208,0.7644000000000001,2.73,0.06720000000000001,0.0196,0.07,2.5536,0.7448,2.66,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-07-16 01:00:00,2.4105600000000003,0.70308,2.511,0.02976,0.00868,0.031,2.3808,0.6944,2.48,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-07-16 01:30:00,2.52864,0.7375200000000001,2.634,0.01344,0.003920000000000001,0.014,2.5152,0.7336,2.62,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-07-16 02:00:00,2.328,0.679,2.425,0.014400000000000001,0.004200000000000001,0.015,2.3136,0.6748000000000001,2.41,2.352,0.686,2.45,2.352,0.686,2.45
2019-07-16 02:30:00,2.31168,0.6742400000000001,2.408,0.01728,0.00504,0.018000000000000002,2.2944,0.6692,2.39,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-07-16 03:00:00,2.39424,0.69832,2.4939999999999998,0.01344,0.003920000000000001,0.014,2.3808,0.6944,2.48,2.208,0.644,2.3,2.208,0.644,2.3
2019-07-16 03:30:00,2.30784,0.67312,2.404,0.21504,0.06272000000000001,0.224,2.0928,0.6104,2.18,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-07-16 04:00:00,2.32896,0.6792800000000001,2.426,0.17856000000000002,0.05208,0.186,2.1504,0.6272,2.24,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-07-16 04:30:00,2.34912,0.6851600000000001,2.447,0.01632,0.00476,0.017,2.3328,0.6804,2.43,2.352,0.686,2.45,2.352,0.686,2.45
2019-07-16 05:00:00,2.2848,0.6664,2.38,0.14400000000000002,0.042,0.15,2.1408,0.6244000000000001,2.23,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-07-16 05:30:00,2.32416,0.67788,2.421,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.2560000000000002,0.658,2.35,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-07-16 06:00:00,2.61696,0.7632800000000001,2.726,0.22656,0.06608,0.23600000000000002,2.3904,0.6972,2.49,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-07-16 06:30:00,3.11424,0.9083200000000001,3.2439999999999998,0.01344,0.003920000000000001,0.014,3.1008,0.9044000000000001,3.23,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-07-16 07:00:00,3.52128,1.02704,3.668,0.01728,0.00504,0.018000000000000002,3.504,1.022,3.65,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-07-16 07:30:00,3.9638400000000003,1.15612,4.129,0.18144000000000002,0.05292,0.189,3.7824,1.1032,3.94,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-07-16 08:00:00,4.33344,1.2639200000000002,4.514,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.1376,1.2068,4.31,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-07-16 08:30:00,4.24224,1.23732,4.419,0.22944,0.06692000000000001,0.23900000000000002,4.0128,1.1703999999999999,4.18,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-07-16 09:00:00,4.18272,1.21996,4.357,0.025920000000000002,0.007560000000000001,0.027,4.1568,1.2124,4.33,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-07-16 09:30:00,4.13568,1.20624,4.308,0.01728,0.00504,0.018000000000000002,4.1184,1.2012,4.29,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-07-16 10:00:00,4.1328,1.2054,4.305,0.014400000000000001,0.004200000000000001,0.015,4.1184,1.2012,4.29,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-07-16 10:30:00,4.0416,1.1788,4.21,0.06720000000000001,0.0196,0.07,3.9744,1.1592,4.14,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-16 11:00:00,3.9292800000000003,1.14604,4.093,0.03168,0.00924,0.033,3.8976,1.1368,4.06,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-07-16 11:30:00,3.77952,1.10236,3.9370000000000003,0.04512,0.013160000000000002,0.047,3.7344,1.0892,3.89,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-07-16 12:00:00,3.87072,1.12896,4.032,0.07872000000000001,0.02296,0.082,3.792,1.106,3.95,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-07-16 12:30:00,3.64704,1.06372,3.799,0.05664,0.01652,0.059000000000000004,3.5904,1.0472,3.74,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-07-16 13:00:00,3.71904,1.08472,3.874,0.01344,0.003920000000000001,0.014,3.7056,1.0808,3.86,3.888,1.134,4.05,3.888,1.134,4.05
2019-07-16 13:30:00,3.624,1.057,3.775,0.12,0.035,0.125,3.504,1.022,3.65,3.696,1.078,3.85,3.696,1.078,3.85
2019-07-16 14:00:00,3.79968,1.10824,3.958,0.02688,0.007840000000000001,0.028,3.7728,1.1004,3.93,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-07-16 14:30:00,3.5961600000000002,1.04888,3.746,0.015360000000000002,0.0044800000000000005,0.016,3.5808,1.0444,3.73,3.84,1.12,4.0,3.84,1.12,4.0
2019-07-16 15:00:00,3.52704,1.02872,3.674,0.07104,0.020720000000000002,0.074,3.456,1.008,3.6,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-07-16 15:30:00,3.55392,1.03656,3.702,0.07872000000000001,0.02296,0.082,3.4752,1.0136,3.62,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-07-16 16:00:00,3.91584,1.14212,4.079,0.018240000000000003,0.00532,0.019,3.8976,1.1368,4.06,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-07-16 16:30:00,4.53696,1.32328,4.726,0.05376,0.015680000000000003,0.056,4.4832,1.3076,4.67,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-07-16 17:00:00,4.82304,1.40672,5.024,0.31104000000000004,0.09072000000000001,0.324,4.5120000000000005,1.316,4.7,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-07-16 17:30:00,4.79616,1.3988800000000001,4.996,0.31296,0.09128000000000001,0.326,4.4832,1.3076,4.67,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-07-16 18:00:00,5.0016,1.4588,5.21,0.23040000000000002,0.06720000000000001,0.24,4.7712,1.3916,4.97,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-07-16 18:30:00,5.11584,1.4921200000000001,5.329,0.38304000000000005,0.11172000000000001,0.399,4.7328,1.3804,4.93,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-07-16 19:00:00,5.20416,1.51788,5.421,0.44256,0.12908,0.461,4.7616,1.3888,4.96,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-07-16 19:30:00,5.17536,1.50948,5.391,0.46176000000000006,0.13468000000000002,0.481,4.7136,1.3748,4.91,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-07-16 20:00:00,5.1072,1.4896,5.32,0.432,0.126,0.45,4.6752,1.3636,4.87,4.08,1.19,4.25,4.08,1.19,4.25
2019-07-16 20:30:00,4.83552,1.41036,5.037,0.42912000000000006,0.12516000000000002,0.447,4.4064,1.2852000000000001,4.59,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-16 21:00:00,4.65024,1.35632,4.844,0.11904,0.03472,0.124,4.5312,1.3216,4.72,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-16 21:30:00,4.46208,1.30144,4.648,0.02688,0.007840000000000001,0.028,4.4352,1.2936,4.62,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-07-16 22:00:00,4.37472,1.27596,4.557,0.15072000000000002,0.043960000000000006,0.157,4.224,1.232,4.4,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-07-16 22:30:00,3.9504,1.1522000000000001,4.115,0.4656,0.1358,0.485,3.4848,1.0164,3.63,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-07-16 23:00:00,3.55296,1.03628,3.701,0.46176000000000006,0.13468000000000002,0.481,3.0912,0.9016000000000001,3.22,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-07-16 23:30:00,3.02784,0.8831200000000001,3.154,0.12864,0.037520000000000005,0.134,2.8992,0.8456,3.02,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-07-17 00:00:00,2.7302400000000002,0.79632,2.844,0.03264,0.00952,0.034,2.6976,0.7868,2.81,2.928,0.854,3.05,2.928,0.854,3.05
2019-07-17 00:30:00,2.69376,0.78568,2.806,0.015360000000000002,0.0044800000000000005,0.016,2.6784,0.7812,2.79,2.592,0.756,2.7,2.592,0.756,2.7
2019-07-17 01:00:00,2.55456,0.7450800000000001,2.661,0.02976,0.00868,0.031,2.5248,0.7364,2.63,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-07-17 01:30:00,2.41728,0.7050400000000001,2.518,0.04608,0.01344,0.048,2.3712,0.6916,2.47,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-07-17 02:00:00,2.3750400000000003,0.69272,2.474,0.051840000000000004,0.015120000000000001,0.054,2.3232,0.6776,2.42,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-07-17 02:30:00,2.34624,0.68432,2.444,0.02304,0.00672,0.024,2.3232,0.6776,2.42,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-07-17 03:00:00,2.3923200000000002,0.69776,2.492,0.31872,0.09296,0.332,2.0736,0.6048,2.16,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-07-17 03:30:00,2.39904,0.69972,2.499,0.34464,0.10052000000000001,0.359,2.0544000000000002,0.5992000000000001,2.14,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-07-17 04:00:00,2.26944,0.6619200000000001,2.364,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.0736,0.6048,2.16,2.16,0.63,2.25,2.16,0.63,2.25
2019-07-17 04:30:00,2.15616,0.6288800000000001,2.246,0.015360000000000002,0.0044800000000000005,0.016,2.1408,0.6244000000000001,2.23,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-07-17 05:00:00,2.18784,0.63812,2.279,0.018240000000000003,0.00532,0.019,2.1696,0.6328,2.26,2.496,0.728,2.6,2.496,0.728,2.6
2019-07-17 05:30:00,2.2915200000000002,0.6683600000000001,2.387,0.19872,0.057960000000000005,0.20700000000000002,2.0928,0.6104,2.18,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-07-17 06:00:00,2.6496,0.7728,2.76,0.3552,0.10360000000000001,0.37,2.2944,0.6692,2.39,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-07-17 06:30:00,2.88384,0.8411200000000001,3.004,0.02304,0.00672,0.024,2.8608000000000002,0.8344,2.98,3.12,0.91,3.25,3.12,0.91,3.25
2019-07-17 07:00:00,3.3407999999999998,0.9744,3.48,0.06720000000000001,0.0196,0.07,3.2736,0.9548000000000001,3.41,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-07-17 07:30:00,4.00704,1.16872,4.174,0.01344,0.003920000000000001,0.014,3.9936,1.1648,4.16,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-07-17 08:00:00,3.97728,1.16004,4.143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9648,1.1564,4.13,3.936,1.148,4.1,3.936,1.148,4.1
2019-07-17 08:30:00,4.21728,1.23004,4.393,0.03168,0.00924,0.033,4.1856,1.2208,4.36,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-07-17 09:00:00,4.4304,1.2922,4.615,0.014400000000000001,0.004200000000000001,0.015,4.416,1.288,4.6,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-07-17 09:30:00,4.2336,1.2348,4.41,0.057600000000000005,0.016800000000000002,0.06,4.176,1.218,4.35,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-07-17 10:00:00,4.28352,1.24936,4.462,0.04032,0.011760000000000001,0.042,4.2432,1.2376,4.42,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-07-17 10:30:00,4.008,1.169,4.175,0.014400000000000001,0.004200000000000001,0.015,3.9936,1.1648,4.16,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-07-17 11:00:00,3.93216,1.14688,4.096,0.015360000000000002,0.0044800000000000005,0.016,3.9168000000000003,1.1424,4.08,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-07-17 11:30:00,4.11264,1.19952,4.284,0.03264,0.00952,0.034,4.08,1.19,4.25,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-07-17 12:00:00,3.72288,1.08584,3.878,0.007680000000000001,0.0022400000000000002,0.008,3.7152000000000003,1.0836000000000001,3.87,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-07-17 12:30:00,3.6556800000000003,1.06624,3.808,0.11328,0.03304,0.11800000000000001,3.5423999999999998,1.0332,3.69,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-07-17 13:00:00,3.90624,1.13932,4.069,0.05664,0.01652,0.059000000000000004,3.8496,1.1228,4.01,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-07-17 13:30:00,3.7737600000000002,1.10068,3.931,0.08736000000000001,0.025480000000000003,0.091,3.6864,1.0752,3.84,3.6,1.05,3.75,3.6,1.05,3.75
2019-07-17 14:00:00,3.65376,1.06568,3.806,0.05376,0.015680000000000003,0.056,3.6,1.05,3.75,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-07-17 14:30:00,3.67296,1.07128,3.826,0.20736000000000002,0.060480000000000006,0.216,3.4656000000000002,1.0108,3.61,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-07-17 15:00:00,3.67584,1.07212,3.829,0.027840000000000004,0.00812,0.029,3.648,1.064,3.8,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-07-17 15:30:00,3.66528,1.06904,3.818,0.14208,0.041440000000000005,0.148,3.5232,1.0276,3.67,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-17 16:00:00,4.04928,1.18104,4.218,0.30528000000000005,0.08904000000000001,0.318,3.7439999999999998,1.092,3.9,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-07-17 16:30:00,4.39776,1.28268,4.5809999999999995,0.21216000000000002,0.061880000000000004,0.221,4.1856,1.2208,4.36,3.456,1.008,3.6,3.456,1.008,3.6
2019-07-17 17:00:00,4.65504,1.35772,4.849,0.14304,0.04172,0.149,4.5120000000000005,1.316,4.7,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-07-17 17:30:00,4.77504,1.39272,4.974,0.01344,0.003920000000000001,0.014,4.7616,1.3888,4.96,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-07-17 18:00:00,4.63488,1.3518400000000002,4.828,0.16128,0.047040000000000005,0.168,4.4736,1.3048,4.66,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-07-17 18:30:00,4.71744,1.37592,4.914,0.26304,0.07672000000000001,0.274,4.4544,1.2992,4.64,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-07-17 19:00:00,4.7846400000000004,1.39552,4.984,0.33024000000000003,0.09632,0.34400000000000003,4.4544,1.2992,4.64,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-07-17 19:30:00,4.88544,1.42492,5.089,0.38304000000000005,0.11172000000000001,0.399,4.5024,1.3132000000000001,4.69,4.32,1.26,4.5,4.32,1.26,4.5
2019-07-17 20:00:00,4.66848,1.36164,4.8629999999999995,0.08928000000000001,0.02604,0.093,4.5792,1.3356,4.77,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-07-17 20:30:00,4.5504,1.3272,4.74,0.1728,0.0504,0.18,4.3776,1.2768,4.5600000000000005,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-07-17 21:00:00,4.26624,1.24432,4.444,0.34944000000000003,0.10192000000000001,0.364,3.9168000000000003,1.1424,4.08,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-07-17 21:30:00,4.07712,1.18916,4.247,0.37152,0.10836000000000001,0.387,3.7056,1.0808,3.86,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-07-17 22:00:00,4.00032,1.16676,4.167,0.38112,0.11116000000000001,0.397,3.6192,1.0556,3.77,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-07-17 22:30:00,3.84,1.12,4.0,0.48,0.14,0.5,3.36,0.98,3.5,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-07-17 23:00:00,3.5808,1.0444,3.73,0.48,0.14,0.5,3.1008,0.9044000000000001,3.23,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-07-17 23:30:00,3.19776,0.9326800000000001,3.331,0.48096000000000005,0.14028000000000002,0.501,2.7168,0.7924,2.83,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-07-18 00:00:00,2.9212800000000003,0.85204,3.043,0.45408000000000004,0.13244,0.47300000000000003,2.4672,0.7196,2.5700000000000003,2.304,0.672,2.4,2.304,0.672,2.4
2019-07-18 00:30:00,2.91072,0.84896,3.032,0.48192,0.14056000000000002,0.502,2.4288,0.7084,2.5300000000000002,2.352,0.686,2.45,2.352,0.686,2.45
2019-07-18 01:00:00,2.5881600000000002,0.7548800000000001,2.696,0.45696000000000003,0.13328,0.47600000000000003,2.1312,0.6216,2.22,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-07-18 01:30:00,2.4700800000000003,0.7204400000000001,2.573,0.47328000000000003,0.13804000000000002,0.493,1.9968,0.5824,2.08,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-07-18 02:00:00,2.41152,0.7033600000000001,2.512,0.39552000000000004,0.11536,0.41200000000000003,2.016,0.588,2.1,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-07-18 02:30:00,2.37984,0.6941200000000001,2.479,0.40224000000000004,0.11732000000000001,0.419,1.9776,0.5768,2.06,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-07-18 03:00:00,2.47392,0.7215600000000001,2.577,0.46752000000000005,0.13636,0.487,2.0064,0.5852,2.09,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2019-07-18 03:30:00,2.49696,0.72828,2.601,0.48096000000000005,0.14028000000000002,0.501,2.016,0.588,2.1,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-07-18 04:00:00,2.5104,0.7322000000000001,2.615,0.4848,0.1414,0.505,2.0256,0.5908,2.11,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-07-18 04:30:00,2.5296000000000003,0.7378,2.635,0.4656,0.1358,0.485,2.064,0.602,2.15,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-07-18 05:00:00,2.41824,0.7053200000000001,2.519,0.38304000000000005,0.11172000000000001,0.399,2.0352,0.5936,2.12,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-07-18 05:30:00,2.51328,0.73304,2.618,0.38208000000000003,0.11144000000000001,0.398,2.1312,0.6216,2.22,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-07-18 06:00:00,2.88096,0.84028,3.001,0.47136000000000006,0.13748000000000002,0.491,2.4096,0.7028,2.51,2.208,0.644,2.3,2.208,0.644,2.3
2019-07-18 06:30:00,3.27264,0.95452,3.409,0.44064000000000003,0.12852000000000002,0.459,2.832,0.8260000000000001,2.95,2.544,0.742,2.65,2.544,0.742,2.65
2019-07-18 07:00:00,3.53088,1.02984,3.678,0.45888,0.13384000000000001,0.47800000000000004,3.072,0.896,3.2,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-07-18 07:30:00,3.8457600000000003,1.12168,4.006,0.13056,0.03808,0.136,3.7152000000000003,1.0836000000000001,3.87,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-07-18 08:00:00,4.14048,1.20764,4.313,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.128,1.204,4.3,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-07-18 08:30:00,4.17024,1.21632,4.344,0.051840000000000004,0.015120000000000001,0.054,4.1184,1.2012,4.29,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-07-18 09:00:00,3.9936,1.1648,4.16,0.028800000000000003,0.008400000000000001,0.03,3.9648,1.1564,4.13,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-07-18 09:30:00,3.98976,1.16368,4.156,0.21696000000000001,0.06328,0.226,3.7728,1.1004,3.93,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-07-18 10:00:00,4.00416,1.16788,4.171,0.05856000000000001,0.01708,0.061,3.9455999999999998,1.1508,4.11,3.552,1.036,3.7,3.552,1.036,3.7
2019-07-18 10:30:00,4.02816,1.17488,4.196,0.08256000000000001,0.02408,0.08600000000000001,3.9455999999999998,1.1508,4.11,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-07-18 11:00:00,3.92736,1.14548,4.091,0.039360000000000006,0.01148,0.041,3.888,1.134,4.05,3.456,1.008,3.6,3.456,1.008,3.6
2019-07-18 11:30:00,3.8592,1.1256,4.02,0.096,0.028,0.1,3.7632,1.0976,3.92,3.312,0.966,3.45,3.312,0.966,3.45
2019-07-18 12:00:00,3.86496,1.12728,4.026,0.05376,0.015680000000000003,0.056,3.8112,1.1116,3.9699999999999998,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-07-18 12:30:00,3.8976,1.1368,4.06,0.019200000000000002,0.0056,0.02,3.8784,1.1312,4.04,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-07-18 13:00:00,3.8697600000000003,1.1286800000000001,4.031,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.8208,1.1144,3.98,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-07-18 13:30:00,3.71712,1.08416,3.872,0.11712000000000002,0.03416,0.122,3.6,1.05,3.75,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-07-18 14:00:00,3.71712,1.08416,3.872,0.05952,0.01736,0.062,3.6576,1.0668,3.81,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-07-18 14:30:00,3.74016,1.09088,3.896,0.14016,0.04088000000000001,0.146,3.6,1.05,3.75,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-07-18 15:00:00,3.90144,1.13792,4.064,0.18624000000000002,0.05432000000000001,0.194,3.7152000000000003,1.0836000000000001,3.87,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-07-18 15:30:00,3.8304,1.1172,3.99,0.019200000000000002,0.0056,0.02,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-07-18 16:00:00,4.06464,1.18552,4.234,0.09024,0.026320000000000003,0.094,3.9744,1.1592,4.14,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-18 16:30:00,4.68,1.365,4.875,0.07200000000000001,0.021,0.075,4.608,1.344,4.8,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-07-18 17:00:00,4.89024,1.42632,5.094,0.02304,0.00672,0.024,4.8672,1.4196,5.07,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-07-18 17:30:00,4.94784,1.44312,5.154,0.01344,0.003920000000000001,0.014,4.9344,1.4392,5.14,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-07-18 18:00:00,4.9104,1.4322,5.115,0.22560000000000002,0.0658,0.23500000000000001,4.6848,1.3664,4.88,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-07-18 18:30:00,4.93632,1.4397600000000002,5.142,0.27072,0.07896,0.28200000000000003,4.6656,1.3608,4.86,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-07-18 19:00:00,4.7712,1.3916,4.97,0.038400000000000004,0.0112,0.04,4.7328,1.3804,4.93,3.984,1.162,4.15,3.984,1.162,4.15
2019-07-18 19:30:00,4.632,1.351,4.825,0.014400000000000001,0.004200000000000001,0.015,4.6176,1.3468,4.8100000000000005,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-07-18 20:00:00,4.25472,1.24096,4.432,0.01152,0.00336,0.012,4.2432,1.2376,4.42,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-07-18 20:30:00,4.09632,1.19476,4.267,0.04512,0.013160000000000002,0.047,4.0512,1.1816,4.22,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-07-18 21:00:00,4.10784,1.19812,4.279,0.03744,0.010920000000000001,0.039,4.0704,1.1872,4.24,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-07-18 21:30:00,3.98688,1.16284,4.153,0.19488000000000003,0.05684,0.203,3.792,1.106,3.95,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-07-18 22:00:00,4.12416,1.20288,4.296,0.08256000000000001,0.02408,0.08600000000000001,4.0416,1.1788,4.21,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-07-18 22:30:00,4.14912,1.2101600000000001,4.322,0.34752000000000005,0.10136,0.362,3.8016,1.1088,3.96,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-07-18 23:00:00,3.48576,1.01668,3.6310000000000002,0.37536,0.10948000000000001,0.391,3.1104,0.9072,3.24,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-07-18 23:30:00,3.04896,0.8892800000000001,3.176,0.08256000000000001,0.02408,0.08600000000000001,2.9664,0.8652000000000001,3.09,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-19 00:00:00,2.82144,0.8229200000000001,2.939,0.027840000000000004,0.00812,0.029,2.7936,0.8148000000000001,2.91,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-07-19 00:30:00,2.6601600000000003,0.77588,2.771,0.02976,0.00868,0.031,2.6304,0.7672,2.74,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-07-19 01:00:00,2.53824,0.7403200000000001,2.644,0.01344,0.003920000000000001,0.014,2.5248,0.7364,2.63,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-07-19 01:30:00,2.2464,0.6552,2.34,0.096,0.028,0.1,2.1504,0.6272,2.24,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-07-19 02:00:00,2.19936,0.64148,2.291,0.15456,0.04508,0.161,2.0448,0.5964,2.13,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-07-19 02:30:00,2.10336,0.61348,2.191,0.09696,0.028280000000000003,0.101,2.0064,0.5852,2.09,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-07-19 03:00:00,2.2272,0.6496000000000001,2.32,0.019200000000000002,0.0056,0.02,2.208,0.644,2.3,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-07-19 03:30:00,2.29728,0.6700400000000001,2.393,0.16608,0.048440000000000004,0.17300000000000001,2.1312,0.6216,2.22,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-07-19 04:00:00,2.4912,0.7266,2.5949999999999998,0.504,0.147,0.525,1.9872,0.5796,2.07,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2019-07-19 04:30:00,2.44896,0.71428,2.551,0.46176000000000006,0.13468000000000002,0.481,1.9872,0.5796,2.07,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-07-19 05:00:00,2.45568,0.7162400000000001,2.558,0.46848000000000006,0.13664,0.488,1.9872,0.5796,2.07,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-07-19 05:30:00,2.43936,0.7114800000000001,2.541,0.26016,0.07588,0.271,2.1792,0.6356,2.27,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-07-19 06:00:00,2.6361600000000003,0.76888,2.746,0.30336,0.08848,0.316,2.3328,0.6804,2.43,2.112,0.616,2.2,2.112,0.616,2.2
2019-07-19 06:30:00,3.08832,0.9007600000000001,3.217,0.19872,0.057960000000000005,0.20700000000000002,2.8896,0.8428,3.01,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-07-19 07:00:00,3.45216,1.00688,3.596,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4272,0.9996,3.5700000000000003,3.072,0.896,3.2,3.072,0.896,3.2
2019-07-19 07:30:00,3.93024,1.14632,4.094,0.01344,0.003920000000000001,0.014,3.9168000000000003,1.1424,4.08,3.696,1.078,3.85,3.696,1.078,3.85
2019-07-19 08:00:00,4.28448,1.24964,4.463,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.272,1.246,4.45,3.984,1.162,4.15,3.984,1.162,4.15
2019-07-19 08:30:00,4.20192,1.22556,4.377,0.03552,0.010360000000000001,0.037,4.1664,1.2152,4.34,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-07-19 09:00:00,4.18656,1.22108,4.361,0.039360000000000006,0.01148,0.041,4.1472,1.2096,4.32,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-07-19 09:30:00,4.30464,1.25552,4.484,0.03264,0.00952,0.034,4.272,1.246,4.45,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-07-19 10:00:00,4.11744,1.20092,4.289,0.047040000000000005,0.013720000000000001,0.049,4.0704,1.1872,4.24,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-07-19 10:30:00,4.0992,1.1956,4.27,0.028800000000000003,0.008400000000000001,0.03,4.0704,1.1872,4.24,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-07-19 11:00:00,4.33536,1.26448,4.516,0.05376,0.015680000000000003,0.056,4.2816,1.2488000000000001,4.46,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-07-19 11:30:00,4.47456,1.30508,4.661,0.09696,0.028280000000000003,0.101,4.3776,1.2768,4.5600000000000005,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-07-19 12:00:00,4.31136,1.2574800000000002,4.491,0.02976,0.00868,0.031,4.2816,1.2488000000000001,4.46,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-07-19 12:30:00,4.1424,1.2082,4.315,0.033600000000000005,0.0098,0.035,4.1088000000000005,1.1984,4.28,4.272,1.246,4.45,4.272,1.246,4.45
2019-07-19 13:00:00,4.2144,1.2292,4.39,0.038400000000000004,0.0112,0.04,4.176,1.218,4.35,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-07-19 13:30:00,4.39968,1.2832400000000002,4.583,0.03168,0.00924,0.033,4.368,1.274,4.55,4.128,1.204,4.3,4.128,1.204,4.3
2019-07-19 14:00:00,4.23648,1.23564,4.413,0.03168,0.00924,0.033,4.2048,1.2264,4.38,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-07-19 14:30:00,4.0656,1.1858,4.235,0.062400000000000004,0.0182,0.065,4.0032,1.1676,4.17,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-07-19 15:00:00,4.34496,1.26728,4.526,0.03456,0.01008,0.036000000000000004,4.3104,1.2572,4.49,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-07-19 15:30:00,4.46304,1.30172,4.649,0.03744,0.010920000000000001,0.039,4.4256,1.2908,4.61,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-07-19 16:00:00,4.67424,1.36332,4.869,0.047040000000000005,0.013720000000000001,0.049,4.6272,1.3496000000000001,4.82,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-07-19 16:30:00,4.96608,1.4484400000000002,5.173,0.060480000000000006,0.017640000000000003,0.063,4.9056,1.4308,5.11,3.936,1.148,4.1,3.936,1.148,4.1
2019-07-19 17:00:00,4.8864,1.4252,5.09,0.048,0.014,0.05,4.8384,1.4112,5.04,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-07-19 17:30:00,5.14944,1.5019200000000001,5.364,0.01344,0.003920000000000001,0.014,5.136,1.498,5.35,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-07-19 18:00:00,5.05824,1.47532,5.269,0.11424000000000001,0.03332,0.11900000000000001,4.944,1.442,5.15,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-07-19 18:30:00,5.08704,1.48372,5.299,0.10464000000000001,0.030520000000000002,0.109,4.9824,1.4532,5.19,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-07-19 19:00:00,4.93536,1.43948,5.141,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.8864,1.4252,5.09,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-07-19 19:30:00,4.6752,1.3636,4.87,0.12480000000000001,0.0364,0.13,4.5504,1.3272,4.74,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-07-19 20:00:00,4.3008,1.2544,4.48,0.12480000000000001,0.0364,0.13,4.176,1.218,4.35,4.32,1.26,4.5,4.32,1.26,4.5
2019-07-19 20:30:00,4.17408,1.21744,4.348,0.20928000000000002,0.061040000000000004,0.218,3.9648,1.1564,4.13,3.936,1.148,4.1,3.936,1.148,4.1
2019-07-19 21:00:00,3.98592,1.16256,4.152,0.26112,0.07616,0.272,3.7248,1.0864,3.88,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-07-19 21:30:00,3.91776,1.14268,4.081,0.27936,0.08148000000000001,0.291,3.6384,1.0612,3.79,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-07-19 22:00:00,3.88224,1.13232,4.044,0.09024,0.026320000000000003,0.094,3.792,1.106,3.95,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-07-19 22:30:00,3.6336,1.0598,3.785,0.062400000000000004,0.0182,0.065,3.5712,1.0416,3.7199999999999998,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-07-19 23:00:00,3.2832,0.9576,3.42,0.15360000000000001,0.0448,0.16,3.1296,0.9128000000000001,3.26,3.312,0.966,3.45,3.312,0.966,3.45
2019-07-19 23:30:00,3.08832,0.9007600000000001,3.217,0.09312000000000001,0.027160000000000004,0.097,2.9952,0.8736,3.12,3.168,0.924,3.3,3.168,0.924,3.3
2019-07-20 00:00:00,3.10464,0.9055200000000001,3.234,0.01344,0.003920000000000001,0.014,3.0912,0.9016000000000001,3.22,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-07-20 00:30:00,2.83584,0.8271200000000001,2.954,0.01344,0.003920000000000001,0.014,2.8224,0.8232,2.94,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-07-20 01:00:00,2.73984,0.79912,2.854,0.01344,0.003920000000000001,0.014,2.7264,0.7952,2.84,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-07-20 01:30:00,2.664,0.777,2.775,0.014400000000000001,0.004200000000000001,0.015,2.6496,0.7728,2.76,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
