Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-20 02:00:00,2.5766400000000003,0.7515200000000001,2.684,0.01344,0.003920000000000001,0.014,2.5632,0.7476,2.67,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-07-20 02:30:00,2.36544,0.6899200000000001,2.464,0.01344,0.003920000000000001,0.014,2.352,0.686,2.45,2.496,0.728,2.6,2.496,0.728,2.6
2019-07-20 03:00:00,2.3376,0.6818000000000001,2.435,0.033600000000000005,0.0098,0.035,2.304,0.672,2.4,2.112,0.616,2.2,2.112,0.616,2.2
2019-07-20 03:30:00,2.42592,0.7075600000000001,2.527,0.025920000000000002,0.007560000000000001,0.027,2.4,0.7000000000000001,2.5,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-07-20 04:00:00,2.4432,0.7126,2.545,0.014400000000000001,0.004200000000000001,0.015,2.4288,0.7084,2.5300000000000002,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-07-20 04:30:00,2.30592,0.67256,2.402,0.10752,0.031360000000000006,0.112,2.1984,0.6412,2.29,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-07-20 05:00:00,2.28288,0.6658400000000001,2.378,0.17088,0.04984,0.178,2.112,0.616,2.2,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-07-20 05:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.18144000000000002,0.05292,0.189,2.112,0.616,2.2,2.016,0.588,2.1,2.016,0.588,2.1
2019-07-20 06:00:00,2.5728,0.7504000000000001,2.68,0.2112,0.0616,0.22,2.3616,0.6888000000000001,2.46,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-07-20 06:30:00,2.5152,0.7336,2.62,0.2016,0.058800000000000005,0.21,2.3136,0.6748000000000001,2.41,2.352,0.686,2.45,2.352,0.686,2.45
2019-07-20 07:00:00,2.6592000000000002,0.7756000000000001,2.77,0.14400000000000002,0.042,0.15,2.5152,0.7336,2.62,2.592,0.756,2.7,2.592,0.756,2.7
2019-07-20 07:30:00,3.072,0.896,3.2,0.019200000000000002,0.0056,0.02,3.0528,0.8904000000000001,3.18,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-07-20 08:00:00,3.40896,0.99428,3.551,0.010560000000000002,0.0030800000000000003,0.011,3.3984,0.9912000000000001,3.54,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-07-20 08:30:00,3.8208,1.1144,3.98,0.028800000000000003,0.008400000000000001,0.03,3.792,1.106,3.95,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-20 09:00:00,4.37376,1.27568,4.556,0.015360000000000002,0.0044800000000000005,0.016,4.3584,1.2711999999999999,4.54,3.504,1.022,3.65,3.504,1.022,3.65
2019-07-20 09:30:00,4.60896,1.34428,4.801,0.010560000000000002,0.0030800000000000003,0.011,4.5984,1.3412,4.79,3.696,1.078,3.85,3.696,1.078,3.85
2019-07-20 10:00:00,4.69632,1.36976,4.892,0.030720000000000004,0.008960000000000001,0.032,4.6656,1.3608,4.86,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-07-20 10:30:00,4.67328,1.36304,4.868,0.06528,0.01904,0.068,4.608,1.344,4.8,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-07-20 11:00:00,4.24416,1.23788,4.421,0.010560000000000002,0.0030800000000000003,0.011,4.2336,1.2348,4.41,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-07-20 11:30:00,4.21536,1.2294800000000001,4.391,0.010560000000000002,0.0030800000000000003,0.011,4.2048,1.2264,4.38,3.888,1.134,4.05,3.888,1.134,4.05
2019-07-20 12:00:00,3.96288,1.15584,4.128,0.01728,0.00504,0.018000000000000002,3.9455999999999998,1.1508,4.11,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-07-20 12:30:00,4.22688,1.23284,4.4030000000000005,0.05088,0.01484,0.053,4.176,1.218,4.35,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-07-20 13:00:00,3.7632,1.0976,3.92,0.14400000000000002,0.042,0.15,3.6192,1.0556,3.77,3.648,1.064,3.8,3.648,1.064,3.8
2019-07-20 13:30:00,4.46784,1.30312,4.654,0.03264,0.00952,0.034,4.4352,1.2936,4.62,3.504,1.022,3.65,3.504,1.022,3.65
2019-07-20 14:00:00,4.30464,1.25552,4.484,0.03264,0.00952,0.034,4.272,1.246,4.45,4.032,1.176,4.2,4.032,1.176,4.2
2019-07-20 14:30:00,3.9878400000000003,1.16312,4.154,0.01344,0.003920000000000001,0.014,3.9744,1.1592,4.14,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-07-20 15:00:00,3.96,1.155,4.125,0.11040000000000001,0.0322,0.115,3.8496,1.1228,4.01,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-07-20 15:30:00,3.83232,1.11776,3.992,0.12672,0.03696,0.132,3.7056,1.0808,3.86,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-07-20 16:00:00,3.81696,1.11328,3.976,0.18816000000000002,0.054880000000000005,0.196,3.6288,1.0584,3.7800000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-07-20 16:30:00,3.80064,1.10852,3.959,0.24864000000000003,0.07252,0.259,3.552,1.036,3.7,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-07-20 17:00:00,4.06176,1.18468,4.231,0.24096,0.07028000000000001,0.251,3.8208,1.1144,3.98,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-07-20 17:30:00,4.04736,1.18048,4.216,0.21696000000000001,0.06328,0.226,3.8304,1.1172,3.99,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-07-20 18:00:00,4.13856,1.20708,4.311,0.25056,0.07308,0.261,3.888,1.134,4.05,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-07-20 18:30:00,4.18368,1.22024,4.358,0.23808,0.06944,0.248,3.9455999999999998,1.1508,4.11,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-07-20 19:00:00,4.07616,1.18888,4.246,0.14976,0.043680000000000004,0.156,3.9264,1.1452,4.09,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-07-20 19:30:00,4.12896,1.20428,4.301,0.010560000000000002,0.0030800000000000003,0.011,4.1184,1.2012,4.29,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-07-20 20:00:00,4.08192,1.19056,4.252,0.01152,0.00336,0.012,4.0704,1.1872,4.24,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-07-20 20:30:00,4.05504,1.18272,4.224,0.01344,0.003920000000000001,0.014,4.0416,1.1788,4.21,3.888,1.134,4.05,3.888,1.134,4.05
2019-07-20 21:00:00,4.15968,1.21324,4.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1472,1.2096,4.32,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-07-20 21:30:00,4.20768,1.22724,4.383,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1952,1.2236,4.37,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-07-20 22:00:00,4.30368,1.2552400000000001,4.483,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2912,1.2516,4.47,3.648,1.064,3.8,3.648,1.064,3.8
2019-07-20 22:30:00,3.6192,1.0556,3.77,0.0864,0.0252,0.09,3.5328,1.0304,3.68,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-20 23:00:00,3.39936,0.99148,3.541,0.08736000000000001,0.025480000000000003,0.091,3.312,0.966,3.45,3.12,0.91,3.25,3.12,0.91,3.25
2019-07-20 23:30:00,3.36384,0.9811200000000001,3.504,0.01344,0.003920000000000001,0.014,3.3504,0.9772000000000001,3.49,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-07-21 00:00:00,3.09504,0.9027200000000001,3.224,0.01344,0.003920000000000001,0.014,3.0816,0.8988,3.21,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-07-21 00:30:00,2.9616,0.8638,3.085,0.014400000000000001,0.004200000000000001,0.015,2.9472,0.8596,3.07,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-07-21 01:00:00,2.76192,0.80556,2.877,0.01632,0.00476,0.017,2.7456,0.8008000000000001,2.86,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-07-21 01:30:00,2.5536,0.7448,2.66,0.07680000000000001,0.0224,0.08,2.4768,0.7224,2.58,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-07-21 02:00:00,2.3184,0.6762,2.415,0.0432,0.0126,0.045,2.2752,0.6636000000000001,2.37,2.592,0.756,2.7,2.592,0.756,2.7
2019-07-21 02:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.018240000000000003,0.00532,0.019,2.2752,0.6636000000000001,2.37,2.592,0.756,2.7,2.592,0.756,2.7
2019-07-21 03:00:00,2.3376,0.6818000000000001,2.435,0.014400000000000001,0.004200000000000001,0.015,2.3232,0.6776,2.42,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-07-21 03:30:00,2.33568,0.6812400000000001,2.433,0.22368000000000002,0.06524,0.233,2.112,0.616,2.2,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-07-21 04:00:00,2.30208,0.67144,2.398,0.22848000000000002,0.06664,0.23800000000000002,2.0736,0.6048,2.16,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-07-21 04:30:00,2.2800000000000002,0.665,2.375,0.014400000000000001,0.004200000000000001,0.015,2.2656,0.6608,2.36,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-07-21 05:00:00,2.3184,0.6762,2.415,0.014400000000000001,0.004200000000000001,0.015,2.304,0.672,2.4,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-07-21 05:30:00,2.29824,0.67032,2.394,0.01344,0.003920000000000001,0.014,2.2848,0.6664,2.38,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-07-21 06:00:00,2.20032,0.64176,2.292,0.10752,0.031360000000000006,0.112,2.0928,0.6104,2.18,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-07-21 06:30:00,2.4816000000000003,0.7238,2.585,0.033600000000000005,0.0098,0.035,2.448,0.714,2.55,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-07-21 07:00:00,2.62272,0.7649600000000001,2.732,0.01152,0.00336,0.012,2.6112,0.7616,2.7199999999999998,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-07-21 07:30:00,2.9971200000000002,0.87416,3.122,0.01152,0.00336,0.012,2.9856,0.8708,3.11,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-07-21 08:00:00,3.49632,1.01976,3.642,0.01152,0.00336,0.012,3.4848,1.0164,3.63,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-07-21 08:30:00,3.63072,1.05896,3.782,0.01152,0.00336,0.012,3.6192,1.0556,3.77,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-07-21 09:00:00,3.88032,1.13176,4.042,0.01152,0.00336,0.012,3.8688000000000002,1.1284,4.03,3.552,1.036,3.7,3.552,1.036,3.7
2019-07-21 09:30:00,4.19712,1.22416,4.372,0.01152,0.00336,0.012,4.1856,1.2208,4.36,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-07-21 10:00:00,4.45632,1.29976,4.642,0.01152,0.00336,0.012,4.4448,1.2964,4.63,3.6,1.05,3.75,3.6,1.05,3.75
2019-07-21 10:30:00,4.7145600000000005,1.37508,4.911,0.010560000000000002,0.0030800000000000003,0.011,4.704,1.3719999999999999,4.9,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-07-21 11:00:00,4.74336,1.38348,4.941,0.010560000000000002,0.0030800000000000003,0.011,4.7328,1.3804,4.93,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-07-21 11:30:00,4.72416,1.37788,4.921,0.010560000000000002,0.0030800000000000003,0.011,4.7136,1.3748,4.91,3.6,1.05,3.75,3.6,1.05,3.75
2019-07-21 12:00:00,5.03136,1.4674800000000001,5.241,0.010560000000000002,0.0030800000000000003,0.011,5.0208,1.4644,5.23,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-07-21 12:30:00,4.6896,1.3678,4.885,0.014400000000000001,0.004200000000000001,0.015,4.6752,1.3636,4.87,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-07-21 13:00:00,4.88928,1.42604,5.093,0.03168,0.00924,0.033,4.8576,1.4168,5.06,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-21 13:30:00,4.58976,1.33868,4.781,0.010560000000000002,0.0030800000000000003,0.011,4.5792,1.3356,4.77,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-07-21 14:00:00,4.36896,1.27428,4.551,0.010560000000000002,0.0030800000000000003,0.011,4.3584,1.2711999999999999,4.54,3.552,1.036,3.7,3.552,1.036,3.7
2019-07-21 14:30:00,4.25376,1.24068,4.431,0.010560000000000002,0.0030800000000000003,0.011,4.2432,1.2376,4.42,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-07-21 15:00:00,4.22496,1.23228,4.401,0.010560000000000002,0.0030800000000000003,0.011,4.2144,1.2292,4.39,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-07-21 15:30:00,4.49376,1.31068,4.681,0.010560000000000002,0.0030800000000000003,0.011,4.4832,1.3076,4.67,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-21 16:00:00,4.17312,1.21716,4.347,0.01632,0.00476,0.017,4.1568,1.2124,4.33,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-07-21 16:30:00,4.61952,1.3473600000000001,4.812,0.01152,0.00336,0.012,4.608,1.344,4.8,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-07-21 17:00:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.014400000000000001,0.004200000000000001,0.015,4.7232,1.3776,4.92,4.032,1.176,4.2,4.032,1.176,4.2
2019-07-21 17:30:00,4.85088,1.41484,5.053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8384,1.4112,5.04,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-07-21 18:00:00,4.66752,1.36136,4.862,0.01152,0.00336,0.012,4.656,1.358,4.85,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-07-21 18:30:00,4.70688,1.37284,4.9030000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6944,1.3692,4.89,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-07-21 19:00:00,4.74432,1.38376,4.942,0.01152,0.00336,0.012,4.7328,1.3804,4.93,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-07-21 19:30:00,4.61952,1.3473600000000001,4.812,0.01152,0.00336,0.012,4.608,1.344,4.8,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-07-21 20:00:00,4.5244800000000005,1.3196400000000001,4.713,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5120000000000005,1.316,4.7,4.224,1.232,4.4,4.224,1.232,4.4
2019-07-21 20:30:00,4.41984,1.28912,4.604,0.01344,0.003920000000000001,0.014,4.4064,1.2852000000000001,4.59,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-07-21 21:00:00,4.3814400000000004,1.27792,4.564,0.01344,0.003920000000000001,0.014,4.368,1.274,4.55,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-07-21 21:30:00,4.58016,1.33588,4.771,0.02016,0.005880000000000001,0.021,4.5600000000000005,1.33,4.75,3.504,1.022,3.65,3.504,1.022,3.65
2019-07-21 22:00:00,4.53312,1.32216,4.7219999999999995,0.021120000000000003,0.0061600000000000005,0.022,4.5120000000000005,1.316,4.7,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-07-21 22:30:00,4.1904,1.2222,4.365,0.2544,0.0742,0.265,3.936,1.148,4.1,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-07-21 23:00:00,3.54528,1.03404,3.693,0.14688,0.04284,0.153,3.3984,0.9912000000000001,3.54,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-21 23:30:00,3.21504,0.9377200000000001,3.349,0.018240000000000003,0.00532,0.019,3.1968,0.9324,3.33,2.928,0.854,3.05,2.928,0.854,3.05
2019-07-22 00:00:00,3.02208,0.8814400000000001,3.148,0.01728,0.00504,0.018000000000000002,3.0048,0.8764000000000001,3.13,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-07-22 00:30:00,2.84256,0.82908,2.961,0.02016,0.005880000000000001,0.021,2.8224,0.8232,2.94,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-07-22 01:00:00,2.85504,0.83272,2.974,0.01344,0.003920000000000001,0.014,2.8416,0.8288000000000001,2.96,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-07-22 01:30:00,2.71296,0.7912800000000001,2.826,0.044160000000000005,0.01288,0.046,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-07-22 02:00:00,2.448,0.714,2.55,0.24960000000000002,0.0728,0.26,2.1984,0.6412,2.29,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-07-22 02:30:00,2.43936,0.7114800000000001,2.541,0.26016,0.07588,0.271,2.1792,0.6356,2.27,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2019-07-22 03:00:00,2.42976,0.7086800000000001,2.531,0.25056,0.07308,0.261,2.1792,0.6356,2.27,1.728,0.504,1.8,1.728,0.504,1.8
2019-07-22 03:30:00,2.49696,0.72828,2.601,0.27936,0.08148000000000001,0.291,2.2176,0.6468,2.31,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2019-07-22 04:00:00,2.55168,0.74424,2.658,0.29568,0.08624000000000001,0.308,2.2560000000000002,0.658,2.35,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-22 04:30:00,2.54304,0.74172,2.649,0.26784,0.07812000000000001,0.279,2.2752,0.6636000000000001,2.37,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-22 05:00:00,2.53056,0.7380800000000001,2.636,0.27456,0.08008000000000001,0.28600000000000003,2.2560000000000002,0.658,2.35,1.6992,0.49560000000000004,1.77,1.6992,0.49560000000000004,1.77
2019-07-22 05:30:00,2.54016,0.7408800000000001,2.646,0.14976,0.043680000000000004,0.156,2.3904,0.6972,2.49,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2019-07-22 06:00:00,2.7504,0.8022,2.865,0.1872,0.0546,0.195,2.5632,0.7476,2.67,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-07-22 06:30:00,3.23328,0.9430400000000001,3.368,0.036480000000000005,0.01064,0.038,3.1968,0.9324,3.33,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-07-22 07:00:00,3.69024,1.07632,3.844,0.01344,0.003920000000000001,0.014,3.6768,1.0724,3.83,3.072,0.896,3.2,3.072,0.896,3.2
2019-07-22 07:30:00,4.29216,1.25188,4.471,0.010560000000000002,0.0030800000000000003,0.011,4.2816,1.2488000000000001,4.46,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-22 08:00:00,4.49568,1.31124,4.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4832,1.3076,4.67,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-07-22 08:30:00,4.29984,1.25412,4.479,0.018240000000000003,0.00532,0.019,4.2816,1.2488000000000001,4.46,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-07-22 09:00:00,3.98592,1.16256,4.152,0.07872000000000001,0.02296,0.082,3.9072,1.1396,4.07,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-07-22 09:30:00,3.62304,1.05672,3.774,0.03264,0.00952,0.034,3.5904,1.0472,3.74,4.608,1.344,4.8,4.608,1.344,4.8
2019-07-22 10:00:00,4.46688,1.30284,4.6530000000000005,0.03168,0.00924,0.033,4.4352,1.2936,4.62,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-07-22 10:30:00,4.62048,1.34764,4.813,0.03168,0.00924,0.033,4.5888,1.3384,4.78,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-07-22 11:00:00,4.43808,1.29444,4.623,0.03168,0.00924,0.033,4.4064,1.2852000000000001,4.59,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-07-22 11:30:00,4.35552,1.2703600000000002,4.537,0.025920000000000002,0.007560000000000001,0.027,4.3296,1.2628,4.51,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-07-22 12:00:00,4.54464,1.32552,4.734,0.01344,0.003920000000000001,0.014,4.5312,1.3216,4.72,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-07-22 12:30:00,4.28736,1.25048,4.466,0.015360000000000002,0.0044800000000000005,0.016,4.272,1.246,4.45,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-07-22 13:00:00,4.21056,1.22808,4.386,0.015360000000000002,0.0044800000000000005,0.016,4.1952,1.2236,4.37,2.976,0.868,3.1,2.976,0.868,3.1
2019-07-22 13:30:00,3.90816,1.13988,4.071,0.02016,0.005880000000000001,0.021,3.888,1.134,4.05,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-07-22 14:00:00,3.9312,1.1466,4.095,0.024,0.007,0.025,3.9072,1.1396,4.07,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-07-22 14:30:00,4.04928,1.18104,4.218,0.02688,0.007840000000000001,0.028,4.0224,1.1732,4.19,2.976,0.868,3.1,2.976,0.868,3.1
2019-07-22 15:00:00,3.95136,1.15248,4.116,0.015360000000000002,0.0044800000000000005,0.016,3.936,1.148,4.1,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-07-22 15:30:00,4.31616,1.25888,4.496,0.015360000000000002,0.0044800000000000005,0.016,4.3008,1.2544,4.48,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-07-22 16:00:00,4.3632,1.2726,4.545,0.014400000000000001,0.004200000000000001,0.015,4.3488,1.2684,4.53,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-07-22 16:30:00,5.11392,1.49156,5.327,0.025920000000000002,0.007560000000000001,0.027,5.088,1.484,5.3,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-07-22 17:00:00,5.2943999999999996,1.5442,5.515,0.014400000000000001,0.004200000000000001,0.015,5.28,1.54,5.5,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-07-22 17:30:00,5.29344,1.54392,5.514,0.01344,0.003920000000000001,0.014,5.28,1.54,5.5,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-07-22 18:00:00,5.53248,1.6136400000000002,5.763,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.52,1.6099999999999999,5.75,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-07-22 18:30:00,5.50368,1.60524,5.733,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4912,1.6016,5.72,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-07-22 19:00:00,5.36928,1.56604,5.593,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3568,1.5624,5.58,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-07-22 19:30:00,5.22432,1.52376,5.442,0.01152,0.00336,0.012,5.2128,1.5204,5.43,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-07-22 20:00:00,5.08032,1.48176,5.292,0.01152,0.00336,0.012,5.0688,1.4784000000000002,5.28,3.984,1.162,4.15,3.984,1.162,4.15
2019-07-22 20:30:00,4.56288,1.33084,4.753,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5504,1.3272,4.74,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-07-22 21:00:00,4.49568,1.31124,4.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4832,1.3076,4.67,4.176,1.218,4.35,4.176,1.218,4.35
2019-07-22 21:30:00,4.68768,1.36724,4.883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6752,1.3636,4.87,3.84,1.12,4.0,3.84,1.12,4.0
2019-07-22 22:00:00,4.60224,1.34232,4.7940000000000005,0.01344,0.003920000000000001,0.014,4.5888,1.3384,4.78,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-07-22 22:30:00,3.91584,1.14212,4.079,0.09504000000000001,0.02772,0.099,3.8208,1.1144,3.98,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-07-22 23:00:00,3.66144,1.06792,3.814,0.01344,0.003920000000000001,0.014,3.648,1.064,3.8,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-07-22 23:30:00,3.34848,0.9766400000000001,3.488,0.01728,0.00504,0.018000000000000002,3.3312,0.9716,3.47,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-07-23 00:00:00,2.98944,0.87192,3.114,0.01344,0.003920000000000001,0.014,2.976,0.868,3.1,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-07-23 00:30:00,2.81088,0.81984,2.928,0.01728,0.00504,0.018000000000000002,2.7936,0.8148000000000001,2.91,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-07-23 01:00:00,2.64288,0.7708400000000001,2.753,0.15648,0.04564000000000001,0.163,2.4864,0.7252000000000001,2.59,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-07-23 01:30:00,2.4816000000000003,0.7238,2.585,0.2544,0.0742,0.265,2.2272,0.6496000000000001,2.32,2.208,0.644,2.3,2.208,0.644,2.3
2019-07-23 02:00:00,2.39328,0.6980400000000001,2.493,0.24288,0.07084,0.253,2.1504,0.6272,2.24,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-07-23 02:30:00,2.37408,0.69244,2.473,0.24288,0.07084,0.253,2.1312,0.6216,2.22,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-07-23 03:00:00,2.55648,0.7456400000000001,2.6630000000000003,0.23328000000000002,0.06804,0.243,2.3232,0.6776,2.42,2.112,0.616,2.2,2.112,0.616,2.2
2019-07-23 03:30:00,2.66976,0.77868,2.781,0.26976,0.07868,0.281,2.4,0.7000000000000001,2.5,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-07-23 04:00:00,2.65152,0.77336,2.762,0.25152,0.07336000000000001,0.262,2.4,0.7000000000000001,2.5,2.16,0.63,2.25,2.16,0.63,2.25
2019-07-23 04:30:00,2.7024,0.7882,2.815,0.264,0.077,0.275,2.4384,0.7112,2.54,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-07-23 05:00:00,2.6476800000000003,0.77224,2.758,0.27648,0.08064,0.28800000000000003,2.3712,0.6916,2.47,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-07-23 05:30:00,2.66976,0.77868,2.781,0.21216000000000002,0.061880000000000004,0.221,2.4576000000000002,0.7168,2.56,2.112,0.616,2.2,2.112,0.616,2.2
2019-07-23 06:00:00,2.85792,0.8335600000000001,2.977,0.21792000000000003,0.06356,0.227,2.64,0.77,2.75,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-07-23 06:30:00,3.20256,0.93408,3.336,0.03456,0.01008,0.036000000000000004,3.168,0.924,3.3,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-07-23 07:00:00,3.51744,1.02592,3.664,0.01344,0.003920000000000001,0.014,3.504,1.022,3.65,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-07-23 07:30:00,4.15776,1.21268,4.331,0.010560000000000002,0.0030800000000000003,0.011,4.1472,1.2096,4.32,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-07-23 08:00:00,4.90752,1.43136,5.112,0.01152,0.00336,0.012,4.896,1.428,5.1,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-07-23 08:30:00,4.37376,1.27568,4.556,0.015360000000000002,0.0044800000000000005,0.016,4.3584,1.2711999999999999,4.54,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-07-23 09:00:00,4.3632,1.2726,4.545,0.014400000000000001,0.004200000000000001,0.015,4.3488,1.2684,4.53,3.888,1.134,4.05,3.888,1.134,4.05
2019-07-23 09:30:00,4.392,1.2810000000000001,4.575,0.014400000000000001,0.004200000000000001,0.015,4.3776,1.2768,4.5600000000000005,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-07-23 10:00:00,4.3056,1.2558,4.485,0.014400000000000001,0.004200000000000001,0.015,4.2912,1.2516,4.47,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-07-23 10:30:00,4.3632,1.2726,4.545,0.014400000000000001,0.004200000000000001,0.015,4.3488,1.2684,4.53,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-07-23 11:00:00,4.22496,1.23228,4.401,0.02016,0.005880000000000001,0.021,4.2048,1.2264,4.38,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-07-23 11:30:00,4.21632,1.22976,4.392,0.01152,0.00336,0.012,4.2048,1.2264,4.38,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-07-23 12:00:00,4.23552,1.23536,4.412,0.01152,0.00336,0.012,4.224,1.232,4.4,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-23 12:30:00,4.16736,1.21548,4.341,0.010560000000000002,0.0030800000000000003,0.011,4.1568,1.2124,4.33,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-07-23 13:00:00,4.09344,1.19392,4.264,0.02304,0.00672,0.024,4.0704,1.1872,4.24,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-07-23 13:30:00,4.12704,1.2037200000000001,4.299,0.018240000000000003,0.00532,0.019,4.1088000000000005,1.1984,4.28,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-07-23 14:00:00,4.08672,1.19196,4.257,0.01632,0.00476,0.017,4.0704,1.1872,4.24,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-07-23 14:30:00,4.47072,1.30396,4.657,0.025920000000000002,0.007560000000000001,0.027,4.4448,1.2964,4.63,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-07-23 15:00:00,4.38336,1.27848,4.566,0.015360000000000002,0.0044800000000000005,0.016,4.368,1.274,4.55,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-07-23 15:30:00,4.2576,1.2418,4.435,0.014400000000000001,0.004200000000000001,0.015,4.2432,1.2376,4.42,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-07-23 16:00:00,4.2048,1.2264,4.38,0.048,0.014,0.05,4.1568,1.2124,4.33,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-07-23 16:30:00,4.97952,1.45236,5.187,0.025920000000000002,0.007560000000000001,0.027,4.9536,1.4448,5.16,3.168,0.924,3.3,3.168,0.924,3.3
2019-07-23 17:00:00,5.14368,1.50024,5.358,0.04608,0.01344,0.048,5.0976,1.4868000000000001,5.31,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-07-23 17:30:00,5.30496,1.5472800000000002,5.526,0.16896000000000003,0.049280000000000004,0.176,5.136,1.498,5.35,3.456,1.008,3.6,3.456,1.008,3.6
2019-07-23 18:00:00,5.19168,1.51424,5.408,0.20928000000000002,0.061040000000000004,0.218,4.9824,1.4532,5.19,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-07-23 18:30:00,5.02656,1.46608,5.236,0.17856000000000002,0.05208,0.186,4.848,1.4140000000000001,5.05,4.08,1.19,4.25,4.08,1.19,4.25
2019-07-23 19:00:00,5.25312,1.5321600000000002,5.472,0.29952,0.08736000000000001,0.312,4.9536,1.4448,5.16,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-07-23 19:30:00,4.94496,1.44228,5.151,0.27936,0.08148000000000001,0.291,4.6656,1.3608,4.86,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-07-23 20:00:00,4.63584,1.35212,4.829,0.28704,0.08372,0.299,4.3488,1.2684,4.53,4.224,1.232,4.4,4.224,1.232,4.4
2019-07-23 20:30:00,4.50816,1.31488,4.696,0.27456,0.08008000000000001,0.28600000000000003,4.2336,1.2348,4.41,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-07-23 21:00:00,4.42464,1.29052,4.609,0.27744,0.08092,0.289,4.1472,1.2096,4.32,4.08,1.19,4.25,4.08,1.19,4.25
2019-07-23 21:30:00,4.42656,1.29108,4.611,0.25056,0.07308,0.261,4.176,1.218,4.35,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-07-23 22:00:00,4.41696,1.28828,4.601,0.24096,0.07028000000000001,0.251,4.176,1.218,4.35,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-23 22:30:00,4.04736,1.18048,4.216,0.31296,0.09128000000000001,0.326,3.7344,1.0892,3.89,3.696,1.078,3.85,3.696,1.078,3.85
2019-07-23 23:00:00,3.66528,1.06904,3.818,0.20928000000000002,0.061040000000000004,0.218,3.456,1.008,3.6,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-07-23 23:30:00,3.35616,0.9788800000000001,3.496,0.015360000000000002,0.0044800000000000005,0.016,3.3407999999999998,0.9744,3.48,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-07-24 00:00:00,3.20064,0.9335200000000001,3.334,0.01344,0.003920000000000001,0.014,3.1872,0.9296000000000001,3.32,2.976,0.868,3.1,2.976,0.868,3.1
2019-07-24 00:30:00,3.00864,0.8775200000000001,3.134,0.01344,0.003920000000000001,0.014,2.9952,0.8736,3.12,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-07-24 01:00:00,2.78304,0.8117200000000001,2.899,0.03744,0.010920000000000001,0.039,2.7456,0.8008000000000001,2.86,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-07-24 01:30:00,2.66592,0.77756,2.777,0.03552,0.010360000000000001,0.037,2.6304,0.7672,2.74,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-07-24 02:00:00,2.71584,0.79212,2.829,0.17184000000000002,0.050120000000000005,0.179,2.544,0.742,2.65,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-07-24 02:30:00,2.50752,0.73136,2.612,0.23232000000000003,0.06776,0.242,2.2752,0.6636000000000001,2.37,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-07-24 03:00:00,2.59392,0.75656,2.702,0.24192000000000002,0.07056000000000001,0.252,2.352,0.686,2.45,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-07-24 03:30:00,2.68128,0.7820400000000001,2.793,0.34848,0.10164000000000001,0.363,2.3328,0.6804,2.43,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-07-24 04:00:00,2.64576,0.77168,2.7560000000000002,0.33216,0.09688000000000001,0.34600000000000003,2.3136,0.6748000000000001,2.41,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-07-24 04:30:00,2.52192,0.7355600000000001,2.627,0.35232,0.10276,0.367,2.1696,0.6328,2.26,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-07-24 05:00:00,2.44704,0.71372,2.549,0.35424000000000005,0.10332000000000001,0.369,2.0928,0.6104,2.18,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-07-24 05:30:00,2.28768,0.66724,2.383,0.15648,0.04564000000000001,0.163,2.1312,0.6216,2.22,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-07-24 06:00:00,2.59872,0.7579600000000001,2.707,0.24672000000000002,0.07196000000000001,0.257,2.352,0.686,2.45,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-07-24 06:30:00,2.99328,0.87304,3.118,0.036480000000000005,0.01064,0.038,2.9568000000000003,0.8624,3.08,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-07-24 07:00:00,3.51744,1.02592,3.664,0.01344,0.003920000000000001,0.014,3.504,1.022,3.65,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-07-24 07:30:00,3.9283200000000003,1.1457600000000001,4.092,0.01152,0.00336,0.012,3.9168000000000003,1.1424,4.08,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-07-24 08:00:00,4.30656,1.25608,4.486,0.015360000000000002,0.0044800000000000005,0.016,4.2912,1.2516,4.47,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-07-24 08:30:00,4.62144,1.34792,4.814,0.01344,0.003920000000000001,0.014,4.608,1.344,4.8,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-07-24 09:00:00,4.69824,1.37032,4.894,0.01344,0.003920000000000001,0.014,4.6848,1.3664,4.88,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-07-24 09:30:00,4.65024,1.35632,4.844,0.01344,0.003920000000000001,0.014,4.6368,1.3524,4.83,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-07-24 10:00:00,4.72992,1.3795600000000001,4.927,0.054720000000000005,0.015960000000000002,0.057,4.6752,1.3636,4.87,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-07-24 10:30:00,4.9632000000000005,1.4476,5.17,0.009600000000000001,0.0028,0.01,4.9536,1.4448,5.16,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-07-24 11:00:00,4.81056,1.40308,5.011,0.010560000000000002,0.0030800000000000003,0.011,4.8,1.4,5.0,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-24 11:30:00,4.72704,1.37872,4.924,0.01344,0.003920000000000001,0.014,4.7136,1.3748,4.91,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-07-24 12:00:00,4.82592,1.4075600000000001,5.027,0.01632,0.00476,0.017,4.8096,1.4028,5.01,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-07-24 12:30:00,4.3776,1.2768,4.5600000000000005,0.009600000000000001,0.0028,0.01,4.368,1.274,4.55,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-07-24 13:00:00,4.14912,1.2101600000000001,4.322,0.06912,0.02016,0.07200000000000001,4.08,1.19,4.25,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-07-24 13:30:00,4.0944,1.1942,4.265,0.014400000000000001,0.004200000000000001,0.015,4.08,1.19,4.25,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-07-24 14:00:00,4.03776,1.17768,4.206,0.015360000000000002,0.0044800000000000005,0.016,4.0224,1.1732,4.19,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-07-24 14:30:00,4.35456,1.27008,4.536,0.015360000000000002,0.0044800000000000005,0.016,4.3392,1.2656,4.52,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-07-24 15:00:00,4.67136,1.3624800000000001,4.866,0.015360000000000002,0.0044800000000000005,0.016,4.656,1.358,4.85,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-07-24 15:30:00,4.9392,1.4406,5.145,0.014400000000000001,0.004200000000000001,0.015,4.9248,1.4364,5.13,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-07-24 16:00:00,5.07456,1.48008,5.286,0.03456,0.01008,0.036000000000000004,5.04,1.47,5.25,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-07-24 16:30:00,5.39232,1.5727600000000002,5.617,0.025920000000000002,0.007560000000000001,0.027,5.3664,1.5652,5.59,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-07-24 17:00:00,5.4432,1.5876000000000001,5.67,0.019200000000000002,0.0056,0.02,5.424,1.5819999999999999,5.65,3.312,0.966,3.45,3.312,0.966,3.45
2019-07-24 17:30:00,5.52384,1.61112,5.754,0.01344,0.003920000000000001,0.014,5.5104,1.6072000000000002,5.74,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-07-24 18:00:00,5.22048,1.52264,5.438,0.15168,0.04424,0.158,5.0688,1.4784000000000002,5.28,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-07-24 18:30:00,5.30304,1.54672,5.524,0.23424000000000003,0.06832,0.244,5.0688,1.4784000000000002,5.28,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-07-24 19:00:00,5.22624,1.52432,5.444,0.02304,0.00672,0.024,5.2032,1.5176,5.42,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-07-24 19:30:00,5.20608,1.51844,5.423,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1936,1.5148000000000001,5.41,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-07-24 20:00:00,5.15328,1.50304,5.368,0.036480000000000005,0.01064,0.038,5.1168,1.4924,5.33,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-07-24 20:30:00,5.04096,1.47028,5.251,0.039360000000000006,0.01148,0.041,5.0016,1.4588,5.21,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-07-24 21:00:00,5.01024,1.4613200000000002,5.219,0.03744,0.010920000000000001,0.039,4.9728,1.4504000000000001,5.18,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-07-24 21:30:00,4.32576,1.2616800000000001,4.506,0.30336,0.08848,0.316,4.0224,1.1732,4.19,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-24 22:00:00,4.824,1.407,5.025,0.312,0.091,0.325,4.5120000000000005,1.316,4.7,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-07-24 22:30:00,4.72512,1.37816,4.922,0.31872,0.09296,0.332,4.4064,1.2852000000000001,4.59,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-07-24 23:00:00,4.45824,1.3003200000000001,4.644,0.32064000000000004,0.09352,0.334,4.1376,1.2068,4.31,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-07-24 23:30:00,3.61536,1.05448,3.766,0.06336,0.01848,0.066,3.552,1.036,3.7,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-07-25 00:00:00,3.2880000000000003,0.9590000000000001,3.425,0.014400000000000001,0.004200000000000001,0.015,3.2736,0.9548000000000001,3.41,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-07-25 00:30:00,2.95488,0.86184,3.078,0.01728,0.00504,0.018000000000000002,2.9376,0.8568,3.06,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-07-25 01:00:00,2.8944,0.8442000000000001,3.015,0.014400000000000001,0.004200000000000001,0.015,2.88,0.84,3.0,2.544,0.742,2.65,2.544,0.742,2.65
2019-07-25 01:30:00,2.6928,0.7854,2.805,0.024,0.007,0.025,2.6688,0.7784000000000001,2.7800000000000002,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-07-25 02:00:00,2.50176,0.7296800000000001,2.606,0.17856000000000002,0.05208,0.186,2.3232,0.6776,2.42,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-07-25 02:30:00,2.4105600000000003,0.70308,2.511,0.08736000000000001,0.025480000000000003,0.091,2.3232,0.6776,2.42,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-07-25 03:00:00,2.5008,0.7294,2.605,0.014400000000000001,0.004200000000000001,0.015,2.4864,0.7252000000000001,2.59,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-07-25 03:30:00,2.43072,0.70896,2.532,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.2944,0.6692,2.39,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-07-25 04:00:00,2.48064,0.72352,2.584,0.25344,0.07392,0.264,2.2272,0.6496000000000001,2.32,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-07-25 04:30:00,2.60352,0.75936,2.7119999999999997,0.28032,0.08176000000000001,0.292,2.3232,0.6776,2.42,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-07-25 05:00:00,2.5411200000000003,0.74116,2.6470000000000002,0.21792000000000003,0.06356,0.227,2.3232,0.6776,2.42,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-07-25 05:30:00,2.65152,0.77336,2.762,0.18432,0.05376,0.192,2.4672,0.7196,2.5700000000000003,2.112,0.616,2.2,2.112,0.616,2.2
2019-07-25 06:00:00,2.8022400000000003,0.81732,2.919,0.26784,0.07812000000000001,0.279,2.5343999999999998,0.7392000000000001,2.64,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-07-25 06:30:00,3.07776,0.89768,3.206,0.06336,0.01848,0.066,3.0144,0.8792000000000001,3.14,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-07-25 07:00:00,3.03072,0.8839600000000001,3.157,0.01344,0.003920000000000001,0.014,3.01728,0.88004,3.143,3.05568,0.89124,3.183,3.05568,0.89124,3.183
2019-07-25 07:30:00,3.02976,0.88368,3.156,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.01728,0.88004,3.143,3.05568,0.89124,3.183,3.05568,0.89124,3.183
2019-07-25 08:00:00,3.03936,0.88648,3.166,0.022080000000000002,0.00644,0.023,3.01728,0.88004,3.143,3.05568,0.89124,3.183,3.05568,0.89124,3.183
2019-07-25 08:30:00,3.03168,0.88424,3.158,0.014400000000000001,0.004200000000000001,0.015,3.01728,0.88004,3.143,3.05568,0.89124,3.183,3.05568,0.89124,3.183
2019-07-25 09:00:00,3.02976,0.88368,3.156,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.01728,0.88004,3.143,3.05568,0.89124,3.183,3.05568,0.89124,3.183
2019-07-25 09:30:00,3.03168,0.88424,3.158,0.014400000000000001,0.004200000000000001,0.015,3.01728,0.88004,3.143,3.05568,0.89124,3.183,3.05568,0.89124,3.183
2019-07-25 10:00:00,5.46816,1.59488,5.696,0.015360000000000002,0.0044800000000000005,0.016,5.4528,1.5904,5.68,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-07-25 10:30:00,5.7024,1.6632,5.94,0.009600000000000001,0.0028,0.01,5.6928,1.6604,5.93,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-07-25 11:00:00,4.86816,1.41988,5.071,0.010560000000000002,0.0030800000000000003,0.011,4.8576,1.4168,5.06,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-07-25 11:30:00,4.89792,1.42856,5.102,0.01152,0.00336,0.012,4.8864,1.4252,5.09,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-07-25 12:00:00,4.76256,1.38908,4.961,0.010560000000000002,0.0030800000000000003,0.011,4.752,1.3860000000000001,4.95,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-07-25 12:30:00,4.76832,1.39076,4.967,0.00672,0.0019600000000000004,0.007,4.7616,1.3888,4.96,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-07-25 13:00:00,4.86816,1.41988,5.071,0.010560000000000002,0.0030800000000000003,0.011,4.8576,1.4168,5.06,3.648,1.064,3.8,3.648,1.064,3.8
2019-07-25 13:30:00,5.12064,1.49352,5.334,0.01344,0.003920000000000001,0.014,5.1072,1.4896,5.32,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-07-25 14:00:00,4.7568,1.3874,4.955,0.014400000000000001,0.004200000000000001,0.015,4.7424,1.3832,4.94,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-07-25 14:30:00,4.15296,1.21128,4.326,0.015360000000000002,0.0044800000000000005,0.016,4.1376,1.2068,4.31,4.032,1.176,4.2,4.032,1.176,4.2
2019-07-25 15:00:00,4.42176,1.2896800000000002,4.606,0.015360000000000002,0.0044800000000000005,0.016,4.4064,1.2852000000000001,4.59,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-07-25 15:30:00,4.6896,1.3678,4.885,0.014400000000000001,0.004200000000000001,0.015,4.6752,1.3636,4.87,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-07-25 16:00:00,5.25504,1.53272,5.474,0.01344,0.003920000000000001,0.014,5.2416,1.5288,5.46,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-07-25 16:30:00,5.41824,1.58032,5.644,0.01344,0.003920000000000001,0.014,5.4048,1.5764,5.63,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-25 17:00:00,5.54304,1.61672,5.774,0.01344,0.003920000000000001,0.014,5.5296,1.6128,5.76,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-07-25 17:30:00,5.50464,1.60552,5.734,0.01344,0.003920000000000001,0.014,5.4912,1.6016,5.72,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-07-25 18:00:00,5.04384,1.47112,5.254,0.01344,0.003920000000000001,0.014,5.0304,1.4672,5.24,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-07-25 18:30:00,5.10048,1.48764,5.313,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.088,1.484,5.3,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-07-25 19:00:00,5.14752,1.50136,5.362,0.01152,0.00336,0.012,5.136,1.498,5.35,5.04,1.47,5.25,5.04,1.47,5.25
2019-07-25 19:30:00,5.37792,1.5685600000000002,5.602,0.01152,0.00336,0.012,5.3664,1.5652,5.59,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-07-25 20:00:00,5.28192,1.5405600000000002,5.502,0.01152,0.00336,0.012,5.2704,1.5372,5.49,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-07-25 20:30:00,4.93632,1.4397600000000002,5.142,0.01152,0.00336,0.012,4.9248,1.4364,5.13,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-07-25 21:00:00,4.72608,1.37844,4.923,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7136,1.3748,4.91,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-07-25 21:30:00,5.41728,1.58004,5.643,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4048,1.5764,5.63,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-07-25 22:00:00,5.70528,1.66404,5.943,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.6928,1.6604,5.93,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-07-25 22:30:00,4.82208,1.40644,5.023,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8096,1.4028,5.01,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-07-25 23:00:00,4.37184,1.27512,4.554,0.01344,0.003920000000000001,0.014,4.3584,1.2711999999999999,4.54,3.84,1.12,4.0,3.84,1.12,4.0
2019-07-25 23:30:00,3.90144,1.13792,4.064,0.01344,0.003920000000000001,0.014,3.888,1.134,4.05,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-07-26 00:00:00,3.67104,1.0707200000000001,3.824,0.01344,0.003920000000000001,0.014,3.6576,1.0668,3.81,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-07-26 00:30:00,3.49824,1.02032,3.644,0.01344,0.003920000000000001,0.014,3.4848,1.0164,3.63,3.312,0.966,3.45,3.312,0.966,3.45
2019-07-26 01:00:00,3.15264,0.9195200000000001,3.284,0.01344,0.003920000000000001,0.014,3.1392,0.9156000000000001,3.27,2.928,0.854,3.05,2.928,0.854,3.05
2019-07-26 01:30:00,2.7024,0.7882,2.815,0.014400000000000001,0.004200000000000001,0.015,2.688,0.784,2.8,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-07-26 02:00:00,2.44512,0.71316,2.547,0.11232,0.032760000000000004,0.117,2.3328,0.6804,2.43,2.784,0.812,2.9,2.784,0.812,2.9
2019-07-26 02:30:00,2.5152,0.7336,2.62,0.019200000000000002,0.0056,0.02,2.496,0.728,2.6,2.88,0.84,3.0,2.88,0.84,3.0
2019-07-26 03:00:00,2.7119999999999997,0.791,2.825,0.2928,0.0854,0.305,2.4192,0.7056,2.52,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-07-26 03:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.34656000000000003,0.10108,0.361,2.4192,0.7056,2.52,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-07-26 04:00:00,2.7216,0.7938000000000001,2.835,0.3408,0.0994,0.355,2.3808,0.6944,2.48,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-07-26 04:30:00,2.65056,0.7730800000000001,2.761,0.32736000000000004,0.09548000000000001,0.341,2.3232,0.6776,2.42,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-07-26 05:00:00,2.63712,0.7691600000000001,2.747,0.16992000000000002,0.04956000000000001,0.177,2.4672,0.7196,2.5700000000000003,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-07-26 05:30:00,2.6832000000000003,0.7826000000000001,2.795,0.033600000000000005,0.0098,0.035,2.6496,0.7728,2.76,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-07-26 06:00:00,2.91936,0.85148,3.041,0.22176,0.06468,0.231,2.6976,0.7868,2.81,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-07-26 06:30:00,3.33312,0.97216,3.472,0.021120000000000003,0.0061600000000000005,0.022,3.312,0.966,3.45,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-07-26 07:00:00,3.4608,1.0094,3.605,0.014400000000000001,0.004200000000000001,0.015,3.4464,1.0052,3.59,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-07-26 07:30:00,4.01184,1.17012,4.179,0.17184000000000002,0.050120000000000005,0.179,3.84,1.12,4.0,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-07-26 08:00:00,4.5024,1.3132000000000001,4.69,0.0864,0.0252,0.09,4.416,1.288,4.6,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-07-26 08:30:00,4.84224,1.41232,5.044,0.01344,0.003920000000000001,0.014,4.8288,1.4084,5.03,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-07-26 09:00:00,4.8624,1.4182000000000001,5.065,0.014400000000000001,0.004200000000000001,0.015,4.848,1.4140000000000001,5.05,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-07-26 09:30:00,4.97856,1.45208,5.186,0.015360000000000002,0.0044800000000000005,0.016,4.9632000000000005,1.4476,5.17,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-07-26 10:00:00,4.85376,1.41568,5.056,0.015360000000000002,0.0044800000000000005,0.016,4.8384,1.4112,5.04,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-07-26 10:30:00,4.89888,1.42884,5.103,0.03168,0.00924,0.033,4.8672,1.4196,5.07,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-07-26 11:00:00,5.0832,1.4826000000000001,5.295,0.014400000000000001,0.004200000000000001,0.015,5.0688,1.4784000000000002,5.28,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-07-26 11:30:00,4.9872,1.4546000000000001,5.195,0.014400000000000001,0.004200000000000001,0.015,4.9728,1.4504000000000001,5.18,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-07-26 12:00:00,4.86528,1.41904,5.068,0.01728,0.00504,0.018000000000000002,4.848,1.4140000000000001,5.05,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-07-26 12:30:00,3.99648,1.16564,4.163,0.022080000000000002,0.00644,0.023,3.9744,1.1592,4.14,4.272,1.246,4.45,4.272,1.246,4.45
2019-07-26 13:00:00,4.22784,1.23312,4.404,0.01344,0.003920000000000001,0.014,4.2144,1.2292,4.39,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-07-26 13:30:00,4.34112,1.26616,4.522,0.01152,0.00336,0.012,4.3296,1.2628,4.51,4.32,1.26,4.5,4.32,1.26,4.5
2019-07-26 14:00:00,4.09152,1.19336,4.2620000000000005,0.01152,0.00336,0.012,4.08,1.19,4.25,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-07-26 14:30:00,4.12992,1.20456,4.302,0.01152,0.00336,0.012,4.1184,1.2012,4.29,3.648,1.064,3.8,3.648,1.064,3.8
2019-07-26 15:00:00,4.29312,1.25216,4.472,0.01152,0.00336,0.012,4.2816,1.2488000000000001,4.46,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-07-26 15:30:00,3.99552,1.16536,4.162,0.01152,0.00336,0.012,3.984,1.162,4.15,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-07-26 16:00:00,3.9283200000000003,1.1457600000000001,4.092,0.01152,0.00336,0.012,3.9168000000000003,1.1424,4.08,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-07-26 16:30:00,4.35456,1.27008,4.536,0.06336,0.01848,0.066,4.2912,1.2516,4.47,4.2432,1.2376,4.42,4.2432,1.2376,4.42
