Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-26 17:00:00,4.42752,1.29136,4.612,0.01152,0.00336,0.012,4.416,1.288,4.6,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-07-26 17:30:00,4.4764800000000005,1.30564,4.663,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.464,1.302,4.65,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-07-26 18:00:00,4.49184,1.31012,4.679,0.15264000000000003,0.044520000000000004,0.159,4.3392,1.2656,4.52,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-07-26 18:30:00,4.54464,1.32552,4.734,0.14784,0.043120000000000006,0.154,4.3968,1.2824,4.58,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-07-26 19:00:00,4.51392,1.31656,4.702,0.01152,0.00336,0.012,4.5024,1.3132000000000001,4.69,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-07-26 19:30:00,4.40832,1.28576,4.592,0.01152,0.00336,0.012,4.3968,1.2824,4.58,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-07-26 20:00:00,3.90624,1.13932,4.069,0.018240000000000003,0.00532,0.019,3.888,1.134,4.05,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-07-26 20:30:00,3.71712,1.08416,3.872,0.07872000000000001,0.02296,0.082,3.6384,1.0612,3.79,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-07-26 21:00:00,3.76512,1.09816,3.922,0.05952,0.01736,0.062,3.7056,1.0808,3.86,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-07-26 21:30:00,3.94368,1.15024,4.108,0.04608,0.01344,0.048,3.8976,1.1368,4.06,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-07-26 22:00:00,3.80256,1.10908,3.961,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.7344,1.0892,3.89,4.272,1.246,4.45,4.272,1.246,4.45
2019-07-26 22:30:00,3.71616,1.08388,3.871,0.35616000000000003,0.10388000000000001,0.371,3.36,0.98,3.5,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-07-26 23:00:00,3.44736,1.00548,3.591,0.39456,0.11508000000000002,0.41100000000000003,3.0528,0.8904000000000001,3.18,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-07-26 23:30:00,3.15072,0.9189600000000001,3.282,0.021120000000000003,0.0061600000000000005,0.022,3.1296,0.9128000000000001,3.26,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-07-27 00:00:00,2.88384,0.8411200000000001,3.004,0.01344,0.003920000000000001,0.014,2.8704,0.8372,2.99,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-07-27 00:30:00,2.80704,0.8187200000000001,2.924,0.01344,0.003920000000000001,0.014,2.7936,0.8148000000000001,2.91,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-07-27 01:00:00,2.71104,0.7907200000000001,2.824,0.01344,0.003920000000000001,0.014,2.6976,0.7868,2.81,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-07-27 01:30:00,2.60544,0.75992,2.714,0.02304,0.00672,0.024,2.5824,0.7532,2.69,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-07-27 02:00:00,2.47104,0.72072,2.574,0.29184000000000004,0.08512,0.304,2.1792,0.6356,2.27,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-07-27 02:30:00,2.39328,0.6980400000000001,2.493,0.32928,0.09604000000000001,0.343,2.064,0.602,2.15,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-07-27 03:00:00,2.44512,0.71316,2.547,0.38112,0.11116000000000001,0.397,2.064,0.602,2.15,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-07-27 03:30:00,2.3232,0.6776,2.42,0.3936,0.1148,0.41000000000000003,1.9296000000000002,0.5628000000000001,2.01,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-07-27 04:00:00,2.22432,0.64876,2.317,0.31392000000000003,0.09156,0.327,1.9104,0.5572,1.99,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-07-27 04:30:00,2.2204800000000002,0.6476400000000001,2.313,0.30048,0.08764000000000001,0.313,1.92,0.56,2.0,2.448,0.714,2.55,2.448,0.714,2.55
2019-07-27 05:00:00,2.26848,0.66164,2.363,0.33888,0.09884000000000001,0.353,1.9296000000000002,0.5628000000000001,2.01,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-07-27 05:30:00,2.26752,0.6613600000000001,2.362,0.36672000000000005,0.10696000000000001,0.382,1.9008,0.5544,1.98,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-07-27 06:00:00,2.29344,0.6689200000000001,2.3890000000000002,0.29664,0.08652000000000001,0.309,1.9968,0.5824,2.08,2.448,0.714,2.55,2.448,0.714,2.55
2019-07-27 06:30:00,2.4220800000000002,0.7064400000000001,2.523,0.07008,0.020440000000000003,0.073,2.352,0.686,2.45,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-07-27 07:00:00,2.51616,0.7338800000000001,2.621,0.010560000000000002,0.0030800000000000003,0.011,2.5056000000000003,0.7308,2.61,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-07-27 07:30:00,3.04416,0.8878800000000001,3.171,0.010560000000000002,0.0030800000000000003,0.011,3.0336,0.8848,3.16,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-27 08:00:00,3.38976,0.9886800000000001,3.531,0.010560000000000002,0.0030800000000000003,0.011,3.3792,0.9856,3.52,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-07-27 08:30:00,3.60096,1.05028,3.751,0.010560000000000002,0.0030800000000000003,0.011,3.5904,1.0472,3.74,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-07-27 09:00:00,3.99744,1.16592,4.164,0.01344,0.003920000000000001,0.014,3.984,1.162,4.15,4.368,1.274,4.55,4.368,1.274,4.55
2019-07-27 09:30:00,4.08096,1.19028,4.251,0.010560000000000002,0.0030800000000000003,0.011,4.0704,1.1872,4.24,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-07-27 10:00:00,4.05504,1.18272,4.224,0.08064,0.023520000000000003,0.084,3.9744,1.1592,4.14,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-07-27 10:30:00,4.19712,1.22416,4.372,0.021120000000000003,0.0061600000000000005,0.022,4.176,1.218,4.35,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-07-27 11:00:00,4.2633600000000005,1.24348,4.441,0.010560000000000002,0.0030800000000000003,0.011,4.2528,1.2404,4.43,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-07-27 11:30:00,4.18464,1.22052,4.359,0.06624000000000001,0.01932,0.069,4.1184,1.2012,4.29,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-07-27 12:00:00,4.39584,1.28212,4.579,0.027840000000000004,0.00812,0.029,4.368,1.274,4.55,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-07-27 12:30:00,4.51296,1.31628,4.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,4.5024,1.3132000000000001,4.69,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-07-27 13:00:00,4.2576,1.2418,4.435,0.014400000000000001,0.004200000000000001,0.015,4.2432,1.2376,4.42,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-07-27 13:30:00,3.94752,1.15136,4.112,0.04032,0.011760000000000001,0.042,3.9072,1.1396,4.07,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-07-27 14:00:00,4.2633600000000005,1.24348,4.441,0.010560000000000002,0.0030800000000000003,0.011,4.2528,1.2404,4.43,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-07-27 14:30:00,4.34016,1.2658800000000001,4.521,0.010560000000000002,0.0030800000000000003,0.011,4.3296,1.2628,4.51,4.08,1.19,4.25,4.08,1.19,4.25
2019-07-27 15:00:00,3.90912,1.14016,4.072,0.01152,0.00336,0.012,3.8976,1.1368,4.06,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-07-27 15:30:00,4.11936,1.20148,4.291,0.010560000000000002,0.0030800000000000003,0.011,4.1088000000000005,1.1984,4.28,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-07-27 16:00:00,3.98496,1.16228,4.151,0.010560000000000002,0.0030800000000000003,0.011,3.9744,1.1592,4.14,4.032,1.176,4.2,4.032,1.176,4.2
2019-07-27 16:30:00,3.93888,1.14884,4.103,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9264,1.1452,4.09,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-07-27 17:00:00,4.06176,1.18468,4.231,0.010560000000000002,0.0030800000000000003,0.011,4.0512,1.1816,4.22,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-07-27 17:30:00,4.31808,1.2594400000000001,4.498,0.036480000000000005,0.01064,0.038,4.2816,1.2488000000000001,4.46,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-07-27 18:00:00,4.27968,1.24824,4.458,0.28608,0.08344,0.298,3.9936,1.1648,4.16,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-07-27 18:30:00,4.25184,1.2401200000000001,4.429,0.30624,0.08932000000000001,0.319,3.9455999999999998,1.1508,4.11,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-07-27 19:00:00,4.34208,1.26644,4.523,0.27168000000000003,0.07924,0.28300000000000003,4.0704,1.1872,4.24,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-07-27 19:30:00,4.43904,1.29472,4.624,0.26304,0.07672000000000001,0.274,4.176,1.218,4.35,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-07-27 20:00:00,4.06176,1.18468,4.231,0.22176,0.06468,0.231,3.84,1.12,4.0,3.936,1.148,4.1,3.936,1.148,4.1
2019-07-27 20:30:00,3.94464,1.15052,4.109,0.16224000000000002,0.04732,0.169,3.7824,1.1032,3.94,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-07-27 21:00:00,4.0944,1.1942,4.265,0.0912,0.026600000000000002,0.095,4.0032,1.1676,4.17,3.504,1.022,3.65,3.504,1.022,3.65
2019-07-27 21:30:00,4.03488,1.17684,4.203,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0224,1.1732,4.19,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-07-27 22:00:00,4.12128,1.20204,4.293,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1088000000000005,1.1984,4.28,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-07-27 22:30:00,3.7872,1.1046,3.9450000000000003,0.033600000000000005,0.0098,0.035,3.7536,1.0948,3.91,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-27 23:00:00,3.2640000000000002,0.9520000000000001,3.4,0.26880000000000004,0.0784,0.28,2.9952,0.8736,3.12,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-07-27 23:30:00,3.01728,0.88004,3.143,0.23328000000000002,0.06804,0.243,2.784,0.812,2.9,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-07-28 00:00:00,2.86464,0.83552,2.984,0.01344,0.003920000000000001,0.014,2.8512,0.8316,2.9699999999999998,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-07-28 00:30:00,2.78784,0.8131200000000001,2.904,0.01344,0.003920000000000001,0.014,2.7744,0.8092,2.89,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-07-28 01:00:00,2.5766400000000003,0.7515200000000001,2.684,0.01344,0.003920000000000001,0.014,2.5632,0.7476,2.67,2.592,0.756,2.7,2.592,0.756,2.7
2019-07-28 01:30:00,2.43264,0.70952,2.534,0.01344,0.003920000000000001,0.014,2.4192,0.7056,2.52,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-07-28 02:00:00,2.34624,0.68432,2.444,0.01344,0.003920000000000001,0.014,2.3328,0.6804,2.43,2.64,0.77,2.75,2.64,0.77,2.75
2019-07-28 02:30:00,2.2224,0.6482,2.315,0.014400000000000001,0.004200000000000001,0.015,2.208,0.644,2.3,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-07-28 03:00:00,2.208,0.644,2.3,0.0864,0.0252,0.09,2.1216,0.6188,2.21,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-07-28 03:30:00,2.35872,0.68796,2.457,0.41952000000000006,0.12236000000000001,0.437,1.9392,0.5656,2.02,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-07-28 04:00:00,2.3155200000000002,0.6753600000000001,2.412,0.33792000000000005,0.09856000000000001,0.352,1.9776,0.5768,2.06,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-07-28 04:30:00,2.1792,0.6356,2.27,0.028800000000000003,0.008400000000000001,0.03,2.1504,0.6272,2.24,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-07-28 05:00:00,2.21184,0.64512,2.304,0.01344,0.003920000000000001,0.014,2.1984,0.6412,2.29,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-07-28 05:30:00,2.19744,0.64092,2.289,0.15264000000000003,0.044520000000000004,0.159,2.0448,0.5964,2.13,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-07-28 06:00:00,2.29248,0.66864,2.388,0.30528000000000005,0.08904000000000001,0.318,1.9872,0.5796,2.07,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-07-28 06:30:00,2.34432,0.68376,2.442,0.030720000000000004,0.008960000000000001,0.032,2.3136,0.6748000000000001,2.41,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-07-28 07:00:00,2.48928,0.72604,2.593,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.4768,0.7224,2.58,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-07-28 07:30:00,2.72928,0.7960400000000001,2.843,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.7168,0.7924,2.83,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-07-28 08:00:00,2.96928,0.86604,3.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9568000000000003,0.8624,3.08,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-07-28 08:30:00,3.21696,0.9382800000000001,3.351,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.168,0.924,3.3,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-07-28 09:00:00,3.74592,1.09256,3.902,0.021120000000000003,0.0061600000000000005,0.022,3.7248,1.0864,3.88,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-07-28 09:30:00,3.75264,1.09452,3.909,0.027840000000000004,0.00812,0.029,3.7248,1.0864,3.88,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-07-28 10:00:00,4.1952,1.2236,4.37,0.048,0.014,0.05,4.1472,1.2096,4.32,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-07-28 10:30:00,4.60608,1.34344,4.798,0.01728,0.00504,0.018000000000000002,4.5888,1.3384,4.78,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-07-28 11:00:00,4.26528,1.24404,4.443,0.022080000000000002,0.00644,0.023,4.2432,1.2376,4.42,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-07-28 11:30:00,4.3008,1.2544,4.48,0.06720000000000001,0.0196,0.07,4.2336,1.2348,4.41,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-07-28 12:00:00,4.5264,1.3202,4.715,0.024,0.007,0.025,4.5024,1.3132000000000001,4.69,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-07-28 12:30:00,4.94496,1.44228,5.151,0.010560000000000002,0.0030800000000000003,0.011,4.9344,1.4392,5.14,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-07-28 13:00:00,4.98336,1.45348,5.191,0.010560000000000002,0.0030800000000000003,0.011,4.9728,1.4504000000000001,5.18,4.368,1.274,4.55,4.368,1.274,4.55
2019-07-28 13:30:00,4.94208,1.44144,5.148,0.01728,0.00504,0.018000000000000002,4.9248,1.4364,5.13,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-07-28 14:00:00,4.61088,1.34484,4.803,0.022080000000000002,0.00644,0.023,4.5888,1.3384,4.78,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-07-28 14:30:00,4.3814400000000004,1.27792,4.564,0.06144000000000001,0.017920000000000002,0.064,4.32,1.26,4.5,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-07-28 15:00:00,4.46976,1.30368,4.656,0.044160000000000005,0.01288,0.046,4.4256,1.2908,4.61,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-07-28 15:30:00,4.59456,1.34008,4.786,0.015360000000000002,0.0044800000000000005,0.016,4.5792,1.3356,4.77,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-07-28 16:00:00,4.584,1.337,4.775,0.014400000000000001,0.004200000000000001,0.015,4.5696,1.3328,4.76,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-07-28 16:30:00,4.60512,1.3431600000000001,4.797,0.025920000000000002,0.007560000000000001,0.027,4.5792,1.3356,4.77,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-07-28 17:00:00,4.6368,1.3524,4.83,0.038400000000000004,0.0112,0.04,4.5984,1.3412,4.79,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-07-28 17:30:00,4.73184,1.38012,4.929,0.21984,0.06412000000000001,0.229,4.5120000000000005,1.316,4.7,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-07-28 18:00:00,4.8384,1.4112,5.04,0.22080000000000002,0.0644,0.23,4.6176,1.3468,4.8100000000000005,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-07-28 18:30:00,4.84512,1.41316,5.047,0.16992000000000002,0.04956000000000001,0.177,4.6752,1.3636,4.87,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-07-28 19:00:00,4.77984,1.39412,4.979,0.018240000000000003,0.00532,0.019,4.7616,1.3888,4.96,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-07-28 19:30:00,4.68864,1.36752,4.884,0.01344,0.003920000000000001,0.014,4.6752,1.3636,4.87,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-07-28 20:00:00,4.49664,1.31152,4.684,0.02304,0.00672,0.024,4.4736,1.3048,4.66,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-07-28 20:30:00,4.18176,1.21968,4.356,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1568,1.2124,4.33,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-07-28 21:00:00,3.9753600000000002,1.15948,4.141,0.12576,0.036680000000000004,0.131,3.8496,1.1228,4.01,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-07-28 21:30:00,3.98688,1.16284,4.153,0.041280000000000004,0.01204,0.043000000000000003,3.9455999999999998,1.1508,4.11,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-07-28 22:00:00,3.816,1.113,3.975,0.033600000000000005,0.0098,0.035,3.7824,1.1032,3.94,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-07-28 22:30:00,3.71232,1.08276,3.867,0.36192,0.10556000000000001,0.377,3.3504,0.9772000000000001,3.49,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-07-28 23:00:00,3.4300800000000002,1.00044,3.573,0.37728,0.11004000000000001,0.393,3.0528,0.8904000000000001,3.18,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-07-28 23:30:00,3.07392,0.89656,3.202,0.32832,0.09576000000000001,0.342,2.7456,0.8008000000000001,2.86,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-07-29 00:00:00,2.7955200000000002,0.8153600000000001,2.912,0.31872,0.09296,0.332,2.4768,0.7224,2.58,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-07-29 00:30:00,2.70816,0.78988,2.821,0.18336000000000002,0.05348000000000001,0.191,2.5248,0.7364,2.63,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-07-29 01:00:00,2.3750400000000003,0.69272,2.474,0.01344,0.003920000000000001,0.014,2.3616,0.6888000000000001,2.46,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-07-29 01:30:00,2.34624,0.68432,2.444,0.01344,0.003920000000000001,0.014,2.3328,0.6804,2.43,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-07-29 02:00:00,2.22144,0.64792,2.314,0.01344,0.003920000000000001,0.014,2.208,0.644,2.3,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-07-29 02:30:00,2.20224,0.64232,2.294,0.01344,0.003920000000000001,0.014,2.1888,0.6384000000000001,2.2800000000000002,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-07-29 03:00:00,2.25792,0.65856,2.352,0.04032,0.011760000000000001,0.042,2.2176,0.6468,2.31,2.16,0.63,2.25,2.16,0.63,2.25
2019-07-29 03:30:00,2.36736,0.6904800000000001,2.466,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.968,0.5740000000000001,2.05,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-07-29 04:00:00,2.40288,0.70084,2.503,0.42528000000000005,0.12404000000000001,0.443,1.9776,0.5768,2.06,1.824,0.532,1.9,1.824,0.532,1.9
2019-07-29 04:30:00,2.2752,0.6636000000000001,2.37,0.30720000000000003,0.0896,0.32,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-07-29 05:00:00,2.1264,0.6202000000000001,2.215,0.2736,0.07980000000000001,0.28500000000000003,1.8528,0.5404,1.9300000000000002,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-07-29 05:30:00,2.18304,0.6367200000000001,2.274,0.29184000000000004,0.08512,0.304,1.8912,0.5516,1.97,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-07-29 06:00:00,2.43264,0.70952,2.534,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.16,0.63,2.25,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-07-29 06:30:00,2.67648,0.7806400000000001,2.7880000000000003,0.06528,0.01904,0.068,2.6112,0.7616,2.7199999999999998,2.88,0.84,3.0,2.88,0.84,3.0
2019-07-29 07:00:00,2.88384,0.8411200000000001,3.004,0.15744000000000002,0.04592,0.164,2.7264,0.7952,2.84,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-07-29 07:30:00,3.312,0.966,3.45,0.019200000000000002,0.0056,0.02,3.2928,0.9604,3.43,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-07-29 08:00:00,3.45696,1.00828,3.601,0.02976,0.00868,0.031,3.4272,0.9996,3.5700000000000003,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-07-29 08:30:00,3.65472,1.06596,3.807,0.01632,0.00476,0.017,3.6384,1.0612,3.79,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-07-29 09:00:00,3.7987200000000003,1.10796,3.957,0.04512,0.013160000000000002,0.047,3.7536,1.0948,3.91,3.6,1.05,3.75,3.6,1.05,3.75
2019-07-29 09:30:00,3.89856,1.13708,4.061,0.02016,0.005880000000000001,0.021,3.8784,1.1312,4.04,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-07-29 10:00:00,3.85536,1.12448,4.016,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8304,1.1172,3.99,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-07-29 10:30:00,3.7987200000000003,1.10796,3.957,0.06432,0.018760000000000002,0.067,3.7344,1.0892,3.89,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-07-29 11:00:00,3.94848,1.15164,4.113,0.041280000000000004,0.01204,0.043000000000000003,3.9072,1.1396,4.07,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-07-29 11:30:00,4.48992,1.30956,4.677,0.025920000000000002,0.007560000000000001,0.027,4.464,1.302,4.65,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-07-29 12:00:00,4.49952,1.31236,4.687,0.21792000000000003,0.06356,0.227,4.2816,1.2488000000000001,4.46,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-07-29 12:30:00,3.8304,1.1172,3.99,0.29760000000000003,0.0868,0.31,3.5328,1.0304,3.68,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-07-29 13:00:00,3.7296,1.0878,3.885,0.3024,0.0882,0.315,3.4272,0.9996,3.5700000000000003,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-07-29 13:30:00,4.05984,1.18412,4.229,0.16224000000000002,0.04732,0.169,3.8976,1.1368,4.06,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-07-29 14:00:00,4.07232,1.18776,4.242,0.01152,0.00336,0.012,4.0608,1.1844000000000001,4.23,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-07-29 14:30:00,3.93888,1.14884,4.103,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9264,1.1452,4.09,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-07-29 15:00:00,3.80736,1.11048,3.966,0.03456,0.01008,0.036000000000000004,3.7728,1.1004,3.93,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-07-29 15:30:00,3.31872,0.96796,3.457,0.025920000000000002,0.007560000000000001,0.027,3.2928,0.9604,3.43,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-07-29 16:00:00,3.42432,0.9987600000000001,3.567,0.03552,0.010360000000000001,0.037,3.3888,0.9884000000000001,3.5300000000000002,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-07-29 16:30:00,4.17312,1.21716,4.347,0.07392,0.021560000000000003,0.077,4.0992,1.1956,4.27,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-07-29 17:00:00,4.72224,1.37732,4.9190000000000005,0.018240000000000003,0.00532,0.019,4.704,1.3719999999999999,4.9,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-07-29 17:30:00,4.8211200000000005,1.40616,5.022,0.01152,0.00336,0.012,4.8096,1.4028,5.01,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-07-29 18:00:00,4.85184,1.41512,5.054,0.21504,0.06272000000000001,0.224,4.6368,1.3524,4.83,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-07-29 18:30:00,4.89696,1.42828,5.101,0.18336000000000002,0.05348000000000001,0.191,4.7136,1.3748,4.91,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-07-29 19:00:00,4.93056,1.43808,5.136,0.21696000000000001,0.06328,0.226,4.7136,1.3748,4.91,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-07-29 19:30:00,4.45056,1.2980800000000001,4.636,0.38016000000000005,0.11088,0.396,4.0704,1.1872,4.24,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-07-29 20:00:00,4.14528,1.20904,4.318,0.37248000000000003,0.10864000000000001,0.388,3.7728,1.1004,3.93,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-07-29 20:30:00,4.07232,1.18776,4.242,0.38592000000000004,0.11256000000000001,0.402,3.6864,1.0752,3.84,4.224,1.232,4.4,4.224,1.232,4.4
2019-07-29 21:00:00,3.97152,1.15836,4.1370000000000005,0.38112,0.11116000000000001,0.397,3.5904,1.0472,3.74,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-07-29 21:30:00,3.984,1.162,4.15,0.3552,0.10360000000000001,0.37,3.6288,1.0584,3.7800000000000002,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-07-29 22:00:00,3.9168000000000003,1.1424,4.08,0.3552,0.10360000000000001,0.37,3.5616,1.0388,3.71,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-07-29 22:30:00,3.7296,1.0878,3.885,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.3312,0.9716,3.47,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-07-29 23:00:00,3.43968,1.00324,3.583,0.39648000000000005,0.11564,0.41300000000000003,3.0432,0.8876000000000001,3.17,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-07-29 23:30:00,3.11808,0.90944,3.248,0.36288000000000004,0.10584,0.378,2.7552,0.8036000000000001,2.87,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-07-30 00:00:00,2.84064,0.82852,2.959,0.35424000000000005,0.10332000000000001,0.369,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-07-30 00:30:00,2.71296,0.7912800000000001,2.826,0.38976000000000005,0.11368,0.406,2.3232,0.6776,2.42,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-07-30 01:00:00,2.56032,0.7467600000000001,2.667,0.38112,0.11116000000000001,0.397,2.1792,0.6356,2.27,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-07-30 01:30:00,2.4345600000000003,0.71008,2.536,0.38976000000000005,0.11368,0.406,2.0448,0.5964,2.13,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-07-30 02:00:00,2.23392,0.65156,2.327,0.33312,0.09716000000000001,0.34700000000000003,1.9008,0.5544,1.98,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-07-30 02:30:00,2.1072,0.6146,2.195,0.13920000000000002,0.040600000000000004,0.145,1.968,0.5740000000000001,2.05,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-07-30 03:00:00,2.11488,0.61684,2.203,0.13728,0.040040000000000006,0.14300000000000002,1.9776,0.5768,2.06,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-07-30 03:30:00,2.20896,0.6442800000000001,2.301,0.26016,0.07588,0.271,1.9488,0.5684,2.03,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-07-30 04:00:00,2.19456,0.6400800000000001,2.286,0.29376,0.08568,0.306,1.9008,0.5544,1.98,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-07-30 04:30:00,2.16,0.63,2.25,0.1056,0.0308,0.11,2.0544000000000002,0.5992000000000001,2.14,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-07-30 05:00:00,2.20224,0.64232,2.294,0.01344,0.003920000000000001,0.014,2.1888,0.6384000000000001,2.2800000000000002,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-07-30 05:30:00,2.25024,0.65632,2.344,0.01344,0.003920000000000001,0.014,2.2368,0.6524,2.33,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-07-30 06:00:00,2.39616,0.6988800000000001,2.496,0.23616,0.06888000000000001,0.246,2.16,0.63,2.25,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-07-30 06:30:00,2.7196800000000003,0.7932400000000001,2.833,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-07-30 07:00:00,2.97312,0.86716,3.097,0.01632,0.00476,0.017,2.9568000000000003,0.8624,3.08,3.168,0.924,3.3,3.168,0.924,3.3
2019-07-30 07:30:00,3.21696,0.9382800000000001,3.351,0.010560000000000002,0.0030800000000000003,0.011,3.2064,0.9352,3.34,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-07-30 08:00:00,3.33216,0.9718800000000001,3.471,0.039360000000000006,0.01148,0.041,3.2928,0.9604,3.43,3.6,1.05,3.75,3.6,1.05,3.75
2019-07-30 08:30:00,3.45888,1.00884,3.6029999999999998,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4464,1.0052,3.59,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-30 09:00:00,3.58656,1.04608,3.7359999999999998,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5616,1.0388,3.71,3.84,1.12,4.0,3.84,1.12,4.0
2019-07-30 09:30:00,3.85152,1.12336,4.012,0.01152,0.00336,0.012,3.84,1.12,4.0,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-07-30 10:00:00,3.81216,1.11188,3.971,0.010560000000000002,0.0030800000000000003,0.011,3.8016,1.1088,3.96,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-07-30 10:30:00,3.76896,1.09928,3.926,0.06336,0.01848,0.066,3.7056,1.0808,3.86,3.648,1.064,3.8,3.648,1.064,3.8
2019-07-30 11:00:00,3.71328,1.08304,3.868,0.036480000000000005,0.01064,0.038,3.6768,1.0724,3.83,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-07-30 11:30:00,3.59232,1.04776,3.742,0.01152,0.00336,0.012,3.5808,1.0444,3.73,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-07-30 12:00:00,3.78336,1.10348,3.941,0.08736000000000001,0.025480000000000003,0.091,3.696,1.078,3.85,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-07-30 12:30:00,3.6384,1.0612,3.79,0.13440000000000002,0.0392,0.14,3.504,1.022,3.65,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-07-30 13:00:00,3.94368,1.15024,4.108,0.17088,0.04984,0.178,3.7728,1.1004,3.93,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-07-30 13:30:00,4.22592,1.23256,4.402,0.01152,0.00336,0.012,4.2144,1.2292,4.39,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-07-30 14:00:00,4.43808,1.29444,4.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4256,1.2908,4.61,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-07-30 14:30:00,4.44672,1.29696,4.632,0.01152,0.00336,0.012,4.4352,1.2936,4.62,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-07-30 15:00:00,4.01568,1.17124,4.183,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0032,1.1676,4.17,3.888,1.134,4.05,3.888,1.134,4.05
2019-07-30 15:30:00,4.33248,1.26364,4.513,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.32,1.26,4.5,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-07-30 16:00:00,4.35072,1.26896,4.532,0.01152,0.00336,0.012,4.3392,1.2656,4.52,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-07-30 16:30:00,4.50432,1.31376,4.692,0.01152,0.00336,0.012,4.4928,1.3104,4.68,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-07-30 17:00:00,4.89792,1.42856,5.102,0.01152,0.00336,0.012,4.8864,1.4252,5.09,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-07-30 17:30:00,5.1216,1.4938,5.335,0.024,0.007,0.025,5.0976,1.4868000000000001,5.31,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-07-30 18:00:00,5.14752,1.50136,5.362,0.38592000000000004,0.11256000000000001,0.402,4.7616,1.3888,4.96,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-07-30 18:30:00,5.43552,1.58536,5.662,0.42432000000000003,0.12376000000000001,0.442,5.0112,1.4616,5.22,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-07-30 19:00:00,5.29152,1.54336,5.5120000000000005,0.39552000000000004,0.11536,0.41200000000000003,4.896,1.428,5.1,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-07-30 19:30:00,4.61184,1.34512,4.804,0.40704,0.11872,0.424,4.2048,1.2264,4.38,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-07-30 20:00:00,4.71168,1.37424,4.908,0.39168000000000003,0.11424000000000001,0.40800000000000003,4.32,1.26,4.5,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-07-30 20:30:00,4.45824,1.3003200000000001,4.644,0.38784,0.11312000000000001,0.404,4.0704,1.1872,4.24,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-07-30 21:00:00,4.42464,1.29052,4.609,0.37344000000000005,0.10892,0.389,4.0512,1.1816,4.22,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-07-30 21:30:00,4.62816,1.34988,4.821,0.38496,0.11228,0.401,4.2432,1.2376,4.42,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-07-30 22:00:00,4.63008,1.35044,4.823,0.40608000000000005,0.11844,0.423,4.224,1.232,4.4,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-07-30 22:30:00,3.8784,1.1312,4.04,0.44160000000000005,0.1288,0.46,3.4368,1.0024,3.58,3.36,0.98,3.5,3.36,0.98,3.5
2019-07-30 23:00:00,3.38016,0.9858800000000001,3.521,0.45216000000000006,0.13188,0.47100000000000003,2.928,0.854,3.05,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-07-30 23:30:00,2.96928,0.86604,3.093,0.14688,0.04284,0.153,2.8224,0.8232,2.94,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-07-31 00:00:00,2.60256,0.7590800000000001,2.711,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.5343999999999998,0.7392000000000001,2.64,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-07-31 00:30:00,2.4432,0.7126,2.545,0.024,0.007,0.025,2.4192,0.7056,2.52,2.64,0.77,2.75,2.64,0.77,2.75
2019-07-31 01:00:00,2.38272,0.69496,2.482,0.07872000000000001,0.02296,0.082,2.304,0.672,2.4,2.352,0.686,2.45,2.352,0.686,2.45
2019-07-31 01:30:00,2.28864,0.66752,2.384,0.01344,0.003920000000000001,0.014,2.2752,0.6636000000000001,2.37,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-07-31 02:00:00,2.23584,0.65212,2.329,0.018240000000000003,0.00532,0.019,2.2176,0.6468,2.31,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-07-31 02:30:00,2.23104,0.6507200000000001,2.324,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.1312,0.6216,2.22,2.304,0.672,2.4,2.304,0.672,2.4
2019-07-31 03:00:00,2.23872,0.6529600000000001,2.332,0.26112,0.07616,0.272,1.9776,0.5768,2.06,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-07-31 03:30:00,2.27904,0.6647200000000001,2.374,0.30144000000000004,0.08792000000000001,0.314,1.9776,0.5768,2.06,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-07-31 04:00:00,2.30304,0.6717200000000001,2.399,0.32544,0.09492,0.339,1.9776,0.5768,2.06,2.016,0.588,2.1,2.016,0.588,2.1
2019-07-31 04:30:00,2.32032,0.67676,2.417,0.32352000000000003,0.09436000000000001,0.337,1.9968,0.5824,2.08,2.016,0.588,2.1,2.016,0.588,2.1
2019-07-31 05:00:00,2.33856,0.68208,2.436,0.29376,0.08568,0.306,2.0448,0.5964,2.13,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-07-31 05:30:00,2.32032,0.67676,2.417,0.22752000000000003,0.06636,0.23700000000000002,2.0928,0.6104,2.18,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-07-31 06:00:00,2.53824,0.7403200000000001,2.644,0.30144000000000004,0.08792000000000001,0.314,2.2368,0.6524,2.33,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-07-31 06:30:00,2.8492800000000003,0.8310400000000001,2.968,0.05568000000000001,0.01624,0.058,2.7936,0.8148000000000001,2.91,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-07-31 07:00:00,3.05088,0.8898400000000001,3.178,0.01728,0.00504,0.018000000000000002,3.0336,0.8848,3.16,3.168,0.924,3.3,3.168,0.924,3.3
2019-07-31 07:30:00,3.49632,1.01976,3.642,0.01152,0.00336,0.012,3.4848,1.0164,3.63,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-07-31 08:00:00,3.51744,1.02592,3.664,0.02304,0.00672,0.024,3.4944,1.0192,3.64,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-07-31 08:30:00,3.6201600000000003,1.05588,3.771,0.02976,0.00868,0.031,3.5904,1.0472,3.74,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-07-31 09:00:00,4.25568,1.24124,4.433,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2432,1.2376,4.42,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-07-31 09:30:00,4.39104,1.28072,4.574,0.01344,0.003920000000000001,0.014,4.3776,1.2768,4.5600000000000005,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-07-31 10:00:00,3.96576,1.15668,4.131,0.010560000000000002,0.0030800000000000003,0.011,3.9552,1.1536,4.12,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-07-31 10:30:00,4.03104,1.17572,4.199,0.018240000000000003,0.00532,0.019,4.0128,1.1703999999999999,4.18,4.08,1.19,4.25,4.08,1.19,4.25
2019-07-31 11:00:00,4.05408,1.18244,4.223,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0416,1.1788,4.21,4.272,1.246,4.45,4.272,1.246,4.45
2019-07-31 11:30:00,3.94848,1.15164,4.113,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.936,1.148,4.1,4.368,1.274,4.55,4.368,1.274,4.55
2019-07-31 12:00:00,3.9072,1.1396,4.07,0.057600000000000005,0.016800000000000002,0.06,3.8496,1.1228,4.01,4.032,1.176,4.2,4.032,1.176,4.2
2019-07-31 12:30:00,4.01568,1.17124,4.183,0.10848000000000001,0.03164,0.113,3.9072,1.1396,4.07,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-07-31 13:00:00,4.13472,1.20596,4.307,0.01632,0.00476,0.017,4.1184,1.2012,4.29,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-07-31 13:30:00,4.02048,1.17264,4.188,0.036480000000000005,0.01064,0.038,3.984,1.162,4.15,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-07-31 14:00:00,4.056,1.183,4.225,0.014400000000000001,0.004200000000000001,0.015,4.0416,1.1788,4.21,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-07-31 14:30:00,4.30368,1.2552400000000001,4.483,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2912,1.2516,4.47,3.408,0.994,3.55,3.408,0.994,3.55
2019-07-31 15:00:00,4.39104,1.28072,4.574,0.01344,0.003920000000000001,0.014,4.3776,1.2768,4.5600000000000005,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-07-31 15:30:00,4.24512,1.23816,4.422,0.01152,0.00336,0.012,4.2336,1.2348,4.41,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-07-31 16:00:00,4.18176,1.21968,4.356,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1568,1.2124,4.33,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-07-31 16:30:00,4.3296,1.2628,4.51,0.028800000000000003,0.008400000000000001,0.03,4.3008,1.2544,4.48,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-07-31 17:00:00,4.65792,1.35856,4.852,0.01152,0.00336,0.012,4.6464,1.3552,4.84,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-07-31 17:30:00,4.83072,1.40896,5.032,0.01152,0.00336,0.012,4.8192,1.4056,5.02,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-07-31 18:00:00,4.76352,1.38936,4.962,0.17472000000000001,0.050960000000000005,0.182,4.5888,1.3384,4.78,4.224,1.232,4.4,4.224,1.232,4.4
2019-07-31 18:30:00,4.8911999999999995,1.4266,5.095,0.0912,0.026600000000000002,0.095,4.8,1.4,5.0,4.464,1.302,4.65,4.464,1.302,4.65
2019-07-31 19:00:00,4.76928,1.39104,4.968,0.01728,0.00504,0.018000000000000002,4.752,1.3860000000000001,4.95,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-07-31 19:30:00,4.45824,1.3003200000000001,4.644,0.03264,0.00952,0.034,4.4256,1.2908,4.61,4.464,1.302,4.65,4.464,1.302,4.65
2019-07-31 20:00:00,4.22208,1.23144,4.398,0.02688,0.007840000000000001,0.028,4.1952,1.2236,4.37,4.32,1.26,4.5,4.32,1.26,4.5
2019-07-31 20:30:00,4.07136,1.18748,4.241,0.010560000000000002,0.0030800000000000003,0.011,4.0608,1.1844000000000001,4.23,4.368,1.274,4.55,4.368,1.274,4.55
2019-07-31 21:00:00,4.00608,1.16844,4.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9936,1.1648,4.16,4.176,1.218,4.35,4.176,1.218,4.35
2019-07-31 21:30:00,4.24512,1.23816,4.422,0.01152,0.00336,0.012,4.2336,1.2348,4.41,4.176,1.218,4.35,4.176,1.218,4.35
2019-07-31 22:00:00,3.86304,1.12672,4.024,0.09024,0.026320000000000003,0.094,3.7728,1.1004,3.93,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-07-31 22:30:00,3.63744,1.06092,3.789,0.26784,0.07812000000000001,0.279,3.3696,0.9828,3.51,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-07-31 23:00:00,3.31968,0.9682400000000001,3.458,0.31488000000000005,0.09184,0.328,3.0048,0.8764000000000001,3.13,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-07-31 23:30:00,2.9424,0.8582000000000001,3.065,0.3024,0.0882,0.315,2.64,0.77,2.75,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-08-01 00:00:00,2.70336,0.7884800000000001,2.816,0.30336,0.08848,0.316,2.4,0.7000000000000001,2.5,2.592,0.756,2.7,2.592,0.756,2.7
2019-08-01 00:30:00,2.6601600000000003,0.77588,2.771,0.26016,0.07588,0.271,2.4,0.7000000000000001,2.5,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-08-01 01:00:00,2.33664,0.68152,2.434,0.01344,0.003920000000000001,0.014,2.3232,0.6776,2.42,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-08-01 01:30:00,2.24928,0.6560400000000001,2.343,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.2368,0.6524,2.33,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-08-01 02:00:00,2.16288,0.6308400000000001,2.253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.1504,0.6272,2.24,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-08-01 02:30:00,2.0496,0.5978,2.135,0.024,0.007,0.025,2.0256,0.5908,2.11,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-08-01 03:00:00,2.14848,0.6266400000000001,2.238,0.24768,0.07224000000000001,0.258,1.9008,0.5544,1.98,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-08-01 03:30:00,2.21472,0.6459600000000001,2.307,0.32352000000000003,0.09436000000000001,0.337,1.8912,0.5516,1.97,2.016,0.588,2.1,2.016,0.588,2.1
2019-08-01 04:00:00,2.17632,0.6347600000000001,2.267,0.30432000000000003,0.08876,0.317,1.8719999999999999,0.546,1.9500000000000002,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-08-01 04:30:00,2.15232,0.6277600000000001,2.242,0.26112,0.07616,0.272,1.8912,0.5516,1.97,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-08-01 05:00:00,2.15232,0.6277600000000001,2.242,0.26112,0.07616,0.272,1.8912,0.5516,1.97,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-08-01 05:30:00,2.16384,0.63112,2.254,0.22464,0.06552000000000001,0.234,1.9392,0.5656,2.02,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-08-01 06:00:00,2.3184,0.6762,2.415,0.23520000000000002,0.06860000000000001,0.245,2.0832,0.6076,2.17,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-08-01 06:30:00,2.71296,0.7912800000000001,2.826,0.015360000000000002,0.0044800000000000005,0.016,2.6976,0.7868,2.81,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-08-01 07:00:00,2.89344,0.8439200000000001,3.014,0.01344,0.003920000000000001,0.014,2.88,0.84,3.0,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-08-01 07:30:00,3.26496,0.9522800000000001,3.401,0.010560000000000002,0.0030800000000000003,0.011,3.2544,0.9492,3.39,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-08-01 08:00:00,3.43872,1.00296,3.582,0.01152,0.00336,0.012,3.4272,0.9996,3.5700000000000003,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-08-01 08:30:00,3.94752,1.15136,4.112,0.01152,0.00336,0.012,3.936,1.148,4.1,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-08-01 09:00:00,3.85152,1.12336,4.012,0.01152,0.00336,0.012,3.84,1.12,4.0,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-08-01 09:30:00,3.76608,1.09844,3.923,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.7536,1.0948,3.91,4.08,1.19,4.25,4.08,1.19,4.25
2019-08-01 10:00:00,3.69888,1.07884,3.8529999999999998,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.6864,1.0752,3.84,4.128,1.204,4.3,4.128,1.204,4.3
2019-08-01 10:30:00,3.99456,1.1650800000000001,4.161,0.02976,0.00868,0.031,3.9648,1.1564,4.13,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-08-01 11:00:00,4.35264,1.26952,4.534,0.03264,0.00952,0.034,4.32,1.26,4.5,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-08-01 11:30:00,3.7382400000000002,1.09032,3.894,0.06144000000000001,0.017920000000000002,0.064,3.6768,1.0724,3.83,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-08-01 12:00:00,3.77184,1.10012,3.9290000000000003,0.00864,0.00252,0.009000000000000001,3.7632,1.0976,3.92,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-08-01 12:30:00,4.04736,1.18048,4.216,0.00576,0.00168,0.006,4.0416,1.1788,4.21,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-08-01 13:00:00,4.22112,1.23116,4.397,0.00672,0.0019600000000000004,0.007,4.2144,1.2292,4.39,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-08-01 13:30:00,3.8582400000000003,1.12532,4.019,0.00864,0.00252,0.009000000000000001,3.8496,1.1228,4.01,3.072,0.896,3.2,3.072,0.896,3.2
2019-08-01 14:00:00,3.53376,1.03068,3.681,0.010560000000000002,0.0030800000000000003,0.011,3.5232,1.0276,3.67,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-08-01 14:30:00,3.78048,1.10264,3.938,0.05568000000000001,0.01624,0.058,3.7248,1.0864,3.88,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-08-01 15:00:00,3.6288,1.0584,3.7800000000000002,0.019200000000000002,0.0056,0.02,3.6096,1.0528,3.76,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-08-01 15:30:00,3.7747200000000003,1.10096,3.932,0.01152,0.00336,0.012,3.7632,1.0976,3.92,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-08-01 16:00:00,3.59232,1.04776,3.742,0.01152,0.00336,0.012,3.5808,1.0444,3.73,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-08-01 16:30:00,4.34976,1.26868,4.531,0.010560000000000002,0.0030800000000000003,0.011,4.3392,1.2656,4.52,3.84,1.12,4.0,3.84,1.12,4.0
2019-08-01 17:00:00,4.38048,1.2776399999999999,4.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.368,1.274,4.55,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-08-01 17:30:00,4.67712,1.36416,4.872,0.01152,0.00336,0.012,4.6656,1.3608,4.86,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-08-01 18:00:00,4.66368,1.3602400000000001,4.858,0.20928000000000002,0.061040000000000004,0.218,4.4544,1.2992,4.64,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-08-01 18:30:00,4.80672,1.40196,5.007,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.7232,1.3776,4.92,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-08-01 19:00:00,4.72416,1.37788,4.921,0.02976,0.00868,0.031,4.6944,1.3692,4.89,4.224,1.232,4.4,4.224,1.232,4.4
2019-08-01 19:30:00,4.93536,1.43948,5.141,0.010560000000000002,0.0030800000000000003,0.011,4.9248,1.4364,5.13,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-08-01 20:00:00,4.57056,1.33308,4.761,0.010560000000000002,0.0030800000000000003,0.011,4.5600000000000005,1.33,4.75,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-08-01 20:30:00,4.18848,1.22164,4.3629999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.176,1.218,4.35,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-08-01 21:00:00,4.21536,1.2294800000000001,4.391,0.010560000000000002,0.0030800000000000003,0.011,4.2048,1.2264,4.38,3.984,1.162,4.15,3.984,1.162,4.15
2019-08-01 21:30:00,4.21824,1.23032,4.394,0.02304,0.00672,0.024,4.1952,1.2236,4.37,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-08-01 22:00:00,4.22976,1.23368,4.406,0.03456,0.01008,0.036000000000000004,4.1952,1.2236,4.37,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-08-01 22:30:00,3.93216,1.14688,4.096,0.35136,0.10248,0.366,3.5808,1.0444,3.73,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-08-01 23:00:00,3.29568,0.9612400000000001,3.433,0.35808,0.10444,0.373,2.9376,0.8568,3.06,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-08-01 23:30:00,2.90112,0.84616,3.022,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.8032,0.8176,2.92,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-08-02 00:00:00,2.56608,0.7484400000000001,2.673,0.07968,0.02324,0.083,2.4864,0.7252000000000001,2.59,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-08-02 00:30:00,2.54688,0.7428400000000001,2.653,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.5343999999999998,0.7392000000000001,2.64,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-08-02 01:00:00,2.4220800000000002,0.7064400000000001,2.523,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.4096,0.7028,2.51,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-08-02 01:30:00,2.25792,0.65856,2.352,0.030720000000000004,0.008960000000000001,0.032,2.2272,0.6496000000000001,2.32,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-08-02 02:00:00,2.15328,0.62804,2.243,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.1408,0.6244000000000001,2.23,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-08-02 02:30:00,2.18208,0.63644,2.273,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.1696,0.6328,2.26,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-08-02 03:00:00,2.21088,0.6448400000000001,2.303,0.03168,0.00924,0.033,2.1792,0.6356,2.27,2.208,0.644,2.3,2.208,0.644,2.3
2019-08-02 03:30:00,2.11968,0.61824,2.208,0.20928000000000002,0.061040000000000004,0.218,1.9104,0.5572,1.99,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-08-02 04:00:00,2.08416,0.6078800000000001,2.171,0.12576,0.036680000000000004,0.131,1.9584000000000001,0.5712,2.04,2.016,0.588,2.1,2.016,0.588,2.1
2019-08-02 04:30:00,2.06688,0.60284,2.153,0.12768000000000002,0.03724,0.133,1.9392,0.5656,2.02,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-08-02 05:00:00,2.09184,0.61012,2.179,0.19104000000000002,0.055720000000000006,0.199,1.9008,0.5544,1.98,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-08-02 05:30:00,2.26176,0.65968,2.356,0.29376,0.08568,0.306,1.968,0.5740000000000001,2.05,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-08-02 06:00:00,2.51616,0.7338800000000001,2.621,0.26016,0.07588,0.271,2.2560000000000002,0.658,2.35,2.208,0.644,2.3,2.208,0.644,2.3
2019-08-02 06:30:00,2.68608,0.78344,2.798,0.08448000000000001,0.024640000000000002,0.088,2.6016,0.7588,2.71,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
