Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-02 07:00:00,2.88192,0.8405600000000001,3.002,0.01152,0.00336,0.012,2.8704,0.8372,2.99,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-08-02 07:30:00,3.62976,1.05868,3.781,0.010560000000000002,0.0030800000000000003,0.011,3.6192,1.0556,3.77,3.024,0.882,3.15,3.024,0.882,3.15
2019-08-02 08:00:00,4.24512,1.23816,4.422,0.04032,0.011760000000000001,0.042,4.2048,1.2264,4.38,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-08-02 08:30:00,3.66624,1.06932,3.819,0.047040000000000005,0.013720000000000001,0.049,3.6192,1.0556,3.77,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-08-02 09:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.14400000000000002,0.042,0.15,3.5232,1.0276,3.67,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-08-02 09:30:00,3.8304,1.1172,3.99,0.0864,0.0252,0.09,3.7439999999999998,1.092,3.9,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-08-02 10:00:00,3.62976,1.05868,3.781,0.010560000000000002,0.0030800000000000003,0.011,3.6192,1.0556,3.77,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-08-02 10:30:00,3.63072,1.05896,3.782,0.01152,0.00336,0.012,3.6192,1.0556,3.77,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-08-02 11:00:00,3.53472,1.03096,3.682,0.01152,0.00336,0.012,3.5232,1.0276,3.67,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-08-02 11:30:00,3.51456,1.02508,3.661,0.010560000000000002,0.0030800000000000003,0.011,3.504,1.022,3.65,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-08-02 12:00:00,4.25856,1.24208,4.436,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2336,1.2348,4.41,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-08-02 12:30:00,3.91488,1.14184,4.078,0.007680000000000001,0.0022400000000000002,0.008,3.9072,1.1396,4.07,2.976,0.868,3.1,2.976,0.868,3.1
2019-08-02 13:00:00,3.55968,1.03824,3.708,0.06528,0.01904,0.068,3.4944,1.0192,3.64,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-08-02 13:30:00,3.5251200000000003,1.02816,3.672,0.06912,0.02016,0.07200000000000001,3.456,1.008,3.6,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-08-02 14:00:00,3.312,0.966,3.45,0.038400000000000004,0.0112,0.04,3.2736,0.9548000000000001,3.41,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-08-02 14:30:00,3.94848,1.15164,4.113,0.22368000000000002,0.06524,0.233,3.7248,1.0864,3.88,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-08-02 15:00:00,4.19136,1.22248,4.366,0.24576000000000003,0.07168000000000001,0.256,3.9455999999999998,1.1508,4.11,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-08-02 15:30:00,4.3056,1.2558,4.485,0.2544,0.0742,0.265,4.0512,1.1816,4.22,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-08-02 16:00:00,4.44,1.295,4.625,0.23520000000000002,0.06860000000000001,0.245,4.2048,1.2264,4.38,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-08-02 16:30:00,4.71552,1.3753600000000001,4.912,0.030720000000000004,0.008960000000000001,0.032,4.6848,1.3664,4.88,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-08-02 17:00:00,4.89696,1.42828,5.101,0.010560000000000002,0.0030800000000000003,0.011,4.8864,1.4252,5.09,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-08-02 17:30:00,4.80288,1.40084,5.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7904,1.3972,4.99,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-08-02 18:00:00,4.93248,1.43864,5.138,0.19008000000000003,0.05544,0.198,4.7424,1.3832,4.94,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-08-02 18:30:00,5.00064,1.45852,5.209,0.15264000000000003,0.044520000000000004,0.159,4.848,1.4140000000000001,5.05,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-08-02 19:00:00,4.896,1.428,5.1,0.009600000000000001,0.0028,0.01,4.8864,1.4252,5.09,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-08-02 19:30:00,4.81632,1.40476,5.017,0.054720000000000005,0.015960000000000002,0.057,4.7616,1.3888,4.96,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-08-02 20:00:00,4.83456,1.41008,5.036,0.015360000000000002,0.0044800000000000005,0.016,4.8192,1.4056,5.02,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-08-02 20:30:00,4.29408,1.25244,4.473,0.060480000000000006,0.017640000000000003,0.063,4.2336,1.2348,4.41,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-08-02 21:00:00,3.83616,1.11888,3.996,0.23616,0.06888000000000001,0.246,3.6,1.05,3.75,3.696,1.078,3.85,3.696,1.078,3.85
2019-08-02 21:30:00,3.98016,1.1608800000000001,4.146,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9552,1.1536,4.12,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-08-02 22:00:00,3.85248,1.12364,4.013,0.11808,0.034440000000000005,0.123,3.7344,1.0892,3.89,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-08-02 22:30:00,3.8572800000000003,1.12504,4.018,0.29568,0.08624000000000001,0.308,3.5616,1.0388,3.71,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-08-02 23:00:00,3.42432,0.9987600000000001,3.567,0.39072,0.11396,0.40700000000000003,3.0336,0.8848,3.16,3.024,0.882,3.15,3.024,0.882,3.15
2019-08-02 23:30:00,3.27936,0.9564800000000001,3.416,0.38976000000000005,0.11368,0.406,2.8896,0.8428,3.01,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-08-03 00:00:00,3.03168,0.88424,3.158,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.64,0.77,2.75,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-08-03 00:30:00,2.71104,0.7907200000000001,2.824,0.35904,0.10472000000000001,0.374,2.352,0.686,2.45,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-08-03 01:00:00,2.52096,0.73528,2.626,0.37056000000000006,0.10808000000000001,0.386,2.1504,0.6272,2.24,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-08-03 01:30:00,2.4336,0.7098,2.535,0.36960000000000004,0.1078,0.385,2.064,0.602,2.15,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-08-03 02:00:00,2.34336,0.6834800000000001,2.441,0.36576000000000003,0.10668000000000001,0.381,1.9776,0.5768,2.06,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-08-03 02:30:00,2.2915200000000002,0.6683600000000001,2.387,0.38112,0.11116000000000001,0.397,1.9104,0.5572,1.99,2.064,0.602,2.15,2.064,0.602,2.15
2019-08-03 03:00:00,2.3510400000000002,0.6857200000000001,2.449,0.38304000000000005,0.11172000000000001,0.399,1.968,0.5740000000000001,2.05,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-08-03 03:30:00,2.34912,0.6851600000000001,2.447,0.37152,0.10836000000000001,0.387,1.9776,0.5768,2.06,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-08-03 04:00:00,2.34048,0.68264,2.438,0.36288000000000004,0.10584,0.378,1.9776,0.5768,2.06,2.016,0.588,2.1,2.016,0.588,2.1
2019-08-03 04:30:00,2.36352,0.6893600000000001,2.462,0.38592000000000004,0.11256000000000001,0.402,1.9776,0.5768,2.06,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-08-03 05:00:00,2.32512,0.6781600000000001,2.422,0.40512000000000004,0.11816000000000002,0.422,1.92,0.56,2.0,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-08-03 05:30:00,2.31264,0.67452,2.409,0.37344000000000005,0.10892,0.389,1.9392,0.5656,2.02,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-08-03 06:00:00,2.38848,0.69664,2.488,0.28608,0.08344,0.298,2.1024,0.6132000000000001,2.19,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-08-03 06:30:00,2.5632,0.7476,2.67,0.096,0.028,0.1,2.4672,0.7196,2.5700000000000003,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-08-03 07:00:00,2.71296,0.7912800000000001,2.826,0.015360000000000002,0.0044800000000000005,0.016,2.6976,0.7868,2.81,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-08-03 07:30:00,2.85888,0.83384,2.9779999999999998,0.06528,0.01904,0.068,2.7936,0.8148000000000001,2.91,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-08-03 08:00:00,3.1008,0.9044000000000001,3.23,0.2016,0.058800000000000005,0.21,2.8992,0.8456,3.02,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-08-03 08:30:00,3.52032,1.02676,3.667,0.27552000000000004,0.08036,0.28700000000000003,3.2448,0.9464,3.38,3.072,0.896,3.2,3.072,0.896,3.2
2019-08-03 09:00:00,4.0944,1.1942,4.265,0.2736,0.07980000000000001,0.28500000000000003,3.8208,1.1144,3.98,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-08-03 09:30:00,4.61184,1.34512,4.804,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.3392,1.2656,4.52,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-08-03 10:00:00,4.43616,1.2938800000000001,4.621,0.25056,0.07308,0.261,4.1856,1.2208,4.36,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-08-03 10:30:00,3.9792,1.1606,4.145,0.23520000000000002,0.06860000000000001,0.245,3.7439999999999998,1.092,3.9,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-08-03 11:00:00,4.0416,1.1788,4.21,0.23040000000000002,0.06720000000000001,0.24,3.8112,1.1116,3.9699999999999998,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-08-03 11:30:00,4.0512,1.1816,4.22,0.07680000000000001,0.0224,0.08,3.9744,1.1592,4.14,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-08-03 12:00:00,4.12704,1.2037200000000001,4.299,0.03744,0.010920000000000001,0.039,4.0896,1.1928,4.26,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-08-03 12:30:00,3.86592,1.12756,4.027,0.16992000000000002,0.04956000000000001,0.177,3.696,1.078,3.85,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-08-03 13:00:00,3.83232,1.11776,3.992,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.7344,1.0892,3.89,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-08-03 13:30:00,3.91584,1.14212,4.079,0.00864,0.00252,0.009000000000000001,3.9072,1.1396,4.07,3.456,1.008,3.6,3.456,1.008,3.6
2019-08-03 14:00:00,3.8102400000000003,1.11132,3.969,0.00864,0.00252,0.009000000000000001,3.8016,1.1088,3.96,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-08-03 14:30:00,3.8544,1.1242,4.015,0.024,0.007,0.025,3.8304,1.1172,3.99,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-08-03 15:00:00,3.95424,1.15332,4.119,0.00864,0.00252,0.009000000000000001,3.9455999999999998,1.1508,4.11,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-08-03 15:30:00,3.72288,1.08584,3.878,0.07488,0.021840000000000002,0.078,3.648,1.064,3.8,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-08-03 16:00:00,3.8352,1.1186,3.995,0.014400000000000001,0.004200000000000001,0.015,3.8208,1.1144,3.98,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-08-03 16:30:00,4.26144,1.24292,4.439,0.00864,0.00252,0.009000000000000001,4.2528,1.2404,4.43,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-08-03 17:00:00,4.60512,1.3431600000000001,4.797,0.01632,0.00476,0.017,4.5888,1.3384,4.78,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-08-03 17:30:00,4.76256,1.38908,4.961,0.010560000000000002,0.0030800000000000003,0.011,4.752,1.3860000000000001,4.95,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-08-03 18:00:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.1296,0.0378,0.135,4.608,1.344,4.8,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-08-03 18:30:00,4.88352,1.42436,5.087,0.23712000000000003,0.06916,0.247,4.6464,1.3552,4.84,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-08-03 19:00:00,4.7184,1.3762,4.915,0.014400000000000001,0.004200000000000001,0.015,4.704,1.3719999999999999,4.9,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-08-03 19:30:00,4.65408,1.35744,4.848,0.22848000000000002,0.06664,0.23800000000000002,4.4256,1.2908,4.61,3.024,0.882,3.15,3.024,0.882,3.15
2019-08-03 20:00:00,4.65984,1.35912,4.854,0.40704,0.11872,0.424,4.2528,1.2404,4.43,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-08-03 20:30:00,4.58016,1.33588,4.771,0.34656000000000003,0.10108,0.361,4.2336,1.2348,4.41,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-08-03 21:00:00,4.07808,1.18944,4.248,0.36288000000000004,0.10584,0.378,3.7152000000000003,1.0836000000000001,3.87,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-08-03 21:30:00,3.9878400000000003,1.16312,4.154,0.35904,0.10472000000000001,0.374,3.6288,1.0584,3.7800000000000002,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-08-03 22:00:00,3.8102400000000003,1.11132,3.969,0.33504,0.09772,0.34900000000000003,3.4752,1.0136,3.62,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-08-03 22:30:00,3.48864,1.01752,3.634,0.37824,0.11032000000000002,0.394,3.1104,0.9072,3.24,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-08-03 23:00:00,3.27456,0.95508,3.411,0.26016,0.07588,0.271,3.0144,0.8792000000000001,3.14,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-08-03 23:30:00,3.09312,0.9021600000000001,3.222,0.01152,0.00336,0.012,3.0816,0.8988,3.21,3.12,0.91,3.25,3.12,0.91,3.25
2019-08-04 00:00:00,2.95296,0.86128,3.076,0.015360000000000002,0.0044800000000000005,0.016,2.9376,0.8568,3.06,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-08-04 00:30:00,2.68224,0.78232,2.794,0.06144000000000001,0.017920000000000002,0.064,2.6208,0.7644000000000001,2.73,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-08-04 01:00:00,2.5536,0.7448,2.66,0.028800000000000003,0.008400000000000001,0.03,2.5248,0.7364,2.63,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-08-04 01:30:00,2.30112,0.6711600000000001,2.3970000000000002,0.01632,0.00476,0.017,2.2848,0.6664,2.38,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-08-04 02:00:00,2.18784,0.63812,2.279,0.11424000000000001,0.03332,0.11900000000000001,2.0736,0.6048,2.16,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-08-04 02:30:00,2.25216,0.65688,2.346,0.34176,0.09968,0.356,1.9104,0.5572,1.99,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-08-04 03:00:00,2.26944,0.6619200000000001,2.364,0.33984000000000003,0.09912000000000001,0.354,1.9296000000000002,0.5628000000000001,2.01,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-08-04 03:30:00,2.38368,0.6952400000000001,2.483,0.38688000000000006,0.11284000000000001,0.403,1.9968,0.5824,2.08,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-08-04 04:00:00,2.32992,0.67956,2.427,0.39072,0.11396,0.40700000000000003,1.9392,0.5656,2.02,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-08-04 04:30:00,2.32512,0.6781600000000001,2.422,0.38592000000000004,0.11256000000000001,0.402,1.9392,0.5656,2.02,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-08-04 05:00:00,2.26464,0.6605200000000001,2.359,0.29664,0.08652000000000001,0.309,1.968,0.5740000000000001,2.05,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-08-04 05:30:00,2.18784,0.63812,2.279,0.11424000000000001,0.03332,0.11900000000000001,2.0736,0.6048,2.16,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-08-04 06:00:00,2.25696,0.6582800000000001,2.351,0.24096,0.07028000000000001,0.251,2.016,0.588,2.1,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-08-04 06:30:00,2.29056,0.66808,2.386,0.07296000000000001,0.02128,0.076,2.2176,0.6468,2.31,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-08-04 07:00:00,2.3904,0.6972,2.49,0.009600000000000001,0.0028,0.01,2.3808,0.6944,2.48,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-08-04 07:30:00,2.544,0.742,2.65,0.019200000000000002,0.0056,0.02,2.5248,0.7364,2.63,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-04 08:00:00,2.83392,0.8265600000000001,2.952,0.021120000000000003,0.0061600000000000005,0.022,2.8128,0.8204,2.93,2.88,0.84,3.0,2.88,0.84,3.0
2019-08-04 08:30:00,3.26496,0.9522800000000001,3.401,0.010560000000000002,0.0030800000000000003,0.011,3.2544,0.9492,3.39,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-08-04 09:00:00,3.4464,1.0052,3.59,0.009600000000000001,0.0028,0.01,3.4368,1.0024,3.58,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-08-04 09:30:00,3.7104,1.0822,3.865,0.033600000000000005,0.0098,0.035,3.6768,1.0724,3.83,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-08-04 10:00:00,4.0128,1.1703999999999999,4.18,0.009600000000000001,0.0028,0.01,4.0032,1.1676,4.17,3.552,1.036,3.7,3.552,1.036,3.7
2019-08-04 10:30:00,4.0032,1.1676,4.17,0.009600000000000001,0.0028,0.01,3.9936,1.1648,4.16,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-08-04 11:00:00,4.52064,1.31852,4.709,0.00864,0.00252,0.009000000000000001,4.5120000000000005,1.316,4.7,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-08-04 11:30:00,4.59744,1.3409200000000001,4.789,0.00864,0.00252,0.009000000000000001,4.5888,1.3384,4.78,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-08-04 12:00:00,4.6665600000000005,1.36108,4.861,0.010560000000000002,0.0030800000000000003,0.011,4.656,1.358,4.85,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-08-04 12:30:00,4.90272,1.42996,5.107,0.025920000000000002,0.007560000000000001,0.027,4.8768,1.4224,5.08,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-08-04 13:00:00,4.85472,1.41596,5.057,0.025920000000000002,0.007560000000000001,0.027,4.8288,1.4084,5.03,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-08-04 13:30:00,4.70304,1.37172,4.899,0.00864,0.00252,0.009000000000000001,4.6944,1.3692,4.89,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-08-04 14:00:00,4.37376,1.27568,4.556,0.015360000000000002,0.0044800000000000005,0.016,4.3584,1.2711999999999999,4.54,3.6,1.05,3.75,3.6,1.05,3.75
2019-08-04 14:30:00,4.25376,1.24068,4.431,0.010560000000000002,0.0030800000000000003,0.011,4.2432,1.2376,4.42,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-08-04 15:00:00,4.00992,1.16956,4.177,0.10272,0.029960000000000004,0.107,3.9072,1.1396,4.07,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-08-04 15:30:00,3.9753600000000002,1.15948,4.141,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.9264,1.1452,4.09,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-08-04 16:00:00,4.13664,1.20652,4.309,0.06624000000000001,0.01932,0.069,4.0704,1.1872,4.24,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-08-04 16:30:00,4.224,1.232,4.4,0.038400000000000004,0.0112,0.04,4.1856,1.2208,4.36,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-08-04 17:00:00,4.17888,1.21884,4.353,0.060480000000000006,0.017640000000000003,0.063,4.1184,1.2012,4.29,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-08-04 17:30:00,4.44672,1.29696,4.632,0.12672,0.03696,0.132,4.32,1.26,4.5,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-08-04 18:00:00,4.84896,1.41428,5.051,0.23136,0.06748000000000001,0.241,4.6176,1.3468,4.8100000000000005,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-08-04 18:30:00,4.21728,1.23004,4.393,0.16608,0.048440000000000004,0.17300000000000001,4.0512,1.1816,4.22,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-08-04 19:00:00,4.15968,1.21324,4.333,0.05088,0.01484,0.053,4.1088000000000005,1.1984,4.28,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-08-04 19:30:00,4.81632,1.40476,5.017,0.09312000000000001,0.027160000000000004,0.097,4.7232,1.3776,4.92,3.696,1.078,3.85,3.696,1.078,3.85
2019-08-04 20:00:00,4.56576,1.33168,4.756,0.17856000000000002,0.05208,0.186,4.3872,1.2796,4.57,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-08-04 20:30:00,4.06944,1.18692,4.239,0.05664,0.01652,0.059000000000000004,4.0128,1.1703999999999999,4.18,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-08-04 21:00:00,3.9984,1.1662,4.165,0.014400000000000001,0.004200000000000001,0.015,3.984,1.162,4.15,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-08-04 21:30:00,3.96672,1.15696,4.132,0.01152,0.00336,0.012,3.9552,1.1536,4.12,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-08-04 22:00:00,3.8112,1.1116,3.9699999999999998,0.019200000000000002,0.0056,0.02,3.792,1.106,3.95,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-08-04 22:30:00,3.7036800000000003,1.08024,3.858,0.27648,0.08064,0.28800000000000003,3.4272,0.9996,3.5700000000000003,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-08-04 23:00:00,3.38016,0.9858800000000001,3.521,0.29856000000000005,0.08708,0.311,3.0816,0.8988,3.21,2.928,0.854,3.05,2.928,0.854,3.05
2019-08-04 23:30:00,3.07296,0.8962800000000001,3.201,0.039360000000000006,0.01148,0.041,3.0336,0.8848,3.16,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-08-05 00:00:00,2.86272,0.83496,2.982,0.01152,0.00336,0.012,2.8512,0.8316,2.9699999999999998,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-05 00:30:00,2.70528,0.7890400000000001,2.818,0.09408000000000001,0.027440000000000003,0.098,2.6112,0.7616,2.7199999999999998,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-08-05 01:00:00,2.50656,0.7310800000000001,2.6109999999999998,0.07776000000000001,0.022680000000000002,0.081,2.4288,0.7084,2.5300000000000002,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-08-05 01:30:00,2.33568,0.6812400000000001,2.433,0.21408000000000002,0.06244,0.223,2.1216,0.6188,2.21,2.112,0.616,2.2,2.112,0.616,2.2
2019-08-05 02:00:00,2.2444800000000003,0.65464,2.338,0.12288000000000002,0.035840000000000004,0.128,2.1216,0.6188,2.21,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-08-05 02:30:00,2.22144,0.64792,2.314,0.02304,0.00672,0.024,2.1984,0.6412,2.29,2.208,0.644,2.3,2.208,0.644,2.3
2019-08-05 03:00:00,2.4672,0.7196,2.5700000000000003,0.028800000000000003,0.008400000000000001,0.03,2.4384,0.7112,2.54,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-08-05 03:30:00,2.3568,0.6874,2.455,0.0528,0.0154,0.055,2.304,0.672,2.4,2.112,0.616,2.2,2.112,0.616,2.2
2019-08-05 04:00:00,2.27328,0.6630400000000001,2.368,0.13248000000000001,0.03864,0.138,2.1408,0.6244000000000001,2.23,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-08-05 04:30:00,2.38176,0.6946800000000001,2.481,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.3136,0.6748000000000001,2.41,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-08-05 05:00:00,2.47584,0.7221200000000001,2.5789999999999997,0.41184000000000004,0.12012,0.429,2.064,0.602,2.15,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2019-08-05 05:30:00,2.64672,0.7719600000000001,2.757,0.42912000000000006,0.12516000000000002,0.447,2.2176,0.6468,2.31,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-08-05 06:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.36384000000000005,0.10612,0.379,2.3904,0.6972,2.49,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-08-05 06:30:00,2.8857600000000003,0.8416800000000001,3.006,0.12096000000000001,0.035280000000000006,0.126,2.7648,0.8064,2.88,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-08-05 07:00:00,3.41664,0.9965200000000001,3.559,0.018240000000000003,0.00532,0.019,3.3984,0.9912000000000001,3.54,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-08-05 07:30:00,3.46464,1.01052,3.609,0.00864,0.00252,0.009000000000000001,3.456,1.008,3.6,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-08-05 08:00:00,3.792,1.106,3.95,0.009600000000000001,0.0028,0.01,3.7824,1.1032,3.94,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-08-05 08:30:00,4.55712,1.32916,4.747,0.00672,0.0019600000000000004,0.007,4.5504,1.3272,4.74,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-08-05 09:00:00,4.7136,1.3748,4.91,0.009600000000000001,0.0028,0.01,4.704,1.3719999999999999,4.9,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-08-05 09:30:00,4.4592,1.3006,4.645,0.024,0.007,0.025,4.4352,1.2936,4.62,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-08-05 10:00:00,4.224,1.232,4.4,0.009600000000000001,0.0028,0.01,4.2144,1.2292,4.39,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-08-05 10:30:00,4.02048,1.17264,4.188,0.007680000000000001,0.0022400000000000002,0.008,4.0128,1.1703999999999999,4.18,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-08-05 11:00:00,4.032,1.176,4.2,0.009600000000000001,0.0028,0.01,4.0224,1.1732,4.19,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-08-05 11:30:00,3.95424,1.15332,4.119,0.00864,0.00252,0.009000000000000001,3.9455999999999998,1.1508,4.11,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-08-05 12:00:00,3.94848,1.15164,4.113,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.936,1.148,4.1,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-08-05 12:30:00,3.93792,1.14856,4.102,0.030720000000000004,0.008960000000000001,0.032,3.9072,1.1396,4.07,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-08-05 13:00:00,3.84768,1.1222400000000001,4.008,0.007680000000000001,0.0022400000000000002,0.008,3.84,1.12,4.0,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-08-05 13:30:00,3.88032,1.13176,4.042,0.01152,0.00336,0.012,3.8688000000000002,1.1284,4.03,3.12,0.91,3.25,3.12,0.91,3.25
2019-08-05 14:00:00,3.648,1.064,3.8,0.12480000000000001,0.0364,0.13,3.5232,1.0276,3.67,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-08-05 14:30:00,3.7104,1.0822,3.865,0.11040000000000001,0.0322,0.115,3.6,1.05,3.75,3.072,0.896,3.2,3.072,0.896,3.2
2019-08-05 15:00:00,3.93408,1.14744,4.098,0.07488,0.021840000000000002,0.078,3.8592,1.1256,4.02,3.072,0.896,3.2,3.072,0.896,3.2
2019-08-05 15:30:00,4.32576,1.2616800000000001,4.506,0.13056,0.03808,0.136,4.1952,1.2236,4.37,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-08-05 16:00:00,4.25856,1.24208,4.436,0.044160000000000005,0.01288,0.046,4.2144,1.2292,4.39,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-08-05 16:30:00,4.36224,1.2723200000000001,4.5440000000000005,0.03264,0.00952,0.034,4.3296,1.2628,4.51,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-08-05 17:00:00,4.55136,1.32748,4.741,0.010560000000000002,0.0030800000000000003,0.011,4.5408,1.3244,4.73,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-08-05 17:30:00,4.67232,1.36276,4.867,0.01632,0.00476,0.017,4.656,1.358,4.85,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-08-05 18:00:00,4.6704,1.3622,4.865,0.2928,0.0854,0.305,4.3776,1.2768,4.5600000000000005,3.936,1.148,4.1,3.936,1.148,4.1
2019-08-05 18:30:00,4.95264,1.44452,5.159,0.21024,0.061320000000000006,0.219,4.7424,1.3832,4.94,4.176,1.218,4.35,4.176,1.218,4.35
2019-08-05 19:00:00,4.8768,1.4224,5.08,0.019200000000000002,0.0056,0.02,4.8576,1.4168,5.06,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-08-05 19:30:00,4.58976,1.33868,4.781,0.07776000000000001,0.022680000000000002,0.081,4.5120000000000005,1.316,4.7,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-08-05 20:00:00,4.44,1.295,4.625,0.0432,0.0126,0.045,4.3968,1.2824,4.58,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-08-05 20:30:00,4.17504,1.21772,4.349,0.027840000000000004,0.00812,0.029,4.1472,1.2096,4.32,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-08-05 21:00:00,4.21536,1.2294800000000001,4.391,0.010560000000000002,0.0030800000000000003,0.011,4.2048,1.2264,4.38,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-08-05 21:30:00,4.28448,1.24964,4.463,0.022080000000000002,0.00644,0.023,4.2624,1.2432,4.44,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-08-05 22:00:00,4.02336,1.17348,4.191,0.15456,0.04508,0.161,3.8688000000000002,1.1284,4.03,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-08-05 22:30:00,3.68064,1.07352,3.834,0.25344,0.07392,0.264,3.4272,0.9996,3.5700000000000003,3.36,0.98,3.5,3.36,0.98,3.5
2019-08-05 23:00:00,3.3024,0.9632000000000001,3.44,0.29760000000000003,0.0868,0.31,3.0048,0.8764000000000001,3.13,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-08-05 23:30:00,2.9712,0.8666,3.095,0.2064,0.060200000000000004,0.215,2.7648,0.8064,2.88,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-08-06 00:00:00,2.75904,0.8047200000000001,2.874,0.03264,0.00952,0.034,2.7264,0.7952,2.84,2.592,0.756,2.7,2.592,0.756,2.7
2019-08-06 00:30:00,2.57472,0.7509600000000001,2.682,0.01152,0.00336,0.012,2.5632,0.7476,2.67,2.544,0.742,2.65,2.544,0.742,2.65
2019-08-06 01:00:00,2.37984,0.6941200000000001,2.479,0.018240000000000003,0.00532,0.019,2.3616,0.6888000000000001,2.46,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-08-06 01:30:00,2.1984,0.6412,2.29,0.1728,0.0504,0.18,2.0256,0.5908,2.11,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-08-06 02:00:00,2.11584,0.61712,2.204,0.10944000000000001,0.031920000000000004,0.114,2.0064,0.5852,2.09,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-08-06 02:30:00,2.16672,0.6319600000000001,2.257,0.34272,0.09996000000000001,0.357,1.824,0.532,1.9,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-08-06 03:00:00,2.2032,0.6426000000000001,2.295,0.37920000000000004,0.1106,0.395,1.824,0.532,1.9,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-08-06 03:30:00,2.22432,0.64876,2.317,0.40032,0.11676,0.417,1.824,0.532,1.9,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2019-08-06 04:00:00,2.25504,0.6577200000000001,2.349,0.41184000000000004,0.12012,0.429,1.8432,0.5376000000000001,1.92,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-08-06 04:30:00,2.3088,0.6734,2.4050000000000002,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.9104,0.5572,1.99,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-08-06 05:00:00,2.32992,0.67956,2.427,0.41952000000000006,0.12236000000000001,0.437,1.9104,0.5572,1.99,2.016,0.588,2.1,2.016,0.588,2.1
2019-08-06 05:30:00,2.40576,0.7016800000000001,2.5060000000000002,0.40896000000000005,0.11928000000000001,0.426,1.9968,0.5824,2.08,2.064,0.602,2.15,2.064,0.602,2.15
2019-08-06 06:00:00,2.48544,0.72492,2.589,0.35424000000000005,0.10332000000000001,0.369,2.1312,0.6216,2.22,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-08-06 06:30:00,2.60256,0.7590800000000001,2.711,0.10656,0.031080000000000003,0.111,2.496,0.728,2.6,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-08-06 07:00:00,2.80704,0.8187200000000001,2.924,0.06144000000000001,0.017920000000000002,0.064,2.7456,0.8008000000000001,2.86,2.976,0.868,3.1,2.976,0.868,3.1
2019-08-06 07:30:00,3.23712,0.9441600000000001,3.372,0.021120000000000003,0.0061600000000000005,0.022,3.216,0.9380000000000001,3.35,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-08-06 08:00:00,3.48576,1.01668,3.6310000000000002,0.010560000000000002,0.0030800000000000003,0.011,3.4752,1.0136,3.62,3.504,1.022,3.65,3.504,1.022,3.65
2019-08-06 08:30:00,3.63936,1.06148,3.791,0.010560000000000002,0.0030800000000000003,0.011,3.6288,1.0584,3.7800000000000002,3.6,1.05,3.75,3.6,1.05,3.75
2019-08-06 09:00:00,3.78336,1.10348,3.941,0.010560000000000002,0.0030800000000000003,0.011,3.7728,1.1004,3.93,3.648,1.064,3.8,3.648,1.064,3.8
2019-08-06 09:30:00,3.8812800000000003,1.13204,4.043,0.022080000000000002,0.00644,0.023,3.8592,1.1256,4.02,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-08-06 10:00:00,3.8697600000000003,1.1286800000000001,4.031,0.010560000000000002,0.0030800000000000003,0.011,3.8592,1.1256,4.02,3.504,1.022,3.65,3.504,1.022,3.65
2019-08-06 10:30:00,3.8544,1.1242,4.015,0.024,0.007,0.025,3.8304,1.1172,3.99,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-08-06 11:00:00,3.8697600000000003,1.1286800000000001,4.031,0.010560000000000002,0.0030800000000000003,0.011,3.8592,1.1256,4.02,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-08-06 11:30:00,4.1232,1.2026,4.295,0.014400000000000001,0.004200000000000001,0.015,4.1088000000000005,1.1984,4.28,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-08-06 12:00:00,3.89664,1.13652,4.059,0.00864,0.00252,0.009000000000000001,3.888,1.134,4.05,3.648,1.064,3.8,3.648,1.064,3.8
2019-08-06 12:30:00,3.93504,1.14772,4.099,0.00864,0.00252,0.009000000000000001,3.9264,1.1452,4.09,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-08-06 13:00:00,3.89568,1.13624,4.058,0.007680000000000001,0.0022400000000000002,0.008,3.888,1.134,4.05,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-08-06 13:30:00,3.55872,1.03796,3.707,0.03552,0.010360000000000001,0.037,3.5232,1.0276,3.67,3.312,0.966,3.45,3.312,0.966,3.45
2019-08-06 14:00:00,3.62112,1.05616,3.7720000000000002,0.01152,0.00336,0.012,3.6096,1.0528,3.76,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-08-06 14:30:00,3.51168,1.02424,3.658,0.01728,0.00504,0.018000000000000002,3.4944,1.0192,3.64,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-08-06 15:00:00,3.672,1.071,3.825,0.024,0.007,0.025,3.648,1.064,3.8,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-08-06 15:30:00,3.60672,1.05196,3.757,0.01632,0.00476,0.017,3.5904,1.0472,3.74,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-08-06 16:00:00,3.81408,1.11244,3.973,0.041280000000000004,0.01204,0.043000000000000003,3.7728,1.1004,3.93,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-08-06 16:30:00,4.1376,1.2068,4.31,0.14400000000000002,0.042,0.15,3.9936,1.1648,4.16,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-08-06 17:00:00,4.5408,1.3244,4.73,0.048,0.014,0.05,4.4928,1.3104,4.68,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-08-06 17:30:00,4.7568,1.3874,4.955,0.033600000000000005,0.0098,0.035,4.7232,1.3776,4.92,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-08-06 18:00:00,4.869120000000001,1.42016,5.072,0.01152,0.00336,0.012,4.8576,1.4168,5.06,4.224,1.232,4.4,4.224,1.232,4.4
2019-08-06 18:30:00,4.91232,1.43276,5.117,0.01632,0.00476,0.017,4.896,1.428,5.1,4.272,1.246,4.45,4.272,1.246,4.45
2019-08-06 19:00:00,4.8192,1.4056,5.02,0.009600000000000001,0.0028,0.01,4.8096,1.4028,5.01,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-08-06 19:30:00,4.45536,1.29948,4.641,0.02016,0.005880000000000001,0.021,4.4352,1.2936,4.62,4.272,1.246,4.45,4.272,1.246,4.45
2019-08-06 20:00:00,4.34016,1.2658800000000001,4.521,0.21216000000000002,0.061880000000000004,0.221,4.128,1.204,4.3,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-08-06 20:30:00,4.16352,1.21436,4.337,0.37152,0.10836000000000001,0.387,3.792,1.106,3.95,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-08-06 21:00:00,4.07136,1.18748,4.241,0.34656000000000003,0.10108,0.361,3.7248,1.0864,3.88,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-08-06 21:30:00,4.10784,1.19812,4.279,0.35424000000000005,0.10332000000000001,0.369,3.7536,1.0948,3.91,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-08-06 22:00:00,3.89184,1.1351200000000001,4.054,0.37824,0.11032000000000002,0.394,3.5136000000000003,1.0248,3.66,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-08-06 22:30:00,3.76512,1.09816,3.922,0.40512000000000004,0.11816000000000002,0.422,3.36,0.98,3.5,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-08-06 23:00:00,3.24,0.9450000000000001,3.375,0.40800000000000003,0.11900000000000001,0.425,2.832,0.8260000000000001,2.95,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-08-06 23:30:00,2.84832,0.83076,2.967,0.13152,0.038360000000000005,0.137,2.7168,0.7924,2.83,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-08-07 00:00:00,2.59584,0.75712,2.7039999999999997,0.01344,0.003920000000000001,0.014,2.5824,0.7532,2.69,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-08-07 00:30:00,2.4768,0.7224,2.58,0.07680000000000001,0.0224,0.08,2.4,0.7000000000000001,2.5,2.448,0.714,2.55,2.448,0.714,2.55
2019-08-07 01:00:00,2.31744,0.6759200000000001,2.414,0.051840000000000004,0.015120000000000001,0.054,2.2656,0.6608,2.36,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-08-07 01:30:00,2.24544,0.6549200000000001,2.339,0.09504000000000001,0.02772,0.099,2.1504,0.6272,2.24,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-08-07 02:00:00,2.21952,0.64736,2.312,0.01152,0.00336,0.012,2.208,0.644,2.3,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-08-07 02:30:00,2.20128,0.64204,2.293,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.1888,0.6384000000000001,2.2800000000000002,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-08-07 03:00:00,2.19744,0.64092,2.289,0.32544,0.09492,0.339,1.8719999999999999,0.546,1.9500000000000002,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-08-07 03:30:00,2.19936,0.64148,2.291,0.39456,0.11508000000000002,0.41100000000000003,1.8048000000000002,0.5264,1.88,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-08-07 04:00:00,2.23296,0.6512800000000001,2.326,0.36096,0.10528000000000001,0.376,1.8719999999999999,0.546,1.9500000000000002,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-08-07 04:30:00,2.21088,0.6448400000000001,2.303,0.33888,0.09884000000000001,0.353,1.8719999999999999,0.546,1.9500000000000002,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-08-07 05:00:00,2.20512,0.6431600000000001,2.297,0.33312,0.09716000000000001,0.34700000000000003,1.8719999999999999,0.546,1.9500000000000002,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-08-07 05:30:00,2.3184,0.6762,2.415,0.36,0.105,0.375,1.9584000000000001,0.5712,2.04,2.064,0.602,2.15,2.064,0.602,2.15
2019-08-07 06:00:00,2.4528,0.7154,2.555,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.0544000000000002,0.5992000000000001,2.14,2.16,0.63,2.25,2.16,0.63,2.25
2019-08-07 06:30:00,2.70624,0.78932,2.819,0.09504000000000001,0.02772,0.099,2.6112,0.7616,2.7199999999999998,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-08-07 07:00:00,3.16032,0.92176,3.292,0.01152,0.00336,0.012,3.1488,0.9184,3.2800000000000002,3.024,0.882,3.15,3.024,0.882,3.15
2019-08-07 07:30:00,3.35712,0.97916,3.497,0.09312000000000001,0.027160000000000004,0.097,3.2640000000000002,0.9520000000000001,3.4,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-08-07 08:00:00,3.55584,1.03712,3.7039999999999997,0.04224000000000001,0.012320000000000001,0.044,3.5136000000000003,1.0248,3.66,3.36,0.98,3.5,3.36,0.98,3.5
2019-08-07 08:30:00,3.7392000000000003,1.0906,3.895,0.062400000000000004,0.0182,0.065,3.6768,1.0724,3.83,3.456,1.008,3.6,3.456,1.008,3.6
2019-08-07 09:00:00,3.92736,1.14548,4.091,0.010560000000000002,0.0030800000000000003,0.011,3.9168000000000003,1.1424,4.08,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-08-07 09:30:00,3.83136,1.11748,3.991,0.010560000000000002,0.0030800000000000003,0.011,3.8208,1.1144,3.98,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-08-07 10:00:00,3.74784,1.09312,3.904,0.03264,0.00952,0.034,3.7152000000000003,1.0836000000000001,3.87,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-08-07 10:30:00,4.43904,1.29472,4.624,0.03264,0.00952,0.034,4.4064,1.2852000000000001,4.59,2.928,0.854,3.05,2.928,0.854,3.05
2019-08-07 11:00:00,3.9744,1.1592,4.14,0.009600000000000001,0.0028,0.01,3.9648,1.1564,4.13,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-08-07 11:30:00,3.92448,1.14464,4.088,0.007680000000000001,0.0022400000000000002,0.008,3.9168000000000003,1.1424,4.08,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-08-07 12:00:00,4.19904,1.22472,4.374,0.03264,0.00952,0.034,4.1664,1.2152,4.34,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-08-07 12:30:00,4.04256,1.17908,4.211,0.010560000000000002,0.0030800000000000003,0.011,4.032,1.176,4.2,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-08-07 13:00:00,4.02336,1.17348,4.191,0.010560000000000002,0.0030800000000000003,0.011,4.0128,1.1703999999999999,4.18,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-08-07 13:30:00,3.76416,1.09788,3.9210000000000003,0.010560000000000002,0.0030800000000000003,0.011,3.7536,1.0948,3.91,3.696,1.078,3.85,3.696,1.078,3.85
2019-08-07 14:00:00,3.8697600000000003,1.1286800000000001,4.031,0.010560000000000002,0.0030800000000000003,0.011,3.8592,1.1256,4.02,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-08-07 14:30:00,3.53376,1.03068,3.681,0.010560000000000002,0.0030800000000000003,0.011,3.5232,1.0276,3.67,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-08-07 15:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.048,0.014,0.05,3.3407999999999998,0.9744,3.48,2.928,0.854,3.05,2.928,0.854,3.05
2019-08-07 15:30:00,3.84864,1.12252,4.009,0.09504000000000001,0.02772,0.099,3.7536,1.0948,3.91,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-08-07 16:00:00,4.28256,1.24908,4.461,0.010560000000000002,0.0030800000000000003,0.011,4.272,1.246,4.45,2.976,0.868,3.1,2.976,0.868,3.1
2019-08-07 16:30:00,4.10016,1.19588,4.271,0.010560000000000002,0.0030800000000000003,0.011,4.0896,1.1928,4.26,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-08-07 17:00:00,4.4256,1.2908,4.61,0.019200000000000002,0.0056,0.02,4.4064,1.2852000000000001,4.59,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-08-07 17:30:00,5.19456,1.5150800000000002,5.411,0.010560000000000002,0.0030800000000000003,0.011,5.184,1.512,5.4,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-08-07 18:00:00,5.23296,1.52628,5.451,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.184,1.512,5.4,3.36,0.98,3.5,3.36,0.98,3.5
2019-08-07 18:30:00,4.82496,1.40728,5.026,0.044160000000000005,0.01288,0.046,4.7808,1.3944,4.98,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-08-07 19:00:00,4.8096,1.4028,5.01,0.009600000000000001,0.0028,0.01,4.8,1.4,5.0,4.128,1.204,4.3,4.128,1.204,4.3
2019-08-07 19:30:00,4.5600000000000005,1.33,4.75,0.009600000000000001,0.0028,0.01,4.5504,1.3272,4.74,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-08-07 20:00:00,4.3776,1.2768,4.5600000000000005,0.009600000000000001,0.0028,0.01,4.368,1.274,4.55,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-08-07 20:30:00,4.45536,1.29948,4.641,0.010560000000000002,0.0030800000000000003,0.011,4.4448,1.2964,4.63,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-08-07 21:00:00,4.2633600000000005,1.24348,4.441,0.010560000000000002,0.0030800000000000003,0.011,4.2528,1.2404,4.43,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-08-07 21:30:00,5.01312,1.46216,5.222,0.05952,0.01736,0.062,4.9536,1.4448,5.16,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-08-07 22:00:00,4.22592,1.23256,4.402,0.24192000000000002,0.07056000000000001,0.252,3.984,1.162,4.15,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-08-07 22:30:00,3.76512,1.09816,3.922,0.35712000000000005,0.10416,0.372,3.408,0.994,3.55,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-08-07 23:00:00,3.36768,0.9822400000000001,3.508,0.37248000000000003,0.10864000000000001,0.388,2.9952,0.8736,3.12,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-08-07 23:30:00,2.9472,0.8596,3.07,0.1056,0.0308,0.11,2.8416,0.8288000000000001,2.96,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-08-08 00:00:00,2.80608,0.8184400000000001,2.923,0.03168,0.00924,0.033,2.7744,0.8092,2.89,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-08-08 00:30:00,2.68032,0.78176,2.792,0.01152,0.00336,0.012,2.6688,0.7784000000000001,2.7800000000000002,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-08-08 01:00:00,2.37888,0.69384,2.478,0.036480000000000005,0.01064,0.038,2.3424,0.6832,2.44,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-08-08 01:30:00,2.27232,0.66276,2.367,0.29472000000000004,0.08596000000000001,0.307,1.9776,0.5768,2.06,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-08-08 02:00:00,2.184,0.637,2.275,0.312,0.091,0.325,1.8719999999999999,0.546,1.9500000000000002,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-08-08 02:30:00,2.17344,0.63392,2.2640000000000002,0.33024000000000003,0.09632,0.34400000000000003,1.8432,0.5376000000000001,1.92,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-08-08 03:00:00,2.20032,0.64176,2.292,0.32832,0.09576000000000001,0.342,1.8719999999999999,0.546,1.9500000000000002,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2019-08-08 03:30:00,2.20128,0.64204,2.293,0.35808,0.10444,0.373,1.8432,0.5376000000000001,1.92,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2019-08-08 04:00:00,2.15904,0.6297200000000001,2.249,0.28704,0.08372,0.299,1.8719999999999999,0.546,1.9500000000000002,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-08-08 04:30:00,2.17536,0.63448,2.266,0.05376,0.015680000000000003,0.056,2.1216,0.6188,2.21,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-08-08 05:00:00,2.22336,0.6484800000000001,2.316,0.03456,0.01008,0.036000000000000004,2.1888,0.6384000000000001,2.2800000000000002,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-08-08 05:30:00,2.2464,0.6552,2.34,0.057600000000000005,0.016800000000000002,0.06,2.1888,0.6384000000000001,2.2800000000000002,2.208,0.644,2.3,2.208,0.644,2.3
2019-08-08 06:00:00,2.37888,0.69384,2.478,0.26688,0.07784,0.278,2.112,0.616,2.2,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-08-08 06:30:00,2.72256,0.7940800000000001,2.836,0.07296000000000001,0.02128,0.076,2.6496,0.7728,2.76,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-08-08 07:00:00,2.90112,0.84616,3.022,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.7648,0.8064,2.88,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-08-08 07:30:00,3.26496,0.9522800000000001,3.401,0.20256000000000002,0.05908000000000001,0.211,3.0624,0.8932,3.19,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-08-08 08:00:00,3.61728,1.05504,3.768,0.007680000000000001,0.0022400000000000002,0.008,3.6096,1.0528,3.76,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-08-08 08:30:00,3.63552,1.06036,3.787,0.025920000000000002,0.007560000000000001,0.027,3.6096,1.0528,3.76,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-08-08 09:00:00,3.94656,1.15108,4.111,0.010560000000000002,0.0030800000000000003,0.011,3.936,1.148,4.1,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-08-08 09:30:00,4.12896,1.20428,4.301,0.010560000000000002,0.0030800000000000003,0.011,4.1184,1.2012,4.29,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-08-08 10:00:00,4.03872,1.1779600000000001,4.207,0.025920000000000002,0.007560000000000001,0.027,4.0128,1.1703999999999999,4.18,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-08-08 10:30:00,3.96576,1.15668,4.131,0.010560000000000002,0.0030800000000000003,0.011,3.9552,1.1536,4.12,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-08-08 11:00:00,3.9936,1.1648,4.16,0.009600000000000001,0.0028,0.01,3.984,1.162,4.15,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-08-08 11:30:00,4.0732800000000005,1.18804,4.243,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0608,1.1844000000000001,4.23,2.88,0.84,3.0,2.88,0.84,3.0
2019-08-08 12:00:00,4.00896,1.16928,4.176,0.00576,0.00168,0.006,4.0032,1.1676,4.17,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-08-08 12:30:00,3.99072,1.16396,4.157,0.00672,0.0019600000000000004,0.007,3.984,1.162,4.15,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-08-08 13:00:00,3.93504,1.14772,4.099,0.00864,0.00252,0.009000000000000001,3.9264,1.1452,4.09,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-08-08 13:30:00,3.76032,1.09676,3.917,0.03552,0.010360000000000001,0.037,3.7248,1.0864,3.88,2.976,0.868,3.1,2.976,0.868,3.1
2019-08-08 14:00:00,3.54048,1.03264,3.688,0.16128,0.047040000000000005,0.168,3.3792,0.9856,3.52,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-08-08 14:30:00,3.96192,1.15556,4.127,0.00672,0.0019600000000000004,0.007,3.9552,1.1536,4.12,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-08-08 15:00:00,3.74304,1.09172,3.899,0.00864,0.00252,0.009000000000000001,3.7344,1.0892,3.89,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-08-08 15:30:00,4.37472,1.27596,4.557,0.00672,0.0019600000000000004,0.007,4.368,1.274,4.55,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-08-08 16:00:00,4.7568,1.3874,4.955,0.0048000000000000004,0.0014,0.005,4.752,1.3860000000000001,4.95,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-08-08 16:30:00,5.07552,1.4803600000000001,5.287,0.00672,0.0019600000000000004,0.007,5.0688,1.4784000000000002,5.28,2.592,0.756,2.7,2.592,0.756,2.7
2019-08-08 17:00:00,5.25984,1.5341200000000002,5.479,0.027840000000000004,0.00812,0.029,5.232,1.526,5.45,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-08-08 17:30:00,5.44128,1.58704,5.668,0.007680000000000001,0.0022400000000000002,0.008,5.4336,1.5848,5.66,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-08-08 18:00:00,5.82528,1.69904,6.068,0.007680000000000001,0.0022400000000000002,0.008,5.8176,1.6968,6.06,3.312,0.966,3.45,3.312,0.966,3.45
