Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-08 18:30:00,5.77728,1.68504,6.018,0.007680000000000001,0.0022400000000000002,0.008,5.7696000000000005,1.6828,6.01,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-08-08 19:00:00,5.86464,1.71052,6.109,0.00864,0.00252,0.009000000000000001,5.856,1.708,6.1,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-08-08 19:30:00,5.71008,1.66544,5.948,0.02688,0.007840000000000001,0.028,5.6832,1.6576,5.92,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-08-08 20:00:00,4.8211200000000005,1.40616,5.022,0.16512000000000002,0.04816,0.17200000000000001,4.656,1.358,4.85,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-08-08 20:30:00,4.99296,1.45628,5.201,0.07776000000000001,0.022680000000000002,0.081,4.9152000000000005,1.4336,5.12,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-08-08 21:00:00,4.24512,1.23816,4.422,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.1472,1.2096,4.32,3.792,1.106,3.95,3.792,1.106,3.95
2019-08-08 21:30:00,3.99744,1.16592,4.164,0.04224000000000001,0.012320000000000001,0.044,3.9552,1.1536,4.12,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-08-08 22:00:00,3.8784,1.1312,4.04,0.019200000000000002,0.0056,0.02,3.8592,1.1256,4.02,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-08-08 22:30:00,4.4832,1.3076,4.67,0.22080000000000002,0.0644,0.23,4.2624,1.2432,4.44,2.544,0.742,2.65,2.544,0.742,2.65
2019-08-08 23:00:00,3.5664,1.0402,3.715,0.3024,0.0882,0.315,3.2640000000000002,0.9520000000000001,3.4,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-08-08 23:30:00,3.12768,0.91224,3.258,0.13248000000000001,0.03864,0.138,2.9952,0.8736,3.12,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-08-09 00:00:00,2.89152,0.8433600000000001,3.012,0.01152,0.00336,0.012,2.88,0.84,3.0,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-08-09 00:30:00,2.55552,0.74536,2.662,0.021120000000000003,0.0061600000000000005,0.022,2.5343999999999998,0.7392000000000001,2.64,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-08-09 01:00:00,2.44032,0.7117600000000001,2.542,0.01152,0.00336,0.012,2.4288,0.7084,2.5300000000000002,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-08-09 01:30:00,2.50272,0.72996,2.607,0.025920000000000002,0.007560000000000001,0.027,2.4768,0.7224,2.58,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-08-09 02:00:00,2.43072,0.70896,2.532,0.01152,0.00336,0.012,2.4192,0.7056,2.52,2.448,0.714,2.55,2.448,0.714,2.55
2019-08-09 02:30:00,2.28768,0.66724,2.383,0.03168,0.00924,0.033,2.2560000000000002,0.658,2.35,2.304,0.672,2.4,2.304,0.672,2.4
2019-08-09 03:00:00,2.28096,0.6652800000000001,2.376,0.28416,0.08288000000000001,0.296,1.9968,0.5824,2.08,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-08-09 03:30:00,2.3424,0.6832,2.44,0.432,0.126,0.45,1.9104,0.5572,1.99,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2019-08-09 04:00:00,2.16096,0.6302800000000001,2.251,0.23136,0.06748000000000001,0.241,1.9296000000000002,0.5628000000000001,2.01,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-08-09 04:30:00,2.13312,0.62216,2.222,0.01152,0.00336,0.012,2.1216,0.6188,2.21,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-08-09 05:00:00,2.10624,0.6143200000000001,2.194,0.10944000000000001,0.031920000000000004,0.114,1.9968,0.5824,2.08,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-08-09 05:30:00,2.59008,0.7554400000000001,2.698,0.23808,0.06944,0.248,2.352,0.686,2.45,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-08-09 06:00:00,2.67264,0.7795200000000001,2.784,0.36864,0.10752,0.384,2.304,0.672,2.4,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-08-09 06:30:00,2.74752,0.8013600000000001,2.862,0.20352,0.05936,0.212,2.544,0.742,2.65,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-08-09 07:00:00,3.03744,0.88592,3.164,0.02304,0.00672,0.024,3.0144,0.8792000000000001,3.14,3.072,0.896,3.2,3.072,0.896,3.2
2019-08-09 07:30:00,3.98208,1.16144,4.148,0.05568000000000001,0.01624,0.058,3.9264,1.1452,4.09,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-09 08:00:00,4.01088,1.16984,4.178,0.02688,0.007840000000000001,0.028,3.984,1.162,4.15,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-08-09 08:30:00,4.40256,1.2840799999999999,4.586,0.015360000000000002,0.0044800000000000005,0.016,4.3872,1.2796,4.57,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-08-09 09:00:00,4.8576,1.4168,5.06,0.019200000000000002,0.0056,0.02,4.8384,1.4112,5.04,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-08-09 09:30:00,4.97376,1.45068,5.181,0.02016,0.005880000000000001,0.021,4.9536,1.4448,5.16,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-08-09 10:00:00,4.96992,1.44956,5.177,0.20832,0.06076,0.217,4.7616,1.3888,4.96,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-09 10:30:00,4.43232,1.29276,4.617,0.054720000000000005,0.015960000000000002,0.057,4.3776,1.2768,4.5600000000000005,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-08-09 11:00:00,3.79584,1.10712,3.954,0.01344,0.003920000000000001,0.014,3.7824,1.1032,3.94,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-08-09 11:30:00,3.75648,1.09564,3.9130000000000003,0.060480000000000006,0.017640000000000003,0.063,3.696,1.078,3.85,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-08-09 12:00:00,4.04256,1.17908,4.211,0.010560000000000002,0.0030800000000000003,0.011,4.032,1.176,4.2,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-08-09 12:30:00,4.19616,1.22388,4.371,0.010560000000000002,0.0030800000000000003,0.011,4.1856,1.2208,4.36,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-08-09 13:00:00,4.25472,1.24096,4.432,0.04032,0.011760000000000001,0.042,4.2144,1.2292,4.39,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-08-09 13:30:00,4.00512,1.16816,4.172,0.01152,0.00336,0.012,3.9936,1.1648,4.16,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-08-09 14:00:00,4.06272,1.18496,4.232,0.01152,0.00336,0.012,4.0512,1.1816,4.22,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-08-09 14:30:00,4.06944,1.18692,4.239,0.07584,0.02212,0.079,3.9936,1.1648,4.16,3.024,0.882,3.15,3.024,0.882,3.15
2019-08-09 15:00:00,3.93216,1.14688,4.096,0.015360000000000002,0.0044800000000000005,0.016,3.9168000000000003,1.1424,4.08,3.456,1.008,3.6,3.456,1.008,3.6
2019-08-09 15:30:00,4.2144,1.2292,4.39,0.009600000000000001,0.0028,0.01,4.2048,1.2264,4.38,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-08-09 16:00:00,4.0704,1.1872,4.24,0.009600000000000001,0.0028,0.01,4.0608,1.1844000000000001,4.23,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-08-09 16:30:00,4.6656,1.3608,4.86,0.009600000000000001,0.0028,0.01,4.656,1.358,4.85,3.024,0.882,3.15,3.024,0.882,3.15
2019-08-09 17:00:00,5.00064,1.45852,5.209,0.027840000000000004,0.00812,0.029,4.9728,1.4504000000000001,5.18,3.408,0.994,3.55,3.408,0.994,3.55
2019-08-09 17:30:00,4.9824,1.4532,5.19,0.009600000000000001,0.0028,0.01,4.9728,1.4504000000000001,5.18,3.552,1.036,3.7,3.552,1.036,3.7
2019-08-09 18:00:00,5.29152,1.54336,5.5120000000000005,0.21312,0.06216000000000001,0.222,5.0784,1.4812,5.29,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-08-09 18:30:00,5.33952,1.55736,5.562,0.18432,0.05376,0.192,5.1552,1.5036,5.37,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-08-09 19:00:00,5.14944,1.5019200000000001,5.364,0.03264,0.00952,0.034,5.1168,1.4924,5.33,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-08-09 19:30:00,4.88064,1.42352,5.084,0.04224000000000001,0.012320000000000001,0.044,4.8384,1.4112,5.04,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-08-09 20:00:00,4.86048,1.41764,5.063,0.20448000000000002,0.059640000000000006,0.213,4.656,1.358,4.85,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-08-09 20:30:00,4.13952,1.20736,4.312,0.31872,0.09296,0.332,3.8208,1.1144,3.98,3.648,1.064,3.8,3.648,1.064,3.8
2019-08-09 21:00:00,3.91584,1.14212,4.079,0.38304000000000005,0.11172000000000001,0.399,3.5328,1.0304,3.68,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-08-09 21:30:00,4.04544,1.17992,4.214,0.37824,0.11032000000000002,0.394,3.6672000000000002,1.0696,3.8200000000000003,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-08-09 22:00:00,3.73728,1.0900400000000001,3.893,0.08928000000000001,0.02604,0.093,3.648,1.064,3.8,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-08-09 22:30:00,3.57696,1.04328,3.726,0.34176,0.09968,0.356,3.2352,0.9436,3.37,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-08-09 23:00:00,3.27552,0.9553600000000001,3.412,0.29952,0.08736000000000001,0.312,2.976,0.868,3.1,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-08-09 23:30:00,2.9443200000000003,0.8587600000000001,3.067,0.09312000000000001,0.027160000000000004,0.097,2.8512,0.8316,2.9699999999999998,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-08-10 00:00:00,2.71392,0.79156,2.827,0.01632,0.00476,0.017,2.6976,0.7868,2.81,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-08-10 00:30:00,2.53632,0.7397600000000001,2.642,0.01152,0.00336,0.012,2.5248,0.7364,2.63,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-08-10 01:00:00,2.42112,0.70616,2.5220000000000002,0.01152,0.00336,0.012,2.4096,0.7028,2.51,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-08-10 01:30:00,2.27616,0.66388,2.371,0.02016,0.005880000000000001,0.021,2.2560000000000002,0.658,2.35,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-08-10 02:00:00,2.18976,0.63868,2.281,0.08736000000000001,0.025480000000000003,0.091,2.1024,0.6132000000000001,2.19,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-08-10 02:30:00,2.0784,0.6062000000000001,2.165,0.168,0.049,0.17500000000000002,1.9104,0.5572,1.99,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-08-10 03:00:00,2.09664,0.6115200000000001,2.184,0.06144000000000001,0.017920000000000002,0.064,2.0352,0.5936,2.12,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-08-10 03:30:00,2.1408,0.6244000000000001,2.23,0.30720000000000003,0.0896,0.32,1.8336000000000001,0.5348,1.9100000000000001,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-08-10 04:00:00,2.12448,0.6196400000000001,2.213,0.26208000000000004,0.07644000000000001,0.273,1.8624,0.5432,1.94,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-08-10 04:30:00,2.10912,0.61516,2.197,0.054720000000000005,0.015960000000000002,0.057,2.0544000000000002,0.5992000000000001,2.14,2.16,0.63,2.25,2.16,0.63,2.25
2019-08-10 05:00:00,2.12352,0.61936,2.212,0.021120000000000003,0.0061600000000000005,0.022,2.1024,0.6132000000000001,2.19,2.304,0.672,2.4,2.304,0.672,2.4
2019-08-10 05:30:00,2.18112,0.6361600000000001,2.2720000000000002,0.01152,0.00336,0.012,2.1696,0.6328,2.26,2.304,0.672,2.4,2.304,0.672,2.4
2019-08-10 06:00:00,2.25312,0.6571600000000001,2.347,0.19872,0.057960000000000005,0.20700000000000002,2.0544000000000002,0.5992000000000001,2.14,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-08-10 06:30:00,2.4460800000000003,0.7134400000000001,2.548,0.11328,0.03304,0.11800000000000001,2.3328,0.6804,2.43,2.304,0.672,2.4,2.304,0.672,2.4
2019-08-10 07:00:00,2.69088,0.7848400000000001,2.803,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.6784,0.7812,2.79,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-08-10 07:30:00,2.97792,0.8685600000000001,3.102,0.030720000000000004,0.008960000000000001,0.032,2.9472,0.8596,3.07,2.88,0.84,3.0,2.88,0.84,3.0
2019-08-10 08:00:00,3.21312,0.9371600000000001,3.347,0.01632,0.00476,0.017,3.1968,0.9324,3.33,3.024,0.882,3.15,3.024,0.882,3.15
2019-08-10 08:30:00,3.66624,1.06932,3.819,0.00864,0.00252,0.009000000000000001,3.6576,1.0668,3.81,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-08-10 09:00:00,3.8688000000000002,1.1284,4.03,0.009600000000000001,0.0028,0.01,3.8592,1.1256,4.02,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-08-10 09:30:00,4.95744,1.44592,5.164,0.04224000000000001,0.012320000000000001,0.044,4.9152000000000005,1.4336,5.12,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-08-10 10:00:00,5.11584,1.4921200000000001,5.329,0.00864,0.00252,0.009000000000000001,5.1072,1.4896,5.32,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-08-10 10:30:00,5.2118400000000005,1.52012,5.429,0.00864,0.00252,0.009000000000000001,5.2032,1.5176,5.42,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-08-10 11:00:00,5.17824,1.51032,5.394,0.07104,0.020720000000000002,0.074,5.1072,1.4896,5.32,3.12,0.91,3.25,3.12,0.91,3.25
2019-08-10 11:30:00,5.16384,1.5061200000000001,5.379,0.00864,0.00252,0.009000000000000001,5.1552,1.5036,5.37,3.168,0.924,3.3,3.168,0.924,3.3
2019-08-10 12:00:00,5.25024,1.53132,5.469,0.00864,0.00252,0.009000000000000001,5.2416,1.5288,5.46,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-08-10 12:30:00,5.48064,1.5985200000000002,5.709,0.00864,0.00252,0.009000000000000001,5.472,1.596,5.7,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-08-10 13:00:00,5.25024,1.53132,5.469,0.03744,0.010920000000000001,0.039,5.2128,1.5204,5.43,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-08-10 13:30:00,5.12352,1.49436,5.337,0.06432,0.018760000000000002,0.067,5.0592,1.4756,5.27,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-08-10 14:00:00,4.96224,1.44732,5.169,0.00864,0.00252,0.009000000000000001,4.9536,1.4448,5.16,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-08-10 14:30:00,4.99104,1.45572,5.199,0.00864,0.00252,0.009000000000000001,4.9824,1.4532,5.19,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-08-10 15:00:00,3.68928,1.07604,3.843,0.08928000000000001,0.02604,0.093,3.6,1.05,3.75,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-08-10 15:30:00,4.03584,1.17712,4.204,0.01344,0.003920000000000001,0.014,4.0224,1.1732,4.19,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-08-10 16:00:00,4.2576,1.2418,4.435,0.014400000000000001,0.004200000000000001,0.015,4.2432,1.2376,4.42,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-08-10 16:30:00,4.39968,1.2832400000000002,4.583,0.07008,0.020440000000000003,0.073,4.3296,1.2628,4.51,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-08-10 17:00:00,4.4544,1.2992,4.64,0.009600000000000001,0.0028,0.01,4.4448,1.2964,4.63,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-08-10 17:30:00,5.0208,1.4644,5.23,0.009600000000000001,0.0028,0.01,5.0112,1.4616,5.22,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-08-10 18:00:00,5.30592,1.54756,5.527,0.20832,0.06076,0.217,5.0976,1.4868000000000001,5.31,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-08-10 18:30:00,5.304,1.5470000000000002,5.525,0.1584,0.046200000000000005,0.165,5.1456,1.5008,5.36,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-08-10 19:00:00,5.09376,1.4856800000000001,5.306,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.0688,1.4784000000000002,5.28,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-08-10 19:30:00,4.61856,1.34708,4.811,0.010560000000000002,0.0030800000000000003,0.011,4.608,1.344,4.8,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-08-10 20:00:00,4.31904,1.25972,4.499,0.018240000000000003,0.00532,0.019,4.3008,1.2544,4.48,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-08-10 20:30:00,4.2096,1.2278,4.385,0.024,0.007,0.025,4.1856,1.2208,4.36,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-08-10 21:00:00,4.19616,1.22388,4.371,0.010560000000000002,0.0030800000000000003,0.011,4.1856,1.2208,4.36,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-08-10 21:30:00,4.10976,1.19868,4.281,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.0608,1.1844000000000001,4.23,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-08-10 22:00:00,3.7036800000000003,1.08024,3.858,0.18048,0.052640000000000006,0.188,3.5232,1.0276,3.67,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-08-10 22:30:00,3.69792,1.07856,3.852,0.34752000000000005,0.10136,0.362,3.3504,0.9772000000000001,3.49,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-08-10 23:00:00,3.4512,1.0066,3.5949999999999998,0.36,0.105,0.375,3.0912,0.9016000000000001,3.22,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-08-10 23:30:00,3.12864,0.9125200000000001,3.259,0.34464,0.10052000000000001,0.359,2.784,0.812,2.9,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-11 00:00:00,2.94912,0.86016,3.072,0.35712000000000005,0.10416,0.372,2.592,0.756,2.7,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-08-11 00:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.3456,0.1008,0.36,2.3616,0.6888000000000001,2.46,2.352,0.686,2.45,2.352,0.686,2.45
2019-08-11 01:00:00,2.53632,0.7397600000000001,2.642,0.34752000000000005,0.10136,0.362,2.1888,0.6384000000000001,2.2800000000000002,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-08-11 01:30:00,2.42784,0.7081200000000001,2.529,0.35424000000000005,0.10332000000000001,0.369,2.0736,0.6048,2.16,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-08-11 02:00:00,2.28672,0.6669600000000001,2.382,0.34752000000000005,0.10136,0.362,1.9392,0.5656,2.02,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-08-11 02:30:00,2.22624,0.64932,2.319,0.34464,0.10052000000000001,0.359,1.8816000000000002,0.5488000000000001,1.96,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-08-11 03:00:00,2.20224,0.64232,2.294,0.37824,0.11032000000000002,0.394,1.824,0.532,1.9,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2019-08-11 03:30:00,2.23296,0.6512800000000001,2.326,0.38016000000000005,0.11088,0.396,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2019-08-11 04:00:00,2.23872,0.6529600000000001,2.332,0.38592000000000004,0.11256000000000001,0.402,1.8528,0.5404,1.9300000000000002,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2019-08-11 04:30:00,2.23104,0.6507200000000001,2.324,0.37824,0.11032000000000002,0.394,1.8528,0.5404,1.9300000000000002,1.776,0.518,1.85,1.776,0.518,1.85
2019-08-11 05:00:00,2.2656,0.6608,2.36,0.384,0.112,0.4,1.8816000000000002,0.5488000000000001,1.96,1.728,0.504,1.8,1.728,0.504,1.8
2019-08-11 05:30:00,2.25216,0.65688,2.346,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.8528,0.5404,1.9300000000000002,1.7376,0.5068,1.81,1.7376,0.5068,1.81
2019-08-11 06:00:00,2.29536,0.6694800000000001,2.391,0.38496,0.11228,0.401,1.9104,0.5572,1.99,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2019-08-11 06:30:00,2.32992,0.67956,2.427,0.10272,0.029960000000000004,0.107,2.2272,0.6496000000000001,2.32,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-08-11 07:00:00,2.4816000000000003,0.7238,2.585,0.014400000000000001,0.004200000000000001,0.015,2.4672,0.7196,2.5700000000000003,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-08-11 07:30:00,2.6448,0.7714000000000001,2.755,0.024,0.007,0.025,2.6208,0.7644000000000001,2.73,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-08-11 08:00:00,2.928,0.854,3.05,0.009600000000000001,0.0028,0.01,2.9184,0.8512000000000001,3.04,2.64,0.77,2.75,2.64,0.77,2.75
2019-08-11 08:30:00,3.3312,0.9716,3.47,0.019200000000000002,0.0056,0.02,3.312,0.966,3.45,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-08-11 09:00:00,3.6384,1.0612,3.79,0.009600000000000001,0.0028,0.01,3.6288,1.0584,3.7800000000000002,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-08-11 09:30:00,3.9455999999999998,1.1508,4.11,0.009600000000000001,0.0028,0.01,3.936,1.148,4.1,3.6,1.05,3.75,3.6,1.05,3.75
2019-08-11 10:00:00,4.32096,1.26028,4.501,0.010560000000000002,0.0030800000000000003,0.011,4.3104,1.2572,4.49,3.6,1.05,3.75,3.6,1.05,3.75
2019-08-11 10:30:00,4.51296,1.31628,4.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,4.5024,1.3132000000000001,4.69,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-08-11 11:00:00,4.704,1.3719999999999999,4.9,0.009600000000000001,0.0028,0.01,4.6944,1.3692,4.89,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-08-11 11:30:00,5.34624,1.55932,5.569,0.00864,0.00252,0.009000000000000001,5.3376,1.5568,5.5600000000000005,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-08-11 12:00:00,4.77024,1.3913200000000001,4.969,0.00864,0.00252,0.009000000000000001,4.7616,1.3888,4.96,3.6,1.05,3.75,3.6,1.05,3.75
2019-08-11 12:30:00,4.5696,1.3328,4.76,0.009600000000000001,0.0028,0.01,4.5600000000000005,1.33,4.75,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-08-11 13:00:00,4.5724800000000005,1.33364,4.763,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5600000000000005,1.33,4.75,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-08-11 13:30:00,4.94304,1.4417200000000001,5.149,0.05664,0.01652,0.059000000000000004,4.8864,1.4252,5.09,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-08-11 14:00:00,4.57344,1.33392,4.764,0.14784,0.043120000000000006,0.154,4.4256,1.2908,4.61,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-08-11 14:30:00,3.8457600000000003,1.12168,4.006,0.03456,0.01008,0.036000000000000004,3.8112,1.1116,3.9699999999999998,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-08-11 15:00:00,3.79008,1.10544,3.948,0.16128,0.047040000000000005,0.168,3.6288,1.0584,3.7800000000000002,3.168,0.924,3.3,3.168,0.924,3.3
2019-08-11 15:30:00,3.81984,1.11412,3.979,0.19104000000000002,0.055720000000000006,0.199,3.6288,1.0584,3.7800000000000002,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-08-11 16:00:00,4.02048,1.17264,4.188,0.19008000000000003,0.05544,0.198,3.8304,1.1172,3.99,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-08-11 16:30:00,4.04544,1.17992,4.214,0.051840000000000004,0.015120000000000001,0.054,3.9936,1.1648,4.16,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-08-11 17:00:00,4.0704,1.1872,4.24,0.009600000000000001,0.0028,0.01,4.0608,1.1844000000000001,4.23,4.128,1.204,4.3,4.128,1.204,4.3
2019-08-11 17:30:00,4.24416,1.23788,4.421,0.010560000000000002,0.0030800000000000003,0.011,4.2336,1.2348,4.41,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-08-11 18:00:00,4.2864,1.2502,4.465,0.1584,0.046200000000000005,0.165,4.128,1.204,4.3,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-08-11 18:30:00,4.3296,1.2628,4.51,0.06720000000000001,0.0196,0.07,4.2624,1.2432,4.44,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-08-11 19:00:00,4.42656,1.29108,4.611,0.010560000000000002,0.0030800000000000003,0.011,4.416,1.288,4.6,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-08-11 19:30:00,4.224,1.232,4.4,0.009600000000000001,0.0028,0.01,4.2144,1.2292,4.39,4.272,1.246,4.45,4.272,1.246,4.45
2019-08-11 20:00:00,4.08096,1.19028,4.251,0.010560000000000002,0.0030800000000000003,0.011,4.0704,1.1872,4.24,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-08-11 20:30:00,3.9984,1.1662,4.165,0.033600000000000005,0.0098,0.035,3.9648,1.1564,4.13,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-08-11 21:00:00,4.05408,1.18244,4.223,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0416,1.1788,4.21,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-08-11 21:30:00,4.05024,1.18132,4.219,0.027840000000000004,0.00812,0.029,4.0224,1.1732,4.19,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-08-11 22:00:00,3.81984,1.11412,3.979,0.047040000000000005,0.013720000000000001,0.049,3.7728,1.1004,3.93,3.792,1.106,3.95,3.792,1.106,3.95
2019-08-11 22:30:00,3.61056,1.05308,3.761,0.36576000000000003,0.10668000000000001,0.381,3.2448,0.9464,3.38,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-08-11 23:00:00,3.31104,0.9657200000000001,3.449,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.9184,0.8512000000000001,3.04,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-08-11 23:30:00,2.9568000000000003,0.8624,3.08,0.3744,0.1092,0.39,2.5824,0.7532,2.69,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-08-12 00:00:00,2.6947200000000002,0.7859600000000001,2.807,0.28512000000000004,0.08316000000000001,0.297,2.4096,0.7028,2.51,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-08-12 00:30:00,2.57568,0.75124,2.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.5632,0.7476,2.67,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-08-12 01:00:00,2.70048,0.7876400000000001,2.813,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.688,0.784,2.8,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-08-12 01:30:00,2.71008,0.79044,2.823,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.6976,0.7868,2.81,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-08-12 02:00:00,2.53632,0.7397600000000001,2.642,0.01152,0.00336,0.012,2.5248,0.7364,2.63,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-08-12 02:30:00,2.43168,0.7092400000000001,2.533,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.4192,0.7056,2.52,2.544,0.742,2.65,2.544,0.742,2.65
2019-08-12 03:00:00,2.1648,0.6314000000000001,2.255,0.014400000000000001,0.004200000000000001,0.015,2.1504,0.6272,2.24,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-08-12 03:30:00,2.21184,0.64512,2.304,0.20544,0.05992000000000001,0.214,2.0064,0.5852,2.09,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-08-12 04:00:00,2.25504,0.6577200000000001,2.349,0.38304000000000005,0.11172000000000001,0.399,1.8719999999999999,0.546,1.9500000000000002,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-08-12 04:30:00,2.25408,0.65744,2.348,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.8624,0.5432,1.94,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-08-12 05:00:00,2.3155200000000002,0.6753600000000001,2.412,0.39552000000000004,0.11536,0.41200000000000003,1.92,0.56,2.0,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-08-12 05:30:00,2.35584,0.6871200000000001,2.454,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.1888,0.6384000000000001,2.2800000000000002,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-08-12 06:00:00,2.47488,0.72184,2.578,0.17088,0.04984,0.178,2.304,0.672,2.4,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-08-12 06:30:00,2.69184,0.78512,2.8040000000000003,0.04224000000000001,0.012320000000000001,0.044,2.6496,0.7728,2.76,2.688,0.784,2.8,2.688,0.784,2.8
2019-08-12 07:00:00,2.96064,0.8635200000000001,3.084,0.03264,0.00952,0.034,2.928,0.854,3.05,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-08-12 07:30:00,3.23616,0.94388,3.371,0.010560000000000002,0.0030800000000000003,0.011,3.2256,0.9408000000000001,3.36,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-08-12 08:00:00,3.44736,1.00548,3.591,0.010560000000000002,0.0030800000000000003,0.011,3.4368,1.0024,3.58,3.36,0.98,3.5,3.36,0.98,3.5
2019-08-12 08:30:00,3.78144,1.1029200000000001,3.939,0.06624000000000001,0.01932,0.069,3.7152000000000003,1.0836000000000001,3.87,3.36,0.98,3.5,3.36,0.98,3.5
2019-08-12 09:00:00,3.98592,1.16256,4.152,0.030720000000000004,0.008960000000000001,0.032,3.9552,1.1536,4.12,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-08-12 09:30:00,4.43232,1.29276,4.617,0.10272,0.029960000000000004,0.107,4.3296,1.2628,4.51,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-08-12 10:00:00,4.9632000000000005,1.4476,5.17,0.0864,0.0252,0.09,4.8768,1.4224,5.08,1.92,0.56,2.0,1.92,0.56,2.0
2019-08-12 10:30:00,4.12992,1.20456,4.302,0.10752,0.031360000000000006,0.112,4.0224,1.1732,4.19,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-08-12 11:00:00,3.78912,1.10516,3.947,0.054720000000000005,0.015960000000000002,0.057,3.7344,1.0892,3.89,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-08-12 11:30:00,4.80096,1.40028,5.001,0.010560000000000002,0.0030800000000000003,0.011,4.7904,1.3972,4.99,2.064,0.602,2.15,2.064,0.602,2.15
2019-08-12 12:00:00,4.4409600000000005,1.29528,4.626,0.015360000000000002,0.0044800000000000005,0.016,4.4256,1.2908,4.61,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-08-12 12:30:00,3.7977600000000002,1.10768,3.956,0.03456,0.01008,0.036000000000000004,3.7632,1.0976,3.92,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-08-12 13:00:00,4.14816,1.20988,4.321,0.010560000000000002,0.0030800000000000003,0.011,4.1376,1.2068,4.31,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-08-12 13:30:00,4.02336,1.17348,4.191,0.010560000000000002,0.0030800000000000003,0.011,4.0128,1.1703999999999999,4.18,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-08-12 14:00:00,3.85056,1.12308,4.011,0.010560000000000002,0.0030800000000000003,0.011,3.84,1.12,4.0,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-08-12 14:30:00,3.7737600000000002,1.10068,3.931,0.02016,0.005880000000000001,0.021,3.7536,1.0948,3.91,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-08-12 15:00:00,3.80256,1.10908,3.961,0.010560000000000002,0.0030800000000000003,0.011,3.792,1.106,3.95,2.928,0.854,3.05,2.928,0.854,3.05
2019-08-12 15:30:00,3.94656,1.15108,4.111,0.010560000000000002,0.0030800000000000003,0.011,3.936,1.148,4.1,3.552,1.036,3.7,3.552,1.036,3.7
2019-08-12 16:00:00,3.74496,1.09228,3.901,0.010560000000000002,0.0030800000000000003,0.011,3.7344,1.0892,3.89,3.408,0.994,3.55,3.408,0.994,3.55
2019-08-12 16:30:00,4.13856,1.20708,4.311,0.010560000000000002,0.0030800000000000003,0.011,4.128,1.204,4.3,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-08-12 17:00:00,4.48416,1.30788,4.671,0.010560000000000002,0.0030800000000000003,0.011,4.4736,1.3048,4.66,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-08-12 17:30:00,4.54176,1.32468,4.731,0.010560000000000002,0.0030800000000000003,0.011,4.5312,1.3216,4.72,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-08-12 18:00:00,4.94976,1.44368,5.156,0.12096000000000001,0.035280000000000006,0.126,4.8288,1.4084,5.03,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-08-12 18:30:00,5.15328,1.50304,5.368,0.12288000000000002,0.035840000000000004,0.128,5.0304,1.4672,5.24,3.552,1.036,3.7,3.552,1.036,3.7
2019-08-12 19:00:00,4.7232,1.3776,4.92,0.009600000000000001,0.0028,0.01,4.7136,1.3748,4.91,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-08-12 19:30:00,4.39488,1.28184,4.578,0.036480000000000005,0.01064,0.038,4.3584,1.2711999999999999,4.54,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-08-12 20:00:00,4.27296,1.24628,4.451,0.010560000000000002,0.0030800000000000003,0.011,4.2624,1.2432,4.44,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-08-12 20:30:00,4.73376,1.38068,4.931,0.010560000000000002,0.0030800000000000003,0.011,4.7232,1.3776,4.92,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-08-12 21:00:00,4.98816,1.4548800000000002,5.196,0.03456,0.01008,0.036000000000000004,4.9536,1.4448,5.16,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-08-12 21:30:00,5.112,1.491,5.325,0.024,0.007,0.025,5.088,1.484,5.3,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-08-12 22:00:00,3.96672,1.15696,4.132,0.030720000000000004,0.008960000000000001,0.032,3.936,1.148,4.1,3.696,1.078,3.85,3.696,1.078,3.85
2019-08-12 22:30:00,3.45024,1.00632,3.594,0.21504,0.06272000000000001,0.224,3.2352,0.9436,3.37,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-08-12 23:00:00,3.09024,0.9013200000000001,3.219,0.16224000000000002,0.04732,0.169,2.928,0.854,3.05,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-08-12 23:30:00,2.78592,0.8125600000000001,2.902,0.01152,0.00336,0.012,2.7744,0.8092,2.89,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-08-13 00:00:00,2.54784,0.7431200000000001,2.654,0.10944000000000001,0.031920000000000004,0.114,2.4384,0.7112,2.54,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-08-13 00:30:00,2.37792,0.6935600000000001,2.477,0.20832,0.06076,0.217,2.1696,0.6328,2.26,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-08-13 01:00:00,2.2128,0.6454000000000001,2.305,0.014400000000000001,0.004200000000000001,0.015,2.1984,0.6412,2.29,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-08-13 01:30:00,2.07072,0.60396,2.157,0.025920000000000002,0.007560000000000001,0.027,2.0448,0.5964,2.13,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-08-13 02:00:00,2.12064,0.6185200000000001,2.209,0.018240000000000003,0.00532,0.019,2.1024,0.6132000000000001,2.19,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-08-13 02:30:00,2.15232,0.6277600000000001,2.242,0.01152,0.00336,0.012,2.1408,0.6244000000000001,2.23,2.352,0.686,2.45,2.352,0.686,2.45
2019-08-13 03:00:00,2.11584,0.61712,2.204,0.051840000000000004,0.015120000000000001,0.054,2.064,0.602,2.15,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-08-13 03:30:00,2.11872,0.6179600000000001,2.207,0.32352000000000003,0.09436000000000001,0.337,1.7952,0.5236000000000001,1.87,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-08-13 04:00:00,2.13792,0.62356,2.227,0.16992000000000002,0.04956000000000001,0.177,1.968,0.5740000000000001,2.05,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-08-13 04:30:00,2.1648,0.6314000000000001,2.255,0.014400000000000001,0.004200000000000001,0.015,2.1504,0.6272,2.24,2.352,0.686,2.45,2.352,0.686,2.45
2019-08-13 05:00:00,2.20224,0.64232,2.294,0.01344,0.003920000000000001,0.014,2.1888,0.6384000000000001,2.2800000000000002,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-08-13 05:30:00,2.21184,0.64512,2.304,0.03264,0.00952,0.034,2.1792,0.6356,2.27,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-08-13 06:00:00,2.2512,0.6566000000000001,2.345,0.1872,0.0546,0.195,2.064,0.602,2.15,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-08-13 06:30:00,2.5968,0.7574000000000001,2.705,0.0432,0.0126,0.045,2.5536,0.7448,2.66,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-08-13 07:00:00,2.88096,0.84028,3.001,0.010560000000000002,0.0030800000000000003,0.011,2.8704,0.8372,2.99,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-08-13 07:30:00,3.58944,1.04692,3.739,0.00864,0.00252,0.009000000000000001,3.5808,1.0444,3.73,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-08-13 08:00:00,4.43328,1.29304,4.618,0.007680000000000001,0.0022400000000000002,0.008,4.4256,1.2908,4.61,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-08-13 08:30:00,4.67136,1.3624800000000001,4.866,0.015360000000000002,0.0044800000000000005,0.016,4.656,1.358,4.85,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-08-13 09:00:00,4.86624,1.41932,5.069,0.00864,0.00252,0.009000000000000001,4.8576,1.4168,5.06,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-08-13 09:30:00,4.59744,1.3409200000000001,4.789,0.00864,0.00252,0.009000000000000001,4.5888,1.3384,4.78,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-08-13 10:00:00,3.9052800000000003,1.13904,4.068,0.007680000000000001,0.0022400000000000002,0.008,3.8976,1.1368,4.06,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-08-13 10:30:00,3.97248,1.1586400000000001,4.138,0.007680000000000001,0.0022400000000000002,0.008,3.9648,1.1564,4.13,3.504,1.022,3.65,3.504,1.022,3.65
2019-08-13 11:00:00,3.81888,1.11384,3.9779999999999998,0.007680000000000001,0.0022400000000000002,0.008,3.8112,1.1116,3.9699999999999998,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-08-13 11:30:00,3.68832,1.07576,3.842,0.01152,0.00336,0.012,3.6768,1.0724,3.83,2.928,0.854,3.05,2.928,0.854,3.05
2019-08-13 12:00:00,3.68448,1.07464,3.838,0.007680000000000001,0.0022400000000000002,0.008,3.6768,1.0724,3.83,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-08-13 12:30:00,4.00992,1.16956,4.177,0.01632,0.00476,0.017,3.9936,1.1648,4.16,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-08-13 13:00:00,3.9283200000000003,1.1457600000000001,4.092,0.01152,0.00336,0.012,3.9168000000000003,1.1424,4.08,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-08-13 13:30:00,3.86592,1.12756,4.027,0.00672,0.0019600000000000004,0.007,3.8592,1.1256,4.02,3.072,0.896,3.2,3.072,0.896,3.2
2019-08-13 14:00:00,3.64032,1.06176,3.792,0.021120000000000003,0.0061600000000000005,0.022,3.6192,1.0556,3.77,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-08-13 14:30:00,4.01856,1.17208,4.186,0.00576,0.00168,0.006,4.0128,1.1703999999999999,4.18,3.072,0.896,3.2,3.072,0.896,3.2
2019-08-13 15:00:00,3.68928,1.07604,3.843,0.03168,0.00924,0.033,3.6576,1.0668,3.81,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-08-13 15:30:00,3.4896000000000003,1.0178,3.635,0.0048000000000000004,0.0014,0.005,3.4848,1.0164,3.63,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-08-13 16:00:00,3.4992,1.0206,3.645,0.0432,0.0126,0.045,3.456,1.008,3.6,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-08-13 16:30:00,4.03968,1.17824,4.208,0.007680000000000001,0.0022400000000000002,0.008,4.032,1.176,4.2,3.408,0.994,3.55,3.408,0.994,3.55
2019-08-13 17:00:00,4.43328,1.29304,4.618,0.007680000000000001,0.0022400000000000002,0.008,4.4256,1.2908,4.61,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-08-13 17:30:00,4.58976,1.33868,4.781,0.16416,0.047880000000000006,0.171,4.4256,1.2908,4.61,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-08-13 18:00:00,4.69632,1.36976,4.892,0.27072,0.07896,0.28200000000000003,4.4256,1.2908,4.61,3.792,1.106,3.95,3.792,1.106,3.95
2019-08-13 18:30:00,4.64832,1.35576,4.842,0.08832000000000001,0.02576,0.092,4.5600000000000005,1.33,4.75,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-08-13 19:00:00,4.55136,1.32748,4.741,0.18336000000000002,0.05348000000000001,0.191,4.368,1.274,4.55,3.84,1.12,4.0,3.84,1.12,4.0
2019-08-13 19:30:00,4.32384,1.26112,4.504,0.20544,0.05992000000000001,0.214,4.1184,1.2012,4.29,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-08-13 20:00:00,4.8528,1.4154,5.055,0.0528,0.0154,0.055,4.8,1.4,5.0,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-08-13 20:30:00,4.46112,1.30116,4.647,0.06432,0.018760000000000002,0.067,4.3968,1.2824,4.58,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-08-13 21:00:00,4.1808,1.2194,4.355,0.2736,0.07980000000000001,0.28500000000000003,3.9072,1.1396,4.07,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-08-13 21:30:00,4.90656,1.4310800000000001,5.111,0.33696000000000004,0.09828,0.35100000000000003,4.5696,1.3328,4.76,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-08-13 22:00:00,4.87008,1.4204400000000001,5.073,0.32928,0.09604000000000001,0.343,4.5408,1.3244,4.73,2.496,0.728,2.6,2.496,0.728,2.6
2019-08-13 22:30:00,3.8208,1.1144,3.98,0.3648,0.10640000000000001,0.38,3.456,1.008,3.6,2.88,0.84,3.0,2.88,0.84,3.0
2019-08-13 23:00:00,3.21696,0.9382800000000001,3.351,0.33696000000000004,0.09828,0.35100000000000003,2.88,0.84,3.0,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-08-13 23:30:00,2.7024,0.7882,2.815,0.12,0.035,0.125,2.5824,0.7532,2.69,2.784,0.812,2.9,2.784,0.812,2.9
2019-08-14 00:00:00,2.48544,0.72492,2.589,0.018240000000000003,0.00532,0.019,2.4672,0.7196,2.5700000000000003,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-08-14 00:30:00,2.5728,0.7504000000000001,2.68,0.009600000000000001,0.0028,0.01,2.5632,0.7476,2.67,2.976,0.868,3.1,2.976,0.868,3.1
2019-08-14 01:00:00,2.33856,0.68208,2.436,0.015360000000000002,0.0044800000000000005,0.016,2.3232,0.6776,2.42,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-08-14 01:30:00,2.2464,0.6552,2.34,0.028800000000000003,0.008400000000000001,0.03,2.2176,0.6468,2.31,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-08-14 02:00:00,2.11488,0.61684,2.203,0.05088,0.01484,0.053,2.064,0.602,2.15,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-08-14 02:30:00,2.0448,0.5964,2.13,0.2112,0.0616,0.22,1.8336000000000001,0.5348,1.9100000000000001,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-08-14 03:00:00,2.0976,0.6118,2.185,0.3312,0.0966,0.34500000000000003,1.7664,0.5152,1.8399999999999999,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-08-14 03:30:00,2.08224,0.6073200000000001,2.169,0.33504,0.09772,0.34900000000000003,1.7472,0.5096,1.82,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-08-14 04:00:00,2.1849600000000002,0.6372800000000001,2.276,0.35136,0.10248,0.366,1.8336000000000001,0.5348,1.9100000000000001,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-08-14 04:30:00,2.19552,0.64036,2.287,0.30432000000000003,0.08876,0.317,1.8912,0.5516,1.97,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-08-14 05:00:00,2.208,0.644,2.3,0.28800000000000003,0.084,0.30000000000000004,1.92,0.56,2.0,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-08-14 05:30:00,2.33856,0.68208,2.436,0.23616,0.06888000000000001,0.246,2.1024,0.6132000000000001,2.19,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-08-14 06:00:00,2.51136,0.73248,2.616,0.24576000000000003,0.07168000000000001,0.256,2.2656,0.6608,2.36,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-08-14 06:30:00,2.79168,0.8142400000000001,2.908,0.09408000000000001,0.027440000000000003,0.098,2.6976,0.7868,2.81,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-08-14 07:00:00,2.82912,0.8251600000000001,2.947,0.04512,0.013160000000000002,0.047,2.784,0.812,2.9,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-08-14 07:30:00,3.18528,0.9290400000000001,3.318,0.007680000000000001,0.0022400000000000002,0.008,3.1776,0.9268000000000001,3.31,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-08-14 08:00:00,3.52128,1.02704,3.668,0.007680000000000001,0.0022400000000000002,0.008,3.5136000000000003,1.0248,3.66,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-08-14 08:30:00,3.74208,1.09144,3.898,0.007680000000000001,0.0022400000000000002,0.008,3.7344,1.0892,3.89,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-08-14 09:00:00,3.9878400000000003,1.16312,4.154,0.06144000000000001,0.017920000000000002,0.064,3.9264,1.1452,4.09,3.456,1.008,3.6,3.456,1.008,3.6
2019-08-14 09:30:00,4.27872,1.24796,4.457,0.00672,0.0019600000000000004,0.007,4.272,1.246,4.45,3.456,1.008,3.6,3.456,1.008,3.6
2019-08-14 10:00:00,4.10688,1.19784,4.2780000000000005,0.007680000000000001,0.0022400000000000002,0.008,4.0992,1.1956,4.27,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-08-14 10:30:00,3.85344,1.12392,4.014,0.04224000000000001,0.012320000000000001,0.044,3.8112,1.1116,3.9699999999999998,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-08-14 11:00:00,4.07808,1.18944,4.248,0.007680000000000001,0.0022400000000000002,0.008,4.0704,1.1872,4.24,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-08-14 11:30:00,4.13376,1.20568,4.306,0.05376,0.015680000000000003,0.056,4.08,1.19,4.25,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-08-14 12:00:00,4.10688,1.19784,4.2780000000000005,0.02688,0.007840000000000001,0.028,4.08,1.19,4.25,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-08-14 12:30:00,4.19808,1.22444,4.373,0.022080000000000002,0.00644,0.023,4.176,1.218,4.35,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-08-14 13:00:00,4.03584,1.17712,4.204,0.01344,0.003920000000000001,0.014,4.0224,1.1732,4.19,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-08-14 13:30:00,4.01088,1.16984,4.178,0.007680000000000001,0.0022400000000000002,0.008,4.0032,1.1676,4.17,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-08-14 14:00:00,3.9638400000000003,1.15612,4.129,0.018240000000000003,0.00532,0.019,3.9455999999999998,1.1508,4.11,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-08-14 14:30:00,3.8928000000000003,1.1354,4.055,0.11040000000000001,0.0322,0.115,3.7824,1.1032,3.94,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-08-14 15:00:00,3.91872,1.14296,4.082,0.04032,0.011760000000000001,0.042,3.8784,1.1312,4.04,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-08-14 15:30:00,3.91584,1.14212,4.079,0.21984,0.06412000000000001,0.229,3.696,1.078,3.85,3.84,1.12,4.0,3.84,1.12,4.0
2019-08-14 16:00:00,4.0032,1.1676,4.17,0.028800000000000003,0.008400000000000001,0.03,3.9744,1.1592,4.14,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-08-14 16:30:00,4.29024,1.25132,4.469,0.00864,0.00252,0.009000000000000001,4.2816,1.2488000000000001,4.46,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-08-14 17:00:00,4.6224,1.3482,4.815,0.014400000000000001,0.004200000000000001,0.015,4.608,1.344,4.8,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-08-14 17:30:00,4.8086400000000005,1.40252,5.009,0.00864,0.00252,0.009000000000000001,4.8,1.4,5.0,5.04,1.47,5.25,5.04,1.47,5.25
2019-08-14 18:00:00,5.1936,1.5148000000000001,5.41,0.3264,0.0952,0.34,4.8672,1.4196,5.07,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-08-14 18:30:00,5.2828800000000005,1.5408400000000002,5.503,0.17568,0.05124,0.183,5.1072,1.4896,5.32,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-08-14 19:00:00,5.18496,1.51228,5.401,0.30816000000000004,0.08988,0.321,4.8768,1.4224,5.08,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-08-14 19:30:00,4.91904,1.43472,5.124,0.12864,0.037520000000000005,0.134,4.7904,1.3972,4.99,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-08-14 20:00:00,4.25568,1.24124,4.433,0.19488000000000003,0.05684,0.203,4.0608,1.1844000000000001,4.23,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-08-14 20:30:00,4.11168,1.19924,4.283,0.10848000000000001,0.03164,0.113,4.0032,1.1676,4.17,4.32,1.26,4.5,4.32,1.26,4.5
2019-08-14 21:00:00,4.2048,1.2264,4.38,0.009600000000000001,0.0028,0.01,4.1952,1.2236,4.37,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-08-14 21:30:00,4.17984,1.21912,4.354,0.11904,0.03472,0.124,4.0608,1.1844000000000001,4.23,4.08,1.19,4.25,4.08,1.19,4.25
2019-08-14 22:00:00,3.98496,1.16228,4.151,0.22176,0.06468,0.231,3.7632,1.0976,3.92,3.552,1.036,3.7,3.552,1.036,3.7
2019-08-14 22:30:00,3.72384,1.08612,3.879,0.30624,0.08932000000000001,0.319,3.4176,0.9968,3.56,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-08-14 23:00:00,3.29376,0.9606800000000001,3.431,0.34656000000000003,0.10108,0.361,2.9472,0.8596,3.07,2.88,0.84,3.0,2.88,0.84,3.0
2019-08-14 23:30:00,3.02304,0.8817200000000001,3.149,0.21984,0.06412000000000001,0.229,2.8032,0.8176,2.92,2.688,0.784,2.8,2.688,0.784,2.8
2019-08-15 00:00:00,2.74656,0.80108,2.8609999999999998,0.24096,0.07028000000000001,0.251,2.5056000000000003,0.7308,2.61,2.448,0.714,2.55,2.448,0.714,2.55
2019-08-15 00:30:00,2.59296,0.7562800000000001,2.701,0.25056,0.07308,0.261,2.3424,0.6832,2.44,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-08-15 01:00:00,2.3664,0.6902,2.465,0.033600000000000005,0.0098,0.035,2.3328,0.6804,2.43,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-08-15 01:30:00,2.13504,0.62272,2.224,0.07104,0.020720000000000002,0.074,2.064,0.602,2.15,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-08-15 02:00:00,2.13216,0.6218800000000001,2.221,0.039360000000000006,0.01148,0.041,2.0928,0.6104,2.18,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-08-15 02:30:00,2.01216,0.5868800000000001,2.096,0.07296000000000001,0.02128,0.076,1.9392,0.5656,2.02,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-08-15 03:00:00,2.11872,0.6179600000000001,2.207,0.12192000000000001,0.03556,0.127,1.9968,0.5824,2.08,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-08-15 03:30:00,2.18688,0.6378400000000001,2.278,0.38208000000000003,0.11144000000000001,0.398,1.8048000000000002,0.5264,1.88,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2019-08-15 04:00:00,2.27232,0.66276,2.367,0.34272,0.09996000000000001,0.357,1.9296000000000002,0.5628000000000001,2.01,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-08-15 04:30:00,2.18688,0.6378400000000001,2.278,0.02688,0.007840000000000001,0.028,2.16,0.63,2.25,2.16,0.63,2.25,2.16,0.63,2.25
2019-08-15 05:00:00,2.20416,0.64288,2.296,0.05376,0.015680000000000003,0.056,2.1504,0.6272,2.24,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-08-15 05:30:00,2.35584,0.6871200000000001,2.454,0.17664000000000002,0.05152,0.184,2.1792,0.6356,2.27,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-08-15 06:00:00,2.49024,0.7263200000000001,2.594,0.26304,0.07672000000000001,0.274,2.2272,0.6496000000000001,2.32,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
