Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-15 06:30:00,2.8416,0.8288000000000001,2.96,0.057600000000000005,0.016800000000000002,0.06,2.784,0.812,2.9,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-08-15 07:00:00,3.19104,0.9307200000000001,3.324,0.14784,0.043120000000000006,0.154,3.0432,0.8876000000000001,3.17,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-08-15 07:30:00,3.37728,0.98504,3.518,0.05568000000000001,0.01624,0.058,3.3216,0.9688,3.46,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-08-15 08:00:00,3.53088,1.02984,3.678,0.007680000000000001,0.0022400000000000002,0.008,3.5232,1.0276,3.67,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-08-15 08:30:00,3.93408,1.14744,4.098,0.007680000000000001,0.0022400000000000002,0.008,3.9264,1.1452,4.09,3.792,1.106,3.95,3.792,1.106,3.95
2019-08-15 09:00:00,3.96288,1.15584,4.128,0.007680000000000001,0.0022400000000000002,0.008,3.9552,1.1536,4.12,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-08-15 09:30:00,4.03008,1.17544,4.198,0.007680000000000001,0.0022400000000000002,0.008,4.0224,1.1732,4.19,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-08-15 10:00:00,4.20288,1.22584,4.378,0.007680000000000001,0.0022400000000000002,0.008,4.1952,1.2236,4.37,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-08-15 10:30:00,4.14528,1.20904,4.318,0.007680000000000001,0.0022400000000000002,0.008,4.1376,1.2068,4.31,3.6,1.05,3.75,3.6,1.05,3.75
2019-08-15 11:00:00,3.89472,1.13596,4.057,0.00672,0.0019600000000000004,0.007,3.888,1.134,4.05,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-08-15 11:30:00,4.10592,1.19756,4.277,0.00672,0.0019600000000000004,0.007,4.0992,1.1956,4.27,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-08-15 12:00:00,4.07808,1.18944,4.248,0.007680000000000001,0.0022400000000000002,0.008,4.0704,1.1872,4.24,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-08-15 12:30:00,4.12608,1.20344,4.298,0.007680000000000001,0.0022400000000000002,0.008,4.1184,1.2012,4.29,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-08-15 13:00:00,3.82656,1.11608,3.9859999999999998,0.00576,0.00168,0.006,3.8208,1.1144,3.98,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-08-15 13:30:00,3.92448,1.14464,4.088,0.007680000000000001,0.0022400000000000002,0.008,3.9168000000000003,1.1424,4.08,3.36,0.98,3.5,3.36,0.98,3.5
2019-08-15 14:00:00,4.11648,1.20064,4.288,0.007680000000000001,0.0022400000000000002,0.008,4.1088000000000005,1.1984,4.28,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-08-15 14:30:00,4.08672,1.19196,4.257,0.00672,0.0019600000000000004,0.007,4.08,1.19,4.25,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-08-15 15:00:00,3.88512,1.13316,4.047,0.00672,0.0019600000000000004,0.007,3.8784,1.1312,4.04,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-08-15 15:30:00,3.94464,1.15052,4.109,0.018240000000000003,0.00532,0.019,3.9264,1.1452,4.09,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-08-15 16:00:00,3.98112,1.16116,4.147,0.00672,0.0019600000000000004,0.007,3.9744,1.1592,4.14,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-08-15 16:30:00,4.3536,1.2698,4.535,0.024,0.007,0.025,4.3296,1.2628,4.51,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-08-15 17:00:00,4.4764800000000005,1.30564,4.663,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.464,1.302,4.65,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-08-15 17:30:00,4.51296,1.31628,4.7010000000000005,0.02976,0.00868,0.031,4.4832,1.3076,4.67,4.08,1.19,4.25,4.08,1.19,4.25
2019-08-15 18:00:00,4.44864,1.29752,4.634,0.30144000000000004,0.08792000000000001,0.314,4.1472,1.2096,4.32,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-08-15 18:30:00,4.51872,1.31796,4.707,0.31392000000000003,0.09156,0.327,4.2048,1.2264,4.38,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-08-15 19:00:00,4.6032,1.3426,4.795,0.3024,0.0882,0.315,4.3008,1.2544,4.48,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-08-15 19:30:00,4.43904,1.29472,4.624,0.28224000000000005,0.08232,0.294,4.1568,1.2124,4.33,3.936,1.148,4.1,3.936,1.148,4.1
2019-08-15 20:00:00,4.25856,1.24208,4.436,0.27456,0.08008000000000001,0.28600000000000003,3.984,1.162,4.15,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-08-15 20:30:00,4.032,1.176,4.2,0.24960000000000002,0.0728,0.26,3.7824,1.1032,3.94,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-08-15 21:00:00,4.3699200000000005,1.2745600000000001,4.552,0.26112,0.07616,0.272,4.1088000000000005,1.1984,4.28,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-08-15 21:30:00,4.47168,1.30424,4.658,0.24768,0.07224000000000001,0.258,4.224,1.232,4.4,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-08-15 22:00:00,4.16928,1.21604,4.343,0.26208000000000004,0.07644000000000001,0.273,3.9072,1.1396,4.07,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-08-15 22:30:00,3.9283200000000003,1.1457600000000001,4.092,0.33792000000000005,0.09856000000000001,0.352,3.5904,1.0472,3.74,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-08-15 23:00:00,3.25728,0.9500400000000001,3.393,0.34848,0.10164000000000001,0.363,2.9088000000000003,0.8484,3.03,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-08-15 23:30:00,2.82144,0.8229200000000001,2.939,0.25824,0.07532000000000001,0.269,2.5632,0.7476,2.67,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-16 00:00:00,2.46912,0.72016,2.572,0.030720000000000004,0.008960000000000001,0.032,2.4384,0.7112,2.54,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-08-16 00:30:00,2.30976,0.6736800000000001,2.406,0.05376,0.015680000000000003,0.056,2.2560000000000002,0.658,2.35,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-08-16 01:00:00,2.28192,0.66556,2.377,0.054720000000000005,0.015960000000000002,0.057,2.2272,0.6496000000000001,2.32,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-08-16 01:30:00,2.36256,0.68908,2.461,0.010560000000000002,0.0030800000000000003,0.011,2.352,0.686,2.45,2.976,0.868,3.1,2.976,0.868,3.1
2019-08-16 02:00:00,2.28384,0.66612,2.379,0.17184000000000002,0.050120000000000005,0.179,2.112,0.616,2.2,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-08-16 02:30:00,2.26752,0.6613600000000001,2.362,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.2176,0.6468,2.31,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-08-16 03:00:00,2.304,0.672,2.4,0.009600000000000001,0.0028,0.01,2.2944,0.6692,2.39,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-08-16 03:30:00,2.27232,0.66276,2.367,0.18912,0.05516000000000001,0.197,2.0832,0.6076,2.17,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-08-16 04:00:00,2.26944,0.6619200000000001,2.364,0.10944000000000001,0.031920000000000004,0.114,2.16,0.63,2.25,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-08-16 04:30:00,2.08512,0.60816,2.172,0.01152,0.00336,0.012,2.0736,0.6048,2.16,2.448,0.714,2.55,2.448,0.714,2.55
2019-08-16 05:00:00,2.1216,0.6188,2.21,0.009600000000000001,0.0028,0.01,2.112,0.616,2.2,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-08-16 05:30:00,2.208,0.644,2.3,0.14400000000000002,0.042,0.15,2.064,0.602,2.15,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-08-16 06:00:00,2.3472,0.6846,2.445,0.264,0.077,0.275,2.0832,0.6076,2.17,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-08-16 06:30:00,2.70048,0.7876400000000001,2.813,0.060480000000000006,0.017640000000000003,0.063,2.64,0.77,2.75,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-08-16 07:00:00,2.88288,0.84084,3.003,0.18528000000000003,0.054040000000000005,0.193,2.6976,0.7868,2.81,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-08-16 07:30:00,3.0912,0.9016000000000001,3.22,0.038400000000000004,0.0112,0.04,3.0528,0.8904000000000001,3.18,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-08-16 08:00:00,3.5251200000000003,1.02816,3.672,0.04032,0.011760000000000001,0.042,3.4848,1.0164,3.63,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-08-16 08:30:00,3.92736,1.14548,4.091,0.02976,0.00868,0.031,3.8976,1.1368,4.06,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-08-16 09:00:00,4.2432,1.2376,4.42,0.048,0.014,0.05,4.1952,1.2236,4.37,3.456,1.008,3.6,3.456,1.008,3.6
2019-08-16 09:30:00,4.32576,1.2616800000000001,4.506,0.015360000000000002,0.0044800000000000005,0.016,4.3104,1.2572,4.49,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-08-16 10:00:00,4.34688,1.26784,4.5280000000000005,0.007680000000000001,0.0022400000000000002,0.008,4.3392,1.2656,4.52,3.792,1.106,3.95,3.792,1.106,3.95
2019-08-16 10:30:00,4.37568,1.27624,4.558,0.007680000000000001,0.0022400000000000002,0.008,4.368,1.274,4.55,3.888,1.134,4.05,3.888,1.134,4.05
2019-08-16 11:00:00,4.29984,1.25412,4.479,0.03744,0.010920000000000001,0.039,4.2624,1.2432,4.44,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-08-16 11:30:00,4.30272,1.25496,4.482,0.01152,0.00336,0.012,4.2912,1.2516,4.47,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-08-16 12:00:00,4.23168,1.23424,4.408,0.007680000000000001,0.0022400000000000002,0.008,4.224,1.232,4.4,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-08-16 12:30:00,4.08384,1.19112,4.254,0.10944000000000001,0.031920000000000004,0.114,3.9744,1.1592,4.14,3.888,1.134,4.05,3.888,1.134,4.05
2019-08-16 13:00:00,4.05696,1.18328,4.226,0.044160000000000005,0.01288,0.046,4.0128,1.1703999999999999,4.18,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-08-16 13:30:00,4.19424,1.22332,4.369,0.00864,0.00252,0.009000000000000001,4.1856,1.2208,4.36,3.888,1.134,4.05,3.888,1.134,4.05
2019-08-16 14:00:00,4.19328,1.2230400000000001,4.368,0.007680000000000001,0.0022400000000000002,0.008,4.1856,1.2208,4.36,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-08-16 14:30:00,3.96864,1.15752,4.134,0.01344,0.003920000000000001,0.014,3.9552,1.1536,4.12,4.032,1.176,4.2,4.032,1.176,4.2
2019-08-16 15:00:00,4.27104,1.24572,4.449,0.00864,0.00252,0.009000000000000001,4.2624,1.2432,4.44,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-08-16 15:30:00,4.52064,1.31852,4.709,0.00864,0.00252,0.009000000000000001,4.5120000000000005,1.316,4.7,3.6,1.05,3.75,3.6,1.05,3.75
2019-08-16 16:00:00,4.55808,1.32944,4.748,0.007680000000000001,0.0022400000000000002,0.008,4.5504,1.3272,4.74,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-08-16 16:30:00,4.61568,1.34624,4.808,0.007680000000000001,0.0022400000000000002,0.008,4.608,1.344,4.8,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-08-16 17:00:00,4.6848,1.3664,4.88,0.009600000000000001,0.0028,0.01,4.6752,1.3636,4.87,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-08-16 17:30:00,4.84704,1.41372,5.049,0.00864,0.00252,0.009000000000000001,4.8384,1.4112,5.04,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-08-16 18:00:00,4.92384,1.43612,5.129,0.047040000000000005,0.013720000000000001,0.049,4.8768,1.4224,5.08,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-08-16 18:30:00,5.10912,1.49016,5.322,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.0592,1.4756,5.27,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-08-16 19:00:00,5.07744,1.48092,5.289,0.00864,0.00252,0.009000000000000001,5.0688,1.4784000000000002,5.28,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-08-16 19:30:00,4.944,1.442,5.15,0.038400000000000004,0.0112,0.04,4.9056,1.4308,5.11,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-08-16 20:00:00,4.8384,1.4112,5.04,0.028800000000000003,0.008400000000000001,0.03,4.8096,1.4028,5.01,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-08-16 20:30:00,4.46208,1.30144,4.648,0.01728,0.00504,0.018000000000000002,4.4448,1.2964,4.63,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-08-16 21:00:00,4.24608,1.23844,4.423,0.03168,0.00924,0.033,4.2144,1.2292,4.39,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-08-16 21:30:00,4.10688,1.19784,4.2780000000000005,0.08448000000000001,0.024640000000000002,0.088,4.0224,1.1732,4.19,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-08-16 22:00:00,3.83616,1.11888,3.996,0.044160000000000005,0.01288,0.046,3.792,1.106,3.95,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-08-16 22:30:00,3.6086400000000003,1.05252,3.759,0.37344000000000005,0.10892,0.389,3.2352,0.9436,3.37,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-08-16 23:00:00,3.28128,0.9570400000000001,3.418,0.41088,0.11984000000000002,0.428,2.8704,0.8372,2.99,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-08-16 23:30:00,2.99808,0.8744400000000001,3.123,0.12768000000000002,0.03724,0.133,2.8704,0.8372,2.99,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-08-17 00:00:00,2.77056,0.80808,2.886,0.08256000000000001,0.02408,0.08600000000000001,2.688,0.784,2.8,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-08-17 00:30:00,2.71392,0.79156,2.827,0.41952000000000006,0.12236000000000001,0.437,2.2944,0.6692,2.39,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-08-17 01:00:00,2.5171200000000002,0.73416,2.622,0.39552000000000004,0.11536,0.41200000000000003,2.1216,0.6188,2.21,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-08-17 01:30:00,2.30592,0.67256,2.402,0.39552000000000004,0.11536,0.41200000000000003,1.9104,0.5572,1.99,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-08-17 02:00:00,2.1936,0.6398,2.285,0.37920000000000004,0.1106,0.395,1.8144,0.5292,1.8900000000000001,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-08-17 02:30:00,2.19264,0.6395200000000001,2.284,0.38784,0.11312000000000001,0.404,1.8048000000000002,0.5264,1.88,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-08-17 03:00:00,2.22624,0.64932,2.319,0.40224000000000004,0.11732000000000001,0.419,1.824,0.532,1.9,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-08-17 03:30:00,2.23872,0.6529600000000001,2.332,0.41472000000000003,0.12096000000000001,0.432,1.824,0.532,1.9,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-08-17 04:00:00,2.24256,0.6540800000000001,2.336,0.41856000000000004,0.12208000000000001,0.436,1.824,0.532,1.9,2.064,0.602,2.15,2.064,0.602,2.15
2019-08-17 04:30:00,2.19264,0.6395200000000001,2.284,0.41664,0.12152,0.434,1.776,0.518,1.85,2.064,0.602,2.15,2.064,0.602,2.15
2019-08-17 05:00:00,2.18688,0.6378400000000001,2.278,0.41088,0.11984000000000002,0.428,1.776,0.518,1.85,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-08-17 05:30:00,2.20416,0.64288,2.296,0.21696000000000001,0.06328,0.226,1.9872,0.5796,2.07,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-08-17 06:00:00,2.25024,0.65632,2.344,0.28224000000000005,0.08232,0.294,1.968,0.5740000000000001,2.05,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-08-17 06:30:00,2.43744,0.7109200000000001,2.539,0.00864,0.00252,0.009000000000000001,2.4288,0.7084,2.5300000000000002,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-08-17 07:00:00,2.52288,0.73584,2.628,0.007680000000000001,0.0022400000000000002,0.008,2.5152,0.7336,2.62,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-08-17 07:30:00,3.01536,0.87948,3.141,0.010560000000000002,0.0030800000000000003,0.011,3.0048,0.8764000000000001,3.13,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-08-17 08:00:00,3.43968,1.00324,3.583,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4272,0.9996,3.5700000000000003,2.928,0.854,3.05,2.928,0.854,3.05
2019-08-17 08:30:00,3.7987200000000003,1.10796,3.957,0.01632,0.00476,0.017,3.7824,1.1032,3.94,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-08-17 09:00:00,4.21152,1.22836,4.3870000000000005,0.00672,0.0019600000000000004,0.007,4.2048,1.2264,4.38,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-08-17 09:30:00,4.5475200000000005,1.32636,4.737,0.00672,0.0019600000000000004,0.007,4.5408,1.3244,4.73,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-08-17 10:00:00,4.27488,1.24684,4.453,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2624,1.2432,4.44,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-08-17 10:30:00,4.36512,1.27316,4.547,0.00672,0.0019600000000000004,0.007,4.3584,1.2711999999999999,4.54,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-08-17 11:00:00,4.42272,1.28996,4.607,0.00672,0.0019600000000000004,0.007,4.416,1.288,4.6,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-08-17 11:30:00,4.10208,1.19644,4.273,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0896,1.1928,4.26,3.408,0.994,3.55,3.408,0.994,3.55
2019-08-17 12:00:00,4.09632,1.19476,4.267,0.00672,0.0019600000000000004,0.007,4.0896,1.1928,4.26,3.408,0.994,3.55,3.408,0.994,3.55
2019-08-17 12:30:00,4.10304,1.19672,4.274,0.01344,0.003920000000000001,0.014,4.0896,1.1928,4.26,3.408,0.994,3.55,3.408,0.994,3.55
2019-08-17 13:00:00,3.9523200000000003,1.15276,4.117,0.00672,0.0019600000000000004,0.007,3.9455999999999998,1.1508,4.11,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-08-17 13:30:00,3.76992,1.09956,3.927,0.00672,0.0019600000000000004,0.007,3.7632,1.0976,3.92,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-08-17 14:00:00,3.62592,1.05756,3.777,0.00672,0.0019600000000000004,0.007,3.6192,1.0556,3.77,3.024,0.882,3.15,3.024,0.882,3.15
2019-08-17 14:30:00,3.72192,1.08556,3.877,0.00672,0.0019600000000000004,0.007,3.7152000000000003,1.0836000000000001,3.87,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-08-17 15:00:00,3.9168000000000003,1.1424,4.08,0.009600000000000001,0.0028,0.01,3.9072,1.1396,4.07,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-08-17 15:30:00,3.91392,1.1415600000000001,4.077,0.00672,0.0019600000000000004,0.007,3.9072,1.1396,4.07,3.072,0.896,3.2,3.072,0.896,3.2
2019-08-17 16:00:00,3.67488,1.07184,3.8280000000000003,0.007680000000000001,0.0022400000000000002,0.008,3.6672000000000002,1.0696,3.8200000000000003,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-08-17 16:30:00,3.56352,1.03936,3.7119999999999997,0.021120000000000003,0.0061600000000000005,0.022,3.5423999999999998,1.0332,3.69,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-08-17 17:00:00,3.72288,1.08584,3.878,0.007680000000000001,0.0022400000000000002,0.008,3.7152000000000003,1.0836000000000001,3.87,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-08-17 17:30:00,3.81312,1.11216,3.972,0.01152,0.00336,0.012,3.8016,1.1088,3.96,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-08-17 18:00:00,4.20192,1.22556,4.377,0.20832,0.06076,0.217,3.9936,1.1648,4.16,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-08-17 18:30:00,4.35456,1.27008,4.536,0.08256000000000001,0.02408,0.08600000000000001,4.272,1.246,4.45,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-08-17 19:00:00,4.19328,1.2230400000000001,4.368,0.007680000000000001,0.0022400000000000002,0.008,4.1856,1.2208,4.36,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-08-17 19:30:00,4.06848,1.1866400000000001,4.238,0.007680000000000001,0.0022400000000000002,0.008,4.0608,1.1844000000000001,4.23,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-08-17 20:00:00,4.00992,1.16956,4.177,0.03552,0.010360000000000001,0.037,3.9744,1.1592,4.14,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-08-17 20:30:00,3.98304,1.16172,4.149,0.00864,0.00252,0.009000000000000001,3.9744,1.1592,4.14,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-08-17 21:00:00,4.10016,1.19588,4.271,0.010560000000000002,0.0030800000000000003,0.011,4.0896,1.1928,4.26,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-08-17 21:30:00,4.02144,1.17292,4.189,0.00864,0.00252,0.009000000000000001,4.0128,1.1703999999999999,4.18,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-08-17 22:00:00,3.85056,1.12308,4.011,0.010560000000000002,0.0030800000000000003,0.011,3.84,1.12,4.0,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-08-17 22:30:00,3.64896,1.0642800000000001,3.801,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.6,1.05,3.75,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-08-17 23:00:00,3.16416,0.92288,3.296,0.36096,0.10528000000000001,0.376,2.8032,0.8176,2.92,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-08-17 23:30:00,2.97696,0.86828,3.101,0.38496,0.11228,0.401,2.592,0.756,2.7,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-08-18 00:00:00,2.8377600000000003,0.8276800000000001,2.956,0.37056000000000006,0.10808000000000001,0.386,2.4672,0.7196,2.5700000000000003,2.496,0.728,2.6,2.496,0.728,2.6
2019-08-18 00:30:00,2.66208,0.77644,2.773,0.38688000000000006,0.11284000000000001,0.403,2.2752,0.6636000000000001,2.37,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-08-18 01:00:00,2.4192,0.7056,2.52,0.4032,0.11760000000000001,0.42,2.016,0.588,2.1,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-08-18 01:30:00,2.2608,0.6594,2.355,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.8624,0.5432,1.94,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-08-18 02:00:00,2.14176,0.62468,2.231,0.41376,0.12068000000000001,0.431,1.728,0.504,1.8,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-08-18 02:30:00,2.20704,0.6437200000000001,2.299,0.40224000000000004,0.11732000000000001,0.419,1.8048000000000002,0.5264,1.88,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-08-18 03:00:00,2.208,0.644,2.3,0.4032,0.11760000000000001,0.42,1.8048000000000002,0.5264,1.88,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-08-18 03:30:00,2.22336,0.6484800000000001,2.316,0.41856000000000004,0.12208000000000001,0.436,1.8048000000000002,0.5264,1.88,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-08-18 04:00:00,2.17248,0.6336400000000001,2.263,0.40608000000000005,0.11844,0.423,1.7664,0.5152,1.8399999999999999,2.064,0.602,2.15,2.064,0.602,2.15
2019-08-18 04:30:00,2.15424,0.6283200000000001,2.2439999999999998,0.36864,0.10752,0.384,1.7856,0.5208,1.8599999999999999,2.064,0.602,2.15,2.064,0.602,2.15
2019-08-18 05:00:00,2.09568,0.61124,2.183,0.22368000000000002,0.06524,0.233,1.8719999999999999,0.546,1.9500000000000002,2.064,0.602,2.15,2.064,0.602,2.15
2019-08-18 05:30:00,2.14272,0.6249600000000001,2.232,0.21312,0.06216000000000001,0.222,1.9296000000000002,0.5628000000000001,2.01,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-08-18 06:00:00,2.14176,0.62468,2.231,0.25056,0.07308,0.261,1.8912,0.5516,1.97,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-08-18 06:30:00,2.30688,0.6728400000000001,2.403,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.2944,0.6692,2.39,2.448,0.714,2.55,2.448,0.714,2.55
2019-08-18 07:00:00,2.38464,0.69552,2.484,0.01344,0.003920000000000001,0.014,2.3712,0.6916,2.47,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-08-18 07:30:00,2.424,0.707,2.525,0.014400000000000001,0.004200000000000001,0.015,2.4096,0.7028,2.51,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-08-18 08:00:00,2.6236800000000002,0.76524,2.733,0.05088,0.01484,0.053,2.5728,0.7504000000000001,2.68,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-08-18 08:30:00,3.11808,0.90944,3.248,0.007680000000000001,0.0022400000000000002,0.008,3.1104,0.9072,3.24,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-08-18 09:00:00,3.79008,1.10544,3.948,0.007680000000000001,0.0022400000000000002,0.008,3.7824,1.1032,3.94,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-08-18 09:30:00,4.13472,1.20596,4.307,0.025920000000000002,0.007560000000000001,0.027,4.1088000000000005,1.1984,4.28,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-08-18 10:00:00,3.98208,1.16144,4.148,0.007680000000000001,0.0022400000000000002,0.008,3.9744,1.1592,4.14,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-08-18 10:30:00,3.93408,1.14744,4.098,0.01728,0.00504,0.018000000000000002,3.9168000000000003,1.1424,4.08,3.456,1.008,3.6,3.456,1.008,3.6
2019-08-18 11:00:00,3.88992,1.13456,4.052,0.01152,0.00336,0.012,3.8784,1.1312,4.04,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-08-18 11:30:00,4.06752,1.18636,4.237,0.00672,0.0019600000000000004,0.007,4.0608,1.1844000000000001,4.23,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-08-18 12:00:00,4.32672,1.26196,4.507,0.00672,0.0019600000000000004,0.007,4.32,1.26,4.5,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-08-18 12:30:00,4.33248,1.26364,4.513,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.32,1.26,4.5,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-08-18 13:00:00,4.23648,1.23564,4.413,0.03168,0.00924,0.033,4.2048,1.2264,4.38,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-08-18 13:30:00,4.00896,1.16928,4.176,0.015360000000000002,0.0044800000000000005,0.016,3.9936,1.1648,4.16,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-08-18 14:00:00,4.03872,1.1779600000000001,4.207,0.00672,0.0019600000000000004,0.007,4.032,1.176,4.2,3.552,1.036,3.7,3.552,1.036,3.7
2019-08-18 14:30:00,3.86592,1.12756,4.027,0.00672,0.0019600000000000004,0.007,3.8592,1.1256,4.02,3.552,1.036,3.7,3.552,1.036,3.7
2019-08-18 15:00:00,3.67392,1.07156,3.827,0.00672,0.0019600000000000004,0.007,3.6672000000000002,1.0696,3.8200000000000003,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-08-18 15:30:00,3.83808,1.11944,3.998,0.007680000000000001,0.0022400000000000002,0.008,3.8304,1.1172,3.99,3.6,1.05,3.75,3.6,1.05,3.75
2019-08-18 16:00:00,4.01952,1.17236,4.187,0.00672,0.0019600000000000004,0.007,4.0128,1.1703999999999999,4.18,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-08-18 16:30:00,4.08192,1.19056,4.252,0.01152,0.00336,0.012,4.0704,1.1872,4.24,4.08,1.19,4.25,4.08,1.19,4.25
2019-08-18 17:00:00,4.12704,1.2037200000000001,4.299,0.00864,0.00252,0.009000000000000001,4.1184,1.2012,4.29,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-08-18 17:30:00,4.02048,1.17264,4.188,0.007680000000000001,0.0022400000000000002,0.008,4.0128,1.1703999999999999,4.18,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-08-18 18:00:00,4.04352,1.17936,4.212,0.22272000000000003,0.06496,0.232,3.8208,1.1144,3.98,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-08-18 18:30:00,4.0608,1.1844000000000001,4.23,0.1056,0.0308,0.11,3.9552,1.1536,4.12,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-08-18 19:00:00,4.15968,1.21324,4.333,0.03168,0.00924,0.033,4.128,1.204,4.3,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-08-18 19:30:00,4.1088000000000005,1.1984,4.28,0.009600000000000001,0.0028,0.01,4.0992,1.1956,4.27,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-08-18 20:00:00,4.26144,1.24292,4.439,0.00864,0.00252,0.009000000000000001,4.2528,1.2404,4.43,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-08-18 20:30:00,4.31232,1.25776,4.492,0.01152,0.00336,0.012,4.3008,1.2544,4.48,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-08-18 21:00:00,4.4736,1.3048,4.66,0.009600000000000001,0.0028,0.01,4.464,1.302,4.65,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-08-18 21:30:00,4.26528,1.24404,4.443,0.060480000000000006,0.017640000000000003,0.063,4.2048,1.2264,4.38,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-08-18 22:00:00,3.70464,1.08052,3.859,0.24864000000000003,0.07252,0.259,3.456,1.008,3.6,3.408,0.994,3.55,3.408,0.994,3.55
2019-08-18 22:30:00,3.56352,1.03936,3.7119999999999997,0.35712000000000005,0.10416,0.372,3.2064,0.9352,3.34,3.12,0.91,3.25,3.12,0.91,3.25
2019-08-18 23:00:00,3.27744,0.9559200000000001,3.414,0.35904,0.10472000000000001,0.374,2.9184,0.8512000000000001,3.04,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-08-18 23:30:00,2.9136,0.8498,3.035,0.3504,0.1022,0.365,2.5632,0.7476,2.67,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-08-19 00:00:00,2.64096,0.7702800000000001,2.751,0.35616000000000003,0.10388000000000001,0.371,2.2848,0.6664,2.38,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-08-19 00:30:00,2.62176,0.76468,2.731,0.35616000000000003,0.10388000000000001,0.371,2.2656,0.6608,2.36,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-08-19 01:00:00,2.46432,0.7187600000000001,2.567,0.34272,0.09996000000000001,0.357,2.1216,0.6188,2.21,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-08-19 01:30:00,2.39808,0.6994400000000001,2.498,0.35328000000000004,0.10304,0.368,2.0448,0.5964,2.13,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-08-19 02:00:00,2.31072,0.67396,2.407,0.36192,0.10556000000000001,0.377,1.9488,0.5684,2.03,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-08-19 02:30:00,2.20512,0.6431600000000001,2.297,0.35232,0.10276,0.367,1.8528,0.5404,1.9300000000000002,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-08-19 03:00:00,2.21184,0.64512,2.304,0.33984000000000003,0.09912000000000001,0.354,1.8719999999999999,0.546,1.9500000000000002,2.064,0.602,2.15,2.064,0.602,2.15
2019-08-19 03:30:00,2.25216,0.65688,2.346,0.37056000000000006,0.10808000000000001,0.386,1.8816000000000002,0.5488000000000001,1.96,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-08-19 04:00:00,2.2560000000000002,0.658,2.35,0.3648,0.10640000000000001,0.38,1.8912,0.5516,1.97,2.016,0.588,2.1,2.016,0.588,2.1
2019-08-19 04:30:00,2.30016,0.67088,2.396,0.36096,0.10528000000000001,0.376,1.9392,0.5656,2.02,2.016,0.588,2.1,2.016,0.588,2.1
2019-08-19 05:00:00,2.27328,0.6630400000000001,2.368,0.11328,0.03304,0.11800000000000001,2.16,0.63,2.25,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-08-19 05:30:00,2.27712,0.6641600000000001,2.372,0.04032,0.011760000000000001,0.042,2.2368,0.6524,2.33,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-08-19 06:00:00,2.36544,0.6899200000000001,2.464,0.22464,0.06552000000000001,0.234,2.1408,0.6244000000000001,2.23,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-08-19 06:30:00,2.62752,0.76636,2.737,0.025920000000000002,0.007560000000000001,0.027,2.6016,0.7588,2.71,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-08-19 07:00:00,2.8502400000000003,0.8313200000000001,2.969,0.00864,0.00252,0.009000000000000001,2.8416,0.8288000000000001,2.96,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-08-19 07:30:00,3.12192,0.91056,3.252,0.021120000000000003,0.0061600000000000005,0.022,3.1008,0.9044000000000001,3.23,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-08-19 08:00:00,3.3168,0.9674,3.455,0.024,0.007,0.025,3.2928,0.9604,3.43,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-08-19 08:30:00,3.69408,1.07744,3.848,0.007680000000000001,0.0022400000000000002,0.008,3.6864,1.0752,3.84,3.648,1.064,3.8,3.648,1.064,3.8
2019-08-19 09:00:00,4.19424,1.22332,4.369,0.00864,0.00252,0.009000000000000001,4.1856,1.2208,4.36,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-08-19 09:30:00,4.26144,1.24292,4.439,0.00864,0.00252,0.009000000000000001,4.2528,1.2404,4.43,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-08-19 10:00:00,4.05792,1.18356,4.227,0.00672,0.0019600000000000004,0.007,4.0512,1.1816,4.22,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-08-19 10:30:00,4.00032,1.16676,4.167,0.00672,0.0019600000000000004,0.007,3.9936,1.1648,4.16,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-08-19 11:00:00,3.88704,1.13372,4.049,0.00864,0.00252,0.009000000000000001,3.8784,1.1312,4.04,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-08-19 11:30:00,3.66048,1.06764,3.813,0.10848000000000001,0.03164,0.113,3.552,1.036,3.7,2.784,0.812,2.9,2.784,0.812,2.9
2019-08-19 12:00:00,3.77856,1.10208,3.936,0.10176,0.02968,0.106,3.6768,1.0724,3.83,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-08-19 12:30:00,3.84864,1.12252,4.009,0.00864,0.00252,0.009000000000000001,3.84,1.12,4.0,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-08-19 13:00:00,3.68544,1.07492,3.839,0.00864,0.00252,0.009000000000000001,3.6768,1.0724,3.83,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-08-19 13:30:00,3.71328,1.08304,3.868,0.007680000000000001,0.0022400000000000002,0.008,3.7056,1.0808,3.86,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-08-19 14:00:00,3.89568,1.13624,4.058,0.007680000000000001,0.0022400000000000002,0.008,3.888,1.134,4.05,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-08-19 14:30:00,3.78816,1.10488,3.946,0.015360000000000002,0.0044800000000000005,0.016,3.7728,1.1004,3.93,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-08-19 15:00:00,3.77088,1.09984,3.928,0.007680000000000001,0.0022400000000000002,0.008,3.7632,1.0976,3.92,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-08-19 15:30:00,3.82944,1.11692,3.989,0.00864,0.00252,0.009000000000000001,3.8208,1.1144,3.98,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-08-19 16:00:00,3.91392,1.1415600000000001,4.077,0.025920000000000002,0.007560000000000001,0.027,3.888,1.134,4.05,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-08-19 16:30:00,3.87936,1.13148,4.041,0.010560000000000002,0.0030800000000000003,0.011,3.8688000000000002,1.1284,4.03,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-08-19 17:00:00,4.13664,1.20652,4.309,0.00864,0.00252,0.009000000000000001,4.128,1.204,4.3,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-08-19 17:30:00,4.38624,1.27932,4.569,0.00864,0.00252,0.009000000000000001,4.3776,1.2768,4.5600000000000005,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-08-19 18:00:00,4.46592,1.3025600000000002,4.652,0.15552000000000002,0.045360000000000004,0.162,4.3104,1.2572,4.49,4.32,1.26,4.5,4.32,1.26,4.5
2019-08-19 18:30:00,4.41024,1.28632,4.594,0.08064,0.023520000000000003,0.084,4.3296,1.2628,4.51,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-08-19 19:00:00,4.6032,1.3426,4.795,0.014400000000000001,0.004200000000000001,0.015,4.5888,1.3384,4.78,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-08-19 19:30:00,4.43424,1.29332,4.619,0.00864,0.00252,0.009000000000000001,4.4256,1.2908,4.61,4.368,1.274,4.55,4.368,1.274,4.55
2019-08-19 20:00:00,4.128,1.204,4.3,0.009600000000000001,0.0028,0.01,4.1184,1.2012,4.29,4.368,1.274,4.55,4.368,1.274,4.55
2019-08-19 20:30:00,4.30464,1.25552,4.484,0.01344,0.003920000000000001,0.014,4.2912,1.2516,4.47,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-08-19 21:00:00,4.41888,1.28884,4.603,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4064,1.2852000000000001,4.59,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-08-19 21:30:00,4.3296,1.2628,4.51,0.009600000000000001,0.0028,0.01,4.32,1.26,4.5,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-08-19 22:00:00,3.8544,1.1242,4.015,0.07200000000000001,0.021,0.075,3.7824,1.1032,3.94,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-08-19 22:30:00,3.4780800000000003,1.01444,3.623,0.29088,0.08484000000000001,0.303,3.1872,0.9296000000000001,3.32,3.312,0.966,3.45,3.312,0.966,3.45
2019-08-19 23:00:00,3.12576,0.91168,3.2560000000000002,0.31296,0.09128000000000001,0.326,2.8128,0.8204,2.93,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-08-19 23:30:00,2.91168,0.8492400000000001,3.033,0.26208000000000004,0.07644000000000001,0.273,2.6496,0.7728,2.76,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-20 00:00:00,2.62656,0.7660800000000001,2.7359999999999998,0.25536000000000003,0.07448,0.266,2.3712,0.6916,2.47,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-08-21 00:30:00,2.688,0.784,2.8,0.009600000000000001,0.0028,0.01,2.6784,0.7812,2.79,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-08-21 01:00:00,2.42976,0.7086800000000001,2.531,0.010560000000000002,0.0030800000000000003,0.011,2.4192,0.7056,2.52,2.592,0.756,2.7,2.592,0.756,2.7
2019-08-21 01:30:00,2.42976,0.7086800000000001,2.531,0.010560000000000002,0.0030800000000000003,0.011,2.4192,0.7056,2.52,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-08-21 02:00:00,2.29536,0.6694800000000001,2.391,0.010560000000000002,0.0030800000000000003,0.011,2.2848,0.6664,2.38,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-08-21 02:30:00,2.11392,0.61656,2.202,0.07872000000000001,0.02296,0.082,2.0352,0.5936,2.12,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-08-21 03:00:00,2.10624,0.6143200000000001,2.194,0.12864,0.037520000000000005,0.134,1.9776,0.5768,2.06,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-08-21 03:30:00,2.09472,0.6109600000000001,2.182,0.14592000000000002,0.04256,0.152,1.9488,0.5684,2.03,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-08-21 04:00:00,2.088,0.609,2.175,0.13920000000000002,0.040600000000000004,0.145,1.9488,0.5684,2.03,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-08-21 04:30:00,2.10912,0.61516,2.197,0.025920000000000002,0.007560000000000001,0.027,2.0832,0.6076,2.17,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-08-21 05:00:00,2.17152,0.63336,2.262,0.05952,0.01736,0.062,2.112,0.616,2.2,2.304,0.672,2.4,2.304,0.672,2.4
2019-08-21 05:30:00,2.38176,0.6946800000000001,2.481,0.02016,0.005880000000000001,0.021,2.3616,0.6888000000000001,2.46,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-08-21 06:00:00,2.4672,0.7196,2.5700000000000003,0.1728,0.0504,0.18,2.2944,0.6692,2.39,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-08-21 06:30:00,2.93088,0.85484,3.053,0.041280000000000004,0.01204,0.043000000000000003,2.8896,0.8428,3.01,2.976,0.868,3.1,2.976,0.868,3.1
2019-08-21 07:00:00,3.16608,0.92344,3.298,0.007680000000000001,0.0022400000000000002,0.008,3.1584,0.9212,3.29,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-08-21 07:30:00,3.71328,1.08304,3.868,0.007680000000000001,0.0022400000000000002,0.008,3.7056,1.0808,3.86,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-08-21 08:00:00,4.01184,1.17012,4.179,0.00864,0.00252,0.009000000000000001,4.0032,1.1676,4.17,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-08-21 08:30:00,4.21248,1.22864,4.388,0.007680000000000001,0.0022400000000000002,0.008,4.2048,1.2264,4.38,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-08-21 09:00:00,4.2988800000000005,1.25384,4.478,0.007680000000000001,0.0022400000000000002,0.008,4.2912,1.2516,4.47,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-08-21 09:30:00,4.42464,1.29052,4.609,0.00864,0.00252,0.009000000000000001,4.416,1.288,4.6,3.456,1.008,3.6,3.456,1.008,3.6
2019-08-21 10:00:00,4.31904,1.25972,4.499,0.00864,0.00252,0.009000000000000001,4.3104,1.2572,4.49,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-08-21 10:30:00,4.31808,1.2594400000000001,4.498,0.007680000000000001,0.0022400000000000002,0.008,4.3104,1.2572,4.49,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-08-21 11:00:00,4.06944,1.18692,4.239,0.00864,0.00252,0.009000000000000001,4.0608,1.1844000000000001,4.23,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-08-21 11:30:00,4.21248,1.22864,4.388,0.007680000000000001,0.0022400000000000002,0.008,4.2048,1.2264,4.38,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-08-21 12:00:00,3.89664,1.13652,4.059,0.00864,0.00252,0.009000000000000001,3.888,1.134,4.05,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-08-21 12:30:00,3.99168,1.16424,4.158,0.007680000000000001,0.0022400000000000002,0.008,3.984,1.162,4.15,3.12,0.91,3.25,3.12,0.91,3.25
2019-08-21 13:00:00,4.38528,1.27904,4.568,0.007680000000000001,0.0022400000000000002,0.008,4.3776,1.2768,4.5600000000000005,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-08-21 13:30:00,4.21248,1.22864,4.388,0.007680000000000001,0.0022400000000000002,0.008,4.2048,1.2264,4.38,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-08-21 14:00:00,3.72288,1.08584,3.878,0.007680000000000001,0.0022400000000000002,0.008,3.7152000000000003,1.0836000000000001,3.87,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-08-21 14:30:00,3.7632,1.0976,3.92,0.009600000000000001,0.0028,0.01,3.7536,1.0948,3.91,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-08-21 15:00:00,3.78048,1.10264,3.938,0.007680000000000001,0.0022400000000000002,0.008,3.7728,1.1004,3.93,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-08-21 15:30:00,3.90912,1.14016,4.072,0.01152,0.00336,0.012,3.8976,1.1368,4.06,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-08-21 16:00:00,4.19712,1.22416,4.372,0.030720000000000004,0.008960000000000001,0.032,4.1664,1.2152,4.34,3.696,1.078,3.85,3.696,1.078,3.85
2019-08-21 16:30:00,4.61472,1.34596,4.807,0.054720000000000005,0.015960000000000002,0.057,4.5600000000000005,1.33,4.75,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-08-21 17:00:00,4.64832,1.35576,4.842,0.01152,0.00336,0.012,4.6368,1.3524,4.83,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-08-21 17:30:00,4.98336,1.45348,5.191,0.11616000000000001,0.03388,0.121,4.8672,1.4196,5.07,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-08-21 18:00:00,5.07456,1.48008,5.286,0.30336,0.08848,0.316,4.7712,1.3916,4.97,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-08-21 18:30:00,4.87296,1.42128,5.076,0.25536000000000003,0.07448,0.266,4.6176,1.3468,4.8100000000000005,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-08-21 19:00:00,4.9401600000000006,1.44088,5.146,0.36096,0.10528000000000001,0.376,4.5792,1.3356,4.77,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-08-21 19:30:00,4.77216,1.39188,4.971,0.37536,0.10948000000000001,0.391,4.3968,1.2824,4.58,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-08-21 20:00:00,4.34592,1.26756,4.527,0.37152,0.10836000000000001,0.387,3.9744,1.1592,4.14,4.08,1.19,4.25,4.08,1.19,4.25
2019-08-21 20:30:00,4.40256,1.2840799999999999,4.586,0.35136,0.10248,0.366,4.0512,1.1816,4.22,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-08-21 21:00:00,4.4304,1.2922,4.615,0.3216,0.09380000000000001,0.335,4.1088000000000005,1.1984,4.28,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-08-21 21:30:00,4.25568,1.24124,4.433,0.20448000000000002,0.059640000000000006,0.213,4.0512,1.1816,4.22,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-08-21 22:00:00,4.0732800000000005,1.18804,4.243,0.16608,0.048440000000000004,0.17300000000000001,3.9072,1.1396,4.07,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-08-21 22:30:00,3.97248,1.1586400000000001,4.138,0.19008000000000003,0.05544,0.198,3.7824,1.1032,3.94,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-08-21 23:00:00,3.52224,1.02732,3.669,0.24864000000000003,0.07252,0.259,3.2736,0.9548000000000001,3.41,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-08-21 23:30:00,3.13632,0.9147600000000001,3.267,0.06432,0.018760000000000002,0.067,3.072,0.896,3.2,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-08-22 00:00:00,2.83296,0.82628,2.951,0.010560000000000002,0.0030800000000000003,0.011,2.8224,0.8232,2.94,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-08-22 00:30:00,2.6592000000000002,0.7756000000000001,2.77,0.019200000000000002,0.0056,0.02,2.64,0.77,2.75,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-08-22 01:00:00,2.448,0.714,2.55,0.0864,0.0252,0.09,2.3616,0.6888000000000001,2.46,2.304,0.672,2.4,2.304,0.672,2.4
2019-08-22 01:30:00,2.32704,0.6787200000000001,2.424,0.11904,0.03472,0.124,2.208,0.644,2.3,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-08-22 02:00:00,2.24544,0.6549200000000001,2.339,0.14304,0.04172,0.149,2.1024,0.6132000000000001,2.19,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-08-22 02:30:00,2.33472,0.68096,2.432,0.11712000000000002,0.03416,0.122,2.2176,0.6468,2.31,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-08-22 03:00:00,2.42688,0.70784,2.528,0.32448000000000005,0.09464,0.338,2.1024,0.6132000000000001,2.19,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-08-22 03:30:00,2.44704,0.71372,2.549,0.37344000000000005,0.10892,0.389,2.0736,0.6048,2.16,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-08-22 04:00:00,2.48832,0.7257600000000001,2.592,0.37632000000000004,0.10976000000000001,0.392,2.112,0.616,2.2,2.016,0.588,2.1,2.016,0.588,2.1
2019-08-22 04:30:00,2.48256,0.7240800000000001,2.586,0.33216,0.09688000000000001,0.34600000000000003,2.1504,0.6272,2.24,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-08-22 05:00:00,2.48064,0.72352,2.584,0.33984000000000003,0.09912000000000001,0.354,2.1408,0.6244000000000001,2.23,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-08-22 05:30:00,2.52288,0.73584,2.628,0.15168,0.04424,0.158,2.3712,0.6916,2.47,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-08-22 06:00:00,2.6246400000000003,0.7655200000000001,2.734,0.26304,0.07672000000000001,0.274,2.3616,0.6888000000000001,2.46,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-08-22 06:30:00,3.0288,0.8834000000000001,3.155,0.0528,0.0154,0.055,2.976,0.868,3.1,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-08-22 07:00:00,3.408,0.994,3.55,0.009600000000000001,0.0028,0.01,3.3984,0.9912000000000001,3.54,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-08-22 07:30:00,3.87744,1.13092,4.039,0.00864,0.00252,0.009000000000000001,3.8688000000000002,1.1284,4.03,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-08-22 08:00:00,4.21344,1.22892,4.389,0.00864,0.00252,0.009000000000000001,4.2048,1.2264,4.38,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-08-22 08:30:00,4.2144,1.2292,4.39,0.009600000000000001,0.0028,0.01,4.2048,1.2264,4.38,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-08-22 09:00:00,4.2528,1.2404,4.43,0.009600000000000001,0.0028,0.01,4.2432,1.2376,4.42,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-08-22 09:30:00,4.56096,1.3302800000000001,4.751,0.010560000000000002,0.0030800000000000003,0.011,4.5504,1.3272,4.74,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-08-22 10:00:00,4.81056,1.40308,5.011,0.010560000000000002,0.0030800000000000003,0.011,4.8,1.4,5.0,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-08-22 10:30:00,4.49088,1.30984,4.678,0.01728,0.00504,0.018000000000000002,4.4736,1.3048,4.66,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-08-22 11:00:00,3.86592,1.12756,4.027,0.07392,0.021560000000000003,0.077,3.792,1.106,3.95,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-08-22 11:30:00,4.10784,1.19812,4.279,0.00864,0.00252,0.009000000000000001,4.0992,1.1956,4.27,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-08-22 12:00:00,4.04256,1.17908,4.211,0.010560000000000002,0.0030800000000000003,0.011,4.032,1.176,4.2,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-08-22 12:30:00,4.26144,1.24292,4.439,0.00864,0.00252,0.009000000000000001,4.2528,1.2404,4.43,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-08-22 13:00:00,4.11744,1.20092,4.289,0.00864,0.00252,0.009000000000000001,4.1088000000000005,1.1984,4.28,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-08-22 13:30:00,3.95424,1.15332,4.119,0.00864,0.00252,0.009000000000000001,3.9455999999999998,1.1508,4.11,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-08-22 14:00:00,3.9292800000000003,1.14604,4.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9168000000000003,1.1424,4.08,3.36,0.98,3.5,3.36,0.98,3.5
2019-08-22 14:30:00,3.82848,1.11664,3.988,0.007680000000000001,0.0022400000000000002,0.008,3.8208,1.1144,3.98,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-08-22 15:00:00,3.67584,1.07212,3.829,0.00864,0.00252,0.009000000000000001,3.6672000000000002,1.0696,3.8200000000000003,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-08-22 15:30:00,3.76704,1.09872,3.924,0.01344,0.003920000000000001,0.014,3.7536,1.0948,3.91,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-08-22 16:00:00,3.8102400000000003,1.11132,3.969,0.00864,0.00252,0.009000000000000001,3.8016,1.1088,3.96,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-08-22 16:30:00,4.18848,1.22164,4.3629999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.176,1.218,4.35,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-08-22 17:00:00,4.58784,1.33812,4.779,0.00864,0.00252,0.009000000000000001,4.5792,1.3356,4.77,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-08-22 17:30:00,4.68384,1.36612,4.879,0.00864,0.00252,0.009000000000000001,4.6752,1.3636,4.87,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-08-22 18:00:00,4.47264,1.3045200000000001,4.659,0.21024,0.061320000000000006,0.219,4.2624,1.2432,4.44,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-08-22 18:30:00,4.41312,1.28716,4.5969999999999995,0.11232,0.032760000000000004,0.117,4.3008,1.2544,4.48,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-08-22 19:00:00,4.76832,1.39076,4.967,0.03552,0.010360000000000001,0.037,4.7328,1.3804,4.93,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-08-22 19:30:00,4.5600000000000005,1.33,4.75,0.1056,0.0308,0.11,4.4544,1.2992,4.64,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-08-22 20:00:00,4.4352,1.2936,4.62,0.009600000000000001,0.0028,0.01,4.4256,1.2908,4.61,4.2912,1.2516,4.47,4.2912,1.2516,4.47
