Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-22 20:30:00,4.44768,1.29724,4.633,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4352,1.2936,4.62,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-08-22 21:00:00,4.54656,1.3260800000000001,4.736,0.03456,0.01008,0.036000000000000004,4.5120000000000005,1.316,4.7,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-08-22 21:30:00,4.53216,1.32188,4.721,0.02976,0.00868,0.031,4.5024,1.3132000000000001,4.69,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-08-22 22:00:00,4.08384,1.19112,4.254,0.04224000000000001,0.012320000000000001,0.044,4.0416,1.1788,4.21,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-08-22 22:30:00,3.70176,1.07968,3.856,0.24576000000000003,0.07168000000000001,0.256,3.456,1.008,3.6,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-08-22 23:00:00,3.28992,0.9595600000000001,3.427,0.26592000000000005,0.07756,0.277,3.024,0.882,3.15,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-08-22 23:30:00,2.93664,0.8565200000000001,3.059,0.20064,0.05852,0.209,2.7359999999999998,0.798,2.85,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-08-23 00:00:00,2.63904,0.7697200000000001,2.749,0.09504000000000001,0.02772,0.099,2.544,0.742,2.65,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-08-23 00:30:00,2.5728,0.7504000000000001,2.68,0.29760000000000003,0.0868,0.31,2.2752,0.6636000000000001,2.37,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-08-23 01:00:00,2.42016,0.7058800000000001,2.521,0.31776000000000004,0.09268000000000001,0.331,2.1024,0.6132000000000001,2.19,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-08-23 01:30:00,2.31168,0.6742400000000001,2.408,0.31488000000000005,0.09184,0.328,1.9968,0.5824,2.08,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-08-23 02:00:00,2.17536,0.63448,2.266,0.17856000000000002,0.05208,0.186,1.9968,0.5824,2.08,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-08-23 02:30:00,2.14272,0.6249600000000001,2.232,0.06912,0.02016,0.07200000000000001,2.0736,0.6048,2.16,2.064,0.602,2.15,2.064,0.602,2.15
2019-08-23 03:00:00,2.18112,0.6361600000000001,2.2720000000000002,0.01152,0.00336,0.012,2.1696,0.6328,2.26,2.112,0.616,2.2,2.112,0.616,2.2
2019-08-23 03:30:00,2.14272,0.6249600000000001,2.232,0.19392,0.056560000000000006,0.202,1.9488,0.5684,2.03,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-08-23 04:00:00,2.19168,0.63924,2.283,0.14688,0.04284,0.153,2.0448,0.5964,2.13,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-08-23 04:30:00,2.29536,0.6694800000000001,2.391,0.010560000000000002,0.0030800000000000003,0.011,2.2848,0.6664,2.38,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-08-23 05:00:00,2.24544,0.6549200000000001,2.339,0.018240000000000003,0.00532,0.019,2.2272,0.6496000000000001,2.32,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-08-23 05:30:00,2.38368,0.6952400000000001,2.483,0.022080000000000002,0.00644,0.023,2.3616,0.6888000000000001,2.46,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-08-23 06:00:00,2.48544,0.72492,2.589,0.17184000000000002,0.050120000000000005,0.179,2.3136,0.6748000000000001,2.41,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-08-23 06:30:00,2.86848,0.83664,2.988,0.04608,0.01344,0.048,2.8224,0.8232,2.94,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-08-23 07:00:00,3.04416,0.8878800000000001,3.171,0.010560000000000002,0.0030800000000000003,0.011,3.0336,0.8848,3.16,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-08-23 07:30:00,3.36864,0.9825200000000001,3.509,0.00864,0.00252,0.009000000000000001,3.36,0.98,3.5,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-08-23 08:00:00,3.60288,1.05084,3.753,0.03168,0.00924,0.033,3.5712,1.0416,3.7199999999999998,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-08-23 08:30:00,4.13664,1.20652,4.309,0.00864,0.00252,0.009000000000000001,4.128,1.204,4.3,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-08-23 09:00:00,4.10592,1.19756,4.277,0.025920000000000002,0.007560000000000001,0.027,4.08,1.19,4.25,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-08-23 09:30:00,4.09728,1.19504,4.268,0.01728,0.00504,0.018000000000000002,4.08,1.19,4.25,3.6,1.05,3.75,3.6,1.05,3.75
2019-08-23 10:00:00,4.14336,1.20848,4.316,0.015360000000000002,0.0044800000000000005,0.016,4.128,1.204,4.3,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-08-23 10:30:00,4.09824,1.19532,4.269,0.00864,0.00252,0.009000000000000001,4.0896,1.1928,4.26,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-08-23 11:00:00,4.13856,1.20708,4.311,0.010560000000000002,0.0030800000000000003,0.011,4.128,1.204,4.3,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-08-23 11:30:00,3.93216,1.14688,4.096,0.05376,0.015680000000000003,0.056,3.8784,1.1312,4.04,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-08-23 12:00:00,3.89856,1.13708,4.061,0.010560000000000002,0.0030800000000000003,0.011,3.888,1.134,4.05,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-08-23 12:30:00,3.64032,1.06176,3.792,0.030720000000000004,0.008960000000000001,0.032,3.6096,1.0528,3.76,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-08-23 13:00:00,3.5606400000000002,1.03852,3.709,0.00864,0.00252,0.009000000000000001,3.552,1.036,3.7,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-08-23 13:30:00,3.65664,1.06652,3.809,0.00864,0.00252,0.009000000000000001,3.648,1.064,3.8,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-08-23 14:00:00,3.65664,1.06652,3.809,0.00864,0.00252,0.009000000000000001,3.648,1.064,3.8,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-08-23 14:30:00,3.74208,1.09144,3.898,0.02688,0.007840000000000001,0.028,3.7152000000000003,1.0836000000000001,3.87,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-08-23 15:00:00,3.80064,1.10852,3.959,0.00864,0.00252,0.009000000000000001,3.792,1.106,3.95,2.88,0.84,3.0,2.88,0.84,3.0
2019-08-23 15:30:00,3.78912,1.10516,3.947,0.18912,0.05516000000000001,0.197,3.6,1.05,3.75,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-08-23 16:00:00,3.67296,1.07128,3.826,0.32256,0.09408000000000001,0.336,3.3504,0.9772000000000001,3.49,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-08-23 16:30:00,4.05504,1.18272,4.224,0.23424000000000003,0.06832,0.244,3.8208,1.1144,3.98,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-08-23 17:00:00,4.00032,1.16676,4.167,0.06432,0.018760000000000002,0.067,3.936,1.148,4.1,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-08-23 17:30:00,4.02912,1.17516,4.197,0.01632,0.00476,0.017,4.0128,1.1703999999999999,4.18,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-08-23 18:00:00,4.17504,1.21772,4.349,0.25824,0.07532000000000001,0.269,3.9168000000000003,1.1424,4.08,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-08-23 18:30:00,4.3814400000000004,1.27792,4.564,0.14784,0.043120000000000006,0.154,4.2336,1.2348,4.41,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-08-23 19:00:00,4.46304,1.30172,4.649,0.00864,0.00252,0.009000000000000001,4.4544,1.2992,4.64,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-08-23 19:30:00,4.37952,1.27736,4.562,0.04032,0.011760000000000001,0.042,4.3392,1.2656,4.52,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-08-23 20:00:00,4.32,1.26,4.5,0.019200000000000002,0.0056,0.02,4.3008,1.2544,4.48,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-08-23 20:30:00,4.31616,1.25888,4.496,0.03456,0.01008,0.036000000000000004,4.2816,1.2488000000000001,4.46,3.696,1.078,3.85,3.696,1.078,3.85
2019-08-23 21:00:00,4.2528,1.2404,4.43,0.028800000000000003,0.008400000000000001,0.03,4.224,1.232,4.4,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-08-23 21:30:00,4.1712,1.2166000000000001,4.345,0.014400000000000001,0.004200000000000001,0.015,4.1568,1.2124,4.33,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-08-23 22:00:00,3.85632,1.12476,4.017,0.01632,0.00476,0.017,3.84,1.12,4.0,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-08-23 22:30:00,3.58752,1.04636,3.737,0.36192,0.10556000000000001,0.377,3.2256,0.9408000000000001,3.36,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-08-23 23:00:00,3.41184,0.9951200000000001,3.5540000000000003,0.36864,0.10752,0.384,3.0432,0.8876000000000001,3.17,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-08-23 23:30:00,3.0048,0.8764000000000001,3.13,0.038400000000000004,0.0112,0.04,2.9664,0.8652000000000001,3.09,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-08-24 00:00:00,2.66496,0.7772800000000001,2.776,0.015360000000000002,0.0044800000000000005,0.016,2.6496,0.7728,2.76,2.928,0.854,3.05,2.928,0.854,3.05
2019-08-24 00:30:00,2.67648,0.7806400000000001,2.7880000000000003,0.01728,0.00504,0.018000000000000002,2.6592000000000002,0.7756000000000001,2.77,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-08-24 01:00:00,2.6256,0.7658,2.735,0.014400000000000001,0.004200000000000001,0.015,2.6112,0.7616,2.7199999999999998,2.688,0.784,2.8,2.688,0.784,2.8
2019-08-24 01:30:00,2.41728,0.7050400000000001,2.518,0.12288000000000002,0.035840000000000004,0.128,2.2944,0.6692,2.39,2.448,0.714,2.55,2.448,0.714,2.55
2019-08-24 02:00:00,2.35488,0.68684,2.453,0.041280000000000004,0.01204,0.043000000000000003,2.3136,0.6748000000000001,2.41,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-08-24 02:30:00,2.23392,0.65156,2.327,0.15072000000000002,0.043960000000000006,0.157,2.0832,0.6076,2.17,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-08-24 03:00:00,2.13216,0.6218800000000001,2.221,0.05856000000000001,0.01708,0.061,2.0736,0.6048,2.16,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-08-24 03:30:00,2.13024,0.6213200000000001,2.219,0.22944,0.06692000000000001,0.23900000000000002,1.9008,0.5544,1.98,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-08-24 04:00:00,2.06304,0.60172,2.149,0.13344,0.03892,0.139,1.9296000000000002,0.5628000000000001,2.01,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-08-24 04:30:00,2.09568,0.61124,2.183,0.060480000000000006,0.017640000000000003,0.063,2.0352,0.5936,2.12,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-08-24 05:00:00,2.12352,0.61936,2.212,0.01152,0.00336,0.012,2.112,0.616,2.2,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-08-24 05:30:00,2.13216,0.6218800000000001,2.221,0.02016,0.005880000000000001,0.021,2.112,0.616,2.2,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-08-24 06:00:00,2.18304,0.6367200000000001,2.274,0.26304,0.07672000000000001,0.274,1.92,0.56,2.0,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-08-24 06:30:00,2.42112,0.70616,2.5220000000000002,0.04032,0.011760000000000001,0.042,2.3808,0.6944,2.48,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-08-24 07:00:00,2.61696,0.7632800000000001,2.726,0.015360000000000002,0.0044800000000000005,0.016,2.6016,0.7588,2.71,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-08-24 07:30:00,2.96544,0.86492,3.089,0.00864,0.00252,0.009000000000000001,2.9568000000000003,0.8624,3.08,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-08-24 08:00:00,3.40608,0.9934400000000001,3.548,0.007680000000000001,0.0022400000000000002,0.008,3.3984,0.9912000000000001,3.54,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-08-24 08:30:00,3.71328,1.08304,3.868,0.007680000000000001,0.0022400000000000002,0.008,3.7056,1.0808,3.86,3.408,0.994,3.55,3.408,0.994,3.55
2019-08-24 09:00:00,3.75168,1.09424,3.908,0.007680000000000001,0.0022400000000000002,0.008,3.7439999999999998,1.092,3.9,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-08-24 09:30:00,3.87168,1.12924,4.033,0.03168,0.00924,0.033,3.84,1.12,4.0,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-08-24 10:00:00,4.16544,1.21492,4.339,0.00864,0.00252,0.009000000000000001,4.1568,1.2124,4.33,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-08-24 10:30:00,4.0416,1.1788,4.21,0.009600000000000001,0.0028,0.01,4.032,1.176,4.2,3.36,0.98,3.5,3.36,0.98,3.5
2019-08-24 11:00:00,4.11264,1.19952,4.284,0.03264,0.00952,0.034,4.08,1.19,4.25,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-08-24 11:30:00,3.99264,1.16452,4.159,0.00864,0.00252,0.009000000000000001,3.984,1.162,4.15,3.312,0.966,3.45,3.312,0.966,3.45
2019-08-24 12:00:00,3.92448,1.14464,4.088,0.007680000000000001,0.0022400000000000002,0.008,3.9168000000000003,1.1424,4.08,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-08-24 12:30:00,3.8928000000000003,1.1354,4.055,0.014400000000000001,0.004200000000000001,0.015,3.8784,1.1312,4.04,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-08-24 13:00:00,3.84768,1.1222400000000001,4.008,0.007680000000000001,0.0022400000000000002,0.008,3.84,1.12,4.0,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-08-24 13:30:00,3.91488,1.14184,4.078,0.007680000000000001,0.0022400000000000002,0.008,3.9072,1.1396,4.07,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-08-24 14:00:00,3.63744,1.06092,3.789,0.018240000000000003,0.00532,0.019,3.6192,1.0556,3.77,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-08-24 14:30:00,3.32928,0.9710400000000001,3.468,0.007680000000000001,0.0022400000000000002,0.008,3.3216,0.9688,3.46,3.072,0.896,3.2,3.072,0.896,3.2
2019-08-24 15:00:00,3.26016,0.9508800000000001,3.396,0.015360000000000002,0.0044800000000000005,0.016,3.2448,0.9464,3.38,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-08-24 15:30:00,3.2256,0.9408000000000001,3.36,0.009600000000000001,0.0028,0.01,3.216,0.9380000000000001,3.35,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-08-24 16:00:00,3.40608,0.9934400000000001,3.548,0.007680000000000001,0.0022400000000000002,0.008,3.3984,0.9912000000000001,3.54,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-08-24 16:30:00,3.46464,1.01052,3.609,0.00864,0.00252,0.009000000000000001,3.456,1.008,3.6,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-08-24 17:00:00,3.62784,1.05812,3.779,0.00864,0.00252,0.009000000000000001,3.6192,1.0556,3.77,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-08-24 17:30:00,3.5712,1.0416,3.7199999999999998,0.057600000000000005,0.016800000000000002,0.06,3.5136000000000003,1.0248,3.66,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-08-24 18:00:00,3.82848,1.11664,3.988,0.18048,0.052640000000000006,0.188,3.648,1.064,3.8,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-08-24 18:30:00,3.9532800000000003,1.15304,4.118,0.02688,0.007840000000000001,0.028,3.9264,1.1452,4.09,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-08-24 19:00:00,3.9744,1.1592,4.14,0.009600000000000001,0.0028,0.01,3.9648,1.1564,4.13,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-08-24 19:30:00,3.87648,1.13064,4.038,0.04608,0.01344,0.048,3.8304,1.1172,3.99,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-08-24 20:00:00,3.94272,1.14996,4.107,0.07392,0.021560000000000003,0.077,3.8688000000000002,1.1284,4.03,3.696,1.078,3.85,3.696,1.078,3.85
2019-08-24 20:30:00,3.98976,1.16368,4.156,0.03456,0.01008,0.036000000000000004,3.9552,1.1536,4.12,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-08-24 21:00:00,4.06272,1.18496,4.232,0.17472000000000001,0.050960000000000005,0.182,3.888,1.134,4.05,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-08-24 21:30:00,4.00416,1.16788,4.171,0.16416,0.047880000000000006,0.171,3.84,1.12,4.0,3.552,1.036,3.7,3.552,1.036,3.7
2019-08-24 22:00:00,3.89664,1.13652,4.059,0.027840000000000004,0.00812,0.029,3.8688000000000002,1.1284,4.03,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-08-24 22:30:00,3.83808,1.11944,3.998,0.36288000000000004,0.10584,0.378,3.4752,1.0136,3.62,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-08-24 23:00:00,3.3504,0.9772000000000001,3.49,0.4032,0.11760000000000001,0.42,2.9472,0.8596,3.07,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-08-24 23:30:00,2.97792,0.8685600000000001,3.102,0.34752000000000005,0.10136,0.362,2.6304,0.7672,2.74,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-08-25 00:00:00,2.73504,0.7977200000000001,2.849,0.35424000000000005,0.10332000000000001,0.369,2.3808,0.6944,2.48,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-08-25 00:30:00,2.5824,0.7532,2.69,0.30720000000000003,0.0896,0.32,2.2752,0.6636000000000001,2.37,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-08-25 01:00:00,2.4144,0.7042,2.515,0.0528,0.0154,0.055,2.3616,0.6888000000000001,2.46,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-08-25 01:30:00,2.21952,0.64736,2.312,0.14592000000000002,0.04256,0.152,2.0736,0.6048,2.16,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-08-25 02:00:00,2.06304,0.60172,2.149,0.12384,0.036120000000000006,0.129,1.9392,0.5656,2.02,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-08-25 02:30:00,2.03424,0.5933200000000001,2.119,0.027840000000000004,0.00812,0.029,2.0064,0.5852,2.09,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-08-25 03:00:00,2.00256,0.58408,2.086,0.13056,0.03808,0.136,1.8719999999999999,0.546,1.9500000000000002,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-08-25 03:30:00,2.09856,0.6120800000000001,2.186,0.11136000000000001,0.03248,0.116,1.9872,0.5796,2.07,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-08-25 04:00:00,2.12544,0.61992,2.214,0.01344,0.003920000000000001,0.014,2.112,0.616,2.2,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-08-25 04:30:00,2.1907200000000002,0.6389600000000001,2.282,0.01152,0.00336,0.012,2.1792,0.6356,2.27,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-08-25 05:00:00,2.15232,0.6277600000000001,2.242,0.01152,0.00336,0.012,2.1408,0.6244000000000001,2.23,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-08-25 05:30:00,2.1072,0.6146,2.195,0.024,0.007,0.025,2.0832,0.6076,2.17,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-08-25 06:00:00,2.15424,0.6283200000000001,2.2439999999999998,0.21504,0.06272000000000001,0.224,1.9392,0.5656,2.02,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-08-25 06:30:00,2.26848,0.66164,2.363,0.03168,0.00924,0.033,2.2368,0.6524,2.33,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-08-25 07:00:00,2.3568,0.6874,2.455,0.024,0.007,0.025,2.3328,0.6804,2.43,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-08-25 07:30:00,2.60448,0.7596400000000001,2.713,0.03168,0.00924,0.033,2.5728,0.7504000000000001,2.68,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-08-25 08:00:00,2.76096,0.8052800000000001,2.876,0.08256000000000001,0.02408,0.08600000000000001,2.6784,0.7812,2.79,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-08-25 08:30:00,3.06624,0.8943200000000001,3.194,0.10944000000000001,0.031920000000000004,0.114,2.9568000000000003,0.8624,3.08,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-08-25 09:00:00,3.36384,0.9811200000000001,3.504,0.01344,0.003920000000000001,0.014,3.3504,0.9772000000000001,3.49,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-08-25 09:30:00,3.91584,1.14212,4.079,0.00864,0.00252,0.009000000000000001,3.9072,1.1396,4.07,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-08-25 10:00:00,3.94176,1.14968,4.106,0.015360000000000002,0.0044800000000000005,0.016,3.9264,1.1452,4.09,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-08-25 10:30:00,3.9532800000000003,1.15304,4.118,0.06528,0.01904,0.068,3.888,1.134,4.05,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-08-25 11:00:00,3.86496,1.12728,4.026,0.09216,0.02688,0.096,3.7728,1.1004,3.93,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-08-25 11:30:00,4.07616,1.18888,4.246,0.14016,0.04088000000000001,0.146,3.936,1.148,4.1,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-08-25 12:00:00,4.24224,1.23732,4.419,0.10464000000000001,0.030520000000000002,0.109,4.1376,1.2068,4.31,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-08-25 12:30:00,4.19232,1.22276,4.367,0.01632,0.00476,0.017,4.176,1.218,4.35,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-08-25 13:00:00,3.95424,1.15332,4.119,0.17184000000000002,0.050120000000000005,0.179,3.7824,1.1032,3.94,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-08-25 13:30:00,3.87552,1.13036,4.037,0.16992000000000002,0.04956000000000001,0.177,3.7056,1.0808,3.86,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-08-25 14:00:00,3.74784,1.09312,3.904,0.18624000000000002,0.05432000000000001,0.194,3.5616,1.0388,3.71,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-08-25 14:30:00,3.5846400000000003,1.04552,3.734,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.4848,1.0164,3.63,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-08-25 15:00:00,3.64608,1.06344,3.798,0.007680000000000001,0.0022400000000000002,0.008,3.6384,1.0612,3.79,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-08-25 15:30:00,3.65376,1.06568,3.806,0.015360000000000002,0.0044800000000000005,0.016,3.6384,1.0612,3.79,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-08-25 16:00:00,3.71328,1.08304,3.868,0.007680000000000001,0.0022400000000000002,0.008,3.7056,1.0808,3.86,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-08-25 16:30:00,3.69888,1.07884,3.8529999999999998,0.022080000000000002,0.00644,0.023,3.6768,1.0724,3.83,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-08-25 17:00:00,3.8102400000000003,1.11132,3.969,0.00864,0.00252,0.009000000000000001,3.8016,1.1088,3.96,3.504,1.022,3.65,3.504,1.022,3.65
2019-08-25 17:30:00,3.9638400000000003,1.15612,4.129,0.00864,0.00252,0.009000000000000001,3.9552,1.1536,4.12,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-08-25 18:00:00,3.9984,1.1662,4.165,0.1008,0.029400000000000003,0.105,3.8976,1.1368,4.06,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-08-25 18:30:00,3.9744,1.1592,4.14,0.11520000000000001,0.033600000000000005,0.12,3.8592,1.1256,4.02,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-08-25 19:00:00,3.816,1.113,3.975,0.014400000000000001,0.004200000000000001,0.015,3.8016,1.1088,3.96,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-08-25 19:30:00,3.8102400000000003,1.11132,3.969,0.00864,0.00252,0.009000000000000001,3.8016,1.1088,3.96,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-08-25 20:00:00,3.8112,1.1116,3.9699999999999998,0.009600000000000001,0.0028,0.01,3.8016,1.1088,3.96,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-08-25 20:30:00,3.90816,1.13988,4.071,0.010560000000000002,0.0030800000000000003,0.011,3.8976,1.1368,4.06,4.032,1.176,4.2,4.032,1.176,4.2
2019-08-25 21:00:00,3.9638400000000003,1.15612,4.129,0.018240000000000003,0.00532,0.019,3.9455999999999998,1.1508,4.11,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-08-25 21:30:00,3.97056,1.15808,4.136,0.044160000000000005,0.01288,0.046,3.9264,1.1452,4.09,3.888,1.134,4.05,3.888,1.134,4.05
2019-08-25 22:00:00,3.7267200000000003,1.08696,3.882,0.06912,0.02016,0.07200000000000001,3.6576,1.0668,3.81,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-08-25 22:30:00,3.5856,1.0458,3.735,0.3408,0.0994,0.355,3.2448,0.9464,3.38,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-08-25 23:00:00,3.32832,0.9707600000000001,3.467,0.28512000000000004,0.08316000000000001,0.297,3.0432,0.8876000000000001,3.17,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-08-25 23:30:00,3.15936,0.9214800000000001,3.291,0.010560000000000002,0.0030800000000000003,0.011,3.1488,0.9184,3.2800000000000002,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-08-26 00:00:00,2.96736,0.86548,3.091,0.010560000000000002,0.0030800000000000003,0.011,2.9568000000000003,0.8624,3.08,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-08-26 00:30:00,2.7359999999999998,0.798,2.85,0.028800000000000003,0.008400000000000001,0.03,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-08-26 01:00:00,2.58048,0.7526400000000001,2.688,0.04608,0.01344,0.048,2.5343999999999998,0.7392000000000001,2.64,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-08-26 01:30:00,2.49696,0.72828,2.601,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.4288,0.7084,2.5300000000000002,2.496,0.728,2.6,2.496,0.728,2.6
2019-08-26 02:00:00,2.32992,0.67956,2.427,0.01632,0.00476,0.017,2.3136,0.6748000000000001,2.41,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-08-26 02:30:00,2.34336,0.6834800000000001,2.441,0.010560000000000002,0.0030800000000000003,0.011,2.3328,0.6804,2.43,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-08-26 03:00:00,2.28672,0.6669600000000001,2.382,0.01152,0.00336,0.012,2.2752,0.6636000000000001,2.37,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-08-26 03:30:00,2.22528,0.6490400000000001,2.318,0.15168,0.04424,0.158,2.0736,0.6048,2.16,2.208,0.644,2.3,2.208,0.644,2.3
2019-08-26 04:00:00,2.23488,0.6518400000000001,2.328,0.08448000000000001,0.024640000000000002,0.088,2.1504,0.6272,2.24,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-08-26 04:30:00,2.2032,0.6426000000000001,2.295,0.168,0.049,0.17500000000000002,2.0352,0.5936,2.12,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-08-26 05:00:00,2.26368,0.66024,2.358,0.036480000000000005,0.01064,0.038,2.2272,0.6496000000000001,2.32,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-08-26 05:30:00,2.3472,0.6846,2.445,0.024,0.007,0.025,2.3232,0.6776,2.42,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-08-26 06:00:00,2.26464,0.6605200000000001,2.359,0.21984,0.06412000000000001,0.229,2.0448,0.5964,2.13,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-08-26 06:30:00,2.3750400000000003,0.69272,2.474,0.11904,0.03472,0.124,2.2560000000000002,0.658,2.35,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-08-26 07:00:00,2.57376,0.75068,2.681,0.010560000000000002,0.0030800000000000003,0.011,2.5632,0.7476,2.67,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-08-26 07:30:00,2.8310400000000002,0.8257200000000001,2.949,0.00864,0.00252,0.009000000000000001,2.8224,0.8232,2.94,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-08-26 08:00:00,3.29184,0.9601200000000001,3.429,0.00864,0.00252,0.009000000000000001,3.2832,0.9576,3.42,2.88,0.84,3.0,2.88,0.84,3.0
2019-08-26 08:30:00,3.5568,1.0374,3.705,0.014400000000000001,0.004200000000000001,0.015,3.5423999999999998,1.0332,3.69,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-08-26 09:00:00,3.82944,1.11692,3.989,0.00864,0.00252,0.009000000000000001,3.8208,1.1144,3.98,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-08-26 09:30:00,3.67392,1.07156,3.827,0.16992000000000002,0.04956000000000001,0.177,3.504,1.022,3.65,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-08-26 10:00:00,3.9552,1.1536,4.12,0.048,0.014,0.05,3.9072,1.1396,4.07,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-08-26 10:30:00,4.12416,1.20288,4.296,0.015360000000000002,0.0044800000000000005,0.016,4.1088000000000005,1.1984,4.28,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-08-26 11:00:00,4.00224,1.1673200000000001,4.169,0.047040000000000005,0.013720000000000001,0.049,3.9552,1.1536,4.12,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-08-26 11:30:00,4.14624,1.20932,4.319,0.00864,0.00252,0.009000000000000001,4.1376,1.2068,4.31,3.36,0.98,3.5,3.36,0.98,3.5
2019-08-26 12:00:00,3.92544,1.14492,4.089,0.06624000000000001,0.01932,0.069,3.8592,1.1256,4.02,3.12,0.91,3.25,3.12,0.91,3.25
2019-08-26 12:30:00,3.96768,1.15724,4.133,0.022080000000000002,0.00644,0.023,3.9455999999999998,1.1508,4.11,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-08-26 13:00:00,3.91488,1.14184,4.078,0.007680000000000001,0.0022400000000000002,0.008,3.9072,1.1396,4.07,3.12,0.91,3.25,3.12,0.91,3.25
2019-08-26 13:30:00,3.79008,1.10544,3.948,0.02688,0.007840000000000001,0.028,3.7632,1.0976,3.92,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-08-26 14:00:00,3.576,1.043,3.725,0.062400000000000004,0.0182,0.065,3.5136000000000003,1.0248,3.66,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-08-26 14:30:00,3.53856,1.03208,3.686,0.18816000000000002,0.054880000000000005,0.196,3.3504,0.9772000000000001,3.49,2.688,0.784,2.8,2.688,0.784,2.8
2019-08-26 15:00:00,3.59232,1.04776,3.742,0.05952,0.01736,0.062,3.5328,1.0304,3.68,2.928,0.854,3.05,2.928,0.854,3.05
2019-08-26 15:30:00,3.52896,1.02928,3.676,0.11136000000000001,0.03248,0.116,3.4176,0.9968,3.56,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-08-26 16:00:00,3.6864,1.0752,3.84,0.048,0.014,0.05,3.6384,1.0612,3.79,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-08-26 16:30:00,4.07136,1.18748,4.241,0.21216000000000002,0.061880000000000004,0.221,3.8592,1.1256,4.02,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-08-26 17:00:00,4.19712,1.22416,4.372,0.19392,0.056560000000000006,0.202,4.0032,1.1676,4.17,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-08-26 17:30:00,4.40928,1.28604,4.593,0.22368000000000002,0.06524,0.233,4.1856,1.2208,4.36,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-08-26 18:00:00,4.5744,1.3342,4.765,0.07200000000000001,0.021,0.075,4.5024,1.3132000000000001,4.69,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-08-26 18:30:00,4.72896,1.37928,4.926,0.24576000000000003,0.07168000000000001,0.256,4.4832,1.3076,4.67,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-08-26 19:00:00,4.6435200000000005,1.35436,4.837,0.11232,0.032760000000000004,0.117,4.5312,1.3216,4.72,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-08-26 19:30:00,4.61376,1.34568,4.806,0.14976,0.043680000000000004,0.156,4.464,1.302,4.65,3.792,1.106,3.95,3.792,1.106,3.95
2019-08-26 20:00:00,4.56192,1.33056,4.752,0.030720000000000004,0.008960000000000001,0.032,4.5312,1.3216,4.72,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-08-26 20:30:00,4.41024,1.28632,4.594,0.03264,0.00952,0.034,4.3776,1.2768,4.5600000000000005,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-08-26 21:00:00,4.7424,1.3832,4.94,0.019200000000000002,0.0056,0.02,4.7232,1.3776,4.92,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-08-26 21:30:00,4.4064,1.2852000000000001,4.59,0.009600000000000001,0.0028,0.01,4.3968,1.2824,4.58,4.176,1.218,4.35,4.176,1.218,4.35
2019-08-26 22:00:00,4.00128,1.16704,4.168,0.06528,0.01904,0.068,3.936,1.148,4.1,3.936,1.148,4.1,3.936,1.148,4.1
2019-08-26 22:30:00,3.8064,1.1102,3.965,0.3408,0.0994,0.355,3.4656000000000002,1.0108,3.61,3.408,0.994,3.55,3.408,0.994,3.55
2019-08-26 23:00:00,3.62304,1.05672,3.774,0.21504,0.06272000000000001,0.224,3.408,0.994,3.55,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-08-26 23:30:00,3.10848,0.9066400000000001,3.238,0.05568000000000001,0.01624,0.058,3.0528,0.8904000000000001,3.18,2.976,0.868,3.1,2.976,0.868,3.1
2019-08-27 00:00:00,3.07392,0.89656,3.202,0.021120000000000003,0.0061600000000000005,0.022,3.0528,0.8904000000000001,3.18,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-08-27 00:30:00,2.76288,0.8058400000000001,2.878,0.14208,0.041440000000000005,0.148,2.6208,0.7644000000000001,2.73,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-08-27 01:00:00,2.53536,0.73948,2.641,0.010560000000000002,0.0030800000000000003,0.011,2.5248,0.7364,2.63,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-08-27 01:30:00,2.46144,0.7179200000000001,2.564,0.01344,0.003920000000000001,0.014,2.448,0.714,2.55,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-08-27 02:00:00,2.38176,0.6946800000000001,2.481,0.010560000000000002,0.0030800000000000003,0.011,2.3712,0.6916,2.47,2.592,0.756,2.7,2.592,0.756,2.7
2019-08-27 02:30:00,2.32896,0.6792800000000001,2.426,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.304,0.672,2.4,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-08-27 03:00:00,2.26848,0.66164,2.363,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.2560000000000002,0.658,2.35,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-08-27 03:30:00,2.26752,0.6613600000000001,2.362,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.2176,0.6468,2.31,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-08-27 04:00:00,2.3184,0.6762,2.415,0.1296,0.0378,0.135,2.1888,0.6384000000000001,2.2800000000000002,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-08-27 04:30:00,2.36256,0.68908,2.461,0.09696,0.028280000000000003,0.101,2.2656,0.6608,2.36,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-08-27 05:00:00,2.3923200000000002,0.69776,2.492,0.01152,0.00336,0.012,2.3808,0.6944,2.48,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-08-27 05:30:00,2.47872,0.72296,2.582,0.021120000000000003,0.0061600000000000005,0.022,2.4576000000000002,0.7168,2.56,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-08-27 06:00:00,2.56224,0.7473200000000001,2.669,0.18144000000000002,0.05292,0.189,2.3808,0.6944,2.48,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-08-27 06:30:00,2.77248,0.80864,2.888,0.20928000000000002,0.061040000000000004,0.218,2.5632,0.7476,2.67,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-08-27 07:00:00,2.99616,0.8738800000000001,3.121,0.11616000000000001,0.03388,0.121,2.88,0.84,3.0,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-08-27 07:30:00,3.2448,0.9464,3.38,0.009600000000000001,0.0028,0.01,3.2352,0.9436,3.37,3.504,1.022,3.65,3.504,1.022,3.65
2019-08-27 08:00:00,3.7027200000000002,1.07996,3.857,0.054720000000000005,0.015960000000000002,0.057,3.648,1.064,3.8,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-08-27 08:30:00,3.8688000000000002,1.1284,4.03,0.009600000000000001,0.0028,0.01,3.8592,1.1256,4.02,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-08-27 09:00:00,4.1184,1.2012,4.29,0.009600000000000001,0.0028,0.01,4.1088000000000005,1.1984,4.28,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-08-27 09:30:00,4.20384,1.22612,4.379,0.00864,0.00252,0.009000000000000001,4.1952,1.2236,4.37,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-08-27 10:00:00,4.25664,1.24152,4.434,0.01344,0.003920000000000001,0.014,4.2432,1.2376,4.42,3.408,0.994,3.55,3.408,0.994,3.55
2019-08-27 10:30:00,4.16544,1.21492,4.339,0.027840000000000004,0.00812,0.029,4.1376,1.2068,4.31,3.168,0.924,3.3,3.168,0.924,3.3
2019-08-27 11:00:00,4.2988800000000005,1.25384,4.478,0.007680000000000001,0.0022400000000000002,0.008,4.2912,1.2516,4.47,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-08-27 11:30:00,4.21152,1.22836,4.3870000000000005,0.13152,0.038360000000000005,0.137,4.08,1.19,4.25,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-08-27 12:00:00,4.21728,1.23004,4.393,0.10848000000000001,0.03164,0.113,4.1088000000000005,1.1984,4.28,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-08-27 12:30:00,4.25472,1.24096,4.432,0.01152,0.00336,0.012,4.2432,1.2376,4.42,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-08-27 13:00:00,4.15776,1.21268,4.331,0.10656,0.031080000000000003,0.111,4.0512,1.1816,4.22,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-08-27 13:30:00,4.0656,1.1858,4.235,0.1584,0.046200000000000005,0.165,3.9072,1.1396,4.07,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-08-27 14:00:00,3.9993600000000002,1.16648,4.166,0.015360000000000002,0.0044800000000000005,0.016,3.984,1.162,4.15,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-08-27 14:30:00,3.95808,1.1544400000000001,4.123,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9455999999999998,1.1508,4.11,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-08-27 15:00:00,3.9984,1.1662,4.165,0.0816,0.0238,0.085,3.9168000000000003,1.1424,4.08,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-08-27 15:30:00,4.10304,1.19672,4.274,0.051840000000000004,0.015120000000000001,0.054,4.0512,1.1816,4.22,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-08-27 16:00:00,4.22304,1.23172,4.399,0.00864,0.00252,0.009000000000000001,4.2144,1.2292,4.39,3.36,0.98,3.5,3.36,0.98,3.5
2019-08-27 16:30:00,4.46976,1.30368,4.656,0.20736000000000002,0.060480000000000006,0.216,4.2624,1.2432,4.44,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-08-27 17:00:00,4.74144,1.38292,4.939,0.27744,0.08092,0.289,4.464,1.302,4.65,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-08-27 17:30:00,4.93824,1.44032,5.144,0.12864,0.037520000000000005,0.134,4.8096,1.4028,5.01,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-08-27 18:00:00,5.03616,1.46888,5.246,0.34176,0.09968,0.356,4.6944,1.3692,4.89,4.464,1.302,4.65,4.464,1.302,4.65
2019-08-27 18:30:00,5.09088,1.4848400000000002,5.303,0.43488000000000004,0.12684,0.453,4.656,1.358,4.85,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-08-27 19:00:00,4.9584,1.4462000000000002,5.165,0.4176,0.1218,0.435,4.5408,1.3244,4.73,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-08-27 19:30:00,4.81056,1.40308,5.011,0.38496,0.11228,0.401,4.4256,1.2908,4.61,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-08-27 20:00:00,4.7472,1.3846,4.945,0.37920000000000004,0.1106,0.395,4.368,1.274,4.55,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-08-27 20:30:00,4.78752,1.39636,4.987,0.39072,0.11396,0.40700000000000003,4.3968,1.2824,4.58,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-08-27 21:00:00,4.89024,1.42632,5.094,0.35904,0.10472000000000001,0.374,4.5312,1.3216,4.72,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-08-27 21:30:00,4.6368,1.3524,4.83,0.384,0.112,0.4,4.2528,1.2404,4.43,3.552,1.036,3.7,3.552,1.036,3.7
2019-08-27 22:00:00,4.3776,1.2768,4.5600000000000005,0.3744,0.1092,0.39,4.0032,1.1676,4.17,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-08-27 22:30:00,3.7392000000000003,1.0906,3.895,0.38880000000000003,0.1134,0.405,3.3504,0.9772000000000001,3.49,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-08-27 23:00:00,3.456,1.008,3.6,0.3936,0.1148,0.41000000000000003,3.0624,0.8932,3.19,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-08-27 23:30:00,3.08352,0.89936,3.212,0.36672000000000005,0.10696000000000001,0.382,2.7168,0.7924,2.83,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-08-28 00:00:00,2.91456,0.8500800000000001,3.036,0.36096,0.10528000000000001,0.376,2.5536,0.7448,2.66,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-08-28 00:30:00,2.81856,0.82208,2.936,0.33216,0.09688000000000001,0.34600000000000003,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-08-28 01:00:00,2.59104,0.7557200000000001,2.699,0.11424000000000001,0.03332,0.11900000000000001,2.4768,0.7224,2.58,2.448,0.714,2.55,2.448,0.714,2.55
2019-08-28 01:30:00,2.62176,0.76468,2.731,0.010560000000000002,0.0030800000000000003,0.011,2.6112,0.7616,2.7199999999999998,2.64,0.77,2.75,2.64,0.77,2.75
2019-08-28 02:00:00,2.34336,0.6834800000000001,2.441,0.010560000000000002,0.0030800000000000003,0.011,2.3328,0.6804,2.43,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-08-28 02:30:00,2.29536,0.6694800000000001,2.391,0.010560000000000002,0.0030800000000000003,0.011,2.2848,0.6664,2.38,2.592,0.756,2.7,2.592,0.756,2.7
2019-08-28 03:00:00,2.3184,0.6762,2.415,0.014400000000000001,0.004200000000000001,0.015,2.304,0.672,2.4,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-08-28 03:30:00,2.376,0.6930000000000001,2.475,0.2064,0.060200000000000004,0.215,2.1696,0.6328,2.26,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-08-28 04:00:00,2.47584,0.7221200000000001,2.5789999999999997,0.09504000000000001,0.02772,0.099,2.3808,0.6944,2.48,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-08-28 04:30:00,2.46816,0.7198800000000001,2.571,0.010560000000000002,0.0030800000000000003,0.011,2.4576000000000002,0.7168,2.56,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-08-28 05:00:00,2.48736,0.72548,2.591,0.010560000000000002,0.0030800000000000003,0.011,2.4768,0.7224,2.58,2.448,0.714,2.55,2.448,0.714,2.55
2019-08-28 05:30:00,2.3808,0.6944,2.48,0.038400000000000004,0.0112,0.04,2.3424,0.6832,2.44,2.448,0.714,2.55,2.448,0.714,2.55
2019-08-28 06:00:00,2.62656,0.7660800000000001,2.7359999999999998,0.21696000000000001,0.06328,0.226,2.4096,0.7028,2.51,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-08-28 06:30:00,2.88768,0.8422400000000001,3.008,0.01728,0.00504,0.018000000000000002,2.8704,0.8372,2.99,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-08-28 07:00:00,3.07008,0.8954400000000001,3.198,0.007680000000000001,0.0022400000000000002,0.008,3.0624,0.8932,3.19,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-08-28 07:30:00,3.18528,0.9290400000000001,3.318,0.01728,0.00504,0.018000000000000002,3.168,0.924,3.3,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-08-28 08:00:00,3.33408,0.9724400000000001,3.473,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3216,0.9688,3.46,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-08-28 08:30:00,3.56256,1.03908,3.711,0.010560000000000002,0.0030800000000000003,0.011,3.552,1.036,3.7,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-08-28 09:00:00,3.7199999999999998,1.085,3.875,0.033600000000000005,0.0098,0.035,3.6864,1.0752,3.84,3.84,1.12,4.0,3.84,1.12,4.0
2019-08-28 09:30:00,3.84,1.12,4.0,0.009600000000000001,0.0028,0.01,3.8304,1.1172,3.99,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-08-28 10:00:00,3.65856,1.06708,3.811,0.010560000000000002,0.0030800000000000003,0.011,3.648,1.064,3.8,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-08-28 10:30:00,3.88608,1.13344,4.048,0.007680000000000001,0.0022400000000000002,0.008,3.8784,1.1312,4.04,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-08-28 11:00:00,3.65664,1.06652,3.809,0.00864,0.00252,0.009000000000000001,3.648,1.064,3.8,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-08-28 11:30:00,3.78144,1.1029200000000001,3.939,0.00864,0.00252,0.009000000000000001,3.7728,1.1004,3.93,3.552,1.036,3.7,3.552,1.036,3.7
2019-08-28 12:00:00,3.94368,1.15024,4.108,0.01728,0.00504,0.018000000000000002,3.9264,1.1452,4.09,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-08-28 12:30:00,3.9312,1.1466,4.095,0.014400000000000001,0.004200000000000001,0.015,3.9168000000000003,1.1424,4.08,4.032,1.176,4.2,4.032,1.176,4.2
2019-08-28 13:00:00,3.8572800000000003,1.12504,4.018,0.11328,0.03304,0.11800000000000001,3.7439999999999998,1.092,3.9,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-08-28 13:30:00,3.9312,1.1466,4.095,0.0816,0.0238,0.085,3.8496,1.1228,4.01,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-08-28 14:00:00,3.7248,1.0864,3.88,0.019200000000000002,0.0056,0.02,3.7056,1.0808,3.86,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-08-28 14:30:00,3.8457600000000003,1.12168,4.006,0.17856000000000002,0.05208,0.186,3.6672000000000002,1.0696,3.8200000000000003,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-08-28 15:00:00,3.84864,1.12252,4.009,0.23904000000000003,0.06972,0.249,3.6096,1.0528,3.76,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-08-28 15:30:00,3.88032,1.13176,4.042,0.25152,0.07336000000000001,0.262,3.6288,1.0584,3.7800000000000002,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-08-28 16:00:00,4.32864,1.26252,4.509,0.27744,0.08092,0.289,4.0512,1.1816,4.22,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-08-28 16:30:00,4.67136,1.3624800000000001,4.866,0.26496000000000003,0.07728,0.276,4.4064,1.2852000000000001,4.59,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-08-28 17:00:00,4.8144,1.4042,5.015,0.264,0.077,0.275,4.5504,1.3272,4.74,3.888,1.134,4.05,3.888,1.134,4.05
2019-08-28 17:30:00,4.97664,1.45152,5.184,0.31104000000000004,0.09072000000000001,0.324,4.6656,1.3608,4.86,4.224,1.232,4.4,4.224,1.232,4.4
2019-08-28 18:00:00,5.03616,1.46888,5.246,0.39936000000000005,0.11648000000000001,0.41600000000000004,4.6368,1.3524,4.83,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-08-28 18:30:00,5.1216,1.4938,5.335,0.2928,0.0854,0.305,4.8288,1.4084,5.03,4.32,1.26,4.5,4.32,1.26,4.5
2019-08-28 19:00:00,4.97856,1.45208,5.186,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.9536,1.4448,5.16,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-08-28 19:30:00,4.73664,1.38152,4.934,0.02304,0.00672,0.024,4.7136,1.3748,4.91,4.464,1.302,4.65,4.464,1.302,4.65
2019-08-28 20:00:00,4.57056,1.33308,4.761,0.26016,0.07588,0.271,4.3104,1.2572,4.49,3.984,1.162,4.15,3.984,1.162,4.15
2019-08-28 20:30:00,4.48032,1.3067600000000001,4.667,0.31392000000000003,0.09156,0.327,4.1664,1.2152,4.34,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-08-28 21:00:00,4.4064,1.2852000000000001,4.59,0.3168,0.09240000000000001,0.33,4.0896,1.1928,4.26,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-08-28 21:30:00,4.31232,1.25776,4.492,0.34752000000000005,0.10136,0.362,3.9648,1.1564,4.13,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-08-28 22:00:00,4.05696,1.18328,4.226,0.33216,0.09688000000000001,0.34600000000000003,3.7248,1.0864,3.88,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-08-28 22:30:00,3.74112,1.09116,3.8970000000000002,0.35232,0.10276,0.367,3.3888,0.9884000000000001,3.5300000000000002,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-08-28 23:00:00,3.35712,0.97916,3.497,0.36192,0.10556000000000001,0.377,2.9952,0.8736,3.12,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-08-28 23:30:00,2.9808,0.8694000000000001,3.105,0.3312,0.0966,0.34500000000000003,2.6496,0.7728,2.76,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-08-29 00:00:00,2.7168,0.7924,2.83,0.3264,0.0952,0.34,2.3904,0.6972,2.49,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-08-29 00:30:00,2.53824,0.7403200000000001,2.644,0.31104000000000004,0.09072000000000001,0.324,2.2272,0.6496000000000001,2.32,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-08-29 01:00:00,2.44416,0.7128800000000001,2.5460000000000003,0.32256,0.09408000000000001,0.336,2.1216,0.6188,2.21,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-08-29 01:30:00,2.3568,0.6874,2.455,0.3216,0.09380000000000001,0.335,2.0352,0.5936,2.12,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-08-29 02:00:00,2.11296,0.61628,2.201,0.09696,0.028280000000000003,0.101,2.016,0.588,2.1,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-08-29 02:30:00,2.11296,0.61628,2.201,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.064,0.602,2.15,2.208,0.644,2.3,2.208,0.644,2.3
2019-08-29 03:00:00,2.15904,0.6297200000000001,2.249,0.018240000000000003,0.00532,0.019,2.1408,0.6244000000000001,2.23,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-08-29 03:30:00,2.10048,0.6126400000000001,2.188,0.04608,0.01344,0.048,2.0544000000000002,0.5992000000000001,2.14,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-08-29 04:00:00,2.05152,0.59836,2.137,0.16032000000000002,0.04676,0.167,1.8912,0.5516,1.97,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-08-29 04:30:00,2.11968,0.61824,2.208,0.01728,0.00504,0.018000000000000002,2.1024,0.6132000000000001,2.19,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-08-29 05:00:00,2.16384,0.63112,2.254,0.01344,0.003920000000000001,0.014,2.1504,0.6272,2.24,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-08-29 05:30:00,2.23392,0.65156,2.327,0.03552,0.010360000000000001,0.037,2.1984,0.6412,2.29,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-08-29 06:00:00,2.3904,0.6972,2.49,0.23040000000000002,0.06720000000000001,0.24,2.16,0.63,2.25,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-08-29 06:30:00,2.69184,0.78512,2.8040000000000003,0.03264,0.00952,0.034,2.6592000000000002,0.7756000000000001,2.77,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-08-29 07:00:00,2.94624,0.8593200000000001,3.069,0.027840000000000004,0.00812,0.029,2.9184,0.8512000000000001,3.04,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-08-29 07:30:00,3.09984,0.90412,3.229,0.047040000000000005,0.013720000000000001,0.049,3.0528,0.8904000000000001,3.18,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-08-29 08:00:00,3.31872,0.96796,3.457,0.025920000000000002,0.007560000000000001,0.027,3.2928,0.9604,3.43,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-08-29 08:30:00,3.46368,1.01024,3.608,0.01728,0.00504,0.018000000000000002,3.4464,1.0052,3.59,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-08-29 09:00:00,3.83712,1.11916,3.997,0.025920000000000002,0.007560000000000001,0.027,3.8112,1.1116,3.9699999999999998,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-08-29 09:30:00,4.00224,1.1673200000000001,4.169,0.00864,0.00252,0.009000000000000001,3.9936,1.1648,4.16,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-08-29 10:00:00,3.8582400000000003,1.12532,4.019,0.00864,0.00252,0.009000000000000001,3.8496,1.1228,4.01,3.6096,1.0528,3.76,3.6096,1.0528,3.76
