Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-29 10:30:00,3.76512,1.09816,3.922,0.01152,0.00336,0.012,3.7536,1.0948,3.91,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-08-29 11:00:00,3.93504,1.14772,4.099,0.00864,0.00252,0.009000000000000001,3.9264,1.1452,4.09,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-08-29 11:30:00,4.14624,1.20932,4.319,0.00864,0.00252,0.009000000000000001,4.1376,1.2068,4.31,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-08-29 12:00:00,3.89664,1.13652,4.059,0.00864,0.00252,0.009000000000000001,3.888,1.134,4.05,3.312,0.966,3.45,3.312,0.966,3.45
2019-08-29 12:30:00,4.22304,1.23172,4.399,0.00864,0.00252,0.009000000000000001,4.2144,1.2292,4.39,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-08-29 13:00:00,4.00224,1.1673200000000001,4.169,0.00864,0.00252,0.009000000000000001,3.9936,1.1648,4.16,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-08-29 13:30:00,3.8582400000000003,1.12532,4.019,0.00864,0.00252,0.009000000000000001,3.8496,1.1228,4.01,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-08-29 14:00:00,3.69696,1.07828,3.851,0.039360000000000006,0.01148,0.041,3.6576,1.0668,3.81,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-08-29 14:30:00,3.55008,1.03544,3.698,0.04608,0.01344,0.048,3.504,1.022,3.65,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-08-29 15:00:00,3.85152,1.12336,4.012,0.01152,0.00336,0.012,3.84,1.12,4.0,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-08-29 15:30:00,3.71616,1.08388,3.871,0.039360000000000006,0.01148,0.041,3.6768,1.0724,3.83,2.928,0.854,3.05,2.928,0.854,3.05
2019-08-29 16:00:00,3.6,1.05,3.75,0.048,0.014,0.05,3.552,1.036,3.7,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-08-29 16:30:00,4.272,1.246,4.45,0.009600000000000001,0.0028,0.01,4.2624,1.2432,4.44,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-08-29 17:00:00,4.4928,1.3104,4.68,0.009600000000000001,0.0028,0.01,4.4832,1.3076,4.67,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-08-29 17:30:00,4.6656,1.3608,4.86,0.009600000000000001,0.0028,0.01,4.656,1.358,4.85,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-08-29 18:00:00,4.49664,1.31152,4.684,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.3008,1.2544,4.48,4.128,1.204,4.3,4.128,1.204,4.3
2019-08-29 18:30:00,4.55616,1.32888,4.746,0.11136000000000001,0.03248,0.116,4.4448,1.2964,4.63,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-08-29 19:00:00,4.47456,1.30508,4.661,0.010560000000000002,0.0030800000000000003,0.011,4.464,1.302,4.65,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-08-29 19:30:00,4.41792,1.28856,4.602,0.021120000000000003,0.0061600000000000005,0.022,4.3968,1.2824,4.58,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-08-29 20:00:00,4.43328,1.29304,4.618,0.01728,0.00504,0.018000000000000002,4.416,1.288,4.6,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-08-29 20:30:00,4.46784,1.30312,4.654,0.01344,0.003920000000000001,0.014,4.4544,1.2992,4.64,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-08-29 21:00:00,4.63776,1.35268,4.831,0.010560000000000002,0.0030800000000000003,0.011,4.6272,1.3496000000000001,4.82,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-08-29 21:30:00,4.24608,1.23844,4.423,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2336,1.2348,4.41,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-08-29 22:00:00,4.01376,1.17068,4.181,0.010560000000000002,0.0030800000000000003,0.011,4.0032,1.1676,4.17,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-08-29 22:30:00,3.7392000000000003,1.0906,3.895,0.14880000000000002,0.0434,0.155,3.5904,1.0472,3.74,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-08-29 23:00:00,3.35328,0.9780400000000001,3.493,0.31008,0.09044,0.323,3.0432,0.8876000000000001,3.17,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-08-29 23:30:00,2.90304,0.84672,3.024,0.06144000000000001,0.017920000000000002,0.064,2.8416,0.8288000000000001,2.96,2.928,0.854,3.05,2.928,0.854,3.05
2019-08-30 00:00:00,2.77536,0.8094800000000001,2.891,0.010560000000000002,0.0030800000000000003,0.011,2.7648,0.8064,2.88,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-08-30 00:30:00,2.5180800000000003,0.7344400000000001,2.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.5056000000000003,0.7308,2.61,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-08-30 01:00:00,2.3750400000000003,0.69272,2.474,0.01344,0.003920000000000001,0.014,2.3616,0.6888000000000001,2.46,2.448,0.714,2.55,2.448,0.714,2.55
2019-08-30 01:30:00,2.42976,0.7086800000000001,2.531,0.010560000000000002,0.0030800000000000003,0.011,2.4192,0.7056,2.52,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-08-30 02:00:00,2.29632,0.66976,2.392,0.01152,0.00336,0.012,2.2848,0.6664,2.38,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-08-30 02:30:00,2.17536,0.63448,2.266,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.1504,0.6272,2.24,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-08-30 03:00:00,2.08416,0.6078800000000001,2.171,0.039360000000000006,0.01148,0.041,2.0448,0.5964,2.13,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-08-30 03:30:00,2.09184,0.61012,2.179,0.19104000000000002,0.055720000000000006,0.199,1.9008,0.5544,1.98,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-08-30 04:00:00,2.20224,0.64232,2.294,0.07104,0.020720000000000002,0.074,2.1312,0.6216,2.22,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-08-30 04:30:00,2.16768,0.63224,2.258,0.02688,0.007840000000000001,0.028,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-08-30 05:00:00,2.16384,0.63112,2.254,0.06144000000000001,0.017920000000000002,0.064,2.1024,0.6132000000000001,2.19,2.112,0.616,2.2,2.112,0.616,2.2
2019-08-30 05:30:00,2.36448,0.68964,2.463,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.352,0.686,2.45,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-08-30 06:00:00,2.4288,0.7084,2.5300000000000002,0.14400000000000002,0.042,0.15,2.2848,0.6664,2.38,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-08-30 06:30:00,2.79168,0.8142400000000001,2.908,0.05568000000000001,0.01624,0.058,2.7359999999999998,0.798,2.85,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-08-30 07:00:00,2.99424,0.8733200000000001,3.119,0.027840000000000004,0.00812,0.029,2.9664,0.8652000000000001,3.09,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-08-30 07:30:00,3.3312,0.9716,3.47,0.009600000000000001,0.0028,0.01,3.3216,0.9688,3.46,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-08-30 08:00:00,3.4656000000000002,1.0108,3.61,0.009600000000000001,0.0028,0.01,3.456,1.008,3.6,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-08-30 08:30:00,3.8016,1.1088,3.96,0.019200000000000002,0.0056,0.02,3.7824,1.1032,3.94,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-08-30 09:00:00,4.1472,1.2096,4.32,0.009600000000000001,0.0028,0.01,4.1376,1.2068,4.31,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-08-30 09:30:00,4.2912,1.2516,4.47,0.009600000000000001,0.0028,0.01,4.2816,1.2488000000000001,4.46,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-08-30 10:00:00,4.36512,1.27316,4.547,0.01632,0.00476,0.017,4.3488,1.2684,4.53,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-08-30 10:30:00,4.28448,1.24964,4.463,0.022080000000000002,0.00644,0.023,4.2624,1.2432,4.44,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-08-30 11:00:00,4.29216,1.25188,4.471,0.010560000000000002,0.0030800000000000003,0.011,4.2816,1.2488000000000001,4.46,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-08-30 11:30:00,4.32288,1.26084,4.503,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3104,1.2572,4.49,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-08-30 12:00:00,4.40832,1.28576,4.592,0.01152,0.00336,0.012,4.3968,1.2824,4.58,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-08-30 12:30:00,4.4879999999999995,1.309,4.675,0.014400000000000001,0.004200000000000001,0.015,4.4736,1.3048,4.66,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-08-30 13:00:00,4.2336,1.2348,4.41,0.009600000000000001,0.0028,0.01,4.224,1.232,4.4,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-08-30 13:30:00,3.9264,1.1452,4.09,0.009600000000000001,0.0028,0.01,3.9168000000000003,1.1424,4.08,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-08-30 14:00:00,3.8102400000000003,1.11132,3.969,0.018240000000000003,0.00532,0.019,3.792,1.106,3.95,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-08-30 14:30:00,3.75936,1.0964800000000001,3.916,0.07296000000000001,0.02128,0.076,3.6864,1.0752,3.84,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-08-30 15:00:00,3.69024,1.07632,3.844,0.01344,0.003920000000000001,0.014,3.6768,1.0724,3.83,3.408,0.994,3.55,3.408,0.994,3.55
2019-08-30 15:30:00,3.74592,1.09256,3.902,0.021120000000000003,0.0061600000000000005,0.022,3.7248,1.0864,3.88,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-08-30 16:00:00,3.59136,1.04748,3.741,0.05856000000000001,0.01708,0.061,3.5328,1.0304,3.68,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-08-30 16:30:00,3.82752,1.11636,3.987,0.03552,0.010360000000000001,0.037,3.792,1.106,3.95,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-08-30 17:00:00,4.33152,1.26336,4.5120000000000005,0.04032,0.011760000000000001,0.042,4.2912,1.2516,4.47,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-08-30 17:30:00,4.5456,1.3258,4.735,0.0432,0.0126,0.045,4.5024,1.3132000000000001,4.69,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-08-30 18:00:00,4.53312,1.32216,4.7219999999999995,0.36672000000000005,0.10696000000000001,0.382,4.1664,1.2152,4.34,3.456,1.008,3.6,3.456,1.008,3.6
2019-08-30 18:30:00,4.58688,1.33784,4.7780000000000005,0.36288000000000004,0.10584,0.378,4.224,1.232,4.4,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-08-30 19:00:00,4.5830400000000004,1.3367200000000001,4.774,0.35904,0.10472000000000001,0.374,4.224,1.232,4.4,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-08-30 19:30:00,4.40064,1.28352,4.584,0.33984000000000003,0.09912000000000001,0.354,4.0608,1.1844000000000001,4.23,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-08-30 20:00:00,4.29408,1.25244,4.473,0.31008,0.09044,0.323,3.984,1.162,4.15,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-08-30 20:30:00,4.36224,1.2723200000000001,4.5440000000000005,0.30144000000000004,0.08792000000000001,0.314,4.0608,1.1844000000000001,4.23,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-08-30 21:00:00,4.3392,1.2656,4.52,0.29760000000000003,0.0868,0.31,4.0416,1.1788,4.21,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-08-30 21:30:00,4.22784,1.23312,4.404,0.28224000000000005,0.08232,0.294,3.9455999999999998,1.1508,4.11,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-08-30 22:00:00,3.8227200000000003,1.11496,3.982,0.26112,0.07616,0.272,3.5616,1.0388,3.71,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-08-30 22:30:00,3.5011200000000002,1.02116,3.6470000000000002,0.16032000000000002,0.04676,0.167,3.3407999999999998,0.9744,3.48,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-08-30 23:00:00,3.26496,0.9522800000000001,3.401,0.12576,0.036680000000000004,0.131,3.1392,0.9156000000000001,3.27,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-08-30 23:30:00,3.0864,0.9002,3.215,0.014400000000000001,0.004200000000000001,0.015,3.072,0.896,3.2,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-08-31 00:00:00,2.9616,0.8638,3.085,0.014400000000000001,0.004200000000000001,0.015,2.9472,0.8596,3.07,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-08-31 00:30:00,2.83488,0.82684,2.9530000000000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8224,0.8232,2.94,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-08-31 01:00:00,2.6716800000000003,0.77924,2.783,0.07008,0.020440000000000003,0.073,2.6016,0.7588,2.71,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-08-31 01:30:00,2.4700800000000003,0.7204400000000001,2.573,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.4576000000000002,0.7168,2.56,2.544,0.742,2.65,2.544,0.742,2.65
2019-08-31 02:00:00,2.3232,0.6776,2.42,0.019200000000000002,0.0056,0.02,2.304,0.672,2.4,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-08-31 02:30:00,2.29728,0.6700400000000001,2.393,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.2848,0.6664,2.38,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-08-31 03:00:00,2.2416,0.6538,2.335,0.014400000000000001,0.004200000000000001,0.015,2.2272,0.6496000000000001,2.32,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-08-31 03:30:00,2.15136,0.62748,2.241,0.21216000000000002,0.061880000000000004,0.221,1.9392,0.5656,2.02,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-08-31 04:00:00,2.2128,0.6454000000000001,2.305,0.024,0.007,0.025,2.1888,0.6384000000000001,2.2800000000000002,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-08-31 04:30:00,2.1494400000000002,0.62692,2.239,0.15264000000000003,0.044520000000000004,0.159,1.9968,0.5824,2.08,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-08-31 05:00:00,2.18688,0.6378400000000001,2.278,0.036480000000000005,0.01064,0.038,2.1504,0.6272,2.24,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-08-31 05:30:00,2.29728,0.6700400000000001,2.393,0.022080000000000002,0.00644,0.023,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-08-31 06:00:00,2.33376,0.6806800000000001,2.431,0.22176,0.06468,0.231,2.112,0.616,2.2,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-08-31 06:30:00,2.5171200000000002,0.73416,2.622,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.4192,0.7056,2.52,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-08-31 07:00:00,2.64,0.77,2.75,0.12480000000000001,0.0364,0.13,2.5152,0.7336,2.62,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-08-31 07:30:00,3.00576,0.8766800000000001,3.1310000000000002,0.010560000000000002,0.0030800000000000003,0.011,2.9952,0.8736,3.12,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-08-31 08:00:00,3.3264,0.9702000000000001,3.465,0.024,0.007,0.025,3.3024,0.9632000000000001,3.44,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-08-31 08:30:00,3.6768,1.0724,3.83,0.038400000000000004,0.0112,0.04,3.6384,1.0612,3.79,3.408,0.994,3.55,3.408,0.994,3.55
2019-08-31 09:00:00,3.81792,1.11356,3.977,0.06432,0.018760000000000002,0.067,3.7536,1.0948,3.91,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-08-31 09:30:00,4.04352,1.17936,4.212,0.06912,0.02016,0.07200000000000001,3.9744,1.1592,4.14,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-08-31 10:00:00,4.15296,1.21128,4.326,0.29376,0.08568,0.306,3.8592,1.1256,4.02,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-08-31 10:30:00,4.26816,1.24488,4.446,0.29376,0.08568,0.306,3.9744,1.1592,4.14,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-08-31 11:00:00,4.05792,1.18356,4.227,0.31392000000000003,0.09156,0.327,3.7439999999999998,1.092,3.9,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-08-31 11:30:00,4.104,1.197,4.275,0.1008,0.029400000000000003,0.105,4.0032,1.1676,4.17,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-08-31 12:00:00,4.32,1.26,4.5,0.009600000000000001,0.0028,0.01,4.3104,1.2572,4.49,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-08-31 12:30:00,4.3104,1.2572,4.49,0.009600000000000001,0.0028,0.01,4.3008,1.2544,4.48,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-08-31 13:00:00,4.34208,1.26644,4.523,0.022080000000000002,0.00644,0.023,4.32,1.26,4.5,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-08-31 13:30:00,4.07808,1.18944,4.248,0.02688,0.007840000000000001,0.028,4.0512,1.1816,4.22,4.416,1.288,4.6,4.416,1.288,4.6
2019-08-31 14:00:00,4.05984,1.18412,4.229,0.00864,0.00252,0.009000000000000001,4.0512,1.1816,4.22,4.128,1.204,4.3,4.128,1.204,4.3
2019-08-31 14:30:00,4.06176,1.18468,4.231,0.02976,0.00868,0.031,4.032,1.176,4.2,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-08-31 15:00:00,3.6768,1.0724,3.83,0.009600000000000001,0.0028,0.01,3.6672000000000002,1.0696,3.8200000000000003,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-08-31 15:30:00,3.6768,1.0724,3.83,0.009600000000000001,0.0028,0.01,3.6672000000000002,1.0696,3.8200000000000003,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-08-31 16:00:00,3.7344,1.0892,3.89,0.009600000000000001,0.0028,0.01,3.7248,1.0864,3.88,3.408,0.994,3.55,3.408,0.994,3.55
2019-08-31 16:30:00,3.83712,1.11916,3.997,0.01632,0.00476,0.017,3.8208,1.1144,3.98,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-08-31 17:00:00,3.88416,1.13288,4.046,0.015360000000000002,0.0044800000000000005,0.016,3.8688000000000002,1.1284,4.03,3.6,1.05,3.75,3.6,1.05,3.75
2019-08-31 17:30:00,4.06752,1.18636,4.237,0.01632,0.00476,0.017,4.0512,1.1816,4.22,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-08-31 18:00:00,4.04256,1.17908,4.211,0.23136,0.06748000000000001,0.241,3.8112,1.1116,3.9699999999999998,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-08-31 18:30:00,4.15488,1.21184,4.328,0.08448000000000001,0.024640000000000002,0.088,4.0704,1.1872,4.24,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-08-31 19:00:00,4.2336,1.2348,4.41,0.009600000000000001,0.0028,0.01,4.224,1.232,4.4,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-08-31 19:30:00,3.94272,1.14996,4.107,0.01632,0.00476,0.017,3.9264,1.1452,4.09,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-08-31 20:00:00,3.94656,1.15108,4.111,0.010560000000000002,0.0030800000000000003,0.011,3.936,1.148,4.1,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-08-31 20:30:00,4.08192,1.19056,4.252,0.01152,0.00336,0.012,4.0704,1.1872,4.24,4.32,1.26,4.5,4.32,1.26,4.5
2019-08-31 21:00:00,4.09152,1.19336,4.2620000000000005,0.01152,0.00336,0.012,4.08,1.19,4.25,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-08-31 21:30:00,3.96768,1.15724,4.133,0.022080000000000002,0.00644,0.023,3.9455999999999998,1.1508,4.11,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-08-31 22:00:00,3.7104,1.0822,3.865,0.014400000000000001,0.004200000000000001,0.015,3.696,1.078,3.85,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-08-31 22:30:00,3.44448,1.00464,3.588,0.20928000000000002,0.061040000000000004,0.218,3.2352,0.9436,3.37,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-08-31 23:00:00,3.2016,0.9338000000000001,3.335,0.2544,0.0742,0.265,2.9472,0.8596,3.07,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-08-31 23:30:00,2.952,0.861,3.075,0.23520000000000002,0.06860000000000001,0.245,2.7168,0.7924,2.83,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-09-01 00:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.24864000000000003,0.07252,0.259,2.5056000000000003,0.7308,2.61,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-09-01 00:30:00,2.5728,0.7504000000000001,2.68,0.15360000000000001,0.0448,0.16,2.4192,0.7056,2.52,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-09-01 01:00:00,2.37312,0.6921600000000001,2.472,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.3232,0.6776,2.42,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-09-01 01:30:00,2.23008,0.65044,2.323,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.2176,0.6468,2.31,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-09-01 02:00:00,2.14272,0.6249600000000001,2.232,0.021120000000000003,0.0061600000000000005,0.022,2.1216,0.6188,2.21,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-09-01 02:30:00,2.1168,0.6174000000000001,2.205,0.014400000000000001,0.004200000000000001,0.015,2.1024,0.6132000000000001,2.19,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-09-01 03:00:00,2.01216,0.5868800000000001,2.096,0.015360000000000002,0.0044800000000000005,0.016,1.9968,0.5824,2.08,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-09-01 03:30:00,2.01696,0.58828,2.101,0.10656,0.031080000000000003,0.111,1.9104,0.5572,1.99,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-09-01 04:00:00,2.07936,0.60648,2.166,0.05376,0.015680000000000003,0.056,2.0256,0.5908,2.11,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-09-01 04:30:00,2.11488,0.61684,2.203,0.03168,0.00924,0.033,2.0832,0.6076,2.17,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-09-01 05:00:00,2.03712,0.59416,2.122,0.030720000000000004,0.008960000000000001,0.032,2.0064,0.5852,2.09,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-09-01 05:30:00,2.0496,0.5978,2.135,0.014400000000000001,0.004200000000000001,0.015,2.0352,0.5936,2.12,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-09-01 06:00:00,2.14752,0.62636,2.237,0.11232,0.032760000000000004,0.117,2.0352,0.5936,2.12,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-09-01 06:30:00,2.27136,0.6624800000000001,2.366,0.044160000000000005,0.01288,0.046,2.2272,0.6496000000000001,2.32,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-09-01 07:00:00,2.26464,0.6605200000000001,2.359,0.03744,0.010920000000000001,0.039,2.2272,0.6496000000000001,2.32,2.208,0.644,2.3,2.208,0.644,2.3
2019-09-01 07:30:00,2.56704,0.74872,2.674,0.01344,0.003920000000000001,0.014,2.5536,0.7448,2.66,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-09-01 08:00:00,2.91552,0.8503600000000001,3.037,0.10272,0.029960000000000004,0.107,2.8128,0.8204,2.93,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-09-01 08:30:00,3.07296,0.8962800000000001,3.201,0.09696,0.028280000000000003,0.101,2.976,0.868,3.1,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-09-01 09:00:00,3.36576,0.9816800000000001,3.5060000000000002,0.12096000000000001,0.035280000000000006,0.126,3.2448,0.9464,3.38,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-09-01 09:30:00,3.63744,1.06092,3.789,0.018240000000000003,0.00532,0.019,3.6192,1.0556,3.77,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-09-01 10:00:00,3.85056,1.12308,4.011,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.8016,1.1088,3.96,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-09-01 10:30:00,4.00416,1.16788,4.171,0.09696,0.028280000000000003,0.101,3.9072,1.1396,4.07,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-09-01 11:00:00,3.90816,1.13988,4.071,0.039360000000000006,0.01148,0.041,3.8688000000000002,1.1284,4.03,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-09-01 11:30:00,4.30944,1.25692,4.489,0.00864,0.00252,0.009000000000000001,4.3008,1.2544,4.48,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-09-01 12:00:00,4.25184,1.2401200000000001,4.429,0.00864,0.00252,0.009000000000000001,4.2432,1.2376,4.42,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-09-01 12:30:00,4.16064,1.21352,4.334,0.01344,0.003920000000000001,0.014,4.1472,1.2096,4.32,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-09-01 13:00:00,4.36896,1.27428,4.551,0.010560000000000002,0.0030800000000000003,0.011,4.3584,1.2711999999999999,4.54,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-09-01 13:30:00,4.19424,1.22332,4.369,0.00864,0.00252,0.009000000000000001,4.1856,1.2208,4.36,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-09-01 14:00:00,4.13664,1.20652,4.309,0.00864,0.00252,0.009000000000000001,4.128,1.204,4.3,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-09-01 14:30:00,4.18464,1.22052,4.359,0.00864,0.00252,0.009000000000000001,4.176,1.218,4.35,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-09-01 15:00:00,3.93408,1.14744,4.098,0.01728,0.00504,0.018000000000000002,3.9168000000000003,1.1424,4.08,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-09-01 15:30:00,3.8112,1.1116,3.9699999999999998,0.009600000000000001,0.0028,0.01,3.8016,1.1088,3.96,3.12,0.91,3.25,3.12,0.91,3.25
2019-09-01 16:00:00,4.0272,1.1746,4.195,0.014400000000000001,0.004200000000000001,0.015,4.0128,1.1703999999999999,4.18,3.12,0.91,3.25,3.12,0.91,3.25
2019-09-01 16:30:00,4.4448,1.2964,4.63,0.009600000000000001,0.0028,0.01,4.4352,1.2936,4.62,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-09-01 17:00:00,4.48608,1.30844,4.673,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4736,1.3048,4.66,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-09-01 17:30:00,4.55232,1.32776,4.742,0.01152,0.00336,0.012,4.5408,1.3244,4.73,3.648,1.064,3.8,3.648,1.064,3.8
2019-09-01 18:00:00,4.5216,1.3188,4.71,0.13440000000000002,0.0392,0.14,4.3872,1.2796,4.57,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-09-01 18:30:00,4.57536,1.33448,4.766,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5504,1.3272,4.74,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-09-01 19:00:00,4.76256,1.38908,4.961,0.010560000000000002,0.0030800000000000003,0.011,4.752,1.3860000000000001,4.95,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-09-01 19:30:00,4.67616,1.36388,4.871,0.010560000000000002,0.0030800000000000003,0.011,4.6656,1.3608,4.86,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-09-01 20:00:00,4.67712,1.36416,4.872,0.01152,0.00336,0.012,4.6656,1.3608,4.86,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-09-01 20:30:00,4.73472,1.38096,4.932,0.01152,0.00336,0.012,4.7232,1.3776,4.92,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-09-01 21:00:00,4.66752,1.36136,4.862,0.01152,0.00336,0.012,4.656,1.358,4.85,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-09-01 21:30:00,4.39872,1.28296,4.582,0.01152,0.00336,0.012,4.3872,1.2796,4.57,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-09-01 22:00:00,3.98208,1.16144,4.148,0.01728,0.00504,0.018000000000000002,3.9648,1.1564,4.13,3.648,1.064,3.8,3.648,1.064,3.8
2019-09-01 22:30:00,3.64128,1.06204,3.793,0.23328000000000002,0.06804,0.243,3.408,0.994,3.55,3.024,0.882,3.15,3.024,0.882,3.15
2019-09-01 23:00:00,3.2832,0.9576,3.42,0.24960000000000002,0.0728,0.26,3.0336,0.8848,3.16,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-09-01 23:30:00,3.00096,0.8752800000000001,3.126,0.06336,0.01848,0.066,2.9376,0.8568,3.06,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-09-02 00:00:00,2.76864,0.80752,2.884,0.01344,0.003920000000000001,0.014,2.7552,0.8036000000000001,2.87,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-09-02 00:30:00,2.69088,0.7848400000000001,2.803,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.6784,0.7812,2.79,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-09-02 01:00:00,2.53728,0.74004,2.643,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.5248,0.7364,2.63,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-09-02 01:30:00,2.39328,0.6980400000000001,2.493,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.3808,0.6944,2.48,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-09-02 02:00:00,2.29728,0.6700400000000001,2.393,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.2848,0.6664,2.38,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-09-02 02:30:00,2.24928,0.6560400000000001,2.343,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.2368,0.6524,2.33,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-09-02 03:00:00,2.27712,0.6641600000000001,2.372,0.01152,0.00336,0.012,2.2656,0.6608,2.36,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-09-02 03:30:00,2.16288,0.6308400000000001,2.253,0.24288,0.07084,0.253,1.92,0.56,2.0,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2019-09-02 04:00:00,2.22432,0.64876,2.317,0.09312000000000001,0.027160000000000004,0.097,2.1312,0.6216,2.22,2.064,0.602,2.15,2.064,0.602,2.15
2019-09-02 04:30:00,2.23968,0.65324,2.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.2272,0.6496000000000001,2.32,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-09-02 05:00:00,2.28768,0.66724,2.383,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.2752,0.6636000000000001,2.37,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-09-02 05:30:00,2.57472,0.7509600000000001,2.682,0.021120000000000003,0.0061600000000000005,0.022,2.5536,0.7448,2.66,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-09-02 06:00:00,2.95296,0.86128,3.076,0.14016,0.04088000000000001,0.146,2.8128,0.8204,2.93,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-09-02 06:30:00,3.19488,0.9318400000000001,3.328,0.01728,0.00504,0.018000000000000002,3.1776,0.9268000000000001,3.31,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-09-02 07:00:00,3.35808,0.9794400000000001,3.498,0.01728,0.00504,0.018000000000000002,3.3407999999999998,0.9744,3.48,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-09-02 07:30:00,3.60768,1.05224,3.758,0.01728,0.00504,0.018000000000000002,3.5904,1.0472,3.74,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-09-02 08:00:00,4.01472,1.17096,4.182,0.01152,0.00336,0.012,4.0032,1.1676,4.17,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-09-02 08:30:00,4.01568,1.17124,4.183,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0032,1.1676,4.17,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-02 09:00:00,4.22496,1.23228,4.401,0.010560000000000002,0.0030800000000000003,0.011,4.2144,1.2292,4.39,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-09-02 09:30:00,4.32096,1.26028,4.501,0.010560000000000002,0.0030800000000000003,0.011,4.3104,1.2572,4.49,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-09-02 10:00:00,4.2528,1.2404,4.43,0.009600000000000001,0.0028,0.01,4.2432,1.2376,4.42,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-09-02 10:30:00,3.9648,1.1564,4.13,0.009600000000000001,0.0028,0.01,3.9552,1.1536,4.12,3.504,1.022,3.65,3.504,1.022,3.65
2019-09-02 11:00:00,3.82656,1.11608,3.9859999999999998,0.015360000000000002,0.0044800000000000005,0.016,3.8112,1.1116,3.9699999999999998,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-09-02 11:30:00,3.92736,1.14548,4.091,0.010560000000000002,0.0030800000000000003,0.011,3.9168000000000003,1.1424,4.08,3.168,0.924,3.3,3.168,0.924,3.3
2019-09-02 12:00:00,3.90336,1.13848,4.066,0.015360000000000002,0.0044800000000000005,0.016,3.888,1.134,4.05,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-09-02 12:30:00,3.82848,1.11664,3.988,0.02688,0.007840000000000001,0.028,3.8016,1.1088,3.96,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-09-02 13:00:00,3.6336,1.0598,3.785,0.062400000000000004,0.0182,0.065,3.5712,1.0416,3.7199999999999998,2.88,0.84,3.0,2.88,0.84,3.0
2019-09-02 13:30:00,3.79104,1.10572,3.949,0.12384,0.036120000000000006,0.129,3.6672000000000002,1.0696,3.8200000000000003,3.024,0.882,3.15,3.024,0.882,3.15
2019-09-02 14:00:00,3.8390400000000002,1.11972,3.999,0.09504000000000001,0.02772,0.099,3.7439999999999998,1.092,3.9,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-09-02 14:30:00,3.97344,1.15892,4.139,0.18144000000000002,0.05292,0.189,3.792,1.106,3.95,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-09-02 15:00:00,3.88512,1.13316,4.047,0.22752000000000003,0.06636,0.23700000000000002,3.6576,1.0668,3.81,3.504,1.022,3.65,3.504,1.022,3.65
2019-09-02 15:30:00,3.9052800000000003,1.13904,4.068,0.26688,0.07784,0.278,3.6384,1.0612,3.79,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-09-02 16:00:00,4.10592,1.19756,4.277,0.38112,0.11116000000000001,0.397,3.7248,1.0864,3.88,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-02 16:30:00,4.71648,1.37564,4.913,0.40608000000000005,0.11844,0.423,4.3104,1.2572,4.49,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-09-02 17:00:00,5.02368,1.46524,5.233,0.42528000000000005,0.12404000000000001,0.443,4.5984,1.3412,4.79,3.84,1.12,4.0,3.84,1.12,4.0
2019-09-02 17:30:00,5.26656,1.5360800000000001,5.486,0.42816000000000004,0.12488,0.446,4.8384,1.4112,5.04,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-09-02 18:00:00,5.5104,1.6072000000000002,5.74,0.47040000000000004,0.13720000000000002,0.49,5.04,1.47,5.25,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-09-02 18:30:00,5.30976,1.54868,5.531,0.46176000000000006,0.13468000000000002,0.481,4.848,1.4140000000000001,5.05,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-09-02 19:00:00,5.1984,1.5162,5.415,0.3216,0.09380000000000001,0.335,4.8768,1.4224,5.08,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-09-02 19:30:00,5.0256,1.4658,5.235,0.23520000000000002,0.06860000000000001,0.245,4.7904,1.3972,4.99,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-09-02 20:00:00,4.77504,1.39272,4.974,0.10944000000000001,0.031920000000000004,0.114,4.6656,1.3608,4.86,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-09-02 20:30:00,4.7328,1.3804,4.93,0.13440000000000002,0.0392,0.14,4.5984,1.3412,4.79,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-09-02 21:00:00,4.55328,1.32804,4.743,0.12768000000000002,0.03724,0.133,4.4256,1.2908,4.61,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-09-02 21:30:00,4.3872,1.2796,4.57,0.0864,0.0252,0.09,4.3008,1.2544,4.48,4.128,1.204,4.3,4.128,1.204,4.3
2019-09-02 22:00:00,4.08096,1.19028,4.251,0.08736000000000001,0.025480000000000003,0.091,3.9936,1.1648,4.16,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-09-02 22:30:00,3.45696,1.00828,3.601,0.15456,0.04508,0.161,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-09-02 23:00:00,3.25152,0.9483600000000001,3.387,0.20832,0.06076,0.217,3.0432,0.8876000000000001,3.17,2.88,0.84,3.0,2.88,0.84,3.0
2019-09-02 23:30:00,2.97504,0.86772,3.099,0.06624000000000001,0.01932,0.069,2.9088000000000003,0.8484,3.03,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-09-03 00:00:00,2.80512,0.8181600000000001,2.922,0.01152,0.00336,0.012,2.7936,0.8148000000000001,2.91,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-09-03 00:30:00,2.5180800000000003,0.7344400000000001,2.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.5056000000000003,0.7308,2.61,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-09-03 01:00:00,2.34528,0.6840400000000001,2.443,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.3328,0.6804,2.43,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-09-03 01:30:00,2.31648,0.67564,2.4130000000000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.304,0.672,2.4,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-09-03 02:00:00,2.2444800000000003,0.65464,2.338,0.01728,0.00504,0.018000000000000002,2.2272,0.6496000000000001,2.32,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-09-03 02:30:00,2.20704,0.6437200000000001,2.299,0.018240000000000003,0.00532,0.019,2.1888,0.6384000000000001,2.2800000000000002,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-09-03 03:00:00,2.14464,0.6255200000000001,2.234,0.03264,0.00952,0.034,2.112,0.616,2.2,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-09-03 03:30:00,2.20416,0.64288,2.296,0.015360000000000002,0.0044800000000000005,0.016,2.1888,0.6384000000000001,2.2800000000000002,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-09-03 04:00:00,2.1264,0.6202000000000001,2.215,0.11040000000000001,0.0322,0.115,2.016,0.588,2.1,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-09-03 04:30:00,2.11392,0.61656,2.202,0.08832000000000001,0.02576,0.092,2.0256,0.5908,2.11,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-09-03 05:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.057600000000000005,0.016800000000000002,0.06,2.1312,0.6216,2.22,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-09-03 05:30:00,2.25696,0.6582800000000001,2.351,0.02976,0.00868,0.031,2.2272,0.6496000000000001,2.32,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-09-03 06:00:00,2.5891200000000003,0.75516,2.697,0.20832,0.06076,0.217,2.3808,0.6944,2.48,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-09-03 06:30:00,3.01056,0.8780800000000001,3.136,0.15936,0.04648,0.166,2.8512,0.8316,2.9699999999999998,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-09-03 07:00:00,3.69312,1.0771600000000001,3.847,0.04512,0.013160000000000002,0.047,3.648,1.064,3.8,3.312,0.966,3.45,3.312,0.966,3.45
2019-09-03 07:30:00,4.128,1.204,4.3,0.009600000000000001,0.0028,0.01,4.1184,1.2012,4.29,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-09-03 08:00:00,4.2048,1.2264,4.38,0.019200000000000002,0.0056,0.02,4.1856,1.2208,4.36,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-09-03 08:30:00,4.27776,1.24768,4.456,0.015360000000000002,0.0044800000000000005,0.016,4.2624,1.2432,4.44,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-09-03 09:00:00,4.07136,1.18748,4.241,0.05856000000000001,0.01708,0.061,4.0128,1.1703999999999999,4.18,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-09-03 09:30:00,4.0944,1.1942,4.265,0.0528,0.0154,0.055,4.0416,1.1788,4.21,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-09-03 10:00:00,4.10208,1.19644,4.273,0.022080000000000002,0.00644,0.023,4.08,1.19,4.25,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-09-03 10:30:00,4.03776,1.17768,4.206,0.11136000000000001,0.03248,0.116,3.9264,1.1452,4.09,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-09-03 11:00:00,3.98688,1.16284,4.153,0.060480000000000006,0.017640000000000003,0.063,3.9264,1.1452,4.09,2.928,0.854,3.05,2.928,0.854,3.05
2019-09-03 11:30:00,4.00896,1.16928,4.176,0.044160000000000005,0.01288,0.046,3.9648,1.1564,4.13,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-09-03 12:00:00,4.00704,1.16872,4.174,0.01344,0.003920000000000001,0.014,3.9936,1.1648,4.16,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-09-03 12:30:00,3.89952,1.13736,4.062,0.030720000000000004,0.008960000000000001,0.032,3.8688000000000002,1.1284,4.03,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-09-03 13:00:00,3.9024,1.1382,4.065,0.014400000000000001,0.004200000000000001,0.015,3.888,1.134,4.05,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-09-03 13:30:00,4.06656,1.18608,4.236,0.015360000000000002,0.0044800000000000005,0.016,4.0512,1.1816,4.22,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-09-03 14:00:00,3.98976,1.16368,4.156,0.015360000000000002,0.0044800000000000005,0.016,3.9744,1.1592,4.14,3.456,1.008,3.6,3.456,1.008,3.6
2019-09-03 14:30:00,3.9398400000000002,1.14912,4.104,0.03264,0.00952,0.034,3.9072,1.1396,4.07,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-09-03 15:00:00,3.8736,1.1298,4.035,0.0432,0.0126,0.045,3.8304,1.1172,3.99,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-09-03 15:30:00,3.97248,1.1586400000000001,4.138,0.02688,0.007840000000000001,0.028,3.9455999999999998,1.1508,4.11,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-09-03 16:00:00,4.02816,1.17488,4.196,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0032,1.1676,4.17,3.696,1.078,3.85,3.696,1.078,3.85
2019-09-03 16:30:00,4.48608,1.30844,4.673,0.060480000000000006,0.017640000000000003,0.063,4.4256,1.2908,4.61,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-09-03 17:00:00,4.8192,1.4056,5.02,0.15360000000000001,0.0448,0.16,4.6656,1.3608,4.86,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-09-03 17:30:00,5.15424,1.50332,5.369,0.38304000000000005,0.11172000000000001,0.399,4.7712,1.3916,4.97,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-09-03 18:00:00,5.18208,1.51144,5.398,0.48768000000000006,0.14224,0.508,4.6944,1.3692,4.89,4.224,1.232,4.4,4.224,1.232,4.4
2019-09-03 18:30:00,5.1696,1.5078,5.385,0.504,0.147,0.525,4.6656,1.3608,4.86,4.128,1.204,4.3,4.128,1.204,4.3
2019-09-03 19:00:00,5.28192,1.5405600000000002,5.502,0.50112,0.14616,0.522,4.7808,1.3944,4.98,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-09-03 19:30:00,4.90656,1.4310800000000001,5.111,0.48096000000000005,0.14028000000000002,0.501,4.4256,1.2908,4.61,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-09-03 20:00:00,4.98816,1.4548800000000002,5.196,0.45696000000000003,0.13328,0.47600000000000003,4.5312,1.3216,4.72,4.272,1.246,4.45,4.272,1.246,4.45
2019-09-03 20:30:00,4.91616,1.43388,5.121,0.49056000000000005,0.14308,0.511,4.4256,1.2908,4.61,4.272,1.246,4.45,4.272,1.246,4.45
2019-09-03 21:00:00,4.75104,1.38572,4.949,0.43104000000000003,0.12572,0.449,4.32,1.26,4.5,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-09-03 21:30:00,4.29984,1.25412,4.479,0.38304000000000005,0.11172000000000001,0.399,3.9168000000000003,1.1424,4.08,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-09-03 22:00:00,4.02336,1.17348,4.191,0.36576000000000003,0.10668000000000001,0.381,3.6576,1.0668,3.81,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-09-03 22:30:00,3.79296,1.10628,3.951,0.11616000000000001,0.03388,0.121,3.6768,1.0724,3.83,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-09-03 23:00:00,3.408,0.994,3.55,0.028800000000000003,0.008400000000000001,0.03,3.3792,0.9856,3.52,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-09-03 23:30:00,3.048,0.889,3.175,0.033600000000000005,0.0098,0.035,3.0144,0.8792000000000001,3.14,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-09-04 00:00:00,2.84448,0.82964,2.963,0.022080000000000002,0.00644,0.023,2.8224,0.8232,2.94,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-09-04 00:30:00,2.6947200000000002,0.7859600000000001,2.807,0.025920000000000002,0.007560000000000001,0.027,2.6688,0.7784000000000001,2.7800000000000002,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-09-04 01:00:00,2.4768,0.7224,2.58,0.019200000000000002,0.0056,0.02,2.4576000000000002,0.7168,2.56,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-09-04 01:30:00,2.30784,0.67312,2.404,0.01344,0.003920000000000001,0.014,2.2944,0.6692,2.39,2.352,0.686,2.45,2.352,0.686,2.45
2019-09-04 02:00:00,2.26944,0.6619200000000001,2.364,0.01344,0.003920000000000001,0.014,2.2560000000000002,0.658,2.35,2.304,0.672,2.4,2.304,0.672,2.4
2019-09-04 02:30:00,2.1792,0.6356,2.27,0.028800000000000003,0.008400000000000001,0.03,2.1504,0.6272,2.24,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-09-04 03:00:00,2.26176,0.65968,2.356,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.2368,0.6524,2.33,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-09-04 03:30:00,2.35296,0.68628,2.451,0.29856000000000005,0.08708,0.311,2.0544000000000002,0.5992000000000001,2.14,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2019-09-04 04:00:00,2.3923200000000002,0.69776,2.492,0.14592000000000002,0.04256,0.152,2.2464,0.6552,2.34,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-09-04 04:30:00,2.42304,0.70672,2.524,0.06144000000000001,0.017920000000000002,0.064,2.3616,0.6888000000000001,2.46,2.112,0.616,2.2,2.112,0.616,2.2
2019-09-04 05:00:00,2.46528,0.71904,2.568,0.036480000000000005,0.01064,0.038,2.4288,0.7084,2.5300000000000002,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-09-04 05:30:00,2.60448,0.7596400000000001,2.713,0.041280000000000004,0.01204,0.043000000000000003,2.5632,0.7476,2.67,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-09-04 06:00:00,2.77536,0.8094800000000001,2.891,0.34656000000000003,0.10108,0.361,2.4288,0.7084,2.5300000000000002,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-09-04 06:30:00,3.03648,0.8856400000000001,3.163,0.07968,0.02324,0.083,2.9568000000000003,0.8624,3.08,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-09-04 07:00:00,3.55008,1.03544,3.698,0.04608,0.01344,0.048,3.504,1.022,3.65,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-09-04 07:30:00,4.28448,1.24964,4.463,0.022080000000000002,0.00644,0.023,4.2624,1.2432,4.44,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-09-04 08:00:00,4.4832,1.3076,4.67,0.028800000000000003,0.008400000000000001,0.03,4.4544,1.2992,4.64,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-09-04 08:30:00,4.4736,1.3048,4.66,0.019200000000000002,0.0056,0.02,4.4544,1.2992,4.64,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-09-04 09:00:00,4.36224,1.2723200000000001,4.5440000000000005,0.02304,0.00672,0.024,4.3392,1.2656,4.52,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-09-04 09:30:00,4.52736,1.32048,4.716,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5024,1.3132000000000001,4.69,3.648,1.064,3.8,3.648,1.064,3.8
2019-09-04 10:00:00,4.56288,1.33084,4.753,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5504,1.3272,4.74,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-09-04 10:30:00,4.84032,1.4117600000000001,5.042,0.030720000000000004,0.008960000000000001,0.032,4.8096,1.4028,5.01,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-09-04 11:00:00,4.3824,1.2782,4.565,0.024,0.007,0.025,4.3584,1.2711999999999999,4.54,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-09-04 11:30:00,4.37184,1.27512,4.554,0.01344,0.003920000000000001,0.014,4.3584,1.2711999999999999,4.54,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-09-04 12:00:00,4.58208,1.33644,4.773,0.022080000000000002,0.00644,0.023,4.5600000000000005,1.33,4.75,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-09-04 12:30:00,4.8048,1.4014,5.005,0.014400000000000001,0.004200000000000001,0.015,4.7904,1.3972,4.99,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-09-04 13:00:00,3.8448,1.1214,4.005,0.014400000000000001,0.004200000000000001,0.015,3.8304,1.1172,3.99,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-09-04 13:30:00,4.02528,1.17404,4.193,0.022080000000000002,0.00644,0.023,4.0032,1.1676,4.17,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-04 14:00:00,4.02816,1.17488,4.196,0.14976,0.043680000000000004,0.156,3.8784,1.1312,4.04,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-09-04 14:30:00,3.9753600000000002,1.15948,4.141,0.02016,0.005880000000000001,0.021,3.9552,1.1536,4.12,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-09-04 15:00:00,4.02816,1.17488,4.196,0.015360000000000002,0.0044800000000000005,0.016,4.0128,1.1703999999999999,4.18,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-09-04 15:30:00,4.15488,1.21184,4.328,0.01728,0.00504,0.018000000000000002,4.1376,1.2068,4.31,3.312,0.966,3.45,3.312,0.966,3.45
2019-09-04 16:00:00,4.24128,1.23704,4.418,0.01728,0.00504,0.018000000000000002,4.224,1.232,4.4,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-09-04 16:30:00,4.7472,1.3846,4.945,0.014400000000000001,0.004200000000000001,0.015,4.7328,1.3804,4.93,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-09-04 17:00:00,4.93824,1.44032,5.144,0.08064,0.023520000000000003,0.084,4.8576,1.4168,5.06,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-09-04 17:30:00,5.1072,1.4896,5.32,0.30720000000000003,0.0896,0.32,4.8,1.4,5.0,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-09-04 18:00:00,5.1936,1.5148000000000001,5.41,0.432,0.126,0.45,4.7616,1.3888,4.96,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-09-04 18:30:00,5.12928,1.49604,5.343,0.45408000000000004,0.13244,0.47300000000000003,4.6752,1.3636,4.87,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-09-04 19:00:00,5.13888,1.49884,5.353,0.42528000000000005,0.12404000000000001,0.443,4.7136,1.3748,4.91,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-09-04 19:30:00,4.98144,1.45292,5.189,0.37344000000000005,0.10892,0.389,4.608,1.344,4.8,4.416,1.288,4.6,4.416,1.288,4.6
2019-09-04 20:00:00,5.07168,1.47924,5.283,0.37728,0.11004000000000001,0.393,4.6944,1.3692,4.89,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-09-04 20:30:00,5.0496,1.4727999999999999,5.26,0.3648,0.10640000000000001,0.38,4.6848,1.3664,4.88,4.32,1.26,4.5,4.32,1.26,4.5
2019-09-04 21:00:00,4.72224,1.37732,4.9190000000000005,0.35424000000000005,0.10332000000000001,0.369,4.368,1.274,4.55,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-09-04 21:30:00,4.53024,1.32132,4.719,0.29664,0.08652000000000001,0.309,4.2336,1.2348,4.41,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-09-04 22:00:00,3.936,1.148,4.1,0.30720000000000003,0.0896,0.32,3.6288,1.0584,3.7800000000000002,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-09-04 22:30:00,3.62304,1.05672,3.774,0.32064000000000004,0.09352,0.334,3.3024,0.9632000000000001,3.44,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-09-04 23:00:00,3.31008,0.9654400000000001,3.448,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.976,0.868,3.1,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-09-04 23:30:00,2.9568000000000003,0.8624,3.08,0.2592,0.0756,0.27,2.6976,0.7868,2.81,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-09-05 00:00:00,2.75136,0.8024800000000001,2.866,0.27456,0.08008000000000001,0.28600000000000003,2.4768,0.7224,2.58,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-09-05 00:30:00,2.54496,0.74228,2.651,0.29856000000000005,0.08708,0.311,2.2464,0.6552,2.34,2.0352,0.5936,2.12,2.0352,0.5936,2.12
