Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-05 01:00:00,2.4144,0.7042,2.515,0.3024,0.0882,0.315,2.112,0.616,2.2,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-09-05 01:30:00,2.38464,0.69552,2.484,0.28224000000000005,0.08232,0.294,2.1024,0.6132000000000001,2.19,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-09-05 02:00:00,2.2944,0.6692,2.39,0.24,0.07,0.25,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-09-05 02:30:00,2.31168,0.6742400000000001,2.408,0.27648,0.08064,0.28800000000000003,2.0352,0.5936,2.12,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-09-05 03:00:00,2.23488,0.6518400000000001,2.328,0.28608,0.08344,0.298,1.9488,0.5684,2.03,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-09-05 03:30:00,2.16672,0.6319600000000001,2.257,0.28512000000000004,0.08316000000000001,0.297,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2019-09-05 04:00:00,2.13408,0.6224400000000001,2.223,0.22368000000000002,0.06524,0.233,1.9104,0.5572,1.99,1.92,0.56,2.0,1.92,0.56,2.0
2019-09-05 04:30:00,2.13408,0.6224400000000001,2.223,0.041280000000000004,0.01204,0.043000000000000003,2.0928,0.6104,2.18,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-09-05 05:00:00,2.23296,0.6512800000000001,2.326,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.208,0.644,2.3,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-09-05 05:30:00,2.4096,0.7028,2.51,0.019200000000000002,0.0056,0.02,2.3904,0.6972,2.49,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-09-05 06:00:00,2.57856,0.7520800000000001,2.686,0.14976,0.043680000000000004,0.156,2.4288,0.7084,2.5300000000000002,2.352,0.686,2.45,2.352,0.686,2.45
2019-09-05 06:30:00,3.07392,0.89656,3.202,0.021120000000000003,0.0061600000000000005,0.022,3.0528,0.8904000000000001,3.18,2.88,0.84,3.0,2.88,0.84,3.0
2019-09-05 07:00:00,3.68256,1.07408,3.836,0.015360000000000002,0.0044800000000000005,0.016,3.6672000000000002,1.0696,3.8200000000000003,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-09-05 07:30:00,4.22208,1.23144,4.398,0.01728,0.00504,0.018000000000000002,4.2048,1.2264,4.38,3.504,1.022,3.65,3.504,1.022,3.65
2019-09-05 08:00:00,4.37472,1.27596,4.557,0.01632,0.00476,0.017,4.3584,1.2711999999999999,4.54,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-09-05 08:30:00,4.27584,1.24712,4.454,0.01344,0.003920000000000001,0.014,4.2624,1.2432,4.44,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-09-05 09:00:00,4.152,1.211,4.325,0.014400000000000001,0.004200000000000001,0.015,4.1376,1.2068,4.31,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-09-05 09:30:00,4.10976,1.19868,4.281,0.02016,0.005880000000000001,0.021,4.0896,1.1928,4.26,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-09-05 10:00:00,4.10688,1.19784,4.2780000000000005,0.014400000000000001,0.004200000000000001,0.015,4.09248,1.19364,4.263,3.56448,1.03964,3.713,3.56448,1.03964,3.713
2019-09-05 10:30:00,4.02144,1.17292,4.189,0.018240000000000003,0.00532,0.019,4.0032,1.1676,4.17,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-09-05 11:00:00,3.79584,1.10712,3.954,0.01344,0.003920000000000001,0.014,3.7824,1.1032,3.94,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-09-05 11:30:00,3.7776,1.1018,3.935,0.024,0.007,0.025,3.7536,1.0948,3.91,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-09-05 12:00:00,3.77568,1.10124,3.933,0.022080000000000002,0.00644,0.023,3.7536,1.0948,3.91,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-09-05 12:30:00,3.9216,1.1438,4.085,0.014400000000000001,0.004200000000000001,0.015,3.9072,1.1396,4.07,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-09-05 13:00:00,3.9216,1.1438,4.085,0.014400000000000001,0.004200000000000001,0.015,3.9072,1.1396,4.07,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-09-05 13:30:00,3.83616,1.11888,3.996,0.015360000000000002,0.0044800000000000005,0.016,3.8208,1.1144,3.98,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-05 14:00:00,3.86784,1.12812,4.029,0.018240000000000003,0.00532,0.019,3.8496,1.1228,4.01,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-09-05 14:30:00,3.87168,1.12924,4.033,0.022080000000000002,0.00644,0.023,3.8496,1.1228,4.01,3.12,0.91,3.25,3.12,0.91,3.25
2019-09-05 15:00:00,3.62496,1.05728,3.776,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6,1.05,3.75,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-09-05 15:30:00,3.56928,1.04104,3.718,0.04608,0.01344,0.048,3.5232,1.0276,3.67,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-09-05 16:00:00,4.1904,1.2222,4.365,0.014400000000000001,0.004200000000000001,0.015,4.176,1.218,4.35,2.88,0.84,3.0,2.88,0.84,3.0
2019-09-05 16:30:00,4.25472,1.24096,4.432,0.030720000000000004,0.008960000000000001,0.032,4.224,1.232,4.4,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-09-05 17:00:00,4.23168,1.23424,4.408,0.06528,0.01904,0.068,4.1664,1.2152,4.34,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-09-05 17:30:00,4.52736,1.32048,4.716,0.07296000000000001,0.02128,0.076,4.4544,1.2992,4.64,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-09-05 18:00:00,4.93248,1.43864,5.138,0.11328,0.03304,0.11800000000000001,4.8192,1.4056,5.02,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-09-05 18:30:00,4.94592,1.44256,5.152,0.07872000000000001,0.02296,0.082,4.8672,1.4196,5.07,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-09-05 19:00:00,4.91424,1.4333200000000001,5.119,0.018240000000000003,0.00532,0.019,4.896,1.428,5.1,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-09-05 19:30:00,4.584,1.337,4.775,0.033600000000000005,0.0098,0.035,4.5504,1.3272,4.74,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-09-05 20:00:00,4.6032,1.3426,4.795,0.024,0.007,0.025,4.5792,1.3356,4.77,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-09-05 20:30:00,4.90944,1.43192,5.114,0.02304,0.00672,0.024,4.8864,1.4252,5.09,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-09-05 21:00:00,4.83168,1.40924,5.033,0.022080000000000002,0.00644,0.023,4.8096,1.4028,5.01,4.272,1.246,4.45,4.272,1.246,4.45
2019-09-05 21:30:00,4.29984,1.25412,4.479,0.027840000000000004,0.00812,0.029,4.272,1.246,4.45,4.128,1.204,4.3,4.128,1.204,4.3
2019-09-05 22:00:00,3.95904,1.15472,4.124,0.01344,0.003920000000000001,0.014,3.9455999999999998,1.1508,4.11,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-09-05 22:30:00,3.648,1.064,3.8,0.28800000000000003,0.084,0.30000000000000004,3.36,0.98,3.5,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-09-05 23:00:00,3.28224,0.9573200000000001,3.419,0.36384000000000005,0.10612,0.379,2.9184,0.8512000000000001,3.04,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-09-05 23:30:00,2.9683200000000003,0.8657600000000001,3.092,0.030720000000000004,0.008960000000000001,0.032,2.9376,0.8568,3.06,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-09-06 00:00:00,2.6064,0.7602,2.715,0.014400000000000001,0.004200000000000001,0.015,2.592,0.756,2.7,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-09-06 00:30:00,2.4048,0.7014,2.505,0.024,0.007,0.025,2.3808,0.6944,2.48,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-09-06 01:00:00,2.2704,0.6622,2.365,0.014400000000000001,0.004200000000000001,0.015,2.2560000000000002,0.658,2.35,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-09-06 01:30:00,2.136,0.623,2.225,0.033600000000000005,0.0098,0.035,2.1024,0.6132000000000001,2.19,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-09-06 02:00:00,2.09088,0.60984,2.178,0.01728,0.00504,0.018000000000000002,2.0736,0.6048,2.16,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-09-06 02:30:00,2.10912,0.61516,2.197,0.06432,0.018760000000000002,0.067,2.0448,0.5964,2.13,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-09-06 03:00:00,2.1024,0.6132000000000001,2.19,0.038400000000000004,0.0112,0.04,2.064,0.602,2.15,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-09-06 03:30:00,2.02944,0.59192,2.114,0.051840000000000004,0.015120000000000001,0.054,1.9776,0.5768,2.06,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-09-06 04:00:00,2.07648,0.6056400000000001,2.163,0.022080000000000002,0.00644,0.023,2.0544000000000002,0.5992000000000001,2.14,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-09-06 04:30:00,2.12352,0.61936,2.212,0.021120000000000003,0.0061600000000000005,0.022,2.1024,0.6132000000000001,2.19,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-09-06 05:00:00,2.13792,0.62356,2.227,0.01632,0.00476,0.017,2.1216,0.6188,2.21,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-09-06 05:30:00,2.28864,0.66752,2.384,0.07104,0.020720000000000002,0.074,2.2176,0.6468,2.31,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-09-06 06:00:00,2.60448,0.7596400000000001,2.713,0.27168000000000003,0.07924,0.28300000000000003,2.3328,0.6804,2.43,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-09-06 06:30:00,2.96352,0.86436,3.087,0.06432,0.018760000000000002,0.067,2.8992,0.8456,3.02,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-09-06 07:00:00,3.32832,0.9707600000000001,3.467,0.04512,0.013160000000000002,0.047,3.2832,0.9576,3.42,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-09-06 07:30:00,4.02816,1.17488,4.196,0.015360000000000002,0.0044800000000000005,0.016,4.0128,1.1703999999999999,4.18,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-09-06 08:00:00,4.5936,1.3397999999999999,4.785,0.014400000000000001,0.004200000000000001,0.015,4.5792,1.3356,4.77,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-09-06 08:30:00,4.35264,1.26952,4.534,0.01344,0.003920000000000001,0.014,4.3392,1.2656,4.52,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-09-06 09:00:00,4.2633600000000005,1.24348,4.441,0.02016,0.005880000000000001,0.021,4.2432,1.2376,4.42,3.84,1.12,4.0,3.84,1.12,4.0
2019-09-06 09:30:00,4.27392,1.2465600000000001,4.452,0.027840000000000004,0.00812,0.029,4.24608,1.23844,4.423,3.84288,1.12084,4.003,3.84288,1.12084,4.003
2019-09-06 10:00:00,4.48416,1.30788,4.671,0.02016,0.005880000000000001,0.021,4.464,1.302,4.65,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-09-06 10:30:00,4.37568,1.27624,4.558,0.06528,0.01904,0.068,4.3104,1.2572,4.49,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-09-06 11:00:00,4.31808,1.2594400000000001,4.498,0.02688,0.007840000000000001,0.028,4.2912,1.2516,4.47,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-09-06 11:30:00,4.35936,1.27148,4.541,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.2912,1.2516,4.47,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-09-06 12:00:00,4.31136,1.2574800000000002,4.491,0.17376000000000003,0.05068,0.181,4.1376,1.2068,4.31,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-09-06 12:30:00,4.22208,1.23144,4.398,0.05568000000000001,0.01624,0.058,4.1664,1.2152,4.34,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-09-06 13:00:00,4.51104,1.31572,4.699,0.027840000000000004,0.00812,0.029,4.4832,1.3076,4.67,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-09-06 13:30:00,3.97056,1.15808,4.136,0.05376,0.015680000000000003,0.056,3.9168000000000003,1.1424,4.08,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-09-06 14:00:00,3.97056,1.15808,4.136,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9455999999999998,1.1508,4.11,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-09-06 14:30:00,3.73536,1.08948,3.891,0.08736000000000001,0.025480000000000003,0.091,3.648,1.064,3.8,3.888,1.134,4.05,3.888,1.134,4.05
2019-09-06 15:00:00,3.93216,1.14688,4.096,0.015360000000000002,0.0044800000000000005,0.016,3.9168000000000003,1.1424,4.08,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-09-06 15:30:00,3.74496,1.09228,3.901,0.02016,0.005880000000000001,0.021,3.7248,1.0864,3.88,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-09-06 16:00:00,3.888,1.134,4.05,0.019200000000000002,0.0056,0.02,3.8688000000000002,1.1284,4.03,3.408,0.994,3.55,3.408,0.994,3.55
2019-09-06 16:30:00,4.1232,1.2026,4.295,0.0432,0.0126,0.045,4.08,1.19,4.25,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-09-06 17:00:00,4.248,1.239,4.425,0.014400000000000001,0.004200000000000001,0.015,4.2336,1.2348,4.41,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-09-06 17:30:00,4.43712,1.29416,4.622,0.01152,0.00336,0.012,4.4256,1.2908,4.61,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-09-06 18:00:00,4.38816,1.27988,4.571,0.19296000000000002,0.056280000000000004,0.201,4.1952,1.2236,4.37,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-09-06 18:30:00,4.70304,1.37172,4.899,0.11424000000000001,0.03332,0.11900000000000001,4.5888,1.3384,4.78,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-09-06 19:00:00,5.68704,1.6587200000000002,5.924,0.02304,0.00672,0.024,5.664,1.6520000000000001,5.9,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-09-06 19:30:00,5.06208,1.47644,5.273,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0496,1.4727999999999999,5.26,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-09-06 20:00:00,5.23488,1.52684,5.453,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2224,1.5232,5.44,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-09-06 20:30:00,5.63328,1.64304,5.868,0.02688,0.007840000000000001,0.028,5.6064,1.6352,5.84,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-09-06 21:00:00,5.4336,1.5848,5.66,0.019200000000000002,0.0056,0.02,5.4144,1.5792000000000002,5.64,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-09-06 21:30:00,4.39008,1.28044,4.573,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3776,1.2768,4.5600000000000005,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-09-06 22:00:00,3.89184,1.1351200000000001,4.054,0.01344,0.003920000000000001,0.014,3.8784,1.1312,4.04,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-09-06 22:30:00,3.55488,1.03684,3.7030000000000003,0.19488000000000003,0.05684,0.203,3.36,0.98,3.5,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-09-06 23:00:00,3.31104,0.9657200000000001,3.449,0.26784,0.07812000000000001,0.279,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-09-06 23:30:00,3.01632,0.8797600000000001,3.142,0.31872,0.09296,0.332,2.6976,0.7868,2.81,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-09-07 00:00:00,2.808,0.8190000000000001,2.925,0.1968,0.0574,0.20500000000000002,2.6112,0.7616,2.7199999999999998,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-09-07 00:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.01632,0.00476,0.017,2.7648,0.8064,2.88,2.592,0.756,2.7,2.592,0.756,2.7
2019-09-07 01:00:00,2.63424,0.7683200000000001,2.7439999999999998,0.04224000000000001,0.012320000000000001,0.044,2.592,0.756,2.7,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-09-07 01:30:00,2.5296000000000003,0.7378,2.635,0.014400000000000001,0.004200000000000001,0.015,2.5152,0.7336,2.62,2.496,0.728,2.6,2.496,0.728,2.6
2019-09-07 02:00:00,2.35776,0.6876800000000001,2.456,0.015360000000000002,0.0044800000000000005,0.016,2.3424,0.6832,2.44,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-09-07 02:30:00,2.2800000000000002,0.665,2.375,0.033600000000000005,0.0098,0.035,2.2464,0.6552,2.34,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-09-07 03:00:00,2.31456,0.67508,2.411,0.02016,0.005880000000000001,0.021,2.2944,0.6692,2.39,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-09-07 03:30:00,2.24736,0.6554800000000001,2.341,0.16416,0.047880000000000006,0.171,2.0832,0.6076,2.17,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-09-07 04:00:00,2.28672,0.6669600000000001,2.382,0.11712000000000002,0.03416,0.122,2.1696,0.6328,2.26,2.112,0.616,2.2,2.112,0.616,2.2
2019-09-07 04:30:00,2.34336,0.6834800000000001,2.441,0.02016,0.005880000000000001,0.021,2.3232,0.6776,2.42,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-09-07 05:00:00,2.34432,0.68376,2.442,0.021120000000000003,0.0061600000000000005,0.022,2.3232,0.6776,2.42,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-09-07 05:30:00,2.46336,0.71848,2.566,0.015360000000000002,0.0044800000000000005,0.016,2.448,0.714,2.55,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-09-07 06:00:00,2.51136,0.73248,2.616,0.21696000000000001,0.06328,0.226,2.2944,0.6692,2.39,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-09-07 06:30:00,2.57568,0.75124,2.683,0.060480000000000006,0.017640000000000003,0.063,2.5152,0.7336,2.62,2.496,0.728,2.6,2.496,0.728,2.6
2019-09-07 07:00:00,2.6947200000000002,0.7859600000000001,2.807,0.07392,0.021560000000000003,0.077,2.6208,0.7644000000000001,2.73,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-09-07 07:30:00,2.97696,0.86828,3.101,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.928,0.854,3.05,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-09-07 08:00:00,3.47904,1.01472,3.624,0.02304,0.00672,0.024,3.456,1.008,3.6,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-07 08:30:00,3.76416,1.09788,3.9210000000000003,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.696,1.078,3.85,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-09-07 09:00:00,4.42272,1.28996,4.607,0.12192000000000001,0.03556,0.127,4.3008,1.2544,4.48,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-09-07 09:30:00,5.2848,1.5413999999999999,5.505,0.014400000000000001,0.004200000000000001,0.015,5.2704,1.5372,5.49,2.88,0.84,3.0,2.88,0.84,3.0
2019-09-07 10:00:00,4.8864,1.4252,5.09,0.019200000000000002,0.0056,0.02,4.8672,1.4196,5.07,3.6,1.05,3.75,3.6,1.05,3.75
2019-09-07 10:30:00,4.2633600000000005,1.24348,4.441,0.07776000000000001,0.022680000000000002,0.081,4.1856,1.2208,4.36,3.84,1.12,4.0,3.84,1.12,4.0
2019-09-07 11:00:00,4.34976,1.26868,4.531,0.010560000000000002,0.0030800000000000003,0.011,4.3392,1.2656,4.52,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-09-07 11:30:00,4.2633600000000005,1.24348,4.441,0.010560000000000002,0.0030800000000000003,0.011,4.2528,1.2404,4.43,4.128,1.204,4.3,4.128,1.204,4.3
2019-09-07 12:00:00,4.10784,1.19812,4.279,0.018240000000000003,0.00532,0.019,4.0896,1.1928,4.26,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-09-07 12:30:00,5.00064,1.45852,5.209,0.018240000000000003,0.00532,0.019,4.9824,1.4532,5.19,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-09-07 13:00:00,5.24544,1.5299200000000002,5.464,0.01344,0.003920000000000001,0.014,5.232,1.526,5.45,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-09-07 13:30:00,4.95744,1.44592,5.164,0.01344,0.003920000000000001,0.014,4.944,1.442,5.15,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-09-07 14:00:00,4.95456,1.44508,5.161,0.010560000000000002,0.0030800000000000003,0.011,4.944,1.442,5.15,2.688,0.784,2.8,2.688,0.784,2.8
2019-09-07 14:30:00,4.74432,1.38376,4.942,0.01152,0.00336,0.012,4.7328,1.3804,4.93,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-09-07 15:00:00,4.11072,1.19896,4.282,0.01152,0.00336,0.012,4.0992,1.1956,4.27,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-09-07 15:30:00,3.86304,1.12672,4.024,0.01344,0.003920000000000001,0.014,3.8496,1.1228,4.01,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-09-07 16:00:00,3.8227200000000003,1.11496,3.982,0.01152,0.00336,0.012,3.8112,1.1116,3.9699999999999998,3.792,1.106,3.95,3.792,1.106,3.95
2019-09-07 16:30:00,3.95712,1.15416,4.122,0.01152,0.00336,0.012,3.9455999999999998,1.1508,4.11,3.888,1.134,4.05,3.888,1.134,4.05
2019-09-07 17:00:00,4.11072,1.19896,4.282,0.01152,0.00336,0.012,4.0992,1.1956,4.27,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-09-07 17:30:00,4.25088,1.23984,4.428,0.01728,0.00504,0.018000000000000002,4.2336,1.2348,4.41,4.224,1.232,4.4,4.224,1.232,4.4
2019-09-07 18:00:00,4.28352,1.24936,4.462,0.17472000000000001,0.050960000000000005,0.182,4.1088000000000005,1.1984,4.28,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-09-07 18:30:00,4.29984,1.25412,4.479,0.07584,0.02212,0.079,4.224,1.232,4.4,4.416,1.288,4.6,4.416,1.288,4.6
2019-09-07 19:00:00,4.34688,1.26784,4.5280000000000005,0.01728,0.00504,0.018000000000000002,4.3296,1.2628,4.51,4.464,1.302,4.65,4.464,1.302,4.65
2019-09-07 19:30:00,4.35072,1.26896,4.532,0.01152,0.00336,0.012,4.3392,1.2656,4.52,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-09-07 20:00:00,4.38048,1.2776399999999999,4.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.368,1.274,4.55,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-09-07 20:30:00,4.51584,1.31712,4.704,0.01344,0.003920000000000001,0.014,4.5024,1.3132000000000001,4.69,4.368,1.274,4.55,4.368,1.274,4.55
2019-09-07 21:00:00,4.32384,1.26112,4.504,0.01344,0.003920000000000001,0.014,4.3104,1.2572,4.49,4.176,1.218,4.35,4.176,1.218,4.35
2019-09-07 21:30:00,4.17024,1.21632,4.344,0.01344,0.003920000000000001,0.014,4.1568,1.2124,4.33,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-09-07 22:00:00,4.00608,1.16844,4.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9936,1.1648,4.16,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-09-07 22:30:00,3.48288,1.01584,3.628,0.14208,0.041440000000000005,0.148,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-09-07 23:00:00,3.22944,0.9419200000000001,3.364,0.10944000000000001,0.031920000000000004,0.114,3.12,0.91,3.25,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-09-07 23:30:00,3.0288,0.8834000000000001,3.155,0.014400000000000001,0.004200000000000001,0.015,3.0144,0.8792000000000001,3.14,3.072,0.896,3.2,3.072,0.896,3.2
2019-09-08 00:00:00,2.7696,0.8078000000000001,2.885,0.014400000000000001,0.004200000000000001,0.015,2.7552,0.8036000000000001,2.87,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-09-08 00:30:00,2.6064,0.7602,2.715,0.014400000000000001,0.004200000000000001,0.015,2.592,0.756,2.7,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-09-08 01:00:00,2.568,0.749,2.675,0.014400000000000001,0.004200000000000001,0.015,2.5536,0.7448,2.66,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-09-08 01:30:00,2.41536,0.7044800000000001,2.516,0.015360000000000002,0.0044800000000000005,0.016,2.4,0.7000000000000001,2.5,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-09-08 02:00:00,2.1936,0.6398,2.285,0.12,0.035,0.125,2.0736,0.6048,2.16,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-09-08 02:30:00,2.2416,0.6538,2.335,0.014400000000000001,0.004200000000000001,0.015,2.2272,0.6496000000000001,2.32,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-09-08 03:00:00,2.1744,0.6342,2.265,0.014400000000000001,0.004200000000000001,0.015,2.16,0.63,2.25,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-09-08 03:30:00,2.13888,0.6238400000000001,2.228,0.21888000000000002,0.06384000000000001,0.228,1.92,0.56,2.0,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-09-08 04:00:00,2.13504,0.62272,2.224,0.32064000000000004,0.09352,0.334,1.8144,0.5292,1.8900000000000001,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-09-08 04:30:00,2.12544,0.61992,2.214,0.04224000000000001,0.012320000000000001,0.044,2.0832,0.6076,2.17,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-09-08 05:00:00,2.06016,0.6008800000000001,2.146,0.044160000000000005,0.01288,0.046,2.016,0.588,2.1,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-09-08 05:30:00,2.05056,0.5980800000000001,2.136,0.05376,0.015680000000000003,0.056,1.9968,0.5824,2.08,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-09-08 06:00:00,2.20512,0.6431600000000001,2.297,0.20832,0.06076,0.217,1.9968,0.5824,2.08,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-09-08 06:30:00,2.46336,0.71848,2.566,0.07296000000000001,0.02128,0.076,2.3904,0.6972,2.49,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-09-08 07:00:00,2.7504,0.8022,2.865,0.014400000000000001,0.004200000000000001,0.015,2.7359999999999998,0.798,2.85,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-09-08 07:30:00,2.96064,0.8635200000000001,3.084,0.01344,0.003920000000000001,0.014,2.9472,0.8596,3.07,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-09-08 08:00:00,3.4300800000000002,1.00044,3.573,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4176,0.9968,3.56,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-09-08 08:30:00,3.87744,1.13092,4.039,0.018240000000000003,0.00532,0.019,3.8592,1.1256,4.02,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-09-08 09:00:00,4.15008,1.21044,4.323,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1376,1.2068,4.31,3.36,0.98,3.5,3.36,0.98,3.5
2019-09-08 09:30:00,4.35072,1.26896,4.532,0.01152,0.00336,0.012,4.3392,1.2656,4.52,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-09-08 10:00:00,4.36032,1.27176,4.542,0.01152,0.00336,0.012,4.3488,1.2684,4.53,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-09-08 10:30:00,4.50432,1.31376,4.692,0.01152,0.00336,0.012,4.4928,1.3104,4.68,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-09-08 11:00:00,4.60992,1.34456,4.802,0.01152,0.00336,0.012,4.5984,1.3412,4.79,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-09-08 11:30:00,4.48512,1.30816,4.672,0.01152,0.00336,0.012,4.4736,1.3048,4.66,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-09-08 12:00:00,4.53216,1.32188,4.721,0.010560000000000002,0.0030800000000000003,0.011,4.5216,1.3188,4.71,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-09-08 12:30:00,4.66272,1.35996,4.857,0.03552,0.010360000000000001,0.037,4.6272,1.3496000000000001,4.82,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-09-08 13:00:00,4.82976,1.40868,5.031,0.010560000000000002,0.0030800000000000003,0.011,4.8192,1.4056,5.02,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-09-08 13:30:00,4.80192,1.40056,5.002,0.01152,0.00336,0.012,4.7904,1.3972,4.99,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-09-08 14:00:00,4.48704,1.30872,4.674,0.02304,0.00672,0.024,4.464,1.302,4.65,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-09-08 14:30:00,4.23648,1.23564,4.413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.224,1.232,4.4,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-09-08 15:00:00,4.31424,1.2583199999999999,4.494,0.07104,0.020720000000000002,0.074,4.2432,1.2376,4.42,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-09-08 15:30:00,4.17888,1.21884,4.353,0.19488000000000003,0.05684,0.203,3.984,1.162,4.15,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-09-08 16:00:00,4.0992,1.1956,4.27,0.2592,0.0756,0.27,3.84,1.12,4.0,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-09-08 16:30:00,4.29984,1.25412,4.479,0.25824,0.07532000000000001,0.269,4.0416,1.1788,4.21,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-09-08 17:00:00,4.35264,1.26952,4.534,0.01344,0.003920000000000001,0.014,4.3392,1.2656,4.52,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-09-08 17:30:00,4.87104,1.42072,5.074,0.01344,0.003920000000000001,0.014,4.8576,1.4168,5.06,3.936,1.148,4.1,3.936,1.148,4.1
2019-09-08 18:00:00,5.76288,1.68084,6.003,0.28128000000000003,0.08204,0.293,5.4816,1.5988,5.71,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-09-08 18:30:00,5.73024,1.6713200000000001,5.969,0.28704,0.08372,0.299,5.4432,1.5876000000000001,5.67,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-09-08 19:00:00,5.82432,1.69876,6.067,0.27552000000000004,0.08036,0.28700000000000003,5.5488,1.6184,5.78,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-09-08 19:30:00,5.8944,1.7192,6.14,0.29760000000000003,0.0868,0.31,5.5968,1.6324,5.83,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-09-08 20:00:00,5.9712,1.7416,6.22,0.3168,0.09240000000000001,0.33,5.6544,1.6492,5.89,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-09-08 20:30:00,5.72352,1.6693600000000002,5.962,0.17472000000000001,0.050960000000000005,0.182,5.5488,1.6184,5.78,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-09-08 21:00:00,4.68864,1.36752,4.884,0.01344,0.003920000000000001,0.014,4.6752,1.3636,4.87,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-09-08 21:30:00,4.4016,1.2838,4.585,0.014400000000000001,0.004200000000000001,0.015,4.3872,1.2796,4.57,3.984,1.162,4.15,3.984,1.162,4.15
2019-09-08 22:00:00,3.92352,1.14436,4.087,0.01632,0.00476,0.017,3.9072,1.1396,4.07,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-09-08 22:30:00,3.56352,1.03936,3.7119999999999997,0.25152,0.07336000000000001,0.262,3.312,0.966,3.45,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-09-08 23:00:00,3.21504,0.9377200000000001,3.349,0.18144000000000002,0.05292,0.189,3.0336,0.8848,3.16,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-09-08 23:30:00,2.91264,0.84952,3.034,0.01344,0.003920000000000001,0.014,2.8992,0.8456,3.02,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-09-09 00:00:00,2.62752,0.76636,2.737,0.01632,0.00476,0.017,2.6112,0.7616,2.7199999999999998,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-09-09 00:30:00,2.5392,0.7406,2.645,0.014400000000000001,0.004200000000000001,0.015,2.5248,0.7364,2.63,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-09-09 01:00:00,2.36928,0.6910400000000001,2.468,0.036480000000000005,0.01064,0.038,2.3328,0.6804,2.43,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-09-09 01:30:00,2.32608,0.67844,2.423,0.041280000000000004,0.01204,0.043000000000000003,2.2848,0.6664,2.38,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-09-09 02:00:00,2.2368,0.6524,2.33,0.019200000000000002,0.0056,0.02,2.2176,0.6468,2.31,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-09-09 02:30:00,2.2128,0.6454000000000001,2.305,0.014400000000000001,0.004200000000000001,0.015,2.1984,0.6412,2.29,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-09-09 03:00:00,2.19264,0.6395200000000001,2.284,0.01344,0.003920000000000001,0.014,2.1792,0.6356,2.27,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-09-09 03:30:00,2.23584,0.65212,2.329,0.29664,0.08652000000000001,0.309,1.9392,0.5656,2.02,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2019-09-09 04:00:00,2.30112,0.6711600000000001,2.3970000000000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.2176,0.6468,2.31,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-09-09 04:30:00,2.33568,0.6812400000000001,2.433,0.022080000000000002,0.00644,0.023,2.3136,0.6748000000000001,2.41,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-09-09 05:00:00,2.32128,0.6770400000000001,2.418,0.17088,0.04984,0.178,2.1504,0.6272,2.24,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2019-09-09 05:30:00,2.4345600000000003,0.71008,2.536,0.30336,0.08848,0.316,2.1312,0.6216,2.22,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2019-09-09 06:00:00,2.62848,0.7666400000000001,2.738,0.32448000000000005,0.09464,0.338,2.304,0.672,2.4,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-09-09 06:30:00,3.10368,0.90524,3.233,0.060480000000000006,0.017640000000000003,0.063,3.0432,0.8876000000000001,3.17,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-09-09 07:00:00,3.42528,0.99904,3.568,0.01728,0.00504,0.018000000000000002,3.408,0.994,3.55,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-09 07:30:00,4.13856,1.20708,4.311,0.010560000000000002,0.0030800000000000003,0.011,4.128,1.204,4.3,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-09-09 08:00:00,4.07712,1.18916,4.247,0.01632,0.00476,0.017,4.0608,1.1844000000000001,4.23,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-09-09 08:30:00,4.08288,1.1908400000000001,4.253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0704,1.1872,4.24,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-09-09 09:00:00,4.98912,1.45516,5.197,0.025920000000000002,0.007560000000000001,0.027,4.9632000000000005,1.4476,5.17,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-09-09 09:30:00,4.60608,1.34344,4.798,0.27648,0.08064,0.28800000000000003,4.3296,1.2628,4.51,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-09-09 10:00:00,5.07936,1.48148,5.291,0.38496,0.11228,0.401,4.6944,1.3692,4.89,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-09-09 10:30:00,5.26752,1.5363600000000002,5.487,0.36192,0.10556000000000001,0.377,4.9056,1.4308,5.11,2.64,0.77,2.75,2.64,0.77,2.75
2019-09-09 11:00:00,4.8576,1.4168,5.06,0.3744,0.1092,0.39,4.4832,1.3076,4.67,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-09-09 11:30:00,4.49376,1.31068,4.681,0.37536,0.10948000000000001,0.391,4.1184,1.2012,4.29,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-09-09 12:00:00,4.42848,1.2916400000000001,4.6129999999999995,0.37728,0.11004000000000001,0.393,4.0512,1.1816,4.22,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-09-09 12:30:00,4.40928,1.28604,4.593,0.39648000000000005,0.11564,0.41300000000000003,4.0128,1.1703999999999999,4.18,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-09-09 13:00:00,4.416,1.288,4.6,0.4032,0.11760000000000001,0.42,4.0128,1.1703999999999999,4.18,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-09-09 13:30:00,4.76448,1.38964,4.963,0.43488000000000004,0.12684,0.453,4.3296,1.2628,4.51,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-09-09 14:00:00,5.09856,1.48708,5.311,0.44256,0.12908,0.461,4.656,1.358,4.85,2.304,0.672,2.4,2.304,0.672,2.4
2019-09-09 14:30:00,4.96224,1.44732,5.169,0.28704,0.08372,0.299,4.6752,1.3636,4.87,2.448,0.714,2.55,2.448,0.714,2.55
2019-09-09 15:00:00,4.15392,1.21156,4.327,0.01632,0.00476,0.017,4.1376,1.2068,4.31,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-09-09 15:30:00,4.0176,1.1718,4.185,0.014400000000000001,0.004200000000000001,0.015,4.0032,1.1676,4.17,3.792,1.106,3.95,3.792,1.106,3.95
2019-09-09 16:00:00,4.22784,1.23312,4.404,0.01344,0.003920000000000001,0.014,4.2144,1.2292,4.39,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-09-09 16:30:00,4.344,1.267,4.525,0.014400000000000001,0.004200000000000001,0.015,4.3296,1.2628,4.51,4.32,1.26,4.5,4.32,1.26,4.5
2019-09-09 17:00:00,4.51008,1.31544,4.698,0.10368000000000001,0.030240000000000003,0.108,4.4064,1.2852000000000001,4.59,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-09-09 17:30:00,4.9756800000000005,1.45124,5.183,0.03168,0.00924,0.033,4.944,1.442,5.15,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-09-09 18:00:00,5.2656,1.5358,5.485,0.2928,0.0854,0.305,4.9728,1.4504000000000001,5.18,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-09-09 18:30:00,5.06496,1.47728,5.276,0.09216,0.02688,0.096,4.9728,1.4504000000000001,5.18,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-09-09 19:00:00,4.95552,1.44536,5.162,0.01152,0.00336,0.012,4.944,1.442,5.15,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-09-09 19:30:00,4.75488,1.38684,4.953,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7424,1.3832,4.94,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-09-09 20:00:00,4.72224,1.37732,4.9190000000000005,0.018240000000000003,0.00532,0.019,4.704,1.3719999999999999,4.9,4.992,1.456,5.2,4.992,1.456,5.2
2019-09-09 20:30:00,5.00448,1.45964,5.213,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.992,1.456,5.2,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-09-09 21:00:00,4.47744,1.30592,4.664,0.02304,0.00672,0.024,4.4544,1.2992,4.64,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-09-09 21:30:00,4.22496,1.23228,4.401,0.02016,0.005880000000000001,0.021,4.2048,1.2264,4.38,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-09-09 22:00:00,3.91776,1.14268,4.081,0.039360000000000006,0.01148,0.041,3.8784,1.1312,4.04,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-09-09 22:30:00,3.60192,1.05056,3.752,0.33792000000000005,0.09856000000000001,0.352,3.2640000000000002,0.9520000000000001,3.4,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-09-09 23:00:00,3.20448,0.93464,3.338,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.8704,0.8372,2.99,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-09-09 23:30:00,2.83584,0.8271200000000001,2.954,0.29184000000000004,0.08512,0.304,2.544,0.742,2.65,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-09-10 00:00:00,2.68224,0.78232,2.794,0.30144000000000004,0.08792000000000001,0.314,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-09-10 00:30:00,2.41536,0.7044800000000001,2.516,0.23616,0.06888000000000001,0.246,2.1792,0.6356,2.27,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-09-10 01:00:00,2.21568,0.64624,2.308,0.09408000000000001,0.027440000000000003,0.098,2.1216,0.6188,2.21,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-09-10 01:30:00,2.15712,0.62916,2.247,0.09312000000000001,0.027160000000000004,0.097,2.064,0.602,2.15,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-09-10 02:00:00,2.08416,0.6078800000000001,2.171,0.02016,0.005880000000000001,0.021,2.064,0.602,2.15,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-09-10 02:30:00,2.0784,0.6062000000000001,2.165,0.014400000000000001,0.004200000000000001,0.015,2.064,0.602,2.15,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-09-10 03:00:00,2.17824,0.6353200000000001,2.269,0.027840000000000004,0.00812,0.029,2.1504,0.6272,2.24,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-09-10 03:30:00,2.08512,0.60816,2.172,0.12672,0.03696,0.132,1.9584000000000001,0.5712,2.04,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-09-10 04:00:00,2.11776,0.61768,2.206,0.14016,0.04088000000000001,0.146,1.9776,0.5768,2.06,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-09-10 04:30:00,2.17344,0.63392,2.2640000000000002,0.01344,0.003920000000000001,0.014,2.16,0.63,2.25,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-09-10 05:00:00,2.20224,0.64232,2.294,0.01344,0.003920000000000001,0.014,2.1888,0.6384000000000001,2.2800000000000002,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-09-10 05:30:00,2.36352,0.6893600000000001,2.462,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.3136,0.6748000000000001,2.41,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-09-10 06:00:00,2.59968,0.75824,2.708,0.20928000000000002,0.061040000000000004,0.218,2.3904,0.6972,2.49,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-09-10 06:30:00,3.04608,0.8884400000000001,3.173,0.03168,0.00924,0.033,3.0144,0.8792000000000001,3.14,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-09-10 07:00:00,3.53568,1.03124,3.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.5232,1.0276,3.67,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-09-10 07:30:00,4.11168,1.19924,4.283,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0992,1.1956,4.27,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-09-10 08:00:00,4.824,1.407,5.025,0.014400000000000001,0.004200000000000001,0.015,4.8096,1.4028,5.01,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-09-10 08:30:00,5.03616,1.46888,5.246,0.015360000000000002,0.0044800000000000005,0.016,5.0208,1.4644,5.23,3.024,0.882,3.15,3.024,0.882,3.15
2019-09-10 09:00:00,5.0352,1.4686,5.245,0.014400000000000001,0.004200000000000001,0.015,5.0208,1.4644,5.23,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-09-10 09:30:00,5.4,1.5750000000000002,5.625,0.014400000000000001,0.004200000000000001,0.015,5.3856,1.5708,5.61,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-09-10 10:00:00,4.2288,1.2334,4.405,0.014400000000000001,0.004200000000000001,0.015,4.2144,1.2292,4.39,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-09-10 10:30:00,4.53312,1.32216,4.7219999999999995,0.01152,0.00336,0.012,4.5216,1.3188,4.71,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-09-10 11:00:00,4.99488,1.4568400000000001,5.203,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9824,1.4532,5.19,2.64,0.77,2.75,2.64,0.77,2.75
2019-09-10 11:30:00,4.22208,1.23144,4.398,0.01728,0.00504,0.018000000000000002,4.2048,1.2264,4.38,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-09-10 12:00:00,4.00704,1.16872,4.174,0.01344,0.003920000000000001,0.014,3.9936,1.1648,4.16,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-09-10 12:30:00,4.19808,1.22444,4.373,0.022080000000000002,0.00644,0.023,4.176,1.218,4.35,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-09-10 13:00:00,3.79104,1.10572,3.949,0.018240000000000003,0.00532,0.019,3.7728,1.1004,3.93,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-09-10 13:30:00,3.77568,1.10124,3.933,0.07968,0.02324,0.083,3.696,1.078,3.85,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-09-10 14:00:00,3.85152,1.12336,4.012,0.17472000000000001,0.050960000000000005,0.182,3.6768,1.0724,3.83,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-10 14:30:00,3.6096,1.0528,3.76,0.12480000000000001,0.0364,0.13,3.4848,1.0164,3.63,3.504,1.022,3.65,3.504,1.022,3.65
2019-09-10 15:00:00,3.62496,1.05728,3.776,0.15936,0.04648,0.166,3.4656000000000002,1.0108,3.61,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-09-10 15:30:00,3.5616,1.0388,3.71,0.1728,0.0504,0.18,3.3888,0.9884000000000001,3.5300000000000002,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-09-10 16:00:00,4.05024,1.18132,4.219,0.08544,0.02492,0.089,3.9648,1.1564,4.13,3.552,1.036,3.7,3.552,1.036,3.7
2019-09-10 16:30:00,4.47264,1.3045200000000001,4.659,0.047040000000000005,0.013720000000000001,0.049,4.4256,1.2908,4.61,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-09-10 17:00:00,4.70592,1.37256,4.902,0.28992,0.08456000000000001,0.302,4.416,1.288,4.6,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-09-10 17:30:00,4.896,1.428,5.1,0.384,0.112,0.4,4.5120000000000005,1.316,4.7,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-09-10 18:00:00,5.16384,1.5061200000000001,5.379,0.42144000000000004,0.12292000000000002,0.439,4.7424,1.3832,4.94,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-09-10 18:30:00,4.89792,1.42856,5.102,0.39552000000000004,0.11536,0.41200000000000003,4.5024,1.3132000000000001,4.69,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-09-10 19:00:00,4.869120000000001,1.42016,5.072,0.40512000000000004,0.11816000000000002,0.422,4.464,1.302,4.65,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-09-10 19:30:00,4.6944,1.3692,4.89,0.3936,0.1148,0.41000000000000003,4.3008,1.2544,4.48,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-09-10 20:00:00,4.73952,1.38236,4.937,0.38112,0.11116000000000001,0.397,4.3584,1.2711999999999999,4.54,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-09-10 20:30:00,4.75104,1.38572,4.949,0.38304000000000005,0.11172000000000001,0.399,4.368,1.274,4.55,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-09-10 21:00:00,4.58688,1.33784,4.7780000000000005,0.38208000000000003,0.11144000000000001,0.398,4.2048,1.2264,4.38,4.32,1.26,4.5,4.32,1.26,4.5
2019-09-10 21:30:00,4.27296,1.24628,4.451,0.39456,0.11508000000000002,0.41100000000000003,3.8784,1.1312,4.04,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-09-10 22:00:00,4.04544,1.17992,4.214,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.7728,1.1004,3.93,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-09-10 22:30:00,3.48768,1.01724,3.633,0.08928000000000001,0.02604,0.093,3.3984,0.9912000000000001,3.54,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-09-10 23:00:00,3.26784,0.9531200000000001,3.404,0.01344,0.003920000000000001,0.014,3.2544,0.9492,3.39,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-09-10 23:30:00,2.9318400000000002,0.8551200000000001,3.054,0.01344,0.003920000000000001,0.014,2.9184,0.8512000000000001,3.04,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-09-11 00:00:00,2.56896,0.7492800000000001,2.676,0.08256000000000001,0.02408,0.08600000000000001,2.4864,0.7252000000000001,2.59,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-09-11 00:30:00,2.42592,0.7075600000000001,2.527,0.23712000000000003,0.06916,0.247,2.1888,0.6384000000000001,2.2800000000000002,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-09-11 01:00:00,2.28288,0.6658400000000001,2.378,0.01728,0.00504,0.018000000000000002,2.2656,0.6608,2.36,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-09-11 01:30:00,2.2128,0.6454000000000001,2.305,0.0528,0.0154,0.055,2.16,0.63,2.25,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-09-11 02:00:00,2.15424,0.6283200000000001,2.2439999999999998,0.02304,0.00672,0.024,2.1312,0.6216,2.22,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-09-11 02:30:00,2.09664,0.6115200000000001,2.184,0.10944000000000001,0.031920000000000004,0.114,1.9872,0.5796,2.07,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-09-11 03:00:00,2.12544,0.61992,2.214,0.04224000000000001,0.012320000000000001,0.044,2.0832,0.6076,2.17,2.208,0.644,2.3,2.208,0.644,2.3
2019-09-11 03:30:00,2.06688,0.60284,2.153,0.022080000000000002,0.00644,0.023,2.0448,0.5964,2.13,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-09-11 04:00:00,2.13696,0.6232800000000001,2.226,0.03456,0.01008,0.036000000000000004,2.1024,0.6132000000000001,2.19,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-09-11 04:30:00,2.17536,0.63448,2.266,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.1504,0.6272,2.24,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-09-11 05:00:00,2.24064,0.6535200000000001,2.334,0.01344,0.003920000000000001,0.014,2.2272,0.6496000000000001,2.32,2.304,0.672,2.4,2.304,0.672,2.4
2019-09-11 05:30:00,2.3232,0.6776,2.42,0.06720000000000001,0.0196,0.07,2.2560000000000002,0.658,2.35,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-09-11 06:00:00,2.53344,0.73892,2.6390000000000002,0.21984,0.06412000000000001,0.229,2.3136,0.6748000000000001,2.41,2.304,0.672,2.4,2.304,0.672,2.4
2019-09-11 06:30:00,3.09408,0.90244,3.223,0.041280000000000004,0.01204,0.043000000000000003,3.0528,0.8904000000000001,3.18,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-09-11 07:00:00,3.5068799999999998,1.02284,3.653,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4944,1.0192,3.64,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-09-11 07:30:00,4.07232,1.18776,4.242,0.01152,0.00336,0.012,4.0608,1.1844000000000001,4.23,4.08,1.19,4.25,4.08,1.19,4.25
2019-09-11 08:00:00,4.2336,1.2348,4.41,0.009600000000000001,0.0028,0.01,4.224,1.232,4.4,4.32,1.26,4.5,4.32,1.26,4.5
2019-09-11 08:30:00,4.01472,1.17096,4.182,0.01152,0.00336,0.012,4.0032,1.1676,4.17,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-09-11 09:00:00,4.15008,1.21044,4.323,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1376,1.2068,4.31,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-09-11 09:30:00,4.50528,1.31404,4.693,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4928,1.3104,4.68,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-09-11 10:00:00,4.19232,1.22276,4.367,0.12192000000000001,0.03556,0.127,4.0704,1.1872,4.24,3.552,1.036,3.7,3.552,1.036,3.7
2019-09-11 10:30:00,4.08192,1.19056,4.252,0.22272000000000003,0.06496,0.232,3.8592,1.1256,4.02,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-09-11 11:00:00,4.42656,1.29108,4.611,0.08736000000000001,0.025480000000000003,0.091,4.3392,1.2656,4.52,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-09-11 11:30:00,5.01504,1.46272,5.224,0.10944000000000001,0.031920000000000004,0.114,4.9056,1.4308,5.11,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-09-11 12:00:00,5.18784,1.51312,5.404,0.01344,0.003920000000000001,0.014,5.1744,1.5091999999999999,5.39,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-09-11 12:30:00,4.50816,1.31488,4.696,0.015360000000000002,0.0044800000000000005,0.016,4.4928,1.3104,4.68,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-09-11 13:00:00,4.30368,1.2552400000000001,4.483,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2912,1.2516,4.47,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-09-11 13:30:00,3.9696,1.1578,4.135,0.014400000000000001,0.004200000000000001,0.015,3.9552,1.1536,4.12,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-09-11 14:00:00,3.9312,1.1466,4.095,0.014400000000000001,0.004200000000000001,0.015,3.9168000000000003,1.1424,4.08,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
