Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-11 14:30:00,3.93024,1.14632,4.094,0.01344,0.003920000000000001,0.014,3.9168000000000003,1.1424,4.08,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-09-11 15:00:00,3.82656,1.11608,3.9859999999999998,0.015360000000000002,0.0044800000000000005,0.016,3.8112,1.1116,3.9699999999999998,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-09-11 15:30:00,3.85344,1.12392,4.014,0.01344,0.003920000000000001,0.014,3.84,1.12,4.0,3.168,0.924,3.3,3.168,0.924,3.3
2019-09-11 16:00:00,3.94272,1.14996,4.107,0.01632,0.00476,0.017,3.9264,1.1452,4.09,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-09-11 16:30:00,4.21056,1.22808,4.386,0.015360000000000002,0.0044800000000000005,0.016,4.1952,1.2236,4.37,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-09-11 17:00:00,4.59264,1.33952,4.784,0.01344,0.003920000000000001,0.014,4.5792,1.3356,4.77,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-09-11 17:30:00,4.76448,1.38964,4.963,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.752,1.3860000000000001,4.95,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-09-11 18:00:00,4.94592,1.44256,5.152,0.15552000000000002,0.045360000000000004,0.162,4.7904,1.3972,4.99,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-09-11 18:30:00,5.52192,1.61056,5.752,0.14592000000000002,0.04256,0.152,5.376,1.568,5.6,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-09-11 19:00:00,5.27424,1.5383200000000001,5.494,0.06144000000000001,0.017920000000000002,0.064,5.2128,1.5204,5.43,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-09-11 19:30:00,5.22528,1.52404,5.443,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2128,1.5204,5.43,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-09-11 20:00:00,5.73504,1.67272,5.974,0.01344,0.003920000000000001,0.014,5.7216000000000005,1.6688,5.96,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-09-11 20:30:00,6.15744,1.7959200000000002,6.414,0.01344,0.003920000000000001,0.014,6.144,1.792,6.4,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-09-11 21:00:00,4.9392,1.4406,5.145,0.014400000000000001,0.004200000000000001,0.015,4.9248,1.4364,5.13,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-09-11 21:30:00,4.34304,1.26672,4.524,0.01344,0.003920000000000001,0.014,4.3296,1.2628,4.51,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-09-11 22:00:00,3.86208,1.12644,4.023,0.022080000000000002,0.00644,0.023,3.84,1.12,4.0,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-09-11 22:30:00,3.3984,0.9912000000000001,3.54,0.11520000000000001,0.033600000000000005,0.12,3.2832,0.9576,3.42,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-09-11 23:00:00,3.06048,0.8926400000000001,3.188,0.20928000000000002,0.061040000000000004,0.218,2.8512,0.8316,2.9699999999999998,3.072,0.896,3.2,3.072,0.896,3.2
2019-09-11 23:30:00,2.7542400000000002,0.80332,2.8689999999999998,0.09504000000000001,0.02772,0.099,2.6592000000000002,0.7756000000000001,2.77,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-09-12 00:00:00,2.6121600000000003,0.7618800000000001,2.721,0.07776000000000001,0.022680000000000002,0.081,2.5343999999999998,0.7392000000000001,2.64,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-09-12 00:30:00,2.39136,0.6974800000000001,2.491,0.02016,0.005880000000000001,0.021,2.3712,0.6916,2.47,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-09-12 01:00:00,2.27808,0.66444,2.373,0.022080000000000002,0.00644,0.023,2.2560000000000002,0.658,2.35,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-09-12 01:30:00,2.06688,0.60284,2.153,0.13728,0.040040000000000006,0.14300000000000002,1.9296000000000002,0.5628000000000001,2.01,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-09-12 02:00:00,2.1552,0.6286,2.245,0.014400000000000001,0.004200000000000001,0.015,2.1408,0.6244000000000001,2.23,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-09-12 02:30:00,2.10048,0.6126400000000001,2.188,0.01728,0.00504,0.018000000000000002,2.0832,0.6076,2.17,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-09-12 03:00:00,2.13888,0.6238400000000001,2.228,0.01728,0.00504,0.018000000000000002,2.1216,0.6188,2.21,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-09-12 03:30:00,2.1936,0.6398,2.285,0.1584,0.046200000000000005,0.165,2.0352,0.5936,2.12,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-09-12 04:00:00,2.19744,0.64092,2.289,0.27744,0.08092,0.289,1.92,0.56,2.0,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-09-12 04:30:00,2.1849600000000002,0.6372800000000001,2.276,0.11136000000000001,0.03248,0.116,2.0736,0.6048,2.16,2.208,0.644,2.3,2.208,0.644,2.3
2019-09-12 05:00:00,2.2416,0.6538,2.335,0.024,0.007,0.025,2.2176,0.6468,2.31,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-09-12 05:30:00,2.40576,0.7016800000000001,2.5060000000000002,0.05376,0.015680000000000003,0.056,2.352,0.686,2.45,2.448,0.714,2.55,2.448,0.714,2.55
2019-09-12 06:00:00,2.55072,0.7439600000000001,2.657,0.21792000000000003,0.06356,0.227,2.3328,0.6804,2.43,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-09-12 06:30:00,3.11808,0.90944,3.248,0.01728,0.00504,0.018000000000000002,3.1008,0.9044000000000001,3.23,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-09-12 07:00:00,3.57888,1.04384,3.7279999999999998,0.01728,0.00504,0.018000000000000002,3.5616,1.0388,3.71,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-09-12 07:30:00,4.55424,1.32832,4.744,0.02304,0.00672,0.024,4.5312,1.3216,4.72,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-09-12 08:00:00,5.24448,1.52964,5.463,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.232,1.526,5.45,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-09-12 08:30:00,5.24544,1.5299200000000002,5.464,0.01344,0.003920000000000001,0.014,5.232,1.526,5.45,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-09-12 09:00:00,3.85344,1.12392,4.014,0.01344,0.003920000000000001,0.014,3.84,1.12,4.0,3.36,0.98,3.5,3.36,0.98,3.5
2019-09-12 09:30:00,3.93024,1.14632,4.094,0.01344,0.003920000000000001,0.014,3.9168000000000003,1.1424,4.08,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-09-12 10:00:00,4.0464,1.1802,4.215,0.014400000000000001,0.004200000000000001,0.015,4.032,1.176,4.2,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-09-12 10:30:00,4.0176,1.1718,4.185,0.024,0.007,0.025,3.9936,1.1648,4.16,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-09-12 11:00:00,3.94944,1.15192,4.114,0.01344,0.003920000000000001,0.014,3.936,1.148,4.1,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-09-12 11:30:00,4.3814400000000004,1.27792,4.564,0.02304,0.00672,0.024,4.3584,1.2711999999999999,4.54,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-09-12 12:00:00,4.88832,1.42576,5.092,0.030720000000000004,0.008960000000000001,0.032,4.8576,1.4168,5.06,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-09-12 12:30:00,4.00128,1.16704,4.168,0.08448000000000001,0.024640000000000002,0.088,3.9168000000000003,1.1424,4.08,2.544,0.742,2.65,2.544,0.742,2.65
2019-09-12 13:00:00,3.84192,1.12056,4.002,0.10752,0.031360000000000006,0.112,3.7344,1.0892,3.89,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-09-12 13:30:00,3.87552,1.13036,4.037,0.03552,0.010360000000000001,0.037,3.84,1.12,4.0,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-09-12 14:00:00,3.912,1.141,4.075,0.033600000000000005,0.0098,0.035,3.8784,1.1312,4.04,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-09-12 14:30:00,3.93312,1.14716,4.097,0.03552,0.010360000000000001,0.037,3.8976,1.1368,4.06,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-09-12 15:00:00,4.11648,1.20064,4.288,0.036480000000000005,0.01064,0.038,4.08,1.19,4.25,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-09-12 15:30:00,4.0848,1.1914,4.255,0.033600000000000005,0.0098,0.035,4.0512,1.1816,4.22,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-09-12 16:00:00,3.9993600000000002,1.16648,4.166,0.03456,0.01008,0.036000000000000004,3.9648,1.1564,4.13,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-09-12 16:30:00,4.1616,1.2138,4.335,0.0432,0.0126,0.045,4.1184,1.2012,4.29,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-09-12 17:00:00,4.40736,1.28548,4.591,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.3584,1.2711999999999999,4.54,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-09-12 17:30:00,5.472,1.596,5.7,0.06720000000000001,0.0196,0.07,5.4048,1.5764,5.63,3.36,0.98,3.5,3.36,0.98,3.5
2019-09-12 18:00:00,6.09696,1.77828,6.351,0.21216000000000002,0.061880000000000004,0.221,5.8848,1.7164000000000001,6.13,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-09-12 18:30:00,5.46432,1.59376,5.692,0.12672,0.03696,0.132,5.3376,1.5568,5.5600000000000005,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-09-12 19:00:00,5.53536,1.61448,5.766,0.09216,0.02688,0.096,5.4432,1.5876000000000001,5.67,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-09-12 19:30:00,5.03808,1.46944,5.248,0.23808,0.06944,0.248,4.8,1.4,5.0,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-09-12 20:00:00,5.74176,1.67468,5.981,0.28896000000000005,0.08428000000000001,0.301,5.4528,1.5904,5.68,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-09-12 20:30:00,5.8944,1.7192,6.14,0.2592,0.0756,0.27,5.6352,1.6436000000000002,5.87,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-09-12 21:00:00,5.40576,1.57668,5.631,0.24096,0.07028000000000001,0.251,5.1648,1.5064000000000002,5.38,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-09-12 21:30:00,4.32,1.26,4.5,0.24,0.07,0.25,4.08,1.19,4.25,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-09-12 22:00:00,4.02912,1.17516,4.197,0.25632000000000005,0.07476000000000001,0.267,3.7728,1.1004,3.93,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-09-12 22:30:00,3.54816,1.03488,3.696,0.26496000000000003,0.07728,0.276,3.2832,0.9576,3.42,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-09-12 23:00:00,3.18528,0.9290400000000001,3.318,0.20928000000000002,0.061040000000000004,0.218,2.976,0.868,3.1,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-09-12 23:30:00,2.90496,0.84728,3.026,0.10176,0.02968,0.106,2.8032,0.8176,2.92,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-09-13 00:00:00,2.76384,0.8061200000000001,2.879,0.08544,0.02492,0.089,2.6784,0.7812,2.79,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-09-13 00:30:00,2.59104,0.7557200000000001,2.699,0.018240000000000003,0.00532,0.019,2.5728,0.7504000000000001,2.68,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-09-13 01:00:00,2.3155200000000002,0.6753600000000001,2.412,0.01152,0.00336,0.012,2.304,0.672,2.4,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-09-13 01:30:00,2.2204800000000002,0.6476400000000001,2.313,0.03168,0.00924,0.033,2.1888,0.6384000000000001,2.2800000000000002,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-09-13 02:00:00,2.12448,0.6196400000000001,2.213,0.022080000000000002,0.00644,0.023,2.1024,0.6132000000000001,2.19,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-09-13 02:30:00,2.3088,0.6734,2.4050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.2944,0.6692,2.39,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-09-13 03:00:00,2.472,0.721,2.575,0.014400000000000001,0.004200000000000001,0.015,2.4576000000000002,0.7168,2.56,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-09-13 03:30:00,2.24736,0.6554800000000001,2.341,0.15456,0.04508,0.161,2.0928,0.6104,2.18,2.112,0.616,2.2,2.112,0.616,2.2
2019-09-13 04:00:00,2.352,0.686,2.45,0.07680000000000001,0.0224,0.08,2.2752,0.6636000000000001,2.37,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-09-13 04:30:00,2.4528,0.7154,2.555,0.014400000000000001,0.004200000000000001,0.015,2.4384,0.7112,2.54,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-09-13 05:00:00,2.424,0.707,2.525,0.014400000000000001,0.004200000000000001,0.015,2.4096,0.7028,2.51,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-09-13 05:30:00,2.6448,0.7714000000000001,2.755,0.014400000000000001,0.004200000000000001,0.015,2.6304,0.7672,2.74,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-09-13 06:00:00,2.62176,0.76468,2.731,0.05856000000000001,0.01708,0.061,2.5632,0.7476,2.67,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-09-13 06:30:00,3.3168,0.9674,3.455,0.014400000000000001,0.004200000000000001,0.015,3.3024,0.9632000000000001,3.44,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-09-13 07:00:00,3.66144,1.06792,3.814,0.01344,0.003920000000000001,0.014,3.648,1.064,3.8,3.456,1.008,3.6,3.456,1.008,3.6
2019-09-13 07:30:00,4.24704,1.23872,4.424,0.01344,0.003920000000000001,0.014,4.2336,1.2348,4.41,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-09-13 08:00:00,5.15712,1.5041600000000002,5.372,0.01152,0.00336,0.012,5.1456,1.5008,5.36,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-09-13 08:30:00,4.33248,1.26364,4.513,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.32,1.26,4.5,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-09-13 09:00:00,3.95904,1.15472,4.124,0.01344,0.003920000000000001,0.014,3.9455999999999998,1.1508,4.11,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-09-13 09:30:00,3.96096,1.15528,4.126,0.015360000000000002,0.0044800000000000005,0.016,3.9455999999999998,1.1508,4.11,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-09-13 10:00:00,3.8745600000000002,1.13008,4.036,0.015360000000000002,0.0044800000000000005,0.016,3.8592,1.1256,4.02,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-09-13 10:30:00,3.80832,1.11076,3.967,0.01632,0.00476,0.017,3.792,1.106,3.95,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-09-13 11:00:00,3.67776,1.07268,3.831,0.02016,0.005880000000000001,0.021,3.6576,1.0668,3.81,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-09-13 11:30:00,3.62304,1.05672,3.774,0.01344,0.003920000000000001,0.014,3.6096,1.0528,3.76,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-09-13 12:00:00,3.6441600000000003,1.06288,3.7960000000000003,0.015360000000000002,0.0044800000000000005,0.016,3.6288,1.0584,3.7800000000000002,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-09-13 12:30:00,3.44352,1.00436,3.5869999999999997,0.01632,0.00476,0.017,3.4272,0.9996,3.5700000000000003,2.304,0.672,2.4,2.304,0.672,2.4
2019-09-13 13:00:00,3.58368,1.04524,3.733,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.5712,1.0416,3.7199999999999998,2.304,0.672,2.4,2.304,0.672,2.4
2019-09-13 13:30:00,3.22944,0.9419200000000001,3.364,0.01344,0.003920000000000001,0.014,3.216,0.9380000000000001,3.35,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-09-13 14:00:00,3.25152,0.9483600000000001,3.387,0.01632,0.00476,0.017,3.2352,0.9436,3.37,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-09-13 14:30:00,3.09408,0.90244,3.223,0.060480000000000006,0.017640000000000003,0.063,3.0336,0.8848,3.16,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-09-13 15:00:00,3.17856,0.9270800000000001,3.311,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.1296,0.9128000000000001,3.26,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-09-13 15:30:00,3.00864,0.8775200000000001,3.134,0.01344,0.003920000000000001,0.014,2.9952,0.8736,3.12,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-09-13 16:00:00,3.45888,1.00884,3.6029999999999998,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4464,1.0052,3.59,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-09-13 16:30:00,3.77952,1.10236,3.9370000000000003,0.06432,0.018760000000000002,0.067,3.7152000000000003,1.0836000000000001,3.87,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-09-13 17:00:00,4.12512,1.20316,4.297,0.18912,0.05516000000000001,0.197,3.936,1.148,4.1,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-09-13 17:30:00,4.7424,1.3832,4.94,0.1728,0.0504,0.18,4.5696,1.3328,4.76,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-09-13 18:00:00,4.74912,1.38516,4.947,0.19872,0.057960000000000005,0.20700000000000002,4.5504,1.3272,4.74,3.792,1.106,3.95,3.792,1.106,3.95
2019-09-13 18:30:00,4.69536,1.36948,4.891,0.10656,0.031080000000000003,0.111,4.5888,1.3384,4.78,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-09-13 19:00:00,4.64928,1.3560400000000001,4.843,0.05088,0.01484,0.053,4.5984,1.3412,4.79,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-09-13 19:30:00,4.34784,1.2681200000000001,4.529,0.13344,0.03892,0.139,4.2144,1.2292,4.39,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-09-13 20:00:00,5.06112,1.4761600000000001,5.272,0.06912,0.02016,0.07200000000000001,4.992,1.456,5.2,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-09-13 20:30:00,5.37216,1.56688,5.596,0.015360000000000002,0.0044800000000000005,0.016,5.3568,1.5624,5.58,3.84,1.12,4.0,3.84,1.12,4.0
2019-09-13 21:00:00,4.30848,1.25664,4.4879999999999995,0.01728,0.00504,0.018000000000000002,4.2912,1.2516,4.47,4.368,1.274,4.55,4.368,1.274,4.55
2019-09-13 21:30:00,4.17504,1.21772,4.349,0.018240000000000003,0.00532,0.019,4.1568,1.2124,4.33,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-09-13 22:00:00,3.88896,1.13428,4.051,0.02976,0.00868,0.031,3.8592,1.1256,4.02,3.696,1.078,3.85,3.696,1.078,3.85
2019-09-13 22:30:00,3.5491200000000003,1.03516,3.697,0.11232,0.032760000000000004,0.117,3.4368,1.0024,3.58,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-09-13 23:00:00,3.18432,0.92876,3.317,0.16992000000000002,0.04956000000000001,0.177,3.0144,0.8792000000000001,3.14,3.12,0.91,3.25,3.12,0.91,3.25
2019-09-13 23:30:00,2.97408,0.8674400000000001,3.098,0.04608,0.01344,0.048,2.928,0.854,3.05,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-09-14 00:00:00,2.8656,0.8358,2.985,0.014400000000000001,0.004200000000000001,0.015,2.8512,0.8316,2.9699999999999998,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-09-14 00:30:00,2.71296,0.7912800000000001,2.826,0.015360000000000002,0.0044800000000000005,0.016,2.6976,0.7868,2.81,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-09-14 01:00:00,2.3952,0.6986,2.495,0.014400000000000001,0.004200000000000001,0.015,2.3808,0.6944,2.48,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-09-14 01:30:00,2.37696,0.69328,2.476,0.015360000000000002,0.0044800000000000005,0.016,2.3616,0.6888000000000001,2.46,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-09-14 02:00:00,2.2896,0.6678000000000001,2.385,0.014400000000000001,0.004200000000000001,0.015,2.2752,0.6636000000000001,2.37,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-09-14 02:30:00,2.2128,0.6454000000000001,2.305,0.014400000000000001,0.004200000000000001,0.015,2.1984,0.6412,2.29,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-09-14 03:00:00,2.3088,0.6734,2.4050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.2944,0.6692,2.39,2.448,0.714,2.55,2.448,0.714,2.55
2019-09-14 03:30:00,2.30016,0.67088,2.396,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.2752,0.6636000000000001,2.37,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-09-14 04:00:00,2.24832,0.65576,2.342,0.28032,0.08176000000000001,0.292,1.968,0.5740000000000001,2.05,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-09-14 04:30:00,2.25312,0.6571600000000001,2.347,0.10272,0.029960000000000004,0.107,2.1504,0.6272,2.24,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-09-14 05:00:00,2.22816,0.64988,2.321,0.02976,0.00868,0.031,2.1984,0.6412,2.29,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-09-14 05:30:00,2.30784,0.67312,2.404,0.07104,0.020720000000000002,0.074,2.2368,0.6524,2.33,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2019-09-14 06:00:00,2.3750400000000003,0.69272,2.474,0.20544,0.05992000000000001,0.214,2.1696,0.6328,2.26,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-09-14 06:30:00,2.6256,0.7658,2.735,0.062400000000000004,0.0182,0.065,2.5632,0.7476,2.67,2.544,0.742,2.65,2.544,0.742,2.65
2019-09-14 07:00:00,2.91552,0.8503600000000001,3.037,0.01632,0.00476,0.017,2.8992,0.8456,3.02,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-09-14 07:30:00,3.17568,0.9262400000000001,3.308,0.01728,0.00504,0.018000000000000002,3.1584,0.9212,3.29,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-09-14 08:00:00,3.57696,1.04328,3.726,0.015360000000000002,0.0044800000000000005,0.016,3.5616,1.0388,3.71,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-09-14 08:30:00,4.0656,1.1858,4.235,0.014400000000000001,0.004200000000000001,0.015,4.0512,1.1816,4.22,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-09-14 09:00:00,4.29408,1.25244,4.473,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2816,1.2488000000000001,4.46,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-09-14 09:30:00,4.49472,1.3109600000000001,4.682,0.01152,0.00336,0.012,4.4832,1.3076,4.67,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-09-14 10:00:00,4.46592,1.3025600000000002,4.652,0.01152,0.00336,0.012,4.4544,1.2992,4.64,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-09-14 10:30:00,4.29216,1.25188,4.471,0.010560000000000002,0.0030800000000000003,0.011,4.2816,1.2488000000000001,4.46,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-09-14 11:00:00,4.22592,1.23256,4.402,0.01152,0.00336,0.012,4.2144,1.2292,4.39,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-09-14 11:30:00,4.17984,1.21912,4.354,0.01344,0.003920000000000001,0.014,4.1664,1.2152,4.34,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-09-14 12:00:00,3.99072,1.16396,4.157,0.14112000000000002,0.04116,0.147,3.8496,1.1228,4.01,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-09-14 12:30:00,4.08672,1.19196,4.257,0.025920000000000002,0.007560000000000001,0.027,4.0608,1.1844000000000001,4.23,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-09-14 13:00:00,3.93792,1.14856,4.102,0.01152,0.00336,0.012,3.9264,1.1452,4.09,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-09-14 13:30:00,3.99552,1.16536,4.162,0.01152,0.00336,0.012,3.984,1.162,4.15,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-09-14 14:00:00,3.71712,1.08416,3.872,0.01152,0.00336,0.012,3.7056,1.0808,3.86,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-09-14 14:30:00,3.78432,1.10376,3.942,0.01152,0.00336,0.012,3.7728,1.1004,3.93,2.976,0.868,3.1,2.976,0.868,3.1
2019-09-14 15:00:00,4.08192,1.19056,4.252,0.01152,0.00336,0.012,4.0704,1.1872,4.24,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-09-14 15:30:00,3.98592,1.16256,4.152,0.01152,0.00336,0.012,3.9744,1.1592,4.14,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-09-14 16:00:00,4.15872,1.21296,4.332,0.01152,0.00336,0.012,4.1472,1.2096,4.32,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-09-14 16:30:00,4.00512,1.16816,4.172,0.01152,0.00336,0.012,3.9936,1.1648,4.16,3.36,0.98,3.5,3.36,0.98,3.5
2019-09-14 17:00:00,4.15872,1.21296,4.332,0.01152,0.00336,0.012,4.1472,1.2096,4.32,3.36,0.98,3.5,3.36,0.98,3.5
2019-09-14 17:30:00,4.38912,1.28016,4.572,0.01152,0.00336,0.012,4.3776,1.2768,4.5600000000000005,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-09-14 18:00:00,4.43808,1.29444,4.623,0.19488000000000003,0.05684,0.203,4.2432,1.2376,4.42,3.6,1.05,3.75,3.6,1.05,3.75
2019-09-14 18:30:00,4.50336,1.31348,4.691,0.09696,0.028280000000000003,0.101,4.4064,1.2852000000000001,4.59,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-09-14 19:00:00,4.45152,1.29836,4.6370000000000005,0.025920000000000002,0.007560000000000001,0.027,4.4256,1.2908,4.61,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-09-14 19:30:00,4.3872,1.2796,4.57,0.0864,0.0252,0.09,4.3008,1.2544,4.48,3.936,1.148,4.1,3.936,1.148,4.1
2019-09-14 20:00:00,4.33728,1.26504,4.518,0.23808,0.06944,0.248,4.0992,1.1956,4.27,4.32,1.26,4.5,4.32,1.26,4.5
2019-09-14 20:30:00,4.35456,1.27008,4.536,0.25536000000000003,0.07448,0.266,4.0992,1.1956,4.27,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-09-14 21:00:00,4.16352,1.21436,4.337,0.24672000000000002,0.07196000000000001,0.257,3.9168000000000003,1.1424,4.08,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-09-14 21:30:00,3.93024,1.14632,4.094,0.22464,0.06552000000000001,0.234,3.7056,1.0808,3.86,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-09-14 22:00:00,3.63744,1.06092,3.789,0.24864000000000003,0.07252,0.259,3.3888,0.9884000000000001,3.5300000000000002,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-09-14 22:30:00,3.43392,1.00156,3.577,0.19872,0.057960000000000005,0.20700000000000002,3.2352,0.9436,3.37,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-09-14 23:00:00,3.20544,0.9349200000000001,3.339,0.07584,0.02212,0.079,3.1296,0.9128000000000001,3.26,3.168,0.924,3.3,3.168,0.924,3.3
2019-09-14 23:30:00,2.87232,0.8377600000000001,2.992,0.06912,0.02016,0.07200000000000001,2.8032,0.8176,2.92,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-09-15 00:00:00,2.65056,0.7730800000000001,2.761,0.12576,0.036680000000000004,0.131,2.5248,0.7364,2.63,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-09-15 00:30:00,2.62272,0.7649600000000001,2.732,0.030720000000000004,0.008960000000000001,0.032,2.592,0.756,2.7,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-09-15 01:00:00,2.472,0.721,2.575,0.014400000000000001,0.004200000000000001,0.015,2.4576000000000002,0.7168,2.56,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-09-15 01:30:00,2.28096,0.6652800000000001,2.376,0.09216,0.02688,0.096,2.1888,0.6384000000000001,2.2800000000000002,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2019-09-15 02:00:00,2.2704,0.6622,2.365,0.014400000000000001,0.004200000000000001,0.015,2.2560000000000002,0.658,2.35,2.352,0.686,2.45,2.352,0.686,2.45
2019-09-15 02:30:00,2.2992,0.6706000000000001,2.395,0.014400000000000001,0.004200000000000001,0.015,2.2848,0.6664,2.38,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-09-15 03:00:00,2.12448,0.6196400000000001,2.213,0.03168,0.00924,0.033,2.0928,0.6104,2.18,2.304,0.672,2.4,2.304,0.672,2.4
2019-09-15 03:30:00,2.08128,0.60704,2.168,0.14208,0.041440000000000005,0.148,1.9392,0.5656,2.02,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2019-09-15 04:00:00,2.2608,0.6594,2.355,0.014400000000000001,0.004200000000000001,0.015,2.2464,0.6552,2.34,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-09-15 04:30:00,2.2608,0.6594,2.355,0.014400000000000001,0.004200000000000001,0.015,2.2464,0.6552,2.34,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-09-15 05:00:00,2.2608,0.6594,2.355,0.014400000000000001,0.004200000000000001,0.015,2.2464,0.6552,2.34,2.208,0.644,2.3,2.208,0.644,2.3
2019-09-15 05:30:00,2.22144,0.64792,2.314,0.03264,0.00952,0.034,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-09-15 06:00:00,2.2224,0.6482,2.315,0.1296,0.0378,0.135,2.0928,0.6104,2.18,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-09-15 06:30:00,2.38368,0.6952400000000001,2.483,0.060480000000000006,0.017640000000000003,0.063,2.3232,0.6776,2.42,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-09-15 07:00:00,2.4816000000000003,0.7238,2.585,0.014400000000000001,0.004200000000000001,0.015,2.4672,0.7196,2.5700000000000003,2.496,0.728,2.6,2.496,0.728,2.6
2019-09-15 07:30:00,2.73984,0.79912,2.854,0.01344,0.003920000000000001,0.014,2.7264,0.7952,2.84,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-09-15 08:00:00,3.15168,0.9192400000000001,3.283,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1392,0.9156000000000001,3.27,3.072,0.896,3.2,3.072,0.896,3.2
2019-09-15 08:30:00,3.30528,0.9640400000000001,3.443,0.05088,0.01484,0.053,3.2544,0.9492,3.39,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-09-15 09:00:00,3.79392,1.10656,3.952,0.01152,0.00336,0.012,3.7824,1.1032,3.94,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-09-15 09:30:00,4.26912,1.24516,4.447,0.01632,0.00476,0.017,4.2528,1.2404,4.43,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-09-15 10:00:00,4.2048,1.2264,4.38,0.2016,0.058800000000000005,0.21,4.0032,1.1676,4.17,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-09-15 10:30:00,4.29408,1.25244,4.473,0.23328000000000002,0.06804,0.243,4.0608,1.1844000000000001,4.23,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-09-15 11:00:00,4.65888,1.35884,4.853,0.05088,0.01484,0.053,4.608,1.344,4.8,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-09-15 11:30:00,4.80192,1.40056,5.002,0.01152,0.00336,0.012,4.7904,1.3972,4.99,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-09-15 12:00:00,4.98432,1.45376,5.192,0.01152,0.00336,0.012,4.9728,1.4504000000000001,5.18,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-09-15 12:30:00,4.84896,1.41428,5.051,0.010560000000000002,0.0030800000000000003,0.011,4.8384,1.4112,5.04,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-09-15 13:00:00,4.48128,1.30704,4.668,0.06528,0.01904,0.068,4.416,1.288,4.6,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-09-15 13:30:00,4.36704,1.27372,4.549,0.018240000000000003,0.00532,0.019,4.3488,1.2684,4.53,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-09-15 14:00:00,4.43712,1.29416,4.622,0.01152,0.00336,0.012,4.4256,1.2908,4.61,4.272,1.246,4.45,4.272,1.246,4.45
2019-09-15 14:30:00,4.19712,1.22416,4.372,0.01152,0.00336,0.012,4.1856,1.2208,4.36,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-09-15 15:00:00,4.19712,1.22416,4.372,0.01152,0.00336,0.012,4.1856,1.2208,4.36,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-09-15 15:30:00,4.29408,1.25244,4.473,0.05088,0.01484,0.053,4.2432,1.2376,4.42,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-09-15 16:00:00,4.55808,1.32944,4.748,0.08448000000000001,0.024640000000000002,0.088,4.4736,1.3048,4.66,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-09-15 16:30:00,4.70592,1.37256,4.902,0.01152,0.00336,0.012,4.6944,1.3692,4.89,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-09-15 17:00:00,4.84128,1.41204,5.043,0.022080000000000002,0.00644,0.023,4.8192,1.4056,5.02,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-09-15 17:30:00,4.8796800000000005,1.42324,5.083,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8672,1.4196,5.07,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-09-15 18:00:00,4.98528,1.45404,5.193,0.19488000000000003,0.05684,0.203,4.7904,1.3972,4.99,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-09-15 18:30:00,5.23968,1.52824,5.458,0.10368000000000001,0.030240000000000003,0.108,5.136,1.498,5.35,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-09-15 19:00:00,6.00384,1.75112,6.254,0.01344,0.003920000000000001,0.014,5.9904,1.7472,6.24,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-09-15 19:30:00,6.15744,1.7959200000000002,6.414,0.01344,0.003920000000000001,0.014,6.144,1.792,6.4,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-09-15 20:00:00,6.072,1.771,6.325,0.014400000000000001,0.004200000000000001,0.015,6.0576,1.7668,6.31,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-09-15 20:30:00,5.77056,1.68308,6.011,0.02016,0.005880000000000001,0.021,5.7504,1.6772,5.99,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-09-15 21:00:00,4.47744,1.30592,4.664,0.02304,0.00672,0.024,4.4544,1.2992,4.64,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-09-15 21:30:00,4.1712,1.2166000000000001,4.345,0.014400000000000001,0.004200000000000001,0.015,4.1568,1.2124,4.33,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-09-15 22:00:00,3.81216,1.11188,3.971,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.7632,1.0976,3.92,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-09-15 22:30:00,3.6528,1.0654,3.805,0.1872,0.0546,0.195,3.4656000000000002,1.0108,3.61,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-09-15 23:00:00,3.24672,0.94696,3.382,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.1488,0.9184,3.2800000000000002,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-09-15 23:30:00,2.808,0.8190000000000001,2.925,0.0816,0.0238,0.085,2.7264,0.7952,2.84,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-09-16 00:00:00,2.50176,0.7296800000000001,2.606,0.13056,0.03808,0.136,2.3712,0.6916,2.47,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-09-16 00:30:00,2.42688,0.70784,2.528,0.07488,0.021840000000000002,0.078,2.352,0.686,2.45,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-09-16 01:00:00,2.3184,0.6762,2.415,0.014400000000000001,0.004200000000000001,0.015,2.304,0.672,2.4,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-09-16 01:30:00,2.2704,0.6622,2.365,0.014400000000000001,0.004200000000000001,0.015,2.2560000000000002,0.658,2.35,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-09-16 02:00:00,2.15328,0.62804,2.243,0.022080000000000002,0.00644,0.023,2.1312,0.6216,2.22,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-09-16 02:30:00,2.06592,0.6025600000000001,2.152,0.021120000000000003,0.0061600000000000005,0.022,2.0448,0.5964,2.13,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-09-16 03:00:00,2.00544,0.58492,2.089,0.027840000000000004,0.00812,0.029,1.9776,0.5768,2.06,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-09-16 03:30:00,2.05536,0.59948,2.141,0.19296000000000002,0.056280000000000004,0.201,1.8624,0.5432,1.94,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-09-16 04:00:00,2.15136,0.62748,2.241,0.07776000000000001,0.022680000000000002,0.081,2.0736,0.6048,2.16,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-09-16 04:30:00,2.1648,0.6314000000000001,2.255,0.0528,0.0154,0.055,2.112,0.616,2.2,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-09-16 05:00:00,2.17728,0.63504,2.268,0.15168,0.04424,0.158,2.0256,0.5908,2.11,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-09-16 05:30:00,2.3155200000000002,0.6753600000000001,2.412,0.04032,0.011760000000000001,0.042,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-09-16 06:00:00,2.72064,0.7935200000000001,2.834,0.13824,0.04032,0.14400000000000002,2.5824,0.7532,2.69,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-09-16 06:30:00,3.40512,0.99316,3.547,0.04512,0.013160000000000002,0.047,3.36,0.98,3.5,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-09-16 07:00:00,3.77664,1.10152,3.934,0.01344,0.003920000000000001,0.014,3.7632,1.0976,3.92,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-09-16 07:30:00,4.70592,1.37256,4.902,0.021120000000000003,0.0061600000000000005,0.022,4.6848,1.3664,4.88,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-09-16 08:00:00,5.35776,1.56268,5.5809999999999995,0.02016,0.005880000000000001,0.021,5.3376,1.5568,5.5600000000000005,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-09-16 08:30:00,4.47744,1.30592,4.664,0.01344,0.003920000000000001,0.014,4.464,1.302,4.65,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-09-16 09:00:00,4.28736,1.25048,4.466,0.015360000000000002,0.0044800000000000005,0.016,4.272,1.246,4.45,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-09-16 09:30:00,4.4409600000000005,1.29528,4.626,0.015360000000000002,0.0044800000000000005,0.016,4.4256,1.2908,4.61,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-09-16 10:00:00,4.6608,1.3594,4.855,0.033600000000000005,0.0098,0.035,4.6272,1.3496000000000001,4.82,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-09-16 10:30:00,4.9056,1.4308,5.11,0.2016,0.058800000000000005,0.21,4.704,1.3719999999999999,4.9,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-09-16 11:00:00,4.18752,1.22136,4.362,0.19392,0.056560000000000006,0.202,3.9936,1.1648,4.16,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-09-16 11:30:00,4.30176,1.25468,4.481,0.22176,0.06468,0.231,4.08,1.19,4.25,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-09-16 12:00:00,4.23552,1.23536,4.412,0.23232000000000003,0.06776,0.242,4.0032,1.1676,4.17,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-09-16 12:30:00,3.98496,1.16228,4.151,0.25056,0.07308,0.261,3.7344,1.0892,3.89,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-09-16 13:00:00,4.06176,1.18468,4.231,0.26976,0.07868,0.281,3.792,1.106,3.95,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-09-16 13:30:00,3.9744,1.1592,4.14,0.26880000000000004,0.0784,0.28,3.7056,1.0808,3.86,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-09-16 14:00:00,3.95904,1.15472,4.124,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.6864,1.0752,3.84,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-09-16 14:30:00,3.98112,1.16116,4.147,0.27552000000000004,0.08036,0.28700000000000003,3.7056,1.0808,3.86,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-09-16 15:00:00,4.22112,1.23116,4.397,0.28512000000000004,0.08316000000000001,0.297,3.936,1.148,4.1,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-09-16 15:30:00,4.14816,1.20988,4.321,0.27936,0.08148000000000001,0.291,3.8688000000000002,1.1284,4.03,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-09-16 16:00:00,4.41312,1.28716,4.5969999999999995,0.27552000000000004,0.08036,0.28700000000000003,4.1376,1.2068,4.31,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-09-16 16:30:00,4.72704,1.37872,4.924,0.31104000000000004,0.09072000000000001,0.324,4.416,1.288,4.6,3.456,1.008,3.6,3.456,1.008,3.6
2019-09-16 17:00:00,5.6928,1.6604,5.93,0.3552,0.10360000000000001,0.37,5.3376,1.5568,5.5600000000000005,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-09-16 17:30:00,5.12928,1.49604,5.343,0.35808,0.10444,0.373,4.7712,1.3916,4.97,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-09-16 18:00:00,5.39424,1.57332,5.619,0.40224000000000004,0.11732000000000001,0.419,4.992,1.456,5.2,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-09-16 18:30:00,5.6256,1.6408,5.86,0.4128,0.12040000000000001,0.43,5.2128,1.5204,5.43,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-09-16 19:00:00,5.10912,1.49016,5.322,0.38592000000000004,0.11256000000000001,0.402,4.7232,1.3776,4.92,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-09-16 19:30:00,4.66464,1.36052,4.859,0.35424000000000005,0.10332000000000001,0.369,4.3104,1.2572,4.49,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-09-16 20:00:00,5.06208,1.47644,5.273,0.34848,0.10164000000000001,0.363,4.7136,1.3748,4.91,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-09-16 20:30:00,4.71168,1.37424,4.908,0.31488000000000005,0.09184,0.328,4.3968,1.2824,4.58,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-09-16 21:00:00,4.42656,1.29108,4.611,0.33696000000000004,0.09828,0.35100000000000003,4.0896,1.1928,4.26,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-09-16 21:30:00,4.23648,1.23564,4.413,0.35808,0.10444,0.373,3.8784,1.1312,4.04,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-09-16 22:00:00,3.88896,1.13428,4.051,0.34656000000000003,0.10108,0.361,3.5423999999999998,1.0332,3.69,3.6,1.05,3.75,3.6,1.05,3.75
2019-09-16 22:30:00,3.56832,1.04076,3.717,0.26592000000000005,0.07756,0.277,3.3024,0.9632000000000001,3.44,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-09-16 23:00:00,3.08352,0.89936,3.212,0.21312,0.06216000000000001,0.222,2.8704,0.8372,2.99,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-09-16 23:30:00,2.73984,0.79912,2.854,0.25344,0.07392,0.264,2.4864,0.7252000000000001,2.59,2.544,0.742,2.65,2.544,0.742,2.65
2019-09-17 00:00:00,2.5180800000000003,0.7344400000000001,2.623,0.20448000000000002,0.059640000000000006,0.213,2.3136,0.6748000000000001,2.41,2.304,0.672,2.4,2.304,0.672,2.4
2019-09-17 00:30:00,2.30976,0.6736800000000001,2.406,0.13056,0.03808,0.136,2.1792,0.6356,2.27,2.208,0.644,2.3,2.208,0.644,2.3
2019-09-17 01:00:00,2.24352,0.65436,2.337,0.14112000000000002,0.04116,0.147,2.1024,0.6132000000000001,2.19,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2019-09-17 01:30:00,2.14464,0.6255200000000001,2.234,0.09024,0.026320000000000003,0.094,2.0544000000000002,0.5992000000000001,2.14,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-09-17 02:00:00,2.08032,0.6067600000000001,2.167,0.09312000000000001,0.027160000000000004,0.097,1.9872,0.5796,2.07,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-09-17 02:30:00,2.0496,0.5978,2.135,0.14880000000000002,0.0434,0.155,1.9008,0.5544,1.98,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-09-17 03:00:00,2.04384,0.5961200000000001,2.129,0.14304,0.04172,0.149,1.9008,0.5544,1.98,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-09-17 03:30:00,2.06496,0.60228,2.151,0.08736000000000001,0.025480000000000003,0.091,1.9776,0.5768,2.06,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-09-17 04:00:00,2.04192,0.5955600000000001,2.127,0.18912,0.05516000000000001,0.197,1.8528,0.5404,1.9300000000000002,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-09-17 04:30:00,2.12736,0.62048,2.216,0.23616,0.06888000000000001,0.246,1.8912,0.5516,1.97,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-09-17 05:00:00,2.18016,0.63588,2.271,0.26016,0.07588,0.271,1.92,0.56,2.0,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-09-17 05:30:00,2.27712,0.6641600000000001,2.372,0.23232000000000003,0.06776,0.242,2.0448,0.5964,2.13,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-09-17 06:00:00,2.63808,0.76944,2.748,0.26688,0.07784,0.278,2.3712,0.6916,2.47,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-09-17 06:30:00,3.33312,0.97216,3.472,0.23232000000000003,0.06776,0.242,3.1008,0.9044000000000001,3.23,3.072,0.896,3.2,3.072,0.896,3.2
2019-09-17 07:00:00,3.47232,1.01276,3.617,0.17952,0.052360000000000004,0.187,3.2928,0.9604,3.43,3.408,0.994,3.55,3.408,0.994,3.55
2019-09-17 07:30:00,3.97824,1.16032,4.144,0.06144000000000001,0.017920000000000002,0.064,3.9168000000000003,1.1424,4.08,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-09-17 08:00:00,3.96096,1.15528,4.126,0.044160000000000005,0.01288,0.046,3.9168000000000003,1.1424,4.08,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-09-17 08:30:00,4.17312,1.21716,4.347,0.03552,0.010360000000000001,0.037,4.1376,1.2068,4.31,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-09-17 09:00:00,3.96672,1.15696,4.132,0.030720000000000004,0.008960000000000001,0.032,3.936,1.148,4.1,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-09-17 09:30:00,4.09056,1.1930800000000001,4.261,0.02976,0.00868,0.031,4.0608,1.1844000000000001,4.23,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-09-17 10:00:00,4.08672,1.19196,4.257,0.025920000000000002,0.007560000000000001,0.027,4.0608,1.1844000000000001,4.23,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-09-17 10:30:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,7.872,2.296,8.2,7.872,2.296,8.2
2019-09-17 11:00:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2019-09-17 11:30:00,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,7.776,2.268,8.1,7.776,2.268,8.1
2019-09-17 12:00:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2019-09-17 12:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2019-09-17 13:00:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2019-09-17 13:30:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2019-09-17 14:00:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2019-09-17 14:30:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2019-09-17 15:00:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2019-09-17 15:30:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2019-09-17 16:00:00,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2019-09-17 16:30:00,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0.0,0.0,0.0,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2019-09-17 17:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,9.1776,2.6768,9.56,9.1776,2.6768,9.56
2019-09-17 17:30:00,0.07488,0.021840000000000002,0.078,0.07488,0.021840000000000002,0.078,0.0,0.0,0.0,9.5808,2.7944,9.98,9.5808,2.7944,9.98
2019-09-17 18:00:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,10.0032,2.9176,10.42,10.0032,2.9176,10.42
2019-09-17 18:30:00,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.0,0.0,0.0,9.9072,2.8896,10.32,9.9072,2.8896,10.32
2019-09-17 19:00:00,0.13248000000000001,0.03864,0.138,0.13248000000000001,0.03864,0.138,0.0,0.0,0.0,9.7056,2.8308,10.11,9.7056,2.8308,10.11
2019-09-17 19:30:00,0.16608,0.048440000000000004,0.17300000000000001,0.16608,0.048440000000000004,0.17300000000000001,0.0,0.0,0.0,9.7248,2.8364000000000003,10.13,9.7248,2.8364000000000003,10.13
2019-09-17 20:00:00,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0.0,0.0,0.0,10.0704,2.9372,10.49,10.0704,2.9372,10.49
2019-09-17 20:30:00,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.0,0.0,0.0,9.504,2.7720000000000002,9.9,9.504,2.7720000000000002,9.9
2019-09-17 21:00:00,0.27552000000000004,0.08036,0.28700000000000003,0.27552000000000004,0.08036,0.28700000000000003,0.0,0.0,0.0,8.9088,2.5984,9.28,8.9088,2.5984,9.28
2019-09-17 21:30:00,0.19008000000000003,0.05544,0.198,0.19008000000000003,0.05544,0.198,0.0,0.0,0.0,8.4768,2.4724,8.83,8.4768,2.4724,8.83
2019-09-17 22:00:00,0.12768000000000002,0.03724,0.133,0.12768000000000002,0.03724,0.133,0.0,0.0,0.0,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2019-09-17 22:30:00,0.10656,0.031080000000000003,0.111,0.10656,0.031080000000000003,0.111,0.0,0.0,0.0,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2019-09-17 23:00:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-09-17 23:30:00,0.10272,0.029960000000000004,0.107,0.10272,0.029960000000000004,0.107,0.0,0.0,0.0,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-09-18 00:00:00,0.11712000000000002,0.03416,0.122,0.11712000000000002,0.03416,0.122,0.0,0.0,0.0,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-09-18 00:30:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-09-18 01:00:00,0.08448000000000001,0.024640000000000002,0.088,0.08448000000000001,0.024640000000000002,0.088,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-09-18 01:30:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-09-18 02:00:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-09-18 02:30:00,0.054720000000000005,0.015960000000000002,0.057,0.054720000000000005,0.015960000000000002,0.057,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-09-18 03:00:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-09-18 03:30:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-09-18 04:00:00,0.08832000000000001,0.02576,0.092,0.08832000000000001,0.02576,0.092,0.0,0.0,0.0,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-09-18 04:30:00,0.08448000000000001,0.024640000000000002,0.088,0.08448000000000001,0.024640000000000002,0.088,0.0,0.0,0.0,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-09-18 05:00:00,0.06624000000000001,0.01932,0.069,0.06624000000000001,0.01932,0.069,0.0,0.0,0.0,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-09-18 05:30:00,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0.0,0.0,0.0,4.5504,1.3272,4.74,4.5504,1.3272,4.74
