Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-18 06:00:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-09-18 06:30:00,0.20736000000000002,0.060480000000000006,0.216,0.20736000000000002,0.060480000000000006,0.216,0.0,0.0,0.0,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-09-18 07:00:00,0.11136000000000001,0.03248,0.116,0.11136000000000001,0.03248,0.116,0.0,0.0,0.0,7.152,2.086,7.45,7.152,2.086,7.45
2019-09-18 07:30:00,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0.0,0.0,0.0,8.4384,2.4612,8.79,8.4384,2.4612,8.79
2019-09-18 08:00:00,0.047040000000000005,0.013720000000000001,0.049,0.047040000000000005,0.013720000000000001,0.049,0.0,0.0,0.0,8.8512,2.5816,9.22,8.8512,2.5816,9.22
2019-09-18 08:30:00,0.04032,0.011760000000000001,0.042,0.04032,0.011760000000000001,0.042,0.0,0.0,0.0,8.5824,2.5032,8.94,8.5824,2.5032,8.94
2019-09-18 09:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2019-09-18 09:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,8.1792,2.3856,8.52,8.1792,2.3856,8.52
2019-09-18 10:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,8.016,2.338,8.35,8.016,2.338,8.35
2019-09-18 10:30:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2019-09-18 11:00:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,7.776,2.268,8.1,7.776,2.268,8.1
2019-09-18 11:30:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2019-09-18 12:00:00,0.13152,0.038360000000000005,0.137,0.13152,0.038360000000000005,0.137,0.0,0.0,0.0,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2019-09-18 12:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,7.68,2.24,8.0,7.68,2.24,8.0
2019-09-18 13:00:00,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0,7.2,2.1,7.5,7.2,2.1,7.5
2019-09-18 13:30:00,0.16512000000000002,0.04816,0.17200000000000001,0.16512000000000002,0.04816,0.17200000000000001,0.0,0.0,0.0,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2019-09-18 14:00:00,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.0,0.0,0.0,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2019-09-18 14:30:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2019-09-18 15:00:00,0.06912,0.02016,0.07200000000000001,0.06912,0.02016,0.07200000000000001,0.0,0.0,0.0,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2019-09-18 15:30:00,0.17376000000000003,0.05068,0.181,0.17376000000000003,0.05068,0.181,0.0,0.0,0.0,7.104,2.072,7.4,7.104,2.072,7.4
2019-09-18 16:00:00,0.17952,0.052360000000000004,0.187,0.17952,0.052360000000000004,0.187,0.0,0.0,0.0,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2019-09-18 16:30:00,0.13440000000000002,0.0392,0.14,0.13440000000000002,0.0392,0.14,0.0,0.0,0.0,8.256,2.408,8.6,8.256,2.408,8.6
2019-09-18 17:00:00,0.062400000000000004,0.0182,0.065,0.062400000000000004,0.0182,0.065,0.0,0.0,0.0,9.2832,2.7076000000000002,9.67,9.2832,2.7076000000000002,9.67
2019-09-18 17:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,9.8208,2.8644,10.23,9.8208,2.8644,10.23
2019-09-18 18:00:00,0.11712000000000002,0.03416,0.122,0.11712000000000002,0.03416,0.122,0.0,0.0,0.0,9.792,2.856,10.2,9.792,2.856,10.2
2019-09-18 18:30:00,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.0,0.0,0.0,9.8208,2.8644,10.23,9.8208,2.8644,10.23
2019-09-18 19:00:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,10.0992,2.9455999999999998,10.52,10.0992,2.9455999999999998,10.52
2019-09-18 19:30:00,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,10.6272,3.0996,11.07,10.6272,3.0996,11.07
2019-09-18 20:00:00,0.07872000000000001,0.02296,0.082,0.07872000000000001,0.02296,0.082,0.0,0.0,0.0,10.4544,3.0492,10.89,10.4544,3.0492,10.89
2019-09-18 20:30:00,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0,10.1376,2.9568000000000003,10.56,10.1376,2.9568000000000003,10.56
2019-09-18 21:00:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,9.7248,2.8364000000000003,10.13,9.7248,2.8364000000000003,10.13
2019-09-18 21:30:00,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0.0,0.0,0.0,8.8224,2.5732,9.19,8.8224,2.5732,9.19
2019-09-18 22:00:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2019-09-18 22:30:00,0.1824,0.053200000000000004,0.19,0.1824,0.053200000000000004,0.19,0.0,0.0,0.0,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2019-09-18 23:00:00,0.38784,0.11312000000000001,0.404,0.38784,0.11312000000000001,0.404,0.0,0.0,0.0,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-09-18 23:30:00,0.047040000000000005,0.013720000000000001,0.049,0.047040000000000005,0.013720000000000001,0.049,0.0,0.0,0.0,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-09-19 00:00:00,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-09-19 00:30:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-09-19 01:00:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-09-19 01:30:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-09-19 02:00:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-09-19 02:30:00,0.11328,0.03304,0.11800000000000001,0.11328,0.03304,0.11800000000000001,0.0,0.0,0.0,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-09-19 03:00:00,0.13440000000000002,0.0392,0.14,0.13440000000000002,0.0392,0.14,0.0,0.0,0.0,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-09-19 03:30:00,0.062400000000000004,0.0182,0.065,0.062400000000000004,0.0182,0.065,0.0,0.0,0.0,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-09-19 04:00:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-09-19 04:30:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,4.608,1.344,4.8,4.608,1.344,4.8
2019-09-19 05:00:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-09-19 05:30:00,0.08736000000000001,0.025480000000000003,0.091,0.08736000000000001,0.025480000000000003,0.091,0.0,0.0,0.0,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-09-19 06:00:00,0.27168000000000003,0.07924,0.28300000000000003,0.27168000000000003,0.07924,0.28300000000000003,0.0,0.0,0.0,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-09-19 06:30:00,0.15360000000000001,0.0448,0.16,0.15360000000000001,0.0448,0.16,0.0,0.0,0.0,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-09-19 07:00:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2019-09-19 07:30:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,8.3424,2.4332000000000003,8.69,8.3424,2.4332000000000003,8.69
2019-09-19 08:00:00,0.06720000000000001,0.0196,0.07,0.06720000000000001,0.0196,0.07,0.0,0.0,0.0,8.256,2.408,8.6,8.256,2.408,8.6
2019-09-19 08:30:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,8.6016,2.5088,8.96,8.6016,2.5088,8.96
2019-09-19 09:00:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,8.6112,2.5116,8.97,8.6112,2.5116,8.97
2019-09-19 09:30:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2019-09-19 10:00:00,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2019-09-19 10:30:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,8.5632,2.4976000000000003,8.92,8.5632,2.4976000000000003,8.92
2019-09-19 11:00:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2019-09-19 11:30:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2019-09-19 12:00:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,7.824,2.282,8.15,7.824,2.282,8.15
2019-09-19 12:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2019-09-19 13:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2019-09-19 13:30:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2019-09-19 14:00:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2019-09-19 14:30:00,0.20928000000000002,0.061040000000000004,0.218,0.01728,0.00504,0.018000000000000002,0.192,0.056,0.2,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2019-09-19 15:00:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,7.008,2.044,7.3,7.008,2.044,7.3
2019-09-19 15:30:00,3.46944,1.01192,3.614,0.01344,0.003920000000000001,0.014,3.456,1.008,3.6,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-09-19 16:00:00,3.73632,1.08976,3.892,0.08832000000000001,0.02576,0.092,3.648,1.064,3.8,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-09-19 16:30:00,4.5648,1.3314,4.755,0.14880000000000002,0.0434,0.155,4.416,1.288,4.6,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-09-19 17:00:00,4.95552,1.44536,5.162,0.01152,0.00336,0.012,4.944,1.442,5.15,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-09-19 17:30:00,5.05344,1.4739200000000001,5.264,0.051840000000000004,0.015120000000000001,0.054,5.0016,1.4588,5.21,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-09-19 18:00:00,5.12928,1.49604,5.343,0.12768000000000002,0.03724,0.133,5.0016,1.4588,5.21,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-09-19 18:30:00,4.99008,1.45544,5.198,0.20928000000000002,0.061040000000000004,0.218,4.7808,1.3944,4.98,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-09-19 19:00:00,5.06304,1.47672,5.274,0.02304,0.00672,0.024,5.04,1.47,5.25,4.368,1.274,4.55,4.368,1.274,4.55
2019-09-19 19:30:00,4.80096,1.40028,5.001,0.02016,0.005880000000000001,0.021,4.7808,1.3944,4.98,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-09-19 20:00:00,5.14848,1.50164,5.3629999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.136,1.498,5.35,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-09-19 20:30:00,4.83552,1.41036,5.037,0.025920000000000002,0.007560000000000001,0.027,4.8096,1.4028,5.01,4.8,1.4,5.0,4.8,1.4,5.0
2019-09-19 21:00:00,4.54368,1.32524,4.733,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5312,1.3216,4.72,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-09-19 21:30:00,5.14944,1.5019200000000001,5.364,0.03264,0.00952,0.034,5.1168,1.4924,5.33,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-09-19 22:00:00,4.21152,1.22836,4.3870000000000005,0.11232,0.032760000000000004,0.117,4.0992,1.1956,4.27,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-09-19 22:30:00,3.61824,1.05532,3.769,0.12384,0.036120000000000006,0.129,3.4944,1.0192,3.64,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-09-19 23:00:00,3.26496,0.9522800000000001,3.401,0.35616000000000003,0.10388000000000001,0.371,2.9088000000000003,0.8484,3.03,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-09-19 23:30:00,3.04608,0.8884400000000001,3.173,0.07008,0.020440000000000003,0.073,2.976,0.868,3.1,2.928,0.854,3.05,2.928,0.854,3.05
2019-09-20 00:00:00,2.85504,0.83272,2.974,0.01344,0.003920000000000001,0.014,2.8416,0.8288000000000001,2.96,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-09-20 00:30:00,2.66304,0.7767200000000001,2.774,0.01344,0.003920000000000001,0.014,2.6496,0.7728,2.76,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-09-20 01:00:00,2.50944,0.73192,2.614,0.01344,0.003920000000000001,0.014,2.496,0.728,2.6,2.304,0.672,2.4,2.304,0.672,2.4
2019-09-20 01:30:00,2.328,0.679,2.425,0.024,0.007,0.025,2.304,0.672,2.4,2.352,0.686,2.45,2.352,0.686,2.45
2019-09-20 02:00:00,2.21376,0.64568,2.306,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.1888,0.6384000000000001,2.2800000000000002,2.352,0.686,2.45,2.352,0.686,2.45
2019-09-20 02:30:00,2.18304,0.6367200000000001,2.274,0.01344,0.003920000000000001,0.014,2.1696,0.6328,2.26,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-09-20 03:00:00,2.17536,0.63448,2.266,0.08256000000000001,0.02408,0.08600000000000001,2.0928,0.6104,2.18,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-09-20 03:30:00,2.21088,0.6448400000000001,2.303,0.20448000000000002,0.059640000000000006,0.213,2.0064,0.5852,2.09,2.016,0.588,2.1,2.016,0.588,2.1
2019-09-20 04:00:00,2.1984,0.6412,2.29,0.22080000000000002,0.0644,0.23,1.9776,0.5768,2.06,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2019-09-20 04:30:00,2.19456,0.6400800000000001,2.286,0.21696000000000001,0.06328,0.226,1.9776,0.5768,2.06,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2019-09-20 05:00:00,2.20608,0.64344,2.298,0.20928000000000002,0.061040000000000004,0.218,1.9968,0.5824,2.08,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2019-09-20 05:30:00,2.4816000000000003,0.7238,2.585,0.2928,0.0854,0.305,2.1888,0.6384000000000001,2.2800000000000002,2.208,0.644,2.3,2.208,0.644,2.3
2019-09-20 06:00:00,2.77056,0.80808,2.886,0.37056000000000006,0.10808000000000001,0.386,2.4,0.7000000000000001,2.5,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-09-20 06:30:00,3.26496,0.9522800000000001,3.401,0.26976,0.07868,0.281,2.9952,0.8736,3.12,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-09-20 07:00:00,3.5423999999999998,1.0332,3.69,0.048,0.014,0.05,3.4944,1.0192,3.64,3.36,0.98,3.5,3.36,0.98,3.5
2019-09-20 07:30:00,4.01472,1.17096,4.182,0.01152,0.00336,0.012,4.0032,1.1676,4.17,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-09-20 08:00:00,4.40832,1.28576,4.592,0.01152,0.00336,0.012,4.3968,1.2824,4.58,4.032,1.176,4.2,4.032,1.176,4.2
2019-09-20 08:30:00,4.37088,1.27484,4.553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3584,1.2711999999999999,4.54,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-09-20 09:00:00,4.28448,1.24964,4.463,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.272,1.246,4.45,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-09-20 09:30:00,5.31456,1.55008,5.536,0.05376,0.015680000000000003,0.056,5.2608,1.5344,5.48,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-09-20 10:00:00,4.92576,1.43668,5.131,0.23136,0.06748000000000001,0.241,4.6944,1.3692,4.89,2.544,0.742,2.65,2.544,0.742,2.65
2019-09-20 10:30:00,4.3776,1.2768,4.5600000000000005,0.27840000000000004,0.08120000000000001,0.29,4.0992,1.1956,4.27,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-09-20 11:00:00,4.04448,1.17964,4.213,0.27168000000000003,0.07924,0.28300000000000003,3.7728,1.1004,3.93,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-09-20 11:30:00,3.9936,1.1648,4.16,0.27840000000000004,0.08120000000000001,0.29,3.7152000000000003,1.0836000000000001,3.87,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-09-20 12:00:00,3.9168000000000003,1.1424,4.08,0.27840000000000004,0.08120000000000001,0.29,3.6384,1.0612,3.79,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-09-20 12:30:00,3.7872,1.1046,3.9450000000000003,0.2928,0.0854,0.305,3.4944,1.0192,3.64,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-09-20 13:00:00,3.73056,1.08808,3.886,0.29376,0.08568,0.306,3.4368,1.0024,3.58,3.12,0.91,3.25,3.12,0.91,3.25
2019-09-20 13:30:00,3.6864,1.0752,3.84,0.028800000000000003,0.008400000000000001,0.03,3.6576,1.0668,3.81,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-09-20 14:00:00,3.71904,1.08472,3.874,0.01344,0.003920000000000001,0.014,3.7056,1.0808,3.86,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-09-20 14:30:00,3.6576,1.0668,3.81,0.028800000000000003,0.008400000000000001,0.03,3.6288,1.0584,3.7800000000000002,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-09-20 15:00:00,3.67008,1.07044,3.823,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.6576,1.0668,3.81,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-09-20 15:30:00,3.78528,1.10404,3.943,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.7728,1.1004,3.93,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-09-20 16:00:00,3.98976,1.16368,4.156,0.015360000000000002,0.0044800000000000005,0.016,3.9744,1.1592,4.14,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-09-20 16:30:00,5.16288,1.50584,5.378,0.19008000000000003,0.05544,0.198,4.9728,1.4504000000000001,5.18,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-09-20 17:00:00,5.42592,1.58256,5.652,0.05952,0.01736,0.062,5.3664,1.5652,5.59,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-09-20 17:30:00,4.7328,1.3804,4.93,0.009600000000000001,0.0028,0.01,4.7232,1.3776,4.92,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-09-20 18:00:00,5.09856,1.48708,5.311,0.16416,0.047880000000000006,0.171,4.9344,1.4392,5.14,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-09-20 18:30:00,4.51104,1.31572,4.699,0.20064,0.05852,0.209,4.3104,1.2572,4.49,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-09-20 19:00:00,4.44864,1.29752,4.634,0.051840000000000004,0.015120000000000001,0.054,4.3968,1.2824,4.58,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-09-20 19:30:00,4.62816,1.34988,4.821,0.11616000000000001,0.03388,0.121,4.5120000000000005,1.316,4.7,4.464,1.302,4.65,4.464,1.302,4.65
2019-09-20 20:00:00,4.75488,1.38684,4.953,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7424,1.3832,4.94,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-09-20 20:30:00,4.50528,1.31404,4.693,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4928,1.3104,4.68,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-09-20 21:00:00,4.33632,1.2647599999999999,4.517,0.01632,0.00476,0.017,4.32,1.26,4.5,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-09-20 21:30:00,4.09248,1.19364,4.263,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.08,1.19,4.25,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-09-20 22:00:00,3.84864,1.12252,4.009,0.15264000000000003,0.044520000000000004,0.159,3.696,1.078,3.85,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-09-20 22:30:00,3.59904,1.04972,3.749,0.27744,0.08092,0.289,3.3216,0.9688,3.46,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-09-20 23:00:00,3.22944,0.9419200000000001,3.364,0.17664000000000002,0.05152,0.184,3.0528,0.8904000000000001,3.18,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-09-20 23:30:00,2.8416,0.8288000000000001,2.96,0.019200000000000002,0.0056,0.02,2.8224,0.8232,2.94,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-09-21 00:00:00,2.62272,0.7649600000000001,2.732,0.06912,0.02016,0.07200000000000001,2.5536,0.7448,2.66,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-09-21 00:30:00,2.58048,0.7526400000000001,2.688,0.02688,0.007840000000000001,0.028,2.5536,0.7448,2.66,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-09-21 01:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.01344,0.003920000000000001,0.014,2.4384,0.7112,2.54,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-09-21 01:30:00,2.32608,0.67844,2.423,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.3136,0.6748000000000001,2.41,2.448,0.714,2.55,2.448,0.714,2.55
2019-09-21 02:00:00,2.29824,0.67032,2.394,0.01344,0.003920000000000001,0.014,2.2848,0.6664,2.38,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-09-21 02:30:00,2.24352,0.65436,2.337,0.01632,0.00476,0.017,2.2272,0.6496000000000001,2.32,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-09-21 03:00:00,2.20512,0.6431600000000001,2.297,0.01632,0.00476,0.017,2.1888,0.6384000000000001,2.2800000000000002,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-09-21 03:30:00,2.2368,0.6524,2.33,0.019200000000000002,0.0056,0.02,2.2176,0.6468,2.31,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-09-21 04:00:00,2.2944,0.6692,2.39,0.384,0.112,0.4,1.9104,0.5572,1.99,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2019-09-21 04:30:00,2.232,0.651,2.325,0.2832,0.0826,0.295,1.9488,0.5684,2.03,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2019-09-21 05:00:00,2.19168,0.63924,2.283,0.07968,0.02324,0.083,2.112,0.616,2.2,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-09-21 05:30:00,2.26848,0.66164,2.363,0.022080000000000002,0.00644,0.023,2.2464,0.6552,2.34,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2019-09-21 06:00:00,2.41248,0.70364,2.513,0.23328000000000002,0.06804,0.243,2.1792,0.6356,2.27,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-09-21 06:30:00,2.63328,0.7680400000000001,2.743,0.022080000000000002,0.00644,0.023,2.6112,0.7616,2.7199999999999998,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-09-21 07:00:00,2.87232,0.8377600000000001,2.992,0.01152,0.00336,0.012,2.8608000000000002,0.8344,2.98,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-09-21 07:30:00,2.87616,0.8388800000000001,2.996,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.86368,0.8352400000000001,2.983,2.79648,0.81564,2.9130000000000003,2.79648,0.81564,2.9130000000000003
2019-09-21 08:00:00,2.9212800000000003,0.85204,3.043,0.057600000000000005,0.016800000000000002,0.06,2.86368,0.8352400000000001,2.983,2.79648,0.81564,2.9130000000000003,2.79648,0.81564,2.9130000000000003
2019-09-21 08:30:00,2.8732800000000003,0.8380400000000001,2.993,0.009600000000000001,0.0028,0.01,2.86368,0.8352400000000001,2.983,2.79648,0.81564,2.9130000000000003,2.79648,0.81564,2.9130000000000003
2019-09-21 09:00:00,5.45376,1.59068,5.681,0.010560000000000002,0.0030800000000000003,0.011,5.4432,1.5876000000000001,5.67,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-09-21 09:30:00,5.54112,1.61616,5.772,0.01152,0.00336,0.012,5.5296,1.6128,5.76,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-09-21 10:00:00,4.3968,1.2824,4.58,0.009600000000000001,0.0028,0.01,4.3872,1.2796,4.57,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-09-21 10:30:00,4.1472,1.2096,4.32,0.009600000000000001,0.0028,0.01,4.1376,1.2068,4.31,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-09-21 11:00:00,4.1664,1.2152,4.34,0.009600000000000001,0.0028,0.01,4.1568,1.2124,4.33,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-09-21 11:30:00,4.1472,1.2096,4.32,0.009600000000000001,0.0028,0.01,4.1376,1.2068,4.31,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-09-21 12:00:00,4.0896,1.1928,4.26,0.009600000000000001,0.0028,0.01,4.08,1.19,4.25,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-09-21 12:30:00,4.00608,1.16844,4.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9936,1.1648,4.16,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-09-21 13:00:00,3.9763200000000003,1.15976,4.142,0.01152,0.00336,0.012,3.9648,1.1564,4.13,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-21 13:30:00,3.71136,1.08248,3.866,0.015360000000000002,0.0044800000000000005,0.016,3.696,1.078,3.85,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-09-21 14:00:00,3.48384,1.01612,3.629,0.00864,0.00252,0.009000000000000001,3.4752,1.0136,3.62,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-09-21 14:30:00,3.504,1.022,3.65,0.009600000000000001,0.0028,0.01,3.4944,1.0192,3.64,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-09-21 15:00:00,3.46464,1.01052,3.609,0.00864,0.00252,0.009000000000000001,3.456,1.008,3.6,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-09-21 15:30:00,3.54048,1.03264,3.688,0.01728,0.00504,0.018000000000000002,3.5232,1.0276,3.67,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-09-21 16:00:00,4.52736,1.32048,4.716,0.09216,0.02688,0.096,4.4352,1.2936,4.62,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2019-09-21 16:30:00,4.73952,1.38236,4.937,0.054720000000000005,0.015960000000000002,0.057,4.6848,1.3664,4.88,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-09-21 17:00:00,4.91136,1.43248,5.116,0.015360000000000002,0.0044800000000000005,0.016,4.896,1.428,5.1,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-09-21 17:30:00,5.10816,1.48988,5.321,0.02976,0.00868,0.031,5.0784,1.4812,5.29,2.928,0.854,3.05,2.928,0.854,3.05
2019-09-21 18:00:00,5.31936,1.5514800000000002,5.541,0.17376000000000003,0.05068,0.181,5.1456,1.5008,5.36,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-09-21 18:30:00,5.2512,1.5316,5.47,0.22080000000000002,0.0644,0.23,5.0304,1.4672,5.24,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-09-21 19:00:00,5.34528,1.55904,5.568,0.19008000000000003,0.05544,0.198,5.1552,1.5036,5.37,3.072,0.896,3.2,3.072,0.896,3.2
2019-09-21 19:30:00,5.44896,1.58928,5.676,0.05376,0.015680000000000003,0.056,5.3952,1.5735999999999999,5.62,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-09-21 20:00:00,5.5084800000000005,1.60664,5.7379999999999995,0.06528,0.01904,0.068,5.4432,1.5876000000000001,5.67,3.36,0.98,3.5,3.36,0.98,3.5
2019-09-21 20:30:00,5.26368,1.53524,5.483,0.10848000000000001,0.03164,0.113,5.1552,1.5036,5.37,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-09-21 21:00:00,5.0736,1.4798,5.285,0.14880000000000002,0.0434,0.155,4.9248,1.4364,5.13,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-09-21 21:30:00,3.8102400000000003,1.11132,3.969,0.07584,0.02212,0.079,3.7344,1.0892,3.89,3.84,1.12,4.0,3.84,1.12,4.0
2019-09-21 22:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.019200000000000002,0.0056,0.02,3.648,1.064,3.8,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-09-21 22:30:00,3.39744,0.9909200000000001,3.539,0.19104000000000002,0.055720000000000006,0.199,3.2064,0.9352,3.34,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-09-21 23:00:00,3.19776,0.9326800000000001,3.331,0.30816000000000004,0.08988,0.321,2.8896,0.8428,3.01,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-09-21 23:30:00,2.85312,0.8321600000000001,2.972,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.7552,0.8036000000000001,2.87,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-09-22 00:00:00,2.7408,0.7994,2.855,0.024,0.007,0.025,2.7168,0.7924,2.83,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-09-22 00:30:00,2.68224,0.78232,2.794,0.01344,0.003920000000000001,0.014,2.6688,0.7784000000000001,2.7800000000000002,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-09-22 01:00:00,2.51328,0.73304,2.618,0.02688,0.007840000000000001,0.028,2.4864,0.7252000000000001,2.59,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-09-22 01:30:00,2.68512,0.7831600000000001,2.797,0.36192,0.10556000000000001,0.377,2.3232,0.6776,2.42,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-09-22 02:00:00,2.57568,0.75124,2.683,0.35808,0.10444,0.373,2.2176,0.6468,2.31,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-09-22 02:30:00,2.5488,0.7434000000000001,2.6550000000000002,0.36,0.105,0.375,2.1888,0.6384000000000001,2.2800000000000002,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-09-22 03:00:00,2.58528,0.75404,2.693,0.36768,0.10724,0.383,2.2176,0.6468,2.31,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-09-22 03:30:00,2.47392,0.7215600000000001,2.577,0.38112,0.11116000000000001,0.397,2.0928,0.6104,2.18,2.208,0.644,2.3,2.208,0.644,2.3
2019-09-22 04:00:00,2.20512,0.6431600000000001,2.297,0.36192,0.10556000000000001,0.377,1.8432,0.5376000000000001,1.92,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2019-09-22 04:30:00,2.1744,0.6342,2.265,0.3408,0.0994,0.355,1.8336000000000001,0.5348,1.9100000000000001,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2019-09-22 05:00:00,2.15328,0.62804,2.243,0.35808,0.10444,0.373,1.7952,0.5236000000000001,1.87,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2019-09-22 05:30:00,2.2176,0.6468,2.31,0.3552,0.10360000000000001,0.37,1.8624,0.5432,1.94,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2019-09-22 06:00:00,2.2176,0.6468,2.31,0.23040000000000002,0.06720000000000001,0.24,1.9872,0.5796,2.07,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-09-22 06:30:00,2.448,0.714,2.55,0.048,0.014,0.05,2.4,0.7000000000000001,2.5,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-09-22 07:00:00,2.4048,0.7014,2.505,0.014400000000000001,0.004200000000000001,0.015,2.3904,0.6972,2.49,2.688,0.784,2.8,2.688,0.784,2.8
2019-09-22 07:30:00,2.57568,0.75124,2.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.5632,0.7476,2.67,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-09-22 08:00:00,2.90112,0.84616,3.022,0.01152,0.00336,0.012,2.8896,0.8428,3.01,3.168,0.924,3.3,3.168,0.924,3.3
2019-09-22 08:30:00,3.35232,0.9777600000000001,3.492,0.01152,0.00336,0.012,3.3407999999999998,0.9744,3.48,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-09-22 09:00:00,4.75392,1.38656,4.952,0.01152,0.00336,0.012,4.7424,1.3832,4.94,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-09-22 09:30:00,4.38816,1.27988,4.571,0.010560000000000002,0.0030800000000000003,0.011,4.3776,1.2768,4.5600000000000005,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-09-22 10:00:00,4.42656,1.29108,4.611,0.010560000000000002,0.0030800000000000003,0.011,4.416,1.288,4.6,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-09-22 10:30:00,5.3568,1.5624,5.58,0.009600000000000001,0.0028,0.01,5.3472,1.5596,5.57,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-09-22 11:00:00,5.44512,1.58816,5.672,0.01152,0.00336,0.012,5.4336,1.5848,5.66,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-09-22 11:30:00,5.5776,1.6268,5.8100000000000005,0.009600000000000001,0.0028,0.01,5.568,1.624,5.8,3.504,1.022,3.65,3.504,1.022,3.65
2019-09-22 12:00:00,5.664,1.6520000000000001,5.9,0.009600000000000001,0.0028,0.01,5.6544,1.6492,5.89,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-09-22 12:30:00,5.808,1.694,6.05,0.009600000000000001,0.0028,0.01,5.7984,1.6912,6.04,3.648,1.064,3.8,3.648,1.064,3.8
2019-09-22 13:00:00,5.5968,1.6324,5.83,0.009600000000000001,0.0028,0.01,5.5872,1.6296,5.82,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-09-22 13:30:00,5.4528,1.5904,5.68,0.009600000000000001,0.0028,0.01,5.4432,1.5876000000000001,5.67,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-09-22 14:00:00,5.616,1.638,5.85,0.009600000000000001,0.0028,0.01,5.6064,1.6352,5.84,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-09-22 14:30:00,5.568,1.624,5.8,0.009600000000000001,0.0028,0.01,5.5584,1.6212,5.79,3.408,0.994,3.55,3.408,0.994,3.55
2019-09-22 15:00:00,5.5008,1.6044,5.73,0.009600000000000001,0.0028,0.01,5.4912,1.6016,5.72,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-09-22 15:30:00,5.75136,1.67748,5.991,0.010560000000000002,0.0030800000000000003,0.011,5.7408,1.6743999999999999,5.98,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-09-22 16:00:00,5.8272,1.6996,6.07,0.009600000000000001,0.0028,0.01,5.8176,1.6968,6.06,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-09-22 16:30:00,5.97216,1.74188,6.221,0.010560000000000002,0.0030800000000000003,0.011,5.9616,1.7388,6.21,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-09-22 17:00:00,5.82912,1.70016,6.072,0.01152,0.00336,0.012,5.8176,1.6968,6.06,3.984,1.162,4.15,3.984,1.162,4.15
2019-09-22 17:30:00,5.8406400000000005,1.7035200000000001,6.084,0.10944000000000001,0.031920000000000004,0.114,5.7312,1.6716000000000002,5.97,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-09-22 18:00:00,5.78304,1.6867200000000002,6.024,0.26304,0.07672000000000001,0.274,5.52,1.6099999999999999,5.75,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-09-22 18:30:00,4.94784,1.44312,5.154,0.08064,0.023520000000000003,0.084,4.8672,1.4196,5.07,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-09-22 19:00:00,5.62848,1.6416400000000002,5.8629999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.616,1.638,5.85,4.128,1.204,4.3,4.128,1.204,4.3
2019-09-22 19:30:00,6.08928,1.77604,6.343,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0768,1.7724000000000002,6.33,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-09-22 20:00:00,6.00384,1.75112,6.254,0.01344,0.003920000000000001,0.014,5.9904,1.7472,6.24,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-09-22 20:30:00,5.6688,1.6534,5.905,0.033600000000000005,0.0098,0.035,5.6352,1.6436000000000002,5.87,3.408,0.994,3.55,3.408,0.994,3.55
2019-09-22 21:00:00,5.46624,1.5943200000000002,5.694,0.01344,0.003920000000000001,0.014,5.4528,1.5904,5.68,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-09-22 21:30:00,5.32224,1.55232,5.5440000000000005,0.01344,0.003920000000000001,0.014,5.3088,1.5484,5.53,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-09-22 22:00:00,4.0656,1.1858,4.235,0.014400000000000001,0.004200000000000001,0.015,4.0512,1.1816,4.22,3.84,1.12,4.0,3.84,1.12,4.0
2019-09-22 22:30:00,3.4780800000000003,1.01444,3.623,0.20448000000000002,0.059640000000000006,0.213,3.2736,0.9548000000000001,3.41,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-09-22 23:00:00,3.144,0.917,3.275,0.0912,0.026600000000000002,0.095,3.0528,0.8904000000000001,3.18,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-09-22 23:30:00,2.91264,0.84952,3.034,0.01344,0.003920000000000001,0.014,2.8992,0.8456,3.02,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-09-23 00:00:00,2.65344,0.77392,2.7640000000000002,0.01344,0.003920000000000001,0.014,2.64,0.77,2.75,2.64,0.77,2.75,2.64,0.77,2.75
2019-09-23 00:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.04224000000000001,0.012320000000000001,0.044,2.4096,0.7028,2.51,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-09-23 01:00:00,2.32416,0.67788,2.421,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.2560000000000002,0.658,2.35,2.208,0.644,2.3,2.208,0.644,2.3
2019-09-23 01:30:00,2.31744,0.6759200000000001,2.414,0.01344,0.003920000000000001,0.014,2.304,0.672,2.4,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-09-23 02:00:00,2.25024,0.65632,2.344,0.01344,0.003920000000000001,0.014,2.2368,0.6524,2.33,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-09-23 02:30:00,2.23104,0.6507200000000001,2.324,0.01344,0.003920000000000001,0.014,2.2176,0.6468,2.31,2.448,0.714,2.55,2.448,0.714,2.55
2019-09-23 03:00:00,2.20224,0.64232,2.294,0.01344,0.003920000000000001,0.014,2.1888,0.6384000000000001,2.2800000000000002,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-09-23 03:30:00,2.19552,0.64036,2.287,0.17952,0.052360000000000004,0.187,2.016,0.588,2.1,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-09-23 04:00:00,2.448,0.714,2.55,0.12480000000000001,0.0364,0.13,2.3232,0.6776,2.42,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-09-23 04:30:00,2.25024,0.65632,2.344,0.01344,0.003920000000000001,0.014,2.2368,0.6524,2.33,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-09-23 05:00:00,2.29824,0.67032,2.394,0.01344,0.003920000000000001,0.014,2.2848,0.6664,2.38,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-09-23 05:30:00,2.41536,0.7044800000000001,2.516,0.015360000000000002,0.0044800000000000005,0.016,2.4,0.7000000000000001,2.5,2.352,0.686,2.45,2.352,0.686,2.45
2019-09-23 06:00:00,2.58432,0.7537600000000001,2.692,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.448,0.714,2.55,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-09-23 06:30:00,3.1632,0.9226000000000001,3.295,0.0432,0.0126,0.045,3.12,0.91,3.25,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-09-23 07:00:00,3.58176,1.04468,3.731,0.010560000000000002,0.0030800000000000003,0.011,3.5712,1.0416,3.7199999999999998,3.696,1.078,3.85,3.696,1.078,3.85
2019-09-23 07:30:00,4.32096,1.26028,4.501,0.010560000000000002,0.0030800000000000003,0.011,4.3104,1.2572,4.49,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-09-23 08:00:00,5.14752,1.50136,5.362,0.01152,0.00336,0.012,5.136,1.498,5.35,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-09-23 08:30:00,4.96608,1.4484400000000002,5.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9536,1.4448,5.16,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-09-23 09:00:00,3.98688,1.16284,4.153,0.03168,0.00924,0.033,3.9552,1.1536,4.12,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-09-23 09:30:00,4.992,1.456,5.2,0.028800000000000003,0.008400000000000001,0.03,4.9632000000000005,1.4476,5.17,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-09-23 10:00:00,5.3328,1.5554000000000001,5.555,0.014400000000000001,0.004200000000000001,0.015,5.3184000000000005,1.5512000000000001,5.54,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-09-23 10:30:00,5.1888,1.5134,5.405,0.0432,0.0126,0.045,5.1456,1.5008,5.36,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-09-23 11:00:00,4.08096,1.19028,4.251,0.13536,0.03948,0.14100000000000001,3.9455999999999998,1.1508,4.11,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-09-23 11:30:00,3.912,1.141,4.075,0.1296,0.0378,0.135,3.7824,1.1032,3.94,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-09-23 12:00:00,3.84864,1.12252,4.009,0.06624000000000001,0.01932,0.069,3.7824,1.1032,3.94,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-09-23 12:30:00,3.9168000000000003,1.1424,4.08,0.038400000000000004,0.0112,0.04,3.8784,1.1312,4.04,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-09-23 13:00:00,4.65888,1.35884,4.853,0.022080000000000002,0.00644,0.023,4.6368,1.3524,4.83,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-09-23 13:30:00,4.08192,1.19056,4.252,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.984,1.162,4.15,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-09-23 14:00:00,3.59136,1.04748,3.741,0.13536,0.03948,0.14100000000000001,3.456,1.008,3.6,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-09-23 14:30:00,3.48672,1.01696,3.632,0.28992,0.08456000000000001,0.302,3.1968,0.9324,3.33,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-09-23 15:00:00,3.5721600000000002,1.04188,3.721,0.28896000000000005,0.08428000000000001,0.301,3.2832,0.9576,3.42,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-09-23 15:30:00,3.5971200000000003,1.04916,3.747,0.28512000000000004,0.08316000000000001,0.297,3.312,0.966,3.45,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-09-23 16:00:00,4.176,1.218,4.35,0.3648,0.10640000000000001,0.38,3.8112,1.1116,3.9699999999999998,3.552,1.036,3.7,3.552,1.036,3.7
2019-09-23 16:30:00,4.76064,1.38852,4.959,0.38304000000000005,0.11172000000000001,0.399,4.3776,1.2768,4.5600000000000005,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-09-23 17:00:00,5.22144,1.52292,5.439,0.35424000000000005,0.10332000000000001,0.369,4.8672,1.4196,5.07,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-09-23 17:30:00,5.92608,1.72844,6.173,0.35808,0.10444,0.373,5.568,1.624,5.8,3.984,1.162,4.15,3.984,1.162,4.15
2019-09-23 18:00:00,6.2544,1.8242,6.515,0.38880000000000003,0.1134,0.405,5.8656,1.7107999999999999,6.11,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-09-23 18:30:00,6.23808,1.8194400000000002,6.498,0.38208000000000003,0.11144000000000001,0.398,5.856,1.708,6.1,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-09-23 19:00:00,5.49984,1.60412,5.729,0.36384000000000005,0.10612,0.379,5.136,1.498,5.35,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-09-23 19:30:00,6.04704,1.7637200000000002,6.299,0.35424000000000005,0.10332000000000001,0.369,5.6928,1.6604,5.93,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-09-23 20:00:00,5.49216,1.60188,5.721,0.33696000000000004,0.09828,0.35100000000000003,5.1552,1.5036,5.37,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-09-23 20:30:00,4.68384,1.36612,4.879,0.34464,0.10052000000000001,0.359,4.3392,1.2656,4.52,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-09-23 21:00:00,4.3824,1.2782,4.565,0.24480000000000002,0.0714,0.255,4.1376,1.2068,4.31,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-09-23 21:30:00,4.1376,1.2068,4.31,0.24,0.07,0.25,3.8976,1.1368,4.06,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-09-23 22:00:00,3.80544,1.10992,3.964,0.22464,0.06552000000000001,0.234,3.5808,1.0444,3.73,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-09-23 22:30:00,3.5366400000000002,1.03152,3.684,0.24384000000000003,0.07112,0.254,3.2928,0.9604,3.43,3.408,0.994,3.55,3.408,0.994,3.55
2019-09-23 23:00:00,3.0979200000000002,0.90356,3.227,0.12192000000000001,0.03556,0.127,2.976,0.868,3.1,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-09-23 23:30:00,2.76288,0.8058400000000001,2.878,0.21888000000000002,0.06384000000000001,0.228,2.544,0.742,2.65,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-09-24 00:00:00,2.53728,0.74004,2.643,0.20448000000000002,0.059640000000000006,0.213,2.3328,0.6804,2.43,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-09-24 00:30:00,2.38752,0.6963600000000001,2.487,0.04512,0.013160000000000002,0.047,2.3424,0.6832,2.44,2.304,0.672,2.4,2.304,0.672,2.4
2019-09-24 01:00:00,2.34816,0.68488,2.446,0.015360000000000002,0.0044800000000000005,0.016,2.3328,0.6804,2.43,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-09-24 01:30:00,2.26944,0.6619200000000001,2.364,0.02304,0.00672,0.024,2.2464,0.6552,2.34,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-09-24 02:00:00,2.19456,0.6400800000000001,2.286,0.03456,0.01008,0.036000000000000004,2.16,0.63,2.25,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2019-09-24 02:30:00,2.19648,0.6406400000000001,2.2880000000000003,0.01728,0.00504,0.018000000000000002,2.1792,0.6356,2.27,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-09-24 03:00:00,2.34624,0.68432,2.444,0.02304,0.00672,0.024,2.3232,0.6776,2.42,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-09-24 03:30:00,2.4816000000000003,0.7238,2.585,0.2544,0.0742,0.265,2.2272,0.6496000000000001,2.32,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-09-24 04:00:00,2.41632,0.70476,2.517,0.07392,0.021560000000000003,0.077,2.3424,0.6832,2.44,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-09-24 04:30:00,2.2204800000000002,0.6476400000000001,2.313,0.07008,0.020440000000000003,0.073,2.1504,0.6272,2.24,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-09-24 05:00:00,2.25024,0.65632,2.344,0.02304,0.00672,0.024,2.2272,0.6496000000000001,2.32,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2019-09-24 05:30:00,2.5008,0.7294,2.605,0.014400000000000001,0.004200000000000001,0.015,2.4864,0.7252000000000001,2.59,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-09-24 06:00:00,2.73408,0.79744,2.848,0.15168,0.04424,0.158,2.5824,0.7532,2.69,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-09-24 06:30:00,3.20352,0.9343600000000001,3.337,0.09312000000000001,0.027160000000000004,0.097,3.1104,0.9072,3.24,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-09-24 07:00:00,3.53088,1.02984,3.678,0.05568000000000001,0.01624,0.058,3.4752,1.0136,3.62,3.36,0.98,3.5,3.36,0.98,3.5
2019-09-24 07:30:00,4.57152,1.33336,4.7620000000000005,0.021120000000000003,0.0061600000000000005,0.022,4.5504,1.3272,4.74,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-09-24 08:00:00,5.59872,1.6329600000000002,5.832,0.021120000000000003,0.0061600000000000005,0.022,5.5776,1.6268,5.8100000000000005,3.024,0.882,3.15,3.024,0.882,3.15
2019-09-24 08:30:00,5.3808,1.5694,5.605,0.014400000000000001,0.004200000000000001,0.015,5.3664,1.5652,5.59,3.024,0.882,3.15,3.024,0.882,3.15
2019-09-24 09:00:00,5.42976,1.5836800000000002,5.656,0.015360000000000002,0.0044800000000000005,0.016,5.4144,1.5792000000000002,5.64,3.12,0.91,3.25,3.12,0.91,3.25
2019-09-24 09:30:00,5.47776,1.59768,5.7059999999999995,0.015360000000000002,0.0044800000000000005,0.016,5.4624,1.5932,5.69,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-09-24 10:00:00,5.5632,1.6226,5.795,0.014400000000000001,0.004200000000000001,0.015,5.5488,1.6184,5.78,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-09-24 10:30:00,5.67264,1.6545200000000002,5.909,0.31584,0.09212000000000001,0.329,5.3568,1.5624,5.58,2.928,0.854,3.05,2.928,0.854,3.05
2019-09-24 11:00:00,5.32992,1.55456,5.552,0.030720000000000004,0.008960000000000001,0.032,5.2992,1.5455999999999999,5.52,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-09-24 11:30:00,4.37568,1.27624,4.558,0.01728,0.00504,0.018000000000000002,4.3584,1.2711999999999999,4.54,4.464,1.302,4.65,4.464,1.302,4.65
2019-09-24 12:00:00,4.36512,1.27316,4.547,0.01632,0.00476,0.017,4.3488,1.2684,4.53,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-09-24 12:30:00,4.3824,1.2782,4.565,0.033600000000000005,0.0098,0.035,4.3488,1.2684,4.53,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-09-24 13:00:00,4.33824,1.26532,4.519,0.027840000000000004,0.00812,0.029,4.3104,1.2572,4.49,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-09-24 13:30:00,4.32096,1.26028,4.501,0.02016,0.005880000000000001,0.021,4.3008,1.2544,4.48,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-09-24 14:00:00,4.23936,1.23648,4.416,0.015360000000000002,0.0044800000000000005,0.016,4.224,1.232,4.4,4.032,1.176,4.2,4.032,1.176,4.2
2019-09-24 14:30:00,4.16256,1.21408,4.336,0.015360000000000002,0.0044800000000000005,0.016,4.1472,1.2096,4.32,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-09-24 15:00:00,4.22016,1.23088,4.396,0.015360000000000002,0.0044800000000000005,0.016,4.2048,1.2264,4.38,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-09-24 15:30:00,4.25856,1.24208,4.436,0.015360000000000002,0.0044800000000000005,0.016,4.2432,1.2376,4.42,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-09-24 16:00:00,4.5456,1.3258,4.735,0.014400000000000001,0.004200000000000001,0.015,4.5312,1.3216,4.72,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-09-24 16:30:00,4.896,1.428,5.1,0.019200000000000002,0.0056,0.02,4.8768,1.4224,5.08,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-09-24 17:00:00,5.02464,1.4655200000000002,5.234,0.04224000000000001,0.012320000000000001,0.044,4.9824,1.4532,5.19,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-09-24 17:30:00,5.22912,1.52516,5.447,0.054720000000000005,0.015960000000000002,0.057,5.1744,1.5091999999999999,5.39,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-09-24 18:00:00,6.05472,1.7659600000000002,6.307,0.31392000000000003,0.09156,0.327,5.7408,1.6743999999999999,5.98,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-09-24 18:30:00,5.93088,1.72984,6.178,0.07488,0.021840000000000002,0.078,5.856,1.708,6.1,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-09-24 19:00:00,5.93376,1.73068,6.181,0.02016,0.005880000000000001,0.021,5.9136,1.7248,6.16,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-09-24 19:30:00,6.552,1.911,6.825,0.014400000000000001,0.004200000000000001,0.015,6.5376,1.9068,6.8100000000000005,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-09-24 20:00:00,6.46368,1.88524,6.733,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.4512,1.8816000000000002,6.72,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-09-24 20:30:00,5.39808,1.57444,5.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3856,1.5708,5.61,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
