Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-24 21:00:00,4.53504,1.32272,4.724,0.09024,0.026320000000000003,0.094,4.4448,1.2964,4.63,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-09-24 21:30:00,4.27488,1.24684,4.453,0.31968,0.09324,0.333,3.9552,1.1536,4.12,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-09-24 22:00:00,4.00224,1.1673200000000001,4.169,0.07584,0.02212,0.079,3.9264,1.1452,4.09,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-09-24 22:30:00,3.7036800000000003,1.08024,3.858,0.25728,0.07504000000000001,0.268,3.4464,1.0052,3.59,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-09-24 23:00:00,3.23232,0.94276,3.367,0.16032000000000002,0.04676,0.167,3.072,0.896,3.2,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-09-24 23:30:00,2.85696,0.83328,2.976,0.08256000000000001,0.02408,0.08600000000000001,2.7744,0.8092,2.89,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-09-25 00:00:00,2.62752,0.76636,2.737,0.11232,0.032760000000000004,0.117,2.5152,0.7336,2.62,2.592,0.756,2.7,2.592,0.756,2.7
2019-09-25 00:30:00,2.45856,0.71708,2.561,0.24096,0.07028000000000001,0.251,2.2176,0.6468,2.31,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-09-25 01:00:00,2.34528,0.6840400000000001,2.443,0.21408000000000002,0.06244,0.223,2.1312,0.6216,2.22,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2019-09-25 01:30:00,2.33664,0.68152,2.434,0.01344,0.003920000000000001,0.014,2.3232,0.6776,2.42,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-09-25 02:00:00,2.19936,0.64148,2.291,0.02016,0.005880000000000001,0.021,2.1792,0.6356,2.27,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-09-25 02:30:00,2.16288,0.6308400000000001,2.253,0.19488000000000003,0.05684,0.203,1.968,0.5740000000000001,2.05,2.112,0.616,2.2,2.112,0.616,2.2
2019-09-25 03:00:00,2.18304,0.6367200000000001,2.274,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9104,0.5572,1.99,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2019-09-25 03:30:00,2.1552,0.6286,2.245,0.22560000000000002,0.0658,0.23500000000000001,1.9296000000000002,0.5628000000000001,2.01,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2019-09-25 04:00:00,2.16288,0.6308400000000001,2.253,0.07008,0.020440000000000003,0.073,2.0928,0.6104,2.18,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-09-25 04:30:00,2.20128,0.64204,2.293,0.060480000000000006,0.017640000000000003,0.063,2.1408,0.6244000000000001,2.23,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2019-09-25 05:00:00,2.26272,0.6599600000000001,2.357,0.025920000000000002,0.007560000000000001,0.027,2.2368,0.6524,2.33,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2019-09-25 05:30:00,2.47104,0.72072,2.574,0.01344,0.003920000000000001,0.014,2.4576000000000002,0.7168,2.56,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-09-25 06:00:00,2.70144,0.7879200000000001,2.814,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.5056000000000003,0.7308,2.61,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-09-25 06:30:00,3.21888,0.9388400000000001,3.3529999999999998,0.041280000000000004,0.01204,0.043000000000000003,3.1776,0.9268000000000001,3.31,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-09-25 07:00:00,3.72192,1.08556,3.877,0.01632,0.00476,0.017,3.7056,1.0808,3.86,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-09-25 07:30:00,4.25568,1.24124,4.433,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2432,1.2376,4.42,4.224,1.232,4.4,4.224,1.232,4.4
2019-09-25 08:00:00,4.51392,1.31656,4.702,0.01152,0.00336,0.012,4.5024,1.3132000000000001,4.69,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-09-25 08:30:00,4.36224,1.2723200000000001,4.5440000000000005,0.01344,0.003920000000000001,0.014,4.3488,1.2684,4.53,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-09-25 09:00:00,4.24704,1.23872,4.424,0.01344,0.003920000000000001,0.014,4.2336,1.2348,4.41,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-09-25 09:30:00,4.28352,1.24936,4.462,0.01152,0.00336,0.012,4.272,1.246,4.45,4.368,1.274,4.55,4.368,1.274,4.55
2019-09-25 10:00:00,4.2528,1.2404,4.43,0.028800000000000003,0.008400000000000001,0.03,4.224,1.232,4.4,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-09-25 10:30:00,4.17984,1.21912,4.354,0.03264,0.00952,0.034,4.1472,1.2096,4.32,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-09-25 11:00:00,4.56576,1.33168,4.756,0.03456,0.01008,0.036000000000000004,4.5312,1.3216,4.72,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-09-25 11:30:00,4.53312,1.32216,4.7219999999999995,0.030720000000000004,0.008960000000000001,0.032,4.5024,1.3132000000000001,4.69,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-09-25 12:00:00,4.30752,1.25636,4.487,0.04512,0.013160000000000002,0.047,4.2624,1.2432,4.44,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-09-25 12:30:00,4.33056,1.26308,4.511,0.02976,0.00868,0.031,4.3008,1.2544,4.48,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-09-25 13:00:00,4.368,1.274,4.55,0.028800000000000003,0.008400000000000001,0.03,4.3392,1.2656,4.52,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-09-25 13:30:00,4.30368,1.2552400000000001,4.483,0.03168,0.00924,0.033,4.272,1.246,4.45,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-09-25 14:00:00,4.2768,1.2474,4.455,0.033600000000000005,0.0098,0.035,4.2432,1.2376,4.42,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-09-25 14:30:00,3.84,1.12,4.0,0.038400000000000004,0.0112,0.04,3.8016,1.1088,3.96,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-09-25 15:00:00,4.0272,1.1746,4.195,0.0432,0.0126,0.045,3.984,1.162,4.15,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-09-25 15:30:00,3.8332800000000002,1.11804,3.993,0.041280000000000004,0.01204,0.043000000000000003,3.792,1.106,3.95,3.984,1.162,4.15,3.984,1.162,4.15
2019-09-25 16:00:00,4.85856,1.4170800000000001,5.061,0.07776000000000001,0.022680000000000002,0.081,4.7808,1.3944,4.98,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-09-25 16:30:00,4.76736,1.3904800000000002,4.966,0.07296000000000001,0.02128,0.076,4.6944,1.3692,4.89,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-09-25 17:00:00,4.82784,1.40812,5.029,0.10464000000000001,0.030520000000000002,0.109,4.7232,1.3776,4.92,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-09-25 17:30:00,4.93344,1.43892,5.139,0.19104000000000002,0.055720000000000006,0.199,4.7424,1.3832,4.94,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-09-25 18:00:00,5.5488,1.6184,5.78,0.24,0.07,0.25,5.3088,1.5484,5.53,3.648,1.064,3.8,3.648,1.064,3.8
2019-09-25 18:30:00,5.69088,1.65984,5.928,0.12288000000000002,0.035840000000000004,0.128,5.568,1.624,5.8,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-09-25 19:00:00,5.7456,1.6758000000000002,5.985,0.014400000000000001,0.004200000000000001,0.015,5.7312,1.6716000000000002,5.97,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-09-25 19:30:00,6.072,1.771,6.325,0.024,0.007,0.025,6.048,1.764,6.3,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-09-25 20:00:00,5.02368,1.46524,5.233,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0112,1.4616,5.22,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-09-25 20:30:00,4.79136,1.39748,4.991,0.02016,0.005880000000000001,0.021,4.7712,1.3916,4.97,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-09-25 21:00:00,4.4409600000000005,1.29528,4.626,0.03456,0.01008,0.036000000000000004,4.4064,1.2852000000000001,4.59,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-09-25 21:30:00,4.23744,1.2359200000000001,4.414,0.10944000000000001,0.031920000000000004,0.114,4.128,1.204,4.3,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-09-25 22:00:00,3.95424,1.15332,4.119,0.08544,0.02492,0.089,3.8688000000000002,1.1284,4.03,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-09-25 22:30:00,3.63552,1.06036,3.787,0.16992000000000002,0.04956000000000001,0.177,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-09-25 23:00:00,3.23136,0.9424800000000001,3.366,0.12096000000000001,0.035280000000000006,0.126,3.1104,0.9072,3.24,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-09-25 23:30:00,2.9616,0.8638,3.085,0.014400000000000001,0.004200000000000001,0.015,2.9472,0.8596,3.07,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-09-26 00:00:00,2.7888,0.8134,2.9050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.7744,0.8092,2.89,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-09-26 00:30:00,2.63136,0.76748,2.741,0.12576,0.036680000000000004,0.131,2.5056000000000003,0.7308,2.61,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-09-26 01:00:00,2.5776,0.7518,2.685,0.014400000000000001,0.004200000000000001,0.015,2.5632,0.7476,2.67,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-09-26 01:30:00,2.49696,0.72828,2.601,0.02016,0.005880000000000001,0.021,2.4768,0.7224,2.58,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-09-26 02:00:00,2.26752,0.6613600000000001,2.362,0.021120000000000003,0.0061600000000000005,0.022,2.2464,0.6552,2.34,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-09-26 02:30:00,2.26944,0.6619200000000001,2.364,0.02304,0.00672,0.024,2.2464,0.6552,2.34,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-09-26 03:00:00,2.21952,0.64736,2.312,0.05952,0.01736,0.062,2.16,0.63,2.25,2.208,0.644,2.3,2.208,0.644,2.3
2019-09-26 03:30:00,2.26272,0.6599600000000001,2.357,0.34272,0.09996000000000001,0.357,1.92,0.56,2.0,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2019-09-26 04:00:00,2.15616,0.6288800000000001,2.246,0.12096000000000001,0.035280000000000006,0.126,2.0352,0.5936,2.12,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-09-26 04:30:00,2.1792,0.6356,2.27,0.028800000000000003,0.008400000000000001,0.03,2.1504,0.6272,2.24,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-09-26 05:00:00,2.22816,0.64988,2.321,0.16416,0.047880000000000006,0.171,2.064,0.602,2.15,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2019-09-26 05:30:00,2.41248,0.70364,2.513,0.23328000000000002,0.06804,0.243,2.1792,0.6356,2.27,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2019-09-26 06:00:00,2.7196800000000003,0.7932400000000001,2.833,0.27168000000000003,0.07924,0.28300000000000003,2.448,0.714,2.55,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-09-26 06:30:00,3.20832,0.93576,3.342,0.04032,0.011760000000000001,0.042,3.168,0.924,3.3,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-09-26 07:00:00,3.7008,1.0794,3.855,0.014400000000000001,0.004200000000000001,0.015,3.6864,1.0752,3.84,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-09-26 07:30:00,4.51584,1.31712,4.704,0.01344,0.003920000000000001,0.014,4.5024,1.3132000000000001,4.69,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-09-26 08:00:00,5.55264,1.61952,5.784,0.01344,0.003920000000000001,0.014,5.5392,1.6156000000000001,5.77,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-09-26 08:30:00,5.39232,1.5727600000000002,5.617,0.08352000000000001,0.024360000000000003,0.08700000000000001,5.3088,1.5484,5.53,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-09-26 09:00:00,5.2128,1.5204,5.43,0.15360000000000001,0.0448,0.16,5.0592,1.4756,5.27,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-09-26 09:30:00,4.63584,1.35212,4.829,0.018240000000000003,0.00532,0.019,4.6176,1.3468,4.8100000000000005,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-09-26 10:00:00,4.13472,1.20596,4.307,0.025920000000000002,0.007560000000000001,0.027,4.1088000000000005,1.1984,4.28,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-09-26 10:30:00,4.19904,1.22472,4.374,0.03264,0.00952,0.034,4.1664,1.2152,4.34,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-09-26 11:00:00,4.19808,1.22444,4.373,0.07968,0.02324,0.083,4.1184,1.2012,4.29,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-09-26 11:30:00,4.23648,1.23564,4.413,0.10848000000000001,0.03164,0.113,4.128,1.204,4.3,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-09-26 12:00:00,4.32768,1.26224,4.508,0.29568,0.08624000000000001,0.308,4.032,1.176,4.2,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-09-26 12:30:00,4.33824,1.26532,4.519,0.29664,0.08652000000000001,0.309,4.0416,1.1788,4.21,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-09-26 13:00:00,3.75936,1.0964800000000001,3.916,0.32256,0.09408000000000001,0.336,3.4368,1.0024,3.58,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-09-26 13:30:00,4.07904,1.18972,4.249,0.30624,0.08932000000000001,0.319,3.7728,1.1004,3.93,3.648,1.064,3.8,3.648,1.064,3.8
2019-09-26 14:00:00,4.12608,1.20344,4.298,0.29568,0.08624000000000001,0.308,3.8304,1.1172,3.99,3.552,1.036,3.7,3.552,1.036,3.7
2019-09-26 14:30:00,4.17888,1.21884,4.353,0.05088,0.01484,0.053,4.128,1.204,4.3,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-09-26 15:00:00,4.21728,1.23004,4.393,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2048,1.2264,4.38,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-09-26 15:30:00,3.87168,1.12924,4.033,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.8592,1.1256,4.02,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-09-26 16:00:00,4.28544,1.24992,4.464,0.02304,0.00672,0.024,4.2624,1.2432,4.44,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-09-26 16:30:00,4.76448,1.38964,4.963,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.752,1.3860000000000001,4.95,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-09-26 17:00:00,4.93824,1.44032,5.144,0.01344,0.003920000000000001,0.014,4.9248,1.4364,5.13,4.368,1.274,4.55,4.368,1.274,4.55
2019-09-26 17:30:00,5.03424,1.46832,5.244,0.01344,0.003920000000000001,0.014,5.0208,1.4644,5.23,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-09-26 18:00:00,5.1984,1.5162,5.415,0.14880000000000002,0.0434,0.155,5.0496,1.4727999999999999,5.26,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-09-26 18:30:00,5.15616,1.50388,5.371,0.24096,0.07028000000000001,0.251,4.9152000000000005,1.4336,5.12,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-09-26 19:00:00,5.51712,1.6091600000000001,5.747,0.11232,0.032760000000000004,0.117,5.4048,1.5764,5.63,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-09-26 19:30:00,6.22368,1.8152400000000002,6.483,0.15648,0.04564000000000001,0.163,6.0672,1.7696,6.32,4.224,1.232,4.4,4.224,1.232,4.4
2019-09-26 20:00:00,6.2496,1.8228,6.51,0.019200000000000002,0.0056,0.02,6.2304,1.8172000000000001,6.49,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-09-26 20:30:00,5.86176,1.70968,6.106,0.015360000000000002,0.0044800000000000005,0.016,5.8464,1.7052,6.09,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-09-26 21:00:00,4.65888,1.35884,4.853,0.022080000000000002,0.00644,0.023,4.6368,1.3524,4.83,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-09-26 21:30:00,4.33728,1.26504,4.518,0.036480000000000005,0.01064,0.038,4.3008,1.2544,4.48,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-09-26 22:00:00,4.11264,1.19952,4.284,0.01344,0.003920000000000001,0.014,4.0992,1.1956,4.27,4.224,1.232,4.4,4.224,1.232,4.4
2019-09-26 22:30:00,3.96,1.155,4.125,0.07200000000000001,0.021,0.075,3.888,1.134,4.05,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-09-26 23:00:00,3.41376,0.9956800000000001,3.556,0.18816000000000002,0.054880000000000005,0.196,3.2256,0.9408000000000001,3.36,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-09-26 23:30:00,2.92224,0.8523200000000001,3.044,0.01344,0.003920000000000001,0.014,2.9088000000000003,0.8484,3.03,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-09-27 00:00:00,2.6544,0.7742,2.765,0.014400000000000001,0.004200000000000001,0.015,2.64,0.77,2.75,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-09-27 00:30:00,2.49024,0.7263200000000001,2.594,0.01344,0.003920000000000001,0.014,2.4768,0.7224,2.58,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-09-27 01:00:00,2.33472,0.68096,2.432,0.030720000000000004,0.008960000000000001,0.032,2.304,0.672,2.4,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-09-27 01:30:00,2.30784,0.67312,2.404,0.01344,0.003920000000000001,0.014,2.2944,0.6692,2.39,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-09-27 02:00:00,2.21856,0.6470800000000001,2.311,0.12576,0.036680000000000004,0.131,2.0928,0.6104,2.18,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-09-27 02:30:00,2.36736,0.6904800000000001,2.466,0.35136,0.10248,0.366,2.016,0.588,2.1,2.112,0.616,2.2,2.112,0.616,2.2
2019-09-27 03:00:00,2.3376,0.6818000000000001,2.435,0.36,0.105,0.375,1.9776,0.5768,2.06,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2019-09-27 03:30:00,2.31072,0.67396,2.407,0.37152,0.10836000000000001,0.387,1.9392,0.5656,2.02,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2019-09-27 04:00:00,2.29536,0.6694800000000001,2.391,0.35616000000000003,0.10388000000000001,0.371,1.9392,0.5656,2.02,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-09-27 04:30:00,2.3376,0.6818000000000001,2.435,0.36960000000000004,0.1078,0.385,1.968,0.5740000000000001,2.05,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2019-09-27 05:00:00,2.36544,0.6899200000000001,2.464,0.35904,0.10472000000000001,0.374,2.0064,0.5852,2.09,2.016,0.588,2.1,2.016,0.588,2.1
2019-09-27 05:30:00,2.51424,0.7333200000000001,2.6189999999999998,0.36384000000000005,0.10612,0.379,2.1504,0.6272,2.24,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-09-27 06:00:00,2.7648,0.8064,2.88,0.384,0.112,0.4,2.3808,0.6944,2.48,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-09-27 06:30:00,3.08448,0.8996400000000001,3.213,0.10848000000000001,0.03164,0.113,2.976,0.868,3.1,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-09-27 07:00:00,3.51072,1.02396,3.657,0.09312000000000001,0.027160000000000004,0.097,3.4176,0.9968,3.56,3.504,1.022,3.65,3.504,1.022,3.65
2019-09-27 07:30:00,4.10208,1.19644,4.273,0.07008,0.020440000000000003,0.073,4.032,1.176,4.2,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-09-27 08:00:00,4.26816,1.24488,4.446,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2432,1.2376,4.42,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-09-27 08:30:00,4.39584,1.28212,4.579,0.05664,0.01652,0.059000000000000004,4.3392,1.2656,4.52,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-09-27 09:00:00,4.3344000000000005,1.2642,4.515,0.0528,0.0154,0.055,4.2816,1.2488000000000001,4.46,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-09-27 09:30:00,4.3728,1.2754,4.555,0.0432,0.0126,0.045,4.3296,1.2628,4.51,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-09-27 10:00:00,4.27584,1.24712,4.454,0.15744000000000002,0.04592,0.164,4.1184,1.2012,4.29,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-09-27 10:30:00,4.49856,1.31208,4.686,0.23616,0.06888000000000001,0.246,4.2624,1.2432,4.44,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-09-27 11:00:00,5.2272,1.5246,5.445,0.2544,0.0742,0.265,4.9728,1.4504000000000001,5.18,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-09-27 11:30:00,5.4336,1.5848,5.66,0.23040000000000002,0.06720000000000001,0.24,5.2032,1.5176,5.42,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-09-27 12:00:00,5.38752,1.57136,5.612,0.24192000000000002,0.07056000000000001,0.252,5.1456,1.5008,5.36,2.976,0.868,3.1,2.976,0.868,3.1
2019-09-27 12:30:00,5.35488,1.5618400000000001,5.578,0.24768,0.07224000000000001,0.258,5.1072,1.4896,5.32,2.976,0.868,3.1,2.976,0.868,3.1
2019-09-27 13:00:00,5.14176,1.4996800000000001,5.356,0.25536000000000003,0.07448,0.266,4.8864,1.4252,5.09,2.544,0.742,2.65,2.544,0.742,2.65
2019-09-27 13:30:00,4.13376,1.20568,4.306,0.10176,0.02968,0.106,4.032,1.176,4.2,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-09-27 14:00:00,4.12512,1.20316,4.297,0.025920000000000002,0.007560000000000001,0.027,4.0992,1.1956,4.27,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-09-27 14:30:00,3.94656,1.15108,4.111,0.02976,0.00868,0.031,3.9168000000000003,1.1424,4.08,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-09-27 15:00:00,3.93504,1.14772,4.099,0.047040000000000005,0.013720000000000001,0.049,3.888,1.134,4.05,4.128,1.204,4.3,4.128,1.204,4.3
2019-09-27 15:30:00,4.11936,1.20148,4.291,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.0704,1.1872,4.24,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-09-27 16:00:00,4.12224,1.20232,4.294,0.01344,0.003920000000000001,0.014,4.1088000000000005,1.1984,4.28,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-09-27 16:30:00,4.66944,1.36192,4.864,0.04224000000000001,0.012320000000000001,0.044,4.6272,1.3496000000000001,4.82,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-09-27 17:00:00,4.66272,1.35996,4.857,0.12192000000000001,0.03556,0.127,4.5408,1.3244,4.73,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-09-27 17:30:00,4.81056,1.40308,5.011,0.05856000000000001,0.01708,0.061,4.752,1.3860000000000001,4.95,4.368,1.274,4.55,4.368,1.274,4.55
2019-09-27 18:00:00,5.06304,1.47672,5.274,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.9632000000000005,1.4476,5.17,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-09-27 18:30:00,5.23872,1.5279600000000002,5.457,0.22752000000000003,0.06636,0.23700000000000002,5.0112,1.4616,5.22,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-09-27 19:00:00,5.26272,1.5349599999999999,5.482,0.22272000000000003,0.06496,0.232,5.04,1.47,5.25,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-09-27 19:30:00,6.30144,1.83792,6.564,0.01344,0.003920000000000001,0.014,6.288,1.834,6.55,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-09-27 20:00:00,6.13824,1.79032,6.394,0.01344,0.003920000000000001,0.014,6.1248,1.7864,6.38,4.032,1.176,4.2,4.032,1.176,4.2
2019-09-27 20:30:00,5.27424,1.5383200000000001,5.494,0.01344,0.003920000000000001,0.014,5.2608,1.5344,5.48,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-09-27 21:00:00,4.70784,1.3731200000000001,4.904,0.01344,0.003920000000000001,0.014,4.6944,1.3692,4.89,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-09-27 21:30:00,4.9862400000000004,1.45432,5.194,0.01344,0.003920000000000001,0.014,4.9728,1.4504000000000001,5.18,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-09-27 22:00:00,4.07424,1.18832,4.244,0.01344,0.003920000000000001,0.014,4.0608,1.1844000000000001,4.23,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-09-27 22:30:00,3.52416,1.02788,3.6710000000000003,0.039360000000000006,0.01148,0.041,3.4848,1.0164,3.63,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-09-27 23:00:00,3.192,0.931,3.325,0.0528,0.0154,0.055,3.1392,0.9156000000000001,3.27,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-09-27 23:30:00,2.904,0.847,3.025,0.014400000000000001,0.004200000000000001,0.015,2.8896,0.8428,3.01,3.168,0.924,3.3,3.168,0.924,3.3
2019-09-28 00:00:00,2.71584,0.79212,2.829,0.018240000000000003,0.00532,0.019,2.6976,0.7868,2.81,2.976,0.868,3.1,2.976,0.868,3.1
2019-09-28 00:30:00,2.52192,0.7355600000000001,2.627,0.01632,0.00476,0.017,2.5056000000000003,0.7308,2.61,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-09-28 01:00:00,2.32416,0.67788,2.421,0.039360000000000006,0.01148,0.041,2.2848,0.6664,2.38,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-09-28 01:30:00,2.16096,0.6302800000000001,2.251,0.039360000000000006,0.01148,0.041,2.1216,0.6188,2.21,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-09-28 02:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.02016,0.005880000000000001,0.021,2.544,0.742,2.65,2.88,0.84,3.0,2.88,0.84,3.0
2019-09-28 02:30:00,2.50944,0.73192,2.614,0.01344,0.003920000000000001,0.014,2.496,0.728,2.6,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-09-28 03:00:00,2.19936,0.64148,2.291,0.11616000000000001,0.03388,0.121,2.0832,0.6076,2.17,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-09-28 03:30:00,2.18304,0.6367200000000001,2.274,0.21504,0.06272000000000001,0.224,1.968,0.5740000000000001,2.05,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2019-09-28 04:00:00,2.184,0.637,2.275,0.312,0.091,0.325,1.8719999999999999,0.546,1.9500000000000002,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-09-28 04:30:00,2.24256,0.6540800000000001,2.336,0.29376,0.08568,0.306,1.9488,0.5684,2.03,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-09-28 05:00:00,2.304,0.672,2.4,0.028800000000000003,0.008400000000000001,0.03,2.2752,0.6636000000000001,2.37,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-09-28 05:30:00,2.4528,0.7154,2.555,0.014400000000000001,0.004200000000000001,0.015,2.4384,0.7112,2.54,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-09-28 06:00:00,2.51424,0.7333200000000001,2.6189999999999998,0.13344,0.03892,0.139,2.3808,0.6944,2.48,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-09-28 06:30:00,2.74656,0.80108,2.8609999999999998,0.039360000000000006,0.01148,0.041,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-09-28 07:00:00,3.02688,0.8828400000000001,3.153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0144,0.8792000000000001,3.14,2.928,0.854,3.05,2.928,0.854,3.05
2019-09-28 07:30:00,3.18432,0.92876,3.317,0.01632,0.00476,0.017,3.168,0.924,3.3,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-09-28 08:00:00,3.74496,1.09228,3.901,0.010560000000000002,0.0030800000000000003,0.011,3.7344,1.0892,3.89,3.6,1.05,3.75,3.6,1.05,3.75
2019-09-28 08:30:00,3.93696,1.14828,4.101,0.010560000000000002,0.0030800000000000003,0.011,3.9264,1.1452,4.09,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-09-28 09:00:00,4.35264,1.26952,4.534,0.01344,0.003920000000000001,0.014,4.3392,1.2656,4.52,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-09-28 09:30:00,4.61856,1.34708,4.811,0.010560000000000002,0.0030800000000000003,0.011,4.608,1.344,4.8,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-09-28 10:00:00,4.8384,1.4112,5.04,0.009600000000000001,0.0028,0.01,4.8288,1.4084,5.03,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-09-28 10:30:00,4.9536,1.4448,5.16,0.009600000000000001,0.0028,0.01,4.944,1.442,5.15,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-09-28 11:00:00,4.7145600000000005,1.37508,4.911,0.010560000000000002,0.0030800000000000003,0.011,4.704,1.3719999999999999,4.9,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-09-28 11:30:00,4.58016,1.33588,4.771,0.010560000000000002,0.0030800000000000003,0.011,4.5696,1.3328,4.76,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-09-28 12:00:00,4.60032,1.34176,4.792,0.01152,0.00336,0.012,4.5888,1.3384,4.78,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-09-28 12:30:00,4.48416,1.30788,4.671,0.010560000000000002,0.0030800000000000003,0.011,4.4736,1.3048,4.66,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-09-28 13:00:00,4.5216,1.3188,4.71,0.009600000000000001,0.0028,0.01,4.5120000000000005,1.316,4.7,4.464,1.302,4.65,4.464,1.302,4.65
2019-09-28 13:30:00,4.1376,1.2068,4.31,0.009600000000000001,0.0028,0.01,4.128,1.204,4.3,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-09-28 14:00:00,4.3008,1.2544,4.48,0.009600000000000001,0.0028,0.01,4.2912,1.2516,4.47,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-09-28 14:30:00,4.1616,1.2138,4.335,0.13920000000000002,0.040600000000000004,0.145,4.0224,1.1732,4.19,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-09-28 15:00:00,4.2288,1.2334,4.405,0.014400000000000001,0.004200000000000001,0.015,4.2144,1.2292,4.39,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-09-28 15:30:00,4.2672,1.2446,4.445,0.024,0.007,0.025,4.2432,1.2376,4.42,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-09-28 16:00:00,4.40448,1.28464,4.588,0.12288000000000002,0.035840000000000004,0.128,4.2816,1.2488000000000001,4.46,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-09-28 16:30:00,4.6368,1.3524,4.83,0.048,0.014,0.05,4.5888,1.3384,4.78,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-09-28 17:00:00,5.26272,1.5349599999999999,5.482,0.021120000000000003,0.0061600000000000005,0.022,5.2416,1.5288,5.46,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-09-28 17:30:00,5.808,1.694,6.05,0.019200000000000002,0.0056,0.02,5.7888,1.6884000000000001,6.03,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-09-28 18:00:00,5.8128,1.6954,6.055,0.13920000000000002,0.040600000000000004,0.145,5.6736,1.6548,5.91,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-09-28 18:30:00,4.85184,1.41512,5.054,0.09024,0.026320000000000003,0.094,4.7616,1.3888,4.96,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-09-28 19:00:00,4.87296,1.42128,5.076,0.07296000000000001,0.02128,0.076,4.8,1.4,5.0,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-09-28 19:30:00,5.00736,1.46048,5.216,0.09216,0.02688,0.096,4.9152000000000005,1.4336,5.12,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-09-28 20:00:00,5.472,1.596,5.7,0.057600000000000005,0.016800000000000002,0.06,5.4144,1.5792000000000002,5.64,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-09-28 20:30:00,4.42176,1.2896800000000002,4.606,0.27456,0.08008000000000001,0.28600000000000003,4.1472,1.2096,4.32,4.368,1.274,4.55,4.368,1.274,4.55
2019-09-28 21:00:00,4.18944,1.22192,4.364,0.29184000000000004,0.08512,0.304,3.8976,1.1368,4.06,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-09-28 21:30:00,4.00224,1.1673200000000001,4.169,0.28704,0.08372,0.299,3.7152000000000003,1.0836000000000001,3.87,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-09-28 22:00:00,3.84288,1.12084,4.003,0.29088,0.08484000000000001,0.303,3.552,1.036,3.7,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-09-28 22:30:00,3.55872,1.03796,3.707,0.26592000000000005,0.07756,0.277,3.2928,0.9604,3.43,3.552,1.036,3.7,3.552,1.036,3.7
2019-09-28 23:00:00,3.16224,0.92232,3.294,0.10944000000000001,0.031920000000000004,0.114,3.0528,0.8904000000000001,3.18,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-09-28 23:30:00,2.91072,0.84896,3.032,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.8608000000000002,0.8344,2.98,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-09-29 00:00:00,2.69856,0.7870800000000001,2.811,0.08736000000000001,0.025480000000000003,0.091,2.6112,0.7616,2.7199999999999998,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-09-29 00:30:00,2.51232,0.7327600000000001,2.617,0.01632,0.00476,0.017,2.496,0.728,2.6,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-09-29 01:00:00,2.3808,0.6944,2.48,0.019200000000000002,0.0056,0.02,2.3616,0.6888000000000001,2.46,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-09-29 01:30:00,2.3088,0.6734,2.4050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.2944,0.6692,2.39,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-09-29 02:00:00,2.2032,0.6426000000000001,2.295,0.014400000000000001,0.004200000000000001,0.015,2.1888,0.6384000000000001,2.2800000000000002,2.688,0.784,2.8,2.688,0.784,2.8
2019-09-29 02:30:00,2.16576,0.63168,2.2560000000000002,0.09216,0.02688,0.096,2.0736,0.6048,2.16,2.496,0.728,2.6,2.496,0.728,2.6
2019-09-29 03:00:00,2.25888,0.6588400000000001,2.3529999999999998,0.29088,0.08484000000000001,0.303,1.968,0.5740000000000001,2.05,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2019-09-29 03:30:00,2.35488,0.68684,2.453,0.40608000000000005,0.11844,0.423,1.9488,0.5684,2.03,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2019-09-29 04:00:00,2.3328,0.6804,2.43,0.14400000000000002,0.042,0.15,2.1888,0.6384000000000001,2.2800000000000002,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-09-29 04:30:00,2.3088,0.6734,2.4050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.2944,0.6692,2.39,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-09-29 05:00:00,2.3088,0.6734,2.4050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.2944,0.6692,2.39,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-09-29 05:30:00,2.3088,0.6734,2.4050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.2944,0.6692,2.39,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-09-29 06:00:00,2.4144,0.7042,2.515,0.014400000000000001,0.004200000000000001,0.015,2.4,0.7000000000000001,2.5,2.496,0.728,2.6,2.496,0.728,2.6
2019-09-29 06:30:00,2.7216,0.7938000000000001,2.835,0.014400000000000001,0.004200000000000001,0.015,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-09-29 07:00:00,2.88384,0.8411200000000001,3.004,0.01344,0.003920000000000001,0.014,2.8704,0.8372,2.99,3.12,0.91,3.25,3.12,0.91,3.25
2019-09-29 07:30:00,3.14208,0.91644,3.273,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1296,0.9128000000000001,3.26,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-09-29 08:00:00,3.33408,0.9724400000000001,3.473,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3216,0.9688,3.46,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-09-29 08:30:00,3.84288,1.12084,4.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.8304,1.1172,3.99,4.032,1.176,4.2,4.032,1.176,4.2
2019-09-29 09:00:00,3.89952,1.13736,4.062,0.01152,0.00336,0.012,3.888,1.134,4.05,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-09-29 09:30:00,4.43712,1.29416,4.622,0.01152,0.00336,0.012,4.4256,1.2908,4.61,4.368,1.274,4.55,4.368,1.274,4.55
2019-09-29 10:00:00,5.00352,1.45936,5.212,0.01152,0.00336,0.012,4.992,1.456,5.2,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-09-29 10:30:00,4.99776,1.45768,5.206,0.03456,0.01008,0.036000000000000004,4.9632000000000005,1.4476,5.17,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-09-29 11:00:00,5.08224,1.48232,5.294,0.06144000000000001,0.017920000000000002,0.064,5.0208,1.4644,5.23,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-09-29 11:30:00,5.1504,1.5022,5.365,0.024,0.007,0.025,5.1264,1.4952,5.34,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-09-29 12:00:00,5.19456,1.5150800000000002,5.411,0.010560000000000002,0.0030800000000000003,0.011,5.184,1.512,5.4,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-09-29 12:30:00,5.26176,1.53468,5.481,0.010560000000000002,0.0030800000000000003,0.011,5.2512,1.5316,5.47,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-09-29 13:00:00,5.1792,1.5106000000000002,5.395,0.014400000000000001,0.004200000000000001,0.015,5.1648,1.5064000000000002,5.38,4.464,1.302,4.65,4.464,1.302,4.65
2019-09-29 13:30:00,5.08704,1.48372,5.299,0.06624000000000001,0.01932,0.069,5.0208,1.4644,5.23,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-09-29 14:00:00,4.8096,1.4028,5.01,0.009600000000000001,0.0028,0.01,4.8,1.4,5.0,5.04,1.47,5.25,5.04,1.47,5.25
2019-09-29 14:30:00,4.84896,1.41428,5.051,0.010560000000000002,0.0030800000000000003,0.011,4.8384,1.4112,5.04,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-09-29 15:00:00,4.8921600000000005,1.4268800000000001,5.096,0.015360000000000002,0.0044800000000000005,0.016,4.8768,1.4224,5.08,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-09-29 15:30:00,4.92576,1.43668,5.131,0.010560000000000002,0.0030800000000000003,0.011,4.9152000000000005,1.4336,5.12,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-09-29 16:00:00,4.92672,1.43696,5.132,0.12672,0.03696,0.132,4.8,1.4,5.0,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-09-29 16:30:00,5.17344,1.50892,5.389,0.17184000000000002,0.050120000000000005,0.179,5.0016,1.4588,5.21,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-09-29 17:00:00,5.2512,1.5316,5.47,0.1632,0.0476,0.17,5.088,1.484,5.3,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-09-29 17:30:00,5.29728,1.5450400000000002,5.518,0.12288000000000002,0.035840000000000004,0.128,5.1744,1.5091999999999999,5.39,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-09-29 18:00:00,5.3184000000000005,1.5512000000000001,5.54,0.096,0.028,0.1,5.2224,1.5232,5.44,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-09-29 18:30:00,5.23584,1.52712,5.454,0.13824,0.04032,0.14400000000000002,5.0976,1.4868000000000001,5.31,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-09-29 19:00:00,5.28096,1.54028,5.501,0.039360000000000006,0.01148,0.041,5.2416,1.5288,5.46,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-09-29 19:30:00,5.4576,1.5918,5.6850000000000005,0.12,0.035,0.125,5.3376,1.5568,5.5600000000000005,5.232,1.526,5.45,5.232,1.526,5.45
2019-09-29 20:00:00,5.34336,1.55848,5.566,0.31296,0.09128000000000001,0.326,5.0304,1.4672,5.24,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-09-29 20:30:00,4.80384,1.4011200000000001,5.004,0.31104000000000004,0.09072000000000001,0.324,4.4928,1.3104,4.68,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-09-29 21:00:00,4.34976,1.26868,4.531,0.30816000000000004,0.08988,0.321,4.0416,1.1788,4.21,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-09-29 21:30:00,4.0224,1.1732,4.19,0.29760000000000003,0.0868,0.31,3.7248,1.0864,3.88,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-09-29 22:00:00,3.8227200000000003,1.11496,3.982,0.27072,0.07896,0.28200000000000003,3.552,1.036,3.7,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-09-29 22:30:00,3.85056,1.12308,4.011,0.29856000000000005,0.08708,0.311,3.552,1.036,3.7,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-09-29 23:00:00,3.28992,0.9595600000000001,3.427,0.28512000000000004,0.08316000000000001,0.297,3.0048,0.8764000000000001,3.13,3.072,0.896,3.2,3.072,0.896,3.2
2019-09-29 23:30:00,2.8992,0.8456,3.02,0.24960000000000002,0.0728,0.26,2.6496,0.7728,2.76,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-09-30 00:00:00,2.61696,0.7632800000000001,2.726,0.24576000000000003,0.07168000000000001,0.256,2.3712,0.6916,2.47,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-09-30 00:30:00,2.48928,0.72604,2.593,0.25248000000000004,0.07364000000000001,0.263,2.2368,0.6524,2.33,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2019-09-30 01:00:00,2.35008,0.68544,2.448,0.25728,0.07504000000000001,0.268,2.0928,0.6104,2.18,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2019-09-30 01:30:00,2.28096,0.6652800000000001,2.376,0.24576000000000003,0.07168000000000001,0.256,2.0352,0.5936,2.12,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2019-09-30 02:00:00,2.19552,0.64036,2.287,0.24672000000000002,0.07196000000000001,0.257,1.9488,0.5684,2.03,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2019-09-30 02:30:00,2.19552,0.64036,2.287,0.28512000000000004,0.08316000000000001,0.297,1.9104,0.5572,1.99,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2019-09-30 03:00:00,2.24832,0.65576,2.342,0.04032,0.011760000000000001,0.042,2.208,0.644,2.3,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2019-09-30 03:30:00,2.22144,0.64792,2.314,0.12864,0.037520000000000005,0.134,2.0928,0.6104,2.18,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2019-09-30 04:00:00,2.37408,0.69244,2.473,0.022080000000000002,0.00644,0.023,2.352,0.686,2.45,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-09-30 04:30:00,2.376,0.6930000000000001,2.475,0.014400000000000001,0.004200000000000001,0.015,2.3616,0.6888000000000001,2.46,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-09-30 05:00:00,2.37696,0.69328,2.476,0.015360000000000002,0.0044800000000000005,0.016,2.3616,0.6888000000000001,2.46,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-09-30 05:30:00,2.4700800000000003,0.7204400000000001,2.573,0.07968,0.02324,0.083,2.3904,0.6972,2.49,2.304,0.672,2.4,2.304,0.672,2.4
2019-09-30 06:00:00,2.79648,0.81564,2.9130000000000003,0.20448000000000002,0.059640000000000006,0.213,2.592,0.756,2.7,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-09-30 06:30:00,3.19488,0.9318400000000001,3.328,0.04608,0.01344,0.048,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-09-30 07:00:00,3.75744,1.09592,3.914,0.01344,0.003920000000000001,0.014,3.7439999999999998,1.092,3.9,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-09-30 07:30:00,4.31808,1.2594400000000001,4.498,0.036480000000000005,0.01064,0.038,4.2816,1.2488000000000001,4.46,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-09-30 08:00:00,4.54848,1.32664,4.7379999999999995,0.04608,0.01344,0.048,4.5024,1.3132000000000001,4.69,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-09-30 08:30:00,4.33632,1.2647599999999999,4.517,0.03552,0.010360000000000001,0.037,4.3008,1.2544,4.48,4.416,1.288,4.6,4.416,1.288,4.6
2019-09-30 09:00:00,4.24224,1.23732,4.419,0.03744,0.010920000000000001,0.039,4.2048,1.2264,4.38,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-09-30 09:30:00,4.33344,1.2639200000000002,4.514,0.03264,0.00952,0.034,4.3008,1.2544,4.48,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-09-30 10:00:00,4.36128,1.27204,4.543,0.041280000000000004,0.01204,0.043000000000000003,4.32,1.26,4.5,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-09-30 10:30:00,4.13088,1.20484,4.303,0.13728,0.040040000000000006,0.14300000000000002,3.9936,1.1648,4.16,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-09-30 11:00:00,4.22304,1.23172,4.399,0.047040000000000005,0.013720000000000001,0.049,4.176,1.218,4.35,3.6,1.05,3.75,3.6,1.05,3.75
2019-09-30 11:30:00,4.12128,1.20204,4.293,0.03168,0.00924,0.033,4.0896,1.1928,4.26,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-09-30 12:00:00,4.16832,1.21576,4.342,0.17472000000000001,0.050960000000000005,0.182,3.9936,1.1648,4.16,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-09-30 12:30:00,4.1808,1.2194,4.355,0.264,0.077,0.275,3.9168000000000003,1.1424,4.08,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-09-30 13:00:00,4.752,1.3860000000000001,4.95,0.24960000000000002,0.0728,0.26,4.5024,1.3132000000000001,4.69,2.928,0.854,3.05,2.928,0.854,3.05
2019-09-30 13:30:00,4.79808,1.39944,4.998,0.29568,0.08624000000000001,0.308,4.5024,1.3132000000000001,4.69,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-09-30 14:00:00,4.944,1.442,5.15,0.336,0.098,0.35000000000000003,4.608,1.344,4.8,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-09-30 14:30:00,4.1808,1.2194,4.355,0.312,0.091,0.325,3.8688000000000002,1.1284,4.03,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-09-30 15:00:00,4.19328,1.2230400000000001,4.368,0.28608,0.08344,0.298,3.9072,1.1396,4.07,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-09-30 15:30:00,3.99552,1.16536,4.162,0.28032,0.08176000000000001,0.292,3.7152000000000003,1.0836000000000001,3.87,3.84,1.12,4.0,3.84,1.12,4.0
2019-09-30 16:00:00,4.8144,1.4042,5.015,0.3024,0.0882,0.315,4.5120000000000005,1.316,4.7,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-09-30 16:30:00,5.83392,1.7015600000000002,6.077,0.29472000000000004,0.08596000000000001,0.307,5.5392,1.6156000000000001,5.77,3.36,0.98,3.5,3.36,0.98,3.5
2019-09-30 17:00:00,5.61888,1.63884,5.853,0.22368000000000002,0.06524,0.233,5.3952,1.5735999999999999,5.62,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-09-30 17:30:00,5.48928,1.60104,5.718,0.02688,0.007840000000000001,0.028,5.4624,1.5932,5.69,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-09-30 18:00:00,5.58336,1.6284800000000001,5.816,0.20736000000000002,0.060480000000000006,0.216,5.376,1.568,5.6,5.28,1.54,5.5,5.28,1.54,5.5
2019-09-30 18:30:00,6.34752,1.8513600000000001,6.612,0.05952,0.01736,0.062,6.288,1.834,6.55,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-09-30 19:00:00,6.264,1.827,6.525,0.014400000000000001,0.004200000000000001,0.015,6.2496,1.8228,6.51,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-09-30 19:30:00,5.8224,1.6982,6.065,0.014400000000000001,0.004200000000000001,0.015,5.808,1.694,6.05,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-09-30 20:00:00,5.19744,1.51592,5.414,0.02304,0.00672,0.024,5.1744,1.5091999999999999,5.39,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-09-30 20:30:00,4.8911999999999995,1.4266,5.095,0.014400000000000001,0.004200000000000001,0.015,4.8768,1.4224,5.08,5.28,1.54,5.5,5.28,1.54,5.5
2019-09-30 21:00:00,4.62336,1.34848,4.816,0.015360000000000002,0.0044800000000000005,0.016,4.608,1.344,4.8,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-09-30 21:30:00,4.65984,1.35912,4.854,0.03264,0.00952,0.034,4.6272,1.3496000000000001,4.82,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-09-30 22:00:00,5.208,1.5190000000000001,5.425,0.014400000000000001,0.004200000000000001,0.015,5.1936,1.5148000000000001,5.41,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-09-30 22:30:00,3.97728,1.16004,4.143,0.20448000000000002,0.059640000000000006,0.213,3.7728,1.1004,3.93,3.312,0.966,3.45,3.312,0.966,3.45
2019-09-30 23:00:00,3.49728,1.02004,3.643,0.16608,0.048440000000000004,0.17300000000000001,3.3312,0.9716,3.47,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-09-30 23:30:00,2.9616,0.8638,3.085,0.014400000000000001,0.004200000000000001,0.015,2.9472,0.8596,3.07,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-10-01 00:00:00,2.67456,0.7800800000000001,2.786,0.015360000000000002,0.0044800000000000005,0.016,2.6592000000000002,0.7756000000000001,2.77,2.688,0.784,2.8,2.688,0.784,2.8
2019-10-01 00:30:00,2.56032,0.7467600000000001,2.667,0.01632,0.00476,0.017,2.544,0.742,2.65,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-10-01 01:00:00,2.54016,0.7408800000000001,2.646,0.015360000000000002,0.0044800000000000005,0.016,2.5248,0.7364,2.63,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-10-01 01:30:00,2.4432,0.7126,2.545,0.014400000000000001,0.004200000000000001,0.015,2.4288,0.7084,2.5300000000000002,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-10-01 02:00:00,2.2444800000000003,0.65464,2.338,0.01728,0.00504,0.018000000000000002,2.2272,0.6496000000000001,2.32,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-10-01 02:30:00,2.1744,0.6342,2.265,0.014400000000000001,0.004200000000000001,0.015,2.16,0.63,2.25,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-10-01 03:00:00,2.30208,0.67144,2.398,0.01728,0.00504,0.018000000000000002,2.2848,0.6664,2.38,2.544,0.742,2.65,2.544,0.742,2.65
2019-10-01 03:30:00,2.23872,0.6529600000000001,2.332,0.18432,0.05376,0.192,2.0544000000000002,0.5992000000000001,2.14,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-10-01 04:00:00,2.34624,0.68432,2.444,0.06144000000000001,0.017920000000000002,0.064,2.2848,0.6664,2.38,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-10-01 04:30:00,2.31936,0.6764800000000001,2.416,0.015360000000000002,0.0044800000000000005,0.016,2.304,0.672,2.4,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-10-01 05:00:00,2.32032,0.67676,2.417,0.01632,0.00476,0.017,2.304,0.672,2.4,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-10-01 05:30:00,2.40768,0.7022400000000001,2.508,0.04608,0.01344,0.048,2.3616,0.6888000000000001,2.46,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-10-01 06:00:00,2.69856,0.7870800000000001,2.811,0.21216000000000002,0.061880000000000004,0.221,2.4864,0.7252000000000001,2.59,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-10-01 06:30:00,3.2592,0.9506,3.395,0.0528,0.0154,0.055,3.2064,0.9352,3.34,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-10-01 07:00:00,3.8064,1.1102,3.965,0.014400000000000001,0.004200000000000001,0.015,3.792,1.106,3.95,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-10-01 07:30:00,4.78176,1.3946800000000001,4.981,0.02976,0.00868,0.031,4.752,1.3860000000000001,4.95,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-10-01 08:00:00,5.40864,1.57752,5.634,0.03264,0.00952,0.034,5.376,1.568,5.6,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-10-01 08:30:00,4.74048,1.38264,4.938,0.12288000000000002,0.035840000000000004,0.128,4.6176,1.3468,4.8100000000000005,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-10-01 09:00:00,4.3814400000000004,1.27792,4.564,0.12864,0.037520000000000005,0.134,4.2528,1.2404,4.43,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-10-01 09:30:00,4.44864,1.29752,4.634,0.03264,0.00952,0.034,4.416,1.288,4.6,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-10-01 10:00:00,4.3344000000000005,1.2642,4.515,0.07200000000000001,0.021,0.075,4.2624,1.2432,4.44,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-10-01 10:30:00,4.49568,1.31124,4.683,0.03168,0.00924,0.033,4.464,1.302,4.65,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-10-01 11:00:00,4.87008,1.4204400000000001,5.073,0.03168,0.00924,0.033,4.8384,1.4112,5.04,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-10-01 11:30:00,4.70496,1.37228,4.901,0.02976,0.00868,0.031,4.6752,1.3636,4.87,4.176,1.218,4.35,4.176,1.218,4.35
2019-10-01 12:00:00,4.3728,1.2754,4.555,0.033600000000000005,0.0098,0.035,4.3392,1.2656,4.52,4.5984,1.3412,4.79,4.5984,1.3412,4.79
