Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-01 12:30:00,4.27776,1.24768,4.456,0.05376,0.015680000000000003,0.056,4.224,1.232,4.4,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-10-01 13:00:00,4.39392,1.28156,4.577,0.03552,0.010360000000000001,0.037,4.3584,1.2711999999999999,4.54,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-10-01 13:30:00,4.48608,1.30844,4.673,0.03168,0.00924,0.033,4.4544,1.2992,4.64,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-10-01 14:00:00,4.3056,1.2558,4.485,0.033600000000000005,0.0098,0.035,4.272,1.246,4.45,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-10-01 14:30:00,4.15776,1.21268,4.331,0.10656,0.031080000000000003,0.111,4.0512,1.1816,4.22,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-10-01 15:00:00,4.21824,1.23032,4.394,0.07104,0.020720000000000002,0.074,4.1472,1.2096,4.32,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-10-01 15:30:00,4.12704,1.2037200000000001,4.299,0.14304,0.04172,0.149,3.984,1.162,4.15,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-10-01 16:00:00,4.91424,1.4333200000000001,5.119,0.047040000000000005,0.013720000000000001,0.049,4.8672,1.4196,5.07,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-10-01 16:30:00,5.54688,1.6178400000000002,5.7780000000000005,0.06528,0.01904,0.068,5.4816,1.5988,5.71,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-10-01 17:00:00,5.51808,1.6094400000000002,5.748,0.19008000000000003,0.05544,0.198,5.328,1.554,5.55,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-10-01 17:30:00,6.49152,1.89336,6.7620000000000005,0.21312,0.06216000000000001,0.222,6.2784,1.8312,6.54,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-10-01 18:00:00,6.69216,1.95188,6.971,0.29856000000000005,0.08708,0.311,6.3936,1.8648,6.66,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-10-01 18:30:00,6.1056,1.7808000000000002,6.36,0.24960000000000002,0.0728,0.26,5.856,1.708,6.1,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-10-01 19:00:00,6.00096,1.75028,6.251,0.28896000000000005,0.08428000000000001,0.301,5.712,1.666,5.95,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-10-01 19:30:00,5.58528,1.62904,5.818,0.23808,0.06944,0.248,5.3472,1.5596,5.57,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-10-01 20:00:00,5.4048,1.5764,5.63,0.096,0.028,0.1,5.3088,1.5484,5.53,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-10-01 20:30:00,4.97664,1.45152,5.184,0.10944000000000001,0.031920000000000004,0.114,4.8672,1.4196,5.07,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-10-01 21:00:00,4.69152,1.36836,4.8870000000000005,0.09312000000000001,0.027160000000000004,0.097,4.5984,1.3412,4.79,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-10-01 21:30:00,4.26624,1.24432,4.444,0.15744000000000002,0.04592,0.164,4.1088000000000005,1.1984,4.28,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-10-01 22:00:00,4.03296,1.17628,4.201,0.20256000000000002,0.05908000000000001,0.211,3.8304,1.1172,3.99,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-10-01 22:30:00,3.71328,1.08304,3.868,0.24768,0.07224000000000001,0.258,3.4656000000000002,1.0108,3.61,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-10-01 23:00:00,3.33984,0.9741200000000001,3.479,0.09504000000000001,0.02772,0.099,3.2448,0.9464,3.38,3.648,1.064,3.8,3.648,1.064,3.8
2019-10-01 23:30:00,2.95776,0.8626800000000001,3.081,0.09696,0.028280000000000003,0.101,2.8608000000000002,0.8344,2.98,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-10-02 00:00:00,2.70624,0.78932,2.819,0.09504000000000001,0.02772,0.099,2.6112,0.7616,2.7199999999999998,2.88,0.84,3.0,2.88,0.84,3.0
2019-10-02 00:30:00,2.55456,0.7450800000000001,2.661,0.09696,0.028280000000000003,0.101,2.4576000000000002,0.7168,2.56,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-10-02 01:00:00,2.29536,0.6694800000000001,2.391,0.16416,0.047880000000000006,0.171,2.1312,0.6216,2.22,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-10-02 01:30:00,2.3155200000000002,0.6753600000000001,2.412,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.2176,0.6468,2.31,2.64,0.77,2.75,2.64,0.77,2.75
2019-10-02 02:00:00,2.22336,0.6484800000000001,2.316,0.12096000000000001,0.035280000000000006,0.126,2.1024,0.6132000000000001,2.19,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-10-02 02:30:00,2.31264,0.67452,2.409,0.09504000000000001,0.02772,0.099,2.2176,0.6468,2.31,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-10-02 03:00:00,2.2512,0.6566000000000001,2.345,0.12,0.035,0.125,2.1312,0.6216,2.22,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-10-02 03:30:00,2.18016,0.63588,2.271,0.25056,0.07308,0.261,1.9296000000000002,0.5628000000000001,2.01,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2019-10-02 04:00:00,2.2896,0.6678000000000001,2.385,0.11040000000000001,0.0322,0.115,2.1792,0.6356,2.27,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-10-02 04:30:00,2.26464,0.6605200000000001,2.359,0.13344,0.03892,0.139,2.1312,0.6216,2.22,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2019-10-02 05:00:00,2.39808,0.6994400000000001,2.498,0.09408000000000001,0.027440000000000003,0.098,2.304,0.672,2.4,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-10-02 05:30:00,2.45952,0.7173600000000001,2.5620000000000003,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.3616,0.6888000000000001,2.46,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-10-02 06:00:00,2.74464,0.8005200000000001,2.859,0.22944,0.06692000000000001,0.23900000000000002,2.5152,0.7336,2.62,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-10-02 06:30:00,3.3235200000000003,0.9693600000000001,3.462,0.08832000000000001,0.02576,0.092,3.2352,0.9436,3.37,3.552,1.036,3.7,3.552,1.036,3.7
2019-10-02 07:00:00,3.70176,1.07968,3.856,0.05376,0.015680000000000003,0.056,3.648,1.064,3.8,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-10-02 07:30:00,4.8432,1.4126,5.045,0.0528,0.0154,0.055,4.7904,1.3972,4.99,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-10-02 08:00:00,4.992,1.456,5.2,0.048,0.014,0.05,4.944,1.442,5.15,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-10-02 08:30:00,4.85376,1.41568,5.056,0.03456,0.01008,0.036000000000000004,4.8192,1.4056,5.02,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-10-02 09:00:00,4.8796800000000005,1.42324,5.083,0.03168,0.00924,0.033,4.848,1.4140000000000001,5.05,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-10-02 09:30:00,5.01216,1.46188,5.221,0.02976,0.00868,0.031,4.9824,1.4532,5.19,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-10-02 10:00:00,4.91712,1.43416,5.122,0.030720000000000004,0.008960000000000001,0.032,4.8864,1.4252,5.09,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-10-02 10:30:00,4.76448,1.38964,4.963,0.03168,0.00924,0.033,4.7328,1.3804,4.93,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-10-02 11:00:00,4.37952,1.27736,4.562,0.030720000000000004,0.008960000000000001,0.032,4.3488,1.2684,4.53,3.936,1.148,4.1,3.936,1.148,4.1
2019-10-02 11:30:00,4.34016,1.2658800000000001,4.521,0.02976,0.00868,0.031,4.3104,1.2572,4.49,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-10-02 12:00:00,4.32096,1.26028,4.501,0.02976,0.00868,0.031,4.2912,1.2516,4.47,3.792,1.106,3.95,3.792,1.106,3.95
2019-10-02 12:30:00,4.416,1.288,4.6,0.028800000000000003,0.008400000000000001,0.03,4.3872,1.2796,4.57,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-10-02 13:00:00,4.46784,1.30312,4.654,0.03264,0.00952,0.034,4.4352,1.2936,4.62,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-10-02 13:30:00,4.37952,1.27736,4.562,0.030720000000000004,0.008960000000000001,0.032,4.3488,1.2684,4.53,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-10-02 14:00:00,4.03776,1.17768,4.206,0.03456,0.01008,0.036000000000000004,4.0032,1.1676,4.17,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-10-02 14:30:00,4.18176,1.21968,4.356,0.015360000000000002,0.0044800000000000005,0.016,4.1664,1.2152,4.34,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-10-02 15:00:00,4.16352,1.21436,4.337,0.01632,0.00476,0.017,4.1472,1.2096,4.32,4.032,1.176,4.2,4.032,1.176,4.2
2019-10-02 15:30:00,4.1616,1.2138,4.335,0.014400000000000001,0.004200000000000001,0.015,4.1472,1.2096,4.32,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-10-02 16:00:00,4.1328,1.2054,4.305,0.014400000000000001,0.004200000000000001,0.015,4.1184,1.2012,4.29,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-10-02 16:30:00,4.64064,1.35352,4.834,0.01344,0.003920000000000001,0.014,4.6272,1.3496000000000001,4.82,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-10-02 17:00:00,4.87104,1.42072,5.074,0.01344,0.003920000000000001,0.014,4.8576,1.4168,5.06,4.32,1.26,4.5,4.32,1.26,4.5
2019-10-02 17:30:00,5.00448,1.45964,5.213,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.992,1.456,5.2,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-10-02 18:00:00,5.08608,1.48344,5.298,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.8864,1.4252,5.09,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-10-02 18:30:00,5.19168,1.51424,5.408,0.036480000000000005,0.01064,0.038,5.1552,1.5036,5.37,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-10-02 19:00:00,6.30048,1.83764,6.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.288,1.834,6.55,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-10-02 19:30:00,6.41664,1.87152,6.684,0.01344,0.003920000000000001,0.014,6.4032,1.8676,6.67,4.944,1.442,5.15,4.944,1.442,5.15
2019-10-02 20:00:00,6.20736,1.81048,6.466,0.015360000000000002,0.0044800000000000005,0.016,6.192,1.806,6.45,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-10-02 20:30:00,5.99328,1.74804,6.243,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.9808,1.7444000000000002,6.23,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-10-02 21:00:00,4.68096,1.36528,4.876,0.015360000000000002,0.0044800000000000005,0.016,4.6656,1.3608,4.86,5.136,1.498,5.35,5.136,1.498,5.35
2019-10-02 21:30:00,4.26432,1.24376,4.442,0.16512000000000002,0.04816,0.17200000000000001,4.0992,1.1956,4.27,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-10-02 22:00:00,3.8390400000000002,1.11972,3.999,0.11424000000000001,0.03332,0.11900000000000001,3.7248,1.0864,3.88,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-10-02 22:30:00,3.74688,1.09284,3.903,0.25248000000000004,0.07364000000000001,0.263,3.4944,1.0192,3.64,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-10-02 23:00:00,3.43872,1.00296,3.582,0.29952,0.08736000000000001,0.312,3.1392,0.9156000000000001,3.27,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-10-02 23:30:00,2.8944,0.8442000000000001,3.015,0.1968,0.0574,0.20500000000000002,2.6976,0.7868,2.81,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-10-03 00:00:00,2.60832,0.7607600000000001,2.717,0.17952,0.052360000000000004,0.187,2.4288,0.7084,2.5300000000000002,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-10-03 00:30:00,2.46144,0.7179200000000001,2.564,0.06144000000000001,0.017920000000000002,0.064,2.4,0.7000000000000001,2.5,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-10-03 01:00:00,2.41536,0.7044800000000001,2.516,0.015360000000000002,0.0044800000000000005,0.016,2.4,0.7000000000000001,2.5,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-10-03 01:30:00,2.31168,0.6742400000000001,2.408,0.01728,0.00504,0.018000000000000002,2.2944,0.6692,2.39,2.784,0.812,2.9,2.784,0.812,2.9
2019-10-03 02:00:00,2.3088,0.6734,2.4050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.2944,0.6692,2.39,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-10-03 02:30:00,2.3472,0.6846,2.445,0.014400000000000001,0.004200000000000001,0.015,2.3328,0.6804,2.43,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-10-03 03:00:00,2.40864,0.70252,2.509,0.027840000000000004,0.00812,0.029,2.3808,0.6944,2.48,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-10-03 03:30:00,2.24064,0.6535200000000001,2.334,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.0736,0.6048,2.16,2.544,0.742,2.65,2.544,0.742,2.65
2019-10-03 04:00:00,2.29824,0.67032,2.394,0.22464,0.06552000000000001,0.234,2.0736,0.6048,2.16,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-10-03 04:30:00,2.2204800000000002,0.6476400000000001,2.313,0.022080000000000002,0.00644,0.023,2.1984,0.6412,2.29,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-10-03 05:00:00,2.29056,0.66808,2.386,0.09216,0.02688,0.096,2.1984,0.6412,2.29,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-10-03 05:30:00,2.50176,0.7296800000000001,2.606,0.015360000000000002,0.0044800000000000005,0.016,2.4864,0.7252000000000001,2.59,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-10-03 06:00:00,2.66592,0.77756,2.777,0.11232,0.032760000000000004,0.117,2.5536,0.7448,2.66,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-10-03 06:30:00,3.48288,1.01584,3.628,0.02688,0.007840000000000001,0.028,3.456,1.008,3.6,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-10-03 07:00:00,3.9024,1.1382,4.065,0.014400000000000001,0.004200000000000001,0.015,3.888,1.134,4.05,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-10-03 07:30:00,4.1808,1.2194,4.355,0.0432,0.0126,0.045,4.1376,1.2068,4.31,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-10-03 08:00:00,4.65216,1.35688,4.846,0.044160000000000005,0.01288,0.046,4.608,1.344,4.8,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-10-03 08:30:00,5.4912,1.6016,5.72,0.038400000000000004,0.0112,0.04,5.4528,1.5904,5.68,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-10-03 09:00:00,4.76448,1.38964,4.963,0.03168,0.00924,0.033,4.7328,1.3804,4.93,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-10-03 09:30:00,4.96608,1.4484400000000002,5.173,0.03168,0.00924,0.033,4.9344,1.4392,5.14,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-10-03 10:00:00,5.51232,1.60776,5.742,0.030720000000000004,0.008960000000000001,0.032,5.4816,1.5988,5.71,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-10-03 10:30:00,5.42592,1.58256,5.652,0.030720000000000004,0.008960000000000001,0.032,5.3952,1.5735999999999999,5.62,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-10-03 11:00:00,5.28672,1.54196,5.507,0.04512,0.013160000000000002,0.047,5.2416,1.5288,5.46,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-10-03 11:30:00,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-10-03 12:00:00,5.06208,1.47644,5.273,0.03168,0.00924,0.033,5.0304,1.4672,5.24,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-10-03 12:30:00,5.1456,1.5008,5.36,0.028800000000000003,0.008400000000000001,0.03,5.1168,1.4924,5.33,4.224,1.232,4.4,4.224,1.232,4.4
2019-10-03 13:00:00,4.63968,1.35324,4.833,0.03168,0.00924,0.033,4.608,1.344,4.8,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-10-03 13:30:00,4.5120000000000005,1.316,4.7,0.048,0.014,0.05,4.464,1.302,4.65,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-10-03 14:00:00,4.272,1.246,4.45,0.038400000000000004,0.0112,0.04,4.2336,1.2348,4.41,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-10-03 14:30:00,4.296,1.2530000000000001,4.475,0.033600000000000005,0.0098,0.035,4.2624,1.2432,4.44,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-10-03 15:00:00,4.3008,1.2544,4.48,0.038400000000000004,0.0112,0.04,4.2624,1.2432,4.44,4.656,1.358,4.85,4.656,1.358,4.85
2019-10-03 15:30:00,4.23456,1.23508,4.411,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.1856,1.2208,4.36,4.368,1.274,4.55,4.368,1.274,4.55
2019-10-03 16:00:00,4.4054400000000005,1.28492,4.589,0.05664,0.01652,0.059000000000000004,4.3488,1.2684,4.53,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-10-03 16:30:00,5.19168,1.51424,5.408,0.02688,0.007840000000000001,0.028,5.1648,1.5064000000000002,5.38,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-10-03 17:00:00,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-10-03 17:30:00,5.61888,1.63884,5.853,0.022080000000000002,0.00644,0.023,5.5968,1.6324,5.83,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-10-03 18:00:00,5.736,1.673,5.975,0.168,0.049,0.17500000000000002,5.568,1.624,5.8,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-10-03 18:30:00,6.25248,1.8236400000000001,6.513,0.17568,0.05124,0.183,6.0768,1.7724000000000002,6.33,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-10-03 19:00:00,6.80928,1.98604,7.093,0.18528000000000003,0.054040000000000005,0.193,6.624,1.932,6.9,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-10-03 19:30:00,6.408,1.869,6.675,0.0912,0.026600000000000002,0.095,6.3168,1.8424,6.58,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-10-03 20:00:00,5.36064,1.56352,5.584,0.01344,0.003920000000000001,0.014,5.3472,1.5596,5.57,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-10-03 20:30:00,4.94688,1.44284,5.153,0.03168,0.00924,0.033,4.9152000000000005,1.4336,5.12,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-10-03 21:00:00,4.76544,1.38992,4.964,0.01344,0.003920000000000001,0.014,4.752,1.3860000000000001,4.95,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-10-03 21:30:00,4.54464,1.32552,4.734,0.01344,0.003920000000000001,0.014,4.5312,1.3216,4.72,5.136,1.498,5.35,5.136,1.498,5.35
2019-10-03 22:00:00,4.1424,1.2082,4.315,0.024,0.007,0.025,4.1184,1.2012,4.29,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-10-03 22:30:00,3.73344,1.08892,3.8890000000000002,0.18144000000000002,0.05292,0.189,3.552,1.036,3.7,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-10-03 23:00:00,3.25152,0.9483600000000001,3.387,0.21792000000000003,0.06356,0.227,3.0336,0.8848,3.16,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-10-03 23:30:00,2.91168,0.8492400000000001,3.033,0.17568,0.05124,0.183,2.7359999999999998,0.798,2.85,3.072,0.896,3.2,3.072,0.896,3.2
2019-10-04 00:00:00,2.6496,0.7728,2.76,0.1824,0.053200000000000004,0.19,2.4672,0.7196,2.5700000000000003,2.688,0.784,2.8,2.688,0.784,2.8
2019-10-04 00:30:00,2.53536,0.73948,2.641,0.14496,0.042280000000000005,0.151,2.3904,0.6972,2.49,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-10-04 01:00:00,2.28768,0.66724,2.383,0.07008,0.020440000000000003,0.073,2.2176,0.6468,2.31,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-10-04 01:30:00,2.30304,0.6717200000000001,2.399,0.09504000000000001,0.02772,0.099,2.208,0.644,2.3,2.64,0.77,2.75,2.64,0.77,2.75
2019-10-04 02:00:00,2.31936,0.6764800000000001,2.416,0.015360000000000002,0.0044800000000000005,0.016,2.304,0.672,2.4,2.928,0.854,3.05,2.928,0.854,3.05
2019-10-04 02:30:00,2.32416,0.67788,2.421,0.02016,0.005880000000000001,0.021,2.304,0.672,2.4,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-10-04 03:00:00,2.35776,0.6876800000000001,2.456,0.015360000000000002,0.0044800000000000005,0.016,2.3424,0.6832,2.44,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-10-04 03:30:00,2.25888,0.6588400000000001,2.3529999999999998,0.12768000000000002,0.03724,0.133,2.1312,0.6216,2.22,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-10-04 04:00:00,2.27136,0.6624800000000001,2.366,0.11136000000000001,0.03248,0.116,2.16,0.63,2.25,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-10-04 04:30:00,2.3856,0.6958000000000001,2.485,0.014400000000000001,0.004200000000000001,0.015,2.3712,0.6916,2.47,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-10-04 05:00:00,2.4528,0.7154,2.555,0.014400000000000001,0.004200000000000001,0.015,2.4384,0.7112,2.54,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-04 05:30:00,2.52672,0.7369600000000001,2.632,0.021120000000000003,0.0061600000000000005,0.022,2.5056000000000003,0.7308,2.61,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-10-04 06:00:00,2.82336,0.8234800000000001,2.941,0.11616000000000001,0.03388,0.121,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-10-04 06:30:00,3.3648,0.9814,3.505,0.0528,0.0154,0.055,3.312,0.966,3.45,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-10-04 07:00:00,3.7622400000000003,1.09732,3.919,0.06624000000000001,0.01932,0.069,3.696,1.078,3.85,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-10-04 07:30:00,4.9968,1.4574,5.205,0.014400000000000001,0.004200000000000001,0.015,4.9824,1.4532,5.19,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-10-04 08:00:00,5.68896,1.65928,5.926,0.015360000000000002,0.0044800000000000005,0.016,5.6736,1.6548,5.91,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-10-04 08:30:00,5.7926400000000005,1.68952,6.034,0.03264,0.00952,0.034,5.76,1.6800000000000002,6.0,3.696,1.078,3.85,3.696,1.078,3.85
2019-10-04 09:00:00,4.6848,1.3664,4.88,0.038400000000000004,0.0112,0.04,4.6464,1.3552,4.84,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-10-04 09:30:00,4.5648,1.3314,4.755,0.033600000000000005,0.0098,0.035,4.5312,1.3216,4.72,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-10-04 10:00:00,5.48736,1.6004800000000001,5.716,0.03456,0.01008,0.036000000000000004,5.4528,1.5904,5.68,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-10-04 10:30:00,5.37504,1.56772,5.599,0.03744,0.010920000000000001,0.039,5.3376,1.5568,5.5600000000000005,3.552,1.036,3.7,3.552,1.036,3.7
2019-10-04 11:00:00,5.41248,1.57864,5.638,0.04608,0.01344,0.048,5.3664,1.5652,5.59,3.456,1.008,3.6,3.456,1.008,3.6
2019-10-04 11:30:00,5.3328,1.5554000000000001,5.555,0.0912,0.026600000000000002,0.095,5.2416,1.5288,5.46,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-10-04 12:00:00,5.48544,1.59992,5.714,0.04224000000000001,0.012320000000000001,0.044,5.4432,1.5876000000000001,5.67,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-10-04 12:30:00,5.56992,1.62456,5.802,0.030720000000000004,0.008960000000000001,0.032,5.5392,1.6156000000000001,5.77,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-10-04 13:00:00,5.5056,1.6058,5.735,0.033600000000000005,0.0098,0.035,5.472,1.596,5.7,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-10-04 13:30:00,5.39808,1.57444,5.623,0.03168,0.00924,0.033,5.3664,1.5652,5.59,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-10-04 14:00:00,5.33568,1.55624,5.558,0.036480000000000005,0.01064,0.038,5.2992,1.5455999999999999,5.52,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-10-04 14:30:00,5.47392,1.5965600000000002,5.702,0.021120000000000003,0.0061600000000000005,0.022,5.4528,1.5904,5.68,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-10-04 15:00:00,5.51712,1.6091600000000001,5.747,0.01632,0.00476,0.017,5.5008,1.6044,5.73,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-10-04 15:30:00,4.80288,1.40084,5.003,0.03168,0.00924,0.033,4.7712,1.3916,4.97,3.504,1.022,3.65,3.504,1.022,3.65
2019-10-04 16:00:00,4.5936,1.3397999999999999,4.785,0.024,0.007,0.025,4.5696,1.3328,4.76,4.032,1.176,4.2,4.032,1.176,4.2
2019-10-04 16:30:00,5.52384,1.61112,5.754,0.01344,0.003920000000000001,0.014,5.5104,1.6072000000000002,5.74,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-10-04 17:00:00,5.72448,1.66964,5.963,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.712,1.666,5.95,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-10-04 17:30:00,5.71008,1.66544,5.948,0.01728,0.00504,0.018000000000000002,5.6928,1.6604,5.93,3.888,1.134,4.05,3.888,1.134,4.05
2019-10-04 18:00:00,5.70432,1.66376,5.942,0.11712000000000002,0.03416,0.122,5.5872,1.6296,5.82,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-10-04 18:30:00,6.20064,1.8085200000000001,6.459,0.08544,0.02492,0.089,6.1152,1.7836,6.37,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-10-04 19:00:00,6.2832,1.8326,6.545,0.014400000000000001,0.004200000000000001,0.015,6.2688,1.8284,6.53,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-10-04 19:30:00,6.18624,1.8043200000000001,6.444,0.01344,0.003920000000000001,0.014,6.1728,1.8004,6.43,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-10-04 20:00:00,5.95584,1.73712,6.204,0.02304,0.00672,0.024,5.9328,1.7304,6.18,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-10-04 20:30:00,5.90784,1.7231200000000002,6.154,0.01344,0.003920000000000001,0.014,5.8944,1.7192,6.14,4.032,1.176,4.2,4.032,1.176,4.2
2019-10-04 21:00:00,5.70624,1.66432,5.944,0.01344,0.003920000000000001,0.014,5.6928,1.6604,5.93,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-10-04 21:30:00,5.34048,1.5576400000000001,5.563,0.07968,0.02324,0.083,5.2608,1.5344,5.48,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-10-04 22:00:00,4.33824,1.26532,4.519,0.15264000000000003,0.044520000000000004,0.159,4.1856,1.2208,4.36,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-10-04 22:30:00,3.8390400000000002,1.11972,3.999,0.27744,0.08092,0.289,3.5616,1.0388,3.71,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-10-04 23:00:00,3.30336,0.9634800000000001,3.441,0.29856000000000005,0.08708,0.311,3.0048,0.8764000000000001,3.13,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-10-04 23:30:00,3.08448,0.8996400000000001,3.213,0.05088,0.01484,0.053,3.0336,0.8848,3.16,3.408,0.994,3.55,3.408,0.994,3.55
2019-10-05 00:00:00,2.92416,0.8528800000000001,3.046,0.015360000000000002,0.0044800000000000005,0.016,2.9088000000000003,0.8484,3.03,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-10-05 00:30:00,2.68608,0.78344,2.798,0.02688,0.007840000000000001,0.028,2.6592000000000002,0.7756000000000001,2.77,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-10-05 01:00:00,2.35296,0.68628,2.451,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.304,0.672,2.4,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-10-05 01:30:00,2.32224,0.67732,2.419,0.018240000000000003,0.00532,0.019,2.304,0.672,2.4,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-10-05 02:00:00,2.3472,0.6846,2.445,0.014400000000000001,0.004200000000000001,0.015,2.3328,0.6804,2.43,3.024,0.882,3.15,3.024,0.882,3.15
2019-10-05 02:30:00,2.31456,0.67508,2.411,0.02016,0.005880000000000001,0.021,2.2944,0.6692,2.39,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-10-05 03:00:00,2.23968,0.65324,2.333,0.22368000000000002,0.06524,0.233,2.016,0.588,2.1,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-10-05 03:30:00,2.26368,0.66024,2.358,0.25728,0.07504000000000001,0.268,2.0064,0.5852,2.09,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-10-05 04:00:00,2.26752,0.6613600000000001,2.362,0.26112,0.07616,0.272,2.0064,0.5852,2.09,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-10-05 04:30:00,2.24352,0.65436,2.337,0.23712000000000003,0.06916,0.247,2.0064,0.5852,2.09,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-10-05 05:00:00,2.23392,0.65156,2.327,0.22752000000000003,0.06636,0.23700000000000002,2.0064,0.5852,2.09,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-10-05 05:30:00,2.34816,0.68488,2.446,0.25536000000000003,0.07448,0.266,2.0928,0.6104,2.18,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-10-05 06:00:00,2.45088,0.71484,2.553,0.25248000000000004,0.07364000000000001,0.263,2.1984,0.6412,2.29,2.544,0.742,2.65,2.544,0.742,2.65
2019-10-05 06:30:00,2.68608,0.78344,2.798,0.01728,0.00504,0.018000000000000002,2.6688,0.7784000000000001,2.7800000000000002,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-10-05 07:00:00,2.96064,0.8635200000000001,3.084,0.01344,0.003920000000000001,0.014,2.9472,0.8596,3.07,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-10-05 07:30:00,3.29568,0.9612400000000001,3.433,0.09888000000000001,0.02884,0.10300000000000001,3.1968,0.9324,3.33,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-10-05 08:00:00,3.95712,1.15416,4.122,0.01152,0.00336,0.012,3.9455999999999998,1.1508,4.11,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-10-05 08:30:00,4.35264,1.26952,4.534,0.01344,0.003920000000000001,0.014,4.3392,1.2656,4.52,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-10-05 09:00:00,4.7232,1.3776,4.92,0.009600000000000001,0.0028,0.01,4.7136,1.3748,4.91,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-10-05 09:30:00,4.7712,1.3916,4.97,0.009600000000000001,0.0028,0.01,4.7616,1.3888,4.96,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-10-05 10:00:00,4.7712,1.3916,4.97,0.009600000000000001,0.0028,0.01,4.7616,1.3888,4.96,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-10-05 10:30:00,4.9728,1.4504000000000001,5.18,0.009600000000000001,0.0028,0.01,4.9632000000000005,1.4476,5.17,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-10-05 11:00:00,4.9248,1.4364,5.13,0.009600000000000001,0.0028,0.01,4.9152000000000005,1.4336,5.12,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-10-05 11:30:00,4.869120000000001,1.42016,5.072,0.01152,0.00336,0.012,4.8576,1.4168,5.06,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-10-05 12:00:00,4.62816,1.34988,4.821,0.010560000000000002,0.0030800000000000003,0.011,4.6176,1.3468,4.8100000000000005,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-10-05 12:30:00,4.60896,1.34428,4.801,0.010560000000000002,0.0030800000000000003,0.011,4.5984,1.3412,4.79,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-10-05 13:00:00,4.3392,1.2656,4.52,0.009600000000000001,0.0028,0.01,4.3296,1.2628,4.51,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-10-05 13:30:00,4.23744,1.2359200000000001,4.414,0.01344,0.003920000000000001,0.014,4.224,1.232,4.4,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-10-05 14:00:00,4.2528,1.2404,4.43,0.009600000000000001,0.0028,0.01,4.2432,1.2376,4.42,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-10-05 14:30:00,4.23648,1.23564,4.413,0.022080000000000002,0.00644,0.023,4.2144,1.2292,4.39,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-10-05 15:00:00,4.19616,1.22388,4.371,0.010560000000000002,0.0030800000000000003,0.011,4.1856,1.2208,4.36,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-10-05 15:30:00,4.31232,1.25776,4.492,0.030720000000000004,0.008960000000000001,0.032,4.2816,1.2488000000000001,4.46,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-10-05 16:00:00,4.27104,1.24572,4.449,0.10464000000000001,0.030520000000000002,0.109,4.1664,1.2152,4.34,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-10-05 16:30:00,4.5696,1.3328,4.76,0.019200000000000002,0.0056,0.02,4.5504,1.3272,4.74,4.416,1.288,4.6,4.416,1.288,4.6
2019-10-05 17:00:00,4.96416,1.44788,5.171,0.010560000000000002,0.0030800000000000003,0.011,4.9536,1.4448,5.16,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-10-05 17:30:00,4.97376,1.45068,5.181,0.010560000000000002,0.0030800000000000003,0.011,4.9632000000000005,1.4476,5.17,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-10-05 18:00:00,5.91552,1.72536,6.162,0.12672,0.03696,0.132,5.7888,1.6884000000000001,6.03,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-10-05 18:30:00,6.05568,1.76624,6.308,0.16128,0.047040000000000005,0.168,5.8944,1.7192,6.14,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-10-05 19:00:00,6.14688,1.79284,6.4030000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.1344,1.7892000000000001,6.39,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-10-05 19:30:00,5.75328,1.6780400000000002,5.993,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7408,1.6743999999999999,5.98,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-10-05 20:00:00,4.76448,1.38964,4.963,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.752,1.3860000000000001,4.95,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-10-05 20:30:00,4.39968,1.2832400000000002,4.583,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3872,1.2796,4.57,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-10-05 21:00:00,4.23648,1.23564,4.413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.224,1.232,4.4,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-10-05 21:30:00,3.912,1.141,4.075,0.014400000000000001,0.004200000000000001,0.015,3.8976,1.1368,4.06,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-10-05 22:00:00,3.7536,1.0948,3.91,0.028800000000000003,0.008400000000000001,0.03,3.7248,1.0864,3.88,4.32,1.26,4.5,4.32,1.26,4.5
2019-10-05 22:30:00,3.51552,1.02536,3.662,0.20352,0.05936,0.212,3.312,0.966,3.45,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-10-05 23:00:00,3.2928,0.9604,3.43,0.27840000000000004,0.08120000000000001,0.29,3.0144,0.8792000000000001,3.14,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-10-05 23:30:00,2.94816,0.8598800000000001,3.071,0.07776000000000001,0.022680000000000002,0.081,2.8704,0.8372,2.99,3.168,0.924,3.3,3.168,0.924,3.3
2019-10-06 00:00:00,2.9260800000000002,0.8534400000000001,3.048,0.02688,0.007840000000000001,0.028,2.8992,0.8456,3.02,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-10-06 00:30:00,2.7542400000000002,0.80332,2.8689999999999998,0.027840000000000004,0.00812,0.029,2.7264,0.7952,2.84,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-10-06 01:00:00,2.6256,0.7658,2.735,0.014400000000000001,0.004200000000000001,0.015,2.6112,0.7616,2.7199999999999998,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-10-06 01:30:00,2.4096,0.7028,2.51,0.048,0.014,0.05,2.3616,0.6888000000000001,2.46,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-10-06 02:00:00,2.1792,0.6356,2.27,0.06720000000000001,0.0196,0.07,2.112,0.616,2.2,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-10-06 02:30:00,2.19552,0.64036,2.287,0.025920000000000002,0.007560000000000001,0.027,2.1696,0.6328,2.26,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-10-06 03:00:00,2.3712,0.6916,2.47,0.028800000000000003,0.008400000000000001,0.03,2.3424,0.6832,2.44,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-10-06 03:30:00,2.35392,0.6865600000000001,2.452,0.08832000000000001,0.02576,0.092,2.2656,0.6608,2.36,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-10-06 04:00:00,2.26752,0.6613600000000001,2.362,0.21312,0.06216000000000001,0.222,2.0544000000000002,0.5992000000000001,2.14,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-10-06 04:30:00,2.26752,0.6613600000000001,2.362,0.17472000000000001,0.050960000000000005,0.182,2.0928,0.6104,2.18,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2019-10-06 05:00:00,2.27712,0.6641600000000001,2.372,0.19392,0.056560000000000006,0.202,2.0832,0.6076,2.17,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-10-06 05:30:00,2.26176,0.65968,2.356,0.10176,0.02968,0.106,2.16,0.63,2.25,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-10-06 06:00:00,2.32704,0.6787200000000001,2.424,0.09024,0.026320000000000003,0.094,2.2368,0.6524,2.33,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-10-06 06:30:00,2.6928,0.7854,2.805,0.014400000000000001,0.004200000000000001,0.015,2.6784,0.7812,2.79,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-10-06 07:00:00,2.81952,0.8223600000000001,2.9370000000000003,0.01632,0.00476,0.017,2.8032,0.8176,2.92,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-10-06 07:30:00,2.85504,0.83272,2.974,0.01344,0.003920000000000001,0.014,2.8416,0.8288000000000001,2.96,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-10-06 08:00:00,3.02976,0.88368,3.156,0.09216,0.02688,0.096,2.9376,0.8568,3.06,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-10-06 08:30:00,3.37728,0.98504,3.518,0.15168,0.04424,0.158,3.2256,0.9408000000000001,3.36,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-10-06 09:00:00,3.80928,1.11104,3.968,0.16128,0.047040000000000005,0.168,3.648,1.064,3.8,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-10-06 09:30:00,4.33344,1.2639200000000002,4.514,0.14784,0.043120000000000006,0.154,4.1856,1.2208,4.36,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-10-06 10:00:00,4.45824,1.3003200000000001,4.644,0.13824,0.04032,0.14400000000000002,4.32,1.26,4.5,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-10-06 10:30:00,4.5168,1.3174000000000001,4.705,0.07200000000000001,0.021,0.075,4.4448,1.2964,4.63,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-10-06 11:00:00,4.8768,1.4224,5.08,0.009600000000000001,0.0028,0.01,4.8672,1.4196,5.07,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-10-06 11:30:00,4.8576,1.4168,5.06,0.009600000000000001,0.0028,0.01,4.848,1.4140000000000001,5.05,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-10-06 12:00:00,5.0688,1.4784000000000002,5.28,0.009600000000000001,0.0028,0.01,5.0592,1.4756,5.27,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-10-06 12:30:00,5.0976,1.4868000000000001,5.31,0.009600000000000001,0.0028,0.01,5.088,1.484,5.3,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-10-06 13:00:00,5.2704,1.5372,5.49,0.009600000000000001,0.0028,0.01,5.2608,1.5344,5.48,4.272,1.246,4.45,4.272,1.246,4.45
2019-10-06 13:30:00,5.0688,1.4784000000000002,5.28,0.009600000000000001,0.0028,0.01,5.0592,1.4756,5.27,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-10-06 14:00:00,4.6848,1.3664,4.88,0.009600000000000001,0.0028,0.01,4.6752,1.3636,4.87,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-10-06 14:30:00,4.608,1.344,4.8,0.009600000000000001,0.0028,0.01,4.5984,1.3412,4.79,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-10-06 15:00:00,4.5504,1.3272,4.74,0.009600000000000001,0.0028,0.01,4.5408,1.3244,4.73,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-10-06 15:30:00,4.5984,1.3412,4.79,0.009600000000000001,0.0028,0.01,4.5888,1.3384,4.78,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-10-06 16:00:00,4.6656,1.3608,4.86,0.009600000000000001,0.0028,0.01,4.656,1.358,4.85,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-10-06 16:30:00,4.6790400000000005,1.3647200000000002,4.874,0.01344,0.003920000000000001,0.014,4.6656,1.3608,4.86,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-10-06 17:00:00,5.03232,1.4677600000000002,5.242,0.01152,0.00336,0.012,5.0208,1.4644,5.23,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-10-06 17:30:00,5.28192,1.5405600000000002,5.502,0.01152,0.00336,0.012,5.2704,1.5372,5.49,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-10-06 18:00:00,5.54784,1.61812,5.779,0.12384,0.036120000000000006,0.129,5.424,1.5819999999999999,5.65,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-10-06 18:30:00,6.20928,1.8110400000000002,6.468,0.10368000000000001,0.030240000000000003,0.108,6.1056,1.7808000000000002,6.36,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-10-06 19:00:00,6.32064,1.84352,6.584,0.01344,0.003920000000000001,0.014,6.3072,1.8396,6.57,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-10-06 19:30:00,6.216,1.8130000000000002,6.475,0.014400000000000001,0.004200000000000001,0.015,6.2016,1.8088000000000002,6.46,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-10-06 20:00:00,5.34144,1.5579200000000002,5.564,0.01344,0.003920000000000001,0.014,5.328,1.554,5.55,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-10-06 20:30:00,4.91904,1.43472,5.124,0.01344,0.003920000000000001,0.014,4.9056,1.4308,5.11,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-10-06 21:00:00,4.58592,1.33756,4.777,0.025920000000000002,0.007560000000000001,0.027,4.5600000000000005,1.33,4.75,4.8,1.4,5.0,4.8,1.4,5.0
2019-10-06 21:30:00,4.42176,1.2896800000000002,4.606,0.03456,0.01008,0.036000000000000004,4.3872,1.2796,4.57,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-10-06 22:00:00,3.99744,1.16592,4.164,0.01344,0.003920000000000001,0.014,3.984,1.162,4.15,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-10-06 22:30:00,3.59424,1.04832,3.7439999999999998,0.08064,0.023520000000000003,0.084,3.5136000000000003,1.0248,3.66,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-10-06 23:00:00,3.30816,0.9648800000000001,3.446,0.23616,0.06888000000000001,0.246,3.072,0.896,3.2,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-10-06 23:30:00,3.07488,0.8968400000000001,3.203,0.08928000000000001,0.02604,0.093,2.9856,0.8708,3.11,3.072,0.896,3.2,3.072,0.896,3.2
2019-10-07 00:00:00,2.69376,0.78568,2.806,0.015360000000000002,0.0044800000000000005,0.016,2.6784,0.7812,2.79,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-10-07 00:30:00,2.7792,0.8106,2.895,0.014400000000000001,0.004200000000000001,0.015,2.7648,0.8064,2.88,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-10-07 01:00:00,2.37696,0.69328,2.476,0.05376,0.015680000000000003,0.056,2.3232,0.6776,2.42,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-10-07 01:30:00,2.26944,0.6619200000000001,2.364,0.11904,0.03472,0.124,2.1504,0.6272,2.24,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2019-10-07 02:00:00,2.22816,0.64988,2.321,0.14496,0.042280000000000005,0.151,2.0832,0.6076,2.17,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-10-07 02:30:00,2.22912,0.6501600000000001,2.322,0.04032,0.011760000000000001,0.042,2.1888,0.6384000000000001,2.2800000000000002,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-10-07 03:00:00,2.328,0.679,2.425,0.014400000000000001,0.004200000000000001,0.015,2.3136,0.6748000000000001,2.41,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-10-07 03:30:00,2.26464,0.6605200000000001,2.359,0.12384,0.036120000000000006,0.129,2.1408,0.6244000000000001,2.23,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2019-10-07 04:00:00,2.38368,0.6952400000000001,2.483,0.041280000000000004,0.01204,0.043000000000000003,2.3424,0.6832,2.44,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-10-07 04:30:00,2.4096,0.7028,2.51,0.028800000000000003,0.008400000000000001,0.03,2.3808,0.6944,2.48,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-10-07 05:00:00,2.5008,0.7294,2.605,0.014400000000000001,0.004200000000000001,0.015,2.4864,0.7252000000000001,2.59,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-10-07 05:30:00,2.5584,0.7462000000000001,2.665,0.014400000000000001,0.004200000000000001,0.015,2.544,0.742,2.65,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-10-07 06:00:00,2.6956800000000003,0.78624,2.808,0.07488,0.021840000000000002,0.078,2.6208,0.7644000000000001,2.73,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-10-07 06:30:00,3.35136,0.9774800000000001,3.491,0.02016,0.005880000000000001,0.021,3.3312,0.9716,3.47,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-10-07 07:00:00,3.81504,1.11272,3.974,0.01344,0.003920000000000001,0.014,3.8016,1.1088,3.96,3.984,1.162,4.15,3.984,1.162,4.15
2019-10-07 07:30:00,4.3392,1.2656,4.52,0.019200000000000002,0.0056,0.02,4.32,1.26,4.5,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-10-07 08:00:00,4.62048,1.34764,4.813,0.041280000000000004,0.01204,0.043000000000000003,4.5792,1.3356,4.77,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-10-07 08:30:00,4.46688,1.30284,4.6530000000000005,0.10848000000000001,0.03164,0.113,4.3584,1.2711999999999999,4.54,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-10-07 09:00:00,4.46112,1.30116,4.647,0.06432,0.018760000000000002,0.067,4.3968,1.2824,4.58,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-10-07 09:30:00,4.59264,1.33952,4.784,0.04224000000000001,0.012320000000000001,0.044,4.5504,1.3272,4.74,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-10-07 10:00:00,4.66272,1.35996,4.857,0.04512,0.013160000000000002,0.047,4.6176,1.3468,4.8100000000000005,4.464,1.302,4.65,4.464,1.302,4.65
2019-10-07 10:30:00,4.87104,1.42072,5.074,0.03264,0.00952,0.034,4.8384,1.4112,5.04,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-10-07 11:00:00,4.91808,1.43444,5.123,0.03168,0.00924,0.033,4.8864,1.4252,5.09,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-10-07 11:30:00,4.83648,1.4106400000000001,5.038,0.09408000000000001,0.027440000000000003,0.098,4.7424,1.3832,4.94,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-10-07 12:00:00,4.83168,1.40924,5.033,0.08928000000000001,0.02604,0.093,4.7424,1.3832,4.94,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-10-07 12:30:00,4.84128,1.41204,5.043,0.03168,0.00924,0.033,4.8096,1.4028,5.01,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-10-07 13:00:00,4.88352,1.42436,5.087,0.04512,0.013160000000000002,0.047,4.8384,1.4112,5.04,4.08,1.19,4.25,4.08,1.19,4.25
2019-10-07 13:30:00,4.72032,1.37676,4.917,0.03552,0.010360000000000001,0.037,4.6848,1.3664,4.88,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-10-07 14:00:00,4.64448,1.35464,4.838,0.036480000000000005,0.01064,0.038,4.608,1.344,4.8,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-10-07 14:30:00,4.79712,1.39916,4.997,0.03552,0.010360000000000001,0.037,4.7616,1.3888,4.96,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-10-07 15:00:00,4.68288,1.36584,4.878,0.036480000000000005,0.01064,0.038,4.6464,1.3552,4.84,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-10-07 15:30:00,4.53984,1.32412,4.729,0.047040000000000005,0.013720000000000001,0.049,4.4928,1.3104,4.68,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-10-07 16:00:00,4.78848,1.39664,4.9879999999999995,0.036480000000000005,0.01064,0.038,4.752,1.3860000000000001,4.95,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-10-07 16:30:00,5.32416,1.55288,5.546,0.015360000000000002,0.0044800000000000005,0.016,5.3088,1.5484,5.53,5.184,1.512,5.4,5.184,1.512,5.4
2019-10-07 17:00:00,5.5728,1.6254,5.805,0.014400000000000001,0.004200000000000001,0.015,5.5584,1.6212,5.79,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-10-07 17:30:00,6.35232,1.85276,6.617,0.01632,0.00476,0.017,6.336,1.8479999999999999,6.6,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-10-07 18:00:00,6.61536,1.92948,6.891,0.11616000000000001,0.03388,0.121,6.4992,1.8956,6.77,4.944,1.442,5.15,4.944,1.442,5.15
2019-10-07 18:30:00,6.75264,1.9695200000000002,7.034,0.09024,0.026320000000000003,0.094,6.6624,1.9432,6.94,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-10-07 19:00:00,6.86688,2.00284,7.153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.8544,1.9992,7.14,5.328,1.554,5.55,5.328,1.554,5.55
2019-10-07 19:30:00,6.5856,1.9208,6.86,0.019200000000000002,0.0056,0.02,6.5664,1.9152,6.84,5.136,1.498,5.35,5.136,1.498,5.35
2019-10-07 20:00:00,6.11904,1.78472,6.374,0.01344,0.003920000000000001,0.014,6.1056,1.7808000000000002,6.36,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-10-07 20:30:00,5.70048,1.6626400000000001,5.938,0.05568000000000001,0.01624,0.058,5.6448,1.6464,5.88,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-10-07 21:00:00,4.5724800000000005,1.33364,4.763,0.11808,0.034440000000000005,0.123,4.4544,1.2992,4.64,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-10-07 21:30:00,4.69248,1.36864,4.888,0.04608,0.01344,0.048,4.6464,1.3552,4.84,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-10-07 22:00:00,4.86048,1.41764,5.063,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.848,1.4140000000000001,5.05,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-10-07 22:30:00,3.78912,1.10516,3.947,0.09312000000000001,0.027160000000000004,0.097,3.696,1.078,3.85,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-10-07 23:00:00,3.20544,0.9349200000000001,3.339,0.24864000000000003,0.07252,0.259,2.9568000000000003,0.8624,3.08,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-10-07 23:30:00,3.06912,0.8951600000000001,3.197,0.03552,0.010360000000000001,0.037,3.0336,0.8848,3.16,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-10-08 00:00:00,2.85504,0.83272,2.974,0.01344,0.003920000000000001,0.014,2.8416,0.8288000000000001,2.96,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-10-08 00:30:00,2.73984,0.79912,2.854,0.01344,0.003920000000000001,0.014,2.7264,0.7952,2.84,2.784,0.812,2.9,2.784,0.812,2.9
2019-10-08 01:00:00,2.49024,0.7263200000000001,2.594,0.01344,0.003920000000000001,0.014,2.4768,0.7224,2.58,2.544,0.742,2.65,2.544,0.742,2.65
2019-10-08 01:30:00,2.3750400000000003,0.69272,2.474,0.01344,0.003920000000000001,0.014,2.3616,0.6888000000000001,2.46,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-10-08 02:00:00,2.208,0.644,2.3,0.019200000000000002,0.0056,0.02,2.1888,0.6384000000000001,2.2800000000000002,2.88,0.84,3.0,2.88,0.84,3.0
2019-10-08 02:30:00,2.2416,0.6538,2.335,0.014400000000000001,0.004200000000000001,0.015,2.2272,0.6496000000000001,2.32,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-10-08 03:00:00,2.20224,0.64232,2.294,0.10944000000000001,0.031920000000000004,0.114,2.0928,0.6104,2.18,2.6304,0.7672,2.74,2.6304,0.7672,2.74
