Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-08 03:30:00,2.29536,0.6694800000000001,2.391,0.039360000000000006,0.01148,0.041,2.2560000000000002,0.658,2.35,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-10-08 04:00:00,2.29056,0.66808,2.386,0.015360000000000002,0.0044800000000000005,0.016,2.2752,0.6636000000000001,2.37,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-10-08 04:30:00,2.328,0.679,2.425,0.014400000000000001,0.004200000000000001,0.015,2.3136,0.6748000000000001,2.41,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-10-08 05:00:00,2.34048,0.68264,2.438,0.02688,0.007840000000000001,0.028,2.3136,0.6748000000000001,2.41,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-10-08 05:30:00,2.46336,0.71848,2.566,0.08256000000000001,0.02408,0.08600000000000001,2.3808,0.6944,2.48,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-10-08 06:00:00,2.72352,0.7943600000000001,2.8369999999999997,0.18912,0.05516000000000001,0.197,2.5343999999999998,0.7392000000000001,2.64,2.784,0.812,2.9,2.784,0.812,2.9
2019-10-08 06:30:00,3.32544,0.9699200000000001,3.464,0.051840000000000004,0.015120000000000001,0.054,3.2736,0.9548000000000001,3.41,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-10-08 07:00:00,3.78912,1.10516,3.947,0.01632,0.00476,0.017,3.7728,1.1004,3.93,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-10-08 07:30:00,4.31424,1.2583199999999999,4.494,0.01344,0.003920000000000001,0.014,4.3008,1.2544,4.48,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-10-08 08:00:00,4.56384,1.33112,4.754,0.01344,0.003920000000000001,0.014,4.5504,1.3272,4.74,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-10-08 08:30:00,4.60512,1.3431600000000001,4.797,0.025920000000000002,0.007560000000000001,0.027,4.5792,1.3356,4.77,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-10-08 09:00:00,5.21568,1.5212400000000001,5.433,0.03168,0.00924,0.033,5.184,1.512,5.4,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-10-08 09:30:00,5.55168,1.61924,5.783,0.03168,0.00924,0.033,5.52,1.6099999999999999,5.75,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2019-10-08 10:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,9.830400000000001,2.8672,10.24,9.830400000000001,2.8672,10.24
2019-10-08 10:30:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,9.5136,2.7748,9.91,9.5136,2.7748,9.91
2019-10-08 11:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,9.3504,2.7272,9.74,9.3504,2.7272,9.74
2019-10-08 11:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,9.024,2.632,9.4,9.024,2.632,9.4
2019-10-08 12:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,8.928,2.604,9.3,8.928,2.604,9.3
2019-10-08 12:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,9.0816,2.6488,9.46,9.0816,2.6488,9.46
2019-10-08 13:00:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,8.7264,2.5452,9.09,8.7264,2.5452,9.09
2019-10-08 13:30:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,8.3232,2.4276,8.67,8.3232,2.4276,8.67
2019-10-08 14:00:00,0.15264000000000003,0.044520000000000004,0.159,0.15264000000000003,0.044520000000000004,0.159,0.0,0.0,0.0,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2019-10-08 14:30:00,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0,8.6592,2.5256,9.02,8.6592,2.5256,9.02
2019-10-08 15:00:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,8.1984,2.3912,8.54,8.1984,2.3912,8.54
2019-10-08 15:30:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,8.5152,2.4836,8.87,8.5152,2.4836,8.87
2019-10-08 16:00:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,9.2832,2.7076000000000002,9.67,9.2832,2.7076000000000002,9.67
2019-10-08 16:30:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,9.696,2.8280000000000003,10.1,9.696,2.8280000000000003,10.1
2019-10-08 17:00:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,10.3776,3.0268,10.81,10.3776,3.0268,10.81
2019-10-08 17:30:00,0.01632,0.00476,0.017,0.01344,0.003920000000000001,0.014,0.00288,0.00084,0.003,10.944,3.192,11.4,10.944,3.192,11.4
2019-10-08 18:00:00,5.88768,1.71724,6.133,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8752,1.7136,6.12,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-10-08 18:30:00,5.82048,1.69764,6.063,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.808,1.694,6.05,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-10-08 19:00:00,6.28224,1.8323200000000002,6.5440000000000005,0.01344,0.003920000000000001,0.014,6.2688,1.8284,6.53,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-10-08 19:30:00,6.71424,1.95832,6.994,0.01344,0.003920000000000001,0.014,6.7008,1.9544000000000001,6.98,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-10-08 20:00:00,5.77344,1.68392,6.014,0.01344,0.003920000000000001,0.014,5.76,1.6800000000000002,6.0,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-10-08 20:30:00,5.35104,1.5607199999999999,5.574,0.01344,0.003920000000000001,0.014,5.3376,1.5568,5.5600000000000005,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-10-08 21:00:00,5.02464,1.4655200000000002,5.234,0.01344,0.003920000000000001,0.014,5.0112,1.4616,5.22,5.808,1.694,6.05,5.808,1.694,6.05
2019-10-08 21:30:00,4.69824,1.37032,4.894,0.01344,0.003920000000000001,0.014,4.6848,1.3664,4.88,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-10-08 22:00:00,4.35264,1.26952,4.534,0.01344,0.003920000000000001,0.014,4.3392,1.2656,4.52,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-10-08 22:30:00,3.70944,1.08192,3.864,0.01344,0.003920000000000001,0.014,3.696,1.078,3.85,4.272,1.246,4.45,4.272,1.246,4.45
2019-10-08 23:00:00,3.4992,1.0206,3.645,0.014400000000000001,0.004200000000000001,0.015,3.4848,1.0164,3.63,3.936,1.148,4.1,3.936,1.148,4.1
2019-10-08 23:30:00,3.384,0.987,3.525,0.014400000000000001,0.004200000000000001,0.015,3.3696,0.9828,3.51,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-10-09 00:00:00,3.0576,0.8918,3.185,0.014400000000000001,0.004200000000000001,0.015,3.0432,0.8876000000000001,3.17,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-10-09 00:30:00,2.952,0.861,3.075,0.014400000000000001,0.004200000000000001,0.015,2.9376,0.8568,3.06,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-10-09 01:00:00,2.7216,0.7938000000000001,2.835,0.014400000000000001,0.004200000000000001,0.015,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-10-09 01:30:00,2.664,0.777,2.775,0.014400000000000001,0.004200000000000001,0.015,2.6496,0.7728,2.76,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-10-09 02:00:00,2.27328,0.6630400000000001,2.368,0.01728,0.00504,0.018000000000000002,2.2560000000000002,0.658,2.35,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-10-09 02:30:00,2.21568,0.64624,2.308,0.01728,0.00504,0.018000000000000002,2.1984,0.6412,2.29,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-10-09 03:00:00,2.2992,0.6706000000000001,2.395,0.014400000000000001,0.004200000000000001,0.015,2.2848,0.6664,2.38,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-10-09 03:30:00,2.31648,0.67564,2.4130000000000003,0.23328000000000002,0.06804,0.243,2.0832,0.6076,2.17,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2019-10-09 04:00:00,2.36736,0.6904800000000001,2.466,0.07296000000000001,0.02128,0.076,2.2944,0.6692,2.39,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-10-09 04:30:00,2.3376,0.6818000000000001,2.435,0.014400000000000001,0.004200000000000001,0.015,2.3232,0.6776,2.42,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-09 05:00:00,2.4624,0.7182000000000001,2.565,0.014400000000000001,0.004200000000000001,0.015,2.448,0.714,2.55,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-10-09 05:30:00,2.616,0.763,2.725,0.014400000000000001,0.004200000000000001,0.015,2.6016,0.7588,2.71,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-10-09 06:00:00,2.79648,0.81564,2.9130000000000003,0.10848000000000001,0.03164,0.113,2.688,0.784,2.8,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-10-09 06:30:00,3.40896,0.99428,3.551,0.02016,0.005880000000000001,0.021,3.3888,0.9884000000000001,3.5300000000000002,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-10-09 07:00:00,3.9408000000000003,1.1494,4.105,0.014400000000000001,0.004200000000000001,0.015,3.9264,1.1452,4.09,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-10-09 07:30:00,4.5936,1.3397999999999999,4.785,0.014400000000000001,0.004200000000000001,0.015,4.5792,1.3356,4.77,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-10-09 08:00:00,5.28576,1.54168,5.506,0.015360000000000002,0.0044800000000000005,0.016,5.2704,1.5372,5.49,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-10-09 08:30:00,5.3664,1.5652,5.59,0.019200000000000002,0.0056,0.02,5.3472,1.5596,5.57,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-10-09 09:00:00,4.77408,1.3924400000000001,4.973,0.022080000000000002,0.00644,0.023,4.752,1.3860000000000001,4.95,3.984,1.162,4.15,3.984,1.162,4.15
2019-10-09 09:30:00,4.30464,1.25552,4.484,0.03264,0.00952,0.034,4.272,1.246,4.45,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-10-09 10:00:00,4.32384,1.26112,4.504,0.03264,0.00952,0.034,4.2912,1.2516,4.47,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-10-09 10:30:00,4.20864,1.22752,4.384,0.03264,0.00952,0.034,4.176,1.218,4.35,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-10-09 11:00:00,4.21728,1.23004,4.393,0.03168,0.00924,0.033,4.1856,1.2208,4.36,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-10-09 11:30:00,4.32192,1.26056,4.502,0.030720000000000004,0.008960000000000001,0.032,4.2912,1.2516,4.47,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-10-09 12:00:00,4.12128,1.20204,4.293,0.03168,0.00924,0.033,4.0896,1.1928,4.26,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-10-09 12:30:00,4.0608,1.1844000000000001,4.23,0.038400000000000004,0.0112,0.04,4.0224,1.1732,4.19,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-10-09 13:00:00,3.9024,1.1382,4.065,0.0528,0.0154,0.055,3.8496,1.1228,4.01,3.6,1.05,3.75,3.6,1.05,3.75
2019-10-09 13:30:00,4.23072,1.23396,4.407,0.06432,0.018760000000000002,0.067,4.1664,1.2152,4.34,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-10-09 14:00:00,4.17504,1.21772,4.349,0.03744,0.010920000000000001,0.039,4.1376,1.2068,4.31,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-10-09 14:30:00,3.9753600000000002,1.15948,4.141,0.039360000000000006,0.01148,0.041,3.936,1.148,4.1,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-10-09 15:00:00,4.10112,1.1961600000000001,4.272,0.04032,0.011760000000000001,0.042,4.0608,1.1844000000000001,4.23,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-10-09 15:30:00,3.96672,1.15696,4.132,0.07872000000000001,0.02296,0.082,3.888,1.134,4.05,3.792,1.106,3.95,3.792,1.106,3.95
2019-10-09 16:00:00,4.21344,1.22892,4.389,0.12384,0.036120000000000006,0.129,4.0896,1.1928,4.26,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-10-09 16:30:00,4.68768,1.36724,4.883,0.21408000000000002,0.06244,0.223,4.4736,1.3048,4.66,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-10-09 17:00:00,5.18496,1.51228,5.401,0.27936,0.08148000000000001,0.291,4.9056,1.4308,5.11,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-10-09 17:30:00,6.2668800000000005,1.8278400000000001,6.5280000000000005,0.26688,0.07784,0.278,6.0,1.75,6.25,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-10-09 18:00:00,5.4768,1.5974,5.705,0.2832,0.0826,0.295,5.1936,1.5148000000000001,5.41,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-10-09 18:30:00,6.15072,1.7939600000000002,6.407,0.27552000000000004,0.08036,0.28700000000000003,5.8752,1.7136,6.12,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-10-09 19:00:00,6.76896,1.97428,7.051,0.25056,0.07308,0.261,6.5184,1.9012,6.79,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-10-09 19:30:00,6.63552,1.9353600000000002,6.912,0.26112,0.07616,0.272,6.3744,1.8592,6.64,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-10-09 20:00:00,5.39808,1.57444,5.623,0.24288,0.07084,0.253,5.1552,1.5036,5.37,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-10-09 20:30:00,5.16,1.505,5.375,0.216,0.063,0.225,4.944,1.442,5.15,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-10-09 21:00:00,4.68864,1.36752,4.884,0.22464,0.06552000000000001,0.234,4.464,1.302,4.65,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-10-09 21:30:00,4.46688,1.30284,4.6530000000000005,0.23328000000000002,0.06804,0.243,4.2336,1.2348,4.41,4.464,1.302,4.65,4.464,1.302,4.65
2019-10-09 22:00:00,4.20768,1.22724,4.383,0.23328000000000002,0.06804,0.243,3.9744,1.1592,4.14,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-10-09 22:30:00,3.6432,1.0626,3.795,0.13920000000000002,0.040600000000000004,0.145,3.504,1.022,3.65,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-10-09 23:00:00,3.2524800000000003,0.94864,3.388,0.10368000000000001,0.030240000000000003,0.108,3.1488,0.9184,3.2800000000000002,3.312,0.966,3.45,3.312,0.966,3.45
2019-10-09 23:30:00,2.92416,0.8528800000000001,3.046,0.07296000000000001,0.02128,0.076,2.8512,0.8316,2.9699999999999998,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-10-10 00:00:00,2.7888,0.8134,2.9050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.7744,0.8092,2.89,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-10-10 00:30:00,2.664,0.777,2.775,0.014400000000000001,0.004200000000000001,0.015,2.6496,0.7728,2.76,2.784,0.812,2.9,2.784,0.812,2.9
2019-10-10 01:00:00,2.568,0.749,2.675,0.014400000000000001,0.004200000000000001,0.015,2.5536,0.7448,2.66,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-10-10 01:30:00,2.4912,0.7266,2.5949999999999998,0.014400000000000001,0.004200000000000001,0.015,2.4768,0.7224,2.58,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-10-10 02:00:00,2.4144,0.7042,2.515,0.014400000000000001,0.004200000000000001,0.015,2.4,0.7000000000000001,2.5,2.784,0.812,2.9,2.784,0.812,2.9
2019-10-10 02:30:00,2.4528,0.7154,2.555,0.014400000000000001,0.004200000000000001,0.015,2.4384,0.7112,2.54,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-10-10 03:00:00,2.4336,0.7098,2.535,0.014400000000000001,0.004200000000000001,0.015,2.4192,0.7056,2.52,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-10-10 03:30:00,2.25024,0.65632,2.344,0.07104,0.020720000000000002,0.074,2.1792,0.6356,2.27,2.448,0.714,2.55,2.448,0.714,2.55
2019-10-10 04:00:00,2.34336,0.6834800000000001,2.441,0.02016,0.005880000000000001,0.021,2.3232,0.6776,2.42,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-10-10 04:30:00,2.4931200000000002,0.72716,2.597,0.01632,0.00476,0.017,2.4768,0.7224,2.58,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-10-10 05:00:00,2.4912,0.7266,2.5949999999999998,0.014400000000000001,0.004200000000000001,0.015,2.4768,0.7224,2.58,2.592,0.756,2.7,2.592,0.756,2.7
2019-10-10 05:30:00,2.49696,0.72828,2.601,0.02976,0.00868,0.031,2.4672,0.7196,2.5700000000000003,2.592,0.756,2.7,2.592,0.756,2.7
2019-10-10 06:00:00,2.7187200000000002,0.7929600000000001,2.832,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.6688,0.7784000000000001,2.7800000000000002,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-10-10 06:30:00,3.46656,1.01108,3.6109999999999998,0.02016,0.005880000000000001,0.021,3.4464,1.0052,3.59,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-10-10 07:00:00,3.96096,1.15528,4.126,0.015360000000000002,0.0044800000000000005,0.016,3.9455999999999998,1.1508,4.11,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-10-10 07:30:00,4.54368,1.32524,4.733,0.022080000000000002,0.00644,0.023,4.5216,1.3188,4.71,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-10-10 08:00:00,5.45376,1.59068,5.681,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.4048,1.5764,5.63,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-10-10 08:30:00,4.71648,1.37564,4.913,0.041280000000000004,0.01204,0.043000000000000003,4.6752,1.3636,4.87,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-10-10 09:00:00,4.25952,1.2423600000000001,4.437,0.03552,0.010360000000000001,0.037,4.224,1.232,4.4,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-10-10 09:30:00,4.5724800000000005,1.33364,4.763,0.03168,0.00924,0.033,4.5408,1.3244,4.73,4.416,1.288,4.6,4.416,1.288,4.6
2019-10-10 10:00:00,4.35168,1.26924,4.533,0.03168,0.00924,0.033,4.32,1.26,4.5,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-10-10 10:30:00,4.248,1.239,4.425,0.033600000000000005,0.0098,0.035,4.2144,1.2292,4.39,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-10-10 11:00:00,4.0732800000000005,1.18804,4.243,0.03168,0.00924,0.033,4.0416,1.1788,4.21,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-10-10 11:30:00,4.08192,1.19056,4.252,0.030720000000000004,0.008960000000000001,0.032,4.0512,1.1816,4.22,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-10-10 12:00:00,4.34112,1.26616,4.522,0.030720000000000004,0.008960000000000001,0.032,4.3104,1.2572,4.49,4.416,1.288,4.6,4.416,1.288,4.6
2019-10-10 12:30:00,4.32288,1.26084,4.503,0.03168,0.00924,0.033,4.2912,1.2516,4.47,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-10-10 13:00:00,4.23168,1.23424,4.408,0.036480000000000005,0.01064,0.038,4.1952,1.2236,4.37,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-10-10 13:30:00,4.0944,1.1942,4.265,0.033600000000000005,0.0098,0.035,4.0608,1.1844000000000001,4.23,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-10-10 14:00:00,4.34688,1.26784,4.5280000000000005,0.036480000000000005,0.01064,0.038,4.3104,1.2572,4.49,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-10-10 14:30:00,4.37856,1.27708,4.561,0.039360000000000006,0.01148,0.041,4.3392,1.2656,4.52,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-10-10 15:00:00,4.38048,1.2776399999999999,4.563,0.03168,0.00924,0.033,4.3488,1.2684,4.53,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-10-10 15:30:00,5.38272,1.56996,5.607,0.01632,0.00476,0.017,5.3664,1.5652,5.59,3.6,1.05,3.75,3.6,1.05,3.75
2019-10-10 16:00:00,5.77344,1.68392,6.014,0.04224000000000001,0.012320000000000001,0.044,5.7312,1.6716000000000002,5.97,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-10-10 16:30:00,5.11104,1.49072,5.324,0.08064,0.023520000000000003,0.084,5.0304,1.4672,5.24,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-10-10 17:00:00,5.38176,1.56968,5.606,0.015360000000000002,0.0044800000000000005,0.016,5.3664,1.5652,5.59,5.328,1.554,5.55,5.328,1.554,5.55
2019-10-10 17:30:00,5.77536,1.6844800000000002,6.016,0.015360000000000002,0.0044800000000000005,0.016,5.76,1.6800000000000002,6.0,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-10-10 18:00:00,5.67456,1.65508,5.911,0.18336000000000002,0.05348000000000001,0.191,5.4912,1.6016,5.72,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-10-10 18:30:00,6.1248,1.7864,6.38,0.30720000000000003,0.0896,0.32,5.8176,1.6968,6.06,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-10-10 19:00:00,6.96192,2.03056,7.252,0.28992,0.08456000000000001,0.302,6.672,1.9460000000000002,6.95,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-10-10 19:30:00,6.7584,1.9712,7.04,0.29760000000000003,0.0868,0.31,6.4608,1.8844,6.73,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-10-10 20:00:00,6.46176,1.88468,6.731,0.26016,0.07588,0.271,6.2016,1.8088000000000002,6.46,4.08,1.19,4.25,4.08,1.19,4.25
2019-10-10 20:30:00,5.08704,1.48372,5.299,0.23904000000000003,0.06972,0.249,4.848,1.4140000000000001,5.05,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-10-10 21:00:00,4.8441600000000005,1.41288,5.046,0.24576000000000003,0.07168000000000001,0.256,4.5984,1.3412,4.79,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-10-10 21:30:00,5.43168,1.58424,5.658,0.25728,0.07504000000000001,0.268,5.1744,1.5091999999999999,5.39,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-10-10 22:00:00,4.2,1.225,4.375,0.264,0.077,0.275,3.936,1.148,4.1,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-10-10 22:30:00,3.80736,1.11048,3.966,0.27456,0.08008000000000001,0.28600000000000003,3.5328,1.0304,3.68,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-10-10 23:00:00,3.41088,0.9948400000000001,3.553,0.28128000000000003,0.08204,0.293,3.1296,0.9128000000000001,3.26,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-10-10 23:30:00,3.07104,0.8957200000000001,3.199,0.26784,0.07812000000000001,0.279,2.8032,0.8176,2.92,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-10-11 00:00:00,2.78592,0.8125600000000001,2.902,0.24192000000000002,0.07056000000000001,0.252,2.544,0.742,2.65,2.544,0.742,2.65,2.544,0.742,2.65
2019-10-11 00:30:00,2.57184,0.75012,2.6790000000000003,0.047040000000000005,0.013720000000000001,0.049,2.5248,0.7364,2.63,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-10-11 01:00:00,2.56704,0.74872,2.674,0.01344,0.003920000000000001,0.014,2.5536,0.7448,2.66,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-10-11 01:30:00,2.48064,0.72352,2.584,0.01344,0.003920000000000001,0.014,2.4672,0.7196,2.5700000000000003,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-10-11 02:00:00,2.5104,0.7322000000000001,2.615,0.014400000000000001,0.004200000000000001,0.015,2.496,0.728,2.6,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-10-11 02:30:00,2.4912,0.7266,2.5949999999999998,0.014400000000000001,0.004200000000000001,0.015,2.4768,0.7224,2.58,2.784,0.812,2.9,2.784,0.812,2.9
2019-10-11 03:00:00,2.4336,0.7098,2.535,0.014400000000000001,0.004200000000000001,0.015,2.4192,0.7056,2.52,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-10-11 03:30:00,2.3184,0.6762,2.415,0.0528,0.0154,0.055,2.2656,0.6608,2.36,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-10-11 04:00:00,2.37312,0.6921600000000001,2.472,0.021120000000000003,0.0061600000000000005,0.022,2.352,0.686,2.45,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-10-11 04:30:00,2.4528,0.7154,2.555,0.014400000000000001,0.004200000000000001,0.015,2.4384,0.7112,2.54,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-10-11 05:00:00,2.52,0.735,2.625,0.014400000000000001,0.004200000000000001,0.015,2.5056000000000003,0.7308,2.61,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-10-11 05:30:00,2.7119999999999997,0.791,2.825,0.014400000000000001,0.004200000000000001,0.015,2.6976,0.7868,2.81,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-10-11 06:00:00,2.81952,0.8223600000000001,2.9370000000000003,0.12192000000000001,0.03556,0.127,2.6976,0.7868,2.81,2.592,0.756,2.7,2.592,0.756,2.7
2019-10-11 06:30:00,3.48384,1.01612,3.629,0.027840000000000004,0.00812,0.029,3.456,1.008,3.6,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-10-11 07:00:00,4.13376,1.20568,4.306,0.015360000000000002,0.0044800000000000005,0.016,4.1184,1.2012,4.29,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-10-11 07:30:00,4.6416,1.3538000000000001,4.835,0.014400000000000001,0.004200000000000001,0.015,4.6272,1.3496000000000001,4.82,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-10-11 08:00:00,4.8816,1.4238,5.085,0.033600000000000005,0.0098,0.035,4.848,1.4140000000000001,5.05,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-10-11 08:30:00,4.69632,1.36976,4.892,0.04032,0.011760000000000001,0.042,4.656,1.358,4.85,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-10-11 09:00:00,4.96128,1.44704,5.168,0.036480000000000005,0.01064,0.038,4.9248,1.4364,5.13,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-10-11 09:30:00,5.8608,1.7094,6.105,0.033600000000000005,0.0098,0.035,5.8272,1.6996,6.07,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-10-11 10:00:00,5.76096,1.6802800000000002,6.001,0.039360000000000006,0.01148,0.041,5.7216000000000005,1.6688,5.96,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-10-11 10:30:00,5.8886400000000005,1.71752,6.134,0.04224000000000001,0.012320000000000001,0.044,5.8464,1.7052,6.09,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-10-11 11:00:00,4.71552,1.3753600000000001,4.912,0.030720000000000004,0.008960000000000001,0.032,4.6848,1.3664,4.88,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-10-11 11:30:00,4.6665600000000005,1.36108,4.861,0.02976,0.00868,0.031,4.6368,1.3524,4.83,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-10-11 12:00:00,5.03328,1.46804,5.243,0.03168,0.00924,0.033,5.0016,1.4588,5.21,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-10-11 12:30:00,4.79424,1.39832,4.994,0.03264,0.00952,0.034,4.7616,1.3888,4.96,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-10-11 13:00:00,4.49088,1.30984,4.678,0.06528,0.01904,0.068,4.4256,1.2908,4.61,4.656,1.358,4.85,4.656,1.358,4.85
2019-10-11 13:30:00,4.50048,1.31264,4.688,0.036480000000000005,0.01064,0.038,4.464,1.302,4.65,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-10-11 14:00:00,4.41216,1.28688,4.596,0.03456,0.01008,0.036000000000000004,4.3776,1.2768,4.5600000000000005,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-10-11 14:30:00,4.25472,1.24096,4.432,0.04032,0.011760000000000001,0.042,4.2144,1.2292,4.39,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-10-11 15:00:00,4.09632,1.19476,4.267,0.03552,0.010360000000000001,0.037,4.0608,1.1844000000000001,4.23,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-10-11 15:30:00,4.07232,1.18776,4.242,0.04032,0.011760000000000001,0.042,4.032,1.176,4.2,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-10-11 16:00:00,4.31904,1.25972,4.499,0.05664,0.01652,0.059000000000000004,4.2624,1.2432,4.44,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-10-11 16:30:00,4.54272,1.32496,4.732,0.04032,0.011760000000000001,0.042,4.5024,1.3132000000000001,4.69,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-10-11 17:00:00,4.79328,1.39804,4.993,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7808,1.3944,4.98,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-10-11 17:30:00,5.85888,1.70884,6.103,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8464,1.7052,6.09,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-10-11 18:00:00,6.07104,1.77072,6.324,0.19584000000000001,0.057120000000000004,0.20400000000000001,5.8752,1.7136,6.12,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-10-11 18:30:00,6.40032,1.8667600000000002,6.667,0.30432000000000003,0.08876,0.317,6.096,1.778,6.35,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-10-11 19:00:00,6.53472,1.90596,6.807,0.29472000000000004,0.08596000000000001,0.307,6.24,1.82,6.5,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-10-11 19:30:00,6.3648,1.8564,6.63,0.29760000000000003,0.0868,0.31,6.0672,1.7696,6.32,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-10-11 20:00:00,6.23232,1.81776,6.492,0.30912,0.09016,0.322,5.9232,1.7276,6.17,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-10-11 20:30:00,5.89056,1.71808,6.136,0.29376,0.08568,0.306,5.5968,1.6324,5.83,3.6,1.05,3.75,3.6,1.05,3.75
2019-10-11 21:00:00,4.6368,1.3524,4.83,0.2112,0.0616,0.22,4.4256,1.2908,4.61,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-10-11 21:30:00,4.70496,1.37228,4.901,0.13536,0.03948,0.14100000000000001,4.5696,1.3328,4.76,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-10-11 22:00:00,4.9968,1.4574,5.205,0.1296,0.0378,0.135,4.8672,1.4196,5.07,2.928,0.854,3.05,2.928,0.854,3.05
2019-10-11 22:30:00,3.96576,1.15668,4.131,0.15456,0.04508,0.161,3.8112,1.1116,3.9699999999999998,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-10-11 23:00:00,3.48288,1.01584,3.628,0.13248000000000001,0.03864,0.138,3.3504,0.9772000000000001,3.49,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-10-11 23:30:00,3.08832,0.9007600000000001,3.217,0.01632,0.00476,0.017,3.072,0.896,3.2,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-10-12 00:00:00,2.98944,0.87192,3.114,0.01344,0.003920000000000001,0.014,2.976,0.868,3.1,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-10-12 00:30:00,2.808,0.8190000000000001,2.925,0.014400000000000001,0.004200000000000001,0.015,2.7936,0.8148000000000001,2.91,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-10-12 01:00:00,2.4816000000000003,0.7238,2.585,0.024,0.007,0.025,2.4576000000000002,0.7168,2.56,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-10-12 01:30:00,2.3952,0.6986,2.495,0.014400000000000001,0.004200000000000001,0.015,2.3808,0.6944,2.48,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-10-12 02:00:00,2.2896,0.6678000000000001,2.385,0.014400000000000001,0.004200000000000001,0.015,2.2752,0.6636000000000001,2.37,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-10-12 02:30:00,2.3088,0.6734,2.4050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.2944,0.6692,2.39,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-10-12 03:00:00,2.2512,0.6566000000000001,2.345,0.014400000000000001,0.004200000000000001,0.015,2.2368,0.6524,2.33,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-10-12 03:30:00,2.15136,0.62748,2.241,0.14496,0.042280000000000005,0.151,2.0064,0.5852,2.09,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-10-12 04:00:00,2.2368,0.6524,2.33,0.019200000000000002,0.0056,0.02,2.2176,0.6468,2.31,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-10-12 04:30:00,2.1744,0.6342,2.265,0.014400000000000001,0.004200000000000001,0.015,2.16,0.63,2.25,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-10-12 05:00:00,2.2512,0.6566000000000001,2.345,0.014400000000000001,0.004200000000000001,0.015,2.2368,0.6524,2.33,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-10-12 05:30:00,2.3376,0.6818000000000001,2.435,0.014400000000000001,0.004200000000000001,0.015,2.3232,0.6776,2.42,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-10-12 06:00:00,2.39328,0.6980400000000001,2.493,0.15648,0.04564000000000001,0.163,2.2368,0.6524,2.33,2.496,0.728,2.6,2.496,0.728,2.6
2019-10-12 06:30:00,2.7359999999999998,0.798,2.85,0.038400000000000004,0.0112,0.04,2.6976,0.7868,2.81,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-10-12 07:00:00,2.92512,0.85316,3.047,0.01632,0.00476,0.017,2.9088000000000003,0.8484,3.03,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-10-12 07:30:00,3.4224,0.9982000000000001,3.565,0.014400000000000001,0.004200000000000001,0.015,3.408,0.994,3.55,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-10-12 08:00:00,3.88512,1.13316,4.047,0.01632,0.00476,0.017,3.8688000000000002,1.1284,4.03,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-10-12 08:30:00,4.30272,1.25496,4.482,0.01152,0.00336,0.012,4.2912,1.2516,4.47,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-10-12 09:00:00,4.54656,1.3260800000000001,4.736,0.015360000000000002,0.0044800000000000005,0.016,4.5312,1.3216,4.72,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-10-12 09:30:00,5.03712,1.46916,5.247,0.11232,0.032760000000000004,0.117,4.9248,1.4364,5.13,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-10-12 10:00:00,5.01888,1.46384,5.228,0.036480000000000005,0.01064,0.038,4.9824,1.4532,5.19,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-10-12 10:30:00,4.9824,1.4532,5.19,0.038400000000000004,0.0112,0.04,4.944,1.442,5.15,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-10-12 11:00:00,5.66016,1.65088,5.896,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.6352,1.6436000000000002,5.87,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-10-12 11:30:00,4.8528,1.4154,5.055,0.024,0.007,0.025,4.8288,1.4084,5.03,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-10-12 12:00:00,4.63872,1.35296,4.832,0.01152,0.00336,0.012,4.6272,1.3496000000000001,4.82,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-10-12 12:30:00,4.67328,1.36304,4.868,0.01728,0.00504,0.018000000000000002,4.656,1.358,4.85,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-10-12 13:00:00,4.56576,1.33168,4.756,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5408,1.3244,4.73,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-10-12 13:30:00,4.45248,1.29864,4.638,0.06528,0.01904,0.068,4.3872,1.2796,4.57,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-10-12 14:00:00,4.31808,1.2594400000000001,4.498,0.02688,0.007840000000000001,0.028,4.2912,1.2516,4.47,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-10-12 14:30:00,4.74336,1.38348,4.941,0.010560000000000002,0.0030800000000000003,0.011,4.7328,1.3804,4.93,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-10-12 15:00:00,4.97472,1.45096,5.182,0.030720000000000004,0.008960000000000001,0.032,4.944,1.442,5.15,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-10-12 15:30:00,4.99584,1.45712,5.204,0.03264,0.00952,0.034,4.9632000000000005,1.4476,5.17,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-10-12 16:00:00,4.31136,1.2574800000000002,4.491,0.05856000000000001,0.01708,0.061,4.2528,1.2404,4.43,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-10-12 16:30:00,4.82976,1.40868,5.031,0.02016,0.005880000000000001,0.021,4.8096,1.4028,5.01,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-10-12 17:00:00,5.34048,1.5576400000000001,5.563,0.03168,0.00924,0.033,5.3088,1.5484,5.53,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-10-12 17:30:00,4.7232,1.3776,4.92,0.0864,0.0252,0.09,4.6368,1.3524,4.83,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-10-12 18:00:00,5.6630400000000005,1.65172,5.899,0.12384,0.036120000000000006,0.129,5.5392,1.6156000000000001,5.77,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-10-12 18:30:00,6.46464,1.88552,6.734,0.06144000000000001,0.017920000000000002,0.064,6.4032,1.8676,6.67,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-10-12 19:00:00,6.38016,1.86088,6.646,0.015360000000000002,0.0044800000000000005,0.016,6.3648,1.8564,6.63,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-10-12 19:30:00,5.44704,1.58872,5.674,0.01344,0.003920000000000001,0.014,5.4336,1.5848,5.66,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-10-12 20:00:00,4.7664,1.3902,4.965,0.1296,0.0378,0.135,4.6368,1.3524,4.83,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-10-12 20:30:00,4.344,1.267,4.525,0.1872,0.0546,0.195,4.1568,1.2124,4.33,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-10-12 21:00:00,4.13664,1.20652,4.309,0.20064,0.05852,0.209,3.936,1.148,4.1,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-10-12 21:30:00,3.9398400000000002,1.14912,4.104,0.21504,0.06272000000000001,0.224,3.7248,1.0864,3.88,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-10-12 22:00:00,4.24224,1.23732,4.419,0.047040000000000005,0.013720000000000001,0.049,4.1952,1.2236,4.37,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-10-12 22:30:00,4.49856,1.31208,4.686,0.015360000000000002,0.0044800000000000005,0.016,4.4832,1.3076,4.67,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-10-12 23:00:00,3.4992,1.0206,3.645,0.014400000000000001,0.004200000000000001,0.015,3.4848,1.0164,3.63,3.984,1.162,4.15,3.984,1.162,4.15
2019-10-12 23:30:00,3.0864,0.9002,3.215,0.014400000000000001,0.004200000000000001,0.015,3.072,0.896,3.2,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-10-13 00:00:00,2.8272,0.8246,2.9450000000000003,0.014400000000000001,0.004200000000000001,0.015,2.8128,0.8204,2.93,3.504,1.022,3.65,3.504,1.022,3.65
2019-10-13 00:30:00,2.6928,0.7854,2.805,0.014400000000000001,0.004200000000000001,0.015,2.6784,0.7812,2.79,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-10-13 01:00:00,2.3712,0.6916,2.47,0.028800000000000003,0.008400000000000001,0.03,2.3424,0.6832,2.44,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-10-13 01:30:00,2.19552,0.64036,2.287,0.09312000000000001,0.027160000000000004,0.097,2.1024,0.6132000000000001,2.19,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-10-13 02:00:00,2.12256,0.6190800000000001,2.211,0.05856000000000001,0.01708,0.061,2.064,0.602,2.15,2.784,0.812,2.9,2.784,0.812,2.9
2019-10-13 02:30:00,2.20608,0.64344,2.298,0.01728,0.00504,0.018000000000000002,2.1888,0.6384000000000001,2.2800000000000002,2.928,0.854,3.05,2.928,0.854,3.05
2019-10-13 03:00:00,2.3088,0.6734,2.4050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.2944,0.6692,2.39,3.024,0.882,3.15,3.024,0.882,3.15
2019-10-13 03:30:00,2.3088,0.6734,2.4050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.2944,0.6692,2.39,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-10-13 04:00:00,2.21568,0.64624,2.308,0.01728,0.00504,0.018000000000000002,2.1984,0.6412,2.29,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-10-13 04:30:00,2.13216,0.6218800000000001,2.221,0.02016,0.005880000000000001,0.021,2.112,0.616,2.2,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-10-13 05:00:00,2.09952,0.61236,2.187,0.04512,0.013160000000000002,0.047,2.0544000000000002,0.5992000000000001,2.14,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-10-13 05:30:00,2.1494400000000002,0.62692,2.239,0.10464000000000001,0.030520000000000002,0.109,2.0448,0.5964,2.13,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2019-10-13 06:00:00,2.35584,0.6871200000000001,2.454,0.14784,0.043120000000000006,0.154,2.208,0.644,2.3,2.448,0.714,2.55,2.448,0.714,2.55
2019-10-13 06:30:00,2.7216,0.7938000000000001,2.835,0.014400000000000001,0.004200000000000001,0.015,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-10-13 07:00:00,2.72832,0.79576,2.842,0.021120000000000003,0.0061600000000000005,0.022,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.928,0.854,3.05,2.928,0.854,3.05
2019-10-13 07:30:00,3.31296,0.96628,3.451,0.02016,0.005880000000000001,0.021,3.2928,0.9604,3.43,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-10-13 08:00:00,4.02816,1.17488,4.196,0.03456,0.01008,0.036000000000000004,3.9936,1.1648,4.16,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2019-10-13 08:30:00,4.63008,1.35044,4.823,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6176,1.3468,4.8100000000000005,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-10-13 09:00:00,5.13888,1.49884,5.353,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1264,1.4952,5.34,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-10-13 09:30:00,4.88928,1.42604,5.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8768,1.4224,5.08,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-10-13 10:00:00,5.51424,1.60832,5.744,0.01344,0.003920000000000001,0.014,5.5008,1.6044,5.73,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-10-13 10:30:00,6.04128,1.76204,6.293,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0288,1.7584,6.28,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-10-13 11:00:00,6.16416,1.7978800000000001,6.421,0.010560000000000002,0.0030800000000000003,0.011,6.1536,1.7948,6.41,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-10-13 11:30:00,6.288,1.834,6.55,0.009600000000000001,0.0028,0.01,6.2784,1.8312,6.54,4.272,1.246,4.45,4.272,1.246,4.45
2019-10-13 12:00:00,6.40416,1.86788,6.671,0.010560000000000002,0.0030800000000000003,0.011,6.3936,1.8648,6.66,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-10-13 12:30:00,6.2784,1.8312,6.54,0.009600000000000001,0.0028,0.01,6.2688,1.8284,6.53,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-10-13 13:00:00,5.8944,1.7192,6.14,0.009600000000000001,0.0028,0.01,5.8848,1.7164000000000001,6.13,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-10-13 13:30:00,5.9328,1.7304,6.18,0.009600000000000001,0.0028,0.01,5.9232,1.7276,6.17,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-10-13 14:00:00,5.57856,1.62708,5.811,0.010560000000000002,0.0030800000000000003,0.011,5.568,1.624,5.8,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-10-13 14:30:00,5.40576,1.57668,5.631,0.010560000000000002,0.0030800000000000003,0.011,5.3952,1.5735999999999999,5.62,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-10-13 15:00:00,4.93536,1.43948,5.141,0.010560000000000002,0.0030800000000000003,0.011,4.9248,1.4364,5.13,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-10-13 15:30:00,5.0112,1.4616,5.22,0.009600000000000001,0.0028,0.01,5.0016,1.4588,5.21,5.376,1.568,5.6,5.376,1.568,5.6
2019-10-13 16:00:00,5.03136,1.4674800000000001,5.241,0.010560000000000002,0.0030800000000000003,0.011,5.0208,1.4644,5.23,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-10-13 16:30:00,5.21472,1.52096,5.432,0.01152,0.00336,0.012,5.2032,1.5176,5.42,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-10-13 17:00:00,5.112,1.491,5.325,0.014400000000000001,0.004200000000000001,0.015,5.0976,1.4868000000000001,5.31,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-10-13 17:30:00,5.0304,1.4672,5.24,0.057600000000000005,0.016800000000000002,0.06,4.9728,1.4504000000000001,5.18,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-10-13 18:00:00,5.20992,1.51956,5.427,0.04512,0.013160000000000002,0.047,5.1648,1.5064000000000002,5.38,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-10-13 18:30:00,5.448,1.589,5.675,0.0432,0.0126,0.045,5.4048,1.5764,5.63,5.616,1.638,5.85,5.616,1.638,5.85
2019-10-13 19:00:00,5.49504,1.6027200000000001,5.724,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.3952,1.5735999999999999,5.62,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-10-13 19:30:00,5.54208,1.61644,5.773,0.22368000000000002,0.06524,0.233,5.3184000000000005,1.5512000000000001,5.54,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-10-13 20:00:00,5.35968,1.56324,5.583,0.28128000000000003,0.08204,0.293,5.0784,1.4812,5.29,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-10-13 20:30:00,5.67168,1.6542400000000002,5.908,0.27648,0.08064,0.28800000000000003,5.3952,1.5735999999999999,5.62,4.224,1.232,4.4,4.224,1.232,4.4
2019-10-13 21:00:00,5.74848,1.67664,5.9879999999999995,0.08448000000000001,0.024640000000000002,0.088,5.664,1.6520000000000001,5.9,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-10-13 21:30:00,5.496,1.603,5.725,0.014400000000000001,0.004200000000000001,0.015,5.4816,1.5988,5.71,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-10-13 22:00:00,5.16288,1.50584,5.378,0.01728,0.00504,0.018000000000000002,5.1456,1.5008,5.36,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-10-13 22:30:00,4.94784,1.44312,5.154,0.14784,0.043120000000000006,0.154,4.8,1.4,5.0,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-10-13 23:00:00,3.74592,1.09256,3.902,0.30912,0.09016,0.322,3.4368,1.0024,3.58,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-10-13 23:30:00,3.17664,0.9265200000000001,3.309,0.10464000000000001,0.030520000000000002,0.109,3.072,0.896,3.2,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-10-14 00:00:00,2.8368,0.8274,2.955,0.014400000000000001,0.004200000000000001,0.015,2.8224,0.8232,2.94,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-10-14 00:30:00,2.65536,0.7744800000000001,2.766,0.015360000000000002,0.0044800000000000005,0.016,2.64,0.77,2.75,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-14 01:00:00,2.41632,0.70476,2.517,0.11232,0.032760000000000004,0.117,2.304,0.672,2.4,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2019-10-14 01:30:00,2.5008,0.7294,2.605,0.014400000000000001,0.004200000000000001,0.015,2.4864,0.7252000000000001,2.59,2.784,0.812,2.9,2.784,0.812,2.9
2019-10-14 02:00:00,2.37792,0.6935600000000001,2.477,0.025920000000000002,0.007560000000000001,0.027,2.352,0.686,2.45,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-10-14 02:30:00,2.40672,0.70196,2.507,0.01632,0.00476,0.017,2.3904,0.6972,2.49,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-10-14 03:00:00,2.43072,0.70896,2.532,0.021120000000000003,0.0061600000000000005,0.022,2.4096,0.7028,2.51,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-10-14 03:30:00,2.38176,0.6946800000000001,2.481,0.10656,0.031080000000000003,0.111,2.2752,0.6636000000000001,2.37,2.592,0.756,2.7,2.592,0.756,2.7
2019-10-14 04:00:00,2.3712,0.6916,2.47,0.11520000000000001,0.033600000000000005,0.12,2.2560000000000002,0.658,2.35,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-10-14 04:30:00,2.37888,0.69384,2.478,0.12288000000000002,0.035840000000000004,0.128,2.2560000000000002,0.658,2.35,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-10-14 05:00:00,2.40672,0.70196,2.507,0.16992000000000002,0.04956000000000001,0.177,2.2368,0.6524,2.33,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2019-10-14 05:30:00,2.6016,0.7588,2.71,0.14400000000000002,0.042,0.15,2.4576000000000002,0.7168,2.56,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-10-14 06:00:00,2.9328000000000003,0.8554,3.055,0.13920000000000002,0.040600000000000004,0.145,2.7936,0.8148000000000001,2.91,2.88,0.84,3.0,2.88,0.84,3.0
2019-10-14 06:30:00,3.3456,0.9758,3.485,0.0432,0.0126,0.045,3.3024,0.9632000000000001,3.44,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-10-14 07:00:00,3.8448,1.1214,4.005,0.014400000000000001,0.004200000000000001,0.015,3.8304,1.1172,3.99,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-10-14 07:30:00,4.95264,1.44452,5.159,0.018240000000000003,0.00532,0.019,4.9344,1.4392,5.14,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-10-14 08:00:00,5.60736,1.63548,5.841,0.02976,0.00868,0.031,5.5776,1.6268,5.8100000000000005,3.84,1.12,4.0,3.84,1.12,4.0
2019-10-14 08:30:00,4.80288,1.40084,5.003,0.041280000000000004,0.01204,0.043000000000000003,4.7616,1.3888,4.96,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-10-14 09:00:00,4.94688,1.44284,5.153,0.03168,0.00924,0.033,4.9152000000000005,1.4336,5.12,4.416,1.288,4.6,4.416,1.288,4.6
2019-10-14 09:30:00,5.72448,1.66964,5.963,0.03168,0.00924,0.033,5.6928,1.6604,5.93,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-10-14 10:00:00,5.58048,1.62764,5.813,0.03168,0.00924,0.033,5.5488,1.6184,5.78,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-10-14 10:30:00,5.49408,1.60244,5.723,0.05088,0.01484,0.053,5.4432,1.5876000000000001,5.67,3.84,1.12,4.0,3.84,1.12,4.0
2019-10-14 11:00:00,5.16768,1.50724,5.383,0.03168,0.00924,0.033,5.136,1.498,5.35,4.944,1.442,5.15,4.944,1.442,5.15
2019-10-14 11:30:00,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-10-14 12:00:00,4.48224,1.30732,4.6690000000000005,0.047040000000000005,0.013720000000000001,0.049,4.4352,1.2936,4.62,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-10-14 12:30:00,4.79712,1.39916,4.997,0.03552,0.010360000000000001,0.037,4.7616,1.3888,4.96,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-10-14 13:00:00,4.91328,1.43304,5.118,0.04608,0.01344,0.048,4.8672,1.4196,5.07,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-10-14 13:30:00,4.99968,1.45824,5.208,0.04608,0.01344,0.048,4.9536,1.4448,5.16,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-10-14 14:00:00,5.00928,1.4610400000000001,5.218,0.036480000000000005,0.01064,0.038,4.9728,1.4504000000000001,5.18,4.32,1.26,4.5,4.32,1.26,4.5
2019-10-14 14:30:00,5.02752,1.46636,5.237,0.01632,0.00476,0.017,5.0112,1.4616,5.22,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-10-14 15:00:00,5.17248,1.5086400000000002,5.388,0.036480000000000005,0.01064,0.038,5.136,1.498,5.35,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-10-14 15:30:00,5.1216,1.4938,5.335,0.0432,0.0126,0.045,5.0784,1.4812,5.29,3.696,1.078,3.85,3.696,1.078,3.85
2019-10-14 16:00:00,5.49216,1.60188,5.721,0.039360000000000006,0.01148,0.041,5.4528,1.5904,5.68,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-10-14 16:30:00,5.89152,1.71836,6.1370000000000005,0.09312000000000001,0.027160000000000004,0.097,5.7984,1.6912,6.04,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-10-14 17:00:00,6.34176,1.8496800000000002,6.606,0.015360000000000002,0.0044800000000000005,0.016,6.3264,1.8452000000000002,6.59,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-10-14 17:30:00,6.55296,1.91128,6.8260000000000005,0.015360000000000002,0.0044800000000000005,0.016,6.5376,1.9068,6.8100000000000005,5.376,1.568,5.6,5.376,1.568,5.6
2019-10-14 18:00:00,6.6470400000000005,1.93872,6.924,0.08064,0.023520000000000003,0.084,6.5664,1.9152,6.84,5.376,1.568,5.6,5.376,1.568,5.6
