Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-14 18:30:00,6.8832,2.0076,7.17,0.07680000000000001,0.0224,0.08,6.8064,1.9852,7.09,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-10-14 19:00:00,7.0032,2.0426,7.295,0.014400000000000001,0.004200000000000001,0.015,6.9888,2.0384,7.28,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-10-14 19:30:00,6.8304,1.9922,7.115,0.014400000000000001,0.004200000000000001,0.015,6.816,1.988,7.1,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-10-14 20:00:00,5.63136,1.64248,5.866,0.015360000000000002,0.0044800000000000005,0.016,5.616,1.638,5.85,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-10-14 20:30:00,5.04672,1.4719600000000002,5.257,0.01632,0.00476,0.017,5.0304,1.4672,5.24,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-10-14 21:00:00,4.9862400000000004,1.45432,5.194,0.01344,0.003920000000000001,0.014,4.9728,1.4504000000000001,5.18,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-10-14 21:30:00,4.68,1.365,4.875,0.014400000000000001,0.004200000000000001,0.015,4.6656,1.3608,4.86,4.944,1.442,5.15,4.944,1.442,5.15
2019-10-14 22:00:00,4.01664,1.1715200000000001,4.184,0.01344,0.003920000000000001,0.014,4.0032,1.1676,4.17,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-10-14 22:30:00,3.52416,1.02788,3.6710000000000003,0.25056,0.07308,0.261,3.2736,0.9548000000000001,3.41,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-10-14 23:00:00,3.11808,0.90944,3.248,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.9184,0.8512000000000001,3.04,3.696,1.078,3.85,3.696,1.078,3.85
2019-10-14 23:30:00,2.80416,0.81788,2.9210000000000003,0.02976,0.00868,0.031,2.7744,0.8092,2.89,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-10-15 00:00:00,2.59008,0.7554400000000001,2.698,0.01728,0.00504,0.018000000000000002,2.5728,0.7504000000000001,2.68,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-10-15 00:30:00,2.42496,0.70728,2.526,0.015360000000000002,0.0044800000000000005,0.016,2.4096,0.7028,2.51,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-10-15 01:00:00,2.3472,0.6846,2.445,0.014400000000000001,0.004200000000000001,0.015,2.3328,0.6804,2.43,2.784,0.812,2.9,2.784,0.812,2.9
2019-10-15 01:30:00,2.232,0.651,2.325,0.014400000000000001,0.004200000000000001,0.015,2.2176,0.6468,2.31,2.928,0.854,3.05,2.928,0.854,3.05
2019-10-15 02:00:00,2.1648,0.6314000000000001,2.255,0.014400000000000001,0.004200000000000001,0.015,2.1504,0.6272,2.24,3.024,0.882,3.15,3.024,0.882,3.15
2019-10-15 02:30:00,2.2512,0.6566000000000001,2.345,0.014400000000000001,0.004200000000000001,0.015,2.2368,0.6524,2.33,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-10-15 03:00:00,2.11104,0.61572,2.199,0.027840000000000004,0.00812,0.029,2.0832,0.6076,2.17,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-10-15 03:30:00,2.1936,0.6398,2.285,0.033600000000000005,0.0098,0.035,2.16,0.63,2.25,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-10-15 04:00:00,2.11488,0.61684,2.203,0.060480000000000006,0.017640000000000003,0.063,2.0544000000000002,0.5992000000000001,2.14,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-10-15 04:30:00,2.21376,0.64568,2.306,0.015360000000000002,0.0044800000000000005,0.016,2.1984,0.6412,2.29,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-10-15 05:00:00,2.1936,0.6398,2.285,0.014400000000000001,0.004200000000000001,0.015,2.1792,0.6356,2.27,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-10-15 05:30:00,2.3904,0.6972,2.49,0.019200000000000002,0.0056,0.02,2.3712,0.6916,2.47,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-10-15 06:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.08736000000000001,0.025480000000000003,0.091,2.4768,0.7224,2.58,3.072,0.896,3.2,3.072,0.896,3.2
2019-10-15 06:30:00,3.24768,0.9472400000000001,3.383,0.03168,0.00924,0.033,3.216,0.9380000000000001,3.35,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-10-15 07:00:00,3.816,1.113,3.975,0.014400000000000001,0.004200000000000001,0.015,3.8016,1.1088,3.96,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-10-15 07:30:00,4.1443200000000004,1.20876,4.317,0.025920000000000002,0.007560000000000001,0.027,4.1184,1.2012,4.29,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-10-15 08:00:00,5.21472,1.52096,5.432,0.021120000000000003,0.0061600000000000005,0.022,5.1936,1.5148000000000001,5.41,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-10-15 08:30:00,5.37792,1.5685600000000002,5.602,0.030720000000000004,0.008960000000000001,0.032,5.3472,1.5596,5.57,3.984,1.162,4.15,3.984,1.162,4.15
2019-10-15 09:00:00,4.33056,1.26308,4.511,0.11616000000000001,0.03388,0.121,4.2144,1.2292,4.39,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-10-15 09:30:00,4.1328,1.2054,4.305,0.14880000000000002,0.0434,0.155,3.984,1.162,4.15,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-10-15 10:00:00,5.2896,1.5428000000000002,5.51,0.14400000000000002,0.042,0.15,5.1456,1.5008,5.36,3.408,0.994,3.55,3.408,0.994,3.55
2019-10-15 10:30:00,5.32416,1.55288,5.546,0.14976,0.043680000000000004,0.156,5.1744,1.5091999999999999,5.39,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-10-15 11:00:00,5.28192,1.5405600000000002,5.502,0.12672,0.03696,0.132,5.1552,1.5036,5.37,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-10-15 11:30:00,4.74528,1.3840400000000002,4.943,0.12768000000000002,0.03724,0.133,4.6176,1.3468,4.8100000000000005,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-10-15 12:00:00,4.0224,1.1732,4.19,0.0864,0.0252,0.09,3.936,1.148,4.1,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-10-15 12:30:00,4.03776,1.17768,4.206,0.03456,0.01008,0.036000000000000004,4.0032,1.1676,4.17,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-10-15 13:00:00,4.01472,1.17096,4.182,0.030720000000000004,0.008960000000000001,0.032,3.984,1.162,4.15,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-10-15 13:30:00,3.98592,1.16256,4.152,0.030720000000000004,0.008960000000000001,0.032,3.9552,1.1536,4.12,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-10-15 14:00:00,3.73632,1.08976,3.892,0.04032,0.011760000000000001,0.042,3.696,1.078,3.85,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-10-15 14:30:00,3.83808,1.11944,3.998,0.05568000000000001,0.01624,0.058,3.7824,1.1032,3.94,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-10-15 15:00:00,3.93312,1.14716,4.097,0.054720000000000005,0.015960000000000002,0.057,3.8784,1.1312,4.04,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-10-15 15:30:00,3.96192,1.15556,4.127,0.03552,0.010360000000000001,0.037,3.9264,1.1452,4.09,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-10-15 16:00:00,4.1616,1.2138,4.335,0.1008,0.029400000000000003,0.105,4.0608,1.1844000000000001,4.23,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-10-15 16:30:00,4.90656,1.4310800000000001,5.111,0.14496,0.042280000000000005,0.151,4.7616,1.3888,4.96,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-10-15 17:00:00,5.2118400000000005,1.52012,5.429,0.16224000000000002,0.04732,0.169,5.0496,1.4727999999999999,5.26,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-10-15 17:30:00,6.45504,1.88272,6.724,0.02304,0.00672,0.024,6.432,1.876,6.7,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-10-15 18:00:00,6.5404800000000005,1.9076400000000002,6.813,0.07968,0.02324,0.083,6.4608,1.8844,6.73,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-10-15 18:30:00,6.08448,1.7746400000000002,6.338,0.08448000000000001,0.024640000000000002,0.088,6.0,1.75,6.25,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-10-15 19:00:00,6.41184,1.87012,6.679,0.027840000000000004,0.00812,0.029,6.384,1.862,6.65,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-10-15 19:30:00,5.95584,1.73712,6.204,0.01344,0.003920000000000001,0.014,5.9424,1.7332,6.19,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-10-15 20:00:00,5.24544,1.5299200000000002,5.464,0.01344,0.003920000000000001,0.014,5.232,1.526,5.45,6.384,1.862,6.65,6.384,1.862,6.65
2019-10-15 20:30:00,4.7846400000000004,1.39552,4.984,0.02304,0.00672,0.024,4.7616,1.3888,4.96,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-10-15 21:00:00,4.56384,1.33112,4.754,0.01344,0.003920000000000001,0.014,4.5504,1.3272,4.74,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-10-15 21:30:00,4.29792,1.25356,4.477,0.025920000000000002,0.007560000000000001,0.027,4.272,1.246,4.45,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-10-15 22:00:00,3.93696,1.14828,4.101,0.02976,0.00868,0.031,3.9072,1.1396,4.07,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-10-15 22:30:00,3.64896,1.0642800000000001,3.801,0.07776000000000001,0.022680000000000002,0.081,3.5712,1.0416,3.7199999999999998,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-10-15 23:00:00,3.32928,0.9710400000000001,3.468,0.17088,0.04984,0.178,3.1584,0.9212,3.29,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-10-15 23:30:00,2.73504,0.7977200000000001,2.849,0.047040000000000005,0.013720000000000001,0.049,2.688,0.784,2.8,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-10-16 00:00:00,2.5008,0.7294,2.605,0.014400000000000001,0.004200000000000001,0.015,2.4864,0.7252000000000001,2.59,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-10-16 00:30:00,2.5008,0.7294,2.605,0.014400000000000001,0.004200000000000001,0.015,2.4864,0.7252000000000001,2.59,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-10-16 01:00:00,2.472,0.721,2.575,0.014400000000000001,0.004200000000000001,0.015,2.4576000000000002,0.7168,2.56,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-10-16 01:30:00,2.3136,0.6748000000000001,2.41,0.019200000000000002,0.0056,0.02,2.2944,0.6692,2.39,2.928,0.854,3.05,2.928,0.854,3.05
2019-10-16 02:00:00,2.22336,0.6484800000000001,2.316,0.03456,0.01008,0.036000000000000004,2.1888,0.6384000000000001,2.2800000000000002,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-10-16 02:30:00,2.232,0.651,2.325,0.2544,0.0742,0.265,1.9776,0.5768,2.06,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-10-16 03:00:00,2.28576,0.66668,2.3810000000000002,0.25056,0.07308,0.261,2.0352,0.5936,2.12,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-10-16 03:30:00,2.2608,0.6594,2.355,0.24480000000000002,0.0714,0.255,2.016,0.588,2.1,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-10-16 04:00:00,2.2176,0.6468,2.31,0.23040000000000002,0.06720000000000001,0.24,1.9872,0.5796,2.07,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-10-16 04:30:00,2.2444800000000003,0.65464,2.338,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.0448,0.5964,2.13,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-10-16 05:00:00,2.32032,0.67676,2.417,0.18912,0.05516000000000001,0.197,2.1312,0.6216,2.22,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-10-16 05:30:00,2.4864,0.7252000000000001,2.59,0.14400000000000002,0.042,0.15,2.3424,0.6832,2.44,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-10-16 06:00:00,2.73504,0.7977200000000001,2.849,0.12384,0.036120000000000006,0.129,2.6112,0.7616,2.7199999999999998,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-10-16 06:30:00,3.2304,0.9422,3.365,0.0816,0.0238,0.085,3.1488,0.9184,3.2800000000000002,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-10-16 07:00:00,3.864,1.127,4.025,0.0432,0.0126,0.045,3.8208,1.1144,3.98,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-10-16 07:30:00,4.49088,1.30984,4.678,0.04608,0.01344,0.048,4.4448,1.2964,4.63,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-10-16 08:00:00,5.30112,1.54616,5.522,0.04032,0.011760000000000001,0.042,5.2608,1.5344,5.48,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-10-16 08:30:00,5.50656,1.60608,5.736,0.03456,0.01008,0.036000000000000004,5.472,1.596,5.7,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-10-16 09:00:00,5.45664,1.59152,5.684,0.03264,0.00952,0.034,5.424,1.5819999999999999,5.65,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-10-16 09:30:00,5.54016,1.6158800000000002,5.771,0.02976,0.00868,0.031,5.5104,1.6072000000000002,5.74,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-10-16 10:00:00,5.68512,1.65816,5.922,0.030720000000000004,0.008960000000000001,0.032,5.6544,1.6492,5.89,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-10-16 10:30:00,4.89792,1.42856,5.102,0.030720000000000004,0.008960000000000001,0.032,4.8672,1.4196,5.07,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-10-16 11:00:00,4.75296,1.38628,4.9510000000000005,0.02976,0.00868,0.031,4.7232,1.3776,4.92,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-10-16 11:30:00,5.55936,1.62148,5.791,0.02976,0.00868,0.031,5.5296,1.6128,5.76,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-10-16 12:00:00,5.61696,1.63828,5.851,0.02976,0.00868,0.031,5.5872,1.6296,5.82,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-10-16 12:30:00,4.869120000000001,1.42016,5.072,0.030720000000000004,0.008960000000000001,0.032,4.8384,1.4112,5.04,4.08,1.19,4.25,4.08,1.19,4.25
2019-10-16 13:00:00,4.62144,1.34792,4.814,0.03264,0.00952,0.034,4.5888,1.3384,4.78,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-10-16 13:30:00,4.36128,1.27204,4.543,0.03168,0.00924,0.033,4.3296,1.2628,4.51,4.032,1.176,4.2,4.032,1.176,4.2
2019-10-16 14:00:00,4.13088,1.20484,4.303,0.03168,0.00924,0.033,4.0992,1.1956,4.27,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-10-16 14:30:00,3.95904,1.15472,4.124,0.03264,0.00952,0.034,3.9264,1.1452,4.09,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-10-16 15:00:00,3.88032,1.13176,4.042,0.04032,0.011760000000000001,0.042,3.84,1.12,4.0,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-10-16 15:30:00,3.90624,1.13932,4.069,0.03744,0.010920000000000001,0.039,3.8688000000000002,1.1284,4.03,3.984,1.162,4.15,3.984,1.162,4.15
2019-10-16 16:00:00,4.1904,1.2222,4.365,0.0432,0.0126,0.045,4.1472,1.2096,4.32,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-10-16 16:30:00,5.24928,1.53104,5.468,0.01728,0.00504,0.018000000000000002,5.232,1.526,5.45,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-10-16 17:00:00,5.43936,1.58648,5.666,0.015360000000000002,0.0044800000000000005,0.016,5.424,1.5819999999999999,5.65,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-10-16 17:30:00,5.6505600000000005,1.6480800000000002,5.886,0.015360000000000002,0.0044800000000000005,0.016,5.6352,1.6436000000000002,5.87,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-10-16 18:00:00,6.1728,1.8004,6.43,0.11520000000000001,0.033600000000000005,0.12,6.0576,1.7668,6.31,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-10-16 18:30:00,6.59712,1.92416,6.872,0.07872000000000001,0.02296,0.082,6.5184,1.9012,6.79,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-10-16 19:00:00,6.84,1.995,7.125,0.014400000000000001,0.004200000000000001,0.015,6.8256,1.9908000000000001,7.11,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-10-16 19:30:00,6.7344,1.9642,7.015,0.014400000000000001,0.004200000000000001,0.015,6.72,1.96,7.0,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-10-16 20:00:00,6.5328,1.9054000000000002,6.805,0.014400000000000001,0.004200000000000001,0.015,6.5184,1.9012,6.79,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-10-16 20:30:00,6.19104,1.80572,6.449,0.018240000000000003,0.00532,0.019,6.1728,1.8004,6.43,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-10-16 21:00:00,5.15904,1.50472,5.374,0.01344,0.003920000000000001,0.014,5.1456,1.5008,5.36,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-10-16 21:30:00,5.232,1.526,5.45,0.038400000000000004,0.0112,0.04,5.1936,1.5148000000000001,5.41,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-10-16 22:00:00,4.9728,1.4504000000000001,5.18,0.24960000000000002,0.0728,0.26,4.7232,1.3776,4.92,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-10-16 22:30:00,3.70656,1.08108,3.8609999999999998,0.27936,0.08148000000000001,0.291,3.4272,0.9996,3.5700000000000003,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-10-16 23:00:00,3.35424,0.9783200000000001,3.4939999999999998,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.0816,0.8988,3.21,3.408,0.994,3.55,3.408,0.994,3.55
2019-10-16 23:30:00,2.98368,0.8702400000000001,3.108,0.26688,0.07784,0.278,2.7168,0.7924,2.83,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-10-17 00:00:00,2.6496,0.7728,2.76,0.13440000000000002,0.0392,0.14,2.5152,0.7336,2.62,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-10-17 00:30:00,2.53344,0.73892,2.6390000000000002,0.018240000000000003,0.00532,0.019,2.5152,0.7336,2.62,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-10-17 01:00:00,2.44704,0.71372,2.549,0.018240000000000003,0.00532,0.019,2.4288,0.7084,2.5300000000000002,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-10-17 01:30:00,2.36064,0.68852,2.459,0.027840000000000004,0.00812,0.029,2.3328,0.6804,2.43,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-10-17 02:00:00,2.23104,0.6507200000000001,2.324,0.03264,0.00952,0.034,2.1984,0.6412,2.29,2.976,0.868,3.1,2.976,0.868,3.1
2019-10-17 02:30:00,2.26944,0.6619200000000001,2.364,0.06144000000000001,0.017920000000000002,0.064,2.208,0.644,2.3,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-10-17 03:00:00,2.39616,0.6988800000000001,2.496,0.015360000000000002,0.0044800000000000005,0.016,2.3808,0.6944,2.48,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-10-17 03:30:00,2.32704,0.6787200000000001,2.424,0.10944000000000001,0.031920000000000004,0.114,2.2176,0.6468,2.31,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-10-17 04:00:00,2.39808,0.6994400000000001,2.498,0.02688,0.007840000000000001,0.028,2.3712,0.6916,2.47,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-10-17 04:30:00,2.43552,0.7103600000000001,2.537,0.01632,0.00476,0.017,2.4192,0.7056,2.52,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-10-17 05:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.015360000000000002,0.0044800000000000005,0.016,2.3712,0.6916,2.47,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-10-17 05:30:00,2.56032,0.7467600000000001,2.667,0.01632,0.00476,0.017,2.544,0.742,2.65,2.88,0.84,3.0,2.88,0.84,3.0
2019-10-17 06:00:00,2.85792,0.8335600000000001,2.977,0.11232,0.032760000000000004,0.117,2.7456,0.8008000000000001,2.86,3.072,0.896,3.2,3.072,0.896,3.2
2019-10-17 06:30:00,3.5491200000000003,1.03516,3.697,0.01632,0.00476,0.017,3.5328,1.0304,3.68,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-10-17 07:00:00,3.8937600000000003,1.13568,4.056,0.015360000000000002,0.0044800000000000005,0.016,3.8784,1.1312,4.04,4.32,1.26,4.5,4.32,1.26,4.5
2019-10-17 07:30:00,4.8528,1.4154,5.055,0.014400000000000001,0.004200000000000001,0.015,4.8384,1.4112,5.04,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-10-17 08:00:00,5.39328,1.57304,5.618,0.01728,0.00504,0.018000000000000002,5.376,1.568,5.6,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-10-17 08:30:00,5.68896,1.65928,5.926,0.015360000000000002,0.0044800000000000005,0.016,5.6736,1.6548,5.91,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-10-17 09:00:00,4.78656,1.39608,4.986,0.015360000000000002,0.0044800000000000005,0.016,4.7712,1.3916,4.97,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-10-17 09:30:00,4.68192,1.36556,4.877,0.01632,0.00476,0.017,4.6656,1.3608,4.86,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-10-17 10:00:00,4.63392,1.35156,4.827,0.01632,0.00476,0.017,4.6176,1.3468,4.8100000000000005,4.608,1.344,4.8,4.608,1.344,4.8
2019-10-17 10:30:00,5.27232,1.53776,5.492,0.030720000000000004,0.008960000000000001,0.032,5.2416,1.5288,5.46,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-10-17 11:00:00,4.67712,1.36416,4.872,0.12672,0.03696,0.132,4.5504,1.3272,4.74,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-10-17 11:30:00,4.31136,1.2574800000000002,4.491,0.07776000000000001,0.022680000000000002,0.081,4.2336,1.2348,4.41,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-10-17 12:00:00,4.2864,1.2502,4.465,0.0432,0.0126,0.045,4.2432,1.2376,4.42,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-10-17 12:30:00,4.33728,1.26504,4.518,0.09408000000000001,0.027440000000000003,0.098,4.2432,1.2376,4.42,3.408,0.994,3.55,3.408,0.994,3.55
2019-10-17 13:00:00,4.4832,1.3076,4.67,0.1056,0.0308,0.11,4.3776,1.2768,4.5600000000000005,3.648,1.064,3.8,3.648,1.064,3.8
2019-10-17 13:30:00,4.60992,1.34456,4.802,0.04032,0.011760000000000001,0.042,4.5696,1.3328,4.76,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-10-17 14:00:00,4.47456,1.30508,4.661,0.09696,0.028280000000000003,0.101,4.3776,1.2768,4.5600000000000005,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-10-17 14:30:00,4.43232,1.29276,4.617,0.025920000000000002,0.007560000000000001,0.027,4.4064,1.2852000000000001,4.59,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-10-17 15:00:00,4.38432,1.2787600000000001,4.567,0.04512,0.013160000000000002,0.047,4.3392,1.2656,4.52,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-10-17 15:30:00,4.2912,1.2516,4.47,0.2592,0.0756,0.27,4.032,1.176,4.2,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-10-17 16:00:00,4.536,1.323,4.725,0.2736,0.07980000000000001,0.28500000000000003,4.2624,1.2432,4.44,3.984,1.162,4.15,3.984,1.162,4.15
2019-10-17 16:30:00,5.11008,1.49044,5.323,0.30048,0.08764000000000001,0.313,4.8096,1.4028,5.01,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-10-17 17:00:00,5.86848,1.71164,6.113,0.19488000000000003,0.05684,0.203,5.6736,1.6548,5.91,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-10-17 17:30:00,6.55392,1.9115600000000001,6.827,0.01632,0.00476,0.017,6.5376,1.9068,6.8100000000000005,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-10-17 18:00:00,6.41184,1.87012,6.679,0.16224000000000002,0.04732,0.169,6.2496,1.8228,6.51,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-10-17 18:30:00,6.27072,1.82896,6.532,0.13632000000000002,0.039760000000000004,0.14200000000000002,6.1344,1.7892000000000001,6.39,5.376,1.568,5.6,5.376,1.568,5.6
2019-10-17 19:00:00,6.10176,1.77968,6.356,0.24576000000000003,0.07168000000000001,0.256,5.856,1.708,6.1,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-10-17 19:30:00,5.64288,1.6458400000000002,5.878,0.23808,0.06944,0.248,5.4048,1.5764,5.63,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-10-17 20:00:00,5.30688,1.5478399999999999,5.5280000000000005,0.25728,0.07504000000000001,0.268,5.0496,1.4727999999999999,5.26,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-10-17 20:30:00,4.99104,1.45572,5.199,0.18144000000000002,0.05292,0.189,4.8096,1.4028,5.01,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-10-17 21:00:00,4.71744,1.37592,4.914,0.03264,0.00952,0.034,4.6848,1.3664,4.88,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-10-17 21:30:00,4.58592,1.33756,4.777,0.04512,0.013160000000000002,0.047,4.5408,1.3244,4.73,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-10-17 22:00:00,4.21344,1.22892,4.389,0.09504000000000001,0.02772,0.099,4.1184,1.2012,4.29,4.128,1.204,4.3,4.128,1.204,4.3
2019-10-17 22:30:00,3.71808,1.08444,3.873,0.13728,0.040040000000000006,0.14300000000000002,3.5808,1.0444,3.73,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-10-17 23:00:00,3.31104,0.9657200000000001,3.449,0.14304,0.04172,0.149,3.168,0.924,3.3,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-10-17 23:30:00,3.04416,0.8878800000000001,3.171,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.976,0.868,3.1,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-10-18 00:00:00,2.7888,0.8134,2.9050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.7744,0.8092,2.89,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-10-18 00:30:00,2.2560000000000002,0.658,2.35,0.019200000000000002,0.0056,0.02,2.2368,0.6524,2.33,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-10-18 01:00:00,2.2992,0.6706000000000001,2.395,0.014400000000000001,0.004200000000000001,0.015,2.2848,0.6664,2.38,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-10-18 01:30:00,2.05728,0.60004,2.143,0.03168,0.00924,0.033,2.0256,0.5908,2.11,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-10-18 02:00:00,2.3088,0.6734,2.4050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.2944,0.6692,2.39,2.976,0.868,3.1,2.976,0.868,3.1
2019-10-18 02:30:00,2.3568,0.6874,2.455,0.014400000000000001,0.004200000000000001,0.015,2.3424,0.6832,2.44,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-10-18 03:00:00,2.376,0.6930000000000001,2.475,0.014400000000000001,0.004200000000000001,0.015,2.3616,0.6888000000000001,2.46,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-10-18 03:30:00,2.184,0.637,2.275,0.0432,0.0126,0.045,2.1408,0.6244000000000001,2.23,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-10-18 04:00:00,2.33376,0.6806800000000001,2.431,0.02016,0.005880000000000001,0.021,2.3136,0.6748000000000001,2.41,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-10-18 04:30:00,2.2464,0.6552,2.34,0.028800000000000003,0.008400000000000001,0.03,2.2176,0.6468,2.31,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-10-18 05:00:00,2.45376,0.7156800000000001,2.556,0.015360000000000002,0.0044800000000000005,0.016,2.4384,0.7112,2.54,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-10-18 05:30:00,2.64576,0.77168,2.7560000000000002,0.015360000000000002,0.0044800000000000005,0.016,2.6304,0.7672,2.74,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-10-18 06:00:00,2.808,0.8190000000000001,2.925,0.062400000000000004,0.0182,0.065,2.7456,0.8008000000000001,2.86,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-10-18 06:30:00,3.5011200000000002,1.02116,3.6470000000000002,0.03552,0.010360000000000001,0.037,3.4656000000000002,1.0108,3.61,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-10-18 07:00:00,3.97056,1.15808,4.136,0.015360000000000002,0.0044800000000000005,0.016,3.9552,1.1536,4.12,4.272,1.246,4.45,4.272,1.246,4.45
2019-10-18 07:30:00,4.4688,1.3034,4.655,0.014400000000000001,0.004200000000000001,0.015,4.4544,1.2992,4.64,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-10-18 08:00:00,4.75776,1.38768,4.956,0.015360000000000002,0.0044800000000000005,0.016,4.7424,1.3832,4.94,5.088,1.484,5.3,5.088,1.484,5.3
2019-10-18 08:30:00,4.82496,1.40728,5.026,0.015360000000000002,0.0044800000000000005,0.016,4.8096,1.4028,5.01,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-10-18 09:00:00,4.70976,1.37368,4.906,0.015360000000000002,0.0044800000000000005,0.016,4.6944,1.3692,4.89,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-10-18 09:30:00,5.43936,1.58648,5.666,0.015360000000000002,0.0044800000000000005,0.016,5.424,1.5819999999999999,5.65,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-10-18 10:00:00,5.10336,1.48848,5.316,0.015360000000000002,0.0044800000000000005,0.016,5.088,1.484,5.3,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-10-18 10:30:00,4.51968,1.31824,4.708,0.01728,0.00504,0.018000000000000002,4.5024,1.3132000000000001,4.69,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-10-18 11:00:00,4.58112,1.33616,4.772,0.04032,0.011760000000000001,0.042,4.5408,1.3244,4.73,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-10-18 11:30:00,4.48608,1.30844,4.673,0.03168,0.00924,0.033,4.4544,1.2992,4.64,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-10-18 12:00:00,4.39488,1.28184,4.578,0.14208,0.041440000000000005,0.148,4.2528,1.2404,4.43,4.08,1.19,4.25,4.08,1.19,4.25
2019-10-18 12:30:00,4.39872,1.28296,4.582,0.05952,0.01736,0.062,4.3392,1.2656,4.52,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-10-18 13:00:00,4.36416,1.27288,4.546,0.15936,0.04648,0.166,4.2048,1.2264,4.38,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-10-18 13:30:00,4.56384,1.33112,4.754,0.24384000000000003,0.07112,0.254,4.32,1.26,4.5,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-10-18 14:00:00,4.37568,1.27624,4.558,0.05568000000000001,0.01624,0.058,4.32,1.26,4.5,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-10-18 14:30:00,4.09152,1.19336,4.2620000000000005,0.04032,0.011760000000000001,0.042,4.0512,1.1816,4.22,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-10-18 15:00:00,4.0752,1.1886,4.245,0.0432,0.0126,0.045,4.032,1.176,4.2,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-10-18 15:30:00,4.21344,1.22892,4.389,0.047040000000000005,0.013720000000000001,0.049,4.1664,1.2152,4.34,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-10-18 16:00:00,4.33152,1.26336,4.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,4.3008,1.2544,4.48,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-10-18 16:30:00,4.7424,1.3832,4.94,0.096,0.028,0.1,4.6464,1.3552,4.84,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-10-18 17:00:00,5.12544,1.49492,5.339,0.05664,0.01652,0.059000000000000004,5.0688,1.4784000000000002,5.28,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-10-18 17:30:00,5.92512,1.72816,6.172,0.030720000000000004,0.008960000000000001,0.032,5.8944,1.7192,6.14,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-10-18 18:00:00,6.28608,1.83344,6.548,0.34368000000000004,0.10024000000000001,0.358,5.9424,1.7332,6.19,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-10-18 18:30:00,6.40128,1.86704,6.668,0.13248000000000001,0.03864,0.138,6.2688,1.8284,6.53,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-10-18 19:00:00,5.90784,1.7231200000000002,6.154,0.03264,0.00952,0.034,5.8752,1.7136,6.12,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-10-18 19:30:00,5.25696,1.53328,5.476,0.10176,0.02968,0.106,5.1552,1.5036,5.37,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-10-18 20:00:00,4.98432,1.45376,5.192,0.14592000000000002,0.04256,0.152,4.8384,1.4112,5.04,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-10-18 20:30:00,4.6310400000000005,1.35072,4.824,0.04224000000000001,0.012320000000000001,0.044,4.5888,1.3384,4.78,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-10-18 21:00:00,4.41312,1.28716,4.5969999999999995,0.16032000000000002,0.04676,0.167,4.2528,1.2404,4.43,4.8,1.4,5.0,4.8,1.4,5.0
2019-10-18 21:30:00,4.18368,1.22024,4.358,0.036480000000000005,0.01064,0.038,4.1472,1.2096,4.32,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-10-18 22:00:00,4.1664,1.2152,4.34,0.019200000000000002,0.0056,0.02,4.1472,1.2096,4.32,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-10-18 22:30:00,3.936,1.148,4.1,0.3168,0.09240000000000001,0.33,3.6192,1.0556,3.77,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-10-18 23:00:00,3.48768,1.01724,3.633,0.35808,0.10444,0.373,3.1296,0.9128000000000001,3.26,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-10-18 23:30:00,3.08352,0.89936,3.212,0.030720000000000004,0.008960000000000001,0.032,3.0528,0.8904000000000001,3.18,3.36,0.98,3.5,3.36,0.98,3.5
2019-10-19 00:00:00,2.89056,0.84308,3.011,0.13536,0.03948,0.14100000000000001,2.7552,0.8036000000000001,2.87,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-10-19 00:30:00,2.66688,0.7778400000000001,2.778,0.21888000000000002,0.06384000000000001,0.228,2.448,0.714,2.55,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-10-19 01:00:00,2.49888,0.72884,2.6029999999999998,0.08928000000000001,0.02604,0.093,2.4096,0.7028,2.51,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-10-19 01:30:00,2.3808,0.6944,2.48,0.019200000000000002,0.0056,0.02,2.3616,0.6888000000000001,2.46,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-10-19 02:00:00,2.22816,0.64988,2.321,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.16,0.63,2.25,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-10-19 02:30:00,2.22528,0.6490400000000001,2.318,0.06528,0.01904,0.068,2.16,0.63,2.25,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-10-19 03:00:00,2.2204800000000002,0.6476400000000001,2.313,0.09888000000000001,0.02884,0.10300000000000001,2.1216,0.6188,2.21,2.784,0.812,2.9,2.784,0.812,2.9
2019-10-19 03:30:00,2.2128,0.6454000000000001,2.305,0.2736,0.07980000000000001,0.28500000000000003,1.9392,0.5656,2.02,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2019-10-19 04:00:00,2.1792,0.6356,2.27,0.15360000000000001,0.0448,0.16,2.0256,0.5908,2.11,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-10-19 04:30:00,2.136,0.623,2.225,0.0912,0.026600000000000002,0.095,2.0448,0.5964,2.13,2.544,0.742,2.65,2.544,0.742,2.65
2019-10-19 05:00:00,2.23488,0.6518400000000001,2.328,0.02688,0.007840000000000001,0.028,2.208,0.644,2.3,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-19 05:30:00,2.39616,0.6988800000000001,2.496,0.22656,0.06608,0.23600000000000002,2.1696,0.6328,2.26,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-10-19 06:00:00,2.6601600000000003,0.77588,2.771,0.32736000000000004,0.09548000000000001,0.341,2.3328,0.6804,2.43,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-10-19 06:30:00,2.84544,0.8299200000000001,2.964,0.08064,0.023520000000000003,0.084,2.7648,0.8064,2.88,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-10-19 07:00:00,2.99616,0.8738800000000001,3.121,0.02976,0.00868,0.031,2.9664,0.8652000000000001,3.09,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-10-19 07:30:00,3.46368,1.01024,3.608,0.08448000000000001,0.024640000000000002,0.088,3.3792,0.9856,3.52,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-10-19 08:00:00,4.60128,1.34204,4.793,0.03168,0.00924,0.033,4.5696,1.3328,4.76,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-10-19 08:30:00,4.4764800000000005,1.30564,4.663,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.464,1.302,4.65,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-10-19 09:00:00,4.68384,1.36612,4.879,0.018240000000000003,0.00532,0.019,4.6656,1.3608,4.86,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-10-19 09:30:00,4.89312,1.42716,5.097,0.04512,0.013160000000000002,0.047,4.848,1.4140000000000001,5.05,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-10-19 10:00:00,4.8201600000000004,1.40588,5.021,0.10656,0.031080000000000003,0.111,4.7136,1.3748,4.91,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-10-19 10:30:00,5.05056,1.47308,5.261,0.05856000000000001,0.01708,0.061,4.992,1.456,5.2,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-10-19 11:00:00,5.02848,1.46664,5.238,0.02688,0.007840000000000001,0.028,5.0016,1.4588,5.21,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-10-19 11:30:00,4.91616,1.43388,5.121,0.02016,0.005880000000000001,0.021,4.896,1.428,5.1,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-10-19 12:00:00,4.69536,1.36948,4.891,0.010560000000000002,0.0030800000000000003,0.011,4.6848,1.3664,4.88,4.272,1.246,4.45,4.272,1.246,4.45
2019-10-19 12:30:00,4.63872,1.35296,4.832,0.04032,0.011760000000000001,0.042,4.5984,1.3412,4.79,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-10-19 13:00:00,4.33344,1.2639200000000002,4.514,0.17664000000000002,0.05152,0.184,4.1568,1.2124,4.33,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-10-19 13:30:00,4.30272,1.25496,4.482,0.01152,0.00336,0.012,4.2912,1.2516,4.47,4.32,1.26,4.5,4.32,1.26,4.5
2019-10-19 14:00:00,4.34304,1.26672,4.524,0.01344,0.003920000000000001,0.014,4.3296,1.2628,4.51,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-10-19 14:30:00,4.24608,1.23844,4.423,0.03168,0.00924,0.033,4.2144,1.2292,4.39,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-10-19 15:00:00,4.272,1.246,4.45,0.019200000000000002,0.0056,0.02,4.2528,1.2404,4.43,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-10-19 15:30:00,4.22688,1.23284,4.4030000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2144,1.2292,4.39,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-10-19 16:00:00,4.32096,1.26028,4.501,0.010560000000000002,0.0030800000000000003,0.011,4.3104,1.2572,4.49,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-10-19 16:30:00,4.84032,1.4117600000000001,5.042,0.021120000000000003,0.0061600000000000005,0.022,4.8192,1.4056,5.02,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-10-19 17:00:00,5.53344,1.61392,5.764,0.01344,0.003920000000000001,0.014,5.52,1.6099999999999999,5.75,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-10-19 17:30:00,5.90304,1.72172,6.149,0.03744,0.010920000000000001,0.039,5.8656,1.7107999999999999,6.11,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-10-19 18:00:00,5.92896,1.7292800000000002,6.176,0.12096000000000001,0.035280000000000006,0.126,5.808,1.694,6.05,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-10-19 18:30:00,6.08736,1.77548,6.341,0.039360000000000006,0.01148,0.041,6.048,1.764,6.3,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-10-19 19:00:00,6.11232,1.7827600000000001,6.367,0.17952,0.052360000000000004,0.187,5.9328,1.7304,6.18,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-10-19 19:30:00,5.91552,1.72536,6.162,0.35712000000000005,0.10416,0.372,5.5584,1.6212,5.79,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-10-19 20:00:00,4.81632,1.40476,5.017,0.36192,0.10556000000000001,0.377,4.4544,1.2992,4.64,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-10-19 20:30:00,4.49184,1.31012,4.679,0.38304000000000005,0.11172000000000001,0.399,4.1088000000000005,1.1984,4.28,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-10-19 21:00:00,4.39872,1.28296,4.582,0.34752000000000005,0.10136,0.362,4.0512,1.1816,4.22,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-10-19 21:30:00,4.16832,1.21576,4.342,0.30912,0.09016,0.322,3.8592,1.1256,4.02,4.272,1.246,4.45,4.272,1.246,4.45
2019-10-19 22:00:00,3.74016,1.09088,3.896,0.10176,0.02968,0.106,3.6384,1.0612,3.79,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-10-19 22:30:00,3.54336,1.03348,3.691,0.16416,0.047880000000000006,0.171,3.3792,0.9856,3.52,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-10-19 23:00:00,3.32448,0.9696400000000001,3.463,0.15648,0.04564000000000001,0.163,3.168,0.924,3.3,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-10-19 23:30:00,3.08928,0.9010400000000001,3.218,0.01728,0.00504,0.018000000000000002,3.072,0.896,3.2,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-10-20 00:00:00,2.856,0.833,2.975,0.014400000000000001,0.004200000000000001,0.015,2.8416,0.8288000000000001,2.96,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-10-20 00:30:00,2.76,0.805,2.875,0.014400000000000001,0.004200000000000001,0.015,2.7456,0.8008000000000001,2.86,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-10-20 01:00:00,2.50752,0.73136,2.612,0.04032,0.011760000000000001,0.042,2.4672,0.7196,2.5700000000000003,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-10-20 01:30:00,2.34432,0.68376,2.442,0.07872000000000001,0.02296,0.082,2.2656,0.6608,2.36,2.688,0.784,2.8,2.688,0.784,2.8
2019-10-20 02:00:00,2.4144,0.7042,2.515,0.014400000000000001,0.004200000000000001,0.015,2.4,0.7000000000000001,2.5,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-10-20 02:30:00,2.29632,0.66976,2.392,0.04032,0.011760000000000001,0.042,2.2560000000000002,0.658,2.35,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-10-20 03:00:00,2.32128,0.6770400000000001,2.418,0.01728,0.00504,0.018000000000000002,2.304,0.672,2.4,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-10-20 03:30:00,2.25216,0.65688,2.346,0.19776000000000002,0.05768,0.20600000000000002,2.0544000000000002,0.5992000000000001,2.14,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-10-20 04:00:00,2.40672,0.70196,2.507,0.06432,0.018760000000000002,0.067,2.3424,0.6832,2.44,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2019-10-20 04:30:00,2.36544,0.6899200000000001,2.464,0.02304,0.00672,0.024,2.3424,0.6832,2.44,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2019-10-20 05:00:00,2.48256,0.7240800000000001,2.586,0.015360000000000002,0.0044800000000000005,0.016,2.4672,0.7196,2.5700000000000003,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-10-20 05:30:00,2.55936,0.74648,2.666,0.015360000000000002,0.0044800000000000005,0.016,2.544,0.742,2.65,2.592,0.756,2.7,2.592,0.756,2.7
2019-10-20 06:00:00,2.60352,0.75936,2.7119999999999997,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.4672,0.7196,2.5700000000000003,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-10-20 06:30:00,2.71296,0.7912800000000001,2.826,0.03456,0.01008,0.036000000000000004,2.6784,0.7812,2.79,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-10-20 07:00:00,2.78784,0.8131200000000001,2.904,0.04224000000000001,0.012320000000000001,0.044,2.7456,0.8008000000000001,2.86,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-10-20 07:30:00,3.10176,0.90468,3.231,0.039360000000000006,0.01148,0.041,3.0624,0.8932,3.19,3.072,0.896,3.2,3.072,0.896,3.2
2019-10-20 08:00:00,3.3552,0.9786,3.495,0.014400000000000001,0.004200000000000001,0.015,3.3407999999999998,0.9744,3.48,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-10-20 08:30:00,3.92064,1.14352,4.084,0.01344,0.003920000000000001,0.014,3.9072,1.1396,4.07,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-10-20 09:00:00,4.16736,1.21548,4.341,0.05856000000000001,0.01708,0.061,4.1088000000000005,1.1984,4.28,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-10-20 09:30:00,4.50528,1.31404,4.693,0.041280000000000004,0.01204,0.043000000000000003,4.464,1.302,4.65,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-10-20 10:00:00,4.8441600000000005,1.41288,5.046,0.015360000000000002,0.0044800000000000005,0.016,4.8288,1.4084,5.03,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-10-20 10:30:00,4.79232,1.3977600000000001,4.992,0.01152,0.00336,0.012,4.7808,1.3944,4.98,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-10-20 11:00:00,4.76544,1.38992,4.964,0.06144000000000001,0.017920000000000002,0.064,4.704,1.3719999999999999,4.9,4.176,1.218,4.35,4.176,1.218,4.35
2019-10-20 11:30:00,4.87776,1.4226800000000002,5.081,0.010560000000000002,0.0030800000000000003,0.011,4.8672,1.4196,5.07,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-10-20 12:00:00,5.00256,1.4590800000000002,5.211,0.010560000000000002,0.0030800000000000003,0.011,4.992,1.456,5.2,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-10-20 12:30:00,5.016,1.463,5.225,0.062400000000000004,0.0182,0.065,4.9536,1.4448,5.16,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-10-20 13:00:00,5.7504,1.6772,5.99,0.009600000000000001,0.0028,0.01,5.7408,1.6743999999999999,5.98,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-10-20 13:30:00,5.9328,1.7304,6.18,0.009600000000000001,0.0028,0.01,5.9232,1.7276,6.17,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-10-20 14:00:00,5.8176,1.6968,6.06,0.009600000000000001,0.0028,0.01,5.808,1.694,6.05,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-10-20 14:30:00,5.712,1.666,5.95,0.009600000000000001,0.0028,0.01,5.7024,1.6632,5.94,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-10-20 15:00:00,5.06304,1.47672,5.274,0.051840000000000004,0.015120000000000001,0.054,5.0112,1.4616,5.22,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-10-20 15:30:00,5.44704,1.58872,5.674,0.06144000000000001,0.017920000000000002,0.064,5.3856,1.5708,5.61,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-10-20 16:00:00,5.93472,1.73096,6.182,0.04032,0.011760000000000001,0.042,5.8944,1.7192,6.14,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-10-20 16:30:00,6.03456,1.76008,6.286,0.06336,0.01848,0.066,5.9712,1.7416,6.22,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-10-20 17:00:00,6.37824,1.8603200000000002,6.644,0.01344,0.003920000000000001,0.014,6.3648,1.8564,6.63,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-10-20 17:30:00,6.37824,1.8603200000000002,6.644,0.01344,0.003920000000000001,0.014,6.3648,1.8564,6.63,4.656,1.358,4.85,4.656,1.358,4.85
2019-10-20 18:00:00,6.21312,1.81216,6.472,0.12672,0.03696,0.132,6.0864,1.7752,6.34,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-10-20 18:30:00,5.49312,1.60216,5.7219999999999995,0.11712000000000002,0.03416,0.122,5.376,1.568,5.6,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-10-20 19:00:00,5.352,1.561,5.575,0.23520000000000002,0.06860000000000001,0.245,5.1168,1.4924,5.33,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-10-20 19:30:00,5.2588799999999996,1.53384,5.478,0.28608,0.08344,0.298,4.9728,1.4504000000000001,5.18,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-10-20 20:00:00,4.97376,1.45068,5.181,0.19296000000000002,0.056280000000000004,0.201,4.7808,1.3944,4.98,4.896,1.428,5.1,4.896,1.428,5.1
2019-10-20 20:30:00,4.57056,1.33308,4.761,0.02016,0.005880000000000001,0.021,4.5504,1.3272,4.74,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-10-20 21:00:00,4.34688,1.26784,4.5280000000000005,0.06528,0.01904,0.068,4.2816,1.2488000000000001,4.46,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-10-20 21:30:00,4.392,1.2810000000000001,4.575,0.014400000000000001,0.004200000000000001,0.015,4.3776,1.2768,4.5600000000000005,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-10-20 22:00:00,4.1136,1.1998,4.285,0.014400000000000001,0.004200000000000001,0.015,4.0992,1.1956,4.27,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-10-20 22:30:00,3.60576,1.05168,3.7560000000000002,0.09216,0.02688,0.096,3.5136000000000003,1.0248,3.66,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-10-20 23:00:00,3.28128,0.9570400000000001,3.418,0.21888000000000002,0.06384000000000001,0.228,3.0624,0.8932,3.19,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-10-20 23:30:00,2.97888,0.8688400000000001,3.103,0.10848000000000001,0.03164,0.113,2.8704,0.8372,2.99,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-10-21 00:00:00,2.73984,0.79912,2.854,0.051840000000000004,0.015120000000000001,0.054,2.688,0.784,2.8,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-10-21 00:30:00,2.65536,0.7744800000000001,2.766,0.14976,0.043680000000000004,0.156,2.5056000000000003,0.7308,2.61,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-10-21 01:00:00,2.51424,0.7333200000000001,2.6189999999999998,0.11424000000000001,0.03332,0.11900000000000001,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2019-10-21 01:30:00,2.46816,0.7198800000000001,2.571,0.20256000000000002,0.05908000000000001,0.211,2.2656,0.6608,2.36,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-10-21 02:00:00,2.43072,0.70896,2.532,0.15552000000000002,0.045360000000000004,0.162,2.2752,0.6636000000000001,2.37,2.64,0.77,2.75,2.64,0.77,2.75
2019-10-21 02:30:00,2.4912,0.7266,2.5949999999999998,0.014400000000000001,0.004200000000000001,0.015,2.4768,0.7224,2.58,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-10-21 03:00:00,2.4912,0.7266,2.5949999999999998,0.014400000000000001,0.004200000000000001,0.015,2.4768,0.7224,2.58,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-10-21 03:30:00,2.48544,0.72492,2.589,0.09504000000000001,0.02772,0.099,2.3904,0.6972,2.49,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-10-21 04:00:00,2.48352,0.72436,2.5869999999999997,0.14112000000000002,0.04116,0.147,2.3424,0.6832,2.44,2.544,0.742,2.65,2.544,0.742,2.65
2019-10-21 04:30:00,2.52,0.735,2.625,0.014400000000000001,0.004200000000000001,0.015,2.5056000000000003,0.7308,2.61,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-10-21 05:00:00,2.5776,0.7518,2.685,0.014400000000000001,0.004200000000000001,0.015,2.5632,0.7476,2.67,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-10-21 05:30:00,2.75904,0.8047200000000001,2.874,0.02304,0.00672,0.024,2.7359999999999998,0.798,2.85,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-10-21 06:00:00,2.87616,0.8388800000000001,2.996,0.12096000000000001,0.035280000000000006,0.126,2.7552,0.8036000000000001,2.87,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-10-21 06:30:00,3.2697599999999998,0.9536800000000001,3.406,0.015360000000000002,0.0044800000000000005,0.016,3.2544,0.9492,3.39,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-10-21 07:00:00,3.57504,1.04272,3.724,0.01344,0.003920000000000001,0.014,3.5616,1.0388,3.71,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-10-21 07:30:00,3.9312,1.1466,4.095,0.014400000000000001,0.004200000000000001,0.015,3.9168000000000003,1.1424,4.08,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-10-21 08:00:00,4.03776,1.17768,4.206,0.03456,0.01008,0.036000000000000004,4.0032,1.1676,4.17,4.416,1.288,4.6,4.416,1.288,4.6
2019-10-21 08:30:00,4.21728,1.23004,4.393,0.07008,0.020440000000000003,0.073,4.1472,1.2096,4.32,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-10-21 09:00:00,4.36224,1.2723200000000001,4.5440000000000005,0.07104,0.020720000000000002,0.074,4.2912,1.2516,4.47,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-10-21 09:30:00,4.61088,1.34484,4.803,0.07968,0.02324,0.083,4.5312,1.3216,4.72,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-10-21 10:00:00,4.94208,1.44144,5.148,0.06528,0.01904,0.068,4.8768,1.4224,5.08,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-10-21 10:30:00,4.91424,1.4333200000000001,5.119,0.07584,0.02212,0.079,4.8384,1.4112,5.04,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
