Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-21 11:00:00,4.92192,1.4355600000000002,5.127,0.07392,0.021560000000000003,0.077,4.848,1.4140000000000001,5.05,4.176,1.218,4.35,4.176,1.218,4.35
2019-10-21 11:30:00,4.92096,1.4352800000000001,5.126,0.06336,0.01848,0.066,4.8576,1.4168,5.06,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-10-21 12:00:00,4.50048,1.31264,4.688,0.06528,0.01904,0.068,4.4352,1.2936,4.62,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-10-21 12:30:00,4.59168,1.33924,4.783,0.10848000000000001,0.03164,0.113,4.4832,1.3076,4.67,3.792,1.106,3.95,3.792,1.106,3.95
2019-10-21 13:00:00,4.5244800000000005,1.3196400000000001,4.713,0.18528000000000003,0.054040000000000005,0.193,4.3392,1.2656,4.52,3.936,1.148,4.1,3.936,1.148,4.1
2019-10-21 13:30:00,4.344,1.267,4.525,0.12,0.035,0.125,4.224,1.232,4.4,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-10-21 14:00:00,4.37184,1.27512,4.554,0.07104,0.020720000000000002,0.074,4.3008,1.2544,4.48,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-10-21 14:30:00,4.56576,1.33168,4.756,0.10176,0.02968,0.106,4.464,1.302,4.65,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-10-21 15:00:00,4.39872,1.28296,4.582,0.07872000000000001,0.02296,0.082,4.32,1.26,4.5,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-10-21 15:30:00,4.416,1.288,4.6,0.038400000000000004,0.0112,0.04,4.3776,1.2768,4.5600000000000005,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-10-21 16:00:00,4.81632,1.40476,5.017,0.025920000000000002,0.007560000000000001,0.027,4.7904,1.3972,4.99,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-10-21 16:30:00,5.04,1.47,5.25,0.038400000000000004,0.0112,0.04,5.0016,1.4588,5.21,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-10-21 17:00:00,5.32128,1.55204,5.543,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3088,1.5484,5.53,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-10-21 17:30:00,5.39712,1.57416,5.622,0.01152,0.00336,0.012,5.3856,1.5708,5.61,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-10-21 18:00:00,5.73792,1.6735600000000002,5.977,0.11232,0.032760000000000004,0.117,5.6256,1.6408,5.86,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-10-21 18:30:00,6.48864,1.8925200000000002,6.759,0.13344,0.03892,0.139,6.3552,1.8536000000000001,6.62,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-10-21 19:00:00,6.90528,2.01404,7.193,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.8928,2.0104,7.18,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-10-21 19:30:00,5.53728,1.61504,5.768,0.01728,0.00504,0.018000000000000002,5.52,1.6099999999999999,5.75,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-10-21 20:00:00,5.11776,1.49268,5.331,0.02976,0.00868,0.031,5.088,1.484,5.3,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-10-21 20:30:00,4.86624,1.41932,5.069,0.06624000000000001,0.01932,0.069,4.8,1.4,5.0,5.328,1.554,5.55,5.328,1.554,5.55
2019-10-21 21:00:00,4.5792,1.3356,4.77,0.019200000000000002,0.0056,0.02,4.5600000000000005,1.33,4.75,5.088,1.484,5.3,5.088,1.484,5.3
2019-10-21 21:30:00,4.31808,1.2594400000000001,4.498,0.23808,0.06944,0.248,4.08,1.19,4.25,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-10-21 22:00:00,4.27104,1.24572,4.449,0.22944,0.06692000000000001,0.23900000000000002,4.0416,1.1788,4.21,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-10-21 22:30:00,4.19904,1.22472,4.374,0.01344,0.003920000000000001,0.014,4.1856,1.2208,4.36,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-10-21 23:00:00,3.5183999999999997,1.0262,3.665,0.014400000000000001,0.004200000000000001,0.015,3.504,1.022,3.65,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-10-21 23:30:00,3.00096,0.8752800000000001,3.126,0.015360000000000002,0.0044800000000000005,0.016,2.9856,0.8708,3.11,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-10-22 00:00:00,2.7888,0.8134,2.9050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.7744,0.8092,2.89,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-10-22 00:30:00,2.6448,0.7714000000000001,2.755,0.014400000000000001,0.004200000000000001,0.015,2.6304,0.7672,2.74,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-10-22 01:00:00,2.5392,0.7406,2.645,0.014400000000000001,0.004200000000000001,0.015,2.5248,0.7364,2.63,2.64,0.77,2.75,2.64,0.77,2.75
2019-10-22 01:30:00,2.424,0.707,2.525,0.014400000000000001,0.004200000000000001,0.015,2.4096,0.7028,2.51,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-10-22 02:00:00,2.31168,0.6742400000000001,2.408,0.01728,0.00504,0.018000000000000002,2.2944,0.6692,2.39,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-10-22 02:30:00,2.39136,0.6974800000000001,2.491,0.24096,0.07028000000000001,0.251,2.1504,0.6272,2.24,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-10-22 03:00:00,2.35776,0.6876800000000001,2.456,0.24576000000000003,0.07168000000000001,0.256,2.112,0.616,2.2,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-10-22 03:30:00,2.3568,0.6874,2.455,0.014400000000000001,0.004200000000000001,0.015,2.3424,0.6832,2.44,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-10-22 04:00:00,2.28096,0.6652800000000001,2.376,0.015360000000000002,0.0044800000000000005,0.016,2.2656,0.6608,2.36,2.88,0.84,3.0,2.88,0.84,3.0
2019-10-22 04:30:00,2.23776,0.65268,2.331,0.15456,0.04508,0.161,2.0832,0.6076,2.17,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-10-22 05:00:00,2.3328,0.6804,2.43,0.096,0.028,0.1,2.2368,0.6524,2.33,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-10-22 05:30:00,2.49984,0.7291200000000001,2.604,0.051840000000000004,0.015120000000000001,0.054,2.448,0.714,2.55,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-10-22 06:00:00,2.8310400000000002,0.8257200000000001,2.949,0.08544,0.02492,0.089,2.7456,0.8008000000000001,2.86,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-10-22 06:30:00,3.13248,0.9136400000000001,3.263,0.07008,0.020440000000000003,0.073,3.0624,0.8932,3.19,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-10-22 07:00:00,3.7027200000000002,1.07996,3.857,0.03552,0.010360000000000001,0.037,3.6672000000000002,1.0696,3.8200000000000003,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-10-22 07:30:00,3.98976,1.16368,4.156,0.015360000000000002,0.0044800000000000005,0.016,3.9744,1.1592,4.14,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-10-22 08:00:00,4.65408,1.35744,4.848,0.01728,0.00504,0.018000000000000002,4.6368,1.3524,4.83,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-10-22 08:30:00,5.12256,1.49408,5.336,0.11136000000000001,0.03248,0.116,5.0112,1.4616,5.22,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-10-22 09:00:00,4.6665600000000005,1.36108,4.861,0.26976,0.07868,0.281,4.3968,1.2824,4.58,4.08,1.19,4.25,4.08,1.19,4.25
2019-10-22 09:30:00,4.63872,1.35296,4.832,0.23232000000000003,0.06776,0.242,4.4064,1.2852000000000001,4.59,4.224,1.232,4.4,4.224,1.232,4.4
2019-10-22 10:00:00,4.73472,1.38096,4.932,0.25152,0.07336000000000001,0.262,4.4832,1.3076,4.67,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-10-22 10:30:00,5.07264,1.47952,5.284,0.30144000000000004,0.08792000000000001,0.314,4.7712,1.3916,4.97,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-10-22 11:00:00,4.41888,1.28884,4.603,0.35808,0.10444,0.373,4.0608,1.1844000000000001,4.23,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-10-22 11:30:00,4.08288,1.1908400000000001,4.253,0.34848,0.10164000000000001,0.363,3.7344,1.0892,3.89,3.648,1.064,3.8,3.648,1.064,3.8
2019-10-22 12:00:00,4.08768,1.19224,4.258,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.7536,1.0948,3.91,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-10-22 12:30:00,4.29024,1.25132,4.469,0.35424000000000005,0.10332000000000001,0.369,3.936,1.148,4.1,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-10-22 13:00:00,4.21344,1.22892,4.389,0.38304000000000005,0.11172000000000001,0.399,3.8304,1.1172,3.99,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-10-22 13:30:00,4.13952,1.20736,4.312,0.40512000000000004,0.11816000000000002,0.422,3.7344,1.0892,3.89,3.504,1.022,3.65,3.504,1.022,3.65
2019-10-22 14:00:00,4.03104,1.17572,4.199,0.42144000000000004,0.12292000000000002,0.439,3.6096,1.0528,3.76,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-10-22 14:30:00,4.14048,1.20764,4.313,0.34848,0.10164000000000001,0.363,3.792,1.106,3.95,3.648,1.064,3.8,3.648,1.064,3.8
2019-10-22 15:00:00,4.03584,1.17712,4.204,0.35904,0.10472000000000001,0.374,3.6768,1.0724,3.83,3.552,1.036,3.7,3.552,1.036,3.7
2019-10-22 15:30:00,3.94368,1.15024,4.108,0.34368000000000004,0.10024000000000001,0.358,3.6,1.05,3.75,3.6,1.05,3.75,3.6,1.05,3.75
2019-10-22 16:00:00,4.10304,1.19672,4.274,0.39744,0.11592000000000001,0.41400000000000003,3.7056,1.0808,3.86,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-10-22 16:30:00,4.86144,1.41792,5.064,0.39744,0.11592000000000001,0.41400000000000003,4.464,1.302,4.65,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-10-22 17:00:00,5.23584,1.52712,5.454,0.35904,0.10472000000000001,0.374,4.8768,1.4224,5.08,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-10-22 17:30:00,5.55936,1.62148,5.791,0.38496,0.11228,0.401,5.1744,1.5091999999999999,5.39,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-10-22 18:00:00,5.9328,1.7304,6.18,0.45120000000000005,0.1316,0.47000000000000003,5.4816,1.5988,5.71,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-10-22 18:30:00,6.8928,2.0104,7.18,0.44160000000000005,0.1288,0.46,6.4512,1.8816000000000002,6.72,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-10-22 19:00:00,6.86688,2.00284,7.153,0.43488000000000004,0.12684,0.453,6.432,1.876,6.7,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-10-22 19:30:00,5.79456,1.69008,6.036,0.40896000000000005,0.11928000000000001,0.426,5.3856,1.5708,5.61,5.376,1.568,5.6,5.376,1.568,5.6
2019-10-22 20:00:00,5.37792,1.5685600000000002,5.602,0.40512000000000004,0.11816000000000002,0.422,4.9728,1.4504000000000001,5.18,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-10-22 20:30:00,5.06688,1.47784,5.2780000000000005,0.23808,0.06944,0.248,4.8288,1.4084,5.03,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-10-22 21:00:00,4.79808,1.39944,4.998,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.5984,1.3412,4.79,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-10-22 21:30:00,4.36896,1.27428,4.551,0.34656000000000003,0.10108,0.361,4.0224,1.1732,4.19,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-10-22 22:00:00,3.8745600000000002,1.13008,4.036,0.06336,0.01848,0.066,3.8112,1.1116,3.9699999999999998,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-10-22 22:30:00,3.76608,1.09844,3.923,0.11808,0.034440000000000005,0.123,3.648,1.064,3.8,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-10-22 23:00:00,3.46848,1.01164,3.613,0.33888,0.09884000000000001,0.353,3.1296,0.9128000000000001,3.26,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-10-22 23:30:00,3.20448,0.93464,3.338,0.40128,0.11704,0.418,2.8032,0.8176,2.92,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-10-23 00:00:00,2.9452800000000003,0.85904,3.068,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.5536,0.7448,2.66,2.592,0.756,2.7,2.592,0.756,2.7
2019-10-23 00:30:00,2.7119999999999997,0.791,2.825,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.3136,0.6748000000000001,2.41,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2019-10-23 01:00:00,2.5104,0.7322000000000001,2.615,0.37920000000000004,0.1106,0.395,2.1312,0.6216,2.22,2.352,0.686,2.45,2.352,0.686,2.45
2019-10-23 01:30:00,2.4336,0.7098,2.535,0.36,0.105,0.375,2.0736,0.6048,2.16,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-10-23 02:00:00,2.44992,0.7145600000000001,2.552,0.39552000000000004,0.11536,0.41200000000000003,2.0544000000000002,0.5992000000000001,2.14,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-10-23 02:30:00,2.40096,0.70028,2.501,0.38496,0.11228,0.401,2.016,0.588,2.1,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-10-23 03:00:00,2.34624,0.68432,2.444,0.25344,0.07392,0.264,2.0928,0.6104,2.18,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-10-23 03:30:00,2.26368,0.66024,2.358,0.09408000000000001,0.027440000000000003,0.098,2.1696,0.6328,2.26,2.784,0.812,2.9,2.784,0.812,2.9
2019-10-23 04:00:00,2.2032,0.6426000000000001,2.295,0.014400000000000001,0.004200000000000001,0.015,2.1888,0.6384000000000001,2.2800000000000002,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-10-23 04:30:00,2.19456,0.6400800000000001,2.286,0.06336,0.01848,0.066,2.1312,0.6216,2.22,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2019-10-23 05:00:00,2.2032,0.6426000000000001,2.295,0.014400000000000001,0.004200000000000001,0.015,2.1888,0.6384000000000001,2.2800000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-23 05:30:00,2.4144,0.7042,2.515,0.014400000000000001,0.004200000000000001,0.015,2.4,0.7000000000000001,2.5,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-10-23 06:00:00,2.66688,0.7778400000000001,2.778,0.04608,0.01344,0.048,2.6208,0.7644000000000001,2.73,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-10-23 06:30:00,3.06912,0.8951600000000001,3.197,0.06432,0.018760000000000002,0.067,3.0048,0.8764000000000001,3.13,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-10-23 07:00:00,3.4512,1.0066,3.5949999999999998,0.0432,0.0126,0.045,3.408,0.994,3.55,3.792,1.106,3.95,3.792,1.106,3.95
2019-10-23 07:30:00,4.62048,1.34764,4.813,0.05088,0.01484,0.053,4.5696,1.3328,4.76,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-10-23 08:00:00,4.84512,1.41316,5.047,0.01632,0.00476,0.017,4.8288,1.4084,5.03,3.36,0.98,3.5,3.36,0.98,3.5
2019-10-23 08:30:00,4.16736,1.21548,4.341,0.08736000000000001,0.025480000000000003,0.091,4.08,1.19,4.25,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-10-23 09:00:00,4.4784,1.3062,4.665,0.07200000000000001,0.021,0.075,4.4064,1.2852000000000001,4.59,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-10-23 09:30:00,4.76064,1.38852,4.959,0.03744,0.010920000000000001,0.039,4.7232,1.3776,4.92,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-10-23 10:00:00,4.74528,1.3840400000000002,4.943,0.022080000000000002,0.00644,0.023,4.7232,1.3776,4.92,4.32,1.26,4.5,4.32,1.26,4.5
2019-10-23 10:30:00,4.78272,1.39496,4.982,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.7328,1.3804,4.93,4.32,1.26,4.5,4.32,1.26,4.5
2019-10-23 11:00:00,4.90272,1.42996,5.107,0.11232,0.032760000000000004,0.117,4.7904,1.3972,4.99,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-10-23 11:30:00,4.94112,1.44116,5.147,0.03552,0.010360000000000001,0.037,4.9056,1.4308,5.11,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-10-23 12:00:00,5.15808,1.50444,5.373,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1456,1.5008,5.36,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-10-23 12:30:00,5.12064,1.49352,5.334,0.03264,0.00952,0.034,5.088,1.484,5.3,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-10-23 13:00:00,4.7731200000000005,1.39216,4.9719999999999995,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.7232,1.3776,4.92,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-10-23 13:30:00,4.27968,1.24824,4.458,0.06528,0.01904,0.068,4.2144,1.2292,4.39,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-10-23 14:00:00,4.24416,1.23788,4.421,0.09696,0.028280000000000003,0.101,4.1472,1.2096,4.32,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-10-23 14:30:00,4.2192,1.2306,4.395,0.024,0.007,0.025,4.1952,1.2236,4.37,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-10-23 15:00:00,4.27392,1.2465600000000001,4.452,0.01152,0.00336,0.012,4.2624,1.2432,4.44,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-10-23 15:30:00,4.47936,1.30648,4.666,0.03456,0.01008,0.036000000000000004,4.4448,1.2964,4.63,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-10-23 16:00:00,4.8192,1.4056,5.02,0.028800000000000003,0.008400000000000001,0.03,4.7904,1.3972,4.99,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-10-23 16:30:00,5.12832,1.49576,5.342,0.01152,0.00336,0.012,5.1168,1.4924,5.33,4.464,1.302,4.65,4.464,1.302,4.65
2019-10-23 17:00:00,5.32128,1.55204,5.543,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3088,1.5484,5.53,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-10-23 17:30:00,5.62944,1.64192,5.864,0.01344,0.003920000000000001,0.014,5.616,1.638,5.85,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-10-23 18:00:00,5.74752,1.67636,5.987,0.18912,0.05516000000000001,0.197,5.5584,1.6212,5.79,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-10-23 18:30:00,5.93952,1.73236,6.187,0.12192000000000001,0.03556,0.127,5.8176,1.6968,6.06,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-10-23 19:00:00,5.85504,1.7077200000000001,6.099,0.09504000000000001,0.02772,0.099,5.76,1.6800000000000002,6.0,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-10-23 19:30:00,5.22912,1.52516,5.447,0.04512,0.013160000000000002,0.047,5.184,1.512,5.4,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-10-23 20:00:00,5.06784,1.47812,5.279,0.05664,0.01652,0.059000000000000004,5.0112,1.4616,5.22,5.472,1.596,5.7,5.472,1.596,5.7
2019-10-23 20:30:00,4.80672,1.40196,5.007,0.04512,0.013160000000000002,0.047,4.7616,1.3888,4.96,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-10-23 21:00:00,4.632,1.351,4.825,0.1872,0.0546,0.195,4.4448,1.2964,4.63,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-10-23 21:30:00,4.34496,1.26728,4.526,0.17856000000000002,0.05208,0.186,4.1664,1.2152,4.34,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-10-23 22:00:00,4.19904,1.22472,4.374,0.01344,0.003920000000000001,0.014,4.1856,1.2208,4.36,4.272,1.246,4.45,4.272,1.246,4.45
2019-10-23 22:30:00,3.89088,1.13484,4.053,0.38688000000000006,0.11284000000000001,0.403,3.504,1.022,3.65,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-10-23 23:00:00,3.47616,1.01388,3.621,0.47136000000000006,0.13748000000000002,0.491,3.0048,0.8764000000000001,3.13,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-10-23 23:30:00,2.568,0.749,2.675,0.014400000000000001,0.004200000000000001,0.015,2.5536,0.7448,2.66,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-10-24 00:00:00,2.79936,0.8164800000000001,2.916,0.16896000000000003,0.049280000000000004,0.176,2.6304,0.7672,2.74,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-24 00:30:00,2.64672,0.7719600000000001,2.757,0.07392,0.021560000000000003,0.077,2.5728,0.7504000000000001,2.68,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-10-24 01:00:00,2.68032,0.78176,2.792,0.5779200000000001,0.16856000000000002,0.602,2.1024,0.6132000000000001,2.19,2.16,0.63,2.25,2.16,0.63,2.25
2019-10-24 01:30:00,2.56128,0.74704,2.668,0.38208000000000003,0.11144000000000001,0.398,2.1792,0.6356,2.27,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-10-24 02:00:00,2.4624,0.7182000000000001,2.565,0.014400000000000001,0.004200000000000001,0.015,2.448,0.714,2.55,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-10-24 02:30:00,2.4336,0.7098,2.535,0.014400000000000001,0.004200000000000001,0.015,2.4192,0.7056,2.52,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-10-24 03:00:00,2.3952,0.6986,2.495,0.014400000000000001,0.004200000000000001,0.015,2.3808,0.6944,2.48,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-10-24 03:30:00,2.232,0.651,2.325,0.014400000000000001,0.004200000000000001,0.015,2.2176,0.6468,2.31,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-10-24 04:00:00,2.232,0.651,2.325,0.014400000000000001,0.004200000000000001,0.015,2.2176,0.6468,2.31,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-10-24 04:30:00,2.2128,0.6454000000000001,2.305,0.014400000000000001,0.004200000000000001,0.015,2.1984,0.6412,2.29,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-10-24 05:00:00,2.2608,0.6594,2.355,0.014400000000000001,0.004200000000000001,0.015,2.2464,0.6552,2.34,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2019-10-24 05:30:00,2.3664,0.6902,2.465,0.014400000000000001,0.004200000000000001,0.015,2.352,0.686,2.45,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-10-24 06:00:00,2.61696,0.7632800000000001,2.726,0.015360000000000002,0.0044800000000000005,0.016,2.6016,0.7588,2.71,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-10-24 06:30:00,3.144,0.917,3.275,0.014400000000000001,0.004200000000000001,0.015,3.1296,0.9128000000000001,3.26,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-10-24 07:00:00,3.4128,0.9954000000000001,3.555,0.014400000000000001,0.004200000000000001,0.015,3.3984,0.9912000000000001,3.54,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-10-24 07:30:00,3.76704,1.09872,3.924,0.01344,0.003920000000000001,0.014,3.7536,1.0948,3.91,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-10-24 08:00:00,4.6310400000000005,1.35072,4.824,0.01344,0.003920000000000001,0.014,4.6176,1.3468,4.8100000000000005,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-10-24 08:30:00,4.17024,1.21632,4.344,0.01344,0.003920000000000001,0.014,4.1568,1.2124,4.33,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-10-24 09:00:00,4.51488,1.31684,4.703,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5024,1.3132000000000001,4.69,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-10-24 09:30:00,4.53408,1.32244,4.723,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5216,1.3188,4.71,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-10-24 10:00:00,4.67808,1.36444,4.873,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6656,1.3608,4.86,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-10-24 10:30:00,4.65984,1.35912,4.854,0.01344,0.003920000000000001,0.014,4.6464,1.3552,4.84,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-10-24 11:00:00,4.67808,1.36444,4.873,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6656,1.3608,4.86,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-10-24 11:30:00,4.7145600000000005,1.37508,4.911,0.010560000000000002,0.0030800000000000003,0.011,4.704,1.3719999999999999,4.9,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-10-24 12:00:00,4.5648,1.3314,4.755,0.014400000000000001,0.004200000000000001,0.015,4.5504,1.3272,4.74,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-10-24 12:30:00,4.65504,1.35772,4.849,0.05664,0.01652,0.059000000000000004,4.5984,1.3412,4.79,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-10-24 13:00:00,4.5936,1.3397999999999999,4.785,0.033600000000000005,0.0098,0.035,4.5600000000000005,1.33,4.75,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-10-24 13:30:00,4.6608,1.3594,4.855,0.014400000000000001,0.004200000000000001,0.015,4.6464,1.3552,4.84,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-10-24 14:00:00,4.5168,1.3174000000000001,4.705,0.13920000000000002,0.040600000000000004,0.145,4.3776,1.2768,4.5600000000000005,4.416,1.288,4.6,4.416,1.288,4.6
2019-10-24 14:30:00,4.7136,1.3748,4.91,0.028800000000000003,0.008400000000000001,0.03,4.6848,1.3664,4.88,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-10-24 15:00:00,5.28384,1.54112,5.504,0.01344,0.003920000000000001,0.014,5.2704,1.5372,5.49,3.6,1.05,3.75,3.6,1.05,3.75
2019-10-24 15:30:00,4.45632,1.29976,4.642,0.01152,0.00336,0.012,4.4448,1.2964,4.63,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-10-24 16:00:00,4.36704,1.27372,4.549,0.018240000000000003,0.00532,0.019,4.3488,1.2684,4.53,4.608,1.344,4.8,4.608,1.344,4.8
2019-10-24 16:30:00,5.10144,1.48792,5.314,0.02304,0.00672,0.024,5.0784,1.4812,5.29,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-10-24 17:00:00,5.96448,1.73964,6.213,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.952,1.736,6.2,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-10-24 17:30:00,5.47392,1.5965600000000002,5.702,0.021120000000000003,0.0061600000000000005,0.022,5.4528,1.5904,5.68,5.04,1.47,5.25,5.04,1.47,5.25
2019-10-24 18:00:00,5.8761600000000005,1.71388,6.121,0.34656000000000003,0.10108,0.361,5.5296,1.6128,5.76,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-10-24 18:30:00,6.69984,1.95412,6.979,0.14304,0.04172,0.149,6.5568,1.9123999999999999,6.83,4.8,1.4,5.0,4.8,1.4,5.0
2019-10-24 19:00:00,6.71424,1.95832,6.994,0.02304,0.00672,0.024,6.6912,1.9516,6.97,5.04,1.47,5.25,5.04,1.47,5.25
2019-10-24 19:30:00,6.45792,1.8835600000000001,6.727,0.21792000000000003,0.06356,0.227,6.24,1.82,6.5,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-10-24 20:00:00,6.1968,1.8074,6.455,0.014400000000000001,0.004200000000000001,0.015,6.1824,1.8032,6.44,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-10-24 20:30:00,5.95488,1.73684,6.203,0.19488000000000003,0.05684,0.203,5.76,1.6800000000000002,6.0,3.936,1.148,4.1,3.936,1.148,4.1
2019-10-24 21:00:00,5.77248,1.68364,6.013,0.20448000000000002,0.059640000000000006,0.213,5.568,1.624,5.8,3.648,1.064,3.8,3.648,1.064,3.8
2019-10-24 21:30:00,5.42112,1.5811600000000001,5.647,0.01632,0.00476,0.017,5.4048,1.5764,5.63,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-10-24 22:00:00,5.06304,1.47672,5.274,0.03264,0.00952,0.034,5.0304,1.4672,5.24,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-10-24 22:30:00,4.85472,1.41596,5.057,0.35232,0.10276,0.367,4.5024,1.3132000000000001,4.69,2.592,0.756,2.7,2.592,0.756,2.7
2019-10-24 23:00:00,4.416,1.288,4.6,0.3648,0.10640000000000001,0.38,4.0512,1.1816,4.22,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2019-10-24 23:30:00,3.22752,0.9413600000000001,3.362,0.05952,0.01736,0.062,3.168,0.924,3.3,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-10-25 00:00:00,2.7936,0.8148000000000001,2.91,0.11520000000000001,0.033600000000000005,0.12,2.6784,0.7812,2.79,2.784,0.812,2.9,2.784,0.812,2.9
2019-10-25 00:30:00,2.6832000000000003,0.7826000000000001,2.795,0.1296,0.0378,0.135,2.5536,0.7448,2.66,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-10-25 01:00:00,2.49888,0.72884,2.6029999999999998,0.07008,0.020440000000000003,0.073,2.4288,0.7084,2.5300000000000002,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2019-10-25 01:30:00,2.41632,0.70476,2.517,0.09312000000000001,0.027160000000000004,0.097,2.3232,0.6776,2.42,2.496,0.728,2.6,2.496,0.728,2.6
2019-10-25 02:00:00,2.28672,0.6669600000000001,2.382,0.08832000000000001,0.02576,0.092,2.1984,0.6412,2.29,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-10-25 02:30:00,2.28288,0.6658400000000001,2.378,0.09408000000000001,0.027440000000000003,0.098,2.1888,0.6384000000000001,2.2800000000000002,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-10-25 03:00:00,2.25696,0.6582800000000001,2.351,0.05856000000000001,0.01708,0.061,2.1984,0.6412,2.29,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-10-25 03:30:00,2.4144,0.7042,2.515,0.3024,0.0882,0.315,2.112,0.616,2.2,2.496,0.728,2.6,2.496,0.728,2.6
2019-10-25 04:00:00,2.39136,0.6974800000000001,2.491,0.08736000000000001,0.025480000000000003,0.091,2.304,0.672,2.4,2.544,0.742,2.65,2.544,0.742,2.65
2019-10-25 04:30:00,2.3750400000000003,0.69272,2.474,0.07104,0.020720000000000002,0.074,2.304,0.672,2.4,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-10-25 05:00:00,2.47104,0.72072,2.574,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.3712,0.6916,2.47,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-10-25 05:30:00,2.60448,0.7596400000000001,2.713,0.16608,0.048440000000000004,0.17300000000000001,2.4384,0.7112,2.54,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2019-10-25 06:00:00,2.8368,0.8274,2.955,0.3408,0.0994,0.355,2.496,0.728,2.6,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2019-10-25 06:30:00,3.28128,0.9570400000000001,3.418,0.10368000000000001,0.030240000000000003,0.108,3.1776,0.9268000000000001,3.31,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-10-25 07:00:00,3.42624,0.9993200000000001,3.569,0.07584,0.02212,0.079,3.3504,0.9772000000000001,3.49,3.504,1.022,3.65,3.504,1.022,3.65
2019-10-25 07:30:00,3.91488,1.14184,4.078,0.01728,0.00504,0.018000000000000002,3.8976,1.1368,4.06,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-10-25 08:00:00,4.98048,1.4526400000000002,5.188,0.01728,0.00504,0.018000000000000002,4.9632000000000005,1.4476,5.17,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-10-25 08:30:00,5.35584,1.5621200000000002,5.579,0.027840000000000004,0.00812,0.029,5.328,1.554,5.55,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-10-25 09:00:00,5.44512,1.58816,5.672,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.3952,1.5735999999999999,5.62,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-10-25 09:30:00,5.60832,1.63576,5.842,0.01152,0.00336,0.012,5.5968,1.6324,5.83,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-10-25 10:00:00,5.65152,1.64836,5.8870000000000005,0.06432,0.018760000000000002,0.067,5.5872,1.6296,5.82,3.504,1.022,3.65,3.504,1.022,3.65
2019-10-25 10:30:00,5.78112,1.68616,6.022,0.01152,0.00336,0.012,5.7696000000000005,1.6828,6.01,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-10-25 11:00:00,5.72448,1.66964,5.963,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.712,1.666,5.95,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-10-25 11:30:00,5.82048,1.69764,6.063,0.041280000000000004,0.01204,0.043000000000000003,5.7792,1.6856,6.02,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-10-25 12:00:00,5.44992,1.58956,5.677,0.01632,0.00476,0.017,5.4336,1.5848,5.66,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-10-25 12:30:00,4.74144,1.38292,4.939,0.018240000000000003,0.00532,0.019,4.7232,1.3776,4.92,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-10-25 13:00:00,4.68384,1.36612,4.879,0.03744,0.010920000000000001,0.039,4.6464,1.3552,4.84,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-10-25 13:30:00,4.85184,1.41512,5.054,0.03264,0.00952,0.034,4.8192,1.4056,5.02,4.416,1.288,4.6,4.416,1.288,4.6
2019-10-25 14:00:00,4.9632000000000005,1.4476,5.17,0.2016,0.058800000000000005,0.21,4.7616,1.3888,4.96,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-10-25 14:30:00,5.03328,1.46804,5.243,0.060480000000000006,0.017640000000000003,0.063,4.9728,1.4504000000000001,5.18,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-10-25 15:00:00,4.85952,1.41736,5.062,0.021120000000000003,0.0061600000000000005,0.022,4.8384,1.4112,5.04,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-10-25 15:30:00,4.91424,1.4333200000000001,5.119,0.09504000000000001,0.02772,0.099,4.8192,1.4056,5.02,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-10-25 16:00:00,5.04384,1.47112,5.254,0.04224000000000001,0.012320000000000001,0.044,5.0016,1.4588,5.21,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-10-25 16:30:00,5.43264,1.58452,5.659,0.22944,0.06692000000000001,0.23900000000000002,5.2032,1.5176,5.42,4.608,1.344,4.8,4.608,1.344,4.8
2019-10-25 17:00:00,5.5536,1.6198000000000001,5.785,0.1968,0.0574,0.20500000000000002,5.3568,1.5624,5.58,4.8,1.4,5.0,4.8,1.4,5.0
2019-10-25 17:30:00,5.7072,1.6646,5.945,0.033600000000000005,0.0098,0.035,5.6736,1.6548,5.91,5.376,1.568,5.6,5.376,1.568,5.6
2019-10-25 18:00:00,5.8608,1.7094,6.105,0.3408,0.0994,0.355,5.52,1.6099999999999999,5.75,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-10-25 18:30:00,6.52224,1.90232,6.7940000000000005,0.20544,0.05992000000000001,0.214,6.3168,1.8424,6.58,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-10-25 19:00:00,5.92608,1.72844,6.173,0.16608,0.048440000000000004,0.17300000000000001,5.76,1.6800000000000002,6.0,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-10-25 19:30:00,5.37696,1.5682800000000001,5.601,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.3088,1.5484,5.53,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-10-25 20:00:00,5.09856,1.48708,5.311,0.039360000000000006,0.01148,0.041,5.0592,1.4756,5.27,5.328,1.554,5.55,5.328,1.554,5.55
2019-10-25 20:30:00,5.05632,1.47476,5.267,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.9728,1.4504000000000001,5.18,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-10-25 21:00:00,5.10816,1.48988,5.321,0.48096000000000005,0.14028000000000002,0.501,4.6272,1.3496000000000001,4.82,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-10-25 21:30:00,4.92192,1.4355600000000002,5.127,0.48672000000000004,0.14196,0.507,4.4352,1.2936,4.62,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-10-25 22:00:00,4.42848,1.2916400000000001,4.6129999999999995,0.22368000000000002,0.06524,0.233,4.2048,1.2264,4.38,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-10-25 22:30:00,4.16352,1.21436,4.337,0.37152,0.10836000000000001,0.387,3.792,1.106,3.95,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-10-25 23:00:00,3.77952,1.10236,3.9370000000000003,0.23712000000000003,0.06916,0.247,3.5423999999999998,1.0332,3.69,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-10-25 23:30:00,3.1584,0.9212,3.29,0.038400000000000004,0.0112,0.04,3.12,0.91,3.25,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-10-26 00:00:00,3.02592,0.8825600000000001,3.152,0.07872000000000001,0.02296,0.082,2.9472,0.8596,3.07,2.976,0.868,3.1,2.976,0.868,3.1
2019-10-26 00:30:00,2.808,0.8190000000000001,2.925,0.0432,0.0126,0.045,2.7648,0.8064,2.88,2.784,0.812,2.9,2.784,0.812,2.9
2019-10-26 01:00:00,2.5968,0.7574000000000001,2.705,0.033600000000000005,0.0098,0.035,2.5632,0.7476,2.67,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-10-26 01:30:00,2.39904,0.69972,2.499,0.03744,0.010920000000000001,0.039,2.3616,0.6888000000000001,2.46,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-10-26 02:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.3616,0.6888000000000001,2.46,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-10-26 02:30:00,2.39136,0.6974800000000001,2.491,0.02976,0.00868,0.031,2.3616,0.6888000000000001,2.46,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-10-26 03:00:00,2.2992,0.6706000000000001,2.395,0.014400000000000001,0.004200000000000001,0.015,2.2848,0.6664,2.38,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-10-26 03:30:00,2.26848,0.66164,2.363,0.27168000000000003,0.07924,0.28300000000000003,1.9968,0.5824,2.08,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-10-26 04:00:00,2.23872,0.6529600000000001,2.332,0.12672,0.03696,0.132,2.112,0.616,2.2,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2019-10-26 04:30:00,2.24928,0.6560400000000001,2.343,0.022080000000000002,0.00644,0.023,2.2272,0.6496000000000001,2.32,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-10-26 05:00:00,2.29632,0.66976,2.392,0.021120000000000003,0.0061600000000000005,0.022,2.2752,0.6636000000000001,2.37,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-10-26 05:30:00,2.37696,0.69328,2.476,0.015360000000000002,0.0044800000000000005,0.016,2.3616,0.6888000000000001,2.46,2.688,0.784,2.8,2.688,0.784,2.8
2019-10-26 06:00:00,2.54592,0.7425600000000001,2.652,0.28992,0.08456000000000001,0.302,2.2560000000000002,0.658,2.35,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2019-10-26 06:30:00,2.70528,0.7890400000000001,2.818,0.07488,0.021840000000000002,0.078,2.6304,0.7672,2.74,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-10-26 07:00:00,3.01728,0.88004,3.143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0048,0.8764000000000001,3.13,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-10-26 07:30:00,3.40224,0.9923200000000001,3.544,0.01344,0.003920000000000001,0.014,3.3888,0.9884000000000001,3.5300000000000002,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-10-26 08:00:00,3.86016,1.12588,4.021,0.05856000000000001,0.01708,0.061,3.8016,1.1088,3.96,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-10-26 08:30:00,3.9936,1.1648,4.16,0.028800000000000003,0.008400000000000001,0.03,3.9648,1.1564,4.13,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-10-26 09:00:00,4.66176,1.35968,4.856,0.015360000000000002,0.0044800000000000005,0.016,4.6464,1.3552,4.84,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-10-26 09:30:00,4.90848,1.43164,5.113,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.896,1.428,5.1,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-10-26 10:00:00,5.1168,1.4924,5.33,0.019200000000000002,0.0056,0.02,5.0976,1.4868000000000001,5.31,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-10-26 10:30:00,5.0016,1.4588,5.21,0.096,0.028,0.1,4.9056,1.4308,5.11,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-10-26 11:00:00,4.92576,1.43668,5.131,0.05856000000000001,0.01708,0.061,4.8672,1.4196,5.07,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-10-26 11:30:00,5.28,1.54,5.5,0.3456,0.1008,0.36,4.9344,1.4392,5.14,5.088,1.484,5.3,5.088,1.484,5.3
2019-10-26 12:00:00,5.83104,1.70072,6.074,0.40704,0.11872,0.424,5.424,1.5819999999999999,5.65,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-10-26 12:30:00,6.20832,1.8107600000000001,6.467,0.36192,0.10556000000000001,0.377,5.8464,1.7052,6.09,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-10-26 13:00:00,6.02976,1.75868,6.281,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.9616,1.7388,6.21,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-10-26 13:30:00,6.02496,1.7572800000000002,6.276,0.27456,0.08008000000000001,0.28600000000000003,5.7504,1.6772,5.99,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-10-26 14:00:00,4.90656,1.4310800000000001,5.111,0.22176,0.06468,0.231,4.6848,1.3664,4.88,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-10-26 14:30:00,4.83456,1.41008,5.036,0.015360000000000002,0.0044800000000000005,0.016,4.8192,1.4056,5.02,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-10-26 15:00:00,4.9296,1.4378,5.135,0.07200000000000001,0.021,0.075,4.8576,1.4168,5.06,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-10-26 15:30:00,4.91616,1.43388,5.121,0.02976,0.00868,0.031,4.8864,1.4252,5.09,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-10-26 16:00:00,4.92576,1.43668,5.131,0.08736000000000001,0.025480000000000003,0.091,4.8384,1.4112,5.04,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-10-26 16:30:00,4.98528,1.45404,5.193,0.18528000000000003,0.054040000000000005,0.193,4.8,1.4,5.0,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-10-26 17:00:00,5.10048,1.48764,5.313,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.088,1.484,5.3,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-10-26 17:30:00,5.27328,1.53804,5.493,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2608,1.5344,5.48,6.048,1.764,6.3,6.048,1.764,6.3
2019-10-26 18:00:00,5.376,1.568,5.6,0.1728,0.0504,0.18,5.2032,1.5176,5.42,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-10-26 18:30:00,5.67936,1.6564800000000002,5.916,0.09216,0.02688,0.096,5.5872,1.6296,5.82,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-10-26 19:00:00,5.58816,1.62988,5.821,0.02976,0.00868,0.031,5.5584,1.6212,5.79,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-10-26 19:30:00,5.07168,1.47924,5.283,0.26208000000000004,0.07644000000000001,0.273,4.8096,1.4028,5.01,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-10-26 20:00:00,5.07648,1.48064,5.288,0.28608,0.08344,0.298,4.7904,1.3972,4.99,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-10-26 20:30:00,4.71072,1.37396,4.907,0.23712000000000003,0.06916,0.247,4.4736,1.3048,4.66,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-10-26 21:00:00,4.38624,1.27932,4.569,0.018240000000000003,0.00532,0.019,4.368,1.274,4.55,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-10-26 21:30:00,4.1904,1.2222,4.365,0.014400000000000001,0.004200000000000001,0.015,4.176,1.218,4.35,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-10-26 22:00:00,4.05792,1.18356,4.227,0.01632,0.00476,0.017,4.0416,1.1788,4.21,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-10-26 22:30:00,3.9292800000000003,1.14604,4.093,0.15648,0.04564000000000001,0.163,3.7728,1.1004,3.93,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-10-26 23:00:00,3.5472,1.0346,3.6950000000000003,0.1968,0.0574,0.20500000000000002,3.3504,0.9772000000000001,3.49,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-10-26 23:30:00,3.3024,0.9632000000000001,3.44,0.057600000000000005,0.016800000000000002,0.06,3.2448,0.9464,3.38,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-10-27 00:00:00,3.09696,0.9032800000000001,3.226,0.015360000000000002,0.0044800000000000005,0.016,3.0816,0.8988,3.21,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-10-27 00:30:00,2.96256,0.8640800000000001,3.086,0.015360000000000002,0.0044800000000000005,0.016,2.9472,0.8596,3.07,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-10-27 01:00:00,2.7897600000000002,0.8136800000000001,2.906,0.015360000000000002,0.0044800000000000005,0.016,2.7744,0.8092,2.89,2.976,0.868,3.1,2.976,0.868,3.1
2019-10-27 01:30:00,2.5766400000000003,0.7515200000000001,2.684,0.04224000000000001,0.012320000000000001,0.044,2.5343999999999998,0.7392000000000001,2.64,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-10-27 02:00:00,2.3712,0.6916,2.47,0.07680000000000001,0.0224,0.08,2.2944,0.6692,2.39,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-10-27 02:30:00,2.32896,0.6792800000000001,2.426,0.015360000000000002,0.0044800000000000005,0.016,2.3136,0.6748000000000001,2.41,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-10-27 03:00:00,2.39424,0.69832,2.4939999999999998,0.08064,0.023520000000000003,0.084,2.3136,0.6748000000000001,2.41,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-10-27 03:30:00,2.40864,0.70252,2.509,0.09504000000000001,0.02772,0.099,2.3136,0.6748000000000001,2.41,2.784,0.812,2.9,2.784,0.812,2.9
2019-10-27 04:00:00,2.23968,0.65324,2.333,0.022080000000000002,0.00644,0.023,2.2176,0.6468,2.31,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-10-27 04:30:00,2.48256,0.7240800000000001,2.586,0.13056,0.03808,0.136,2.352,0.686,2.45,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-10-27 05:00:00,2.4528,0.7154,2.555,0.0816,0.0238,0.085,2.3712,0.6916,2.47,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-10-27 05:30:00,2.48256,0.7240800000000001,2.586,0.015360000000000002,0.0044800000000000005,0.016,2.4672,0.7196,2.5700000000000003,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-10-27 06:00:00,2.45376,0.7156800000000001,2.556,0.015360000000000002,0.0044800000000000005,0.016,2.4384,0.7112,2.54,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2019-10-27 06:30:00,2.70336,0.7884800000000001,2.816,0.015360000000000002,0.0044800000000000005,0.016,2.688,0.784,2.8,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-10-27 07:00:00,2.84064,0.82852,2.959,0.15264000000000003,0.044520000000000004,0.159,2.688,0.784,2.8,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-10-27 07:30:00,3.2064,0.9352,3.34,0.048,0.014,0.05,3.1584,0.9212,3.29,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-10-27 08:00:00,3.71808,1.08444,3.873,0.07968,0.02324,0.083,3.6384,1.0612,3.79,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-10-27 08:30:00,4.20576,1.22668,4.381,0.08736000000000001,0.025480000000000003,0.091,4.1184,1.2012,4.29,4.224,1.232,4.4,4.224,1.232,4.4
2019-10-27 09:00:00,4.74624,1.38432,4.944,0.08064,0.023520000000000003,0.084,4.6656,1.3608,4.86,4.656,1.358,4.85,4.656,1.358,4.85
2019-10-27 09:30:00,4.8528,1.4154,5.055,0.024,0.007,0.025,4.8288,1.4084,5.03,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-10-27 10:00:00,4.99488,1.4568400000000001,5.203,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9824,1.4532,5.19,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-10-27 10:30:00,5.18688,1.5128400000000002,5.4030000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1744,1.5091999999999999,5.39,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-10-27 11:00:00,4.85952,1.41736,5.062,0.01152,0.00336,0.012,4.848,1.4140000000000001,5.05,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-10-27 11:30:00,5.20512,1.51816,5.422,0.01152,0.00336,0.012,5.1936,1.5148000000000001,5.41,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-10-27 12:00:00,5.08992,1.48456,5.302,0.01152,0.00336,0.012,5.0784,1.4812,5.29,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-10-27 12:30:00,5.0217600000000004,1.46468,5.231,0.010560000000000002,0.0030800000000000003,0.011,5.0112,1.4616,5.22,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-10-27 13:00:00,4.98336,1.45348,5.191,0.010560000000000002,0.0030800000000000003,0.011,4.9728,1.4504000000000001,5.18,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-10-27 13:30:00,4.86816,1.41988,5.071,0.010560000000000002,0.0030800000000000003,0.011,4.8576,1.4168,5.06,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-10-27 14:00:00,4.80288,1.40084,5.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7904,1.3972,4.99,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-10-27 14:30:00,4.49376,1.31068,4.681,0.010560000000000002,0.0030800000000000003,0.011,4.4832,1.3076,4.67,4.224,1.232,4.4,4.224,1.232,4.4
2019-10-27 15:00:00,4.4928,1.3104,4.68,0.009600000000000001,0.0028,0.01,4.4832,1.3076,4.67,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-10-27 15:30:00,4.77504,1.39272,4.974,0.08064,0.023520000000000003,0.084,4.6944,1.3692,4.89,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-10-27 16:00:00,4.89792,1.42856,5.102,0.04032,0.011760000000000001,0.042,4.8576,1.4168,5.06,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-10-27 16:30:00,5.27712,1.53916,5.497,0.17952,0.052360000000000004,0.187,5.0976,1.4868000000000001,5.31,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-10-27 17:00:00,6.25728,1.82504,6.518,0.25728,0.07504000000000001,0.268,6.0,1.75,6.25,4.656,1.358,4.85,4.656,1.358,4.85
2019-10-27 17:30:00,6.8064,1.9852,7.09,0.28800000000000003,0.084,0.30000000000000004,6.5184,1.9012,6.79,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-10-27 18:00:00,6.80928,1.98604,7.093,0.27168000000000003,0.07924,0.28300000000000003,6.5376,1.9068,6.8100000000000005,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-10-27 18:30:00,6.16896,1.79928,6.426,0.28416,0.08288000000000001,0.296,5.8848,1.7164000000000001,6.13,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-10-27 19:00:00,5.47872,1.59796,5.707,0.29472000000000004,0.08596000000000001,0.307,5.184,1.512,5.4,5.616,1.638,5.85,5.616,1.638,5.85
2019-10-27 19:30:00,5.33472,1.55596,5.557,0.26592000000000005,0.07756,0.277,5.0688,1.4784000000000002,5.28,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-10-27 20:00:00,4.6752,1.3636,4.87,0.038400000000000004,0.0112,0.04,4.6368,1.3524,4.83,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-10-27 20:30:00,4.62048,1.34764,4.813,0.041280000000000004,0.01204,0.043000000000000003,4.5792,1.3356,4.77,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-10-27 21:00:00,4.41792,1.28856,4.602,0.08832000000000001,0.02576,0.092,4.3296,1.2628,4.51,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-10-27 21:30:00,4.21344,1.22892,4.389,0.027840000000000004,0.00812,0.029,4.1856,1.2208,4.36,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-10-27 22:00:00,3.75552,1.0953600000000001,3.912,0.05952,0.01736,0.062,3.696,1.078,3.85,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-10-27 22:30:00,3.44256,1.00408,3.586,0.03456,0.01008,0.036000000000000004,3.408,0.994,3.55,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-10-27 23:00:00,3.216,0.9380000000000001,3.35,0.15360000000000001,0.0448,0.16,3.0624,0.8932,3.19,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-10-27 23:30:00,3.0192,0.8806,3.145,0.216,0.063,0.225,2.8032,0.8176,2.92,3.12,0.91,3.25,3.12,0.91,3.25
2019-10-28 00:00:00,2.7552,0.8036000000000001,2.87,0.23040000000000002,0.06720000000000001,0.24,2.5248,0.7364,2.63,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-10-28 00:30:00,2.50368,0.7302400000000001,2.608,0.01728,0.00504,0.018000000000000002,2.4864,0.7252000000000001,2.59,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-10-28 01:00:00,2.33664,0.68152,2.434,0.051840000000000004,0.015120000000000001,0.054,2.2848,0.6664,2.38,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-10-28 01:30:00,2.31456,0.67508,2.411,0.02976,0.00868,0.031,2.2848,0.6664,2.38,3.3696,0.9828,3.51,3.3696,0.9828,3.51
