Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-28 02:00:00,2.36256,0.68908,2.461,0.23136,0.06748000000000001,0.241,2.1312,0.6216,2.22,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-10-28 02:30:00,2.31648,0.67564,2.4130000000000003,0.18528000000000003,0.054040000000000005,0.193,2.1312,0.6216,2.22,3.072,0.896,3.2,3.072,0.896,3.2
2019-10-28 03:00:00,2.2464,0.6552,2.34,0.0864,0.0252,0.09,2.16,0.63,2.25,3.072,0.896,3.2,3.072,0.896,3.2
2019-10-28 03:30:00,2.32032,0.67676,2.417,0.22752000000000003,0.06636,0.23700000000000002,2.0928,0.6104,2.18,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-10-28 04:00:00,2.26944,0.6619200000000001,2.364,0.12864,0.037520000000000005,0.134,2.1408,0.6244000000000001,2.23,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-10-28 04:30:00,2.35392,0.6865600000000001,2.452,0.021120000000000003,0.0061600000000000005,0.022,2.3328,0.6804,2.43,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-10-28 05:00:00,2.44416,0.7128800000000001,2.5460000000000003,0.015360000000000002,0.0044800000000000005,0.016,2.4288,0.7084,2.5300000000000002,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-10-28 05:30:00,2.664,0.777,2.775,0.014400000000000001,0.004200000000000001,0.015,2.6496,0.7728,2.76,3.168,0.924,3.3,3.168,0.924,3.3
2019-10-28 06:00:00,2.8732800000000003,0.8380400000000001,2.993,0.18528000000000003,0.054040000000000005,0.193,2.688,0.784,2.8,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-10-28 06:30:00,3.42624,0.9993200000000001,3.569,0.018240000000000003,0.00532,0.019,3.408,0.994,3.55,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-10-28 07:00:00,3.7296,1.0878,3.885,0.014400000000000001,0.004200000000000001,0.015,3.7152000000000003,1.0836000000000001,3.87,4.08,1.19,4.25,4.08,1.19,4.25
2019-10-28 07:30:00,4.10304,1.19672,4.274,0.01344,0.003920000000000001,0.014,4.0896,1.1928,4.26,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-10-28 08:00:00,4.33632,1.2647599999999999,4.517,0.01632,0.00476,0.017,4.32,1.26,4.5,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-10-28 08:30:00,4.27488,1.24684,4.453,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2624,1.2432,4.44,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-10-28 09:00:00,5.54112,1.61616,5.772,0.01152,0.00336,0.012,5.5296,1.6128,5.76,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-10-28 09:30:00,5.11968,1.4932400000000001,5.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1072,1.4896,5.32,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-10-28 10:00:00,4.51008,1.31544,4.698,0.01728,0.00504,0.018000000000000002,4.4928,1.3104,4.68,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-10-28 10:30:00,4.51008,1.31544,4.698,0.01728,0.00504,0.018000000000000002,4.4928,1.3104,4.68,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-10-28 11:00:00,4.34592,1.26756,4.527,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.2624,1.2432,4.44,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-10-28 11:30:00,4.3056,1.2558,4.485,0.0816,0.0238,0.085,4.224,1.232,4.4,4.128,1.204,4.3,4.128,1.204,4.3
2019-10-28 12:00:00,4.3344000000000005,1.2642,4.515,0.07200000000000001,0.021,0.075,4.2624,1.2432,4.44,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-10-28 12:30:00,5.2848,1.5413999999999999,5.505,0.1008,0.029400000000000003,0.105,5.184,1.512,5.4,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-10-28 13:00:00,5.40288,1.57584,5.628,0.17088,0.04984,0.178,5.232,1.526,5.45,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-10-28 13:30:00,4.88832,1.42576,5.092,0.06912,0.02016,0.07200000000000001,4.8192,1.4056,5.02,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-10-28 14:00:00,4.7136,1.3748,4.91,0.192,0.056,0.2,4.5216,1.3188,4.71,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-10-28 14:30:00,4.73472,1.38096,4.932,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.6368,1.3524,4.83,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-10-28 15:00:00,4.75488,1.38684,4.953,0.041280000000000004,0.01204,0.043000000000000003,4.7136,1.3748,4.91,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-10-28 15:30:00,5.04288,1.47084,5.253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0304,1.4672,5.24,4.272,1.246,4.45,4.272,1.246,4.45
2019-10-28 16:00:00,5.8281600000000005,1.69988,6.071,0.010560000000000002,0.0030800000000000003,0.011,5.8176,1.6968,6.06,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-10-28 16:30:00,5.36928,1.56604,5.593,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3568,1.5624,5.58,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-10-28 17:00:00,5.80608,1.69344,6.048,0.01728,0.00504,0.018000000000000002,5.7888,1.6884000000000001,6.03,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-10-28 17:30:00,6.66816,1.94488,6.946,0.07296000000000001,0.02128,0.076,6.5952,1.9236,6.87,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-10-28 18:00:00,6.36576,1.85668,6.631,0.12576,0.036680000000000004,0.131,6.24,1.82,6.5,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-10-28 18:30:00,5.8656,1.7107999999999999,6.11,0.038400000000000004,0.0112,0.04,5.8272,1.6996,6.07,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-10-28 19:00:00,5.71296,1.66628,5.9510000000000005,0.02016,0.005880000000000001,0.021,5.6928,1.6604,5.93,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-10-28 19:30:00,5.40864,1.57752,5.634,0.01344,0.003920000000000001,0.014,5.3952,1.5735999999999999,5.62,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-10-28 20:00:00,5.0592,1.4756,5.27,0.019200000000000002,0.0056,0.02,5.04,1.47,5.25,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-10-28 20:30:00,4.67712,1.36416,4.872,0.05952,0.01736,0.062,4.6176,1.3468,4.8100000000000005,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-10-28 21:00:00,4.46976,1.30368,4.656,0.18816000000000002,0.054880000000000005,0.196,4.2816,1.2488000000000001,4.46,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-10-28 21:30:00,4.25568,1.24124,4.433,0.03168,0.00924,0.033,4.224,1.232,4.4,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-10-28 22:00:00,3.95904,1.15472,4.124,0.01344,0.003920000000000001,0.014,3.9455999999999998,1.1508,4.11,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-10-28 22:30:00,3.63552,1.06036,3.787,0.27552000000000004,0.08036,0.28700000000000003,3.36,0.98,3.5,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2019-10-28 23:00:00,3.26304,0.9517200000000001,3.399,0.36384000000000005,0.10612,0.379,2.8992,0.8456,3.02,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-10-28 23:30:00,2.90016,0.8458800000000001,3.021,0.31776000000000004,0.09268000000000001,0.331,2.5824,0.7532,2.69,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-10-29 00:00:00,2.64288,0.7708400000000001,2.753,0.31968,0.09324,0.333,2.3232,0.6776,2.42,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-10-29 00:30:00,2.4096,0.7028,2.51,0.23040000000000002,0.06720000000000001,0.24,2.1792,0.6356,2.27,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-10-29 01:00:00,2.3184,0.6762,2.415,0.033600000000000005,0.0098,0.035,2.2848,0.6664,2.38,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-10-29 01:30:00,2.25792,0.65856,2.352,0.021120000000000003,0.0061600000000000005,0.022,2.2368,0.6524,2.33,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-10-29 02:00:00,2.1494400000000002,0.62692,2.239,0.12384,0.036120000000000006,0.129,2.0256,0.5908,2.11,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-10-29 02:30:00,2.17536,0.63448,2.266,0.015360000000000002,0.0044800000000000005,0.016,2.16,0.63,2.25,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-10-29 03:00:00,2.1744,0.6342,2.265,0.014400000000000001,0.004200000000000001,0.015,2.16,0.63,2.25,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-10-29 03:30:00,2.15328,0.62804,2.243,0.10848000000000001,0.03164,0.113,2.0448,0.5964,2.13,2.976,0.868,3.1,2.976,0.868,3.1
2019-10-29 04:00:00,2.12544,0.61992,2.214,0.29184000000000004,0.08512,0.304,1.8336000000000001,0.5348,1.9100000000000001,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-10-29 04:30:00,2.2512,0.6566000000000001,2.345,0.36,0.105,0.375,1.8912,0.5516,1.97,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-10-29 05:00:00,2.3856,0.6958000000000001,2.485,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.9872,0.5796,2.07,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-10-29 05:30:00,2.54976,0.74368,2.656,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.1504,0.6272,2.24,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-10-29 06:00:00,2.80608,0.8184400000000001,2.923,0.37728,0.11004000000000001,0.393,2.4288,0.7084,2.5300000000000002,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-10-29 06:30:00,3.26592,0.9525600000000001,3.402,0.34752000000000005,0.10136,0.362,2.9184,0.8512000000000001,3.04,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-10-29 07:00:00,3.57024,1.04132,3.719,0.31584,0.09212000000000001,0.329,3.2544,0.9492,3.39,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-10-29 07:30:00,3.8937600000000003,1.13568,4.056,0.31296,0.09128000000000001,0.326,3.5808,1.0444,3.73,4.272,1.246,4.45,4.272,1.246,4.45
2019-10-29 08:00:00,4.1328,1.2054,4.305,0.216,0.063,0.225,3.9168000000000003,1.1424,4.08,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-10-29 08:30:00,4.2768,1.2474,4.455,0.1584,0.046200000000000005,0.165,4.1184,1.2012,4.29,4.368,1.274,4.55,4.368,1.274,4.55
2019-10-29 09:00:00,4.3728,1.2754,4.555,0.0528,0.0154,0.055,4.32,1.26,4.5,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-10-29 09:30:00,4.3824,1.2782,4.565,0.0912,0.026600000000000002,0.095,4.2912,1.2516,4.47,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-10-29 10:00:00,4.38912,1.28016,4.572,0.01152,0.00336,0.012,4.3776,1.2768,4.5600000000000005,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-10-29 10:30:00,4.26144,1.24292,4.439,0.07584,0.02212,0.079,4.1856,1.2208,4.36,4.416,1.288,4.6,4.416,1.288,4.6
2019-10-29 11:00:00,4.24224,1.23732,4.419,0.027840000000000004,0.00812,0.029,4.2144,1.2292,4.39,4.416,1.288,4.6,4.416,1.288,4.6
2019-10-29 11:30:00,4.16736,1.21548,4.341,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.1184,1.2012,4.29,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-10-29 12:00:00,4.0944,1.1942,4.265,0.024,0.007,0.025,4.0704,1.1872,4.24,4.224,1.232,4.4,4.224,1.232,4.4
2019-10-29 12:30:00,4.03008,1.17544,4.198,0.07488,0.021840000000000002,0.078,3.9552,1.1536,4.12,4.224,1.232,4.4,4.224,1.232,4.4
2019-10-29 13:00:00,4.10592,1.19756,4.277,0.025920000000000002,0.007560000000000001,0.027,4.08,1.19,4.25,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-10-29 13:30:00,4.05408,1.18244,4.223,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0416,1.1788,4.21,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-10-29 14:00:00,4.00224,1.1673200000000001,4.169,0.10464000000000001,0.030520000000000002,0.109,3.8976,1.1368,4.06,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-10-29 14:30:00,4.11744,1.20092,4.289,0.11424000000000001,0.03332,0.11900000000000001,4.0032,1.1676,4.17,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-10-29 15:00:00,4.4409600000000005,1.29528,4.626,0.044160000000000005,0.01288,0.046,4.3968,1.2824,4.58,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-10-29 15:30:00,4.22688,1.23284,4.4030000000000005,0.03168,0.00924,0.033,4.1952,1.2236,4.37,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-10-29 16:00:00,4.50624,1.31432,4.694,0.01344,0.003920000000000001,0.014,4.4928,1.3104,4.68,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-10-29 16:30:00,5.06112,1.4761600000000001,5.272,0.14592000000000002,0.04256,0.152,4.9152000000000005,1.4336,5.12,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-10-29 17:00:00,5.61312,1.6371600000000002,5.8469999999999995,0.10272,0.029960000000000004,0.107,5.5104,1.6072000000000002,5.74,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-10-29 17:30:00,6.08448,1.7746400000000002,6.338,0.036480000000000005,0.01064,0.038,6.048,1.764,6.3,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-10-29 18:00:00,6.27552,1.8303600000000002,6.537,0.16992000000000002,0.04956000000000001,0.177,6.1056,1.7808000000000002,6.36,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-10-29 18:30:00,6.07584,1.7721200000000001,6.329,0.29664,0.08652000000000001,0.309,5.7792,1.6856,6.02,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-10-29 19:00:00,5.78688,1.68784,6.028,0.09408000000000001,0.027440000000000003,0.098,5.6928,1.6604,5.93,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-10-29 19:30:00,5.42784,1.58312,5.654,0.01344,0.003920000000000001,0.014,5.4144,1.5792000000000002,5.64,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-10-29 20:00:00,5.02368,1.46524,5.233,0.022080000000000002,0.00644,0.023,5.0016,1.4588,5.21,6.192,1.806,6.45,6.192,1.806,6.45
2019-10-29 20:30:00,4.71744,1.37592,4.914,0.08064,0.023520000000000003,0.084,4.6368,1.3524,4.83,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-10-29 21:00:00,4.65312,1.35716,4.8469999999999995,0.26592000000000005,0.07756,0.277,4.3872,1.2796,4.57,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-10-29 21:30:00,4.3632,1.2726,4.545,0.36,0.105,0.375,4.0032,1.1676,4.17,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-10-29 22:00:00,4.08,1.19,4.25,0.3648,0.10640000000000001,0.38,3.7152000000000003,1.0836000000000001,3.87,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-10-29 22:30:00,3.74112,1.09116,3.8970000000000002,0.36192,0.10556000000000001,0.377,3.3792,0.9856,3.52,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-10-29 23:00:00,3.2256,0.9408000000000001,3.36,0.28800000000000003,0.084,0.30000000000000004,2.9376,0.8568,3.06,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-10-29 23:30:00,2.84064,0.82852,2.959,0.03744,0.010920000000000001,0.039,2.8032,0.8176,2.92,3.456,1.008,3.6,3.456,1.008,3.6
2019-10-30 00:00:00,2.57184,0.75012,2.6790000000000003,0.018240000000000003,0.00532,0.019,2.5536,0.7448,2.66,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-10-30 00:30:00,2.34336,0.6834800000000001,2.441,0.10656,0.031080000000000003,0.111,2.2368,0.6524,2.33,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-10-30 01:00:00,2.30304,0.6717200000000001,2.399,0.018240000000000003,0.00532,0.019,2.2848,0.6664,2.38,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-10-30 01:30:00,2.2512,0.6566000000000001,2.345,0.014400000000000001,0.004200000000000001,0.015,2.2368,0.6524,2.33,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-10-30 02:00:00,2.08416,0.6078800000000001,2.171,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.016,0.588,2.1,3.072,0.896,3.2,3.072,0.896,3.2
2019-10-30 02:30:00,2.21184,0.64512,2.304,0.11904,0.03472,0.124,2.0928,0.6104,2.18,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-10-30 03:00:00,2.33568,0.6812400000000001,2.433,0.37728,0.11004000000000001,0.393,1.9584000000000001,0.5712,2.04,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-10-30 03:30:00,2.3865600000000002,0.69608,2.4859999999999998,0.38976000000000005,0.11368,0.406,1.9968,0.5824,2.08,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-10-30 04:00:00,2.35872,0.68796,2.457,0.38112,0.11116000000000001,0.397,1.9776,0.5768,2.06,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-10-30 04:30:00,2.4048,0.7014,2.505,0.36960000000000004,0.1078,0.385,2.0352,0.5936,2.12,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-10-30 05:00:00,2.69088,0.7848400000000001,2.803,0.34848,0.10164000000000001,0.363,2.3424,0.6832,2.44,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-10-30 05:30:00,2.65152,0.77336,2.762,0.37632000000000004,0.10976000000000001,0.392,2.2752,0.6636000000000001,2.37,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-10-30 06:00:00,2.83872,0.82796,2.957,0.39072,0.11396,0.40700000000000003,2.448,0.714,2.55,3.024,0.882,3.15,3.024,0.882,3.15
2019-10-30 06:30:00,3.17088,0.9248400000000001,3.303,0.10848000000000001,0.03164,0.113,3.0624,0.8932,3.19,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-10-30 07:00:00,3.50784,1.02312,3.654,0.02304,0.00672,0.024,3.4848,1.0164,3.63,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-10-30 07:30:00,3.84768,1.1222400000000001,4.008,0.02688,0.007840000000000001,0.028,3.8208,1.1144,3.98,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-10-30 08:00:00,4.1616,1.2138,4.335,0.014400000000000001,0.004200000000000001,0.015,4.1472,1.2096,4.32,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-10-30 08:30:00,4.29408,1.25244,4.473,0.05088,0.01484,0.053,4.2432,1.2376,4.42,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-10-30 09:00:00,4.32768,1.26224,4.508,0.02688,0.007840000000000001,0.028,4.3008,1.2544,4.48,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-10-30 09:30:00,4.34304,1.26672,4.524,0.01344,0.003920000000000001,0.014,4.3296,1.2628,4.51,4.656,1.358,4.85,4.656,1.358,4.85
2019-10-30 10:00:00,4.41888,1.28884,4.603,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4064,1.2852000000000001,4.59,4.656,1.358,4.85,4.656,1.358,4.85
2019-10-30 10:30:00,4.21056,1.22808,4.386,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1856,1.2208,4.36,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-10-30 11:00:00,4.15104,1.21072,4.324,0.01344,0.003920000000000001,0.014,4.1376,1.2068,4.31,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-10-30 11:30:00,4.12032,1.20176,4.292,0.021120000000000003,0.0061600000000000005,0.022,4.0992,1.1956,4.27,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-10-30 12:00:00,4.09248,1.19364,4.263,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.08,1.19,4.25,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-10-30 12:30:00,4.22688,1.23284,4.4030000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2144,1.2292,4.39,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-10-30 13:00:00,4.17984,1.21912,4.354,0.02304,0.00672,0.024,4.1568,1.2124,4.33,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-10-30 13:30:00,4.13952,1.20736,4.312,0.01152,0.00336,0.012,4.128,1.204,4.3,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-10-30 14:00:00,4.0656,1.1858,4.235,0.14880000000000002,0.0434,0.155,3.9168000000000003,1.1424,4.08,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-10-30 14:30:00,4.2672,1.2446,4.445,0.2544,0.0742,0.265,4.0128,1.1703999999999999,4.18,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-10-30 15:00:00,5.24832,1.53076,5.467,0.01632,0.00476,0.017,5.232,1.526,5.45,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-10-30 15:30:00,5.20704,1.51872,5.424,0.08064,0.023520000000000003,0.084,5.1264,1.4952,5.34,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-10-30 16:00:00,5.61792,1.63856,5.852,0.29952,0.08736000000000001,0.312,5.3184000000000005,1.5512000000000001,5.54,3.6,1.05,3.75,3.6,1.05,3.75
2019-10-30 16:30:00,5.97216,1.74188,6.221,0.27936,0.08148000000000001,0.291,5.6928,1.6604,5.93,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-10-30 17:00:00,6.37344,1.85892,6.639,0.11424000000000001,0.03332,0.11900000000000001,6.2592,1.8256000000000001,6.52,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-10-30 17:30:00,6.74784,1.96812,7.029,0.018240000000000003,0.00532,0.019,6.7296,1.9628,7.01,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-10-30 18:00:00,6.8064,1.9852,7.09,0.2016,0.058800000000000005,0.21,6.6048,1.9264000000000001,6.88,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-10-30 18:30:00,6.79008,1.9804400000000002,7.073,0.11808,0.034440000000000005,0.123,6.672,1.9460000000000002,6.95,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-10-30 19:00:00,6.65856,1.94208,6.936,0.015360000000000002,0.0044800000000000005,0.016,6.6432,1.9376000000000002,6.92,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-10-30 19:30:00,5.70336,1.66348,5.941,0.039360000000000006,0.01148,0.041,5.664,1.6520000000000001,5.9,6.0,1.75,6.25,6.0,1.75,6.25
2019-10-30 20:00:00,5.3424,1.5582,5.565,0.0816,0.0238,0.085,5.2608,1.5344,5.48,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-10-30 20:30:00,4.99968,1.45824,5.208,0.12288000000000002,0.035840000000000004,0.128,4.8768,1.4224,5.08,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-10-30 21:00:00,4.60032,1.34176,4.792,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.5504,1.3272,4.74,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-10-30 21:30:00,4.32,1.26,4.5,0.0864,0.0252,0.09,4.2336,1.2348,4.41,4.896,1.428,5.1,4.896,1.428,5.1
2019-10-30 22:00:00,3.94656,1.15108,4.111,0.26976,0.07868,0.281,3.6768,1.0724,3.83,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-10-30 22:30:00,3.71808,1.08444,3.873,0.28128000000000003,0.08204,0.293,3.4368,1.0024,3.58,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-10-30 23:00:00,3.32064,0.96852,3.459,0.31584,0.09212000000000001,0.329,3.0048,0.8764000000000001,3.13,3.648,1.064,3.8,3.648,1.064,3.8
2019-10-30 23:30:00,2.9558400000000002,0.8621200000000001,3.079,0.29664,0.08652000000000001,0.309,2.6592000000000002,0.7756000000000001,2.77,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-10-31 00:00:00,2.69952,0.7873600000000001,2.8120000000000003,0.25152,0.07336000000000001,0.262,2.448,0.714,2.55,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-10-31 00:30:00,2.44032,0.7117600000000001,2.542,0.06912,0.02016,0.07200000000000001,2.3712,0.6916,2.47,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-10-31 01:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.30144000000000004,0.08792000000000001,0.314,2.1504,0.6272,2.24,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-10-31 01:30:00,2.49504,0.72772,2.599,0.40224000000000004,0.11732000000000001,0.419,2.0928,0.6104,2.18,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-10-31 02:00:00,2.5180800000000003,0.7344400000000001,2.623,0.35808,0.10444,0.373,2.16,0.63,2.25,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-10-31 02:30:00,2.14752,0.62636,2.237,0.025920000000000002,0.007560000000000001,0.027,2.1216,0.6188,2.21,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-10-31 03:00:00,2.21376,0.64568,2.306,0.015360000000000002,0.0044800000000000005,0.016,2.1984,0.6412,2.29,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-10-31 03:30:00,2.16288,0.6308400000000001,2.253,0.09888000000000001,0.02884,0.10300000000000001,2.064,0.602,2.15,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-10-31 04:00:00,2.15232,0.6277600000000001,2.242,0.17472000000000001,0.050960000000000005,0.182,1.9776,0.5768,2.06,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-10-31 04:30:00,2.1504,0.6272,2.24,0.038400000000000004,0.0112,0.04,2.112,0.616,2.2,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-10-31 05:00:00,2.17248,0.6336400000000001,2.263,0.041280000000000004,0.01204,0.043000000000000003,2.1312,0.6216,2.22,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-10-31 05:30:00,2.41152,0.7033600000000001,2.512,0.021120000000000003,0.0061600000000000005,0.022,2.3904,0.6972,2.49,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-10-31 06:00:00,2.74368,0.8002400000000001,2.858,0.27648,0.08064,0.28800000000000003,2.4672,0.7196,2.5700000000000003,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-10-31 06:30:00,3.16416,0.92288,3.296,0.044160000000000005,0.01288,0.046,3.12,0.91,3.25,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-10-31 07:00:00,3.33984,0.9741200000000001,3.479,0.08544,0.02492,0.089,3.2544,0.9492,3.39,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-10-31 07:30:00,3.7276800000000003,1.08724,3.883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.7152000000000003,1.0836000000000001,3.87,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-10-31 08:00:00,3.9292800000000003,1.14604,4.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9168000000000003,1.1424,4.08,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-10-31 08:30:00,4.20288,1.22584,4.378,0.01728,0.00504,0.018000000000000002,4.1856,1.2208,4.36,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-10-31 09:00:00,3.8227200000000003,1.11496,3.982,0.01152,0.00336,0.012,3.8112,1.1116,3.9699999999999998,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-10-31 09:30:00,3.64128,1.06204,3.793,0.041280000000000004,0.01204,0.043000000000000003,3.6,1.05,3.75,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-10-31 10:00:00,3.6336,1.0598,3.785,0.014400000000000001,0.004200000000000001,0.015,3.6192,1.0556,3.77,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-10-31 10:30:00,3.59328,1.04804,3.743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.5808,1.0444,3.73,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-10-31 11:00:00,4.02912,1.17516,4.197,0.15072000000000002,0.043960000000000006,0.157,3.8784,1.1312,4.04,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-10-31 11:30:00,4.272,1.246,4.45,0.2592,0.0756,0.27,4.0128,1.1703999999999999,4.18,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-10-31 12:00:00,4.26912,1.24516,4.447,0.13152,0.038360000000000005,0.137,4.1376,1.2068,4.31,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-10-31 12:30:00,4.34304,1.26672,4.524,0.051840000000000004,0.015120000000000001,0.054,4.2912,1.2516,4.47,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-10-31 13:00:00,4.27296,1.24628,4.451,0.29856000000000005,0.08708,0.311,3.9744,1.1592,4.14,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-10-31 13:30:00,4.20576,1.22668,4.381,0.29856000000000005,0.08708,0.311,3.9072,1.1396,4.07,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-10-31 14:00:00,4.29216,1.25188,4.471,0.26016,0.07588,0.271,4.032,1.176,4.2,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-10-31 14:30:00,4.36224,1.2723200000000001,4.5440000000000005,0.20544,0.05992000000000001,0.214,4.1568,1.2124,4.33,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-10-31 15:00:00,4.48416,1.30788,4.671,0.07776000000000001,0.022680000000000002,0.081,4.4064,1.2852000000000001,4.59,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-10-31 15:30:00,4.63008,1.35044,4.823,0.28128000000000003,0.08204,0.293,4.3488,1.2684,4.53,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-10-31 16:00:00,4.94976,1.44368,5.156,0.33216,0.09688000000000001,0.34600000000000003,4.6176,1.3468,4.8100000000000005,4.464,1.302,4.65,4.464,1.302,4.65
2019-10-31 16:30:00,5.2176,1.5218,5.435,0.3504,0.1022,0.365,4.8672,1.4196,5.07,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-10-31 17:00:00,6.39744,1.86592,6.664,0.33024000000000003,0.09632,0.34400000000000003,6.0672,1.7696,6.32,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-10-31 17:30:00,5.87136,1.7124800000000002,6.116,0.29376,0.08568,0.306,5.5776,1.6268,5.8100000000000005,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-10-31 18:00:00,5.71488,1.66684,5.953,0.31008,0.09044,0.323,5.4048,1.5764,5.63,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-10-31 18:30:00,5.70144,1.6629200000000002,5.939,0.15264000000000003,0.044520000000000004,0.159,5.5488,1.6184,5.78,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-10-31 19:00:00,5.51424,1.60832,5.744,0.01344,0.003920000000000001,0.014,5.5008,1.6044,5.73,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-10-31 19:30:00,5.22624,1.52432,5.444,0.01344,0.003920000000000001,0.014,5.2128,1.5204,5.43,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-10-31 20:00:00,4.88352,1.42436,5.087,0.06432,0.018760000000000002,0.067,4.8192,1.4056,5.02,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-10-31 20:30:00,4.61376,1.34568,4.806,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5888,1.3384,4.78,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-10-31 21:00:00,4.45632,1.29976,4.642,0.18432,0.05376,0.192,4.272,1.246,4.45,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-10-31 21:30:00,4.2576,1.2418,4.435,0.0528,0.0154,0.055,4.2048,1.2264,4.38,5.04,1.47,5.25,5.04,1.47,5.25
2019-10-31 22:00:00,4.02624,1.17432,4.194,0.08064,0.023520000000000003,0.084,3.9455999999999998,1.1508,4.11,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-10-31 22:30:00,3.76128,1.09704,3.918,0.31488000000000005,0.09184,0.328,3.4464,1.0052,3.59,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-10-31 23:00:00,3.2976,0.9618000000000001,3.435,0.2736,0.07980000000000001,0.28500000000000003,3.024,0.882,3.15,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-10-31 23:30:00,2.92992,0.8545600000000001,3.052,0.021120000000000003,0.0061600000000000005,0.022,2.9088000000000003,0.8484,3.03,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-11-01 00:00:00,2.68992,0.78456,2.802,0.11712000000000002,0.03416,0.122,2.5728,0.7504000000000001,2.68,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-11-01 00:30:00,2.6121600000000003,0.7618800000000001,2.721,0.17376000000000003,0.05068,0.181,2.4384,0.7112,2.54,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-11-01 01:00:00,2.73984,0.79912,2.854,0.38784,0.11312000000000001,0.404,2.352,0.686,2.45,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-11-01 01:30:00,2.7264,0.7952,2.84,0.46080000000000004,0.13440000000000002,0.48,2.2656,0.6608,2.36,3.408,0.994,3.55,3.408,0.994,3.55
2019-11-01 02:00:00,2.3952,0.6986,2.495,0.4752,0.1386,0.495,1.92,0.56,2.0,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-11-01 02:30:00,2.35488,0.68684,2.453,0.44448000000000004,0.12964,0.463,1.9104,0.5572,1.99,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-11-01 03:00:00,2.39808,0.6994400000000001,2.498,0.43968,0.12824000000000002,0.458,1.9584000000000001,0.5712,2.04,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-11-01 03:30:00,2.376,0.6930000000000001,2.475,0.4848,0.1414,0.505,1.8912,0.5516,1.97,2.784,0.812,2.9,2.784,0.812,2.9
2019-11-01 04:00:00,2.25696,0.6582800000000001,2.351,0.48096000000000005,0.14028000000000002,0.501,1.776,0.518,1.85,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-11-01 04:30:00,2.16672,0.6319600000000001,2.257,0.47712000000000004,0.13916,0.497,1.6896,0.4928,1.76,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-11-01 05:00:00,2.24928,0.6560400000000001,2.343,0.48288000000000003,0.14084000000000002,0.503,1.7664,0.5152,1.8399999999999999,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-11-01 05:30:00,2.52672,0.7369600000000001,2.632,0.48192,0.14056000000000002,0.502,2.0448,0.5964,2.13,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-11-01 06:00:00,2.7984,0.8162,2.915,0.4944,0.1442,0.515,2.304,0.672,2.4,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-11-01 06:30:00,3.11712,0.9091600000000001,3.247,0.31392000000000003,0.09156,0.327,2.8032,0.8176,2.92,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-11-01 07:00:00,3.47712,1.01416,3.622,0.26112,0.07616,0.272,3.216,0.9380000000000001,3.35,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-11-01 07:30:00,3.59328,1.04804,3.743,0.07008,0.020440000000000003,0.073,3.5232,1.0276,3.67,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-11-01 08:00:00,3.85536,1.12448,4.016,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8304,1.1172,3.99,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-11-01 08:30:00,4.43904,1.29472,4.624,0.01344,0.003920000000000001,0.014,4.4256,1.2908,4.61,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-11-01 09:00:00,4.55424,1.32832,4.744,0.02304,0.00672,0.024,4.5312,1.3216,4.72,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-11-01 09:30:00,4.85088,1.41484,5.053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8384,1.4112,5.04,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-11-01 10:00:00,4.85088,1.41484,5.053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8384,1.4112,5.04,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-11-01 10:30:00,5.25408,1.53244,5.473,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2416,1.5288,5.46,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-11-01 11:00:00,5.00448,1.45964,5.213,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.992,1.456,5.2,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-11-01 11:30:00,5.20608,1.51844,5.423,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1936,1.5148000000000001,5.41,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-11-01 12:00:00,4.99584,1.45712,5.204,0.01344,0.003920000000000001,0.014,4.9824,1.4532,5.19,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-11-01 12:30:00,4.98912,1.45516,5.197,0.01632,0.00476,0.017,4.9728,1.4504000000000001,5.18,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-11-01 13:00:00,5.08224,1.48232,5.294,0.01344,0.003920000000000001,0.014,5.0688,1.4784000000000002,5.28,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-11-01 13:30:00,4.84032,1.4117600000000001,5.042,0.030720000000000004,0.008960000000000001,0.032,4.8096,1.4028,5.01,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-11-01 14:00:00,4.44768,1.29724,4.633,0.10848000000000001,0.03164,0.113,4.3392,1.2656,4.52,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-01 14:30:00,4.33824,1.26532,4.519,0.09504000000000001,0.02772,0.099,4.2432,1.2376,4.42,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-11-01 15:00:00,4.14528,1.20904,4.318,0.13248000000000001,0.03864,0.138,4.0128,1.1703999999999999,4.18,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-11-01 15:30:00,4.35648,1.27064,4.538,0.35328000000000004,0.10304,0.368,4.0032,1.1676,4.17,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-11-01 16:00:00,4.55808,1.32944,4.748,0.16128,0.047040000000000005,0.168,4.3968,1.2824,4.58,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-11-01 16:30:00,5.13216,1.49688,5.346,0.015360000000000002,0.0044800000000000005,0.016,5.1168,1.4924,5.33,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-11-01 17:00:00,5.6505600000000005,1.6480800000000002,5.886,0.015360000000000002,0.0044800000000000005,0.016,5.6352,1.6436000000000002,5.87,5.808,1.694,6.05,5.808,1.694,6.05
2019-11-01 17:30:00,6.45504,1.88272,6.724,0.01344,0.003920000000000001,0.014,6.4416,1.8788,6.71,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-11-01 18:00:00,6.68736,1.9504800000000002,6.966,0.32256,0.09408000000000001,0.336,6.3648,1.8564,6.63,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-11-01 18:30:00,6.26112,1.8261600000000002,6.522,0.28992,0.08456000000000001,0.302,5.9712,1.7416,6.22,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-11-01 19:00:00,5.6975999999999996,1.6618,5.9350000000000005,0.014400000000000001,0.004200000000000001,0.015,5.6832,1.6576,5.92,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-11-01 19:30:00,5.20608,1.51844,5.423,0.03168,0.00924,0.033,5.1744,1.5091999999999999,5.39,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-11-01 20:00:00,4.96704,1.44872,5.174,0.07104,0.020720000000000002,0.074,4.896,1.428,5.1,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-11-01 20:30:00,4.47168,1.30424,4.658,0.11328,0.03304,0.11800000000000001,4.3584,1.2711999999999999,4.54,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-11-01 21:00:00,4.3488,1.2684,4.53,0.14400000000000002,0.042,0.15,4.2048,1.2264,4.38,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-11-01 21:30:00,4.18272,1.21996,4.357,0.01632,0.00476,0.017,4.1664,1.2152,4.34,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-11-01 22:00:00,3.9552,1.1536,4.12,0.019200000000000002,0.0056,0.02,3.936,1.148,4.1,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-11-01 22:30:00,3.7776,1.1018,3.935,0.36960000000000004,0.1078,0.385,3.408,0.994,3.55,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-11-01 23:00:00,3.4656000000000002,1.0108,3.61,0.4128,0.12040000000000001,0.43,3.0528,0.8904000000000001,3.18,3.6,1.05,3.75,3.6,1.05,3.75
2019-11-01 23:30:00,2.9568000000000003,0.8624,3.08,0.038400000000000004,0.0112,0.04,2.9184,0.8512000000000001,3.04,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-11-02 00:00:00,2.7984,0.8162,2.915,0.014400000000000001,0.004200000000000001,0.015,2.784,0.812,2.9,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-11-02 00:30:00,2.56128,0.74704,2.668,0.036480000000000005,0.01064,0.038,2.5248,0.7364,2.63,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-11-02 01:00:00,2.472,0.721,2.575,0.062400000000000004,0.0182,0.065,2.4096,0.7028,2.51,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-11-02 01:30:00,2.38464,0.69552,2.484,0.01344,0.003920000000000001,0.014,2.3712,0.6916,2.47,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-11-02 02:00:00,2.34048,0.68264,2.438,0.10368000000000001,0.030240000000000003,0.108,2.2368,0.6524,2.33,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-11-02 02:30:00,2.28768,0.66724,2.383,0.03168,0.00924,0.033,2.2560000000000002,0.658,2.35,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-11-02 03:00:00,2.21088,0.6448400000000001,2.303,0.022080000000000002,0.00644,0.023,2.1888,0.6384000000000001,2.2800000000000002,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-11-02 03:30:00,2.37696,0.69328,2.476,0.31296,0.09128000000000001,0.326,2.064,0.602,2.15,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-11-02 04:00:00,2.14368,0.62524,2.233,0.24288,0.07084,0.253,1.9008,0.5544,1.98,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2019-11-02 04:30:00,2.1849600000000002,0.6372800000000001,2.276,0.015360000000000002,0.0044800000000000005,0.016,2.1696,0.6328,2.26,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-11-02 05:00:00,2.22816,0.64988,2.321,0.02976,0.00868,0.031,2.1984,0.6412,2.29,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2019-11-02 05:30:00,2.4048,0.7014,2.505,0.024,0.007,0.025,2.3808,0.6944,2.48,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-11-02 06:00:00,2.50944,0.73192,2.614,0.24384000000000003,0.07112,0.254,2.2656,0.6608,2.36,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-11-02 06:30:00,2.7216,0.7938000000000001,2.835,0.168,0.049,0.17500000000000002,2.5536,0.7448,2.66,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-11-02 07:00:00,2.93472,0.85596,3.057,0.04512,0.013160000000000002,0.047,2.8896,0.8428,3.01,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-11-02 07:30:00,3.33984,0.9741200000000001,3.479,0.03744,0.010920000000000001,0.039,3.3024,0.9632000000000001,3.44,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-11-02 08:00:00,3.8582400000000003,1.12532,4.019,0.05664,0.01652,0.059000000000000004,3.8016,1.1088,3.96,4.224,1.232,4.4,4.224,1.232,4.4
2019-11-02 08:30:00,4.20192,1.22556,4.377,0.025920000000000002,0.007560000000000001,0.027,4.176,1.218,4.35,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-11-02 09:00:00,4.96416,1.44788,5.171,0.010560000000000002,0.0030800000000000003,0.011,4.9536,1.4448,5.16,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-11-02 09:30:00,5.03136,1.4674800000000001,5.241,0.010560000000000002,0.0030800000000000003,0.011,5.0208,1.4644,5.23,4.944,1.442,5.15,4.944,1.442,5.15
2019-11-02 10:00:00,5.07936,1.48148,5.291,0.010560000000000002,0.0030800000000000003,0.011,5.0688,1.4784000000000002,5.28,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-11-02 10:30:00,5.19456,1.5150800000000002,5.411,0.010560000000000002,0.0030800000000000003,0.011,5.184,1.512,5.4,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-11-02 11:00:00,4.72416,1.37788,4.921,0.010560000000000002,0.0030800000000000003,0.011,4.7136,1.3748,4.91,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-11-02 11:30:00,4.8566400000000005,1.41652,5.059,0.24864000000000003,0.07252,0.259,4.608,1.344,4.8,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-11-02 12:00:00,5.13024,1.49632,5.344,0.33024000000000003,0.09632,0.34400000000000003,4.8,1.4,5.0,5.232,1.526,5.45,5.232,1.526,5.45
2019-11-02 12:30:00,5.66112,1.65116,5.897,0.27552000000000004,0.08036,0.28700000000000003,5.3856,1.5708,5.61,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-11-02 13:00:00,5.78304,1.6867200000000002,6.024,0.39744,0.11592000000000001,0.41400000000000003,5.3856,1.5708,5.61,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-11-02 13:30:00,5.0688,1.4784000000000002,5.28,0.44160000000000005,0.1288,0.46,4.6272,1.3496000000000001,4.82,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-11-02 14:00:00,4.79904,1.39972,4.999,0.34464,0.10052000000000001,0.359,4.4544,1.2992,4.64,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-11-02 14:30:00,4.49856,1.31208,4.686,0.18816000000000002,0.054880000000000005,0.196,4.3104,1.2572,4.49,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-11-02 15:00:00,4.44576,1.29668,4.631,0.15456,0.04508,0.161,4.2912,1.2516,4.47,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-11-02 15:30:00,4.536,1.323,4.725,0.3504,0.1022,0.365,4.1856,1.2208,4.36,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-11-02 16:00:00,4.45344,1.29892,4.639,0.08544,0.02492,0.089,4.368,1.274,4.55,5.328,1.554,5.55,5.328,1.554,5.55
2019-11-02 16:30:00,4.8144,1.4042,5.015,0.024,0.007,0.025,4.7904,1.3972,4.99,5.616,1.638,5.85,5.616,1.638,5.85
2019-11-02 17:00:00,5.3424,1.5582,5.565,0.014400000000000001,0.004200000000000001,0.015,5.328,1.554,5.55,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-11-02 17:30:00,5.9232,1.7276,6.17,0.11520000000000001,0.033600000000000005,0.12,5.808,1.694,6.05,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-11-02 18:00:00,5.76,1.6800000000000002,6.0,0.27840000000000004,0.08120000000000001,0.29,5.4816,1.5988,5.71,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-11-02 18:30:00,5.62176,1.63968,5.856,0.15936,0.04648,0.166,5.4624,1.5932,5.69,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-11-02 19:00:00,5.29248,1.54364,5.513,0.07008,0.020440000000000003,0.073,5.2224,1.5232,5.44,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-11-02 19:30:00,5.13792,1.4985600000000001,5.352,0.030720000000000004,0.008960000000000001,0.032,5.1072,1.4896,5.32,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-11-02 20:00:00,4.80768,1.40224,5.008,0.05568000000000001,0.01624,0.058,4.752,1.3860000000000001,4.95,4.896,1.428,5.1,4.896,1.428,5.1
2019-11-02 20:30:00,4.56384,1.33112,4.754,0.01344,0.003920000000000001,0.014,4.5504,1.3272,4.74,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-11-02 21:00:00,4.43424,1.29332,4.619,0.018240000000000003,0.00532,0.019,4.416,1.288,4.6,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-11-02 21:30:00,4.19904,1.22472,4.374,0.01344,0.003920000000000001,0.014,4.1856,1.2208,4.36,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-11-02 22:00:00,4.02144,1.17292,4.189,0.027840000000000004,0.00812,0.029,3.9936,1.1648,4.16,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2019-11-02 22:30:00,3.648,1.064,3.8,0.3552,0.10360000000000001,0.37,3.2928,0.9604,3.43,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-11-02 23:00:00,3.4300800000000002,1.00044,3.573,0.38688000000000006,0.11284000000000001,0.403,3.0432,0.8876000000000001,3.17,3.552,1.036,3.7,3.552,1.036,3.7
2019-11-02 23:30:00,3.0,0.875,3.125,0.024,0.007,0.025,2.976,0.868,3.1,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-11-03 00:00:00,2.8464,0.8302,2.965,0.014400000000000001,0.004200000000000001,0.015,2.832,0.8260000000000001,2.95,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-11-03 00:30:00,2.59008,0.7554400000000001,2.698,0.01728,0.00504,0.018000000000000002,2.5728,0.7504000000000001,2.68,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-11-03 01:00:00,2.4816000000000003,0.7238,2.585,0.014400000000000001,0.004200000000000001,0.015,2.4672,0.7196,2.5700000000000003,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-11-03 01:30:00,2.4528,0.7154,2.555,0.014400000000000001,0.004200000000000001,0.015,2.4384,0.7112,2.54,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-11-03 02:00:00,2.38752,0.6963600000000001,2.487,0.01632,0.00476,0.017,2.3712,0.6916,2.47,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-11-03 02:30:00,2.3184,0.6762,2.415,0.014400000000000001,0.004200000000000001,0.015,2.304,0.672,2.4,3.312,0.966,3.45,3.312,0.966,3.45
2019-11-03 03:00:00,2.28096,0.6652800000000001,2.376,0.015360000000000002,0.0044800000000000005,0.016,2.2656,0.6608,2.36,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-11-03 03:30:00,2.26752,0.6613600000000001,2.362,0.24192000000000002,0.07056000000000001,0.252,2.0256,0.5908,2.11,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-11-03 04:00:00,2.25984,0.65912,2.354,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9872,0.5796,2.07,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2019-11-03 04:30:00,2.13216,0.6218800000000001,2.221,0.17376000000000003,0.05068,0.181,1.9584000000000001,0.5712,2.04,2.496,0.728,2.6,2.496,0.728,2.6
2019-11-03 05:00:00,2.20032,0.64176,2.292,0.24192000000000002,0.07056000000000001,0.252,1.9584000000000001,0.5712,2.04,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2019-11-03 05:30:00,2.3232,0.6776,2.42,0.27840000000000004,0.08120000000000001,0.29,2.0448,0.5964,2.13,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-11-03 06:00:00,2.42976,0.7086800000000001,2.531,0.28896000000000005,0.08428000000000001,0.301,2.1408,0.6244000000000001,2.23,2.64,0.77,2.75,2.64,0.77,2.75
2019-11-03 06:30:00,2.58144,0.75292,2.689,0.06624000000000001,0.01932,0.069,2.5152,0.7336,2.62,2.976,0.868,3.1,2.976,0.868,3.1
2019-11-03 07:00:00,2.7504,0.8022,2.865,0.014400000000000001,0.004200000000000001,0.015,2.7359999999999998,0.798,2.85,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-11-03 07:30:00,2.9664,0.8652000000000001,3.09,0.019200000000000002,0.0056,0.02,2.9472,0.8596,3.07,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-11-03 08:00:00,3.19872,0.9329600000000001,3.332,0.12672,0.03696,0.132,3.072,0.896,3.2,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-11-03 08:30:00,3.696,1.078,3.85,0.048,0.014,0.05,3.648,1.064,3.8,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2019-11-03 09:00:00,4.12032,1.20176,4.292,0.01152,0.00336,0.012,4.1088000000000005,1.1984,4.28,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-11-03 09:30:00,4.5216,1.3188,4.71,0.019200000000000002,0.0056,0.02,4.5024,1.3132000000000001,4.69,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-11-03 10:00:00,4.65696,1.3582800000000002,4.851,0.05856000000000001,0.01708,0.061,4.5984,1.3412,4.79,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-11-03 10:30:00,4.73568,1.38124,4.933,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7232,1.3776,4.92,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-11-03 11:00:00,4.84896,1.41428,5.051,0.010560000000000002,0.0030800000000000003,0.011,4.8384,1.4112,5.04,5.136,1.498,5.35,5.136,1.498,5.35
2019-11-03 11:30:00,5.2233600000000004,1.5234800000000002,5.441,0.010560000000000002,0.0030800000000000003,0.011,5.2128,1.5204,5.43,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-11-03 12:00:00,5.38656,1.57108,5.611,0.010560000000000002,0.0030800000000000003,0.011,5.376,1.568,5.6,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-11-03 12:30:00,5.23488,1.52684,5.453,0.060480000000000006,0.017640000000000003,0.063,5.1744,1.5091999999999999,5.39,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-11-03 13:00:00,5.56416,1.62288,5.796,0.015360000000000002,0.0044800000000000005,0.016,5.5488,1.6184,5.78,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-11-03 13:30:00,5.37696,1.5682800000000001,5.601,0.010560000000000002,0.0030800000000000003,0.011,5.3664,1.5652,5.59,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-11-03 14:00:00,5.06304,1.47672,5.274,0.11904,0.03472,0.124,4.944,1.442,5.15,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-11-03 14:30:00,5.1024,1.4882,5.315,0.024,0.007,0.025,5.0784,1.4812,5.29,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-11-03 15:00:00,4.87584,1.42212,5.079,0.018240000000000003,0.00532,0.019,4.8576,1.4168,5.06,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-11-03 15:30:00,4.9507200000000005,1.4439600000000001,5.157,0.15072000000000002,0.043960000000000006,0.157,4.8,1.4,5.0,5.2512,1.5316,5.47,5.2512,1.5316,5.47
