Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-03 16:00:00,5.09472,1.48596,5.307,0.25632000000000005,0.07476000000000001,0.267,4.8384,1.4112,5.04,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-11-03 16:30:00,5.33856,1.55708,5.561,0.21216000000000002,0.061880000000000004,0.221,5.1264,1.4952,5.34,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-11-03 17:00:00,5.97504,1.74272,6.224,0.01344,0.003920000000000001,0.014,5.9616,1.7388,6.21,6.432,1.876,6.7,6.432,1.876,6.7
2019-11-03 17:30:00,7.21344,2.10392,7.514,0.03264,0.00952,0.034,7.1808,2.0944,7.48,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-11-03 18:00:00,7.02432,2.04876,7.317,0.26592000000000005,0.07756,0.277,6.7584,1.9712,7.04,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-11-03 18:30:00,6.30432,1.8387600000000002,6.567,0.16032000000000002,0.04676,0.167,6.144,1.792,6.4,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-11-03 19:00:00,5.55072,1.61896,5.782,0.021120000000000003,0.0061600000000000005,0.022,5.5296,1.6128,5.76,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-11-03 19:30:00,5.2656,1.5358,5.485,0.014400000000000001,0.004200000000000001,0.015,5.2512,1.5316,5.47,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-11-03 20:00:00,4.9104,1.4322,5.115,0.014400000000000001,0.004200000000000001,0.015,4.896,1.428,5.1,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-11-03 20:30:00,4.63584,1.35212,4.829,0.027840000000000004,0.00812,0.029,4.608,1.344,4.8,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-11-03 21:00:00,4.3152,1.2586,4.495,0.11040000000000001,0.0322,0.115,4.2048,1.2264,4.38,5.184,1.512,5.4,5.184,1.512,5.4
2019-11-03 21:30:00,4.15584,1.21212,4.329,0.22944,0.06692000000000001,0.23900000000000002,3.9264,1.1452,4.09,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-11-03 22:00:00,3.8976,1.1368,4.06,0.24,0.07,0.25,3.6576,1.0668,3.81,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-11-03 22:30:00,3.5961600000000002,1.04888,3.746,0.26496000000000003,0.07728,0.276,3.3312,0.9716,3.47,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-11-03 23:00:00,3.30336,0.9634800000000001,3.441,0.26976,0.07868,0.281,3.0336,0.8848,3.16,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-11-03 23:30:00,2.83872,0.82796,2.957,0.23712000000000003,0.06916,0.247,2.6016,0.7588,2.71,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-11-04 00:00:00,2.65824,0.77532,2.769,0.26784,0.07812000000000001,0.279,2.3904,0.6972,2.49,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-11-04 00:30:00,2.52192,0.7355600000000001,2.627,0.25632000000000005,0.07476000000000001,0.267,2.2656,0.6608,2.36,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-11-04 01:00:00,2.27712,0.6641600000000001,2.372,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.1792,0.6356,2.27,3.168,0.924,3.3,3.168,0.924,3.3
2019-11-04 01:30:00,2.2176,0.6468,2.31,0.11520000000000001,0.033600000000000005,0.12,2.1024,0.6132000000000001,2.19,3.312,0.966,3.45,3.312,0.966,3.45
2019-11-04 02:00:00,2.27232,0.66276,2.367,0.04512,0.013160000000000002,0.047,2.2272,0.6496000000000001,2.32,3.312,0.966,3.45,3.312,0.966,3.45
2019-11-04 02:30:00,2.2992,0.6706000000000001,2.395,0.014400000000000001,0.004200000000000001,0.015,2.2848,0.6664,2.38,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-11-04 03:00:00,2.2992,0.6706000000000001,2.395,0.014400000000000001,0.004200000000000001,0.015,2.2848,0.6664,2.38,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-11-04 03:30:00,2.2560000000000002,0.658,2.35,0.28800000000000003,0.084,0.30000000000000004,1.968,0.5740000000000001,2.05,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-11-04 04:00:00,2.25408,0.65744,2.348,0.31488000000000005,0.09184,0.328,1.9392,0.5656,2.02,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2019-11-04 04:30:00,2.27136,0.6624800000000001,2.366,0.32256,0.09408000000000001,0.336,1.9488,0.5684,2.03,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2019-11-04 05:00:00,2.34432,0.68376,2.442,0.06912,0.02016,0.07200000000000001,2.2752,0.6636000000000001,2.37,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-11-04 05:30:00,2.56416,0.7478800000000001,2.6710000000000003,0.02016,0.005880000000000001,0.021,2.544,0.742,2.65,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-11-04 06:00:00,2.8416,0.8288000000000001,2.96,0.1824,0.053200000000000004,0.19,2.6592000000000002,0.7756000000000001,2.77,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-11-04 06:30:00,3.34944,0.9769200000000001,3.489,0.12384,0.036120000000000006,0.129,3.2256,0.9408000000000001,3.36,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-11-04 07:00:00,3.84384,1.12112,4.004,0.051840000000000004,0.015120000000000001,0.054,3.792,1.106,3.95,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-11-04 07:30:00,5.15328,1.50304,5.368,0.05568000000000001,0.01624,0.058,5.0976,1.4868000000000001,5.31,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-11-04 08:00:00,4.92288,1.43584,5.128,0.04608,0.01344,0.048,4.8768,1.4224,5.08,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-11-04 08:30:00,4.62432,1.34876,4.817,0.03552,0.010360000000000001,0.037,4.5888,1.3384,4.78,4.8,1.4,5.0,4.8,1.4,5.0
2019-11-04 09:00:00,4.5744,1.3342,4.765,0.033600000000000005,0.0098,0.035,4.5408,1.3244,4.73,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-11-04 09:30:00,4.81344,1.40392,5.014,0.03264,0.00952,0.034,4.7808,1.3944,4.98,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-11-04 10:00:00,4.79616,1.3988800000000001,4.996,0.03456,0.01008,0.036000000000000004,4.7616,1.3888,4.96,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-11-04 10:30:00,4.70784,1.3731200000000001,4.904,0.03264,0.00952,0.034,4.6752,1.3636,4.87,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-11-04 11:00:00,5.16096,1.50528,5.376,0.05376,0.015680000000000003,0.056,5.1072,1.4896,5.32,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-11-04 11:30:00,5.59968,1.63324,5.833,0.03168,0.00924,0.033,5.568,1.624,5.8,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-11-04 12:00:00,4.5552,1.3286,4.745,0.033600000000000005,0.0098,0.035,4.5216,1.3188,4.71,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-11-04 12:30:00,4.75488,1.38684,4.953,0.03168,0.00924,0.033,4.7232,1.3776,4.92,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-11-04 13:00:00,4.50528,1.31404,4.693,0.16608,0.048440000000000004,0.17300000000000001,4.3392,1.2656,4.52,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-11-04 13:30:00,5.064,1.477,5.275,0.0432,0.0126,0.045,5.0208,1.4644,5.23,3.552,1.036,3.7,3.552,1.036,3.7
2019-11-04 14:00:00,5.5104,1.6072000000000002,5.74,0.15360000000000001,0.0448,0.16,5.3568,1.5624,5.58,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-11-04 14:30:00,5.60544,1.6349200000000002,5.839,0.40224000000000004,0.11732000000000001,0.419,5.2032,1.5176,5.42,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-11-04 15:00:00,5.69088,1.65984,5.928,0.41088,0.11984000000000002,0.428,5.28,1.54,5.5,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-11-04 15:30:00,4.99968,1.45824,5.208,0.38208000000000003,0.11144000000000001,0.398,4.6176,1.3468,4.8100000000000005,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-11-04 16:00:00,5.14368,1.50024,5.358,0.42048,0.12264000000000001,0.438,4.7232,1.3776,4.92,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-11-04 16:30:00,5.6928,1.6604,5.93,0.4032,0.11760000000000001,0.42,5.2896,1.5428000000000002,5.51,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-04 17:00:00,6.2784,1.8312,6.54,0.4032,0.11760000000000001,0.42,5.8752,1.7136,6.12,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-11-04 17:30:00,6.54432,1.90876,6.817,0.40992,0.11956000000000001,0.427,6.1344,1.7892000000000001,6.39,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-11-04 18:00:00,6.5424,1.9082,6.815,0.40800000000000003,0.11900000000000001,0.425,6.1344,1.7892000000000001,6.39,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-11-04 18:30:00,6.47808,1.88944,6.748,0.39168000000000003,0.11424000000000001,0.40800000000000003,6.0864,1.7752,6.34,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-11-04 19:00:00,6.25152,1.82336,6.5120000000000005,0.36672000000000005,0.10696000000000001,0.382,5.8848,1.7164000000000001,6.13,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-11-04 19:30:00,5.77728,1.68504,6.018,0.34368000000000004,0.10024000000000001,0.358,5.4336,1.5848,5.66,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-11-04 20:00:00,5.37888,1.56884,5.603,0.28128000000000003,0.08204,0.293,5.0976,1.4868000000000001,5.31,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-11-04 20:30:00,4.9392,1.4406,5.145,0.0816,0.0238,0.085,4.8576,1.4168,5.06,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-11-04 21:00:00,4.69728,1.37004,4.893,0.10848000000000001,0.03164,0.113,4.5888,1.3384,4.78,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-11-04 21:30:00,4.41312,1.28716,4.5969999999999995,0.09312000000000001,0.027160000000000004,0.097,4.32,1.26,4.5,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-11-04 22:00:00,4.07904,1.18972,4.249,0.018240000000000003,0.00532,0.019,4.0608,1.1844000000000001,4.23,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-04 22:30:00,3.72288,1.08584,3.878,0.16128,0.047040000000000005,0.168,3.5616,1.0388,3.71,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-11-04 23:00:00,3.2976,0.9618000000000001,3.435,0.1584,0.046200000000000005,0.165,3.1392,0.9156000000000001,3.27,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-11-04 23:30:00,2.9712,0.8666,3.095,0.014400000000000001,0.004200000000000001,0.015,2.9568000000000003,0.8624,3.08,3.504,1.022,3.65,3.504,1.022,3.65
2019-11-05 00:00:00,2.7024,0.7882,2.815,0.014400000000000001,0.004200000000000001,0.015,2.688,0.784,2.8,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-11-05 00:30:00,2.51136,0.73248,2.616,0.015360000000000002,0.0044800000000000005,0.016,2.496,0.728,2.6,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-11-05 01:00:00,2.45472,0.71596,2.557,0.01632,0.00476,0.017,2.4384,0.7112,2.54,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-11-05 01:30:00,2.45952,0.7173600000000001,2.5620000000000003,0.04032,0.011760000000000001,0.042,2.4192,0.7056,2.52,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-11-05 02:00:00,2.50368,0.7302400000000001,2.608,0.04608,0.01344,0.048,2.4576000000000002,0.7168,2.56,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-11-05 02:30:00,2.4816000000000003,0.7238,2.585,0.014400000000000001,0.004200000000000001,0.015,2.4672,0.7196,2.5700000000000003,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-11-05 03:00:00,2.4816000000000003,0.7238,2.585,0.014400000000000001,0.004200000000000001,0.015,2.4672,0.7196,2.5700000000000003,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-11-05 03:30:00,2.2204800000000002,0.6476400000000001,2.313,0.14688,0.04284,0.153,2.0736,0.6048,2.16,2.784,0.812,2.9,2.784,0.812,2.9
2019-11-05 04:00:00,2.18592,0.63756,2.277,0.21792000000000003,0.06356,0.227,1.968,0.5740000000000001,2.05,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2019-11-05 04:30:00,2.30112,0.6711600000000001,2.3970000000000002,0.01632,0.00476,0.017,2.2848,0.6664,2.38,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-11-05 05:00:00,2.4432,0.7126,2.545,0.014400000000000001,0.004200000000000001,0.015,2.4288,0.7084,2.5300000000000002,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-11-05 05:30:00,2.5584,0.7462000000000001,2.665,0.014400000000000001,0.004200000000000001,0.015,2.544,0.742,2.65,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-11-05 06:00:00,2.8992,0.8456,3.02,0.11520000000000001,0.033600000000000005,0.12,2.784,0.812,2.9,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-11-05 06:30:00,3.3792,0.9856,3.52,0.038400000000000004,0.0112,0.04,3.3407999999999998,0.9744,3.48,3.792,1.106,3.95,3.792,1.106,3.95
2019-11-05 07:00:00,3.9408000000000003,1.1494,4.105,0.033600000000000005,0.0098,0.035,3.9072,1.1396,4.07,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-11-05 07:30:00,4.4784,1.3062,4.665,0.014400000000000001,0.004200000000000001,0.015,4.464,1.302,4.65,5.04,1.47,5.25,5.04,1.47,5.25
2019-11-05 08:00:00,4.69056,1.36808,4.886,0.015360000000000002,0.0044800000000000005,0.016,4.6752,1.3636,4.87,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-11-05 08:30:00,4.69056,1.36808,4.886,0.015360000000000002,0.0044800000000000005,0.016,4.6752,1.3636,4.87,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-11-05 09:00:00,4.83168,1.40924,5.033,0.03168,0.00924,0.033,4.8,1.4,5.0,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-11-05 09:30:00,5.05824,1.47532,5.269,0.047040000000000005,0.013720000000000001,0.049,5.0112,1.4616,5.22,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-11-05 10:00:00,4.7712,1.3916,4.97,0.1632,0.0476,0.17,4.608,1.344,4.8,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-11-05 10:30:00,4.97856,1.45208,5.186,0.18816000000000002,0.054880000000000005,0.196,4.7904,1.3972,4.99,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-11-05 11:00:00,4.81056,1.40308,5.011,0.21216000000000002,0.061880000000000004,0.221,4.5984,1.3412,4.79,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-11-05 11:30:00,4.77504,1.39272,4.974,0.17664000000000002,0.05152,0.184,4.5984,1.3412,4.79,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-11-05 12:00:00,4.71168,1.37424,4.908,0.19008000000000003,0.05544,0.198,4.5216,1.3188,4.71,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-11-05 12:30:00,4.7184,1.3762,4.915,0.2544,0.0742,0.265,4.464,1.302,4.65,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-11-05 13:00:00,4.7136,1.3748,4.91,0.24960000000000002,0.0728,0.26,4.464,1.302,4.65,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-11-05 13:30:00,4.80384,1.4011200000000001,5.004,0.15744000000000002,0.04592,0.164,4.6464,1.3552,4.84,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-11-05 14:00:00,4.49664,1.31152,4.684,0.06144000000000001,0.017920000000000002,0.064,4.4352,1.2936,4.62,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-11-05 14:30:00,4.6704,1.3622,4.865,0.033600000000000005,0.0098,0.035,4.6368,1.3524,4.83,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-11-05 15:00:00,5.0544,1.4742,5.265,0.033600000000000005,0.0098,0.035,5.0208,1.4644,5.23,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-11-05 15:30:00,4.68192,1.36556,4.877,0.03552,0.010360000000000001,0.037,4.6464,1.3552,4.84,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-11-05 16:00:00,5.1984,1.5162,5.415,0.033600000000000005,0.0098,0.035,5.1648,1.5064000000000002,5.38,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-11-05 16:30:00,6.00576,1.75168,6.256,0.015360000000000002,0.0044800000000000005,0.016,5.9904,1.7472,6.24,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-11-05 17:00:00,6.71712,1.9591600000000002,6.997,0.01632,0.00476,0.017,6.7008,1.9544000000000001,6.98,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-11-05 17:30:00,6.88992,2.00956,7.177,0.01632,0.00476,0.017,6.8736,2.0048,7.16,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2019-11-05 18:00:00,6.60576,1.9266800000000002,6.881,0.10656,0.031080000000000003,0.111,6.4992,1.8956,6.77,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-11-05 18:30:00,6.5280000000000005,1.904,6.8,0.11520000000000001,0.033600000000000005,0.12,6.4128,1.8704,6.68,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-11-05 19:00:00,6.27456,1.8300800000000002,6.536,0.09216,0.02688,0.096,6.1824,1.8032,6.44,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-11-05 19:30:00,5.7744,1.6842000000000001,6.015,0.014400000000000001,0.004200000000000001,0.015,5.76,1.6800000000000002,6.0,6.192,1.806,6.45,6.192,1.806,6.45
2019-11-05 20:00:00,5.36064,1.56352,5.584,0.01344,0.003920000000000001,0.014,5.3472,1.5596,5.57,6.048,1.764,6.3,6.048,1.764,6.3
2019-11-05 20:30:00,5.08224,1.48232,5.294,0.01344,0.003920000000000001,0.014,5.0688,1.4784000000000002,5.28,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-11-05 21:00:00,4.90944,1.43192,5.114,0.01344,0.003920000000000001,0.014,4.896,1.428,5.1,5.616,1.638,5.85,5.616,1.638,5.85
2019-11-05 21:30:00,4.61376,1.34568,4.806,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5888,1.3384,4.78,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-11-05 22:00:00,4.392,1.2810000000000001,4.575,0.014400000000000001,0.004200000000000001,0.015,4.3776,1.2768,4.5600000000000005,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-11-05 22:30:00,3.9504,1.1522000000000001,4.115,0.07200000000000001,0.021,0.075,3.8784,1.1312,4.04,4.176,1.218,4.35,4.176,1.218,4.35
2019-11-05 23:00:00,3.40224,0.9923200000000001,3.544,0.15744000000000002,0.04592,0.164,3.2448,0.9464,3.38,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-11-05 23:30:00,3.07008,0.8954400000000001,3.198,0.02688,0.007840000000000001,0.028,3.0432,0.8876000000000001,3.17,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-11-06 00:00:00,2.8176,0.8218000000000001,2.935,0.014400000000000001,0.004200000000000001,0.015,2.8032,0.8176,2.92,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-11-06 00:30:00,2.5296000000000003,0.7378,2.635,0.014400000000000001,0.004200000000000001,0.015,2.5152,0.7336,2.62,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-11-06 01:00:00,2.5104,0.7322000000000001,2.615,0.014400000000000001,0.004200000000000001,0.015,2.496,0.728,2.6,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-11-06 01:30:00,2.4912,0.7266,2.5949999999999998,0.014400000000000001,0.004200000000000001,0.015,2.4768,0.7224,2.58,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-11-06 02:00:00,2.36352,0.6893600000000001,2.462,0.05952,0.01736,0.062,2.304,0.672,2.4,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-11-06 02:30:00,2.35872,0.68796,2.457,0.01632,0.00476,0.017,2.3424,0.6832,2.44,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-11-06 03:00:00,2.39616,0.6988800000000001,2.496,0.015360000000000002,0.0044800000000000005,0.016,2.3808,0.6944,2.48,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-11-06 03:30:00,2.34336,0.6834800000000001,2.441,0.02016,0.005880000000000001,0.021,2.3232,0.6776,2.42,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-11-06 04:00:00,2.43552,0.7103600000000001,2.537,0.30432000000000003,0.08876,0.317,2.1312,0.6216,2.22,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-11-06 04:30:00,2.47872,0.72296,2.582,0.29952,0.08736000000000001,0.312,2.1792,0.6356,2.27,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-11-06 05:00:00,2.50272,0.72996,2.607,0.18912,0.05516000000000001,0.197,2.3136,0.6748000000000001,2.41,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-11-06 05:30:00,2.64384,0.77112,2.754,0.02304,0.00672,0.024,2.6208,0.7644000000000001,2.73,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-11-06 06:00:00,2.97888,0.8688400000000001,3.103,0.16608,0.048440000000000004,0.17300000000000001,2.8128,0.8204,2.93,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-11-06 06:30:00,3.55872,1.03796,3.707,0.01632,0.00476,0.017,3.5423999999999998,1.0332,3.69,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-11-06 07:00:00,4.0732800000000005,1.18804,4.243,0.09888000000000001,0.02884,0.10300000000000001,3.9744,1.1592,4.14,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-11-06 07:30:00,4.76832,1.39076,4.967,0.01632,0.00476,0.017,4.752,1.3860000000000001,4.95,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-11-06 08:00:00,5.69664,1.66152,5.934,0.01344,0.003920000000000001,0.014,5.6832,1.6576,5.92,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-11-06 08:30:00,4.62912,1.35016,4.822,0.030720000000000004,0.008960000000000001,0.032,4.5984,1.3412,4.79,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-11-06 09:00:00,4.61376,1.34568,4.806,0.015360000000000002,0.0044800000000000005,0.016,4.5984,1.3412,4.79,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-11-06 09:30:00,4.84896,1.41428,5.051,0.039360000000000006,0.01148,0.041,4.8096,1.4028,5.01,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-11-06 10:00:00,5.1024,1.4882,5.315,0.014400000000000001,0.004200000000000001,0.015,5.088,1.484,5.3,5.28,1.54,5.5,5.28,1.54,5.5
2019-11-06 10:30:00,5.14176,1.4996800000000001,5.356,0.015360000000000002,0.0044800000000000005,0.016,5.1264,1.4952,5.34,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-11-06 11:00:00,5.13888,1.49884,5.353,0.07008,0.020440000000000003,0.073,5.0688,1.4784000000000002,5.28,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-11-06 11:30:00,5.63424,1.6433200000000001,5.869,0.018240000000000003,0.00532,0.019,5.616,1.638,5.85,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-11-06 12:00:00,5.74848,1.67664,5.9879999999999995,0.01728,0.00504,0.018000000000000002,5.7312,1.6716000000000002,5.97,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-11-06 12:30:00,5.72736,1.67048,5.966,0.015360000000000002,0.0044800000000000005,0.016,5.712,1.666,5.95,4.464,1.302,4.65,4.464,1.302,4.65
2019-11-06 13:00:00,5.72736,1.67048,5.966,0.015360000000000002,0.0044800000000000005,0.016,5.712,1.666,5.95,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-11-06 13:30:00,5.69568,1.66124,5.933,0.022080000000000002,0.00644,0.023,5.6736,1.6548,5.91,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-11-06 14:00:00,5.7571200000000005,1.67916,5.997,0.01632,0.00476,0.017,5.7408,1.6743999999999999,5.98,4.272,1.246,4.45,4.272,1.246,4.45
2019-11-06 14:30:00,5.76384,1.68112,6.004,0.02304,0.00672,0.024,5.7408,1.6743999999999999,5.98,4.32,1.26,4.5,4.32,1.26,4.5
2019-11-06 15:00:00,5.90304,1.72172,6.149,0.018240000000000003,0.00532,0.019,5.8848,1.7164000000000001,6.13,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-11-06 15:30:00,5.8848,1.7164000000000001,6.13,0.019200000000000002,0.0056,0.02,5.8656,1.7107999999999999,6.11,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-11-06 16:00:00,6.03264,1.7595200000000002,6.284,0.03264,0.00952,0.034,6.0,1.75,6.25,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-11-06 16:30:00,6.53856,1.90708,6.811,0.02016,0.005880000000000001,0.021,6.5184,1.9012,6.79,5.232,1.526,5.45,5.232,1.526,5.45
2019-11-06 17:00:00,7.20096,2.10028,7.501,0.02976,0.00868,0.031,7.1712,2.0916,7.47,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-11-06 17:30:00,7.43136,2.16748,7.741,0.02016,0.005880000000000001,0.021,7.4112,2.1616,7.72,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-11-06 18:00:00,7.37856,2.15208,7.686,0.18816000000000002,0.054880000000000005,0.196,7.1904,2.0972,7.49,5.808,1.694,6.05,5.808,1.694,6.05
2019-11-06 18:30:00,7.368,2.149,7.675,0.033600000000000005,0.0098,0.035,7.3344000000000005,2.1392,7.64,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-11-06 19:00:00,7.1568,2.0874,7.455,0.014400000000000001,0.004200000000000001,0.015,7.1424,2.0832,7.44,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-11-06 19:30:00,6.02304,1.75672,6.274,0.01344,0.003920000000000001,0.014,6.0096,1.7528000000000001,6.26,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2019-11-06 20:00:00,5.5795200000000005,1.62736,5.812,0.04032,0.011760000000000001,0.042,5.5392,1.6156000000000001,5.77,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-11-06 20:30:00,5.31936,1.5514800000000002,5.541,0.02976,0.00868,0.031,5.2896,1.5428000000000002,5.51,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-11-06 21:00:00,4.95744,1.44592,5.164,0.01344,0.003920000000000001,0.014,4.944,1.442,5.15,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-11-06 21:30:00,4.69344,1.3689200000000001,4.889,0.29664,0.08652000000000001,0.309,4.3968,1.2824,4.58,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-11-06 22:00:00,4.43424,1.29332,4.619,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.984,1.162,4.15,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-11-06 22:30:00,3.92256,1.14408,4.086,0.23616,0.06888000000000001,0.246,3.6864,1.0752,3.84,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2019-11-06 23:00:00,3.48576,1.01668,3.6310000000000002,0.27936,0.08148000000000001,0.291,3.2064,0.9352,3.34,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-11-06 23:30:00,3.03072,0.8839600000000001,3.157,0.16032000000000002,0.04676,0.167,2.8704,0.8372,2.99,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-11-07 00:00:00,2.73696,0.7982800000000001,2.851,0.05856000000000001,0.01708,0.061,2.6784,0.7812,2.79,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-11-07 00:30:00,2.51904,0.73472,2.624,0.11904,0.03472,0.124,2.4,0.7000000000000001,2.5,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-11-07 01:00:00,2.42496,0.70728,2.526,0.25536000000000003,0.07448,0.266,2.1696,0.6328,2.26,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-11-07 01:30:00,2.3376,0.6818000000000001,2.435,0.0528,0.0154,0.055,2.2848,0.6664,2.38,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-11-07 02:00:00,2.33856,0.68208,2.436,0.03456,0.01008,0.036000000000000004,2.304,0.672,2.4,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-11-07 02:30:00,2.3424,0.6832,2.44,0.048,0.014,0.05,2.2944,0.6692,2.39,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-11-07 03:00:00,2.4345600000000003,0.71008,2.536,0.34176,0.09968,0.356,2.0928,0.6104,2.18,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-11-07 03:30:00,2.45952,0.7173600000000001,2.5620000000000003,0.46272,0.13496000000000002,0.482,1.9968,0.5824,2.08,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-11-07 04:00:00,2.34144,0.6829200000000001,2.439,0.22944,0.06692000000000001,0.23900000000000002,2.112,0.616,2.2,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-11-07 04:30:00,2.28192,0.66556,2.377,0.025920000000000002,0.007560000000000001,0.027,2.2560000000000002,0.658,2.35,3.168,0.924,3.3,3.168,0.924,3.3
2019-11-07 05:00:00,2.37696,0.69328,2.476,0.015360000000000002,0.0044800000000000005,0.016,2.3616,0.6888000000000001,2.46,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-11-07 05:30:00,2.58144,0.75292,2.689,0.05664,0.01652,0.059000000000000004,2.5248,0.7364,2.63,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-11-07 06:00:00,2.98848,0.8716400000000001,3.113,0.27168000000000003,0.07924,0.28300000000000003,2.7168,0.7924,2.83,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-11-07 06:30:00,3.4656000000000002,1.0108,3.61,0.057600000000000005,0.016800000000000002,0.06,3.408,0.994,3.55,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-11-07 07:00:00,3.94176,1.14968,4.106,0.015360000000000002,0.0044800000000000005,0.016,3.9264,1.1452,4.09,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-11-07 07:30:00,4.50816,1.31488,4.696,0.14976,0.043680000000000004,0.156,4.3584,1.2711999999999999,4.54,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-11-07 08:00:00,4.76448,1.38964,4.963,0.22368000000000002,0.06524,0.233,4.5408,1.3244,4.73,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-11-07 08:30:00,4.66944,1.36192,4.864,0.13824,0.04032,0.14400000000000002,4.5312,1.3216,4.72,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-11-07 09:00:00,4.78176,1.3946800000000001,4.981,0.27936,0.08148000000000001,0.291,4.5024,1.3132000000000001,4.69,4.992,1.456,5.2,4.992,1.456,5.2
2019-11-07 09:30:00,5.0448,1.4714,5.255,0.2928,0.0854,0.305,4.752,1.3860000000000001,4.95,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-11-07 10:00:00,4.99584,1.45712,5.204,0.24384000000000003,0.07112,0.254,4.752,1.3860000000000001,4.95,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-11-07 10:30:00,5.1024,1.4882,5.315,0.24480000000000002,0.0714,0.255,4.8576,1.4168,5.06,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-11-07 11:00:00,5.1024,1.4882,5.315,0.264,0.077,0.275,4.8384,1.4112,5.04,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-11-07 11:30:00,5.06976,1.47868,5.281,0.26976,0.07868,0.281,4.8,1.4,5.0,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-11-07 12:00:00,5.08416,1.48288,5.296,0.22656,0.06608,0.23600000000000002,4.8576,1.4168,5.06,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-11-07 12:30:00,5.10432,1.48876,5.317,0.07392,0.021560000000000003,0.077,5.0304,1.4672,5.24,5.232,1.526,5.45,5.232,1.526,5.45
2019-11-07 13:00:00,5.14752,1.50136,5.362,0.05952,0.01736,0.062,5.088,1.484,5.3,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-11-07 13:30:00,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-11-07 14:00:00,5.0928,1.4854,5.305,0.033600000000000005,0.0098,0.035,5.0592,1.4756,5.27,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-11-07 14:30:00,5.01888,1.46384,5.228,0.036480000000000005,0.01064,0.038,4.9824,1.4532,5.19,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-11-07 15:00:00,4.90848,1.43164,5.113,0.11808,0.034440000000000005,0.123,4.7904,1.3972,4.99,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-11-07 15:30:00,4.93344,1.43892,5.139,0.047040000000000005,0.013720000000000001,0.049,4.8864,1.4252,5.09,5.184,1.512,5.4,5.184,1.512,5.4
2019-11-07 16:00:00,5.49888,1.60384,5.728,0.01728,0.00504,0.018000000000000002,5.4816,1.5988,5.71,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-11-07 16:30:00,6.21312,1.81216,6.472,0.021120000000000003,0.0061600000000000005,0.022,6.192,1.806,6.45,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-11-07 17:00:00,6.45984,1.88412,6.729,0.018240000000000003,0.00532,0.019,6.4416,1.8788,6.71,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-11-07 17:30:00,6.54624,1.9093200000000001,6.819,0.19104000000000002,0.055720000000000006,0.199,6.3552,1.8536000000000001,6.62,6.768,1.974,7.05,6.768,1.974,7.05
2019-11-07 18:00:00,6.58176,1.91968,6.856,0.26496000000000003,0.07728,0.276,6.3168,1.8424,6.58,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-11-07 18:30:00,6.45792,1.8835600000000001,6.727,0.17952,0.052360000000000004,0.187,6.2784,1.8312,6.54,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-11-07 19:00:00,6.28512,1.8331600000000001,6.547,0.11232,0.032760000000000004,0.117,6.1728,1.8004,6.43,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-11-07 19:30:00,5.68032,1.65676,5.917,0.17952,0.052360000000000004,0.187,5.5008,1.6044,5.73,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-11-07 20:00:00,5.66112,1.65116,5.897,0.16032000000000002,0.04676,0.167,5.5008,1.6044,5.73,5.952,1.736,6.2,5.952,1.736,6.2
2019-11-07 20:30:00,5.256,1.533,5.475,0.014400000000000001,0.004200000000000001,0.015,5.2416,1.5288,5.46,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-11-07 21:00:00,4.93824,1.44032,5.144,0.01344,0.003920000000000001,0.014,4.9248,1.4364,5.13,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-11-07 21:30:00,4.5744,1.3342,4.765,0.014400000000000001,0.004200000000000001,0.015,4.5600000000000005,1.33,4.75,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-11-07 22:00:00,4.22976,1.23368,4.406,0.03456,0.01008,0.036000000000000004,4.1952,1.2236,4.37,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-11-07 22:30:00,3.9052800000000003,1.13904,4.068,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.7056,1.0808,3.86,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-11-07 23:00:00,3.48192,1.01556,3.627,0.38112,0.11116000000000001,0.397,3.1008,0.9044000000000001,3.23,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-11-07 23:30:00,3.03744,0.88592,3.164,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.8704,0.8372,2.99,3.36,0.98,3.5,3.36,0.98,3.5
2019-11-08 00:00:00,2.7782400000000003,0.81032,2.894,0.02304,0.00672,0.024,2.7552,0.8036000000000001,2.87,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-11-08 00:30:00,2.60832,0.7607600000000001,2.717,0.025920000000000002,0.007560000000000001,0.027,2.5824,0.7532,2.69,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-11-08 01:00:00,2.5392,0.7406,2.645,0.014400000000000001,0.004200000000000001,0.015,2.5248,0.7364,2.63,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-11-08 01:30:00,2.33184,0.6801200000000001,2.429,0.08544,0.02492,0.089,2.2464,0.6552,2.34,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-11-08 02:00:00,2.39424,0.69832,2.4939999999999998,0.03264,0.00952,0.034,2.3616,0.6888000000000001,2.46,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-11-08 02:30:00,2.4048,0.7014,2.505,0.014400000000000001,0.004200000000000001,0.015,2.3904,0.6972,2.49,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-11-08 03:00:00,2.3856,0.6958000000000001,2.485,0.014400000000000001,0.004200000000000001,0.015,2.3712,0.6916,2.47,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-11-08 03:30:00,2.4336,0.7098,2.535,0.014400000000000001,0.004200000000000001,0.015,2.4192,0.7056,2.52,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-11-08 04:00:00,2.4336,0.7098,2.535,0.014400000000000001,0.004200000000000001,0.015,2.4192,0.7056,2.52,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-11-08 04:30:00,2.30496,0.6722800000000001,2.401,0.07776000000000001,0.022680000000000002,0.081,2.2272,0.6496000000000001,2.32,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-11-08 05:00:00,2.4672,0.7196,2.5700000000000003,0.22080000000000002,0.0644,0.23,2.2464,0.6552,2.34,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-11-08 05:30:00,2.66112,0.7761600000000001,2.7720000000000002,0.16512000000000002,0.04816,0.17200000000000001,2.496,0.728,2.6,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-11-08 06:00:00,2.89824,0.8453200000000001,3.019,0.19104000000000002,0.055720000000000006,0.199,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-11-08 06:30:00,3.45984,1.00912,3.604,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.36,0.98,3.5,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-11-08 07:00:00,4.03392,1.17656,4.202,0.030720000000000004,0.008960000000000001,0.032,4.0032,1.1676,4.17,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-11-08 07:30:00,4.968,1.449,5.175,0.024,0.007,0.025,4.944,1.442,5.15,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-11-08 08:00:00,5.90496,1.72228,6.151,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.856,1.708,6.1,4.032,1.176,4.2,4.032,1.176,4.2
2019-11-08 08:30:00,5.8761600000000005,1.71388,6.121,0.039360000000000006,0.01148,0.041,5.8368,1.7024,6.08,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-11-08 09:00:00,5.61312,1.6371600000000002,5.8469999999999995,0.03552,0.010360000000000001,0.037,5.5776,1.6268,5.8100000000000005,4.224,1.232,4.4,4.224,1.232,4.4
2019-11-08 09:30:00,4.80384,1.4011200000000001,5.004,0.03264,0.00952,0.034,4.7712,1.3916,4.97,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-11-08 10:00:00,4.85088,1.41484,5.053,0.03168,0.00924,0.033,4.8192,1.4056,5.02,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-08 10:30:00,5.06208,1.47644,5.273,0.03168,0.00924,0.033,5.0304,1.4672,5.24,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-11-08 11:00:00,4.8211200000000005,1.40616,5.022,0.030720000000000004,0.008960000000000001,0.032,4.7904,1.3972,4.99,4.416,1.288,4.6,4.416,1.288,4.6
2019-11-08 11:30:00,5.75232,1.6777600000000001,5.992,0.030720000000000004,0.008960000000000001,0.032,5.7216000000000005,1.6688,5.96,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-11-08 12:00:00,5.18592,1.5125600000000001,5.402,0.030720000000000004,0.008960000000000001,0.032,5.1552,1.5036,5.37,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-11-08 12:30:00,5.00256,1.4590800000000002,5.211,0.02976,0.00868,0.031,4.9728,1.4504000000000001,5.18,4.608,1.344,4.8,4.608,1.344,4.8
2019-11-08 13:00:00,4.91808,1.43444,5.123,0.03168,0.00924,0.033,4.8864,1.4252,5.09,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-11-08 13:30:00,4.87008,1.4204400000000001,5.073,0.03168,0.00924,0.033,4.8384,1.4112,5.04,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-11-08 14:00:00,4.73568,1.38124,4.933,0.03168,0.00924,0.033,4.704,1.3719999999999999,4.9,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-11-08 14:30:00,4.86144,1.41792,5.064,0.03264,0.00952,0.034,4.8288,1.4084,5.03,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-11-08 15:00:00,4.62144,1.34792,4.814,0.02304,0.00672,0.024,4.5984,1.3412,4.79,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-11-08 15:30:00,4.72032,1.37676,4.917,0.01632,0.00476,0.017,4.704,1.3719999999999999,4.9,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-11-08 16:00:00,5.2473600000000005,1.53048,5.466,0.015360000000000002,0.0044800000000000005,0.016,5.232,1.526,5.45,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-11-08 16:30:00,6.39072,1.86396,6.657,0.01632,0.00476,0.017,6.3744,1.8592,6.64,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-11-08 17:00:00,7.11936,2.07648,7.416,0.015360000000000002,0.0044800000000000005,0.016,7.104,2.072,7.4,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-11-08 17:30:00,7.40736,2.16048,7.716,0.015360000000000002,0.0044800000000000005,0.016,7.392,2.156,7.7,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-11-08 18:00:00,7.16064,2.08852,7.459,0.018240000000000003,0.00532,0.019,7.1424,2.0832,7.44,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-11-08 18:30:00,7.22304,2.10672,7.524,0.01344,0.003920000000000001,0.014,7.2096,2.1028000000000002,7.51,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-11-08 19:00:00,6.56064,1.91352,6.834,0.01344,0.003920000000000001,0.014,6.5472,1.9096000000000002,6.82,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-11-08 19:30:00,5.82144,1.69792,6.064,0.01344,0.003920000000000001,0.014,5.808,1.694,6.05,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-11-08 20:00:00,5.51424,1.60832,5.744,0.01344,0.003920000000000001,0.014,5.5008,1.6044,5.73,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-11-08 20:30:00,5.3894400000000005,1.57192,5.614,0.01344,0.003920000000000001,0.014,5.376,1.568,5.6,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-11-08 21:00:00,5.00544,1.45992,5.214,0.01344,0.003920000000000001,0.014,4.992,1.456,5.2,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-11-08 21:30:00,4.60224,1.34232,4.7940000000000005,0.01344,0.003920000000000001,0.014,4.5888,1.3384,4.78,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-11-08 22:00:00,4.28544,1.24992,4.464,0.01344,0.003920000000000001,0.014,4.272,1.246,4.45,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-11-08 22:30:00,3.8937600000000003,1.13568,4.056,0.015360000000000002,0.0044800000000000005,0.016,3.8784,1.1312,4.04,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-11-08 23:00:00,3.53856,1.03208,3.686,0.015360000000000002,0.0044800000000000005,0.016,3.5232,1.0276,3.67,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2019-11-08 23:30:00,3.2784,0.9562,3.415,0.014400000000000001,0.004200000000000001,0.015,3.2640000000000002,0.9520000000000001,3.4,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-11-09 00:00:00,3.01056,0.8780800000000001,3.136,0.015360000000000002,0.0044800000000000005,0.016,2.9952,0.8736,3.12,3.408,0.994,3.55,3.408,0.994,3.55
2019-11-09 00:30:00,2.7504,0.8022,2.865,0.014400000000000001,0.004200000000000001,0.015,2.7359999999999998,0.798,2.85,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-11-09 01:00:00,2.52288,0.73584,2.628,0.04608,0.01344,0.048,2.4768,0.7224,2.58,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-11-09 01:30:00,2.4460800000000003,0.7134400000000001,2.548,0.07488,0.021840000000000002,0.078,2.3712,0.6916,2.47,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-11-09 02:00:00,2.59968,0.75824,2.708,0.08448000000000001,0.024640000000000002,0.088,2.5152,0.7336,2.62,3.696,1.078,3.85,3.696,1.078,3.85
2019-11-09 02:30:00,2.4,0.7000000000000001,2.5,0.12480000000000001,0.0364,0.13,2.2752,0.6636000000000001,2.37,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-11-09 03:00:00,2.32224,0.67732,2.419,0.13344,0.03892,0.139,2.1888,0.6384000000000001,2.2800000000000002,3.312,0.966,3.45,3.312,0.966,3.45
2019-11-09 03:30:00,2.25408,0.65744,2.348,0.12288000000000002,0.035840000000000004,0.128,2.1312,0.6216,2.22,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-11-09 04:00:00,2.21184,0.64512,2.304,0.11904,0.03472,0.124,2.0928,0.6104,2.18,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-11-09 04:30:00,2.28096,0.6652800000000001,2.376,0.11136000000000001,0.03248,0.116,2.1696,0.6328,2.26,3.072,0.896,3.2,3.072,0.896,3.2
2019-11-09 05:00:00,2.33568,0.6812400000000001,2.433,0.08928000000000001,0.02604,0.093,2.2464,0.6552,2.34,3.072,0.896,3.2,3.072,0.896,3.2
2019-11-09 05:30:00,2.4816000000000003,0.7238,2.585,0.0912,0.026600000000000002,0.095,2.3904,0.6972,2.49,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-11-09 06:00:00,2.5881600000000002,0.7548800000000001,2.696,0.015360000000000002,0.0044800000000000005,0.016,2.5728,0.7504000000000001,2.68,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-11-09 06:30:00,2.8656,0.8358,2.985,0.014400000000000001,0.004200000000000001,0.015,2.8512,0.8316,2.9699999999999998,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-11-09 07:00:00,3.14304,0.9167200000000001,3.274,0.01344,0.003920000000000001,0.014,3.1296,0.9128000000000001,3.26,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-11-09 07:30:00,3.52224,1.02732,3.669,0.03744,0.010920000000000001,0.039,3.4848,1.0164,3.63,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-11-09 08:00:00,3.91104,1.14072,4.074,0.01344,0.003920000000000001,0.014,3.8976,1.1368,4.06,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-11-09 08:30:00,4.35072,1.26896,4.532,0.01152,0.00336,0.012,4.3392,1.2656,4.52,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-11-09 09:00:00,4.93536,1.43948,5.141,0.010560000000000002,0.0030800000000000003,0.011,4.9248,1.4364,5.13,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-11-09 09:30:00,5.14656,1.50108,5.361,0.010560000000000002,0.0030800000000000003,0.011,5.136,1.498,5.35,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-11-09 10:00:00,5.2233600000000004,1.5234800000000002,5.441,0.010560000000000002,0.0030800000000000003,0.011,5.2128,1.5204,5.43,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-11-09 10:30:00,5.29056,1.54308,5.511,0.010560000000000002,0.0030800000000000003,0.011,5.28,1.54,5.5,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-11-09 11:00:00,5.45376,1.59068,5.681,0.010560000000000002,0.0030800000000000003,0.011,5.4432,1.5876000000000001,5.67,5.616,1.638,5.85,5.616,1.638,5.85
2019-11-09 11:30:00,5.31936,1.5514800000000002,5.541,0.010560000000000002,0.0030800000000000003,0.011,5.3088,1.5484,5.53,5.568,1.624,5.8,5.568,1.624,5.8
2019-11-09 12:00:00,5.57856,1.62708,5.811,0.010560000000000002,0.0030800000000000003,0.011,5.568,1.624,5.8,5.904,1.722,6.15,5.904,1.722,6.15
2019-11-09 12:30:00,5.58816,1.62988,5.821,0.010560000000000002,0.0030800000000000003,0.011,5.5776,1.6268,5.8100000000000005,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-11-09 13:00:00,5.86656,1.71108,6.111,0.010560000000000002,0.0030800000000000003,0.011,5.856,1.708,6.1,5.328,1.554,5.55,5.328,1.554,5.55
2019-11-09 13:30:00,6.06816,1.7698800000000001,6.321,0.010560000000000002,0.0030800000000000003,0.011,6.0576,1.7668,6.31,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-11-09 14:00:00,5.49216,1.60188,5.721,0.010560000000000002,0.0030800000000000003,0.011,5.4816,1.5988,5.71,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-11-09 14:30:00,5.26176,1.53468,5.481,0.010560000000000002,0.0030800000000000003,0.011,5.2512,1.5316,5.47,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-11-09 15:00:00,5.46432,1.59376,5.692,0.01152,0.00336,0.012,5.4528,1.5904,5.68,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-11-09 15:30:00,5.35008,1.56044,5.573,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3376,1.5568,5.5600000000000005,5.952,1.736,6.2,5.952,1.736,6.2
2019-11-09 16:00:00,5.15712,1.5041600000000002,5.372,0.01152,0.00336,0.012,5.1456,1.5008,5.36,6.096,1.778,6.35,6.096,1.778,6.35
2019-11-09 16:30:00,5.46528,1.5940400000000001,5.693,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4528,1.5904,5.68,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-11-09 17:00:00,6.22464,1.81552,6.484,0.01344,0.003920000000000001,0.014,6.2112,1.8115999999999999,6.47,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-11-09 17:30:00,6.80064,1.98352,7.084,0.01344,0.003920000000000001,0.014,6.7872,1.9796,7.07,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-11-09 18:00:00,6.81984,1.9891200000000002,7.104,0.01344,0.003920000000000001,0.014,6.8064,1.9852,7.09,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-11-09 18:30:00,5.7744,1.6842000000000001,6.015,0.014400000000000001,0.004200000000000001,0.015,5.76,1.6800000000000002,6.0,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-11-09 19:00:00,5.59104,1.6307200000000002,5.824,0.01344,0.003920000000000001,0.014,5.5776,1.6268,5.8100000000000005,6.624,1.932,6.9,6.624,1.932,6.9
2019-11-09 19:30:00,5.47584,1.59712,5.704,0.01344,0.003920000000000001,0.014,5.4624,1.5932,5.69,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-11-09 20:00:00,5.26464,1.53552,5.484,0.01344,0.003920000000000001,0.014,5.2512,1.5316,5.47,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-11-09 20:30:00,4.95744,1.44592,5.164,0.01344,0.003920000000000001,0.014,4.944,1.442,5.15,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-11-09 21:00:00,4.79424,1.39832,4.994,0.01344,0.003920000000000001,0.014,4.7808,1.3944,4.98,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-11-09 21:30:00,4.47744,1.30592,4.664,0.01344,0.003920000000000001,0.014,4.464,1.302,4.65,5.088,1.484,5.3,5.088,1.484,5.3
2019-11-09 22:00:00,4.29504,1.25272,4.474,0.01344,0.003920000000000001,0.014,4.2816,1.2488000000000001,4.46,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-11-09 22:30:00,3.74976,1.09368,3.906,0.015360000000000002,0.0044800000000000005,0.016,3.7344,1.0892,3.89,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-11-09 23:00:00,3.528,1.029,3.675,0.014400000000000001,0.004200000000000001,0.015,3.5136000000000003,1.0248,3.66,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-11-09 23:30:00,3.2976,0.9618000000000001,3.435,0.014400000000000001,0.004200000000000001,0.015,3.2832,0.9576,3.42,3.792,1.106,3.95,3.792,1.106,3.95
2019-11-10 00:00:00,2.94912,0.86016,3.072,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.8512,0.8316,2.9699999999999998,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-11-10 00:30:00,2.79264,0.81452,2.909,0.14304,0.04172,0.149,2.6496,0.7728,2.76,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-11-10 01:00:00,2.7504,0.8022,2.865,0.014400000000000001,0.004200000000000001,0.015,2.7359999999999998,0.798,2.85,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-11-10 01:30:00,2.72256,0.7940800000000001,2.836,0.015360000000000002,0.0044800000000000005,0.016,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-11-10 02:00:00,2.64576,0.77168,2.7560000000000002,0.015360000000000002,0.0044800000000000005,0.016,2.6304,0.7672,2.74,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-11-10 02:30:00,2.62656,0.7660800000000001,2.7359999999999998,0.015360000000000002,0.0044800000000000005,0.016,2.6112,0.7616,2.7199999999999998,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-11-10 03:00:00,2.57856,0.7520800000000001,2.686,0.015360000000000002,0.0044800000000000005,0.016,2.5632,0.7476,2.67,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-11-10 03:30:00,2.40672,0.70196,2.507,0.10272,0.029960000000000004,0.107,2.304,0.672,2.4,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-11-10 04:00:00,2.59872,0.7579600000000001,2.707,0.11232,0.032760000000000004,0.117,2.4864,0.7252000000000001,2.59,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-11-10 04:30:00,2.6352,0.7686000000000001,2.745,0.014400000000000001,0.004200000000000001,0.015,2.6208,0.7644000000000001,2.73,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-11-10 05:00:00,2.53056,0.7380800000000001,2.636,0.015360000000000002,0.0044800000000000005,0.016,2.5152,0.7336,2.62,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-11-10 05:30:00,2.44416,0.7128800000000001,2.5460000000000003,0.015360000000000002,0.0044800000000000005,0.016,2.4288,0.7084,2.5300000000000002,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
