Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-10 06:00:00,2.52096,0.73528,2.626,0.015360000000000002,0.0044800000000000005,0.016,2.5056000000000003,0.7308,2.61,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-11-10 06:30:00,2.808,0.8190000000000001,2.925,0.014400000000000001,0.004200000000000001,0.015,2.7936,0.8148000000000001,2.91,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-11-10 07:00:00,3.1344,0.9142,3.265,0.014400000000000001,0.004200000000000001,0.015,3.12,0.91,3.25,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-11-10 07:30:00,3.432,1.001,3.575,0.014400000000000001,0.004200000000000001,0.015,3.4176,0.9968,3.56,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-11-10 08:00:00,3.72864,1.08752,3.884,0.01344,0.003920000000000001,0.014,3.7152000000000003,1.0836000000000001,3.87,4.128,1.204,4.3,4.128,1.204,4.3
2019-11-10 08:30:00,4.20672,1.22696,4.382,0.01152,0.00336,0.012,4.1952,1.2236,4.37,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-11-10 09:00:00,4.58112,1.33616,4.772,0.01152,0.00336,0.012,4.5696,1.3328,4.76,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-11-10 09:30:00,4.93632,1.4397600000000002,5.142,0.01152,0.00336,0.012,4.9248,1.4364,5.13,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-11-10 10:00:00,5.46432,1.59376,5.692,0.01152,0.00336,0.012,5.4528,1.5904,5.68,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-11-10 10:30:00,5.15712,1.5041600000000002,5.372,0.01152,0.00336,0.012,5.1456,1.5008,5.36,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-11-10 11:00:00,5.10816,1.48988,5.321,0.010560000000000002,0.0030800000000000003,0.011,5.0976,1.4868000000000001,5.31,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-11-10 11:30:00,5.06976,1.47868,5.281,0.010560000000000002,0.0030800000000000003,0.011,5.0592,1.4756,5.27,5.28,1.54,5.5,5.28,1.54,5.5
2019-11-10 12:00:00,5.14656,1.50108,5.361,0.010560000000000002,0.0030800000000000003,0.011,5.136,1.498,5.35,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-11-10 12:30:00,5.25216,1.5318800000000001,5.471,0.010560000000000002,0.0030800000000000003,0.011,5.2416,1.5288,5.46,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-11-10 13:00:00,5.19456,1.5150800000000002,5.411,0.010560000000000002,0.0030800000000000003,0.011,5.184,1.512,5.4,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-11-10 13:30:00,5.14656,1.50108,5.361,0.010560000000000002,0.0030800000000000003,0.011,5.136,1.498,5.35,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-11-10 14:00:00,5.01216,1.46188,5.221,0.010560000000000002,0.0030800000000000003,0.011,5.0016,1.4588,5.21,5.376,1.568,5.6,5.376,1.568,5.6
2019-11-10 14:30:00,5.10432,1.48876,5.317,0.01632,0.00476,0.017,5.088,1.484,5.3,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-11-10 15:00:00,5.0976,1.4868000000000001,5.31,0.009600000000000001,0.0028,0.01,5.088,1.484,5.3,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-11-10 15:30:00,5.97216,1.74188,6.221,0.010560000000000002,0.0030800000000000003,0.011,5.9616,1.7388,6.21,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-10 16:00:00,5.71296,1.66628,5.9510000000000005,0.010560000000000002,0.0030800000000000003,0.011,5.7024,1.6632,5.94,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-11-10 16:30:00,6.03168,1.7592400000000001,6.283,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0192,1.7556,6.27,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-11-10 17:00:00,7.4736,2.1798,7.785,0.014400000000000001,0.004200000000000001,0.015,7.4592,2.1756,7.77,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-11-10 17:30:00,7.5024,2.1882,7.815,0.014400000000000001,0.004200000000000001,0.015,7.4879999999999995,2.184,7.8,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-11-10 18:00:00,6.68448,1.94964,6.963,0.041280000000000004,0.01204,0.043000000000000003,6.6432,1.9376000000000002,6.92,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-11-10 18:30:00,6.14496,1.79228,6.401,0.02016,0.005880000000000001,0.021,6.1248,1.7864,6.38,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-11-10 19:00:00,6.1392,1.7906,6.395,0.014400000000000001,0.004200000000000001,0.015,6.1248,1.7864,6.38,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2019-11-10 19:30:00,5.9664,1.7402000000000002,6.215,0.014400000000000001,0.004200000000000001,0.015,5.952,1.736,6.2,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-11-10 20:00:00,5.6016,1.6338,5.835,0.014400000000000001,0.004200000000000001,0.015,5.5872,1.6296,5.82,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-11-10 20:30:00,5.2752,1.5386000000000002,5.495,0.014400000000000001,0.004200000000000001,0.015,5.2608,1.5344,5.48,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-11-10 21:00:00,5.1696,1.5078,5.385,0.014400000000000001,0.004200000000000001,0.015,5.1552,1.5036,5.37,5.712,1.666,5.95,5.712,1.666,5.95
2019-11-10 21:30:00,4.7472,1.3846,4.945,0.014400000000000001,0.004200000000000001,0.015,4.7328,1.3804,4.93,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-11-10 22:00:00,4.0272,1.1746,4.195,0.0432,0.0126,0.045,3.984,1.162,4.15,4.656,1.358,4.85,4.656,1.358,4.85
2019-11-10 22:30:00,3.7507200000000003,1.09396,3.907,0.12192000000000001,0.03556,0.127,3.6288,1.0584,3.7800000000000002,4.128,1.204,4.3,4.128,1.204,4.3
2019-11-10 23:00:00,3.39648,0.9906400000000001,3.5380000000000003,0.11328,0.03304,0.11800000000000001,3.2832,0.9576,3.42,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-11-10 23:30:00,2.96736,0.86548,3.091,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.8992,0.8456,3.02,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-11-11 00:00:00,2.63424,0.7683200000000001,2.7439999999999998,0.01344,0.003920000000000001,0.014,2.6208,0.7644000000000001,2.73,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-11-11 00:30:00,2.4624,0.7182000000000001,2.565,0.024,0.007,0.025,2.4384,0.7112,2.54,3.12,0.91,3.25,3.12,0.91,3.25
2019-11-11 01:00:00,2.3952,0.6986,2.495,0.1776,0.051800000000000006,0.185,2.2176,0.6468,2.31,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-11-11 01:30:00,2.40192,0.7005600000000001,2.502,0.07872000000000001,0.02296,0.082,2.3232,0.6776,2.42,3.312,0.966,3.45,3.312,0.966,3.45
2019-11-11 02:00:00,2.4432,0.7126,2.545,0.014400000000000001,0.004200000000000001,0.015,2.4288,0.7084,2.5300000000000002,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-11-11 02:30:00,2.4048,0.7014,2.505,0.014400000000000001,0.004200000000000001,0.015,2.3904,0.6972,2.49,3.36,0.98,3.5,3.36,0.98,3.5
2019-11-11 03:00:00,2.34336,0.6834800000000001,2.441,0.02976,0.00868,0.031,2.3136,0.6748000000000001,2.41,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-11-11 03:30:00,2.21472,0.6459600000000001,2.307,0.21792000000000003,0.06356,0.227,1.9968,0.5824,2.08,2.928,0.854,3.05,2.928,0.854,3.05
2019-11-11 04:00:00,2.20608,0.64344,2.298,0.16128,0.047040000000000005,0.168,2.0448,0.5964,2.13,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-11-11 04:30:00,2.30784,0.67312,2.404,0.07104,0.020720000000000002,0.074,2.2368,0.6524,2.33,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-11-11 05:00:00,2.48352,0.72436,2.5869999999999997,0.01632,0.00476,0.017,2.4672,0.7196,2.5700000000000003,3.12,0.91,3.25,3.12,0.91,3.25
2019-11-11 05:30:00,2.56704,0.74872,2.674,0.03264,0.00952,0.034,2.5343999999999998,0.7392000000000001,2.64,3.12,0.91,3.25,3.12,0.91,3.25
2019-11-11 06:00:00,2.9088000000000003,0.8484,3.03,0.1824,0.053200000000000004,0.19,2.7264,0.7952,2.84,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-11-11 06:30:00,3.60384,1.05112,3.754,0.09024,0.026320000000000003,0.094,3.5136000000000003,1.0248,3.66,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-11-11 07:00:00,4.09248,1.19364,4.263,0.022080000000000002,0.00644,0.023,4.0704,1.1872,4.24,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-11-11 07:30:00,4.9046400000000006,1.43052,5.109,0.018240000000000003,0.00532,0.019,4.8864,1.4252,5.09,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-11-11 08:00:00,5.93664,1.7315200000000002,6.184,0.02304,0.00672,0.024,5.9136,1.7248,6.16,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-11-11 08:30:00,5.98656,1.74608,6.236,0.015360000000000002,0.0044800000000000005,0.016,5.9712,1.7416,6.22,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-11-11 09:00:00,5.24448,1.52964,5.463,0.022080000000000002,0.00644,0.023,5.2224,1.5232,5.44,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-11-11 09:30:00,5.01792,1.46356,5.227,0.03552,0.010360000000000001,0.037,4.9824,1.4532,5.19,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-11-11 10:00:00,5.27424,1.5383200000000001,5.494,0.03264,0.00952,0.034,5.2416,1.5288,5.46,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-11-11 10:30:00,5.40864,1.57752,5.634,0.03264,0.00952,0.034,5.376,1.568,5.6,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-11-11 11:00:00,5.35776,1.56268,5.5809999999999995,0.02976,0.00868,0.031,5.328,1.554,5.55,5.376,1.568,5.6,5.376,1.568,5.6
2019-11-11 11:30:00,5.17632,1.50976,5.392,0.030720000000000004,0.008960000000000001,0.032,5.1456,1.5008,5.36,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-11-11 12:00:00,5.21568,1.5212400000000001,5.433,0.03168,0.00924,0.033,5.184,1.512,5.4,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-11-11 12:30:00,4.96704,1.44872,5.174,0.03264,0.00952,0.034,4.9344,1.4392,5.14,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-11-11 13:00:00,5.21664,1.5215200000000002,5.434,0.03264,0.00952,0.034,5.184,1.512,5.4,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-11-11 13:30:00,4.94784,1.44312,5.154,0.03264,0.00952,0.034,4.9152000000000005,1.4336,5.12,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-11-11 14:00:00,5.3616,1.5638,5.585,0.033600000000000005,0.0098,0.035,5.328,1.554,5.55,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-11-11 14:30:00,5.6688,1.6534,5.905,0.033600000000000005,0.0098,0.035,5.6352,1.6436000000000002,5.87,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-11-11 15:00:00,5.55456,1.6200800000000002,5.786,0.03456,0.01008,0.036000000000000004,5.52,1.6099999999999999,5.75,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-11-11 15:30:00,5.5564800000000005,1.62064,5.788,0.036480000000000005,0.01064,0.038,5.52,1.6099999999999999,5.75,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-11-11 16:00:00,6.27744,1.83092,6.539,0.03744,0.010920000000000001,0.039,6.24,1.82,6.5,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2019-11-11 16:30:00,6.864,2.002,7.15,0.019200000000000002,0.0056,0.02,6.8448,1.9964,7.13,6.624,1.932,6.9,6.624,1.932,6.9
2019-11-11 17:00:00,7.99392,2.33156,8.327,0.01632,0.00476,0.017,7.9776,2.3268,8.31,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-11-11 17:30:00,7.60896,2.21928,7.926,0.044160000000000005,0.01288,0.046,7.5648,2.2064,7.88,6.144,1.792,6.4,6.144,1.792,6.4
2019-11-11 18:00:00,7.80576,2.27668,8.131,0.23136,0.06748000000000001,0.241,7.5744,2.2092,7.89,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-11-11 18:30:00,7.69728,2.24504,8.018,0.20928000000000002,0.061040000000000004,0.218,7.4879999999999995,2.184,7.8,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-11-11 19:00:00,6.88032,2.00676,7.167,0.01632,0.00476,0.017,6.864,2.002,7.15,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-11-11 19:30:00,6.30912,1.84016,6.572,0.05952,0.01736,0.062,6.2496,1.8228,6.51,6.24,1.82,6.5,6.24,1.82,6.5
2019-11-11 20:00:00,6.09984,1.77912,6.354,0.01344,0.003920000000000001,0.014,6.0864,1.7752,6.34,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-11-11 20:30:00,5.52384,1.61112,5.754,0.01344,0.003920000000000001,0.014,5.5104,1.6072000000000002,5.74,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-11-11 21:00:00,5.11872,1.49296,5.332,0.021120000000000003,0.0061600000000000005,0.022,5.0976,1.4868000000000001,5.31,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-11-11 21:30:00,4.78752,1.39636,4.987,0.025920000000000002,0.007560000000000001,0.027,4.7616,1.3888,4.96,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-11-11 22:00:00,4.52352,1.31936,4.712,0.20352,0.05936,0.212,4.32,1.26,4.5,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-11-11 22:30:00,4.0732800000000005,1.18804,4.243,0.29088,0.08484000000000001,0.303,3.7824,1.1032,3.94,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-11-11 23:00:00,3.61632,1.05476,3.767,0.25632000000000005,0.07476000000000001,0.267,3.36,0.98,3.5,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-11-11 23:30:00,3.06048,0.8926400000000001,3.188,0.036480000000000005,0.01064,0.038,3.024,0.882,3.15,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-11-12 00:00:00,2.9088000000000003,0.8484,3.03,0.019200000000000002,0.0056,0.02,2.8896,0.8428,3.01,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-11-12 00:30:00,2.77344,0.8089200000000001,2.8890000000000002,0.018240000000000003,0.00532,0.019,2.7552,0.8036000000000001,2.87,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-11-12 01:00:00,2.664,0.777,2.775,0.024,0.007,0.025,2.64,0.77,2.75,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-11-12 01:30:00,2.65344,0.77392,2.7640000000000002,0.04224000000000001,0.012320000000000001,0.044,2.6112,0.7616,2.7199999999999998,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-11-12 02:00:00,2.59008,0.7554400000000001,2.698,0.036480000000000005,0.01064,0.038,2.5536,0.7448,2.66,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-11-12 02:30:00,2.52864,0.7375200000000001,2.634,0.06144000000000001,0.017920000000000002,0.064,2.4672,0.7196,2.5700000000000003,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-11-12 03:00:00,2.58048,0.7526400000000001,2.688,0.23808,0.06944,0.248,2.3424,0.6832,2.44,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-11-12 03:30:00,2.6208,0.7644000000000001,2.73,0.3648,0.10640000000000001,0.38,2.2560000000000002,0.658,2.35,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-11-12 04:00:00,2.54784,0.7431200000000001,2.654,0.33024000000000003,0.09632,0.34400000000000003,2.2176,0.6468,2.31,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-11-12 04:30:00,2.60352,0.75936,2.7119999999999997,0.32832,0.09576000000000001,0.342,2.2752,0.6636000000000001,2.37,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-11-12 05:00:00,2.75808,0.80444,2.873,0.34848,0.10164000000000001,0.363,2.4096,0.7028,2.51,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-11-12 05:30:00,2.91168,0.8492400000000001,3.033,0.36768,0.10724,0.383,2.544,0.742,2.65,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-11-12 06:00:00,3.26016,0.9508800000000001,3.396,0.38976000000000005,0.11368,0.406,2.8704,0.8372,2.99,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-11-12 06:30:00,3.8688000000000002,1.1284,4.03,0.3744,0.1092,0.39,3.4944,1.0192,3.64,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-11-12 07:00:00,4.37856,1.27708,4.561,0.34656000000000003,0.10108,0.361,4.032,1.176,4.2,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-11-12 07:30:00,4.9862400000000004,1.45432,5.194,0.28224000000000005,0.08232,0.294,4.704,1.3719999999999999,4.9,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-11-12 08:00:00,5.16576,1.50668,5.381,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.0976,1.4868000000000001,5.31,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-11-12 08:30:00,5.2512,1.5316,5.47,0.07680000000000001,0.0224,0.08,5.1744,1.5091999999999999,5.39,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-11-12 09:00:00,5.38176,1.56968,5.606,0.03456,0.01008,0.036000000000000004,5.3472,1.5596,5.57,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-11-12 09:30:00,5.47488,1.59684,5.703,0.03168,0.00924,0.033,5.4432,1.5876000000000001,5.67,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-11-12 10:00:00,5.49408,1.60244,5.723,0.041280000000000004,0.01204,0.043000000000000003,5.4528,1.5904,5.68,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-11-12 10:30:00,5.5440000000000005,1.617,5.775,0.033600000000000005,0.0098,0.035,5.5104,1.6072000000000002,5.74,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-11-12 11:00:00,5.5440000000000005,1.617,5.775,0.033600000000000005,0.0098,0.035,5.5104,1.6072000000000002,5.74,5.328,1.554,5.55,5.328,1.554,5.55
2019-11-12 11:30:00,5.49888,1.60384,5.728,0.036480000000000005,0.01064,0.038,5.4624,1.5932,5.69,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-11-12 12:00:00,5.51136,1.60748,5.741,0.039360000000000006,0.01148,0.041,5.472,1.596,5.7,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-11-12 12:30:00,5.41824,1.58032,5.644,0.15744000000000002,0.04592,0.164,5.2608,1.5344,5.48,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-11-12 13:00:00,5.52288,1.61084,5.753,0.24288,0.07084,0.253,5.28,1.54,5.5,4.944,1.442,5.15,4.944,1.442,5.15
2019-11-12 13:30:00,5.60736,1.63548,5.841,0.25056,0.07308,0.261,5.3568,1.5624,5.58,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-11-12 14:00:00,5.5968,1.6324,5.83,0.24,0.07,0.25,5.3568,1.5624,5.58,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-11-12 14:30:00,5.5488,1.6184,5.78,0.048,0.014,0.05,5.5008,1.6044,5.73,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-11-12 15:00:00,5.49024,1.60132,5.719,0.027840000000000004,0.00812,0.029,5.4624,1.5932,5.69,4.944,1.442,5.15,4.944,1.442,5.15
2019-11-12 15:30:00,5.44992,1.58956,5.677,0.01632,0.00476,0.017,5.4336,1.5848,5.66,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-11-12 16:00:00,6.37248,1.85864,6.638,0.01728,0.00504,0.018000000000000002,6.3552,1.8536000000000001,6.62,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-11-12 16:30:00,6.93024,2.02132,7.219,0.07584,0.02212,0.079,6.8544,1.9992,7.14,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-11-12 17:00:00,7.76736,2.26548,8.091,0.02016,0.005880000000000001,0.021,7.7472,2.2596,8.07,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-11-12 17:30:00,7.89696,2.30328,8.226,0.015360000000000002,0.0044800000000000005,0.016,7.8816,2.2988,8.21,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-11-12 18:00:00,7.8384,2.2862,8.165,0.22560000000000002,0.0658,0.23500000000000001,7.6128,2.2204,7.93,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-11-12 18:30:00,7.79424,2.27332,8.119,0.17184000000000002,0.050120000000000005,0.179,7.6224,2.2232,7.94,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-11-12 19:00:00,7.49184,2.18512,7.804,0.01344,0.003920000000000001,0.014,7.4784,2.1812,7.79,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-11-12 19:30:00,7.1664,2.0902,7.465,0.024,0.007,0.025,7.1424,2.0832,7.44,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-11-12 20:00:00,6.61824,1.93032,6.894,0.01344,0.003920000000000001,0.014,6.6048,1.9264000000000001,6.88,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-11-12 20:30:00,6.2313600000000005,1.8174800000000002,6.491,0.039360000000000006,0.01148,0.041,6.192,1.806,6.45,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-11-12 21:00:00,5.7696000000000005,1.6828,6.01,0.019200000000000002,0.0056,0.02,5.7504,1.6772,5.99,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-11-12 21:30:00,5.4,1.5750000000000002,5.625,0.033600000000000005,0.0098,0.035,5.3664,1.5652,5.59,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-11-12 22:00:00,4.64544,1.35492,4.839,0.14304,0.04172,0.149,4.5024,1.3132000000000001,4.69,4.464,1.302,4.65,4.464,1.302,4.65
2019-11-12 22:30:00,4.09056,1.1930800000000001,4.261,0.26976,0.07868,0.281,3.8208,1.1144,3.98,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-11-12 23:00:00,3.64224,1.06232,3.794,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.3696,0.9828,3.51,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-11-12 23:30:00,3.28128,0.9570400000000001,3.418,0.23808,0.06944,0.248,3.0432,0.8876000000000001,3.17,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-11-13 00:00:00,3.04128,0.88704,3.168,0.02688,0.007840000000000001,0.028,3.0144,0.8792000000000001,3.14,3.12,0.91,3.25,3.12,0.91,3.25
2019-11-13 00:30:00,2.88864,0.84252,3.009,0.018240000000000003,0.00532,0.019,2.8704,0.8372,2.99,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-11-13 01:00:00,2.69088,0.7848400000000001,2.803,0.022080000000000002,0.00644,0.023,2.6688,0.7784000000000001,2.7800000000000002,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-11-13 01:30:00,2.60448,0.7596400000000001,2.713,0.022080000000000002,0.00644,0.023,2.5824,0.7532,2.69,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-11-13 02:00:00,2.5180800000000003,0.7344400000000001,2.623,0.041280000000000004,0.01204,0.043000000000000003,2.4768,0.7224,2.58,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-11-13 02:30:00,2.472,0.721,2.575,0.0816,0.0238,0.085,2.3904,0.6972,2.49,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-11-13 03:00:00,2.40384,0.7011200000000001,2.504,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.304,0.672,2.4,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-11-13 03:30:00,2.4672,0.7196,2.5700000000000003,0.28800000000000003,0.084,0.30000000000000004,2.1792,0.6356,2.27,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-11-13 04:00:00,2.47488,0.72184,2.578,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.1408,0.6244000000000001,2.23,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-11-13 04:30:00,2.54496,0.74228,2.651,0.31776000000000004,0.09268000000000001,0.331,2.2272,0.6496000000000001,2.32,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-11-13 05:00:00,2.6928,0.7854,2.805,0.3504,0.1022,0.365,2.3424,0.6832,2.44,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-11-13 05:30:00,2.8704,0.8372,2.99,0.3552,0.10360000000000001,0.37,2.5152,0.7336,2.62,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-11-13 06:00:00,3.2342400000000002,0.94332,3.3689999999999998,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.8416,0.8288000000000001,2.96,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-11-13 06:30:00,3.8208,1.1144,3.98,0.3936,0.1148,0.41000000000000003,3.4272,0.9996,3.5700000000000003,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-11-13 07:00:00,4.31136,1.2574800000000002,4.491,0.37536,0.10948000000000001,0.391,3.936,1.148,4.1,4.32,1.26,4.5,4.32,1.26,4.5
2019-11-13 07:30:00,5.74176,1.67468,5.981,0.38496,0.11228,0.401,5.3568,1.5624,5.58,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-11-13 08:00:00,6.2352,1.8186,6.495,0.36960000000000004,0.1078,0.385,5.8656,1.7107999999999999,6.11,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-11-13 08:30:00,5.9328,1.7304,6.18,0.3744,0.1092,0.39,5.5584,1.6212,5.79,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-11-13 09:00:00,5.34816,1.5598800000000002,5.571,0.23136,0.06748000000000001,0.241,5.1168,1.4924,5.33,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-11-13 09:30:00,5.13984,1.49912,5.354,0.15744000000000002,0.04592,0.164,4.9824,1.4532,5.19,4.8,1.4,5.0,4.8,1.4,5.0
2019-11-13 10:00:00,5.63328,1.64304,5.868,0.05568000000000001,0.01624,0.058,5.5776,1.6268,5.8100000000000005,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-11-13 10:30:00,5.18976,1.51368,5.406,0.12096000000000001,0.035280000000000006,0.126,5.0688,1.4784000000000002,5.28,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-11-13 11:00:00,5.07264,1.47952,5.284,0.03264,0.00952,0.034,5.04,1.47,5.25,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-11-13 11:30:00,5.61888,1.63884,5.853,0.03168,0.00924,0.033,5.5872,1.6296,5.82,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-11-13 12:00:00,5.87232,1.71276,6.117,0.03552,0.010360000000000001,0.037,5.8368,1.7024,6.08,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-11-13 12:30:00,5.02272,1.46496,5.232,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.9728,1.4504000000000001,5.18,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-11-13 13:00:00,4.84704,1.41372,5.049,0.03744,0.010920000000000001,0.039,4.8096,1.4028,5.01,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-11-13 13:30:00,4.63968,1.35324,4.833,0.05088,0.01484,0.053,4.5888,1.3384,4.78,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-11-13 14:00:00,4.63488,1.3518400000000002,4.828,0.036480000000000005,0.01064,0.038,4.5984,1.3412,4.79,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-11-13 14:30:00,4.84512,1.41316,5.047,0.03552,0.010360000000000001,0.037,4.8096,1.4028,5.01,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-11-13 15:00:00,4.61664,1.34652,4.809,0.03744,0.010920000000000001,0.039,4.5792,1.3356,4.77,4.8,1.4,5.0,4.8,1.4,5.0
2019-11-13 15:30:00,5.06784,1.47812,5.279,0.03744,0.010920000000000001,0.039,5.0304,1.4672,5.24,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-11-13 16:00:00,6.16704,1.79872,6.424,0.04224000000000001,0.012320000000000001,0.044,6.1248,1.7864,6.38,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-11-13 16:30:00,6.88032,2.00676,7.167,0.07392,0.021560000000000003,0.077,6.8064,1.9852,7.09,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-13 17:00:00,7.51296,2.19128,7.8260000000000005,0.05376,0.015680000000000003,0.056,7.4592,2.1756,7.77,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-11-13 17:30:00,7.68768,2.24224,8.008,0.05568000000000001,0.01624,0.058,7.632,2.226,7.95,6.0,1.75,6.25,6.0,1.75,6.25
2019-11-13 18:00:00,7.74336,2.25848,8.066,0.11136000000000001,0.03248,0.116,7.632,2.226,7.95,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-11-13 18:30:00,7.6704,2.2372,7.99,0.096,0.028,0.1,7.5744,2.2092,7.89,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-11-13 19:00:00,7.53216,2.19688,7.846,0.015360000000000002,0.0044800000000000005,0.016,7.5168,2.1924,7.83,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-11-13 19:30:00,7.3728,2.1504,7.68,0.028800000000000003,0.008400000000000001,0.03,7.344,2.142,7.65,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-11-13 20:00:00,6.31008,1.84044,6.573,0.03168,0.00924,0.033,6.2784,1.8312,6.54,6.0,1.75,6.25,6.0,1.75,6.25
2019-11-13 20:30:00,5.7072,1.6646,5.945,0.014400000000000001,0.004200000000000001,0.015,5.6928,1.6604,5.93,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-11-13 21:00:00,5.3328,1.5554000000000001,5.555,0.014400000000000001,0.004200000000000001,0.015,5.3184000000000005,1.5512000000000001,5.54,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-11-13 21:30:00,5.6975999999999996,1.6618,5.9350000000000005,0.014400000000000001,0.004200000000000001,0.015,5.6832,1.6576,5.92,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-11-13 22:00:00,5.35296,1.56128,5.5760000000000005,0.03456,0.01008,0.036000000000000004,5.3184000000000005,1.5512000000000001,5.54,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-11-13 22:30:00,4.5168,1.3174000000000001,4.705,0.216,0.063,0.225,4.3008,1.2544,4.48,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-11-13 23:00:00,3.69504,1.07772,3.849,0.36384000000000005,0.10612,0.379,3.3312,0.9716,3.47,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-11-13 23:30:00,3.38496,0.98728,3.526,0.14976,0.043680000000000004,0.156,3.2352,0.9436,3.37,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-11-14 00:00:00,3.08064,0.8985200000000001,3.209,0.018240000000000003,0.00532,0.019,3.0624,0.8932,3.19,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-11-14 00:30:00,2.80512,0.8181600000000001,2.922,0.030720000000000004,0.008960000000000001,0.032,2.7744,0.8092,2.89,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-11-14 01:00:00,2.66496,0.7772800000000001,2.776,0.015360000000000002,0.0044800000000000005,0.016,2.6496,0.7728,2.76,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-11-14 01:30:00,2.5180800000000003,0.7344400000000001,2.623,0.03168,0.00924,0.033,2.4864,0.7252000000000001,2.59,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-11-14 02:00:00,2.544,0.742,2.65,0.019200000000000002,0.0056,0.02,2.5248,0.7364,2.63,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-11-14 02:30:00,2.65536,0.7744800000000001,2.766,0.015360000000000002,0.0044800000000000005,0.016,2.64,0.77,2.75,3.408,0.994,3.55,3.408,0.994,3.55
2019-11-14 03:00:00,2.55456,0.7450800000000001,2.661,0.11616000000000001,0.03388,0.121,2.4384,0.7112,2.54,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-11-14 03:30:00,2.60352,0.75936,2.7119999999999997,0.16512000000000002,0.04816,0.17200000000000001,2.4384,0.7112,2.54,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-11-14 04:00:00,2.6486400000000003,0.7725200000000001,2.759,0.027840000000000004,0.00812,0.029,2.6208,0.7644000000000001,2.73,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-11-14 04:30:00,2.7359999999999998,0.798,2.85,0.048,0.014,0.05,2.688,0.784,2.8,3.024,0.882,3.15,3.024,0.882,3.15
2019-11-14 05:00:00,2.84448,0.82964,2.963,0.022080000000000002,0.00644,0.023,2.8224,0.8232,2.94,3.072,0.896,3.2,3.072,0.896,3.2
2019-11-14 05:30:00,3.00768,0.87724,3.133,0.03168,0.00924,0.033,2.976,0.868,3.1,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-11-14 06:00:00,3.23328,0.9430400000000001,3.368,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.0336,0.8848,3.16,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-11-14 06:30:00,4.02912,1.17516,4.197,0.01632,0.00476,0.017,4.0128,1.1703999999999999,4.18,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-11-14 07:00:00,4.42176,1.2896800000000002,4.606,0.015360000000000002,0.0044800000000000005,0.016,4.4064,1.2852000000000001,4.59,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-11-14 07:30:00,5.088,1.484,5.3,0.0864,0.0252,0.09,5.0016,1.4588,5.21,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-14 08:00:00,5.46336,1.59348,5.691,0.02976,0.00868,0.031,5.4336,1.5848,5.66,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-11-14 08:30:00,5.37792,1.5685600000000002,5.602,0.05952,0.01736,0.062,5.3184000000000005,1.5512000000000001,5.54,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-11-14 09:00:00,5.26176,1.53468,5.481,0.07776000000000001,0.022680000000000002,0.081,5.184,1.512,5.4,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-11-14 09:30:00,5.63136,1.64248,5.866,0.03456,0.01008,0.036000000000000004,5.5968,1.6324,5.83,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-11-14 10:00:00,6.11136,1.78248,6.366,0.03456,0.01008,0.036000000000000004,6.0768,1.7724000000000002,6.33,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-11-14 10:30:00,6.00672,1.75196,6.257,0.03552,0.010360000000000001,0.037,5.9712,1.7416,6.22,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-11-14 11:00:00,5.87712,1.7141600000000001,6.122,0.06912,0.02016,0.07200000000000001,5.808,1.694,6.05,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-11-14 11:30:00,6.05376,1.7656800000000001,6.306,0.03456,0.01008,0.036000000000000004,6.0192,1.7556,6.27,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-11-14 12:00:00,5.94432,1.7337600000000002,6.192,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.8944,1.7192,6.14,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-11-14 12:30:00,6.03168,1.7592400000000001,6.283,0.03168,0.00924,0.033,6.0,1.75,6.25,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-11-14 13:00:00,5.72736,1.67048,5.966,0.03456,0.01008,0.036000000000000004,5.6928,1.6604,5.93,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-11-14 13:30:00,5.59104,1.6307200000000002,5.824,0.04224000000000001,0.012320000000000001,0.044,5.5488,1.6184,5.78,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-11-14 14:00:00,5.71968,1.66824,5.958,0.036480000000000005,0.01064,0.038,5.6832,1.6576,5.92,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-11-14 14:30:00,5.73216,1.67188,5.971,0.039360000000000006,0.01148,0.041,5.6928,1.6604,5.93,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-11-14 15:00:00,5.9136,1.7248,6.16,0.038400000000000004,0.0112,0.04,5.8752,1.7136,6.12,5.28,1.54,5.5,5.28,1.54,5.5
2019-11-14 15:30:00,6.048,1.764,6.3,0.028800000000000003,0.008400000000000001,0.03,6.0192,1.7556,6.27,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-11-14 16:00:00,6.36288,1.8558400000000002,6.628,0.01728,0.00504,0.018000000000000002,6.3456,1.8508,6.61,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-11-14 16:30:00,7.22496,2.10728,7.526,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.2,2.1,7.5,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-11-14 17:00:00,7.58976,2.21368,7.906,0.06336,0.01848,0.066,7.5264,2.1952,7.84,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-11-14 17:30:00,7.71264,2.24952,8.034,0.02304,0.00672,0.024,7.6896,2.2428,8.01,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-11-14 18:00:00,7.5168,2.1924,7.83,0.1632,0.0476,0.17,7.3536,2.1448,7.66,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-11-14 18:30:00,7.3104,2.1322,7.615,0.0912,0.026600000000000002,0.095,7.2192,2.1056,7.52,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-11-14 19:00:00,7.11744,2.07592,7.414,0.01344,0.003920000000000001,0.014,7.104,2.072,7.4,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-11-14 19:30:00,6.19296,1.80628,6.451,0.02976,0.00868,0.031,6.1632,1.7976,6.42,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-11-14 20:00:00,5.73888,1.6738400000000002,5.978,0.02688,0.007840000000000001,0.028,5.712,1.666,5.95,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-11-14 20:30:00,5.47584,1.59712,5.704,0.01344,0.003920000000000001,0.014,5.4624,1.5932,5.69,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-11-14 21:00:00,5.34432,1.55876,5.567,0.01632,0.00476,0.017,5.328,1.554,5.55,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-11-14 21:30:00,5.016,1.463,5.225,0.014400000000000001,0.004200000000000001,0.015,5.0016,1.4588,5.21,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-11-14 22:00:00,4.6310400000000005,1.35072,4.824,0.01344,0.003920000000000001,0.014,4.6176,1.3468,4.8100000000000005,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-11-14 22:30:00,4.06944,1.18692,4.239,0.21024,0.061320000000000006,0.219,3.8592,1.1256,4.02,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-11-14 23:00:00,3.69888,1.07884,3.8529999999999998,0.17568,0.05124,0.183,3.5232,1.0276,3.67,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2019-11-14 23:30:00,3.49824,1.02032,3.644,0.01344,0.003920000000000001,0.014,3.4848,1.0164,3.63,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-11-15 00:00:00,3.10464,0.9055200000000001,3.234,0.01344,0.003920000000000001,0.014,3.0912,0.9016000000000001,3.22,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-11-15 00:30:00,2.8176,0.8218000000000001,2.935,0.014400000000000001,0.004200000000000001,0.015,2.8032,0.8176,2.92,3.36,0.98,3.5,3.36,0.98,3.5
2019-11-15 01:00:00,2.7504,0.8022,2.865,0.014400000000000001,0.004200000000000001,0.015,2.7359999999999998,0.798,2.85,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-11-15 01:30:00,2.7504,0.8022,2.865,0.014400000000000001,0.004200000000000001,0.015,2.7359999999999998,0.798,2.85,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-11-15 02:00:00,2.7216,0.7938000000000001,2.835,0.014400000000000001,0.004200000000000001,0.015,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-11-15 02:30:00,2.7024,0.7882,2.815,0.014400000000000001,0.004200000000000001,0.015,2.688,0.784,2.8,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-11-15 03:00:00,2.82816,0.8248800000000001,2.946,0.03456,0.01008,0.036000000000000004,2.7936,0.8148000000000001,2.91,3.36,0.98,3.5,3.36,0.98,3.5
2019-11-15 03:30:00,2.50656,0.7310800000000001,2.6109999999999998,0.22176,0.06468,0.231,2.2848,0.6664,2.38,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-11-15 04:00:00,2.47392,0.7215600000000001,2.577,0.25632000000000005,0.07476000000000001,0.267,2.2176,0.6468,2.31,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-11-15 04:30:00,2.5056000000000003,0.7308,2.61,0.24960000000000002,0.0728,0.26,2.2560000000000002,0.658,2.35,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-11-15 05:00:00,2.57952,0.75236,2.6870000000000003,0.24672000000000002,0.07196000000000001,0.257,2.3328,0.6804,2.43,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-11-15 05:30:00,3.01248,0.8786400000000001,3.138,0.13248000000000001,0.03864,0.138,2.88,0.84,3.0,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-11-15 06:00:00,3.5088,1.0234,3.6550000000000002,0.13920000000000002,0.040600000000000004,0.145,3.3696,0.9828,3.51,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-11-15 06:30:00,3.9168000000000003,1.1424,4.08,0.028800000000000003,0.008400000000000001,0.03,3.888,1.134,4.05,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-11-15 07:00:00,4.3728,1.2754,4.555,0.014400000000000001,0.004200000000000001,0.015,4.3584,1.2711999999999999,4.54,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-11-15 07:30:00,4.8384,1.4112,5.04,0.019200000000000002,0.0056,0.02,4.8192,1.4056,5.02,5.184,1.512,5.4,5.184,1.512,5.4
2019-11-15 08:00:00,5.2588799999999996,1.53384,5.478,0.036480000000000005,0.01064,0.038,5.2224,1.5232,5.44,4.944,1.442,5.15,4.944,1.442,5.15
2019-11-15 08:30:00,5.57664,1.6265200000000002,5.809,0.07584,0.02212,0.079,5.5008,1.6044,5.73,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-11-15 09:00:00,5.9856,1.7458,6.235,0.033600000000000005,0.0098,0.035,5.952,1.736,6.2,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2019-11-15 09:30:00,6.10176,1.77968,6.356,0.08256000000000001,0.02408,0.08600000000000001,6.0192,1.7556,6.27,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-11-15 10:00:00,5.80224,1.69232,6.044,0.051840000000000004,0.015120000000000001,0.054,5.7504,1.6772,5.99,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-11-15 10:30:00,5.90976,1.72368,6.156,0.03456,0.01008,0.036000000000000004,5.8752,1.7136,6.12,5.232,1.526,5.45,5.232,1.526,5.45
2019-11-15 11:00:00,6.26016,1.8258800000000002,6.521,0.039360000000000006,0.01148,0.041,6.2208,1.8144,6.48,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-11-15 11:30:00,6.08352,1.7743600000000002,6.337,0.03552,0.010360000000000001,0.037,6.048,1.764,6.3,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-11-15 12:00:00,5.99232,1.74776,6.242,0.04032,0.011760000000000001,0.042,5.952,1.736,6.2,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-11-15 12:30:00,6.00672,1.75196,6.257,0.03552,0.010360000000000001,0.037,5.9712,1.7416,6.22,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-11-15 13:00:00,5.48928,1.60104,5.718,0.036480000000000005,0.01064,0.038,5.4528,1.5904,5.68,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-15 13:30:00,5.1456,1.5008,5.36,0.048,0.014,0.05,5.0976,1.4868000000000001,5.31,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-11-15 14:00:00,5.40768,1.5772400000000002,5.633,0.03168,0.00924,0.033,5.376,1.568,5.6,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-11-15 14:30:00,5.43168,1.58424,5.658,0.01728,0.00504,0.018000000000000002,5.4144,1.5792000000000002,5.64,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-11-15 15:00:00,5.3664,1.5652,5.59,0.019200000000000002,0.0056,0.02,5.3472,1.5596,5.57,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-11-15 15:30:00,5.52768,1.61224,5.758,0.01728,0.00504,0.018000000000000002,5.5104,1.6072000000000002,5.74,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-11-15 16:00:00,5.88096,1.71528,6.126,0.015360000000000002,0.0044800000000000005,0.016,5.8656,1.7107999999999999,6.11,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-11-15 16:30:00,6.32256,1.84408,6.586,0.015360000000000002,0.0044800000000000005,0.016,6.3072,1.8396,6.57,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-11-15 17:00:00,6.67872,1.9479600000000001,6.957,0.01632,0.00476,0.017,6.6624,1.9432,6.94,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2019-11-15 17:30:00,6.6815999999999995,1.9488,6.96,0.096,0.028,0.1,6.5856,1.9208,6.86,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-11-15 18:00:00,6.6595200000000006,1.94236,6.937,0.14112000000000002,0.04116,0.147,6.5184,1.9012,6.79,6.384,1.862,6.65,6.384,1.862,6.65
2019-11-15 18:30:00,6.42816,1.87488,6.696,0.14976,0.043680000000000004,0.156,6.2784,1.8312,6.54,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-11-15 19:00:00,6.69408,1.9524400000000002,6.973,0.041280000000000004,0.01204,0.043000000000000003,6.6528,1.9404,6.93,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-11-15 19:30:00,5.9942400000000005,1.74832,6.244,0.01344,0.003920000000000001,0.014,5.9808,1.7444000000000002,6.23,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-11-15 20:00:00,5.41728,1.58004,5.643,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4048,1.5764,5.63,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-11-15 20:30:00,5.19744,1.51592,5.414,0.01344,0.003920000000000001,0.014,5.184,1.512,5.4,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-11-15 21:00:00,4.95648,1.44564,5.163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.944,1.442,5.15,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-11-15 21:30:00,4.64928,1.3560400000000001,4.843,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6368,1.3524,4.83,5.328,1.554,5.55,5.328,1.554,5.55
2019-11-15 22:00:00,4.51584,1.31712,4.704,0.01344,0.003920000000000001,0.014,4.5024,1.3132000000000001,4.69,4.944,1.442,5.15,4.944,1.442,5.15
2019-11-15 22:30:00,4.48128,1.30704,4.668,0.25728,0.07504000000000001,0.268,4.224,1.232,4.4,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-11-15 23:00:00,4.04544,1.17992,4.214,0.38784,0.11312000000000001,0.404,3.6576,1.0668,3.81,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-11-15 23:30:00,3.3072,0.9646,3.445,0.1008,0.029400000000000003,0.105,3.2064,0.9352,3.34,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-11-16 00:00:00,3.02688,0.8828400000000001,3.153,0.022080000000000002,0.00644,0.023,3.0048,0.8764000000000001,3.13,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-11-16 00:30:00,2.92224,0.8523200000000001,3.044,0.01344,0.003920000000000001,0.014,2.9088000000000003,0.8484,3.03,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-11-16 01:00:00,2.7744,0.8092,2.89,0.019200000000000002,0.0056,0.02,2.7552,0.8036000000000001,2.87,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-11-16 01:30:00,2.70336,0.7884800000000001,2.816,0.015360000000000002,0.0044800000000000005,0.016,2.688,0.784,2.8,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-11-16 02:00:00,2.5776,0.7518,2.685,0.014400000000000001,0.004200000000000001,0.015,2.5632,0.7476,2.67,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-11-16 02:30:00,2.53056,0.7380800000000001,2.636,0.03456,0.01008,0.036000000000000004,2.496,0.728,2.6,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-11-16 03:00:00,2.30496,0.6722800000000001,2.401,0.02976,0.00868,0.031,2.2752,0.6636000000000001,2.37,3.456,1.008,3.6,3.456,1.008,3.6
2019-11-16 03:30:00,2.31456,0.67508,2.411,0.20256000000000002,0.05908000000000001,0.211,2.112,0.616,2.2,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-11-16 04:00:00,2.29632,0.66976,2.392,0.07872000000000001,0.02296,0.082,2.2176,0.6468,2.31,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-11-16 04:30:00,2.3328,0.6804,2.43,0.2592,0.0756,0.27,2.0736,0.6048,2.16,2.928,0.854,3.05,2.928,0.854,3.05
2019-11-16 05:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.34944000000000003,0.10192000000000001,0.364,2.1024,0.6132000000000001,2.19,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-11-16 05:30:00,2.5296000000000003,0.7378,2.635,0.3504,0.1022,0.365,2.1792,0.6356,2.27,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-11-16 06:00:00,2.66592,0.77756,2.777,0.35232,0.10276,0.367,2.3136,0.6748000000000001,2.41,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-11-16 06:30:00,2.8848000000000003,0.8414,3.005,0.1296,0.0378,0.135,2.7552,0.8036000000000001,2.87,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-11-16 07:00:00,3.24768,0.9472400000000001,3.383,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.2352,0.9436,3.37,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-11-16 07:30:00,3.82752,1.11636,3.987,0.025920000000000002,0.007560000000000001,0.027,3.8016,1.1088,3.96,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-11-16 08:00:00,4.8796800000000005,1.42324,5.083,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8672,1.4196,5.07,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-11-16 08:30:00,4.71552,1.3753600000000001,4.912,0.01152,0.00336,0.012,4.704,1.3719999999999999,4.9,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-11-16 09:00:00,5.31456,1.55008,5.536,0.015360000000000002,0.0044800000000000005,0.016,5.2992,1.5455999999999999,5.52,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-11-16 09:30:00,5.79936,1.69148,6.041,0.010560000000000002,0.0030800000000000003,0.011,5.7888,1.6884000000000001,6.03,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-11-16 10:00:00,5.93664,1.7315200000000002,6.184,0.01344,0.003920000000000001,0.014,5.9232,1.7276,6.17,4.896,1.428,5.1,4.896,1.428,5.1
2019-11-16 10:30:00,5.58816,1.62988,5.821,0.010560000000000002,0.0030800000000000003,0.011,5.5776,1.6268,5.8100000000000005,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-11-16 11:00:00,5.49696,1.60328,5.726,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.472,1.596,5.7,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-11-16 11:30:00,5.5209600000000005,1.61028,5.751,0.010560000000000002,0.0030800000000000003,0.011,5.5104,1.6072000000000002,5.74,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-11-16 12:00:00,5.2848,1.5413999999999999,5.505,0.024,0.007,0.025,5.2608,1.5344,5.48,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-11-16 12:30:00,5.07936,1.48148,5.291,0.12576,0.036680000000000004,0.131,4.9536,1.4448,5.16,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-11-16 13:00:00,5.33952,1.55736,5.562,0.021120000000000003,0.0061600000000000005,0.022,5.3184000000000005,1.5512000000000001,5.54,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-11-16 13:30:00,5.22432,1.52376,5.442,0.01152,0.00336,0.012,5.2128,1.5204,5.43,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-11-16 14:00:00,5.1744,1.5091999999999999,5.39,0.009600000000000001,0.0028,0.01,5.1648,1.5064000000000002,5.38,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-11-16 14:30:00,5.0928,1.4854,5.305,0.024,0.007,0.025,5.0688,1.4784000000000002,5.28,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-11-16 15:00:00,5.20512,1.51816,5.422,0.01152,0.00336,0.012,5.1936,1.5148000000000001,5.41,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-11-16 15:30:00,5.13792,1.4985600000000001,5.352,0.01152,0.00336,0.012,5.1264,1.4952,5.34,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-11-16 16:00:00,5.06976,1.47868,5.281,0.02016,0.005880000000000001,0.021,5.0496,1.4727999999999999,5.26,5.856,1.708,6.1,5.856,1.708,6.1
2019-11-16 16:30:00,5.50656,1.60608,5.736,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.4816,1.5988,5.71,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-11-16 17:00:00,6.72384,1.9611200000000002,7.004,0.03264,0.00952,0.034,6.6912,1.9516,6.97,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-11-16 17:30:00,7.02432,2.04876,7.317,0.025920000000000002,0.007560000000000001,0.027,6.9984,2.0412,7.29,5.808,1.694,6.05,5.808,1.694,6.05
2019-11-16 18:00:00,6.83232,1.99276,7.117,0.12192000000000001,0.03556,0.127,6.7104,1.9572,6.99,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-11-16 18:30:00,6.62976,1.93368,6.906,0.12096000000000001,0.035280000000000006,0.126,6.5088,1.8984,6.78,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-11-16 19:00:00,5.7888,1.6884000000000001,6.03,0.028800000000000003,0.008400000000000001,0.03,5.76,1.6800000000000002,6.0,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-11-16 19:30:00,5.43936,1.58648,5.666,0.03456,0.01008,0.036000000000000004,5.4048,1.5764,5.63,5.856,1.708,6.1,5.856,1.708,6.1
2019-11-16 20:00:00,5.17824,1.51032,5.394,0.01344,0.003920000000000001,0.014,5.1648,1.5064000000000002,5.38,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-11-16 20:30:00,4.81824,1.4053200000000001,5.019,0.03744,0.010920000000000001,0.039,4.7808,1.3944,4.98,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-11-16 21:00:00,4.77216,1.39188,4.971,0.039360000000000006,0.01148,0.041,4.7328,1.3804,4.93,5.088,1.484,5.3,5.088,1.484,5.3
