Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-16 21:30:00,4.6310400000000005,1.35072,4.824,0.01344,0.003920000000000001,0.014,4.6176,1.3468,4.8100000000000005,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-11-16 22:00:00,4.46208,1.30144,4.648,0.02688,0.007840000000000001,0.028,4.4352,1.2936,4.62,4.464,1.302,4.65,4.464,1.302,4.65
2019-11-16 22:30:00,3.98976,1.16368,4.156,0.16896000000000003,0.049280000000000004,0.176,3.8208,1.1144,3.98,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-11-16 23:00:00,3.6048,1.0514000000000001,3.755,0.1776,0.051800000000000006,0.185,3.4272,0.9996,3.5700000000000003,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-11-16 23:30:00,3.36384,0.9811200000000001,3.504,0.01344,0.003920000000000001,0.014,3.3504,0.9772000000000001,3.49,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-11-17 00:00:00,3.07776,0.89768,3.206,0.015360000000000002,0.0044800000000000005,0.016,3.0624,0.8932,3.19,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-11-17 00:30:00,2.7216,0.7938000000000001,2.835,0.014400000000000001,0.004200000000000001,0.015,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-11-17 01:00:00,2.568,0.749,2.675,0.014400000000000001,0.004200000000000001,0.015,2.5536,0.7448,2.66,3.696,1.078,3.85,3.696,1.078,3.85
2019-11-17 01:30:00,2.5392,0.7406,2.645,0.014400000000000001,0.004200000000000001,0.015,2.5248,0.7364,2.63,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-11-17 02:00:00,2.39616,0.6988800000000001,2.496,0.07296000000000001,0.02128,0.076,2.3232,0.6776,2.42,3.552,1.036,3.7,3.552,1.036,3.7
2019-11-17 02:30:00,2.41632,0.70476,2.517,0.26592000000000005,0.07756,0.277,2.1504,0.6272,2.24,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-11-17 03:00:00,2.36544,0.6899200000000001,2.464,0.29184000000000004,0.08512,0.304,2.0736,0.6048,2.16,3.072,0.896,3.2,3.072,0.896,3.2
2019-11-17 03:30:00,2.34144,0.6829200000000001,2.439,0.30624,0.08932000000000001,0.319,2.0352,0.5936,2.12,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-11-17 04:00:00,2.3923200000000002,0.69776,2.492,0.29952,0.08736000000000001,0.312,2.0928,0.6104,2.18,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-11-17 04:30:00,2.46144,0.7179200000000001,2.564,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-11-17 05:00:00,2.48544,0.72492,2.589,0.23904000000000003,0.06972,0.249,2.2464,0.6552,2.34,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-11-17 05:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.14304,0.04172,0.149,2.3328,0.6804,2.43,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-11-17 06:00:00,2.60832,0.7607600000000001,2.717,0.19872,0.057960000000000005,0.20700000000000002,2.4096,0.7028,2.51,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-11-17 06:30:00,2.91648,0.8506400000000001,3.038,0.05568000000000001,0.01624,0.058,2.8608000000000002,0.8344,2.98,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-11-17 07:00:00,2.91744,0.8509200000000001,3.039,0.027840000000000004,0.00812,0.029,2.8896,0.8428,3.01,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-11-17 07:30:00,3.42144,0.99792,3.564,0.01344,0.003920000000000001,0.014,3.408,0.994,3.55,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-11-17 08:00:00,3.54624,1.03432,3.694,0.01344,0.003920000000000001,0.014,3.5328,1.0304,3.68,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2019-11-17 08:30:00,3.9398400000000002,1.14912,4.104,0.01344,0.003920000000000001,0.014,3.9264,1.1452,4.09,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-11-17 09:00:00,4.59072,1.3389600000000002,4.782,0.021120000000000003,0.0061600000000000005,0.022,4.5696,1.3328,4.76,4.464,1.302,4.65,4.464,1.302,4.65
2019-11-17 09:30:00,4.8921600000000005,1.4268800000000001,5.096,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.8672,1.4196,5.07,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-11-17 10:00:00,5.25312,1.5321600000000002,5.472,0.01152,0.00336,0.012,5.2416,1.5288,5.46,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-11-17 10:30:00,5.45664,1.59152,5.684,0.01344,0.003920000000000001,0.014,5.4432,1.5876000000000001,5.67,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-11-17 11:00:00,5.53056,1.61308,5.761,0.010560000000000002,0.0030800000000000003,0.011,5.52,1.6099999999999999,5.75,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-11-17 11:30:00,5.424,1.5819999999999999,5.65,0.009600000000000001,0.0028,0.01,5.4144,1.5792000000000002,5.64,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-11-17 12:00:00,5.56032,1.62176,5.792,0.01152,0.00336,0.012,5.5488,1.6184,5.78,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-11-17 12:30:00,5.784,1.687,6.025,0.12,0.035,0.125,5.664,1.6520000000000001,5.9,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-11-17 13:00:00,6.18816,1.80488,6.446,0.07296000000000001,0.02128,0.076,6.1152,1.7836,6.37,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-11-17 13:30:00,6.31776,1.84268,6.5809999999999995,0.010560000000000002,0.0030800000000000003,0.011,6.3072,1.8396,6.57,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-11-17 14:00:00,6.22272,1.8149600000000001,6.482,0.01152,0.00336,0.012,6.2112,1.8115999999999999,6.47,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-11-17 14:30:00,5.84832,1.7057600000000002,6.092,0.01152,0.00336,0.012,5.8368,1.7024,6.08,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-11-17 15:00:00,5.86752,1.71136,6.112,0.01152,0.00336,0.012,5.856,1.708,6.1,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-11-17 15:30:00,5.89632,1.71976,6.142,0.01152,0.00336,0.012,5.8848,1.7164000000000001,6.13,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-11-17 16:00:00,6.67392,1.94656,6.952,0.01152,0.00336,0.012,6.6624,1.9432,6.94,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-11-17 16:30:00,7.26048,2.11764,7.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.248,2.114,7.55,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-11-17 17:00:00,7.58784,2.21312,7.904,0.01344,0.003920000000000001,0.014,7.5744,2.2092,7.89,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-11-17 17:30:00,7.5456,2.2008,7.86,0.038400000000000004,0.0112,0.04,7.5072,2.1896,7.82,6.144,1.792,6.4,6.144,1.792,6.4
2019-11-17 18:00:00,7.44576,2.17168,7.756,0.24576000000000003,0.07168000000000001,0.256,7.2,2.1,7.5,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-11-17 18:30:00,7.01184,2.04512,7.304,0.25344,0.07392,0.264,6.7584,1.9712,7.04,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-11-17 19:00:00,6.2668800000000005,1.8278400000000001,6.5280000000000005,0.24768,0.07224000000000001,0.258,6.0192,1.7556,6.27,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-11-17 19:30:00,5.99808,1.74944,6.248,0.22848000000000002,0.06664,0.23800000000000002,5.7696000000000005,1.6828,6.01,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-11-17 20:00:00,5.40288,1.57584,5.628,0.17088,0.04984,0.178,5.232,1.526,5.45,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-11-17 20:30:00,5.01504,1.46272,5.224,0.10944000000000001,0.031920000000000004,0.114,4.9056,1.4308,5.11,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-11-17 21:00:00,4.86528,1.41904,5.068,0.036480000000000005,0.01064,0.038,4.8288,1.4084,5.03,5.328,1.554,5.55,5.328,1.554,5.55
2019-11-17 21:30:00,4.88832,1.42576,5.092,0.021120000000000003,0.0061600000000000005,0.022,4.8672,1.4196,5.07,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-11-17 22:00:00,4.19616,1.22388,4.371,0.02016,0.005880000000000001,0.021,4.176,1.218,4.35,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-11-17 22:30:00,3.84864,1.12252,4.009,0.12384,0.036120000000000006,0.129,3.7248,1.0864,3.88,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-11-17 23:00:00,3.50592,1.02256,3.652,0.08832000000000001,0.02576,0.092,3.4176,0.9968,3.56,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-11-17 23:30:00,3.20064,0.9335200000000001,3.334,0.01344,0.003920000000000001,0.014,3.1872,0.9296000000000001,3.32,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-11-18 00:00:00,3.0576,0.8918,3.185,0.014400000000000001,0.004200000000000001,0.015,3.0432,0.8876000000000001,3.17,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-11-18 00:30:00,2.7216,0.7938000000000001,2.835,0.014400000000000001,0.004200000000000001,0.015,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-11-18 01:00:00,2.616,0.763,2.725,0.014400000000000001,0.004200000000000001,0.015,2.6016,0.7588,2.71,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-11-18 01:30:00,2.45664,0.71652,2.559,0.027840000000000004,0.00812,0.029,2.4288,0.7084,2.5300000000000002,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-11-18 02:00:00,2.52,0.735,2.625,0.014400000000000001,0.004200000000000001,0.015,2.5056000000000003,0.7308,2.61,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-11-18 02:30:00,2.8272,0.8246,2.9450000000000003,0.014400000000000001,0.004200000000000001,0.015,2.8128,0.8204,2.93,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-11-18 03:00:00,2.8944,0.8442000000000001,3.015,0.014400000000000001,0.004200000000000001,0.015,2.88,0.84,3.0,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-11-18 03:30:00,2.48448,0.7246400000000001,2.588,0.08448000000000001,0.024640000000000002,0.088,2.4,0.7000000000000001,2.5,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-11-18 04:00:00,2.39136,0.6974800000000001,2.491,0.039360000000000006,0.01148,0.041,2.352,0.686,2.45,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-11-18 04:30:00,2.37312,0.6921600000000001,2.472,0.021120000000000003,0.0061600000000000005,0.022,2.352,0.686,2.45,3.024,0.882,3.15,3.024,0.882,3.15
2019-11-18 05:00:00,2.48928,0.72604,2.593,0.03168,0.00924,0.033,2.4576000000000002,0.7168,2.56,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-11-18 05:30:00,2.904,0.847,3.025,0.014400000000000001,0.004200000000000001,0.015,2.8896,0.8428,3.01,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-11-18 06:00:00,3.09888,0.9038400000000001,3.228,0.18048,0.052640000000000006,0.188,2.9184,0.8512000000000001,3.04,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-11-18 06:30:00,3.73152,1.08836,3.887,0.07392,0.021560000000000003,0.077,3.6576,1.0668,3.81,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-11-18 07:00:00,4.2988800000000005,1.25384,4.478,0.01728,0.00504,0.018000000000000002,4.2816,1.2488000000000001,4.46,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-11-18 07:30:00,4.91136,1.43248,5.116,0.06336,0.01848,0.066,4.848,1.4140000000000001,5.05,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-11-18 08:00:00,5.13216,1.49688,5.346,0.08256000000000001,0.02408,0.08600000000000001,5.0496,1.4727999999999999,5.26,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-11-18 08:30:00,5.31264,1.54952,5.534,0.02304,0.00672,0.024,5.2896,1.5428000000000002,5.51,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-11-18 09:00:00,5.21952,1.52236,5.437,0.03552,0.010360000000000001,0.037,5.184,1.512,5.4,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-11-18 09:30:00,5.35968,1.56324,5.583,0.03168,0.00924,0.033,5.328,1.554,5.55,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-11-18 10:00:00,5.25312,1.5321600000000002,5.472,0.030720000000000004,0.008960000000000001,0.032,5.2224,1.5232,5.44,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-11-18 10:30:00,5.15712,1.5041600000000002,5.372,0.030720000000000004,0.008960000000000001,0.032,5.1264,1.4952,5.34,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-11-18 11:00:00,5.15808,1.50444,5.373,0.03168,0.00924,0.033,5.1264,1.4952,5.34,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-11-18 11:30:00,4.9862400000000004,1.45432,5.194,0.03264,0.00952,0.034,4.9536,1.4448,5.16,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-11-18 12:00:00,5.0256,1.4658,5.235,0.033600000000000005,0.0098,0.035,4.992,1.456,5.2,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-11-18 12:30:00,4.92864,1.4375200000000001,5.134,0.03264,0.00952,0.034,4.896,1.428,5.1,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-11-18 13:00:00,4.8816,1.4238,5.085,0.033600000000000005,0.0098,0.035,4.848,1.4140000000000001,5.05,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-11-18 13:30:00,4.6944,1.3692,4.89,0.028800000000000003,0.008400000000000001,0.03,4.6656,1.3608,4.86,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-11-18 14:00:00,4.69536,1.36948,4.891,0.02976,0.00868,0.031,4.6656,1.3608,4.86,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-11-18 14:30:00,4.74912,1.38516,4.947,0.03552,0.010360000000000001,0.037,4.7136,1.3748,4.91,4.896,1.428,5.1,4.896,1.428,5.1
2019-11-18 15:00:00,4.7500800000000005,1.38544,4.948,0.036480000000000005,0.01064,0.038,4.7136,1.3748,4.91,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-11-18 15:30:00,4.83168,1.40924,5.033,0.041280000000000004,0.01204,0.043000000000000003,4.7904,1.3972,4.99,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-11-18 16:00:00,5.99712,1.74916,6.247,0.04512,0.013160000000000002,0.047,5.952,1.736,6.2,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-11-18 16:30:00,6.8304,1.9922,7.115,0.0528,0.0154,0.055,6.7776,1.9768,7.06,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-11-18 17:00:00,7.32864,2.13752,7.634,0.06144000000000001,0.017920000000000002,0.064,7.2672,2.1196,7.57,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-11-18 17:30:00,7.52736,2.19548,7.841,0.06816000000000001,0.019880000000000002,0.07100000000000001,7.4592,2.1756,7.77,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-11-18 18:00:00,7.41984,2.16412,7.729,0.28704,0.08372,0.299,7.1328,2.0804,7.43,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-11-18 18:30:00,7.38048,2.15264,7.688,0.30528000000000005,0.08904000000000001,0.318,7.0752,2.0636,7.37,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-11-18 19:00:00,7.35648,2.14564,7.663,0.34848,0.10164000000000001,0.363,7.008,2.044,7.3,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-11-18 19:30:00,6.18912,1.80516,6.447,0.33312,0.09716000000000001,0.34700000000000003,5.856,1.708,6.1,6.384,1.862,6.65,6.384,1.862,6.65
2019-11-18 20:00:00,6.21024,1.81132,6.469,0.21984,0.06412000000000001,0.229,5.9904,1.7472,6.24,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-11-18 20:30:00,6.21888,1.8138400000000001,6.478,0.09408000000000001,0.027440000000000003,0.098,6.1248,1.7864,6.38,5.568,1.624,5.8,5.568,1.624,5.8
2019-11-18 21:00:00,5.57568,1.6262400000000001,5.808,0.10368000000000001,0.030240000000000003,0.108,5.472,1.596,5.7,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-11-18 21:30:00,4.89984,1.4291200000000002,5.104,0.09024,0.026320000000000003,0.094,4.8096,1.4028,5.01,5.712,1.666,5.95,5.712,1.666,5.95
2019-11-18 22:00:00,4.38528,1.27904,4.568,0.14208,0.041440000000000005,0.148,4.2432,1.2376,4.42,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-11-18 22:30:00,3.90624,1.13932,4.069,0.25824,0.07532000000000001,0.269,3.648,1.064,3.8,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2019-11-18 23:00:00,3.5183999999999997,1.0262,3.665,0.2544,0.0742,0.265,3.2640000000000002,0.9520000000000001,3.4,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-11-18 23:30:00,3.1968,0.9324,3.33,0.15360000000000001,0.0448,0.16,3.0432,0.8876000000000001,3.17,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-11-19 00:00:00,2.88768,0.8422400000000001,3.008,0.09408000000000001,0.027440000000000003,0.098,2.7936,0.8148000000000001,2.91,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-11-19 00:30:00,2.69856,0.7870800000000001,2.811,0.11616000000000001,0.03388,0.121,2.5824,0.7532,2.69,3.168,0.924,3.3,3.168,0.924,3.3
2019-11-19 01:00:00,2.59488,0.7568400000000001,2.7030000000000003,0.09888000000000001,0.02884,0.10300000000000001,2.496,0.728,2.6,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-11-19 01:30:00,2.60736,0.76048,2.716,0.09216,0.02688,0.096,2.5152,0.7336,2.62,3.6,1.05,3.75,3.6,1.05,3.75
2019-11-19 02:00:00,2.44512,0.71316,2.547,0.09312000000000001,0.027160000000000004,0.097,2.352,0.686,2.45,3.456,1.008,3.6,3.456,1.008,3.6
2019-11-19 02:30:00,2.4816000000000003,0.7238,2.585,0.1008,0.029400000000000003,0.105,2.3808,0.6944,2.48,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-11-19 03:00:00,2.496,0.728,2.6,0.096,0.028,0.1,2.4,0.7000000000000001,2.5,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-11-19 03:30:00,2.40672,0.70196,2.507,0.21792000000000003,0.06356,0.227,2.1888,0.6384000000000001,2.2800000000000002,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-11-19 04:00:00,2.46144,0.7179200000000001,2.564,0.18624000000000002,0.05432000000000001,0.194,2.2752,0.6636000000000001,2.37,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-11-19 04:30:00,2.6246400000000003,0.7655200000000001,2.734,0.09024,0.026320000000000003,0.094,2.5343999999999998,0.7392000000000001,2.64,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-11-19 05:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.096,0.028,0.1,2.5728,0.7504000000000001,2.68,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-11-19 05:30:00,2.83872,0.82796,2.957,0.10272,0.029960000000000004,0.107,2.7359999999999998,0.798,2.85,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-11-19 06:00:00,3.10272,0.9049600000000001,3.232,0.22272000000000003,0.06496,0.232,2.88,0.84,3.0,3.36,0.98,3.5,3.36,0.98,3.5
2019-11-19 06:30:00,3.8256,1.1158,3.985,0.1008,0.029400000000000003,0.105,3.7248,1.0864,3.88,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2019-11-19 07:00:00,4.39104,1.28072,4.574,0.04224000000000001,0.012320000000000001,0.044,4.3488,1.2684,4.53,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-11-19 07:30:00,5.63904,1.64472,5.874,0.051840000000000004,0.015120000000000001,0.054,5.5872,1.6296,5.82,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-11-19 08:00:00,6.27936,1.83148,6.541,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.2304,1.8172000000000001,6.49,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-11-19 08:30:00,6.17856,1.8020800000000001,6.436,0.05376,0.015680000000000003,0.056,6.1248,1.7864,6.38,4.416,1.288,4.6,4.416,1.288,4.6
2019-11-19 09:00:00,6.0048,1.7514,6.255,0.0528,0.0154,0.055,5.952,1.736,6.2,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-11-19 09:30:00,5.9568,1.7374,6.205,0.033600000000000005,0.0098,0.035,5.9232,1.7276,6.17,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-11-19 10:00:00,5.39904,1.5747200000000001,5.624,0.07104,0.020720000000000002,0.074,5.328,1.554,5.55,5.136,1.498,5.35,5.136,1.498,5.35
2019-11-19 10:30:00,5.64768,1.64724,5.883,0.10848000000000001,0.03164,0.113,5.5392,1.6156000000000001,5.77,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-11-19 11:00:00,5.90016,1.7208800000000002,6.146,0.03456,0.01008,0.036000000000000004,5.8656,1.7107999999999999,6.11,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-11-19 11:30:00,5.784,1.687,6.025,0.033600000000000005,0.0098,0.035,5.7504,1.6772,5.99,4.272,1.246,4.45,4.272,1.246,4.45
2019-11-19 12:00:00,5.8051200000000005,1.6931600000000002,6.047,0.03552,0.010360000000000001,0.037,5.7696000000000005,1.6828,6.01,4.416,1.288,4.6,4.416,1.288,4.6
2019-11-19 12:30:00,5.24832,1.53076,5.467,0.09312000000000001,0.027160000000000004,0.097,5.1552,1.5036,5.37,4.944,1.442,5.15,4.944,1.442,5.15
2019-11-19 13:00:00,5.26368,1.53524,5.483,0.060480000000000006,0.017640000000000003,0.063,5.2032,1.5176,5.42,4.944,1.442,5.15,4.944,1.442,5.15
2019-11-19 13:30:00,4.9248,1.4364,5.13,0.12480000000000001,0.0364,0.13,4.8,1.4,5.0,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-11-19 14:00:00,4.85184,1.41512,5.054,0.33984000000000003,0.09912000000000001,0.354,4.5120000000000005,1.316,4.7,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-11-19 14:30:00,4.98912,1.45516,5.197,0.18912,0.05516000000000001,0.197,4.8,1.4,5.0,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-11-19 15:00:00,4.9987200000000005,1.45796,5.207,0.03552,0.010360000000000001,0.037,4.9632000000000005,1.4476,5.17,5.184,1.512,5.4,5.184,1.512,5.4
2019-11-19 15:30:00,5.1696,1.5078,5.385,0.062400000000000004,0.0182,0.065,5.1072,1.4896,5.32,5.184,1.512,5.4,5.184,1.512,5.4
2019-11-19 16:00:00,6.29568,1.83624,6.558,0.16128,0.047040000000000005,0.168,6.1344,1.7892000000000001,6.39,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-11-19 16:30:00,7.08768,2.06724,7.383,0.022080000000000002,0.00644,0.023,7.0656,2.0608,7.36,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-11-19 17:00:00,7.6224,2.2232,7.94,0.11520000000000001,0.033600000000000005,0.12,7.5072,2.1896,7.82,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-11-19 17:30:00,7.88832,2.30076,8.217,0.01632,0.00476,0.017,7.872,2.296,8.2,6.24,1.82,6.5,6.24,1.82,6.5
2019-11-19 18:00:00,7.6790400000000005,2.23972,7.999,0.018240000000000003,0.00532,0.019,7.6608,2.2344,7.98,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-11-19 18:30:00,7.65984,2.23412,7.979,0.018240000000000003,0.00532,0.019,7.6416,2.2288,7.96,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-11-19 19:00:00,7.54176,2.19968,7.856,0.03456,0.01008,0.036000000000000004,7.5072,2.1896,7.82,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-11-19 19:30:00,7.42464,2.16552,7.734,0.01344,0.003920000000000001,0.014,7.4112,2.1616,7.72,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-11-19 20:00:00,7.032,2.051,7.325,0.024,0.007,0.025,7.008,2.044,7.3,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-11-19 20:30:00,6.5328,1.9054000000000002,6.805,0.014400000000000001,0.004200000000000001,0.015,6.5184,1.9012,6.79,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-11-19 21:00:00,5.42112,1.5811600000000001,5.647,0.01632,0.00476,0.017,5.4048,1.5764,5.63,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2019-11-19 21:30:00,5.00928,1.4610400000000001,5.218,0.01728,0.00504,0.018000000000000002,4.992,1.456,5.2,5.712,1.666,5.95,5.712,1.666,5.95
2019-11-19 22:00:00,4.5830400000000004,1.3367200000000001,4.774,0.13824,0.04032,0.14400000000000002,4.4448,1.2964,4.63,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-11-19 22:30:00,4.14816,1.20988,4.321,0.34656000000000003,0.10108,0.361,3.8016,1.1088,3.96,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-11-19 23:00:00,3.63936,1.06148,3.791,0.32736000000000004,0.09548000000000001,0.341,3.312,0.966,3.45,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-11-19 23:30:00,3.1728,0.9254,3.305,0.23520000000000002,0.06860000000000001,0.245,2.9376,0.8568,3.06,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-11-20 00:00:00,2.9184,0.8512000000000001,3.04,0.192,0.056,0.2,2.7264,0.7952,2.84,3.12,0.91,3.25,3.12,0.91,3.25
2019-11-20 00:30:00,2.7408,0.7994,2.855,0.1776,0.051800000000000006,0.185,2.5632,0.7476,2.67,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-11-20 01:00:00,2.6352,0.7686000000000001,2.745,0.1008,0.029400000000000003,0.105,2.5343999999999998,0.7392000000000001,2.64,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-11-20 01:30:00,2.57088,0.7498400000000001,2.678,0.01728,0.00504,0.018000000000000002,2.5536,0.7448,2.66,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-11-20 02:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.3616,0.6888000000000001,2.46,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-11-20 02:30:00,2.424,0.707,2.525,0.024,0.007,0.025,2.4,0.7000000000000001,2.5,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-11-20 03:00:00,2.43648,0.71064,2.5380000000000003,0.01728,0.00504,0.018000000000000002,2.4192,0.7056,2.52,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-11-20 03:30:00,2.40288,0.70084,2.503,0.31008,0.09044,0.323,2.0928,0.6104,2.18,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-11-20 04:00:00,2.40672,0.70196,2.507,0.32352000000000003,0.09436000000000001,0.337,2.0832,0.6076,2.17,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-11-20 04:30:00,2.5296000000000003,0.7378,2.635,0.2928,0.0854,0.305,2.2368,0.6524,2.33,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-11-20 05:00:00,2.55936,0.74648,2.666,0.03456,0.01008,0.036000000000000004,2.5248,0.7364,2.63,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-11-20 05:30:00,2.80704,0.8187200000000001,2.924,0.06144000000000001,0.017920000000000002,0.064,2.7456,0.8008000000000001,2.86,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-11-20 06:00:00,3.26592,0.9525600000000001,3.402,0.26112,0.07616,0.272,3.0048,0.8764000000000001,3.13,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-11-20 06:30:00,3.9024,1.1382,4.065,0.0816,0.0238,0.085,3.8208,1.1144,3.98,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-11-20 07:00:00,4.39392,1.28156,4.577,0.054720000000000005,0.015960000000000002,0.057,4.3392,1.2656,4.52,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-11-20 07:30:00,5.02272,1.46496,5.232,0.05952,0.01736,0.062,4.9632000000000005,1.4476,5.17,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-11-20 08:00:00,6.2976,1.8368,6.5600000000000005,0.048,0.014,0.05,6.2496,1.8228,6.51,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-11-20 08:30:00,6.14304,1.7917200000000002,6.399,0.03744,0.010920000000000001,0.039,6.1056,1.7808000000000002,6.36,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-11-20 09:00:00,5.8464,1.7052,6.09,0.038400000000000004,0.0112,0.04,5.808,1.694,6.05,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-11-20 09:30:00,5.49984,1.60412,5.729,0.03744,0.010920000000000001,0.039,5.4624,1.5932,5.69,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-11-20 10:00:00,5.21088,1.51984,5.428,0.05568000000000001,0.01624,0.058,5.1552,1.5036,5.37,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-11-20 10:30:00,5.14656,1.50108,5.361,0.039360000000000006,0.01148,0.041,5.1072,1.4896,5.32,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-11-20 11:00:00,5.09376,1.4856800000000001,5.306,0.03456,0.01008,0.036000000000000004,5.0592,1.4756,5.27,5.088,1.484,5.3,5.088,1.484,5.3
2019-11-20 11:30:00,5.06016,1.47588,5.271,0.02976,0.00868,0.031,5.0304,1.4672,5.24,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-11-20 12:00:00,4.92576,1.43668,5.131,0.02976,0.00868,0.031,4.896,1.428,5.1,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-11-20 12:30:00,5.05152,1.47336,5.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,5.0208,1.4644,5.23,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-11-20 13:00:00,5.01408,1.46244,5.223,0.03168,0.00924,0.033,4.9824,1.4532,5.19,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-20 13:30:00,4.9536,1.4448,5.16,0.038400000000000004,0.0112,0.04,4.9152000000000005,1.4336,5.12,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-11-20 14:00:00,4.81344,1.40392,5.014,0.03264,0.00952,0.034,4.7808,1.3944,4.98,5.28,1.54,5.5,5.28,1.54,5.5
2019-11-20 14:30:00,5.016,1.463,5.225,0.0432,0.0126,0.045,4.9728,1.4504000000000001,5.18,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-11-20 15:00:00,5.09376,1.4856800000000001,5.306,0.03456,0.01008,0.036000000000000004,5.0592,1.4756,5.27,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-20 15:30:00,5.20992,1.51956,5.427,0.01632,0.00476,0.017,5.1936,1.5148000000000001,5.41,5.376,1.568,5.6,5.376,1.568,5.6
2019-11-20 16:00:00,6.23808,1.8194400000000002,6.498,0.01728,0.00504,0.018000000000000002,6.2208,1.8144,6.48,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-11-20 16:30:00,7.13952,2.08236,7.437,0.01632,0.00476,0.017,7.1232,2.0776,7.42,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-11-20 17:00:00,7.56288,2.2058400000000002,7.878,0.01728,0.00504,0.018000000000000002,7.5456,2.2008,7.86,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-11-20 17:30:00,7.63872,2.22796,7.957,0.01632,0.00476,0.017,7.6224,2.2232,7.94,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-11-20 18:00:00,7.52064,2.19352,7.834,0.22464,0.06552000000000001,0.234,7.296,2.128,7.6,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-11-20 18:30:00,7.1952,2.0986,7.495,0.264,0.077,0.275,6.9312000000000005,2.0216,7.22,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-11-20 19:00:00,7.0464,2.0552,7.34,0.2592,0.0756,0.27,6.7872,1.9796,7.07,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-11-20 19:30:00,6.18816,1.80488,6.446,0.36096,0.10528000000000001,0.376,5.8272,1.6996,6.07,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2019-11-20 20:00:00,5.6544,1.6492,5.89,0.3456,0.1008,0.36,5.3088,1.5484,5.53,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-11-20 20:30:00,5.3616,1.5638,5.585,0.3408,0.0994,0.355,5.0208,1.4644,5.23,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-11-20 21:00:00,5.04192,1.47056,5.252,0.32832,0.09576000000000001,0.342,4.7136,1.3748,4.91,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-11-20 21:30:00,4.8192,1.4056,5.02,0.3168,0.09240000000000001,0.33,4.5024,1.3132000000000001,4.69,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-11-20 22:00:00,4.57344,1.33392,4.764,0.37824,0.11032000000000002,0.394,4.1952,1.2236,4.37,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-11-20 22:30:00,4.16832,1.21576,4.342,0.39552000000000004,0.11536,0.41200000000000003,3.7728,1.1004,3.93,4.32,1.26,4.5,4.32,1.26,4.5
2019-11-20 23:00:00,3.648,1.064,3.8,0.4032,0.11760000000000001,0.42,3.2448,0.9464,3.38,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-11-20 23:30:00,3.18912,0.9301600000000001,3.322,0.05952,0.01736,0.062,3.1296,0.9128000000000001,3.26,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-11-21 00:00:00,2.95296,0.86128,3.076,0.015360000000000002,0.0044800000000000005,0.016,2.9376,0.8568,3.06,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-11-21 00:30:00,2.74176,0.7996800000000001,2.856,0.015360000000000002,0.0044800000000000005,0.016,2.7264,0.7952,2.84,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-11-21 01:00:00,2.57856,0.7520800000000001,2.686,0.015360000000000002,0.0044800000000000005,0.016,2.5632,0.7476,2.67,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-11-21 01:30:00,2.50176,0.7296800000000001,2.606,0.015360000000000002,0.0044800000000000005,0.016,2.4864,0.7252000000000001,2.59,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-11-21 02:00:00,2.41728,0.7050400000000001,2.518,0.01728,0.00504,0.018000000000000002,2.4,0.7000000000000001,2.5,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-11-21 02:30:00,2.55072,0.7439600000000001,2.657,0.01632,0.00476,0.017,2.5343999999999998,0.7392000000000001,2.64,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-11-21 03:00:00,2.43168,0.7092400000000001,2.533,0.022080000000000002,0.00644,0.023,2.4096,0.7028,2.51,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-11-21 03:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.14304,0.04172,0.149,2.1504,0.6272,2.24,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-11-21 04:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.14016,0.04088000000000001,0.146,2.2656,0.6608,2.36,3.12,0.91,3.25,3.12,0.91,3.25
2019-11-21 04:30:00,2.52096,0.73528,2.626,0.015360000000000002,0.0044800000000000005,0.016,2.5056000000000003,0.7308,2.61,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-11-21 05:00:00,2.58048,0.7526400000000001,2.688,0.01728,0.00504,0.018000000000000002,2.5632,0.7476,2.67,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-11-21 05:30:00,2.7359999999999998,0.798,2.85,0.07680000000000001,0.0224,0.08,2.6592000000000002,0.7756000000000001,2.77,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-11-21 06:00:00,3.16032,0.92176,3.292,0.23232000000000003,0.06776,0.242,2.928,0.854,3.05,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-11-21 06:30:00,3.76512,1.09816,3.922,0.030720000000000004,0.008960000000000001,0.032,3.7344,1.0892,3.89,4.32,1.26,4.5,4.32,1.26,4.5
2019-11-21 07:00:00,4.24992,1.23956,4.427,0.01632,0.00476,0.017,4.2336,1.2348,4.41,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-11-21 07:30:00,5.06688,1.47784,5.2780000000000005,0.01728,0.00504,0.018000000000000002,5.0496,1.4727999999999999,5.26,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-11-21 08:00:00,5.60256,1.63408,5.836,0.015360000000000002,0.0044800000000000005,0.016,5.5872,1.6296,5.82,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-11-21 08:30:00,5.3894400000000005,1.57192,5.614,0.02304,0.00672,0.024,5.3664,1.5652,5.59,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-11-21 09:00:00,5.23584,1.52712,5.454,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.136,1.498,5.35,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-11-21 09:30:00,5.47392,1.5965600000000002,5.702,0.23232000000000003,0.06776,0.242,5.2416,1.5288,5.46,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-11-21 10:00:00,5.59296,1.63128,5.8260000000000005,0.015360000000000002,0.0044800000000000005,0.016,5.5776,1.6268,5.8100000000000005,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-11-21 10:30:00,5.46912,1.59516,5.697,0.01632,0.00476,0.017,5.4528,1.5904,5.68,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-11-21 11:00:00,5.1552,1.5036,5.37,0.0864,0.0252,0.09,5.0688,1.4784000000000002,5.28,5.808,1.694,6.05,5.808,1.694,6.05
2019-11-21 11:30:00,5.23392,1.52656,5.452,0.28992,0.08456000000000001,0.302,4.944,1.442,5.15,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-11-21 12:00:00,5.52288,1.61084,5.753,0.29088,0.08484000000000001,0.303,5.232,1.526,5.45,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-11-21 12:30:00,5.52768,1.61224,5.758,0.29568,0.08624000000000001,0.308,5.232,1.526,5.45,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-11-21 13:00:00,5.51808,1.6094400000000002,5.748,0.32448000000000005,0.09464,0.338,5.1936,1.5148000000000001,5.41,5.088,1.484,5.3,5.088,1.484,5.3
2019-11-21 13:30:00,5.3232,1.5526,5.545,0.0912,0.026600000000000002,0.095,5.232,1.526,5.45,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-11-21 14:00:00,5.37312,1.5671599999999999,5.5969999999999995,0.14112000000000002,0.04116,0.147,5.232,1.526,5.45,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-11-21 14:30:00,5.30016,1.54588,5.521,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.232,1.526,5.45,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-11-21 15:00:00,5.40288,1.57584,5.628,0.01728,0.00504,0.018000000000000002,5.3856,1.5708,5.61,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-11-21 15:30:00,5.61408,1.63744,5.848,0.01728,0.00504,0.018000000000000002,5.5968,1.6324,5.83,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-11-21 16:00:00,6.4684800000000005,1.88664,6.7379999999999995,0.01728,0.00504,0.018000000000000002,6.4512,1.8816000000000002,6.72,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-11-21 16:30:00,7.3344000000000005,2.1392,7.64,0.019200000000000002,0.0056,0.02,7.3152,2.1336,7.62,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-11-21 17:00:00,7.59264,2.21452,7.909,0.018240000000000003,0.00532,0.019,7.5744,2.2092,7.89,6.192,1.806,6.45,6.192,1.806,6.45
2019-11-21 17:30:00,7.73376,2.25568,8.056,0.015360000000000002,0.0044800000000000005,0.016,7.7184,2.2512,8.04,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2019-11-21 18:00:00,7.59072,2.21396,7.907,0.17952,0.052360000000000004,0.187,7.4112,2.1616,7.72,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-11-21 18:30:00,7.51296,2.19128,7.8260000000000005,0.24576000000000003,0.07168000000000001,0.256,7.2672,2.1196,7.57,6.048,1.764,6.3,6.048,1.764,6.3
2019-11-21 19:00:00,7.38336,2.15348,7.691,0.05856000000000001,0.01708,0.061,7.3248,2.1364,7.63,6.144,1.792,6.4,6.144,1.792,6.4
2019-11-21 19:30:00,6.80064,1.98352,7.084,0.03264,0.00952,0.034,6.768,1.974,7.05,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-11-21 20:00:00,6.19872,1.80796,6.457,0.025920000000000002,0.007560000000000001,0.027,6.1728,1.8004,6.43,6.096,1.778,6.35,6.096,1.778,6.35
2019-11-21 20:30:00,5.62656,1.64108,5.861,0.12576,0.036680000000000004,0.131,5.5008,1.6044,5.73,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-11-21 21:00:00,5.35008,1.56044,5.573,0.11808,0.034440000000000005,0.123,5.232,1.526,5.45,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-11-21 21:30:00,4.968,1.449,5.175,0.014400000000000001,0.004200000000000001,0.015,4.9536,1.4448,5.16,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-11-21 22:00:00,4.43616,1.2938800000000001,4.621,0.02016,0.005880000000000001,0.021,4.416,1.288,4.6,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-11-21 22:30:00,4.02144,1.17292,4.189,0.10464000000000001,0.030520000000000002,0.109,3.9168000000000003,1.1424,4.08,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-11-21 23:00:00,3.49344,1.01892,3.6390000000000002,0.20064,0.05852,0.209,3.2928,0.9604,3.43,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-11-21 23:30:00,3.0912,0.9016000000000001,3.22,0.048,0.014,0.05,3.0432,0.8876000000000001,3.17,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-11-22 00:00:00,2.904,0.847,3.025,0.014400000000000001,0.004200000000000001,0.015,2.8896,0.8428,3.01,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-11-22 00:30:00,2.65536,0.7744800000000001,2.766,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.6304,0.7672,2.74,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-11-22 01:00:00,2.6064,0.7602,2.715,0.014400000000000001,0.004200000000000001,0.015,2.592,0.756,2.7,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-11-22 01:30:00,2.3088,0.6734,2.4050000000000002,0.024,0.007,0.025,2.2848,0.6664,2.38,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-11-22 02:00:00,2.3750400000000003,0.69272,2.474,0.03264,0.00952,0.034,2.3424,0.6832,2.44,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-11-22 02:30:00,2.52096,0.73528,2.626,0.015360000000000002,0.0044800000000000005,0.016,2.5056000000000003,0.7308,2.61,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-11-22 03:00:00,2.472,0.721,2.575,0.014400000000000001,0.004200000000000001,0.015,2.4576000000000002,0.7168,2.56,3.456,1.008,3.6,3.456,1.008,3.6
2019-11-22 03:30:00,2.34912,0.6851600000000001,2.447,0.054720000000000005,0.015960000000000002,0.057,2.2944,0.6692,2.39,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-11-22 04:00:00,2.3616,0.6888000000000001,2.46,0.2592,0.0756,0.27,2.1024,0.6132000000000001,2.19,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-11-22 04:30:00,2.41344,0.7039200000000001,2.5140000000000002,0.24384000000000003,0.07112,0.254,2.1696,0.6328,2.26,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-11-22 05:00:00,2.47776,0.7226800000000001,2.581,0.22176,0.06468,0.231,2.2560000000000002,0.658,2.35,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-11-22 05:30:00,2.6976,0.7868,2.81,0.26880000000000004,0.0784,0.28,2.4288,0.7084,2.5300000000000002,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-11-22 06:00:00,3.0384,0.8862,3.165,0.2928,0.0854,0.305,2.7456,0.8008000000000001,2.86,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-11-22 06:30:00,3.62976,1.05868,3.781,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.5616,1.0388,3.71,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-11-22 07:00:00,4.19136,1.22248,4.366,0.015360000000000002,0.0044800000000000005,0.016,4.176,1.218,4.35,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-11-22 07:30:00,5.0736,1.4798,5.285,0.014400000000000001,0.004200000000000001,0.015,5.0592,1.4756,5.27,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-11-22 08:00:00,5.33376,1.5556800000000002,5.556,0.015360000000000002,0.0044800000000000005,0.016,5.3184000000000005,1.5512000000000001,5.54,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-11-22 08:30:00,5.32416,1.55288,5.546,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.2992,1.5455999999999999,5.52,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-11-22 09:00:00,5.4,1.5750000000000002,5.625,0.033600000000000005,0.0098,0.035,5.3664,1.5652,5.59,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-11-22 09:30:00,5.33376,1.5556800000000002,5.556,0.11136000000000001,0.03248,0.116,5.2224,1.5232,5.44,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-11-22 10:00:00,5.30688,1.5478399999999999,5.5280000000000005,0.18048,0.052640000000000006,0.188,5.1264,1.4952,5.34,5.184,1.512,5.4,5.184,1.512,5.4
2019-11-22 10:30:00,5.63424,1.6433200000000001,5.869,0.06624000000000001,0.01932,0.069,5.568,1.624,5.8,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-11-22 11:00:00,5.67744,1.65592,5.914,0.07104,0.020720000000000002,0.074,5.6064,1.6352,5.84,4.992,1.456,5.2,4.992,1.456,5.2
2019-11-22 11:30:00,5.80032,1.69176,6.042,0.04032,0.011760000000000001,0.042,5.76,1.6800000000000002,6.0,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-11-22 12:00:00,5.67552,1.65536,5.912,0.030720000000000004,0.008960000000000001,0.032,5.6448,1.6464,5.88,4.896,1.428,5.1,4.896,1.428,5.1
2019-11-22 12:30:00,5.67552,1.65536,5.912,0.030720000000000004,0.008960000000000001,0.032,5.6448,1.6464,5.88,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-11-22 13:00:00,5.47392,1.5965600000000002,5.702,0.030720000000000004,0.008960000000000001,0.032,5.4432,1.5876000000000001,5.67,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-11-22 13:30:00,5.28192,1.5405600000000002,5.502,0.030720000000000004,0.008960000000000001,0.032,5.2512,1.5316,5.47,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-11-22 14:00:00,5.1648,1.5064000000000002,5.38,0.048,0.014,0.05,5.1168,1.4924,5.33,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-11-22 14:30:00,5.2848,1.5413999999999999,5.505,0.0528,0.0154,0.055,5.232,1.526,5.45,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-11-22 15:00:00,5.33376,1.5556800000000002,5.556,0.03456,0.01008,0.036000000000000004,5.2992,1.5455999999999999,5.52,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-11-22 15:30:00,5.30688,1.5478399999999999,5.5280000000000005,0.036480000000000005,0.01064,0.038,5.2704,1.5372,5.49,5.28,1.54,5.5,5.28,1.54,5.5
2019-11-22 16:00:00,6.0096,1.7528000000000001,6.26,0.019200000000000002,0.0056,0.02,5.9904,1.7472,6.24,5.232,1.526,5.45,5.232,1.526,5.45
2019-11-22 16:30:00,6.84864,1.9975200000000002,7.134,0.02304,0.00672,0.024,6.8256,1.9908000000000001,7.11,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-11-22 17:00:00,7.15968,2.08824,7.458,0.01728,0.00504,0.018000000000000002,7.1424,2.0832,7.44,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-11-22 17:30:00,7.40928,2.16104,7.718,0.01728,0.00504,0.018000000000000002,7.392,2.156,7.7,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-11-22 18:00:00,6.98976,2.03868,7.281,0.02976,0.00868,0.031,6.96,2.03,7.25,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-11-22 18:30:00,6.8112,1.9866000000000001,7.095,0.0816,0.0238,0.085,6.7296,1.9628,7.01,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-11-22 19:00:00,6.34368,1.85024,6.608,0.01728,0.00504,0.018000000000000002,6.3264,1.8452000000000002,6.59,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-11-22 19:30:00,6.0528,1.7654,6.305,0.014400000000000001,0.004200000000000001,0.015,6.0384,1.7612,6.29,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-11-22 20:00:00,5.4672,1.5946,5.695,0.014400000000000001,0.004200000000000001,0.015,5.4528,1.5904,5.68,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-11-22 20:30:00,5.27904,1.53972,5.499,0.018240000000000003,0.00532,0.019,5.2608,1.5344,5.48,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-11-22 21:00:00,5.02656,1.46608,5.236,0.015360000000000002,0.0044800000000000005,0.016,5.0112,1.4616,5.22,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-11-22 21:30:00,4.73664,1.38152,4.934,0.01344,0.003920000000000001,0.014,4.7232,1.3776,4.92,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-11-22 22:00:00,4.46784,1.30312,4.654,0.02304,0.00672,0.024,4.4448,1.2964,4.63,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-11-22 22:30:00,4.05216,1.18188,4.221,0.11616000000000001,0.03388,0.121,3.936,1.148,4.1,4.416,1.288,4.6,4.416,1.288,4.6
2019-11-22 23:00:00,3.5712,1.0416,3.7199999999999998,0.07680000000000001,0.0224,0.08,3.4944,1.0192,3.64,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-11-22 23:30:00,3.39264,0.9895200000000001,3.534,0.34944000000000003,0.10192000000000001,0.364,3.0432,0.8876000000000001,3.17,3.504,1.022,3.65,3.504,1.022,3.65
2019-11-23 00:00:00,3.16224,0.92232,3.294,0.32064000000000004,0.09352,0.334,2.8416,0.8288000000000001,2.96,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-11-23 00:30:00,2.85504,0.83272,2.974,0.32064000000000004,0.09352,0.334,2.5343999999999998,0.7392000000000001,2.64,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-11-23 01:00:00,2.77248,0.80864,2.888,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.4384,0.7112,2.54,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-11-23 01:30:00,2.62848,0.7666400000000001,2.738,0.32448000000000005,0.09464,0.338,2.304,0.672,2.4,3.36,0.98,3.5,3.36,0.98,3.5
2019-11-23 02:00:00,2.53728,0.74004,2.643,0.35808,0.10444,0.373,2.1792,0.6356,2.27,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-11-23 02:30:00,2.50944,0.73192,2.614,0.35904,0.10472000000000001,0.374,2.1504,0.6272,2.24,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-11-23 03:00:00,2.47296,0.72128,2.576,0.37056000000000006,0.10808000000000001,0.386,2.1024,0.6132000000000001,2.19,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-11-23 03:30:00,2.48736,0.72548,2.591,0.38496,0.11228,0.401,2.1024,0.6132000000000001,2.19,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-11-23 04:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.36864,0.10752,0.384,2.0832,0.6076,2.17,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-11-23 04:30:00,2.50368,0.7302400000000001,2.608,0.38208000000000003,0.11144000000000001,0.398,2.1216,0.6188,2.21,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-11-23 05:00:00,2.4816000000000003,0.7238,2.585,0.3312,0.0966,0.34500000000000003,2.1504,0.6272,2.24,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-11-23 05:30:00,2.5776,0.7518,2.685,0.062400000000000004,0.0182,0.065,2.5152,0.7336,2.62,2.976,0.868,3.1,2.976,0.868,3.1
2019-11-23 06:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.09888000000000001,0.02884,0.10300000000000001,2.64,0.77,2.75,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-11-23 06:30:00,3.1536,0.9198000000000001,3.285,0.014400000000000001,0.004200000000000001,0.015,3.1392,0.9156000000000001,3.27,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-11-23 07:00:00,3.37536,0.9844800000000001,3.516,0.015360000000000002,0.0044800000000000005,0.016,3.36,0.98,3.5,3.696,1.078,3.85,3.696,1.078,3.85
2019-11-23 07:30:00,3.84672,1.12196,4.007,0.01632,0.00476,0.017,3.8304,1.1172,3.99,4.128,1.204,4.3,4.128,1.204,4.3
2019-11-23 08:00:00,4.23648,1.23564,4.413,0.03168,0.00924,0.033,4.2048,1.2264,4.38,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-11-23 08:30:00,4.74624,1.38432,4.944,0.02304,0.00672,0.024,4.7232,1.3776,4.92,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-11-23 09:00:00,5.0928,1.4854,5.305,0.024,0.007,0.025,5.0688,1.4784000000000002,5.28,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-11-23 09:30:00,5.232,1.526,5.45,0.019200000000000002,0.0056,0.02,5.2128,1.5204,5.43,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-11-23 10:00:00,5.32032,1.55176,5.542,0.01152,0.00336,0.012,5.3088,1.5484,5.53,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-11-23 10:30:00,5.49696,1.60328,5.726,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.472,1.596,5.7,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-11-23 11:00:00,5.6275200000000005,1.6413600000000002,5.862,0.01152,0.00336,0.012,5.616,1.638,5.85,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-11-23 11:30:00,5.71488,1.66684,5.953,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7024,1.6632,5.94,6.1248,1.7864,6.38,6.1248,1.7864,6.38
