Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-23 12:00:00,5.84928,1.7060400000000002,6.093,0.022080000000000002,0.00644,0.023,5.8272,1.6996,6.07,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-11-23 12:30:00,5.51616,1.60888,5.746,0.08256000000000001,0.02408,0.08600000000000001,5.4336,1.5848,5.66,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-11-23 13:00:00,5.51616,1.60888,5.746,0.015360000000000002,0.0044800000000000005,0.016,5.5008,1.6044,5.73,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-11-23 13:30:00,5.58816,1.62988,5.821,0.010560000000000002,0.0030800000000000003,0.011,5.5776,1.6268,5.8100000000000005,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-11-23 14:00:00,5.51616,1.60888,5.746,0.015360000000000002,0.0044800000000000005,0.016,5.5008,1.6044,5.73,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-11-23 14:30:00,5.05632,1.47476,5.267,0.04512,0.013160000000000002,0.047,5.0112,1.4616,5.22,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-11-23 15:00:00,5.10912,1.49016,5.322,0.01152,0.00336,0.012,5.0976,1.4868000000000001,5.31,5.952,1.736,6.2,5.952,1.736,6.2
2019-11-23 15:30:00,5.10912,1.49016,5.322,0.01152,0.00336,0.012,5.0976,1.4868000000000001,5.31,5.904,1.722,6.15,5.904,1.722,6.15
2019-11-23 16:00:00,5.2828800000000005,1.5408400000000002,5.503,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2704,1.5372,5.49,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-11-23 16:30:00,6.29088,1.83484,6.553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.2784,1.8312,6.54,5.856,1.708,6.1,5.856,1.708,6.1
2019-11-23 17:00:00,6.56064,1.91352,6.834,0.01344,0.003920000000000001,0.014,6.5472,1.9096000000000002,6.82,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-11-23 17:30:00,6.72384,1.9611200000000002,7.004,0.01344,0.003920000000000001,0.014,6.7104,1.9572,6.99,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-11-23 18:00:00,6.3648,1.8564,6.63,0.019200000000000002,0.0056,0.02,6.3456,1.8508,6.61,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-11-23 18:30:00,5.81472,1.69596,6.057,0.14112000000000002,0.04116,0.147,5.6736,1.6548,5.91,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2019-11-23 19:00:00,5.60352,1.63436,5.837,0.10272,0.029960000000000004,0.107,5.5008,1.6044,5.73,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-11-23 19:30:00,5.27136,1.53748,5.491,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.2224,1.5232,5.44,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-11-23 20:00:00,5.0928,1.4854,5.305,0.0816,0.0238,0.085,5.0112,1.4616,5.22,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-11-23 20:30:00,4.9756800000000005,1.45124,5.183,0.03168,0.00924,0.033,4.944,1.442,5.15,5.376,1.568,5.6,5.376,1.568,5.6
2019-11-23 21:00:00,4.76064,1.38852,4.959,0.05664,0.01652,0.059000000000000004,4.704,1.3719999999999999,4.9,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-11-23 21:30:00,4.51776,1.31768,4.7059999999999995,0.13056,0.03808,0.136,4.3872,1.2796,4.57,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-11-23 22:00:00,4.28448,1.24964,4.463,0.12768000000000002,0.03724,0.133,4.1568,1.2124,4.33,4.608,1.344,4.8,4.608,1.344,4.8
2019-11-23 22:30:00,3.98112,1.16116,4.147,0.40032,0.11676,0.417,3.5808,1.0444,3.73,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-11-23 23:00:00,3.624,1.057,3.775,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.2256,0.9408000000000001,3.36,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-11-23 23:30:00,3.28704,0.9587200000000001,3.424,0.37824,0.11032000000000002,0.394,2.9088000000000003,0.8484,3.03,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-11-24 00:00:00,3.01248,0.8786400000000001,3.138,0.37248000000000003,0.10864000000000001,0.388,2.64,0.77,2.75,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-11-24 00:30:00,2.8502400000000003,0.8313200000000001,2.969,0.36384000000000005,0.10612,0.379,2.4864,0.7252000000000001,2.59,3.072,0.896,3.2,3.072,0.896,3.2
2019-11-24 01:00:00,2.68128,0.7820400000000001,2.793,0.35808,0.10444,0.373,2.3232,0.6776,2.42,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-11-24 01:30:00,2.5891200000000003,0.75516,2.697,0.33312,0.09716000000000001,0.34700000000000003,2.2560000000000002,0.658,2.35,3.36,0.98,3.5,3.36,0.98,3.5
2019-11-24 02:00:00,2.47488,0.72184,2.578,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.1408,0.6244000000000001,2.23,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-11-24 02:30:00,2.45088,0.71484,2.553,0.37728,0.11004000000000001,0.393,2.0736,0.6048,2.16,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-11-24 03:00:00,2.41152,0.7033600000000001,2.512,0.39552000000000004,0.11536,0.41200000000000003,2.016,0.588,2.1,2.976,0.868,3.1,2.976,0.868,3.1
2019-11-24 03:30:00,2.30976,0.6736800000000001,2.406,0.26496000000000003,0.07728,0.276,2.0448,0.5964,2.13,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-11-24 04:00:00,2.232,0.651,2.325,0.07200000000000001,0.021,0.075,2.16,0.63,2.25,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-11-24 04:30:00,2.34816,0.68488,2.446,0.13056,0.03808,0.136,2.2176,0.6468,2.31,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-11-24 05:00:00,2.4528,0.7154,2.555,0.014400000000000001,0.004200000000000001,0.015,2.4384,0.7112,2.54,2.928,0.854,3.05,2.928,0.854,3.05
2019-11-24 05:30:00,2.4912,0.7266,2.5949999999999998,0.014400000000000001,0.004200000000000001,0.015,2.4768,0.7224,2.58,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-11-24 06:00:00,2.48736,0.72548,2.591,0.10656,0.031080000000000003,0.111,2.3808,0.6944,2.48,3.024,0.882,3.15,3.024,0.882,3.15
2019-11-24 06:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.036480000000000005,0.01064,0.038,2.5824,0.7532,2.69,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-11-24 07:00:00,2.82048,0.82264,2.938,0.01728,0.00504,0.018000000000000002,2.8032,0.8176,2.92,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-11-24 07:30:00,3.432,1.001,3.575,0.014400000000000001,0.004200000000000001,0.015,3.4176,0.9968,3.56,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-11-24 08:00:00,3.62784,1.05812,3.779,0.027840000000000004,0.00812,0.029,3.6,1.05,3.75,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-11-24 08:30:00,4.0992,1.1956,4.27,0.028800000000000003,0.008400000000000001,0.03,4.0704,1.1872,4.24,4.272,1.246,4.45,4.272,1.246,4.45
2019-11-24 09:00:00,4.60128,1.34204,4.793,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5888,1.3384,4.78,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-11-24 09:30:00,5.05056,1.47308,5.261,0.010560000000000002,0.0030800000000000003,0.011,5.04,1.47,5.25,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-11-24 10:00:00,5.20032,1.51676,5.417,0.07392,0.021560000000000003,0.077,5.1264,1.4952,5.34,5.136,1.498,5.35,5.136,1.498,5.35
2019-11-24 10:30:00,5.33952,1.55736,5.562,0.01152,0.00336,0.012,5.328,1.554,5.55,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-11-24 11:00:00,5.38656,1.57108,5.611,0.010560000000000002,0.0030800000000000003,0.011,5.376,1.568,5.6,5.712,1.666,5.95,5.712,1.666,5.95
2019-11-24 11:30:00,5.34528,1.55904,5.568,0.02688,0.007840000000000001,0.028,5.3184000000000005,1.5512000000000001,5.54,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-11-24 12:00:00,5.472,1.596,5.7,0.009600000000000001,0.0028,0.01,5.4624,1.5932,5.69,5.712,1.666,5.95,5.712,1.666,5.95
2019-11-24 12:30:00,5.5392,1.6156000000000001,5.77,0.009600000000000001,0.0028,0.01,5.5296,1.6128,5.76,5.808,1.694,6.05,5.808,1.694,6.05
2019-11-24 13:00:00,5.72736,1.67048,5.966,0.015360000000000002,0.0044800000000000005,0.016,5.712,1.666,5.95,5.616,1.638,5.85,5.616,1.638,5.85
2019-11-24 13:30:00,5.7571200000000005,1.67916,5.997,0.025920000000000002,0.007560000000000001,0.027,5.7312,1.6716000000000002,5.97,5.28,1.54,5.5,5.28,1.54,5.5
2019-11-24 14:00:00,5.8416,1.7038,6.085,0.014400000000000001,0.004200000000000001,0.015,5.8272,1.6996,6.07,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-11-24 14:30:00,6.28704,1.83372,6.549,0.03744,0.010920000000000001,0.039,6.2496,1.8228,6.51,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-11-24 15:00:00,6.00192,1.7505600000000001,6.252,0.01152,0.00336,0.012,5.9904,1.7472,6.24,5.232,1.526,5.45,5.232,1.526,5.45
2019-11-24 15:30:00,5.97312,1.7421600000000002,6.222,0.01152,0.00336,0.012,5.9616,1.7388,6.21,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-11-24 16:00:00,6.77952,1.97736,7.062,0.01152,0.00336,0.012,6.768,1.974,7.05,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-11-24 16:30:00,7.11744,2.07592,7.414,0.01344,0.003920000000000001,0.014,7.104,2.072,7.4,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-11-24 17:00:00,7.29408,2.12744,7.598,0.06528,0.01904,0.068,7.2288,2.1084,7.53,6.24,1.82,6.5,6.24,1.82,6.5
2019-11-24 17:30:00,6.96576,2.03168,7.256,0.015360000000000002,0.0044800000000000005,0.016,6.9504,2.0272,7.24,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-11-24 18:00:00,7.11456,2.07508,7.411,0.16416,0.047880000000000006,0.171,6.9504,2.0272,7.24,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-11-24 18:30:00,6.9024,2.0132,7.19,0.1824,0.053200000000000004,0.19,6.72,1.96,7.0,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-11-24 19:00:00,6.7344,1.9642,7.015,0.07200000000000001,0.021,0.075,6.6624,1.9432,6.94,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-11-24 19:30:00,6.4368,1.8774000000000002,6.705,0.07200000000000001,0.021,0.075,6.3648,1.8564,6.63,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-11-24 20:00:00,5.688,1.659,5.925,0.014400000000000001,0.004200000000000001,0.015,5.6736,1.6548,5.91,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-11-24 20:30:00,5.11776,1.49268,5.331,0.10656,0.031080000000000003,0.111,5.0112,1.4616,5.22,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-11-24 21:00:00,4.85856,1.4170800000000001,5.061,0.17376000000000003,0.05068,0.181,4.6848,1.3664,4.88,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-11-24 21:30:00,4.4592,1.3006,4.645,0.0816,0.0238,0.085,4.3776,1.2768,4.5600000000000005,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-11-24 22:00:00,4.08768,1.19224,4.258,0.02688,0.007840000000000001,0.028,4.0608,1.1844000000000001,4.23,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-11-24 22:30:00,3.91968,1.14324,4.083,0.19488000000000003,0.05684,0.203,3.7248,1.0864,3.88,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-11-24 23:00:00,3.58656,1.04608,3.7359999999999998,0.19776000000000002,0.05768,0.20600000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-11-24 23:30:00,3.0528,0.8904000000000001,3.18,0.028800000000000003,0.008400000000000001,0.03,3.024,0.882,3.15,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-11-25 00:00:00,2.7907200000000003,0.81396,2.907,0.025920000000000002,0.007560000000000001,0.027,2.7648,0.8064,2.88,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-11-25 00:30:00,2.57472,0.7509600000000001,2.682,0.021120000000000003,0.0061600000000000005,0.022,2.5536,0.7448,2.66,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-11-25 01:00:00,2.49696,0.72828,2.601,0.07776000000000001,0.022680000000000002,0.081,2.4192,0.7056,2.52,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-11-25 01:30:00,2.54496,0.74228,2.651,0.32736000000000004,0.09548000000000001,0.341,2.2176,0.6468,2.31,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-11-25 02:00:00,2.50272,0.72996,2.607,0.30432000000000003,0.08876,0.317,2.1984,0.6412,2.29,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-11-25 02:30:00,2.51328,0.73304,2.618,0.31488000000000005,0.09184,0.328,2.1984,0.6412,2.29,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-11-25 03:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.32832,0.09576000000000001,0.342,2.1312,0.6216,2.22,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-11-25 03:30:00,2.424,0.707,2.525,0.23520000000000002,0.06860000000000001,0.245,2.1888,0.6384000000000001,2.2800000000000002,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-11-25 04:00:00,2.3750400000000003,0.69272,2.474,0.11904,0.03472,0.124,2.2560000000000002,0.658,2.35,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-11-25 04:30:00,2.55552,0.74536,2.662,0.021120000000000003,0.0061600000000000005,0.022,2.5343999999999998,0.7392000000000001,2.64,2.928,0.854,3.05,2.928,0.854,3.05
2019-11-25 05:00:00,2.56896,0.7492800000000001,2.676,0.015360000000000002,0.0044800000000000005,0.016,2.5536,0.7448,2.66,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-11-25 05:30:00,2.80032,0.81676,2.917,0.025920000000000002,0.007560000000000001,0.027,2.7744,0.8092,2.89,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-11-25 06:00:00,3.01632,0.8797600000000001,3.142,0.22272000000000003,0.06496,0.232,2.7936,0.8148000000000001,2.91,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-11-25 06:30:00,3.68928,1.07604,3.843,0.14688,0.04284,0.153,3.5423999999999998,1.0332,3.69,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-11-25 07:00:00,4.09152,1.19336,4.2620000000000005,0.05952,0.01736,0.062,4.032,1.176,4.2,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-11-25 07:30:00,4.78656,1.39608,4.986,0.015360000000000002,0.0044800000000000005,0.016,4.7712,1.3916,4.97,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-11-25 08:00:00,4.9987200000000005,1.45796,5.207,0.01632,0.00476,0.017,4.9824,1.4532,5.19,5.328,1.554,5.55,5.328,1.554,5.55
2019-11-25 08:30:00,4.9728,1.4504000000000001,5.18,0.019200000000000002,0.0056,0.02,4.9536,1.4448,5.16,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-11-25 09:00:00,4.8566400000000005,1.41652,5.059,0.21984,0.06412000000000001,0.229,4.6368,1.3524,4.83,4.944,1.442,5.15,4.944,1.442,5.15
2019-11-25 09:30:00,5.43936,1.58648,5.666,0.03456,0.01008,0.036000000000000004,5.4048,1.5764,5.63,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-11-25 10:00:00,5.3808,1.5694,5.605,0.033600000000000005,0.0098,0.035,5.3472,1.5596,5.57,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-11-25 10:30:00,5.13984,1.49912,5.354,0.03264,0.00952,0.034,5.1072,1.4896,5.32,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-11-25 11:00:00,5.01504,1.46272,5.224,0.051840000000000004,0.015120000000000001,0.054,4.9632000000000005,1.4476,5.17,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-11-25 11:30:00,5.07744,1.48092,5.289,0.03744,0.010920000000000001,0.039,5.04,1.47,5.25,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-11-25 12:00:00,5.25216,1.5318800000000001,5.471,0.19296000000000002,0.056280000000000004,0.201,5.0592,1.4756,5.27,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-11-25 12:30:00,5.44992,1.58956,5.677,0.31392000000000003,0.09156,0.327,5.136,1.498,5.35,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-11-25 13:00:00,5.45952,1.59236,5.687,0.21792000000000003,0.06356,0.227,5.2416,1.5288,5.46,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-11-25 13:30:00,5.51712,1.6091600000000001,5.747,0.03552,0.010360000000000001,0.037,5.4816,1.5988,5.71,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-11-25 14:00:00,5.41152,1.57836,5.6370000000000005,0.03552,0.010360000000000001,0.037,5.376,1.568,5.6,5.184,1.512,5.4,5.184,1.512,5.4
2019-11-25 14:30:00,5.36448,1.56464,5.588,0.036480000000000005,0.01064,0.038,5.328,1.554,5.55,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-11-25 15:00:00,5.35584,1.5621200000000002,5.579,0.03744,0.010920000000000001,0.039,5.3184000000000005,1.5512000000000001,5.54,4.992,1.456,5.2,4.992,1.456,5.2
2019-11-25 15:30:00,5.28864,1.5425200000000001,5.509,0.03744,0.010920000000000001,0.039,5.2512,1.5316,5.47,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-11-25 16:00:00,5.9596800000000005,1.73824,6.208,0.08448000000000001,0.024640000000000002,0.088,5.8752,1.7136,6.12,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-11-25 16:30:00,7.03008,2.05044,7.323,0.05088,0.01484,0.053,6.9792000000000005,2.0356,7.27,5.472,1.596,5.7,5.472,1.596,5.7
2019-11-25 17:00:00,7.43808,2.16944,7.748,0.01728,0.00504,0.018000000000000002,7.4208,2.1644,7.73,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-11-25 17:30:00,7.50816,2.18988,7.821,0.02976,0.00868,0.031,7.4784,2.1812,7.79,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2019-11-25 18:00:00,7.36032,2.14676,7.667,0.18912,0.05516000000000001,0.197,7.1712,2.0916,7.47,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-11-25 18:30:00,7.29792,2.1285600000000002,7.602,0.09792000000000001,0.028560000000000002,0.10200000000000001,7.2,2.1,7.5,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-11-25 19:00:00,6.98784,2.03812,7.279,0.03744,0.010920000000000001,0.039,6.9504,2.0272,7.24,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-11-25 19:30:00,6.21984,1.81412,6.479,0.03744,0.010920000000000001,0.039,6.1824,1.8032,6.44,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-11-25 20:00:00,5.80704,1.69372,6.049,0.21984,0.06412000000000001,0.229,5.5872,1.6296,5.82,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-11-25 20:30:00,5.448,1.589,5.675,0.1296,0.0378,0.135,5.3184000000000005,1.5512000000000001,5.54,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-11-25 21:00:00,5.23488,1.52684,5.453,0.22368000000000002,0.06524,0.233,5.0112,1.4616,5.22,5.184,1.512,5.4,5.184,1.512,5.4
2019-11-25 21:30:00,4.73664,1.38152,4.934,0.24384000000000003,0.07112,0.254,4.4928,1.3104,4.68,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-11-25 22:00:00,4.35456,1.27008,4.536,0.37056000000000006,0.10808000000000001,0.386,3.984,1.162,4.15,4.368,1.274,4.55,4.368,1.274,4.55
2019-11-25 22:30:00,3.96576,1.15668,4.131,0.26976,0.07868,0.281,3.696,1.078,3.85,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-11-25 23:00:00,3.50976,1.02368,3.656,0.10176,0.02968,0.106,3.408,0.994,3.55,3.648,1.064,3.8,3.648,1.064,3.8
2019-11-25 23:30:00,3.20352,0.9343600000000001,3.337,0.01632,0.00476,0.017,3.1872,0.9296000000000001,3.32,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-11-26 00:00:00,2.83872,0.82796,2.957,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.7552,0.8036000000000001,2.87,3.024,0.882,3.15,3.024,0.882,3.15
2019-11-26 00:30:00,2.61792,0.76356,2.727,0.09312000000000001,0.027160000000000004,0.097,2.5248,0.7364,2.63,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2019-11-26 01:00:00,2.56608,0.7484400000000001,2.673,0.041280000000000004,0.01204,0.043000000000000003,2.5248,0.7364,2.63,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-11-26 01:30:00,2.5248,0.7364,2.63,0.2016,0.058800000000000005,0.21,2.3232,0.6776,2.42,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-11-26 02:00:00,2.48544,0.72492,2.589,0.21984,0.06412000000000001,0.229,2.2656,0.6608,2.36,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-11-26 02:30:00,2.49792,0.7285600000000001,2.602,0.05952,0.01736,0.062,2.4384,0.7112,2.54,3.168,0.924,3.3,3.168,0.924,3.3
2019-11-26 03:00:00,2.54208,0.7414400000000001,2.648,0.036480000000000005,0.01064,0.038,2.5056000000000003,0.7308,2.61,3.12,0.91,3.25,3.12,0.91,3.25
2019-11-26 03:30:00,2.45568,0.7162400000000001,2.558,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.1216,0.6188,2.21,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2019-11-26 04:00:00,2.40384,0.7011200000000001,2.504,0.13824,0.04032,0.14400000000000002,2.2656,0.6608,2.36,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-11-26 04:30:00,2.4864,0.7252000000000001,2.59,0.019200000000000002,0.0056,0.02,2.4672,0.7196,2.5700000000000003,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-11-26 05:00:00,2.5584,0.7462000000000001,2.665,0.0528,0.0154,0.055,2.5056000000000003,0.7308,2.61,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-11-26 05:30:00,2.70528,0.7890400000000001,2.818,0.10368000000000001,0.030240000000000003,0.108,2.6016,0.7588,2.71,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2019-11-26 06:00:00,3.03456,0.8850800000000001,3.161,0.20256000000000002,0.05908000000000001,0.211,2.832,0.8260000000000001,2.95,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-11-26 06:30:00,3.65184,1.06512,3.8040000000000003,0.051840000000000004,0.015120000000000001,0.054,3.6,1.05,3.75,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-11-26 07:00:00,4.1904,1.2222,4.365,0.014400000000000001,0.004200000000000001,0.015,4.176,1.218,4.35,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-11-26 07:30:00,4.92384,1.43612,5.129,0.018240000000000003,0.00532,0.019,4.9056,1.4308,5.11,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-11-26 08:00:00,5.18976,1.51368,5.406,0.015360000000000002,0.0044800000000000005,0.016,5.1744,1.5091999999999999,5.39,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-11-26 08:30:00,5.14272,1.49996,5.357,0.01632,0.00476,0.017,5.1264,1.4952,5.34,4.992,1.456,5.2,4.992,1.456,5.2
2019-11-26 09:00:00,5.2032,1.5176,5.42,0.019200000000000002,0.0056,0.02,5.184,1.512,5.4,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-11-26 09:30:00,5.21664,1.5215200000000002,5.434,0.03264,0.00952,0.034,5.184,1.512,5.4,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-11-26 10:00:00,5.23968,1.52824,5.458,0.0528,0.0154,0.055,5.18688,1.5128400000000002,5.4030000000000005,4.95648,1.44564,5.163,4.95648,1.44564,5.163
2019-11-26 10:30:00,5.28384,1.54112,5.504,0.03264,0.00952,0.034,5.2512,1.5316,5.47,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-11-26 11:00:00,4.98912,1.45516,5.197,0.12192000000000001,0.03556,0.127,4.8672,1.4196,5.07,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-11-26 11:30:00,4.97952,1.45236,5.187,0.04512,0.013160000000000002,0.047,4.9344,1.4392,5.14,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-11-26 12:00:00,5.03616,1.46888,5.246,0.03456,0.01008,0.036000000000000004,5.0016,1.4588,5.21,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-11-26 12:30:00,5.06592,1.47756,5.277,0.03552,0.010360000000000001,0.037,5.0304,1.4672,5.24,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-11-26 13:00:00,5.064,1.477,5.275,0.033600000000000005,0.0098,0.035,5.0304,1.4672,5.24,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-11-26 13:30:00,4.96128,1.44704,5.168,0.036480000000000005,0.01064,0.038,4.9248,1.4364,5.13,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-11-26 14:00:00,4.82496,1.40728,5.026,0.03456,0.01008,0.036000000000000004,4.7904,1.3972,4.99,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-11-26 14:30:00,4.6435200000000005,1.35436,4.837,0.054720000000000005,0.015960000000000002,0.057,4.5888,1.3384,4.78,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-11-26 15:00:00,4.77216,1.39188,4.971,0.039360000000000006,0.01148,0.041,4.7328,1.3804,4.93,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-11-26 15:30:00,4.86816,1.41988,5.071,0.02976,0.00868,0.031,4.8384,1.4112,5.04,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-11-26 16:00:00,5.34432,1.55876,5.567,0.01632,0.00476,0.017,5.328,1.554,5.55,5.088,1.484,5.3,5.088,1.484,5.3
2019-11-26 16:30:00,6.1728,1.8004,6.43,0.019200000000000002,0.0056,0.02,6.1536,1.7948,6.41,5.712,1.666,5.95,5.712,1.666,5.95
2019-11-26 17:00:00,6.84288,1.99584,7.128,0.01728,0.00504,0.018000000000000002,6.8256,1.9908000000000001,7.11,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-11-26 17:30:00,7.2816,2.1238,7.585,0.024,0.007,0.025,7.2576,2.1168,7.5600000000000005,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-11-26 18:00:00,7.22784,2.10812,7.529,0.17184000000000002,0.050120000000000005,0.179,7.056,2.058,7.35,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-11-26 18:30:00,7.1232,2.0776,7.42,0.1728,0.0504,0.18,6.9504,2.0272,7.24,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-11-26 19:00:00,6.91488,2.01684,7.203,0.10848000000000001,0.03164,0.113,6.8064,1.9852,7.09,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-11-26 19:30:00,6.048,1.764,6.3,0.0864,0.0252,0.09,5.9616,1.7388,6.21,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-11-26 20:00:00,5.53344,1.61392,5.764,0.051840000000000004,0.015120000000000001,0.054,5.4816,1.5988,5.71,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-11-26 20:30:00,5.496,1.603,5.725,0.014400000000000001,0.004200000000000001,0.015,5.4816,1.5988,5.71,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-11-26 21:00:00,5.06112,1.4761600000000001,5.272,0.030720000000000004,0.008960000000000001,0.032,5.0304,1.4672,5.24,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-11-26 21:30:00,4.58592,1.33756,4.777,0.03552,0.010360000000000001,0.037,4.5504,1.3272,4.74,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-11-26 22:00:00,4.3392,1.2656,4.52,0.0864,0.0252,0.09,4.2528,1.2404,4.43,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-11-26 22:30:00,4.06464,1.18552,4.234,0.29184000000000004,0.08512,0.304,3.7728,1.1004,3.93,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-11-26 23:00:00,3.46176,1.00968,3.606,0.16896000000000003,0.049280000000000004,0.176,3.2928,0.9604,3.43,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-11-26 23:30:00,3.07776,0.89768,3.206,0.03456,0.01008,0.036000000000000004,3.0432,0.8876000000000001,3.17,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-11-27 00:00:00,2.808,0.8190000000000001,2.925,0.014400000000000001,0.004200000000000001,0.015,2.7936,0.8148000000000001,2.91,3.12,0.91,3.25,3.12,0.91,3.25
2019-11-27 00:30:00,2.5968,0.7574000000000001,2.705,0.014400000000000001,0.004200000000000001,0.015,2.5824,0.7532,2.69,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-11-27 01:00:00,2.64384,0.77112,2.754,0.01344,0.003920000000000001,0.014,2.6304,0.7672,2.74,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-11-27 01:30:00,2.55168,0.74424,2.658,0.10368000000000001,0.030240000000000003,0.108,2.448,0.714,2.55,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-11-27 02:00:00,2.47584,0.7221200000000001,2.5789999999999997,0.10464000000000001,0.030520000000000002,0.109,2.3712,0.6916,2.47,3.168,0.924,3.3,3.168,0.924,3.3
2019-11-27 02:30:00,2.42304,0.70672,2.524,0.02304,0.00672,0.024,2.4,0.7000000000000001,2.5,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-11-27 03:00:00,2.5104,0.7322000000000001,2.615,0.014400000000000001,0.004200000000000001,0.015,2.496,0.728,2.6,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-11-27 03:30:00,2.40384,0.7011200000000001,2.504,0.20544,0.05992000000000001,0.214,2.1984,0.6412,2.29,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2019-11-27 04:00:00,2.39424,0.69832,2.4939999999999998,0.12864,0.037520000000000005,0.134,2.2656,0.6608,2.36,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-11-27 04:30:00,2.36064,0.68852,2.459,0.03744,0.010920000000000001,0.039,2.3232,0.6776,2.42,2.88,0.84,3.0,2.88,0.84,3.0
2019-11-27 05:00:00,2.4816000000000003,0.7238,2.585,0.014400000000000001,0.004200000000000001,0.015,2.4672,0.7196,2.5700000000000003,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-11-27 05:30:00,2.7216,0.7938000000000001,2.835,0.024,0.007,0.025,2.6976,0.7868,2.81,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-11-27 06:00:00,2.9971200000000002,0.87416,3.122,0.20352,0.05936,0.212,2.7936,0.8148000000000001,2.91,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-11-27 06:30:00,3.74304,1.09172,3.899,0.05664,0.01652,0.059000000000000004,3.6864,1.0752,3.84,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-11-27 07:00:00,4.17312,1.21716,4.347,0.025920000000000002,0.007560000000000001,0.027,4.1472,1.2096,4.32,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-11-27 07:30:00,5.28768,1.54224,5.508,0.05568000000000001,0.01624,0.058,5.232,1.526,5.45,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-11-27 08:00:00,5.54976,1.61868,5.781,0.02016,0.005880000000000001,0.021,5.5296,1.6128,5.76,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-11-27 08:30:00,5.38272,1.56996,5.607,0.01632,0.00476,0.017,5.3664,1.5652,5.59,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-11-27 09:00:00,5.34624,1.55932,5.569,0.047040000000000005,0.013720000000000001,0.049,5.2992,1.5455999999999999,5.52,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-11-27 09:30:00,5.21664,1.5215200000000002,5.434,0.04224000000000001,0.012320000000000001,0.044,5.1744,1.5091999999999999,5.39,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-11-27 10:00:00,5.52,1.6099999999999999,5.75,0.11520000000000001,0.033600000000000005,0.12,5.4048,1.5764,5.63,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-11-27 10:30:00,5.31264,1.54952,5.534,0.03264,0.00952,0.034,5.28,1.54,5.5,4.8,1.4,5.0,4.8,1.4,5.0
2019-11-27 11:00:00,5.1888,1.5134,5.405,0.0432,0.0126,0.045,5.1456,1.5008,5.36,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-11-27 11:30:00,5.13312,1.49716,5.347,0.14112000000000002,0.04116,0.147,4.992,1.456,5.2,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-11-27 12:00:00,5.2828800000000005,1.5408400000000002,5.503,0.03168,0.00924,0.033,5.2512,1.5316,5.47,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-11-27 12:30:00,5.30304,1.54672,5.524,0.03264,0.00952,0.034,5.2704,1.5372,5.49,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-11-27 13:00:00,5.17536,1.50948,5.391,0.30816000000000004,0.08988,0.321,4.8672,1.4196,5.07,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-11-27 13:30:00,4.7145600000000005,1.37508,4.911,0.32736000000000004,0.09548000000000001,0.341,4.3872,1.2796,4.57,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-11-27 14:00:00,4.77696,1.39328,4.976,0.27456,0.08008000000000001,0.28600000000000003,4.5024,1.3132000000000001,4.69,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-11-27 14:30:00,4.8192,1.4056,5.02,0.038400000000000004,0.0112,0.04,4.7808,1.3944,4.98,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-11-27 15:00:00,4.6992,1.3706,4.895,0.0528,0.0154,0.055,4.6464,1.3552,4.84,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-11-27 15:30:00,4.78176,1.3946800000000001,4.981,0.02976,0.00868,0.031,4.752,1.3860000000000001,4.95,5.088,1.484,5.3,5.088,1.484,5.3
2019-11-27 16:00:00,5.17152,1.5083600000000001,5.3870000000000005,0.16032000000000002,0.04676,0.167,5.0112,1.4616,5.22,5.136,1.498,5.35,5.136,1.498,5.35
2019-11-27 16:30:00,6.48192,1.89056,6.752,0.04032,0.011760000000000001,0.042,6.4416,1.8788,6.71,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-11-27 17:00:00,6.95904,2.02972,7.249,0.027840000000000004,0.00812,0.029,6.9312000000000005,2.0216,7.22,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2019-11-27 17:30:00,7.00992,2.04456,7.302,0.021120000000000003,0.0061600000000000005,0.022,6.9888,2.0384,7.28,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-11-27 18:00:00,7.02432,2.04876,7.317,0.19872,0.057960000000000005,0.20700000000000002,6.8256,1.9908000000000001,7.11,6.144,1.792,6.4,6.144,1.792,6.4
2019-11-27 18:30:00,6.90336,2.01348,7.191,0.17376000000000003,0.05068,0.181,6.7296,1.9628,7.01,5.952,1.736,6.2,5.952,1.736,6.2
2019-11-27 19:00:00,6.84864,1.9975200000000002,7.134,0.02304,0.00672,0.024,6.8256,1.9908000000000001,7.11,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-11-27 19:30:00,6.34944,1.8519200000000002,6.614,0.01344,0.003920000000000001,0.014,6.336,1.8479999999999999,6.6,6.096,1.778,6.35,6.096,1.778,6.35
2019-11-27 20:00:00,5.80992,1.69456,6.052,0.09792000000000001,0.028560000000000002,0.10200000000000001,5.712,1.666,5.95,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-11-27 20:30:00,5.5536,1.6198000000000001,5.785,0.3312,0.0966,0.34500000000000003,5.2224,1.5232,5.44,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-11-27 21:00:00,5.26944,1.53692,5.489,0.35424000000000005,0.10332000000000001,0.369,4.9152000000000005,1.4336,5.12,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-11-27 21:30:00,4.8672,1.4196,5.07,0.29760000000000003,0.0868,0.31,4.5696,1.3328,4.76,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-11-27 22:00:00,4.39872,1.28296,4.582,0.14592000000000002,0.04256,0.152,4.2528,1.2404,4.43,4.464,1.302,4.65,4.464,1.302,4.65
2019-11-27 22:30:00,4.05216,1.18188,4.221,0.20256000000000002,0.05908000000000001,0.211,3.8496,1.1228,4.01,4.08,1.19,4.25,4.08,1.19,4.25
2019-11-27 23:00:00,3.60096,1.05028,3.751,0.26016,0.07588,0.271,3.3407999999999998,0.9744,3.48,3.552,1.036,3.7,3.552,1.036,3.7
2019-11-27 23:30:00,3.15936,0.9214800000000001,3.291,0.05856000000000001,0.01708,0.061,3.1008,0.9044000000000001,3.23,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-11-28 00:00:00,2.88192,0.8405600000000001,3.002,0.021120000000000003,0.0061600000000000005,0.022,2.8608000000000002,0.8344,2.98,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-11-28 00:30:00,2.8848000000000003,0.8414,3.005,0.024,0.007,0.025,2.8608000000000002,0.8344,2.98,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-11-28 01:00:00,2.73216,0.79688,2.846,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-11-28 01:30:00,2.64384,0.77112,2.754,0.04224000000000001,0.012320000000000001,0.044,2.6016,0.7588,2.71,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-11-28 02:00:00,2.65152,0.77336,2.762,0.021120000000000003,0.0061600000000000005,0.022,2.6304,0.7672,2.74,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-11-28 02:30:00,2.7216,0.7938000000000001,2.835,0.014400000000000001,0.004200000000000001,0.015,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-11-28 03:00:00,2.6928,0.7854,2.805,0.014400000000000001,0.004200000000000001,0.015,2.6784,0.7812,2.79,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-11-28 03:30:00,2.55552,0.74536,2.662,0.20352,0.05936,0.212,2.352,0.686,2.45,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-11-28 04:00:00,2.48352,0.72436,2.5869999999999997,0.10272,0.029960000000000004,0.107,2.3808,0.6944,2.48,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2019-11-28 04:30:00,2.4816000000000003,0.7238,2.585,0.0528,0.0154,0.055,2.4288,0.7084,2.5300000000000002,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-11-28 05:00:00,2.568,0.749,2.675,0.1584,0.046200000000000005,0.165,2.4096,0.7028,2.51,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-11-28 05:30:00,2.77536,0.8094800000000001,2.891,0.039360000000000006,0.01148,0.041,2.7359999999999998,0.798,2.85,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-11-28 06:00:00,3.12288,0.9108400000000001,3.253,0.25248000000000004,0.07364000000000001,0.263,2.8704,0.8372,2.99,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-11-28 06:30:00,3.71136,1.08248,3.866,0.09216,0.02688,0.096,3.6192,1.0556,3.77,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-11-28 07:00:00,4.39392,1.28156,4.577,0.01632,0.00476,0.017,4.3776,1.2768,4.5600000000000005,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-11-28 07:30:00,5.03616,1.46888,5.246,0.03456,0.01008,0.036000000000000004,5.0016,1.4588,5.21,4.8,1.4,5.0,4.8,1.4,5.0
2019-11-28 08:00:00,5.24832,1.53076,5.467,0.04512,0.013160000000000002,0.047,5.2032,1.5176,5.42,4.944,1.442,5.15,4.944,1.442,5.15
2019-11-28 08:30:00,5.07456,1.48008,5.286,0.05376,0.015680000000000003,0.056,5.0208,1.4644,5.23,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-28 09:00:00,5.07552,1.4803600000000001,5.287,0.03552,0.010360000000000001,0.037,5.04,1.47,5.25,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-11-28 09:30:00,5.22816,1.52488,5.446,0.03456,0.01008,0.036000000000000004,5.1936,1.5148000000000001,5.41,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-11-28 10:00:00,5.24544,1.5299200000000002,5.464,0.03264,0.00952,0.034,5.2128,1.5204,5.43,5.04,1.47,5.25,5.04,1.47,5.25
2019-11-28 10:30:00,5.41824,1.58032,5.644,0.03264,0.00952,0.034,5.3856,1.5708,5.61,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-11-28 11:00:00,5.3424,1.5582,5.565,0.033600000000000005,0.0098,0.035,5.3088,1.5484,5.53,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-11-28 11:30:00,5.0496,1.4727999999999999,5.26,0.038400000000000004,0.0112,0.04,5.0112,1.4616,5.22,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-11-28 12:00:00,5.06592,1.47756,5.277,0.054720000000000005,0.015960000000000002,0.057,5.0112,1.4616,5.22,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-11-28 12:30:00,5.05152,1.47336,5.2620000000000005,0.08832000000000001,0.02576,0.092,4.9632000000000005,1.4476,5.17,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-11-28 13:00:00,5.0064,1.4602,5.215,0.062400000000000004,0.0182,0.065,4.944,1.442,5.15,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-11-28 13:30:00,5.11392,1.49156,5.327,0.054720000000000005,0.015960000000000002,0.057,5.0592,1.4756,5.27,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-11-28 14:00:00,5.09184,1.48512,5.304,0.03264,0.00952,0.034,5.0592,1.4756,5.27,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-11-28 14:30:00,5.04288,1.47084,5.253,0.03168,0.00924,0.033,5.0112,1.4616,5.22,5.04,1.47,5.25,5.04,1.47,5.25
2019-11-28 15:00:00,5.13696,1.49828,5.351,0.02976,0.00868,0.031,5.1072,1.4896,5.32,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-11-28 15:30:00,4.99968,1.45824,5.208,0.25728,0.07504000000000001,0.268,4.7424,1.3832,4.94,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-11-28 16:00:00,6.0288,1.7584,6.28,0.30720000000000003,0.0896,0.32,5.7216000000000005,1.6688,5.96,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2019-11-28 16:30:00,7.01664,2.04652,7.309,0.28704,0.08372,0.299,6.7296,1.9628,7.01,5.136,1.498,5.35,5.136,1.498,5.35
2019-11-28 17:00:00,6.81792,1.98856,7.102,0.33792000000000005,0.09856000000000001,0.352,6.48,1.8900000000000001,6.75,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2019-11-28 17:30:00,7.13568,2.08124,7.433,0.15648,0.04564000000000001,0.163,6.9792000000000005,2.0356,7.27,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2019-11-28 18:00:00,7.29024,2.12632,7.594,0.15744000000000002,0.04592,0.164,7.1328,2.0804,7.43,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-11-28 18:30:00,7.04064,2.05352,7.334,0.09024,0.026320000000000003,0.094,6.9504,2.0272,7.24,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-11-28 19:00:00,6.50208,1.8964400000000001,6.773,0.060480000000000006,0.017640000000000003,0.063,6.4416,1.8788,6.71,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2019-11-28 19:30:00,6.19776,1.80768,6.456,0.08256000000000001,0.02408,0.08600000000000001,6.1152,1.7836,6.37,6.048,1.764,6.3,6.048,1.764,6.3
2019-11-28 20:00:00,5.95008,1.73544,6.198,0.05568000000000001,0.01624,0.058,5.8944,1.7192,6.14,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-11-28 20:30:00,5.52672,1.61196,5.757,0.07392,0.021560000000000003,0.077,5.4528,1.5904,5.68,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-11-28 21:00:00,5.29632,1.5447600000000001,5.517,0.08352000000000001,0.024360000000000003,0.08700000000000001,5.2128,1.5204,5.43,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-11-28 21:30:00,4.91616,1.43388,5.121,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.848,1.4140000000000001,5.05,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-11-28 22:00:00,4.51872,1.31796,4.707,0.054720000000000005,0.015960000000000002,0.057,4.464,1.302,4.65,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-11-28 22:30:00,4.16736,1.21548,4.341,0.13536,0.03948,0.14100000000000001,4.032,1.176,4.2,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-11-28 23:00:00,3.76416,1.09788,3.9210000000000003,0.09696,0.028280000000000003,0.101,3.6672000000000002,1.0696,3.8200000000000003,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-11-28 23:30:00,3.36096,0.98028,3.501,0.02976,0.00868,0.031,3.3312,0.9716,3.47,3.6,1.05,3.75,3.6,1.05,3.75
2019-11-29 00:00:00,2.9232,0.8526,3.045,0.014400000000000001,0.004200000000000001,0.015,2.9088000000000003,0.8484,3.03,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-11-29 00:30:00,2.76,0.805,2.875,0.014400000000000001,0.004200000000000001,0.015,2.7456,0.8008000000000001,2.86,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-11-29 01:00:00,2.78208,0.81144,2.898,0.01728,0.00504,0.018000000000000002,2.7648,0.8064,2.88,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-11-29 01:30:00,2.7216,0.7938000000000001,2.835,0.014400000000000001,0.004200000000000001,0.015,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-11-29 02:00:00,2.6832000000000003,0.7826000000000001,2.795,0.014400000000000001,0.004200000000000001,0.015,2.6688,0.7784000000000001,2.7800000000000002,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-11-29 02:30:00,2.7024,0.7882,2.815,0.014400000000000001,0.004200000000000001,0.015,2.688,0.784,2.8,3.456,1.008,3.6,3.456,1.008,3.6
2019-11-29 03:00:00,2.67936,0.7814800000000001,2.791,0.039360000000000006,0.01148,0.041,2.64,0.77,2.75,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-11-29 03:30:00,2.5584,0.7462000000000001,2.665,0.22560000000000002,0.0658,0.23500000000000001,2.3328,0.6804,2.43,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-11-29 04:00:00,2.45568,0.7162400000000001,2.558,0.11328,0.03304,0.11800000000000001,2.3424,0.6832,2.44,2.976,0.868,3.1,2.976,0.868,3.1
2019-11-29 04:30:00,2.59776,0.75768,2.706,0.015360000000000002,0.0044800000000000005,0.016,2.5824,0.7532,2.69,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-11-29 05:00:00,2.7504,0.8022,2.865,0.014400000000000001,0.004200000000000001,0.015,2.7359999999999998,0.798,2.85,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-11-29 05:30:00,2.8492800000000003,0.8310400000000001,2.968,0.02688,0.007840000000000001,0.028,2.8224,0.8232,2.94,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-11-29 06:00:00,3.23616,0.94388,3.371,0.11616000000000001,0.03388,0.121,3.12,0.91,3.25,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-11-29 06:30:00,4.07232,1.18776,4.242,0.021120000000000003,0.0061600000000000005,0.022,4.0512,1.1816,4.22,3.936,1.148,4.1,3.936,1.148,4.1
2019-11-29 07:00:00,4.64064,1.35352,4.834,0.01344,0.003920000000000001,0.014,4.6272,1.3496000000000001,4.82,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-11-29 07:30:00,5.4288,1.5834000000000001,5.655,0.014400000000000001,0.004200000000000001,0.015,5.4144,1.5792000000000002,5.64,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-11-29 08:00:00,5.79456,1.69008,6.036,0.015360000000000002,0.0044800000000000005,0.016,5.7792,1.6856,6.02,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-11-29 08:30:00,6.21792,1.81356,6.477,0.01632,0.00476,0.017,6.2016,1.8088000000000002,6.46,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-11-29 09:00:00,6.15168,1.79424,6.408,0.01728,0.00504,0.018000000000000002,6.1344,1.7892000000000001,6.39,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-11-29 09:30:00,6.38976,1.86368,6.656,0.015360000000000002,0.0044800000000000005,0.016,6.3744,1.8592,6.64,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-11-29 10:00:00,6.3264,1.8452000000000002,6.59,0.028800000000000003,0.008400000000000001,0.03,6.2976,1.8368,6.5600000000000005,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-11-29 10:30:00,6.40608,1.86844,6.673,0.03168,0.00924,0.033,6.3744,1.8592,6.64,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-11-29 11:00:00,5.64672,1.64696,5.882,0.030720000000000004,0.008960000000000001,0.032,5.616,1.638,5.85,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-11-29 11:30:00,5.48256,1.59908,5.711,0.02976,0.00868,0.031,5.4528,1.5904,5.68,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-11-29 12:00:00,5.3952,1.5735999999999999,5.62,0.028800000000000003,0.008400000000000001,0.03,5.3664,1.5652,5.59,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-11-29 12:30:00,5.184,1.512,5.4,0.028800000000000003,0.008400000000000001,0.03,5.1552,1.5036,5.37,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-11-29 13:00:00,5.18496,1.51228,5.401,0.02976,0.00868,0.031,5.1552,1.5036,5.37,5.04,1.47,5.25,5.04,1.47,5.25
2019-11-29 13:30:00,5.00448,1.45964,5.213,0.03168,0.00924,0.033,4.9728,1.4504000000000001,5.18,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-11-29 14:00:00,4.9756800000000005,1.45124,5.183,0.03168,0.00924,0.033,4.944,1.442,5.15,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-11-29 14:30:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.033600000000000005,0.0098,0.035,4.704,1.3719999999999999,4.9,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-11-29 15:00:00,4.86528,1.41904,5.068,0.036480000000000005,0.01064,0.038,4.8288,1.4084,5.03,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-11-29 15:30:00,4.88352,1.42436,5.087,0.04512,0.013160000000000002,0.047,4.8384,1.4112,5.04,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-11-29 16:00:00,6.05376,1.7656800000000001,6.306,0.03456,0.01008,0.036000000000000004,6.0192,1.7556,6.27,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-11-29 16:30:00,6.79872,1.98296,7.082,0.04032,0.011760000000000001,0.042,6.7584,1.9712,7.04,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-11-29 17:00:00,7.4208,2.1644,7.73,0.019200000000000002,0.0056,0.02,7.4016,2.1588,7.71,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-11-29 17:30:00,7.5264,2.1952,7.84,0.057600000000000005,0.016800000000000002,0.06,7.4688,2.1784,7.78,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-11-29 18:00:00,7.44768,2.17224,7.758,0.16128,0.047040000000000005,0.168,7.2864,2.1252,7.59,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-11-29 18:30:00,7.26048,2.11764,7.563,0.17568,0.05124,0.183,7.0848,2.0664,7.38,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-11-29 19:00:00,7.17696,2.09328,7.476,0.11136000000000001,0.03248,0.116,7.0656,2.0608,7.36,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-11-29 19:30:00,6.22752,1.81636,6.487,0.054720000000000005,0.015960000000000002,0.057,6.1728,1.8004,6.43,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-11-29 20:00:00,5.59968,1.63324,5.833,0.10848000000000001,0.03164,0.113,5.4912,1.6016,5.72,5.952,1.736,6.2,5.952,1.736,6.2
2019-11-29 20:30:00,5.58144,1.62792,5.814,0.09024,0.026320000000000003,0.094,5.4912,1.6016,5.72,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-11-29 21:00:00,5.24544,1.5299200000000002,5.464,0.01344,0.003920000000000001,0.014,5.232,1.526,5.45,5.904,1.722,6.15,5.904,1.722,6.15
2019-11-29 21:30:00,5.06304,1.47672,5.274,0.01344,0.003920000000000001,0.014,5.0496,1.4727999999999999,5.26,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-11-29 22:00:00,4.61184,1.34512,4.804,0.01344,0.003920000000000001,0.014,4.5984,1.3412,4.79,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-11-29 22:30:00,4.12032,1.20176,4.292,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.0704,1.1872,4.24,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-11-29 23:00:00,3.69792,1.07856,3.852,0.14592000000000002,0.04256,0.152,3.552,1.036,3.7,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-11-29 23:30:00,3.34848,0.9766400000000001,3.488,0.04608,0.01344,0.048,3.3024,0.9632000000000001,3.44,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-11-30 00:00:00,3.35616,0.9788800000000001,3.496,0.015360000000000002,0.0044800000000000005,0.016,3.3407999999999998,0.9744,3.48,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-11-30 00:30:00,3.1824,0.9282,3.315,0.014400000000000001,0.004200000000000001,0.015,3.168,0.924,3.3,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-11-30 01:00:00,3.0576,0.8918,3.185,0.014400000000000001,0.004200000000000001,0.015,3.0432,0.8876000000000001,3.17,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-11-30 01:30:00,2.89536,0.8444800000000001,3.016,0.015360000000000002,0.0044800000000000005,0.016,2.88,0.84,3.0,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-11-30 02:00:00,2.7667200000000003,0.80696,2.882,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.7168,0.7924,2.83,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-11-30 02:30:00,2.7897600000000002,0.8136800000000001,2.906,0.015360000000000002,0.0044800000000000005,0.016,2.7744,0.8092,2.89,3.792,1.106,3.95,3.792,1.106,3.95
2019-11-30 03:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.019200000000000002,0.0056,0.02,2.688,0.784,2.8,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-11-30 03:30:00,2.58432,0.7537600000000001,2.692,0.15552000000000002,0.045360000000000004,0.162,2.4288,0.7084,2.5300000000000002,3.36,0.98,3.5,3.36,0.98,3.5
2019-11-30 04:00:00,2.58048,0.7526400000000001,2.688,0.17088,0.04984,0.178,2.4096,0.7028,2.51,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-11-30 04:30:00,2.6352,0.7686000000000001,2.745,0.014400000000000001,0.004200000000000001,0.015,2.6208,0.7644000000000001,2.73,3.3792,0.9856,3.52,3.3792,0.9856,3.52
