Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-30 05:00:00,2.6736,0.7798,2.785,0.014400000000000001,0.004200000000000001,0.015,2.6592000000000002,0.7756000000000001,2.77,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-11-30 05:30:00,2.71296,0.7912800000000001,2.826,0.015360000000000002,0.0044800000000000005,0.016,2.6976,0.7868,2.81,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-11-30 06:00:00,2.8147200000000003,0.82096,2.932,0.12672,0.03696,0.132,2.688,0.784,2.8,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-11-30 06:30:00,3.3945600000000002,0.9900800000000001,3.536,0.015360000000000002,0.0044800000000000005,0.016,3.3792,0.9856,3.52,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-11-30 07:00:00,3.72864,1.08752,3.884,0.01344,0.003920000000000001,0.014,3.7152000000000003,1.0836000000000001,3.87,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-11-30 07:30:00,3.9792,1.1606,4.145,0.014400000000000001,0.004200000000000001,0.015,3.9648,1.1564,4.13,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-11-30 08:00:00,4.3344000000000005,1.2642,4.515,0.07200000000000001,0.021,0.075,4.2624,1.2432,4.44,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-11-30 08:30:00,5.02464,1.4655200000000002,5.234,0.051840000000000004,0.015120000000000001,0.054,4.9728,1.4504000000000001,5.18,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-11-30 09:00:00,5.30976,1.54868,5.531,0.010560000000000002,0.0030800000000000003,0.011,5.2992,1.5455999999999999,5.52,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-11-30 09:30:00,5.77248,1.68364,6.013,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.76,1.6800000000000002,6.0,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-11-30 10:00:00,5.94816,1.73488,6.196,0.03456,0.01008,0.036000000000000004,5.9136,1.7248,6.16,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-11-30 10:30:00,5.99136,1.74748,6.241,0.010560000000000002,0.0030800000000000003,0.011,5.9808,1.7444000000000002,6.23,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-11-30 11:00:00,6.12576,1.78668,6.381,0.010560000000000002,0.0030800000000000003,0.011,6.1152,1.7836,6.37,5.856,1.708,6.1,5.856,1.708,6.1
2019-11-30 11:30:00,6.01056,1.7530800000000002,6.261,0.010560000000000002,0.0030800000000000003,0.011,6.0,1.75,6.25,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-11-30 12:00:00,5.81856,1.6970800000000001,6.061,0.010560000000000002,0.0030800000000000003,0.011,5.808,1.694,6.05,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-11-30 12:30:00,5.77056,1.68308,6.011,0.010560000000000002,0.0030800000000000003,0.011,5.76,1.6800000000000002,6.0,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-11-30 13:00:00,5.80896,1.69428,6.051,0.010560000000000002,0.0030800000000000003,0.011,5.7984,1.6912,6.04,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-11-30 13:30:00,5.63712,1.64416,5.872,0.01152,0.00336,0.012,5.6256,1.6408,5.86,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-11-30 14:00:00,5.5296,1.6128,5.76,0.028800000000000003,0.008400000000000001,0.03,5.5008,1.6044,5.73,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-11-30 14:30:00,5.30592,1.54756,5.527,0.054720000000000005,0.015960000000000002,0.057,5.2512,1.5316,5.47,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-11-30 15:00:00,5.18112,1.51116,5.397,0.025920000000000002,0.007560000000000001,0.027,5.1552,1.5036,5.37,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-11-30 15:30:00,5.36736,1.56548,5.591,0.010560000000000002,0.0030800000000000003,0.011,5.3568,1.5624,5.58,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-11-30 16:00:00,5.60832,1.63576,5.842,0.01152,0.00336,0.012,5.5968,1.6324,5.83,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-11-30 16:30:00,6.45504,1.88272,6.724,0.01344,0.003920000000000001,0.014,6.4416,1.8788,6.71,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-11-30 17:00:00,7.60704,2.2187200000000002,7.924,0.01344,0.003920000000000001,0.014,7.5936,2.2148,7.91,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-11-30 17:30:00,7.82784,2.2831200000000003,8.154,0.01344,0.003920000000000001,0.014,7.8144,2.2792,8.14,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-11-30 18:00:00,7.46688,2.17784,7.7780000000000005,0.09408000000000001,0.027440000000000003,0.098,7.3728,2.1504,7.68,5.856,1.708,6.1,5.856,1.708,6.1
2019-11-30 18:30:00,6.93312,2.02216,7.222,0.030720000000000004,0.008960000000000001,0.032,6.9024,2.0132,7.19,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-11-30 19:00:00,6.03456,1.76008,6.286,0.015360000000000002,0.0044800000000000005,0.016,6.0192,1.7556,6.27,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-11-30 19:30:00,5.87136,1.7124800000000002,6.116,0.015360000000000002,0.0044800000000000005,0.016,5.856,1.708,6.1,6.192,1.806,6.45,6.192,1.806,6.45
2019-11-30 20:00:00,5.49312,1.60216,5.7219999999999995,0.021120000000000003,0.0061600000000000005,0.022,5.472,1.596,5.7,5.952,1.736,6.2,5.952,1.736,6.2
2019-11-30 20:30:00,5.2512,1.5316,5.47,0.048,0.014,0.05,5.2032,1.5176,5.42,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-11-30 21:00:00,4.8201600000000004,1.40588,5.021,0.13536,0.03948,0.14100000000000001,4.6848,1.3664,4.88,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-11-30 21:30:00,4.6416,1.3538000000000001,4.835,0.168,0.049,0.17500000000000002,4.4736,1.3048,4.66,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-11-30 22:00:00,4.46016,1.30088,4.646,0.14976,0.043680000000000004,0.156,4.3104,1.2572,4.49,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-11-30 22:30:00,4.21248,1.22864,4.388,0.14208,0.041440000000000005,0.148,4.0704,1.1872,4.24,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-11-30 23:00:00,3.81216,1.11188,3.971,0.14496,0.042280000000000005,0.151,3.6672000000000002,1.0696,3.8200000000000003,4.176,1.218,4.35,4.176,1.218,4.35
2019-11-30 23:30:00,3.648,1.064,3.8,0.019200000000000002,0.0056,0.02,3.6288,1.0584,3.7800000000000002,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-12-01 00:00:00,3.42432,0.9987600000000001,3.567,0.01632,0.00476,0.017,3.408,0.994,3.55,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-12-01 00:30:00,3.03072,0.8839600000000001,3.157,0.03552,0.010360000000000001,0.037,2.9952,0.8736,3.12,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-12-01 01:00:00,3.0096,0.8778,3.135,0.014400000000000001,0.004200000000000001,0.015,2.9952,0.8736,3.12,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-12-01 01:30:00,2.88,0.84,3.0,0.028800000000000003,0.008400000000000001,0.03,2.8512,0.8316,2.9699999999999998,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2019-12-01 02:00:00,2.688,0.784,2.8,0.06720000000000001,0.0196,0.07,2.6208,0.7644000000000001,2.73,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-12-01 02:30:00,2.67552,0.78036,2.787,0.025920000000000002,0.007560000000000001,0.027,2.6496,0.7728,2.76,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-12-01 03:00:00,2.5891200000000003,0.75516,2.697,0.03552,0.010360000000000001,0.037,2.5536,0.7448,2.66,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-12-01 03:30:00,2.6304,0.7672,2.74,0.028800000000000003,0.008400000000000001,0.03,2.6016,0.7588,2.71,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-12-01 04:00:00,2.59968,0.75824,2.708,0.21888000000000002,0.06384000000000001,0.228,2.3808,0.6944,2.48,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-12-01 04:30:00,2.7302400000000002,0.79632,2.844,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4576000000000002,0.7168,2.56,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-12-01 05:00:00,2.80608,0.8184400000000001,2.923,0.041280000000000004,0.01204,0.043000000000000003,2.7648,0.8064,2.88,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-12-01 05:30:00,2.856,0.833,2.975,0.014400000000000001,0.004200000000000001,0.015,2.8416,0.8288000000000001,2.96,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-12-01 06:00:00,2.9088000000000003,0.8484,3.03,0.13440000000000002,0.0392,0.14,2.7744,0.8092,2.89,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-12-01 06:30:00,3.1248,0.9114000000000001,3.255,0.014400000000000001,0.004200000000000001,0.015,3.1104,0.9072,3.24,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-12-01 07:00:00,3.2976,0.9618000000000001,3.435,0.014400000000000001,0.004200000000000001,0.015,3.2832,0.9576,3.42,3.696,1.078,3.85,3.696,1.078,3.85
2019-12-01 07:30:00,3.63456,1.06008,3.786,0.015360000000000002,0.0044800000000000005,0.016,3.6192,1.0556,3.77,3.888,1.134,4.05,3.888,1.134,4.05
2019-12-01 08:00:00,4.00704,1.16872,4.174,0.01344,0.003920000000000001,0.014,3.9936,1.1648,4.16,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-12-01 08:30:00,4.44864,1.29752,4.634,0.01344,0.003920000000000001,0.014,4.4352,1.2936,4.62,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-12-01 09:00:00,4.88256,1.42408,5.086,0.07296000000000001,0.02128,0.076,4.8096,1.4028,5.01,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-12-01 09:30:00,5.2896,1.5428000000000002,5.51,0.028800000000000003,0.008400000000000001,0.03,5.2608,1.5344,5.48,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-12-01 10:00:00,5.61792,1.63856,5.852,0.01152,0.00336,0.012,5.6064,1.6352,5.84,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-12-01 10:30:00,5.67072,1.65396,5.907,0.01632,0.00476,0.017,5.6544,1.6492,5.89,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-12-01 11:00:00,5.82048,1.69764,6.063,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.808,1.694,6.05,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-12-01 11:30:00,5.89632,1.71976,6.142,0.01152,0.00336,0.012,5.8848,1.7164000000000001,6.13,5.856,1.708,6.1,5.856,1.708,6.1
2019-12-01 12:00:00,5.976,1.7429999999999999,6.225,0.014400000000000001,0.004200000000000001,0.015,5.9616,1.7388,6.21,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-12-01 12:30:00,5.99136,1.74748,6.241,0.010560000000000002,0.0030800000000000003,0.011,5.9808,1.7444000000000002,6.23,5.856,1.708,6.1,5.856,1.708,6.1
2019-12-01 13:00:00,6.05856,1.76708,6.311,0.010560000000000002,0.0030800000000000003,0.011,6.048,1.764,6.3,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-12-01 13:30:00,5.85696,1.70828,6.101,0.010560000000000002,0.0030800000000000003,0.011,5.8464,1.7052,6.09,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-12-01 14:00:00,5.69376,1.6606800000000002,5.931,0.010560000000000002,0.0030800000000000003,0.011,5.6832,1.6576,5.92,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-12-01 14:30:00,5.62656,1.64108,5.861,0.010560000000000002,0.0030800000000000003,0.011,5.616,1.638,5.85,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-12-01 15:00:00,5.89536,1.71948,6.141,0.010560000000000002,0.0030800000000000003,0.011,5.8848,1.7164000000000001,6.13,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-12-01 15:30:00,6.1536,1.7948,6.41,0.009600000000000001,0.0028,0.01,6.144,1.792,6.4,5.952,1.736,6.2,5.952,1.736,6.2
2019-12-01 16:00:00,6.28992,1.8345600000000002,6.552,0.01152,0.00336,0.012,6.2784,1.8312,6.54,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-12-01 16:30:00,6.63648,1.93564,6.913,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.624,1.932,6.9,6.768,1.974,7.05,6.768,1.974,7.05
2019-12-01 17:00:00,7.6752,2.2386,7.995,0.014400000000000001,0.004200000000000001,0.015,7.6608,2.2344,7.98,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2019-12-01 17:30:00,7.7731200000000005,2.26716,8.097,0.01632,0.00476,0.017,7.7568,2.2624,8.08,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-12-01 18:00:00,7.66848,2.23664,7.9879999999999995,0.04608,0.01344,0.048,7.6224,2.2232,7.94,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-12-01 18:30:00,7.23744,2.11092,7.539,0.03744,0.010920000000000001,0.039,7.2,2.1,7.5,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-12-01 19:00:00,7.19424,2.09832,7.494,0.02304,0.00672,0.024,7.1712,2.0916,7.47,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-12-01 19:30:00,6.48672,1.89196,6.757,0.054720000000000005,0.015960000000000002,0.057,6.432,1.876,6.7,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-12-01 20:00:00,5.808,1.694,6.05,0.14400000000000002,0.042,0.15,5.664,1.6520000000000001,5.9,6.048,1.764,6.3,6.048,1.764,6.3
2019-12-01 20:30:00,5.5584,1.6212,5.79,0.019200000000000002,0.0056,0.02,5.5392,1.6156000000000001,5.77,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-12-01 21:00:00,5.46816,1.59488,5.696,0.015360000000000002,0.0044800000000000005,0.016,5.4528,1.5904,5.68,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-12-01 21:30:00,4.9872,1.4546000000000001,5.195,0.014400000000000001,0.004200000000000001,0.015,4.9728,1.4504000000000001,5.18,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-12-01 22:00:00,4.58208,1.33644,4.773,0.022080000000000002,0.00644,0.023,4.5600000000000005,1.33,4.75,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-12-01 22:30:00,4.32672,1.26196,4.507,0.16032000000000002,0.04676,0.167,4.1664,1.2152,4.34,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-12-01 23:00:00,3.75648,1.09564,3.9130000000000003,0.30048,0.08764000000000001,0.313,3.456,1.008,3.6,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-12-01 23:30:00,3.3312,0.9716,3.47,0.019200000000000002,0.0056,0.02,3.312,0.966,3.45,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-12-02 00:00:00,3.09216,0.9018800000000001,3.221,0.02976,0.00868,0.031,3.0624,0.8932,3.19,3.408,0.994,3.55,3.408,0.994,3.55
2019-12-02 00:30:00,2.82912,0.8251600000000001,2.947,0.025920000000000002,0.007560000000000001,0.027,2.8032,0.8176,2.92,3.312,0.966,3.45,3.312,0.966,3.45
2019-12-02 01:00:00,2.87712,0.83916,2.997,0.01632,0.00476,0.017,2.8608000000000002,0.8344,2.98,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-12-02 01:30:00,2.8752,0.8386,2.995,0.014400000000000001,0.004200000000000001,0.015,2.8608000000000002,0.8344,2.98,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-12-02 02:00:00,2.7888,0.8134,2.9050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.7744,0.8092,2.89,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-12-02 02:30:00,2.77056,0.80808,2.886,0.015360000000000002,0.0044800000000000005,0.016,2.7552,0.8036000000000001,2.87,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-12-02 03:00:00,2.7696,0.8078000000000001,2.885,0.014400000000000001,0.004200000000000001,0.015,2.7552,0.8036000000000001,2.87,3.6,1.05,3.75,3.6,1.05,3.75
2019-12-02 03:30:00,2.69088,0.7848400000000001,2.803,0.041280000000000004,0.01204,0.043000000000000003,2.6496,0.7728,2.76,3.456,1.008,3.6,3.456,1.008,3.6
2019-12-02 04:00:00,2.6736,0.7798,2.785,0.11040000000000001,0.0322,0.115,2.5632,0.7476,2.67,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-12-02 04:30:00,2.78016,0.81088,2.896,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.7552,0.8036000000000001,2.87,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-12-02 05:00:00,2.9808,0.8694000000000001,3.105,0.014400000000000001,0.004200000000000001,0.015,2.9664,0.8652000000000001,3.09,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-12-02 05:30:00,3.1056,0.9058,3.235,0.014400000000000001,0.004200000000000001,0.015,3.0912,0.9016000000000001,3.22,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-12-02 06:00:00,3.27264,0.95452,3.409,0.19104000000000002,0.055720000000000006,0.199,3.0816,0.8988,3.21,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-12-02 06:30:00,4.05504,1.18272,4.224,0.08064,0.023520000000000003,0.084,3.9744,1.1592,4.14,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-12-02 07:00:00,4.5955200000000005,1.34036,4.787,0.04512,0.013160000000000002,0.047,4.5504,1.3272,4.74,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-12-02 07:30:00,5.32896,1.5542799999999999,5.551,0.039360000000000006,0.01148,0.041,5.2896,1.5428000000000002,5.51,5.136,1.498,5.35,5.136,1.498,5.35
2019-12-02 08:00:00,5.7216000000000005,1.6688,5.96,0.038400000000000004,0.0112,0.04,5.6832,1.6576,5.92,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-12-02 08:30:00,6.0336,1.7598,6.285,0.0432,0.0126,0.045,5.9904,1.7472,6.24,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-12-02 09:00:00,6.04032,1.7617600000000002,6.292,0.04032,0.011760000000000001,0.042,6.0,1.75,6.25,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-12-02 09:30:00,6.312,1.841,6.575,0.033600000000000005,0.0098,0.035,6.2784,1.8312,6.54,5.04,1.47,5.25,5.04,1.47,5.25
2019-12-02 10:00:00,6.27168,1.82924,6.533,0.03168,0.00924,0.033,6.24,1.82,6.5,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-12-02 10:30:00,5.78688,1.68784,6.028,0.04608,0.01344,0.048,5.7408,1.6743999999999999,5.98,5.136,1.498,5.35,5.136,1.498,5.35
2019-12-02 11:00:00,5.7820800000000006,1.6864400000000002,6.023,0.03168,0.00924,0.033,5.7504,1.6772,5.99,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-12-02 11:30:00,6.11808,1.78444,6.373,0.03168,0.00924,0.033,6.0864,1.7752,6.34,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-12-02 12:00:00,5.53248,1.6136400000000002,5.763,0.03168,0.00924,0.033,5.5008,1.6044,5.73,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-12-02 12:30:00,5.93664,1.7315200000000002,6.184,0.03264,0.00952,0.034,5.904,1.722,6.15,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-12-02 13:00:00,5.9376,1.7318,6.185,0.033600000000000005,0.0098,0.035,5.904,1.722,6.15,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-12-02 13:30:00,5.97408,1.7424400000000002,6.223,0.03168,0.00924,0.033,5.9424,1.7332,6.19,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2019-12-02 14:00:00,5.9856,1.7458,6.235,0.033600000000000005,0.0098,0.035,5.952,1.736,6.2,4.416,1.288,4.6,4.416,1.288,4.6
2019-12-02 14:30:00,5.39136,1.57248,5.616,0.03456,0.01008,0.036000000000000004,5.3568,1.5624,5.58,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-12-02 15:00:00,5.3712,1.5666,5.595,0.0432,0.0126,0.045,5.328,1.554,5.55,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-12-02 15:30:00,5.91648,1.72564,6.163,0.10848000000000001,0.03164,0.113,5.808,1.694,6.05,4.416,1.288,4.6,4.416,1.288,4.6
2019-12-02 16:00:00,6.2736,1.8298,6.535,0.13920000000000002,0.040600000000000004,0.145,6.1344,1.7892000000000001,6.39,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-12-02 16:30:00,6.98208,2.03644,7.273,0.22368000000000002,0.06524,0.233,6.7584,1.9712,7.04,5.328,1.554,5.55,5.328,1.554,5.55
2019-12-02 17:00:00,7.49376,2.18568,7.806,0.17856000000000002,0.05208,0.186,7.3152,2.1336,7.62,5.904,1.722,6.15,5.904,1.722,6.15
2019-12-02 17:30:00,7.86048,2.29264,8.188,0.02688,0.007840000000000001,0.028,7.8336,2.2848,8.16,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-12-02 18:00:00,7.86432,2.29376,8.192,0.08832000000000001,0.02576,0.092,7.776,2.268,8.1,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-12-02 18:30:00,7.86048,2.29264,8.188,0.08448000000000001,0.024640000000000002,0.088,7.776,2.268,8.1,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-12-02 19:00:00,7.76064,2.26352,8.084,0.01344,0.003920000000000001,0.014,7.7472,2.2596,8.07,6.288,1.834,6.55,6.288,1.834,6.55
2019-12-02 19:30:00,7.42464,2.16552,7.734,0.01344,0.003920000000000001,0.014,7.4112,2.1616,7.72,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-12-02 20:00:00,6.42336,1.87348,6.691,0.02016,0.005880000000000001,0.021,6.4032,1.8676,6.67,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-12-02 20:30:00,5.62464,1.64052,5.859,0.018240000000000003,0.00532,0.019,5.6064,1.6352,5.84,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-12-02 21:00:00,5.26464,1.53552,5.484,0.01344,0.003920000000000001,0.014,5.2512,1.5316,5.47,6.0,1.75,6.25,6.0,1.75,6.25
2019-12-02 21:30:00,5.04384,1.47112,5.254,0.01344,0.003920000000000001,0.014,5.0304,1.4672,5.24,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-12-02 22:00:00,4.61376,1.34568,4.806,0.03456,0.01008,0.036000000000000004,4.5792,1.3356,4.77,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2019-12-02 22:30:00,4.23744,1.2359200000000001,4.414,0.33984000000000003,0.09912000000000001,0.354,3.8976,1.1368,4.06,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-12-02 23:00:00,3.79968,1.10824,3.958,0.36288000000000004,0.10584,0.378,3.4368,1.0024,3.58,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-12-02 23:30:00,3.2880000000000003,0.9590000000000001,3.425,0.0816,0.0238,0.085,3.2064,0.9352,3.34,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-12-03 00:00:00,2.99808,0.8744400000000001,3.123,0.022080000000000002,0.00644,0.023,2.976,0.868,3.1,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-12-03 00:30:00,2.95968,0.8632400000000001,3.083,0.022080000000000002,0.00644,0.023,2.9376,0.8568,3.06,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-12-03 01:00:00,2.7408,0.7994,2.855,0.014400000000000001,0.004200000000000001,0.015,2.7264,0.7952,2.84,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-12-03 01:30:00,2.6448,0.7714000000000001,2.755,0.014400000000000001,0.004200000000000001,0.015,2.6304,0.7672,2.74,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2019-12-03 02:00:00,2.58336,0.75348,2.691,0.02016,0.005880000000000001,0.021,2.5632,0.7476,2.67,3.552,1.036,3.7,3.552,1.036,3.7
2019-12-03 02:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.01728,0.00504,0.018000000000000002,2.6016,0.7588,2.71,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-12-03 03:00:00,2.63712,0.7691600000000001,2.747,0.01632,0.00476,0.017,2.6208,0.7644000000000001,2.73,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-12-03 03:30:00,2.65248,0.7736400000000001,2.763,0.14688,0.04284,0.153,2.5056000000000003,0.7308,2.61,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-12-03 04:00:00,2.69184,0.78512,2.8040000000000003,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.5248,0.7364,2.63,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-12-03 04:30:00,2.73408,0.79744,2.848,0.036480000000000005,0.01064,0.038,2.6976,0.7868,2.81,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-12-03 05:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.13728,0.040040000000000006,0.14300000000000002,2.6016,0.7588,2.71,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-12-03 05:30:00,2.88096,0.84028,3.001,0.07776000000000001,0.022680000000000002,0.081,2.8032,0.8176,2.92,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-12-03 06:00:00,3.20832,0.93576,3.342,0.21312,0.06216000000000001,0.222,2.9952,0.8736,3.12,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-12-03 06:30:00,3.82848,1.11664,3.988,0.07488,0.021840000000000002,0.078,3.7536,1.0948,3.91,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-12-03 07:00:00,4.4879999999999995,1.309,4.675,0.0432,0.0126,0.045,4.4448,1.2964,4.63,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-12-03 07:30:00,5.1744,1.5091999999999999,5.39,0.048,0.014,0.05,5.1264,1.4952,5.34,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-12-03 08:00:00,5.38368,1.57024,5.608,0.04608,0.01344,0.048,5.3376,1.5568,5.5600000000000005,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-12-03 08:30:00,5.32608,1.5534400000000002,5.548,0.036480000000000005,0.01064,0.038,5.2896,1.5428000000000002,5.51,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-12-03 09:00:00,5.09376,1.4856800000000001,5.306,0.05376,0.015680000000000003,0.056,5.04,1.47,5.25,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-12-03 09:30:00,5.30112,1.54616,5.522,0.06912,0.02016,0.07200000000000001,5.232,1.526,5.45,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-12-03 10:00:00,5.26464,1.53552,5.484,0.24384000000000003,0.07112,0.254,5.0208,1.4644,5.23,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-12-03 10:30:00,4.9507200000000005,1.4439600000000001,5.157,0.26592000000000005,0.07756,0.277,4.6848,1.3664,4.88,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-12-03 11:00:00,4.869120000000001,1.42016,5.072,0.28032,0.08176000000000001,0.292,4.5888,1.3384,4.78,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-12-03 11:30:00,4.88832,1.42576,5.092,0.28032,0.08176000000000001,0.292,4.608,1.344,4.8,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-12-03 12:00:00,4.79712,1.39916,4.997,0.31392000000000003,0.09156,0.327,4.4832,1.3076,4.67,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-12-03 12:30:00,4.76352,1.38936,4.962,0.32832,0.09576000000000001,0.342,4.4352,1.2936,4.62,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-12-03 13:00:00,4.73664,1.38152,4.934,0.34944000000000003,0.10192000000000001,0.364,4.3872,1.2796,4.57,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-12-03 13:30:00,4.59456,1.34008,4.786,0.36096,0.10528000000000001,0.376,4.2336,1.2348,4.41,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-12-03 14:00:00,4.58688,1.33784,4.7780000000000005,0.35328000000000004,0.10304,0.368,4.2336,1.2348,4.41,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-12-03 14:30:00,4.65792,1.35856,4.852,0.36672000000000005,0.10696000000000001,0.382,4.2912,1.2516,4.47,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-12-03 15:00:00,4.94688,1.44284,5.153,0.37728,0.11004000000000001,0.393,4.5696,1.3328,4.76,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-12-03 15:30:00,4.9987200000000005,1.45796,5.207,0.39072,0.11396,0.40700000000000003,4.608,1.344,4.8,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-12-03 16:00:00,5.93664,1.7315200000000002,6.184,0.36864,0.10752,0.384,5.568,1.624,5.8,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-12-03 16:30:00,7.008,2.044,7.3,0.29760000000000003,0.0868,0.31,6.7104,1.9572,6.99,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-12-03 17:00:00,7.26624,2.11932,7.569,0.12384,0.036120000000000006,0.129,7.1424,2.0832,7.44,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-12-03 17:30:00,7.5168,2.1924,7.83,0.11520000000000001,0.033600000000000005,0.12,7.4016,2.1588,7.71,6.24,1.82,6.5,6.24,1.82,6.5
2019-12-03 18:00:00,7.57056,2.20808,7.886,0.27456,0.08008000000000001,0.28600000000000003,7.296,2.128,7.6,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-12-03 18:30:00,7.59168,2.21424,7.908,0.23808,0.06944,0.248,7.3536,2.1448,7.66,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-12-03 19:00:00,7.88256,2.29908,8.211,0.09696,0.028280000000000003,0.101,7.7856000000000005,2.2708,8.11,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-12-03 19:30:00,6.74592,1.9675600000000002,7.027,0.09312000000000001,0.027160000000000004,0.097,6.6528,1.9404,6.93,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-12-03 20:00:00,6.00384,1.75112,6.254,0.09024,0.026320000000000003,0.094,5.9136,1.7248,6.16,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-12-03 20:30:00,6.41952,1.87236,6.687,0.09312000000000001,0.027160000000000004,0.097,6.3264,1.8452000000000002,6.59,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-12-03 21:00:00,6.26496,1.82728,6.526,0.09216,0.02688,0.096,6.1728,1.8004,6.43,5.088,1.484,5.3,5.088,1.484,5.3
2019-12-03 21:30:00,5.5824,1.6282,5.815,0.0912,0.026600000000000002,0.095,5.4912,1.6016,5.72,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-12-03 22:00:00,4.55904,1.32972,4.749,0.23904000000000003,0.06972,0.249,4.32,1.26,4.5,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-12-03 22:30:00,4.11456,1.20008,4.286,0.32256,0.09408000000000001,0.336,3.792,1.106,3.95,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-12-03 23:00:00,3.71424,1.08332,3.8689999999999998,0.18144000000000002,0.05292,0.189,3.5328,1.0304,3.68,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-12-03 23:30:00,3.36768,0.9822400000000001,3.508,0.09408000000000001,0.027440000000000003,0.098,3.2736,0.9548000000000001,3.41,3.6,1.05,3.75,3.6,1.05,3.75
2019-12-04 00:00:00,3.10464,0.9055200000000001,3.234,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.0048,0.8764000000000001,3.13,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-12-04 00:30:00,2.7888,0.8134,2.9050000000000002,0.1008,0.029400000000000003,0.105,2.688,0.784,2.8,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-12-04 01:00:00,2.6486400000000003,0.7725200000000001,2.759,0.13344,0.03892,0.139,2.5152,0.7336,2.62,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-12-04 01:30:00,2.6361600000000003,0.76888,2.746,0.10176,0.02968,0.106,2.5343999999999998,0.7392000000000001,2.64,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-12-04 02:00:00,2.6294399999999998,0.76692,2.739,0.10464000000000001,0.030520000000000002,0.109,2.5248,0.7364,2.63,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-12-04 02:30:00,2.58528,0.75404,2.693,0.10848000000000001,0.03164,0.113,2.4768,0.7224,2.58,3.312,0.966,3.45,3.312,0.966,3.45
2019-12-04 03:00:00,2.70336,0.7884800000000001,2.816,0.11136000000000001,0.03248,0.116,2.592,0.756,2.7,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-12-04 03:30:00,2.63904,0.7697200000000001,2.749,0.36384000000000005,0.10612,0.379,2.2752,0.6636000000000001,2.37,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-12-04 04:00:00,2.68032,0.78176,2.792,0.20352,0.05936,0.212,2.4768,0.7224,2.58,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-12-04 04:30:00,2.63424,0.7683200000000001,2.7439999999999998,0.09024,0.026320000000000003,0.094,2.544,0.742,2.65,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-12-04 05:00:00,2.6486400000000003,0.7725200000000001,2.759,0.09504000000000001,0.02772,0.099,2.5536,0.7448,2.66,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-12-04 05:30:00,2.86656,0.83608,2.9859999999999998,0.09216,0.02688,0.096,2.7744,0.8092,2.89,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-12-04 06:00:00,3.216,0.9380000000000001,3.35,0.27840000000000004,0.08120000000000001,0.29,2.9376,0.8568,3.06,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-12-04 06:30:00,4.032,1.176,4.2,0.1056,0.0308,0.11,3.9264,1.1452,4.09,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-12-04 07:00:00,4.67136,1.3624800000000001,4.866,0.044160000000000005,0.01288,0.046,4.6272,1.3496000000000001,4.82,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-12-04 07:30:00,5.78784,1.68812,6.029,0.11424000000000001,0.03332,0.11900000000000001,5.6736,1.6548,5.91,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-12-04 08:00:00,6.21696,1.8132800000000002,6.476,0.07296000000000001,0.02128,0.076,6.144,1.792,6.4,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-12-04 08:30:00,6.07584,1.7721200000000001,6.329,0.03744,0.010920000000000001,0.039,6.0384,1.7612,6.29,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-12-04 09:00:00,5.38464,1.5705200000000001,5.609,0.03744,0.010920000000000001,0.039,5.3472,1.5596,5.57,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-12-04 09:30:00,5.15232,1.50276,5.367,0.054720000000000005,0.015960000000000002,0.057,5.0976,1.4868000000000001,5.31,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-12-04 10:00:00,5.16096,1.50528,5.376,0.14016,0.04088000000000001,0.146,5.0208,1.4644,5.23,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-12-04 10:30:00,5.37984,1.56912,5.604,0.03264,0.00952,0.034,5.3472,1.5596,5.57,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-12-04 11:00:00,5.19744,1.51592,5.414,0.03264,0.00952,0.034,5.1648,1.5064000000000002,5.38,5.136,1.498,5.35,5.136,1.498,5.35
2019-12-04 11:30:00,5.10144,1.48792,5.314,0.03264,0.00952,0.034,5.0688,1.4784000000000002,5.28,5.04,1.47,5.25,5.04,1.47,5.25
2019-12-04 12:00:00,5.01408,1.46244,5.223,0.03168,0.00924,0.033,4.9824,1.4532,5.19,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-12-04 12:30:00,4.99392,1.45656,5.202,0.030720000000000004,0.008960000000000001,0.032,4.9632000000000005,1.4476,5.17,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-12-04 13:00:00,4.90176,1.42968,5.106,0.044160000000000005,0.01288,0.046,4.8576,1.4168,5.06,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-12-04 13:30:00,4.58784,1.33812,4.779,0.05664,0.01652,0.059000000000000004,4.5312,1.3216,4.72,4.944,1.442,5.15,4.944,1.442,5.15
2019-12-04 14:00:00,4.5936,1.3397999999999999,4.785,0.033600000000000005,0.0098,0.035,4.5600000000000005,1.33,4.75,5.04,1.47,5.25,5.04,1.47,5.25
2019-12-04 14:30:00,4.69056,1.36808,4.886,0.03456,0.01008,0.036000000000000004,4.656,1.358,4.85,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-12-04 15:00:00,4.7184,1.3762,4.915,0.033600000000000005,0.0098,0.035,4.6848,1.3664,4.88,5.28,1.54,5.5,5.28,1.54,5.5
2019-12-04 15:30:00,4.92192,1.4355600000000002,5.127,0.03552,0.010360000000000001,0.037,4.8864,1.4252,5.09,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-12-04 16:00:00,6.3148800000000005,1.84184,6.578,0.036480000000000005,0.01064,0.038,6.2784,1.8312,6.54,4.8,1.4,5.0,4.8,1.4,5.0
2019-12-04 16:30:00,7.05408,2.05744,7.348,0.04608,0.01344,0.048,7.008,2.044,7.3,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-12-04 17:00:00,7.41024,2.16132,7.719,0.05664,0.01652,0.059000000000000004,7.3536,2.1448,7.66,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-12-04 17:30:00,7.40256,2.15908,7.711,0.12576,0.036680000000000004,0.131,7.2768,2.1224,7.58,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-12-04 18:00:00,7.53408,2.19744,7.848,0.31488000000000005,0.09184,0.328,7.2192,2.1056,7.52,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-12-04 18:30:00,7.77888,2.26884,8.103,0.18528000000000003,0.054040000000000005,0.193,7.5936,2.2148,7.91,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-12-04 19:00:00,7.75872,2.26296,8.082,0.08832000000000001,0.02576,0.092,7.6704,2.2372,7.99,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2019-12-04 19:30:00,6.69024,1.95132,6.969,0.09504000000000001,0.02772,0.099,6.5952,1.9236,6.87,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-12-04 20:00:00,6.31392,1.84156,6.577,0.10272,0.029960000000000004,0.107,6.2112,1.8115999999999999,6.47,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2019-12-04 20:30:00,6.27168,1.82924,6.533,0.11808,0.034440000000000005,0.123,6.1536,1.7948,6.41,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-12-04 21:00:00,5.39808,1.57444,5.623,0.08928000000000001,0.02604,0.093,5.3088,1.5484,5.53,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-12-04 21:30:00,5.15328,1.50304,5.368,0.09408000000000001,0.027440000000000003,0.098,5.0592,1.4756,5.27,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-12-04 22:00:00,4.6368,1.3524,4.83,0.28800000000000003,0.084,0.30000000000000004,4.3488,1.2684,4.53,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-12-04 22:30:00,4.224,1.232,4.4,0.432,0.126,0.45,3.792,1.106,3.95,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2019-12-04 23:00:00,3.92256,1.14408,4.086,0.11136000000000001,0.03248,0.116,3.8112,1.1116,3.9699999999999998,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2019-12-04 23:30:00,3.41184,0.9951200000000001,3.5540000000000003,0.09024,0.026320000000000003,0.094,3.3216,0.9688,3.46,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-12-05 00:00:00,2.97504,0.86772,3.099,0.09504000000000001,0.02772,0.099,2.88,0.84,3.0,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-12-05 00:30:00,2.6947200000000002,0.7859600000000001,2.807,0.10272,0.029960000000000004,0.107,2.592,0.756,2.7,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-12-05 01:00:00,2.6947200000000002,0.7859600000000001,2.807,0.09312000000000001,0.027160000000000004,0.097,2.6016,0.7588,2.71,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-12-05 01:30:00,2.53248,0.7386400000000001,2.638,0.12288000000000002,0.035840000000000004,0.128,2.4096,0.7028,2.51,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-12-05 02:00:00,2.51616,0.7338800000000001,2.621,0.08736000000000001,0.025480000000000003,0.091,2.4288,0.7084,2.5300000000000002,3.648,1.064,3.8,3.648,1.064,3.8
2019-12-05 02:30:00,2.4816000000000003,0.7238,2.585,0.12,0.035,0.125,2.3616,0.6888000000000001,2.46,3.456,1.008,3.6,3.456,1.008,3.6
2019-12-05 03:00:00,2.48832,0.7257600000000001,2.592,0.08832000000000001,0.02576,0.092,2.4,0.7000000000000001,2.5,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-12-05 03:30:00,2.37888,0.69384,2.478,0.25728,0.07504000000000001,0.268,2.1216,0.6188,2.21,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-12-05 04:00:00,2.4105600000000003,0.70308,2.511,0.20256000000000002,0.05908000000000001,0.211,2.208,0.644,2.3,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-12-05 04:30:00,2.50272,0.72996,2.607,0.09312000000000001,0.027160000000000004,0.097,2.4096,0.7028,2.51,3.312,0.966,3.45,3.312,0.966,3.45
2019-12-05 05:00:00,2.50656,0.7310800000000001,2.6109999999999998,0.14496,0.042280000000000005,0.151,2.3616,0.6888000000000001,2.46,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-12-05 05:30:00,2.72544,0.7949200000000001,2.839,0.15264000000000003,0.044520000000000004,0.159,2.5728,0.7504000000000001,2.68,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-12-05 06:00:00,3.05952,0.89236,3.187,0.26592000000000005,0.07756,0.277,2.7936,0.8148000000000001,2.91,3.456,1.008,3.6,3.456,1.008,3.6
2019-12-05 06:30:00,3.6864,1.0752,3.84,0.0864,0.0252,0.09,3.6,1.05,3.75,4.224,1.232,4.4,4.224,1.232,4.4
2019-12-05 07:00:00,4.47552,1.30536,4.662,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.4256,1.2908,4.61,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-12-05 07:30:00,5.74752,1.67636,5.987,0.054720000000000005,0.015960000000000002,0.057,5.6928,1.6604,5.93,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-12-05 08:00:00,5.9827200000000005,1.74496,6.232,0.11712000000000002,0.03416,0.122,5.8656,1.7107999999999999,6.11,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-12-05 08:30:00,6.2736,1.8298,6.535,0.0816,0.0238,0.085,6.192,1.806,6.45,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-12-05 09:00:00,6.04128,1.76204,6.293,0.041280000000000004,0.01204,0.043000000000000003,6.0,1.75,6.25,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-12-05 09:30:00,6.07392,1.77156,6.327,0.04512,0.013160000000000002,0.047,6.0288,1.7584,6.28,4.8,1.4,5.0,4.8,1.4,5.0
2019-12-05 10:00:00,6.1776,1.8018,6.435,0.033600000000000005,0.0098,0.035,6.144,1.792,6.4,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-12-05 10:30:00,6.01536,1.75448,6.266,0.03456,0.01008,0.036000000000000004,5.9808,1.7444000000000002,6.23,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2019-12-05 11:00:00,5.4096,1.5777999999999999,5.635,0.033600000000000005,0.0098,0.035,5.376,1.568,5.6,5.088,1.484,5.3,5.088,1.484,5.3
2019-12-05 11:30:00,5.7571200000000005,1.67916,5.997,0.025920000000000002,0.007560000000000001,0.027,5.7312,1.6716000000000002,5.97,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-12-05 12:00:00,6.09984,1.77912,6.354,0.02304,0.00672,0.024,6.0768,1.7724000000000002,6.33,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-12-05 12:30:00,5.95008,1.73544,6.198,0.036480000000000005,0.01064,0.038,5.9136,1.7248,6.16,4.896,1.428,5.1,4.896,1.428,5.1
2019-12-05 13:00:00,5.44992,1.58956,5.677,0.03552,0.010360000000000001,0.037,5.4144,1.5792000000000002,5.64,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-12-05 13:30:00,5.3136,1.5498,5.535,0.033600000000000005,0.0098,0.035,5.28,1.54,5.5,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-12-05 14:00:00,5.31456,1.55008,5.536,0.03456,0.01008,0.036000000000000004,5.28,1.54,5.5,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-12-05 14:30:00,5.84352,1.70436,6.087,0.03552,0.010360000000000001,0.037,5.808,1.694,6.05,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2019-12-05 15:00:00,6.06816,1.7698800000000001,6.321,0.039360000000000006,0.01148,0.041,6.0288,1.7584,6.28,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-12-05 15:30:00,6.33024,1.84632,6.594,0.03264,0.00952,0.034,6.2976,1.8368,6.5600000000000005,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-12-05 16:00:00,6.6528,1.9404,6.93,0.07680000000000001,0.0224,0.08,6.5760000000000005,1.9180000000000001,6.85,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-12-05 16:30:00,7.368,2.149,7.675,0.0816,0.0238,0.085,7.2864,2.1252,7.59,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-12-05 17:00:00,7.64064,2.22852,7.959,0.03744,0.010920000000000001,0.039,7.6032,2.2176,7.92,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-12-05 17:30:00,7.869120000000001,2.29516,8.197,0.04512,0.013160000000000002,0.047,7.824,2.282,8.15,6.144,1.792,6.4,6.144,1.792,6.4
2019-12-05 18:00:00,7.632,2.226,7.95,0.24960000000000002,0.0728,0.26,7.3824,2.1532,7.69,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-12-05 18:30:00,7.03488,2.05184,7.328,0.19968000000000002,0.05824000000000001,0.20800000000000002,6.8352,1.9936,7.12,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-12-05 19:00:00,7.08672,2.06696,7.382,0.08832000000000001,0.02576,0.092,6.9984,2.0412,7.29,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2019-12-05 19:30:00,7.152,2.086,7.45,0.096,0.028,0.1,7.056,2.058,7.35,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-12-05 20:00:00,6.82176,1.9896800000000001,7.106,0.14016,0.04088000000000001,0.146,6.6815999999999995,1.9488,6.96,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-12-05 20:30:00,5.77824,1.68532,6.019,0.08544,0.02492,0.089,5.6928,1.6604,5.93,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2019-12-05 21:00:00,5.568,1.624,5.8,0.0864,0.0252,0.09,5.4816,1.5988,5.71,5.568,1.624,5.8,5.568,1.624,5.8
2019-12-05 21:30:00,5.24928,1.53104,5.468,0.11328,0.03304,0.11800000000000001,5.136,1.498,5.35,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-12-05 22:00:00,4.752,1.3860000000000001,4.95,0.4224,0.1232,0.44,4.3296,1.2628,4.51,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-12-05 22:30:00,4.43712,1.29416,4.622,0.46272,0.13496000000000002,0.482,3.9744,1.1592,4.14,3.936,1.148,4.1,3.936,1.148,4.1
2019-12-05 23:00:00,3.92448,1.14464,4.088,0.25728,0.07504000000000001,0.268,3.6672000000000002,1.0696,3.8200000000000003,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-12-05 23:30:00,3.4224,0.9982000000000001,3.565,0.0912,0.026600000000000002,0.095,3.3312,0.9716,3.47,3.312,0.966,3.45,3.312,0.966,3.45
2019-12-06 00:00:00,3.0336,0.8848,3.16,0.1824,0.053200000000000004,0.19,2.8512,0.8316,2.9699999999999998,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2019-12-06 00:30:00,2.89824,0.8453200000000001,3.019,0.38304000000000005,0.11172000000000001,0.399,2.5152,0.7336,2.62,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-12-06 01:00:00,2.78112,0.8111600000000001,2.8970000000000002,0.37152,0.10836000000000001,0.387,2.4096,0.7028,2.51,2.928,0.854,3.05,2.928,0.854,3.05
2019-12-06 01:30:00,2.70816,0.78988,2.821,0.40416,0.11788000000000001,0.421,2.304,0.672,2.4,3.072,0.896,3.2,3.072,0.896,3.2
2019-12-06 02:00:00,2.66304,0.7767200000000001,2.774,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3904,0.6972,2.49,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-12-06 02:30:00,2.6352,0.7686000000000001,2.745,0.2736,0.07980000000000001,0.28500000000000003,2.3616,0.6888000000000001,2.46,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-12-06 03:00:00,2.55648,0.7456400000000001,2.6630000000000003,0.14688,0.04284,0.153,2.4096,0.7028,2.51,3.024,0.882,3.15,3.024,0.882,3.15
2019-12-06 03:30:00,2.57952,0.75236,2.6870000000000003,0.31392000000000003,0.09156,0.327,2.2656,0.6608,2.36,2.88,0.84,3.0,2.88,0.84,3.0
2019-12-06 04:00:00,2.46912,0.72016,2.572,0.19392,0.056560000000000006,0.202,2.2752,0.6636000000000001,2.37,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-12-06 04:30:00,2.4768,0.7224,2.58,0.1056,0.0308,0.11,2.3712,0.6916,2.47,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2019-12-06 05:00:00,2.56992,0.7495600000000001,2.677,0.10272,0.029960000000000004,0.107,2.4672,0.7196,2.5700000000000003,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2019-12-06 05:30:00,2.9952,0.8736,3.12,0.0864,0.0252,0.09,2.9088000000000003,0.8484,3.03,3.168,0.924,3.3,3.168,0.924,3.3
2019-12-06 06:00:00,3.14784,0.91812,3.279,0.23904000000000003,0.06972,0.249,2.9088000000000003,0.8484,3.03,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-12-06 06:30:00,3.73056,1.08808,3.886,0.12096000000000001,0.035280000000000006,0.126,3.6096,1.0528,3.76,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-12-06 07:00:00,4.26912,1.24516,4.447,0.06432,0.018760000000000002,0.067,4.2048,1.2264,4.38,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2019-12-06 07:30:00,4.95936,1.44648,5.166,0.044160000000000005,0.01288,0.046,4.9152000000000005,1.4336,5.12,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-12-06 08:00:00,5.4384,1.5862,5.665,0.0432,0.0126,0.045,5.3952,1.5735999999999999,5.62,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-12-06 08:30:00,5.45088,1.5898400000000001,5.678,0.036480000000000005,0.01064,0.038,5.4144,1.5792000000000002,5.64,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-12-06 09:00:00,5.82432,1.69876,6.067,0.03552,0.010360000000000001,0.037,5.7888,1.6884000000000001,6.03,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-12-06 09:30:00,5.4528,1.5904,5.68,0.028800000000000003,0.008400000000000001,0.03,5.424,1.5819999999999999,5.65,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-12-06 10:00:00,6.00768,1.75224,6.258,0.01728,0.00504,0.018000000000000002,5.9904,1.7472,6.24,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-12-06 10:30:00,5.71872,1.66796,5.957,0.01632,0.00476,0.017,5.7024,1.6632,5.94,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-12-06 11:00:00,5.55072,1.61896,5.782,0.030720000000000004,0.008960000000000001,0.032,5.52,1.6099999999999999,5.75,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-12-06 11:30:00,5.67744,1.65592,5.914,0.02304,0.00672,0.024,5.6544,1.6492,5.89,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-12-06 12:00:00,5.30496,1.5472800000000002,5.526,0.015360000000000002,0.0044800000000000005,0.016,5.2896,1.5428000000000002,5.51,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-12-06 12:30:00,5.31552,1.55036,5.537,0.01632,0.00476,0.017,5.2992,1.5455999999999999,5.52,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-12-06 13:00:00,5.3539200000000005,1.56156,5.577,0.01632,0.00476,0.017,5.3376,1.5568,5.5600000000000005,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-12-06 13:30:00,5.25792,1.53356,5.477,0.01632,0.00476,0.017,5.2416,1.5288,5.46,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-12-06 14:00:00,5.20992,1.51956,5.427,0.01632,0.00476,0.017,5.1936,1.5148000000000001,5.41,5.088,1.484,5.3,5.088,1.484,5.3
2019-12-06 14:30:00,5.21376,1.52068,5.431,0.039360000000000006,0.01148,0.041,5.1744,1.5091999999999999,5.39,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-12-06 15:00:00,5.808,1.694,6.05,0.019200000000000002,0.0056,0.02,5.7888,1.6884000000000001,6.03,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-12-06 15:30:00,5.26944,1.53692,5.489,0.018240000000000003,0.00532,0.019,5.2512,1.5316,5.47,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-12-06 16:00:00,5.91072,1.72396,6.157,0.01632,0.00476,0.017,5.8944,1.7192,6.14,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-12-06 16:30:00,6.51552,1.90036,6.787,0.01632,0.00476,0.017,6.4992,1.8956,6.77,5.952,1.736,6.2,5.952,1.736,6.2
2019-12-06 17:00:00,6.67872,1.9479600000000001,6.957,0.01632,0.00476,0.017,6.6624,1.9432,6.94,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-12-06 17:30:00,6.48576,1.89168,6.756,0.015360000000000002,0.0044800000000000005,0.016,6.4704,1.8872,6.74,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2019-12-06 18:00:00,6.05472,1.7659600000000002,6.307,0.20832,0.06076,0.217,5.8464,1.7052,6.09,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-12-06 18:30:00,6.0576,1.7668,6.31,0.24,0.07,0.25,5.8176,1.6968,6.06,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-12-06 19:00:00,5.8281600000000005,1.69988,6.071,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.76,1.6800000000000002,6.0,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2019-12-06 19:30:00,5.56992,1.62456,5.802,0.10752,0.031360000000000006,0.112,5.4624,1.5932,5.69,5.952,1.736,6.2,5.952,1.736,6.2
2019-12-06 20:00:00,5.3539200000000005,1.56156,5.577,0.054720000000000005,0.015960000000000002,0.057,5.2992,1.5455999999999999,5.52,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2019-12-06 20:30:00,5.10336,1.48848,5.316,0.08256000000000001,0.02408,0.08600000000000001,5.0208,1.4644,5.23,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-12-06 21:00:00,4.97088,1.44984,5.178,0.21888000000000002,0.06384000000000001,0.228,4.752,1.3860000000000001,4.95,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-12-06 21:30:00,4.81632,1.40476,5.017,0.01632,0.00476,0.017,4.8,1.4,5.0,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-12-06 22:00:00,4.9968,1.4574,5.205,0.13920000000000002,0.040600000000000004,0.145,4.8576,1.4168,5.06,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
