Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-06 22:30:00,4.99488,1.4568400000000001,5.203,0.36768,0.10724,0.383,4.6272,1.3496000000000001,4.82,3.36,0.98,3.5,3.36,0.98,3.5
2019-12-06 23:00:00,4.58976,1.33868,4.781,0.39456,0.11508000000000002,0.41100000000000003,4.1952,1.2236,4.37,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2019-12-06 23:30:00,3.52992,1.02956,3.677,0.37152,0.10836000000000001,0.387,3.1584,0.9212,3.29,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-12-07 00:00:00,3.27936,0.9564800000000001,3.416,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2544,0.9492,3.39,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-12-07 00:30:00,2.97888,0.8688400000000001,3.103,0.03168,0.00924,0.033,2.9472,0.8596,3.07,3.312,0.966,3.45,3.312,0.966,3.45
2019-12-07 01:00:00,2.79936,0.8164800000000001,2.916,0.015360000000000002,0.0044800000000000005,0.016,2.784,0.812,2.9,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-12-07 01:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.014400000000000001,0.004200000000000001,0.015,2.7168,0.7924,2.83,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-12-07 02:00:00,2.65728,0.7750400000000001,2.768,0.01728,0.00504,0.018000000000000002,2.64,0.77,2.75,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-12-07 02:30:00,2.72544,0.7949200000000001,2.839,0.018240000000000003,0.00532,0.019,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-12-07 03:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.024,0.007,0.025,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-12-07 03:30:00,2.55936,0.74648,2.666,0.17856000000000002,0.05208,0.186,2.3808,0.6944,2.48,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-12-07 04:00:00,2.4096,0.7028,2.51,0.1056,0.0308,0.11,2.304,0.672,2.4,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-12-07 04:30:00,2.5824,0.7532,2.69,0.019200000000000002,0.0056,0.02,2.5632,0.7476,2.67,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-12-07 05:00:00,2.58144,0.75292,2.689,0.018240000000000003,0.00532,0.019,2.5632,0.7476,2.67,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-12-07 05:30:00,2.66496,0.7772800000000001,2.776,0.015360000000000002,0.0044800000000000005,0.016,2.6496,0.7728,2.76,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-12-07 06:00:00,2.70816,0.78988,2.821,0.14496,0.042280000000000005,0.151,2.5632,0.7476,2.67,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-12-07 06:30:00,3.0768,0.8974000000000001,3.205,0.033600000000000005,0.0098,0.035,3.0432,0.8876000000000001,3.17,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-12-07 07:00:00,3.53568,1.03124,3.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.5232,1.0276,3.67,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-12-07 07:30:00,3.97728,1.16004,4.143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9648,1.1564,4.13,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-12-07 08:00:00,4.26528,1.24404,4.443,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2528,1.2404,4.43,4.416,1.288,4.6,4.416,1.288,4.6
2019-12-07 08:30:00,4.81344,1.40392,5.014,0.01344,0.003920000000000001,0.014,4.8,1.4,5.0,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2019-12-07 09:00:00,5.09952,1.48736,5.312,0.01152,0.00336,0.012,5.088,1.484,5.3,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-12-07 09:30:00,5.2128,1.5204,5.43,0.009600000000000001,0.0028,0.01,5.2032,1.5176,5.42,5.568,1.624,5.8,5.568,1.624,5.8
2019-12-07 10:00:00,5.13696,1.49828,5.351,0.19296000000000002,0.056280000000000004,0.201,4.944,1.442,5.15,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-12-07 10:30:00,5.12736,1.4954800000000001,5.341,0.20256000000000002,0.05908000000000001,0.211,4.9248,1.4364,5.13,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-12-07 11:00:00,5.62656,1.64108,5.861,0.14496,0.042280000000000005,0.151,5.4816,1.5988,5.71,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-12-07 11:30:00,5.83872,1.70296,6.082,0.18432,0.05376,0.192,5.6544,1.6492,5.89,4.032,1.176,4.2,4.032,1.176,4.2
2019-12-07 12:00:00,5.23584,1.52712,5.454,0.20544,0.05992000000000001,0.214,5.0304,1.4672,5.24,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2019-12-07 12:30:00,5.11296,1.4912800000000002,5.326,0.22656,0.06608,0.23600000000000002,4.8864,1.4252,5.09,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-12-07 13:00:00,5.05344,1.4739200000000001,5.264,0.23424000000000003,0.06832,0.244,4.8192,1.4056,5.02,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-12-07 13:30:00,4.9344,1.4392,5.14,0.22080000000000002,0.0644,0.23,4.7136,1.3748,4.91,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-12-07 14:00:00,4.72512,1.37816,4.922,0.20352,0.05936,0.212,4.5216,1.3188,4.71,4.896,1.428,5.1,4.896,1.428,5.1
2019-12-07 14:30:00,4.74528,1.3840400000000002,4.943,0.19488000000000003,0.05684,0.203,4.5504,1.3272,4.74,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-12-07 15:00:00,4.93344,1.43892,5.139,0.21984,0.06412000000000001,0.229,4.7136,1.3748,4.91,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-12-07 15:30:00,5.0544,1.4742,5.265,0.0912,0.026600000000000002,0.095,4.9632000000000005,1.4476,5.17,4.992,1.456,5.2,4.992,1.456,5.2
2019-12-07 16:00:00,5.2176,1.5218,5.435,0.12,0.035,0.125,5.0976,1.4868000000000001,5.31,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-12-07 16:30:00,5.83872,1.70296,6.082,0.021120000000000003,0.0061600000000000005,0.022,5.8176,1.6968,6.06,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-12-07 17:00:00,6.1968,1.8074,6.455,0.024,0.007,0.025,6.1728,1.8004,6.43,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2019-12-07 17:30:00,6.56928,1.9160400000000002,6.843,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.5568,1.9123999999999999,6.83,6.432,1.876,6.7,6.432,1.876,6.7
2019-12-07 18:00:00,6.20352,1.80936,6.462,0.08832000000000001,0.02576,0.092,6.1152,1.7836,6.37,6.192,1.806,6.45,6.192,1.806,6.45
2019-12-07 18:30:00,6.6345600000000005,1.9350800000000001,6.911,0.12576,0.036680000000000004,0.131,6.5088,1.8984,6.78,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-12-07 19:00:00,6.5088,1.8984,6.78,0.019200000000000002,0.0056,0.02,6.4896,1.8928,6.76,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-12-07 19:30:00,5.61888,1.63884,5.853,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.6064,1.6352,5.84,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-12-07 20:00:00,5.24064,1.5285199999999999,5.459,0.018240000000000003,0.00532,0.019,5.2224,1.5232,5.44,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-12-07 20:30:00,5.03328,1.46804,5.243,0.022080000000000002,0.00644,0.023,5.0112,1.4616,5.22,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-12-07 21:00:00,4.87104,1.42072,5.074,0.01344,0.003920000000000001,0.014,4.8576,1.4168,5.06,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-12-07 21:30:00,4.56768,1.33224,4.758,0.01728,0.00504,0.018000000000000002,4.5504,1.3272,4.74,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2019-12-07 22:00:00,4.25952,1.2423600000000001,4.437,0.04512,0.013160000000000002,0.047,4.2144,1.2292,4.39,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-12-07 22:30:00,4.19808,1.22444,4.373,0.22368000000000002,0.06524,0.233,3.9744,1.1592,4.14,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-12-07 23:00:00,4.00896,1.16928,4.176,0.30336,0.08848,0.316,3.7056,1.0808,3.86,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-12-07 23:30:00,3.74208,1.09144,3.898,0.01728,0.00504,0.018000000000000002,3.7248,1.0864,3.88,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-12-08 00:00:00,3.43776,1.00268,3.581,0.02016,0.005880000000000001,0.021,3.4176,0.9968,3.56,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-12-08 00:30:00,3.11712,0.9091600000000001,3.247,0.01632,0.00476,0.017,3.1008,0.9044000000000001,3.23,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-12-08 01:00:00,2.93568,0.8562400000000001,3.058,0.01728,0.00504,0.018000000000000002,2.9184,0.8512000000000001,3.04,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-12-08 01:30:00,2.85504,0.83272,2.974,0.03264,0.00952,0.034,2.8224,0.8232,2.94,3.504,1.022,3.65,3.504,1.022,3.65
2019-12-08 02:00:00,2.83584,0.8271200000000001,2.954,0.01344,0.003920000000000001,0.014,2.8224,0.8232,2.94,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-12-08 02:30:00,2.68512,0.7831600000000001,2.797,0.12192000000000001,0.03556,0.127,2.5632,0.7476,2.67,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-12-08 03:00:00,2.69664,0.7865200000000001,2.809,0.20064,0.05852,0.209,2.496,0.728,2.6,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-12-08 03:30:00,2.56224,0.7473200000000001,2.669,0.19104000000000002,0.055720000000000006,0.199,2.3712,0.6916,2.47,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2019-12-08 04:00:00,2.50944,0.73192,2.614,0.22464,0.06552000000000001,0.234,2.2848,0.6664,2.38,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2019-12-08 04:30:00,2.49792,0.7285600000000001,2.602,0.21312,0.06216000000000001,0.222,2.2848,0.6664,2.38,2.64,0.77,2.75,2.64,0.77,2.75
2019-12-08 05:00:00,2.5488,0.7434000000000001,2.6550000000000002,0.2928,0.0854,0.305,2.2560000000000002,0.658,2.35,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2019-12-08 05:30:00,2.6841600000000003,0.78288,2.7960000000000003,0.03456,0.01008,0.036000000000000004,2.6496,0.7728,2.76,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-12-08 06:00:00,2.73504,0.7977200000000001,2.849,0.09504000000000001,0.02772,0.099,2.64,0.77,2.75,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-12-08 06:30:00,3.30624,0.9643200000000001,3.444,0.02304,0.00672,0.024,3.2832,0.9576,3.42,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-12-08 07:00:00,3.6144,1.0542,3.765,0.014400000000000001,0.004200000000000001,0.015,3.6,1.05,3.75,3.408,0.994,3.55,3.408,0.994,3.55
2019-12-08 07:30:00,3.5846400000000003,1.04552,3.734,0.01344,0.003920000000000001,0.014,3.5712,1.0416,3.7199999999999998,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-12-08 08:00:00,3.87264,1.12952,4.034,0.01344,0.003920000000000001,0.014,3.8592,1.1256,4.02,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2019-12-08 08:30:00,4.34304,1.26672,4.524,0.01344,0.003920000000000001,0.014,4.3296,1.2628,4.51,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-12-08 09:00:00,4.6992,1.3706,4.895,0.014400000000000001,0.004200000000000001,0.015,4.6848,1.3664,4.88,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-12-08 09:30:00,4.94304,1.4417200000000001,5.149,0.027840000000000004,0.00812,0.029,4.9152000000000005,1.4336,5.12,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-12-08 10:00:00,5.1936,1.5148000000000001,5.41,0.12480000000000001,0.0364,0.13,5.0688,1.4784000000000002,5.28,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-12-08 10:30:00,5.65536,1.64948,5.891,0.010560000000000002,0.0030800000000000003,0.011,5.6448,1.6464,5.88,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-12-08 11:00:00,5.7312,1.6716000000000002,5.97,0.009600000000000001,0.0028,0.01,5.7216000000000005,1.6688,5.96,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-12-08 11:30:00,5.48256,1.59908,5.711,0.010560000000000002,0.0030800000000000003,0.011,5.472,1.596,5.7,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2019-12-08 12:00:00,5.568,1.624,5.8,0.009600000000000001,0.0028,0.01,5.5584,1.6212,5.79,5.184,1.512,5.4,5.184,1.512,5.4
2019-12-08 12:30:00,5.38656,1.57108,5.611,0.010560000000000002,0.0030800000000000003,0.011,5.376,1.568,5.6,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-12-08 13:00:00,6.15456,1.79508,6.411,0.010560000000000002,0.0030800000000000003,0.011,6.144,1.792,6.4,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-12-08 13:30:00,6.4512,1.8816000000000002,6.72,0.009600000000000001,0.0028,0.01,6.4416,1.8788,6.71,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-12-08 14:00:00,5.55936,1.62148,5.791,0.010560000000000002,0.0030800000000000003,0.011,5.5488,1.6184,5.78,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-12-08 14:30:00,5.48256,1.59908,5.711,0.010560000000000002,0.0030800000000000003,0.011,5.472,1.596,5.7,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-12-08 15:00:00,6.2304,1.8172000000000001,6.49,0.009600000000000001,0.0028,0.01,6.2208,1.8144,6.48,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-12-08 15:30:00,6.52032,1.9017600000000001,6.792,0.01152,0.00336,0.012,6.5088,1.8984,6.78,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-12-08 16:00:00,5.89632,1.71976,6.142,0.01152,0.00336,0.012,5.8848,1.7164000000000001,6.13,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2019-12-08 16:30:00,6.82368,1.99024,7.108,0.06528,0.01904,0.068,6.7584,1.9712,7.04,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-12-08 17:00:00,7.5024,2.1882,7.815,0.014400000000000001,0.004200000000000001,0.015,7.4879999999999995,2.184,7.8,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-12-08 17:30:00,7.6032,2.2176,7.92,0.019200000000000002,0.0056,0.02,7.584,2.212,7.9,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-12-08 18:00:00,7.31712,2.13416,7.622,0.12672,0.03696,0.132,7.1904,2.0972,7.49,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-12-08 18:30:00,7.1088000000000005,2.0734,7.405,0.1008,0.029400000000000003,0.105,7.008,2.044,7.3,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-12-08 19:00:00,7.06656,2.06108,7.361,0.05856000000000001,0.01708,0.061,7.008,2.044,7.3,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-12-08 19:30:00,7.1376,2.0818,7.435,0.014400000000000001,0.004200000000000001,0.015,7.1232,2.0776,7.42,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-12-08 20:00:00,6.6950400000000005,1.9527200000000002,6.974,0.01344,0.003920000000000001,0.014,6.6815999999999995,1.9488,6.96,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-12-08 20:30:00,5.60448,1.63464,5.838,0.036480000000000005,0.01064,0.038,5.568,1.624,5.8,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-12-08 21:00:00,5.9376,1.7318,6.185,0.014400000000000001,0.004200000000000001,0.015,5.9232,1.7276,6.17,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-12-08 21:30:00,5.89824,1.72032,6.144,0.01344,0.003920000000000001,0.014,5.8848,1.7164000000000001,6.13,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-12-08 22:00:00,5.4096,1.5777999999999999,5.635,0.014400000000000001,0.004200000000000001,0.015,5.3952,1.5735999999999999,5.62,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-12-08 22:30:00,4.9872,1.4546000000000001,5.195,0.062400000000000004,0.0182,0.065,4.9248,1.4364,5.13,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-12-08 23:00:00,4.30176,1.25468,4.481,0.12576,0.036680000000000004,0.131,4.176,1.218,4.35,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-12-08 23:30:00,3.63456,1.06008,3.786,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6096,1.0528,3.76,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-12-09 00:00:00,3.31584,0.9671200000000001,3.454,0.01344,0.003920000000000001,0.014,3.3024,0.9632000000000001,3.44,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-12-09 00:30:00,2.9424,0.8582000000000001,3.065,0.014400000000000001,0.004200000000000001,0.015,2.928,0.854,3.05,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2019-12-09 01:00:00,2.8464,0.8302,2.965,0.014400000000000001,0.004200000000000001,0.015,2.832,0.8260000000000001,2.95,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-12-09 01:30:00,2.70912,0.7901600000000001,2.822,0.021120000000000003,0.0061600000000000005,0.022,2.688,0.784,2.8,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-12-09 02:00:00,2.664,0.777,2.775,0.014400000000000001,0.004200000000000001,0.015,2.6496,0.7728,2.76,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-12-09 02:30:00,2.6928,0.7854,2.805,0.014400000000000001,0.004200000000000001,0.015,2.6784,0.7812,2.79,3.312,0.966,3.45,3.312,0.966,3.45
2019-12-09 03:00:00,2.61504,0.7627200000000001,2.724,0.02304,0.00672,0.024,2.592,0.756,2.7,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-12-09 03:30:00,2.60256,0.7590800000000001,2.711,0.22176,0.06468,0.231,2.3808,0.6944,2.48,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2019-12-09 04:00:00,2.5872,0.7546,2.6950000000000003,0.2736,0.07980000000000001,0.28500000000000003,2.3136,0.6748000000000001,2.41,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2019-12-09 04:30:00,2.64,0.77,2.75,0.24960000000000002,0.0728,0.26,2.3904,0.6972,2.49,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-12-09 05:00:00,2.67264,0.7795200000000001,2.784,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.5056000000000003,0.7308,2.61,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-12-09 05:30:00,2.90304,0.84672,3.024,0.07104,0.020720000000000002,0.074,2.832,0.8260000000000001,2.95,2.928,0.854,3.05,2.928,0.854,3.05
2019-12-09 06:00:00,3.34944,0.9769200000000001,3.489,0.14304,0.04172,0.149,3.2064,0.9352,3.34,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-12-09 06:30:00,4.272,1.246,4.45,0.019200000000000002,0.0056,0.02,4.2528,1.2404,4.43,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-12-09 07:00:00,4.9104,1.4322,5.115,0.014400000000000001,0.004200000000000001,0.015,4.896,1.428,5.1,4.464,1.302,4.65,4.464,1.302,4.65
2019-12-09 07:30:00,6.30336,1.8384800000000001,6.566,0.015360000000000002,0.0044800000000000005,0.016,6.288,1.834,6.55,4.32,1.26,4.5,4.32,1.26,4.5
2019-12-09 08:00:00,6.6768,1.9474,6.955,0.014400000000000001,0.004200000000000001,0.015,6.6624,1.9432,6.94,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-12-09 08:30:00,6.49632,1.8947600000000002,6.767,0.01632,0.00476,0.017,6.48,1.8900000000000001,6.75,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-12-09 09:00:00,6.51552,1.90036,6.787,0.01632,0.00476,0.017,6.4992,1.8956,6.77,4.464,1.302,4.65,4.464,1.302,4.65
2019-12-09 09:30:00,6.57312,1.91716,6.8469999999999995,0.01632,0.00476,0.017,6.5568,1.9123999999999999,6.83,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2019-12-09 10:00:00,6.45792,1.8835600000000001,6.727,0.01632,0.00476,0.017,6.4416,1.8788,6.71,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-12-09 10:30:00,6.45792,1.8835600000000001,6.727,0.01632,0.00476,0.017,6.4416,1.8788,6.71,4.368,1.274,4.55,4.368,1.274,4.55
2019-12-09 11:00:00,6.19392,1.8065600000000002,6.452,0.030720000000000004,0.008960000000000001,0.032,6.1632,1.7976,6.42,4.224,1.232,4.4,4.224,1.232,4.4
2019-12-09 11:30:00,6.1584,1.7962,6.415,0.033600000000000005,0.0098,0.035,6.1248,1.7864,6.38,4.128,1.204,4.3,4.128,1.204,4.3
2019-12-09 12:00:00,6.04224,1.76232,6.294,0.03264,0.00952,0.034,6.0096,1.7528000000000001,6.26,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2019-12-09 12:30:00,6.1104,1.7822,6.365,0.033600000000000005,0.0098,0.035,6.0768,1.7724000000000002,6.33,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-12-09 13:00:00,5.75424,1.67832,5.994,0.03264,0.00952,0.034,5.7216000000000005,1.6688,5.96,4.464,1.302,4.65,4.464,1.302,4.65
2019-12-09 13:30:00,5.3712,1.5666,5.595,0.014400000000000001,0.004200000000000001,0.015,5.3568,1.5624,5.58,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-12-09 14:00:00,6.12192,1.78556,6.377,0.01632,0.00476,0.017,6.1056,1.7808000000000002,6.36,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-12-09 14:30:00,6.09408,1.77744,6.348,0.02688,0.007840000000000001,0.028,6.0672,1.7696,6.32,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-12-09 15:00:00,5.82528,1.69904,6.068,0.036480000000000005,0.01064,0.038,5.7888,1.6884000000000001,6.03,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2019-12-09 15:30:00,5.97504,1.74272,6.224,0.02304,0.00672,0.024,5.952,1.736,6.2,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-12-09 16:00:00,6.67872,1.9479600000000001,6.957,0.01632,0.00476,0.017,6.6624,1.9432,6.94,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-12-09 16:30:00,7.20576,2.10168,7.506,0.015360000000000002,0.0044800000000000005,0.016,7.1904,2.0972,7.49,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-12-09 17:00:00,7.74336,2.25848,8.066,0.015360000000000002,0.0044800000000000005,0.016,7.728,2.254,8.05,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-12-09 17:30:00,7.7424,2.2582,8.065,0.014400000000000001,0.004200000000000001,0.015,7.728,2.254,8.05,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2019-12-09 18:00:00,7.25568,2.11624,7.558,0.01728,0.00504,0.018000000000000002,7.2384,2.1112,7.54,6.432,1.876,6.7,6.432,1.876,6.7
2019-12-09 18:30:00,7.2912,2.1266,7.595,0.014400000000000001,0.004200000000000001,0.015,7.2768,2.1224,7.58,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2019-12-09 19:00:00,7.53984,2.19912,7.854,0.01344,0.003920000000000001,0.014,7.5264,2.1952,7.84,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-12-09 19:30:00,6.84864,1.9975200000000002,7.134,0.01344,0.003920000000000001,0.014,6.8352,1.9936,7.12,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-12-09 20:00:00,6.24384,1.82112,6.504,0.01344,0.003920000000000001,0.014,6.2304,1.8172000000000001,6.49,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2019-12-09 20:30:00,5.67744,1.65592,5.914,0.01344,0.003920000000000001,0.014,5.664,1.6520000000000001,5.9,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-12-09 21:00:00,5.35104,1.5607199999999999,5.574,0.01344,0.003920000000000001,0.014,5.3376,1.5568,5.5600000000000005,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2019-12-09 21:30:00,5.05344,1.4739200000000001,5.264,0.01344,0.003920000000000001,0.014,5.04,1.47,5.25,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-12-09 22:00:00,4.92864,1.4375200000000001,5.134,0.01344,0.003920000000000001,0.014,4.9152000000000005,1.4336,5.12,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-12-09 22:30:00,4.32096,1.26028,4.501,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.2528,1.2404,4.43,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2019-12-09 23:00:00,3.8256,1.1158,3.985,0.1776,0.051800000000000006,0.185,3.648,1.064,3.8,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-12-09 23:30:00,3.3696,0.9828,3.51,0.0864,0.0252,0.09,3.2832,0.9576,3.42,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-12-10 00:00:00,3.02016,0.8808800000000001,3.146,0.015360000000000002,0.0044800000000000005,0.016,3.0048,0.8764000000000001,3.13,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-12-10 00:30:00,2.98176,0.8696800000000001,3.106,0.015360000000000002,0.0044800000000000005,0.016,2.9664,0.8652000000000001,3.09,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-12-10 01:00:00,2.8944,0.8442000000000001,3.015,0.014400000000000001,0.004200000000000001,0.015,2.88,0.84,3.0,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-12-10 01:30:00,2.8272,0.8246,2.9450000000000003,0.014400000000000001,0.004200000000000001,0.015,2.8128,0.8204,2.93,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-12-10 02:00:00,2.79936,0.8164800000000001,2.916,0.015360000000000002,0.0044800000000000005,0.016,2.784,0.812,2.9,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-12-10 02:30:00,2.72448,0.79464,2.838,0.01728,0.00504,0.018000000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.6,1.05,3.75,3.6,1.05,3.75
2019-12-10 03:00:00,2.65536,0.7744800000000001,2.766,0.015360000000000002,0.0044800000000000005,0.016,2.64,0.77,2.75,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-12-10 03:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.07104,0.020720000000000002,0.074,2.3808,0.6944,2.48,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-12-10 04:00:00,2.54304,0.74172,2.649,0.03744,0.010920000000000001,0.039,2.5056000000000003,0.7308,2.61,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-12-10 04:30:00,2.8176,0.8218000000000001,2.935,0.014400000000000001,0.004200000000000001,0.015,2.8032,0.8176,2.92,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-12-10 05:00:00,2.8137600000000003,0.8206800000000001,2.931,0.07776000000000001,0.022680000000000002,0.081,2.7359999999999998,0.798,2.85,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-12-10 05:30:00,3.23904,0.9447200000000001,3.374,0.051840000000000004,0.015120000000000001,0.054,3.1872,0.9296000000000001,3.32,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-12-10 06:00:00,3.6336,1.0598,3.785,0.23520000000000002,0.06860000000000001,0.245,3.3984,0.9912000000000001,3.54,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-12-10 06:30:00,3.9763200000000003,1.15976,4.142,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.9264,1.1452,4.09,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-12-10 07:00:00,4.53696,1.32328,4.726,0.015360000000000002,0.0044800000000000005,0.016,4.5216,1.3188,4.71,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2019-12-10 07:30:00,5.9568,1.7374,6.205,0.014400000000000001,0.004200000000000001,0.015,5.9424,1.7332,6.19,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-12-10 08:00:00,6.36,1.855,6.625,0.014400000000000001,0.004200000000000001,0.015,6.3456,1.8508,6.61,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-12-10 08:30:00,6.15936,1.79648,6.416,0.03456,0.01008,0.036000000000000004,6.1248,1.7864,6.38,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-12-10 09:00:00,6.15168,1.79424,6.408,0.02688,0.007840000000000001,0.028,6.1248,1.7864,6.38,4.8,1.4,5.0,4.8,1.4,5.0
2019-12-10 09:30:00,5.98176,1.74468,6.231,0.02016,0.005880000000000001,0.021,5.9616,1.7388,6.21,5.568,1.624,5.8,5.568,1.624,5.8
2019-12-10 10:00:00,6.25152,1.82336,6.5120000000000005,0.14592000000000002,0.04256,0.152,6.1056,1.7808000000000002,6.36,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-12-10 10:30:00,6.21024,1.81132,6.469,0.19104000000000002,0.055720000000000006,0.199,6.0192,1.7556,6.27,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2019-12-10 11:00:00,6.21408,1.81244,6.473,0.19488000000000003,0.05684,0.203,6.0192,1.7556,6.27,4.608,1.344,4.8,4.608,1.344,4.8
2019-12-10 11:30:00,5.58912,1.63016,5.822,0.05952,0.01736,0.062,5.5296,1.6128,5.76,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-12-10 12:00:00,6.07488,1.77184,6.328,0.036480000000000005,0.01064,0.038,6.0384,1.7612,6.29,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-12-10 12:30:00,6.11232,1.7827600000000001,6.367,0.10272,0.029960000000000004,0.107,6.0096,1.7528000000000001,6.26,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-12-10 13:00:00,6.08256,1.77408,6.336,0.29376,0.08568,0.306,5.7888,1.6884000000000001,6.03,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-12-10 13:30:00,6.05472,1.7659600000000002,6.307,0.29472000000000004,0.08596000000000001,0.307,5.76,1.6800000000000002,6.0,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-12-10 14:00:00,5.54784,1.61812,5.779,0.09504000000000001,0.02772,0.099,5.4528,1.5904,5.68,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-12-10 14:30:00,5.94912,1.73516,6.197,0.03552,0.010360000000000001,0.037,5.9136,1.7248,6.16,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-12-10 15:00:00,6.40224,1.86732,6.6690000000000005,0.018240000000000003,0.00532,0.019,6.384,1.862,6.65,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2019-12-10 15:30:00,6.21024,1.81132,6.469,0.018240000000000003,0.00532,0.019,6.192,1.806,6.45,4.944,1.442,5.15,4.944,1.442,5.15
2019-12-10 16:00:00,6.94848,2.02664,7.238,0.01728,0.00504,0.018000000000000002,6.9312000000000005,2.0216,7.22,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-12-10 16:30:00,6.93888,2.02384,7.228,0.01728,0.00504,0.018000000000000002,6.9216,2.0188,7.21,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-12-10 17:00:00,7.1808,2.0944,7.48,0.019200000000000002,0.0056,0.02,7.1616,2.0888,7.46,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2019-12-10 17:30:00,7.14912,2.08516,7.447,0.01632,0.00476,0.017,7.1328,2.0804,7.43,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2019-12-10 18:00:00,7.04352,2.05436,7.337,0.14112000000000002,0.04116,0.147,6.9024,2.0132,7.19,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2019-12-10 18:30:00,7.3872,2.1546,7.695,0.14880000000000002,0.0434,0.155,7.2384,2.1112,7.54,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-12-10 19:00:00,7.42272,2.16496,7.732,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.3728,2.1504,7.68,5.952,1.736,6.2,5.952,1.736,6.2
2019-12-10 19:30:00,6.03552,1.76036,6.287,0.04512,0.013160000000000002,0.047,5.9904,1.7472,6.24,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2019-12-10 20:00:00,5.63424,1.6433200000000001,5.869,0.018240000000000003,0.00532,0.019,5.616,1.638,5.85,6.384,1.862,6.65,6.384,1.862,6.65
2019-12-10 20:30:00,5.352,1.561,5.575,0.014400000000000001,0.004200000000000001,0.015,5.3376,1.5568,5.5600000000000005,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-12-10 21:00:00,5.1264,1.4952,5.34,0.038400000000000004,0.0112,0.04,5.088,1.484,5.3,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-12-10 21:30:00,4.69728,1.37004,4.893,0.03168,0.00924,0.033,4.6656,1.3608,4.86,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-12-10 22:00:00,4.41888,1.28884,4.603,0.022080000000000002,0.00644,0.023,4.3968,1.2824,4.58,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-12-10 22:30:00,4.12128,1.20204,4.293,0.13728,0.040040000000000006,0.14300000000000002,3.984,1.162,4.15,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-12-10 23:00:00,3.624,1.057,3.775,0.24480000000000002,0.0714,0.255,3.3792,0.9856,3.52,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-12-10 23:30:00,3.23136,0.9424800000000001,3.366,0.08256000000000001,0.02408,0.08600000000000001,3.1488,0.9184,3.2800000000000002,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-12-11 00:00:00,3.1056,0.9058,3.235,0.014400000000000001,0.004200000000000001,0.015,3.0912,0.9016000000000001,3.22,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-12-11 00:30:00,2.9712,0.8666,3.095,0.014400000000000001,0.004200000000000001,0.015,2.9568000000000003,0.8624,3.08,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-12-11 01:00:00,2.7696,0.8078000000000001,2.885,0.014400000000000001,0.004200000000000001,0.015,2.7552,0.8036000000000001,2.87,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-12-11 01:30:00,2.6256,0.7658,2.735,0.014400000000000001,0.004200000000000001,0.015,2.6112,0.7616,2.7199999999999998,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-12-11 02:00:00,2.6448,0.7714000000000001,2.755,0.014400000000000001,0.004200000000000001,0.015,2.6304,0.7672,2.74,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-12-11 02:30:00,2.64576,0.77168,2.7560000000000002,0.015360000000000002,0.0044800000000000005,0.016,2.6304,0.7672,2.74,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-12-11 03:00:00,2.6246400000000003,0.7655200000000001,2.734,0.02304,0.00672,0.024,2.6016,0.7588,2.71,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-12-11 03:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.2848,0.6664,2.38,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-12-11 04:00:00,2.55744,0.74592,2.664,0.23424000000000003,0.06832,0.244,2.3232,0.6776,2.42,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2019-12-11 04:30:00,2.6544,0.7742,2.765,0.014400000000000001,0.004200000000000001,0.015,2.64,0.77,2.75,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-12-11 05:00:00,2.72256,0.7940800000000001,2.836,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.6976,0.7868,2.81,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-12-11 05:30:00,2.8310400000000002,0.8257200000000001,2.949,0.047040000000000005,0.013720000000000001,0.049,2.784,0.812,2.9,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-12-11 06:00:00,3.16224,0.92232,3.294,0.20544,0.05992000000000001,0.214,2.9568000000000003,0.8624,3.08,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-12-11 06:30:00,3.80448,1.10964,3.963,0.060480000000000006,0.017640000000000003,0.063,3.7439999999999998,1.092,3.9,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-12-11 07:00:00,4.5168,1.3174000000000001,4.705,0.014400000000000001,0.004200000000000001,0.015,4.5024,1.3132000000000001,4.69,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-12-11 07:30:00,5.09184,1.48512,5.304,0.01344,0.003920000000000001,0.014,5.0784,1.4812,5.29,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-12-11 08:00:00,5.77152,1.68336,6.012,0.021120000000000003,0.0061600000000000005,0.022,5.7504,1.6772,5.99,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-12-11 08:30:00,5.43456,1.58508,5.661,0.02976,0.00868,0.031,5.4048,1.5764,5.63,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-12-11 09:00:00,5.43456,1.58508,5.661,0.02976,0.00868,0.031,5.4048,1.5764,5.63,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-12-11 09:30:00,5.88,1.7149999999999999,6.125,0.014400000000000001,0.004200000000000001,0.015,5.8656,1.7107999999999999,6.11,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-12-11 10:00:00,5.46336,1.59348,5.691,0.09696,0.028280000000000003,0.101,5.3664,1.5652,5.59,4.8,1.4,5.0,4.8,1.4,5.0
2019-12-11 10:30:00,5.42208,1.5814400000000002,5.648,0.01728,0.00504,0.018000000000000002,5.4048,1.5764,5.63,5.136,1.498,5.35,5.136,1.498,5.35
2019-12-11 11:00:00,5.28576,1.54168,5.506,0.015360000000000002,0.0044800000000000005,0.016,5.2704,1.5372,5.49,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-12-11 11:30:00,5.21856,1.5220799999999999,5.436,0.015360000000000002,0.0044800000000000005,0.016,5.2032,1.5176,5.42,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-12-11 12:00:00,5.19744,1.51592,5.414,0.09024,0.026320000000000003,0.094,5.1072,1.4896,5.32,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-12-11 12:30:00,5.928,1.729,6.175,0.3504,0.1022,0.365,5.5776,1.6268,5.8100000000000005,4.176,1.218,4.35,4.176,1.218,4.35
2019-12-11 13:00:00,5.96352,1.73936,6.212,0.35712000000000005,0.10416,0.372,5.6064,1.6352,5.84,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-12-11 13:30:00,5.96448,1.73964,6.213,0.29088,0.08484000000000001,0.303,5.6736,1.6548,5.91,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2019-12-11 14:00:00,6.09312,1.77716,6.347,0.01632,0.00476,0.017,6.0768,1.7724000000000002,6.33,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2019-12-11 14:30:00,6.144,1.792,6.4,0.019200000000000002,0.0056,0.02,6.1248,1.7864,6.38,4.608,1.344,4.8,4.608,1.344,4.8
2019-12-11 15:00:00,6.30912,1.84016,6.572,0.021120000000000003,0.0061600000000000005,0.022,6.288,1.834,6.55,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-12-11 15:30:00,6.12384,1.78612,6.379,0.018240000000000003,0.00532,0.019,6.1056,1.7808000000000002,6.36,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-12-11 16:00:00,6.67968,1.9482400000000002,6.958,0.01728,0.00504,0.018000000000000002,6.6624,1.9432,6.94,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-12-11 16:30:00,7.12032,2.07676,7.417,0.025920000000000002,0.007560000000000001,0.027,7.0944,2.0692,7.39,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2019-12-11 17:00:00,7.36032,2.14676,7.667,0.01632,0.00476,0.017,7.344,2.142,7.65,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2019-12-11 17:30:00,7.4879999999999995,2.184,7.8,0.019200000000000002,0.0056,0.02,7.4688,2.1784,7.78,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2019-12-11 18:00:00,7.43232,2.16776,7.742,0.22272000000000003,0.06496,0.232,7.2096,2.1028000000000002,7.51,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2019-12-11 18:30:00,7.38816,2.15488,7.696,0.24576000000000003,0.07168000000000001,0.256,7.1424,2.0832,7.44,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-12-11 19:00:00,7.5408,2.1994,7.855,0.014400000000000001,0.004200000000000001,0.015,7.5264,2.1952,7.84,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2019-12-11 19:30:00,6.99744,2.04092,7.289,0.12384,0.036120000000000006,0.129,6.8736,2.0048,7.16,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2019-12-11 20:00:00,6.39744,1.86592,6.664,0.01344,0.003920000000000001,0.014,6.384,1.862,6.65,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2019-12-11 20:30:00,6.02304,1.75672,6.274,0.01344,0.003920000000000001,0.014,6.0096,1.7528000000000001,6.26,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-12-11 21:00:00,5.63328,1.64304,5.868,0.01728,0.00504,0.018000000000000002,5.616,1.638,5.85,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-12-11 21:30:00,5.28384,1.54112,5.504,0.07104,0.020720000000000002,0.074,5.2128,1.5204,5.43,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-12-11 22:00:00,4.76736,1.3904800000000002,4.966,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7424,1.3832,4.94,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-12-11 22:30:00,4.3872,1.2796,4.57,0.2112,0.0616,0.22,4.176,1.218,4.35,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-12-11 23:00:00,3.99072,1.16396,4.157,0.23712000000000003,0.06916,0.247,3.7536,1.0948,3.91,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-12-11 23:30:00,3.4464,1.0052,3.59,0.0864,0.0252,0.09,3.36,0.98,3.5,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2019-12-12 00:00:00,3.13824,0.91532,3.269,0.10464000000000001,0.030520000000000002,0.109,3.0336,0.8848,3.16,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-12-12 00:30:00,3.01056,0.8780800000000001,3.136,0.015360000000000002,0.0044800000000000005,0.016,2.9952,0.8736,3.12,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-12-12 01:00:00,2.8022400000000003,0.81732,2.919,0.018240000000000003,0.00532,0.019,2.784,0.812,2.9,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-12-12 01:30:00,2.8857600000000003,0.8416800000000001,3.006,0.015360000000000002,0.0044800000000000005,0.016,2.8704,0.8372,2.99,3.84,1.12,4.0,3.84,1.12,4.0
2019-12-12 02:00:00,2.76096,0.8052800000000001,2.876,0.015360000000000002,0.0044800000000000005,0.016,2.7456,0.8008000000000001,2.86,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2019-12-12 02:30:00,2.67456,0.7800800000000001,2.786,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.6496,0.7728,2.76,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2019-12-12 03:00:00,2.6841600000000003,0.78288,2.7960000000000003,0.015360000000000002,0.0044800000000000005,0.016,2.6688,0.7784000000000001,2.7800000000000002,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2019-12-12 03:30:00,2.5872,0.7546,2.6950000000000003,0.168,0.049,0.17500000000000002,2.4192,0.7056,2.52,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-12-12 04:00:00,2.57088,0.7498400000000001,2.678,0.09408000000000001,0.027440000000000003,0.098,2.4768,0.7224,2.58,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-12-12 04:30:00,2.70048,0.7876400000000001,2.813,0.022080000000000002,0.00644,0.023,2.6784,0.7812,2.79,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-12-12 05:00:00,2.81184,0.8201200000000001,2.9290000000000003,0.018240000000000003,0.00532,0.019,2.7936,0.8148000000000001,2.91,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-12-12 05:30:00,2.89536,0.8444800000000001,3.016,0.17856000000000002,0.05208,0.186,2.7168,0.7924,2.83,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-12-12 06:00:00,3.2995200000000002,0.9623600000000001,3.437,0.23712000000000003,0.06916,0.247,3.0624,0.8932,3.19,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-12-12 06:30:00,3.99744,1.16592,4.164,0.22464,0.06552000000000001,0.234,3.7728,1.1004,3.93,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2019-12-12 07:00:00,4.51104,1.31572,4.699,0.047040000000000005,0.013720000000000001,0.049,4.464,1.302,4.65,4.8,1.4,5.0,4.8,1.4,5.0
2019-12-12 07:30:00,5.25024,1.53132,5.469,0.047040000000000005,0.013720000000000001,0.049,5.2032,1.5176,5.42,5.28,1.54,5.5,5.28,1.54,5.5
2019-12-12 08:00:00,5.64096,1.64528,5.876,0.015360000000000002,0.0044800000000000005,0.016,5.6256,1.6408,5.86,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-12-12 08:30:00,5.61696,1.63828,5.851,0.02016,0.005880000000000001,0.021,5.5968,1.6324,5.83,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-12-12 09:00:00,5.51424,1.60832,5.744,0.02304,0.00672,0.024,5.4912,1.6016,5.72,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-12-12 09:30:00,5.69088,1.65984,5.928,0.01728,0.00504,0.018000000000000002,5.6736,1.6548,5.91,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-12-12 10:00:00,5.69088,1.65984,5.928,0.01728,0.00504,0.018000000000000002,5.6736,1.6548,5.91,5.712,1.666,5.95,5.712,1.666,5.95
2019-12-12 10:30:00,5.63232,1.64276,5.867,0.01632,0.00476,0.017,5.616,1.638,5.85,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-12-12 11:00:00,5.41632,1.57976,5.642,0.09792000000000001,0.028560000000000002,0.10200000000000001,5.3184000000000005,1.5512000000000001,5.54,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-12-12 11:30:00,5.4432,1.5876000000000001,5.67,0.15360000000000001,0.0448,0.16,5.2896,1.5428000000000002,5.51,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-12-12 12:00:00,5.56512,1.62316,5.797,0.19872,0.057960000000000005,0.20700000000000002,5.3664,1.5652,5.59,5.472,1.596,5.7,5.472,1.596,5.7
2019-12-12 12:30:00,5.70336,1.66348,5.941,0.17376000000000003,0.05068,0.181,5.5296,1.6128,5.76,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-12-12 13:00:00,5.70144,1.6629200000000002,5.939,0.19104000000000002,0.055720000000000006,0.199,5.5104,1.6072000000000002,5.74,5.616,1.638,5.85,5.616,1.638,5.85
2019-12-12 13:30:00,5.77536,1.6844800000000002,6.016,0.15936,0.04648,0.166,5.616,1.638,5.85,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-12-12 14:00:00,5.81568,1.69624,6.058,0.17088,0.04984,0.178,5.6448,1.6464,5.88,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-12-12 14:30:00,5.79552,1.69036,6.037,0.16992000000000002,0.04956000000000001,0.177,5.6256,1.6408,5.86,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-12-12 15:00:00,5.83392,1.7015600000000002,6.077,0.15072000000000002,0.043960000000000006,0.157,5.6832,1.6576,5.92,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2019-12-12 15:30:00,5.98944,1.74692,6.239,0.19104000000000002,0.055720000000000006,0.199,5.7984,1.6912,6.04,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-12-12 16:00:00,6.7008,1.9544000000000001,6.98,0.3456,0.1008,0.36,6.3552,1.8536000000000001,6.62,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-12-12 16:30:00,7.2,2.1,7.5,0.2112,0.0616,0.22,6.9888,2.0384,7.28,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-12-12 17:00:00,7.35456,2.14508,7.661,0.02016,0.005880000000000001,0.021,7.3344000000000005,2.1392,7.64,6.144,1.792,6.4,6.144,1.792,6.4
2019-12-12 17:30:00,7.55808,2.20444,7.873,0.03168,0.00924,0.033,7.5264,2.1952,7.84,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-12-12 18:00:00,7.52256,2.19408,7.836,0.015360000000000002,0.0044800000000000005,0.016,7.5072,2.1896,7.82,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-12-12 18:30:00,7.56384,2.20612,7.879,0.027840000000000004,0.00812,0.029,7.536,2.198,7.85,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2019-12-12 19:00:00,7.4832,2.1826,7.795,0.07200000000000001,0.021,0.075,7.4112,2.1616,7.72,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-12-12 19:30:00,6.86112,2.00116,7.147,0.025920000000000002,0.007560000000000001,0.027,6.8352,1.9936,7.12,6.0,1.75,6.25,6.0,1.75,6.25
2019-12-12 20:00:00,6.552,1.911,6.825,0.014400000000000001,0.004200000000000001,0.015,6.5376,1.9068,6.8100000000000005,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2019-12-12 20:30:00,6.0144,1.7542,6.265,0.014400000000000001,0.004200000000000001,0.015,6.0,1.75,6.25,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-12-12 21:00:00,5.61408,1.63744,5.848,0.036480000000000005,0.01064,0.038,5.5776,1.6268,5.8100000000000005,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-12-12 21:30:00,5.36352,1.5643600000000002,5.587,0.01632,0.00476,0.017,5.3472,1.5596,5.57,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-12-12 22:00:00,5.23968,1.52824,5.458,0.01728,0.00504,0.018000000000000002,5.2224,1.5232,5.44,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-12-12 22:30:00,5.09088,1.4848400000000002,5.303,0.20448000000000002,0.059640000000000006,0.213,4.8864,1.4252,5.09,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-12-12 23:00:00,4.17312,1.21716,4.347,0.17952,0.052360000000000004,0.187,3.9936,1.1648,4.16,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-12-12 23:30:00,3.7488,1.0934,3.9050000000000002,0.0432,0.0126,0.045,3.7056,1.0808,3.86,3.504,1.022,3.65,3.504,1.022,3.65
2019-12-13 00:00:00,3.3705600000000002,0.9830800000000001,3.511,0.16416,0.047880000000000006,0.171,3.2064,0.9352,3.34,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-12-13 00:30:00,3.07008,0.8954400000000001,3.198,0.21888000000000002,0.06384000000000001,0.228,2.8512,0.8316,2.9699999999999998,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-12-13 01:00:00,2.87136,0.8374800000000001,2.991,0.09696,0.028280000000000003,0.101,2.7744,0.8092,2.89,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2019-12-13 01:30:00,2.84832,0.83076,2.967,0.01632,0.00476,0.017,2.832,0.8260000000000001,2.95,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-12-13 02:00:00,2.77056,0.80808,2.886,0.015360000000000002,0.0044800000000000005,0.016,2.7552,0.8036000000000001,2.87,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2019-12-13 02:30:00,2.70336,0.7884800000000001,2.816,0.015360000000000002,0.0044800000000000005,0.016,2.688,0.784,2.8,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-12-13 03:00:00,2.71296,0.7912800000000001,2.826,0.015360000000000002,0.0044800000000000005,0.016,2.6976,0.7868,2.81,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-12-13 03:30:00,2.76384,0.8061200000000001,2.879,0.30624,0.08932000000000001,0.319,2.4576000000000002,0.7168,2.56,3.024,0.882,3.15,3.024,0.882,3.15
2019-12-13 04:00:00,2.75712,0.8041600000000001,2.872,0.32832,0.09576000000000001,0.342,2.4288,0.7084,2.5300000000000002,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2019-12-13 04:30:00,2.77536,0.8094800000000001,2.891,0.02976,0.00868,0.031,2.7456,0.8008000000000001,2.86,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-12-13 05:00:00,2.86848,0.83664,2.988,0.04608,0.01344,0.048,2.8224,0.8232,2.94,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-12-13 05:30:00,2.95392,0.8615600000000001,3.077,0.01632,0.00476,0.017,2.9376,0.8568,3.06,3.312,0.966,3.45,3.312,0.966,3.45
2019-12-13 06:00:00,3.24768,0.9472400000000001,3.383,0.15648,0.04564000000000001,0.163,3.0912,0.9016000000000001,3.22,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-12-13 06:30:00,3.78432,1.10376,3.942,0.08832000000000001,0.02576,0.092,3.696,1.078,3.85,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-12-13 07:00:00,4.34496,1.26728,4.526,0.03456,0.01008,0.036000000000000004,4.3104,1.2572,4.49,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2019-12-13 07:30:00,5.09376,1.4856800000000001,5.306,0.015360000000000002,0.0044800000000000005,0.016,5.0784,1.4812,5.29,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-12-13 08:00:00,5.54496,1.61728,5.776,0.015360000000000002,0.0044800000000000005,0.016,5.5296,1.6128,5.76,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-12-13 08:30:00,6.28608,1.83344,6.548,0.01728,0.00504,0.018000000000000002,6.2688,1.8284,6.53,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-12-13 09:00:00,6.2976,1.8368,6.5600000000000005,0.025920000000000002,0.007560000000000001,0.027,6.27168,1.82924,6.533,4.51488,1.31684,4.703,4.51488,1.31684,4.703
2019-12-13 09:30:00,6.144,1.792,6.4,0.048,0.014,0.05,6.096,1.778,6.35,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2019-12-13 10:00:00,6.12384,1.78612,6.379,0.06624000000000001,0.01932,0.069,6.0576,1.7668,6.31,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-12-13 10:30:00,6.15936,1.79648,6.416,0.015360000000000002,0.0044800000000000005,0.016,6.144,1.792,6.4,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-12-13 11:00:00,6.13056,1.7880800000000001,6.386,0.015360000000000002,0.0044800000000000005,0.016,6.1152,1.7836,6.37,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-12-13 11:30:00,5.256,1.533,5.475,0.014400000000000001,0.004200000000000001,0.015,5.2416,1.5288,5.46,5.616,1.638,5.85,5.616,1.638,5.85
2019-12-13 12:00:00,5.1216,1.4938,5.335,0.033600000000000005,0.0098,0.035,5.088,1.484,5.3,5.4624,1.5932,5.69,5.4624,1.5932,5.69
