Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-13 12:30:00,5.36352,1.5643600000000002,5.587,0.01632,0.00476,0.017,5.3472,1.5596,5.57,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-12-13 13:00:00,5.48736,1.6004800000000001,5.716,0.015360000000000002,0.0044800000000000005,0.016,5.472,1.596,5.7,5.376,1.568,5.6,5.376,1.568,5.6
2019-12-13 13:30:00,5.2416,1.5288,5.46,0.019200000000000002,0.0056,0.02,5.2224,1.5232,5.44,5.712,1.666,5.95,5.712,1.666,5.95
2019-12-13 14:00:00,5.12448,1.49464,5.338,0.01728,0.00504,0.018000000000000002,5.1072,1.4896,5.32,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-12-13 14:30:00,5.14464,1.50052,5.359,0.018240000000000003,0.00532,0.019,5.1264,1.4952,5.34,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-12-13 15:00:00,5.18304,1.51172,5.399,0.018240000000000003,0.00532,0.019,5.1648,1.5064000000000002,5.38,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-12-13 15:30:00,6.07008,1.77044,6.323,0.022080000000000002,0.00644,0.023,6.048,1.764,6.3,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-12-13 16:00:00,6.54432,1.90876,6.817,0.01632,0.00476,0.017,6.5280000000000005,1.904,6.8,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-12-13 16:30:00,6.80352,1.9843600000000001,7.087,0.01632,0.00476,0.017,6.7872,1.9796,7.07,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2019-12-13 17:00:00,7.5244800000000005,2.19464,7.838,0.01728,0.00504,0.018000000000000002,7.5072,2.1896,7.82,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-12-13 17:30:00,7.73376,2.25568,8.056,0.015360000000000002,0.0044800000000000005,0.016,7.7184,2.2512,8.04,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2019-12-13 18:00:00,7.45248,2.17364,7.763,0.21408000000000002,0.06244,0.223,7.2384,2.1112,7.54,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2019-12-13 18:30:00,7.12608,2.07844,7.423,0.12768000000000002,0.03724,0.133,6.9984,2.0412,7.29,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-12-13 19:00:00,6.864,2.002,7.15,0.028800000000000003,0.008400000000000001,0.03,6.8352,1.9936,7.12,6.096,1.778,6.35,6.096,1.778,6.35
2019-12-13 19:30:00,6.1872,1.8046000000000002,6.445,0.014400000000000001,0.004200000000000001,0.015,6.1728,1.8004,6.43,6.24,1.82,6.5,6.24,1.82,6.5
2019-12-13 20:00:00,5.9568,1.7374,6.205,0.014400000000000001,0.004200000000000001,0.015,5.9424,1.7332,6.19,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-12-13 20:30:00,5.46336,1.59348,5.691,0.039360000000000006,0.01148,0.041,5.424,1.5819999999999999,5.65,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-12-13 21:00:00,5.18784,1.51312,5.404,0.03264,0.00952,0.034,5.1552,1.5036,5.37,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-12-13 21:30:00,4.9008,1.4294,5.105,0.033600000000000005,0.0098,0.035,4.8672,1.4196,5.07,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-12-13 22:00:00,4.62912,1.35016,4.822,0.05952,0.01736,0.062,4.5696,1.3328,4.76,5.04,1.47,5.25,5.04,1.47,5.25
2019-12-13 22:30:00,4.39296,1.28128,4.5760000000000005,0.35136,0.10248,0.366,4.0416,1.1788,4.21,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2019-12-13 23:00:00,3.93216,1.14688,4.096,0.23616,0.06888000000000001,0.246,3.696,1.078,3.85,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-12-13 23:30:00,3.54048,1.03264,3.688,0.036480000000000005,0.01064,0.038,3.504,1.022,3.65,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-12-14 00:00:00,3.26016,0.9508800000000001,3.396,0.015360000000000002,0.0044800000000000005,0.016,3.2448,0.9464,3.38,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-12-14 00:30:00,2.98944,0.87192,3.114,0.02304,0.00672,0.024,2.9664,0.8652000000000001,3.09,3.456,1.008,3.6,3.456,1.008,3.6
2019-12-14 01:00:00,2.85408,0.8324400000000001,2.973,0.09888000000000001,0.02884,0.10300000000000001,2.7552,0.8036000000000001,2.87,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-12-14 01:30:00,2.79648,0.81564,2.9130000000000003,0.08928000000000001,0.02604,0.093,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.792,1.106,3.95,3.792,1.106,3.95
2019-12-14 02:00:00,2.70432,0.78876,2.817,0.01632,0.00476,0.017,2.688,0.784,2.8,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-12-14 02:30:00,2.71392,0.79156,2.827,0.01632,0.00476,0.017,2.6976,0.7868,2.81,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-12-14 03:00:00,2.5632,0.7476,2.67,0.07680000000000001,0.0224,0.08,2.4864,0.7252000000000001,2.59,3.456,1.008,3.6,3.456,1.008,3.6
2019-12-14 03:30:00,2.57376,0.75068,2.681,0.24096,0.07028000000000001,0.251,2.3328,0.6804,2.43,3.168,0.924,3.3,3.168,0.924,3.3
2019-12-14 04:00:00,2.62848,0.7666400000000001,2.738,0.17088,0.04984,0.178,2.4576000000000002,0.7168,2.56,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-12-14 04:30:00,2.65632,0.7747600000000001,2.767,0.21792000000000003,0.06356,0.227,2.4384,0.7112,2.54,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-12-14 05:00:00,2.70432,0.78876,2.817,0.26592000000000005,0.07756,0.277,2.4384,0.7112,2.54,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-12-14 05:30:00,2.8272,0.8246,2.9450000000000003,0.264,0.077,0.275,2.5632,0.7476,2.67,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2019-12-14 06:00:00,3.0,0.875,3.125,0.24480000000000002,0.0714,0.255,2.7552,0.8036000000000001,2.87,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2019-12-14 06:30:00,3.23328,0.9430400000000001,3.368,0.12288000000000002,0.035840000000000004,0.128,3.1104,0.9072,3.24,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-12-14 07:00:00,3.4704,1.0122,3.615,0.0912,0.026600000000000002,0.095,3.3792,0.9856,3.52,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2019-12-14 07:30:00,4.0416,1.1788,4.21,0.14400000000000002,0.042,0.15,3.8976,1.1368,4.06,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-12-14 08:00:00,4.41024,1.28632,4.594,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.3104,1.2572,4.49,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2019-12-14 08:30:00,4.95456,1.44508,5.161,0.02976,0.00868,0.031,4.9248,1.4364,5.13,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-12-14 09:00:00,5.34048,1.5576400000000001,5.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.328,1.554,5.55,5.616,1.638,5.85,5.616,1.638,5.85
2019-12-14 09:30:00,5.5536,1.6198000000000001,5.785,0.014400000000000001,0.004200000000000001,0.015,5.5392,1.6156000000000001,5.77,5.712,1.666,5.95,5.712,1.666,5.95
2019-12-14 10:00:00,5.77728,1.68504,6.018,0.01728,0.00504,0.018000000000000002,5.76,1.6800000000000002,6.0,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-12-14 10:30:00,5.96064,1.73852,6.209,0.13344,0.03892,0.139,5.8272,1.6996,6.07,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-12-14 11:00:00,5.77344,1.68392,6.014,0.22464,0.06552000000000001,0.234,5.5488,1.6184,5.78,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-12-14 11:30:00,5.71968,1.66824,5.958,0.23808,0.06944,0.248,5.4816,1.5988,5.71,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-12-14 12:00:00,5.77536,1.6844800000000002,6.016,0.26496000000000003,0.07728,0.276,5.5104,1.6072000000000002,5.74,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-12-14 12:30:00,5.59488,1.63184,5.828,0.31488000000000005,0.09184,0.328,5.28,1.54,5.5,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-12-14 13:00:00,5.49888,1.60384,5.728,0.30528000000000005,0.08904000000000001,0.318,5.1936,1.5148000000000001,5.41,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-12-14 13:30:00,5.4672,1.5946,5.695,0.2736,0.07980000000000001,0.28500000000000003,5.1936,1.5148000000000001,5.41,5.472,1.596,5.7,5.472,1.596,5.7
2019-12-14 14:00:00,5.05152,1.47336,5.2620000000000005,0.22272000000000003,0.06496,0.232,4.8288,1.4084,5.03,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-12-14 14:30:00,5.06496,1.47728,5.276,0.22656,0.06608,0.23600000000000002,4.8384,1.4112,5.04,5.328,1.554,5.55,5.328,1.554,5.55
2019-12-14 15:00:00,5.14848,1.50164,5.3629999999999995,0.20448000000000002,0.059640000000000006,0.213,4.944,1.442,5.15,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-12-14 15:30:00,5.07936,1.48148,5.291,0.16416,0.047880000000000006,0.171,4.9152000000000005,1.4336,5.12,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-12-14 16:00:00,5.42688,1.58284,5.6530000000000005,0.20448000000000002,0.059640000000000006,0.213,5.2224,1.5232,5.44,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-12-14 16:30:00,5.90016,1.7208800000000002,6.146,0.20736000000000002,0.060480000000000006,0.216,5.6928,1.6604,5.93,6.288,1.834,6.55,6.288,1.834,6.55
2019-12-14 17:00:00,6.32544,1.8449200000000001,6.589,0.11424000000000001,0.03332,0.11900000000000001,6.2112,1.8115999999999999,6.47,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-12-14 17:30:00,7.08864,2.06752,7.384,0.01344,0.003920000000000001,0.014,7.0752,2.0636,7.37,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-12-14 18:00:00,7.14816,2.08488,7.446,0.07296000000000001,0.02128,0.076,7.0752,2.0636,7.37,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-12-14 18:30:00,6.56064,1.91352,6.834,0.02304,0.00672,0.024,6.5376,1.9068,6.8100000000000005,6.432,1.876,6.7,6.432,1.876,6.7
2019-12-14 19:00:00,6.49344,1.89392,6.764,0.01344,0.003920000000000001,0.014,6.48,1.8900000000000001,6.75,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2019-12-14 19:30:00,6.072,1.771,6.325,0.014400000000000001,0.004200000000000001,0.015,6.0576,1.7668,6.31,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2019-12-14 20:00:00,5.6592,1.6506,5.895,0.014400000000000001,0.004200000000000001,0.015,5.6448,1.6464,5.88,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-12-14 20:30:00,5.14944,1.5019200000000001,5.364,0.01344,0.003920000000000001,0.014,5.136,1.498,5.35,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-12-14 21:00:00,4.9488,1.4434,5.155,0.033600000000000005,0.0098,0.035,4.9152000000000005,1.4336,5.12,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-12-14 21:30:00,4.72224,1.37732,4.9190000000000005,0.018240000000000003,0.00532,0.019,4.704,1.3719999999999999,4.9,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-12-14 22:00:00,4.76256,1.38908,4.961,0.17376000000000003,0.05068,0.181,4.5888,1.3384,4.78,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-12-14 22:30:00,4.54368,1.32524,4.733,0.34848,0.10164000000000001,0.363,4.1952,1.2236,4.37,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-12-14 23:00:00,4.27296,1.24628,4.451,0.35616000000000003,0.10388000000000001,0.371,3.9168000000000003,1.1424,4.08,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2019-12-14 23:30:00,3.74112,1.09116,3.8970000000000002,0.22752000000000003,0.06636,0.23700000000000002,3.5136000000000003,1.0248,3.66,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-12-15 00:00:00,3.31776,0.9676800000000001,3.456,0.33216,0.09688000000000001,0.34600000000000003,2.9856,0.8708,3.11,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-12-15 00:30:00,3.13536,0.9144800000000001,3.266,0.35136,0.10248,0.366,2.784,0.812,2.9,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-12-15 01:00:00,2.9712,0.8666,3.095,0.3408,0.0994,0.355,2.6304,0.7672,2.74,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2019-12-15 01:30:00,2.91648,0.8506400000000001,3.038,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.5824,0.7532,2.69,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-12-15 02:00:00,2.84064,0.82852,2.959,0.34464,0.10052000000000001,0.359,2.496,0.728,2.6,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-12-15 02:30:00,2.8128,0.8204,2.93,0.2592,0.0756,0.27,2.5536,0.7448,2.66,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-12-15 03:00:00,2.8310400000000002,0.8257200000000001,2.949,0.018240000000000003,0.00532,0.019,2.8128,0.8204,2.93,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-12-15 03:30:00,2.70912,0.7901600000000001,2.822,0.10752,0.031360000000000006,0.112,2.6016,0.7588,2.71,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-12-15 04:00:00,2.74464,0.8005200000000001,2.859,0.018240000000000003,0.00532,0.019,2.7264,0.7952,2.84,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-12-15 04:30:00,2.65536,0.7744800000000001,2.766,0.015360000000000002,0.0044800000000000005,0.016,2.64,0.77,2.75,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-12-15 05:00:00,2.74176,0.7996800000000001,2.856,0.015360000000000002,0.0044800000000000005,0.016,2.7264,0.7952,2.84,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-12-15 05:30:00,2.79936,0.8164800000000001,2.916,0.015360000000000002,0.0044800000000000005,0.016,2.784,0.812,2.9,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-12-15 06:00:00,2.74176,0.7996800000000001,2.856,0.11136000000000001,0.03248,0.116,2.6304,0.7672,2.74,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-12-15 06:30:00,3.00672,0.8769600000000001,3.132,0.030720000000000004,0.008960000000000001,0.032,2.976,0.868,3.1,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-12-15 07:00:00,3.3456,0.9758,3.485,0.014400000000000001,0.004200000000000001,0.015,3.3312,0.9716,3.47,3.504,1.022,3.65,3.504,1.022,3.65
2019-12-15 07:30:00,3.7392000000000003,1.0906,3.895,0.014400000000000001,0.004200000000000001,0.015,3.7248,1.0864,3.88,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-12-15 08:00:00,4.04832,1.18076,4.217,0.01632,0.00476,0.017,4.032,1.176,4.2,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-12-15 08:30:00,4.46784,1.30312,4.654,0.01344,0.003920000000000001,0.014,4.4544,1.2992,4.64,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-12-15 09:00:00,5.05248,1.47364,5.263,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.04,1.47,5.25,4.992,1.456,5.2,4.992,1.456,5.2
2019-12-15 09:30:00,5.36832,1.56576,5.592,0.01152,0.00336,0.012,5.3568,1.5624,5.58,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-12-15 10:00:00,5.54112,1.61616,5.772,0.01152,0.00336,0.012,5.5296,1.6128,5.76,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-12-15 10:30:00,5.56128,1.6220400000000001,5.793,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5488,1.6184,5.78,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-12-15 11:00:00,5.7072,1.6646,5.945,0.024,0.007,0.025,5.6832,1.6576,5.92,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-12-15 11:30:00,5.96352,1.73936,6.212,0.01152,0.00336,0.012,5.952,1.736,6.2,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-12-15 12:00:00,5.74176,1.67468,5.981,0.010560000000000002,0.0030800000000000003,0.011,5.7312,1.6716000000000002,5.97,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-12-15 12:30:00,5.5872,1.6296,5.82,0.019200000000000002,0.0056,0.02,5.568,1.624,5.8,5.712,1.666,5.95,5.712,1.666,5.95
2019-12-15 13:00:00,6.09696,1.77828,6.351,0.010560000000000002,0.0030800000000000003,0.011,6.0864,1.7752,6.34,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2019-12-15 13:30:00,6.01056,1.7530800000000002,6.261,0.010560000000000002,0.0030800000000000003,0.011,6.0,1.75,6.25,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-12-15 14:00:00,6.02976,1.75868,6.281,0.010560000000000002,0.0030800000000000003,0.011,6.0192,1.7556,6.27,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2019-12-15 14:30:00,5.93376,1.73068,6.181,0.010560000000000002,0.0030800000000000003,0.011,5.9232,1.7276,6.17,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2019-12-15 15:00:00,5.82912,1.70016,6.072,0.01152,0.00336,0.012,5.8176,1.6968,6.06,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-12-15 15:30:00,6.08928,1.77604,6.343,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0768,1.7724000000000002,6.33,6.144,1.792,6.4,6.144,1.792,6.4
2019-12-15 16:00:00,6.39648,1.86564,6.663,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.384,1.862,6.65,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2019-12-15 16:30:00,6.456,1.883,6.725,0.07200000000000001,0.021,0.075,6.384,1.862,6.65,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2019-12-15 17:00:00,6.63072,1.9339600000000001,6.907,0.03552,0.010360000000000001,0.037,6.5952,1.9236,6.87,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2019-12-15 17:30:00,7.0704,2.0622,7.365,0.014400000000000001,0.004200000000000001,0.015,7.056,2.058,7.35,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2019-12-15 18:00:00,6.91296,2.01628,7.201,0.06816000000000001,0.019880000000000002,0.07100000000000001,6.8448,1.9964,7.13,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2019-12-15 18:30:00,6.42048,1.87264,6.688,0.12288000000000002,0.035840000000000004,0.128,6.2976,1.8368,6.5600000000000005,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-12-15 19:00:00,6.33792,1.84856,6.602,0.021120000000000003,0.0061600000000000005,0.022,6.3168,1.8424,6.58,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-12-15 19:30:00,6.15072,1.7939600000000002,6.407,0.01632,0.00476,0.017,6.1344,1.7892000000000001,6.39,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2019-12-15 20:00:00,5.88096,1.71528,6.126,0.03456,0.01008,0.036000000000000004,5.8464,1.7052,6.09,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2019-12-15 20:30:00,5.8176,1.6968,6.06,0.06720000000000001,0.0196,0.07,5.7504,1.6772,5.99,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-12-15 21:00:00,5.2943999999999996,1.5442,5.515,0.0432,0.0126,0.045,5.2512,1.5316,5.47,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-12-15 21:30:00,4.97856,1.45208,5.186,0.015360000000000002,0.0044800000000000005,0.016,4.9632000000000005,1.4476,5.17,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-12-15 22:00:00,4.64256,1.35408,4.836,0.015360000000000002,0.0044800000000000005,0.016,4.6272,1.3496000000000001,4.82,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-12-15 22:30:00,4.16352,1.21436,4.337,0.16992000000000002,0.04956000000000001,0.177,3.9936,1.1648,4.16,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2019-12-15 23:00:00,3.86304,1.12672,4.024,0.31104000000000004,0.09072000000000001,0.324,3.552,1.036,3.7,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-12-15 23:30:00,3.47712,1.01416,3.622,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.3792,0.9856,3.52,3.648,1.064,3.8,3.648,1.064,3.8
2019-12-16 00:00:00,3.20256,0.93408,3.336,0.015360000000000002,0.0044800000000000005,0.016,3.1872,0.9296000000000001,3.32,3.504,1.022,3.65,3.504,1.022,3.65
2019-12-16 00:30:00,2.91456,0.8500800000000001,3.036,0.015360000000000002,0.0044800000000000005,0.016,2.8992,0.8456,3.02,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-12-16 01:00:00,2.76,0.805,2.875,0.024,0.007,0.025,2.7359999999999998,0.798,2.85,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-12-16 01:30:00,2.75136,0.8024800000000001,2.866,0.015360000000000002,0.0044800000000000005,0.016,2.7359999999999998,0.798,2.85,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2019-12-16 02:00:00,2.9913600000000002,0.87248,3.116,0.015360000000000002,0.0044800000000000005,0.016,2.976,0.868,3.1,3.936,1.148,4.1,3.936,1.148,4.1
2019-12-16 02:30:00,2.70336,0.7884800000000001,2.816,0.015360000000000002,0.0044800000000000005,0.016,2.688,0.784,2.8,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-12-16 03:00:00,2.66496,0.7772800000000001,2.776,0.015360000000000002,0.0044800000000000005,0.016,2.6496,0.7728,2.76,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-12-16 03:30:00,2.6256,0.7658,2.735,0.11040000000000001,0.0322,0.115,2.5152,0.7336,2.62,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-12-16 04:00:00,2.5776,0.7518,2.685,0.14880000000000002,0.0434,0.155,2.4288,0.7084,2.5300000000000002,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2019-12-16 04:30:00,2.72256,0.7940800000000001,2.836,0.015360000000000002,0.0044800000000000005,0.016,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-12-16 05:00:00,2.87616,0.8388800000000001,2.996,0.015360000000000002,0.0044800000000000005,0.016,2.8608000000000002,0.8344,2.98,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-12-16 05:30:00,2.9568000000000003,0.8624,3.08,0.028800000000000003,0.008400000000000001,0.03,2.928,0.854,3.05,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-12-16 06:00:00,3.26496,0.9522800000000001,3.401,0.19296000000000002,0.056280000000000004,0.201,3.072,0.896,3.2,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-12-16 06:30:00,3.9408000000000003,1.1494,4.105,0.033600000000000005,0.0098,0.035,3.9072,1.1396,4.07,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2019-12-16 07:00:00,4.47264,1.3045200000000001,4.659,0.05664,0.01652,0.059000000000000004,4.416,1.288,4.6,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-12-16 07:30:00,5.3539200000000005,1.56156,5.577,0.025920000000000002,0.007560000000000001,0.027,5.328,1.554,5.55,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2019-12-16 08:00:00,6.58176,1.91968,6.856,0.015360000000000002,0.0044800000000000005,0.016,6.5664,1.9152,6.84,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-12-16 08:30:00,5.96736,1.74048,6.216,0.015360000000000002,0.0044800000000000005,0.016,5.952,1.736,6.2,5.232,1.526,5.45,5.232,1.526,5.45
2019-12-16 09:00:00,5.56512,1.62316,5.797,0.01632,0.00476,0.017,5.5488,1.6184,5.78,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-12-16 09:30:00,5.84352,1.70436,6.087,0.01632,0.00476,0.017,5.8272,1.6996,6.07,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-12-16 10:00:00,6.26016,1.8258800000000002,6.521,0.02976,0.00868,0.031,6.2304,1.8172000000000001,6.49,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-12-16 10:30:00,5.8224,1.6982,6.065,0.024,0.007,0.025,5.7984,1.6912,6.04,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-12-16 11:00:00,5.6208,1.6394000000000002,5.855,0.024,0.007,0.025,5.5968,1.6324,5.83,5.232,1.526,5.45,5.232,1.526,5.45
2019-12-16 11:30:00,5.31456,1.55008,5.536,0.03456,0.01008,0.036000000000000004,5.28,1.54,5.5,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-12-16 12:00:00,5.3376,1.5568,5.5600000000000005,0.054720000000000005,0.015960000000000002,0.057,5.2828800000000005,1.5408400000000002,5.503,5.64768,1.64724,5.883,5.64768,1.64724,5.883
2019-12-16 12:30:00,5.688,1.659,5.925,0.024,0.007,0.025,5.664,1.6520000000000001,5.9,5.568,1.624,5.8,5.568,1.624,5.8
2019-12-16 13:00:00,5.58432,1.6287600000000002,5.817,0.01632,0.00476,0.017,5.568,1.624,5.8,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-12-16 13:30:00,5.23008,1.5254400000000001,5.448,0.02688,0.007840000000000001,0.028,5.2032,1.5176,5.42,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-12-16 14:00:00,5.26176,1.53468,5.481,0.02016,0.005880000000000001,0.021,5.2416,1.5288,5.46,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-12-16 14:30:00,5.23008,1.5254400000000001,5.448,0.01728,0.00504,0.018000000000000002,5.2128,1.5204,5.43,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2019-12-16 15:00:00,5.29728,1.5450400000000002,5.518,0.01728,0.00504,0.018000000000000002,5.28,1.54,5.5,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-12-16 15:30:00,5.41248,1.57864,5.638,0.01728,0.00504,0.018000000000000002,5.3952,1.5735999999999999,5.62,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-12-16 16:00:00,6.43584,1.8771200000000001,6.704,0.02304,0.00672,0.024,6.4128,1.8704,6.68,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-12-16 16:30:00,7.28544,2.12492,7.589,0.018240000000000003,0.00532,0.019,7.2672,2.1196,7.57,5.952,1.736,6.2,5.952,1.736,6.2
2019-12-16 17:00:00,7.7500800000000005,2.26044,8.073,0.022080000000000002,0.00644,0.023,7.728,2.254,8.05,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2019-12-16 17:30:00,7.80768,2.27724,8.133,0.022080000000000002,0.00644,0.023,7.7856000000000005,2.2708,8.11,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-12-16 18:00:00,7.66368,2.23524,7.983,0.07968,0.02324,0.083,7.584,2.212,7.9,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2019-12-16 18:30:00,7.6176,2.2218,7.9350000000000005,0.0912,0.026600000000000002,0.095,7.5264,2.1952,7.84,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2019-12-16 19:00:00,7.47744,2.18092,7.789,0.047040000000000005,0.013720000000000001,0.049,7.4304,2.1672000000000002,7.74,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-12-16 19:30:00,6.79104,1.98072,7.074,0.01344,0.003920000000000001,0.014,6.7776,1.9768,7.06,6.816,1.988,7.1,6.816,1.988,7.1
2019-12-16 20:00:00,6.08448,1.7746400000000002,6.338,0.01728,0.00504,0.018000000000000002,6.0672,1.7696,6.32,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2019-12-16 20:30:00,5.7926400000000005,1.68952,6.034,0.01344,0.003920000000000001,0.014,5.7792,1.6856,6.02,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2019-12-16 21:00:00,5.4672,1.5946,5.695,0.014400000000000001,0.004200000000000001,0.015,5.4528,1.5904,5.68,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-12-16 21:30:00,5.77824,1.68532,6.019,0.08544,0.02492,0.089,5.6928,1.6604,5.93,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2019-12-16 22:00:00,4.79616,1.3988800000000001,4.996,0.25536000000000003,0.07448,0.266,4.5408,1.3244,4.73,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2019-12-16 22:30:00,4.3488,1.2684,4.53,0.3168,0.09240000000000001,0.33,4.032,1.176,4.2,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-12-16 23:00:00,3.864,1.127,4.025,0.22560000000000002,0.0658,0.23500000000000001,3.6384,1.0612,3.79,3.984,1.162,4.15,3.984,1.162,4.15
2019-12-16 23:30:00,3.42336,0.99848,3.566,0.10176,0.02968,0.106,3.3216,0.9688,3.46,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-12-17 00:00:00,3.15936,0.9214800000000001,3.291,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.0912,0.9016000000000001,3.22,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-12-17 00:30:00,2.92416,0.8528800000000001,3.046,0.015360000000000002,0.0044800000000000005,0.016,2.9088000000000003,0.8484,3.03,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-12-17 01:00:00,2.8368,0.8274,2.955,0.014400000000000001,0.004200000000000001,0.015,2.8224,0.8232,2.94,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-12-17 01:30:00,2.72928,0.7960400000000001,2.843,0.022080000000000002,0.00644,0.023,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-12-17 02:00:00,2.73696,0.7982800000000001,2.851,0.02976,0.00868,0.031,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-12-17 02:30:00,2.78784,0.8131200000000001,2.904,0.02304,0.00672,0.024,2.7648,0.8064,2.88,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-12-17 03:00:00,2.86656,0.83608,2.9859999999999998,0.015360000000000002,0.0044800000000000005,0.016,2.8512,0.8316,2.9699999999999998,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2019-12-17 03:30:00,2.6476800000000003,0.77224,2.758,0.13248000000000001,0.03864,0.138,2.5152,0.7336,2.62,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-12-17 04:00:00,2.63424,0.7683200000000001,2.7439999999999998,0.20544,0.05992000000000001,0.214,2.4288,0.7084,2.5300000000000002,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-12-17 04:30:00,2.73312,0.7971600000000001,2.847,0.01632,0.00476,0.017,2.7168,0.7924,2.83,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-12-17 05:00:00,2.8944,0.8442000000000001,3.015,0.014400000000000001,0.004200000000000001,0.015,2.88,0.84,3.0,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2019-12-17 05:30:00,3.04992,0.88956,3.177,0.01632,0.00476,0.017,3.0336,0.8848,3.16,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2019-12-17 06:00:00,3.26592,0.9525600000000001,3.402,0.10752,0.031360000000000006,0.112,3.1584,0.9212,3.29,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2019-12-17 06:30:00,3.9052800000000003,1.13904,4.068,0.01728,0.00504,0.018000000000000002,3.888,1.134,4.05,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2019-12-17 07:00:00,4.7500800000000005,1.38544,4.948,0.02688,0.007840000000000001,0.028,4.7232,1.3776,4.92,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-12-17 07:30:00,5.2464,1.5302,5.465,0.014400000000000001,0.004200000000000001,0.015,5.232,1.526,5.45,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-12-17 08:00:00,5.64096,1.64528,5.876,0.015360000000000002,0.0044800000000000005,0.016,5.6256,1.6408,5.86,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-12-17 08:30:00,5.57568,1.6262400000000001,5.808,0.01728,0.00504,0.018000000000000002,5.5584,1.6212,5.79,5.616,1.638,5.85,5.616,1.638,5.85
2019-12-17 09:00:00,5.69952,1.66236,5.937,0.01632,0.00476,0.017,5.6832,1.6576,5.92,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-12-17 09:30:00,5.89248,1.7186400000000002,6.138,0.01728,0.00504,0.018000000000000002,5.8752,1.7136,6.12,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-12-17 10:00:00,5.82144,1.69792,6.064,0.01344,0.003920000000000001,0.014,5.808,1.694,6.05,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-12-17 10:30:00,5.8032,1.6926,6.045,0.014400000000000001,0.004200000000000001,0.015,5.7888,1.6884000000000001,6.03,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-12-17 11:00:00,5.7936,1.6898,6.035,0.014400000000000001,0.004200000000000001,0.015,5.7792,1.6856,6.02,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-12-17 11:30:00,6.3216,1.8437999999999999,6.585,0.014400000000000001,0.004200000000000001,0.015,6.3072,1.8396,6.57,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-12-17 12:00:00,6.52128,1.90204,6.793,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.5088,1.8984,6.78,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-12-17 12:30:00,6.43968,1.87824,6.708,0.02688,0.007840000000000001,0.028,6.4128,1.8704,6.68,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-12-17 13:00:00,5.67648,1.65564,5.913,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.664,1.6520000000000001,5.9,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-12-17 13:30:00,6.07968,1.77324,6.333,0.022080000000000002,0.00644,0.023,6.0576,1.7668,6.31,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-12-17 14:00:00,5.73984,1.67412,5.979,0.027840000000000004,0.00812,0.029,5.712,1.666,5.95,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-12-17 14:30:00,5.40288,1.57584,5.628,0.036480000000000005,0.01064,0.038,5.3664,1.5652,5.59,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-12-17 15:00:00,5.57472,1.62596,5.807,0.04512,0.013160000000000002,0.047,5.5296,1.6128,5.76,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-12-17 15:30:00,5.49408,1.60244,5.723,0.12768000000000002,0.03724,0.133,5.3664,1.5652,5.59,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-12-17 16:00:00,6.67296,1.9462800000000002,6.9510000000000005,0.05856000000000001,0.01708,0.061,6.6144,1.9292,6.89,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-12-17 16:30:00,7.46304,2.17672,7.774,0.03264,0.00952,0.034,7.4304,2.1672000000000002,7.74,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-12-17 17:00:00,8.00352,2.33436,8.337,0.01632,0.00476,0.017,7.9872,2.3296,8.32,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2019-12-17 17:30:00,8.26272,2.40996,8.607,0.01632,0.00476,0.017,8.2464,2.4052,8.59,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2019-12-17 18:00:00,8.208,2.394,8.55,0.11520000000000001,0.033600000000000005,0.12,8.0928,2.3604,8.43,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2019-12-17 18:30:00,8.1936,2.3898,8.535,0.033600000000000005,0.0098,0.035,8.16,2.38,8.5,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2019-12-17 19:00:00,7.9488,2.3184,8.28,0.26880000000000004,0.0784,0.28,7.68,2.24,8.0,5.712,1.666,5.95,5.712,1.666,5.95
2019-12-17 19:30:00,7.70784,2.24812,8.029,0.30624,0.08932000000000001,0.319,7.4016,2.1588,7.71,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-12-17 20:00:00,7.06464,2.06052,7.359,0.29664,0.08652000000000001,0.309,6.768,1.974,7.05,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2019-12-17 20:30:00,6.38688,1.86284,6.6530000000000005,0.29088,0.08484000000000001,0.303,6.096,1.778,6.35,5.904,1.722,6.15,5.904,1.722,6.15
2019-12-17 21:00:00,6.3984,1.8662,6.665,0.2832,0.0826,0.295,6.1152,1.7836,6.37,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2019-12-17 21:30:00,6.048,1.764,6.3,0.24,0.07,0.25,5.808,1.694,6.05,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-12-17 22:00:00,5.28,1.54,5.5,0.24960000000000002,0.0728,0.26,5.0304,1.4672,5.24,4.608,1.344,4.8,4.608,1.344,4.8
2019-12-17 22:30:00,4.6848,1.3664,4.88,0.23040000000000002,0.06720000000000001,0.24,4.4544,1.2992,4.64,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-12-17 23:00:00,4.2,1.225,4.375,0.2544,0.0742,0.265,3.9455999999999998,1.1508,4.11,3.84,1.12,4.0,3.84,1.12,4.0
2019-12-17 23:30:00,3.72096,1.08528,3.876,0.25536000000000003,0.07448,0.266,3.4656000000000002,1.0108,3.61,3.408,0.994,3.55,3.408,0.994,3.55
2019-12-18 00:00:00,3.24672,0.94696,3.382,0.06912,0.02016,0.07200000000000001,3.1776,0.9268000000000001,3.31,3.168,0.924,3.3,3.168,0.924,3.3
2019-12-18 00:30:00,3.17184,0.92512,3.304,0.02304,0.00672,0.024,3.1488,0.9184,3.2800000000000002,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-12-18 01:00:00,3.27456,0.95508,3.411,0.02016,0.005880000000000001,0.021,3.2544,0.9492,3.39,3.408,0.994,3.55,3.408,0.994,3.55
2019-12-18 01:30:00,3.22176,0.9396800000000001,3.356,0.015360000000000002,0.0044800000000000005,0.016,3.2064,0.9352,3.34,3.648,1.064,3.8,3.648,1.064,3.8
2019-12-18 02:00:00,3.15456,0.9200800000000001,3.286,0.015360000000000002,0.0044800000000000005,0.016,3.1392,0.9156000000000001,3.27,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2019-12-18 02:30:00,2.9856,0.8708,3.11,0.019200000000000002,0.0056,0.02,2.9664,0.8652000000000001,3.09,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-12-18 03:00:00,2.98272,0.8699600000000001,3.107,0.01632,0.00476,0.017,2.9664,0.8652000000000001,3.09,3.312,0.966,3.45,3.312,0.966,3.45
2019-12-18 03:30:00,2.86656,0.83608,2.9859999999999998,0.13056,0.03808,0.136,2.7359999999999998,0.798,2.85,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2019-12-18 04:00:00,2.9203200000000002,0.8517600000000001,3.042,0.021120000000000003,0.0061600000000000005,0.022,2.8992,0.8456,3.02,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-12-18 04:30:00,2.95392,0.8615600000000001,3.077,0.01632,0.00476,0.017,2.9376,0.8568,3.06,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-12-18 05:00:00,3.19392,0.93156,3.327,0.01632,0.00476,0.017,3.1776,0.9268000000000001,3.31,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-12-18 05:30:00,3.6441600000000003,1.06288,3.7960000000000003,0.015360000000000002,0.0044800000000000005,0.016,3.6288,1.0584,3.7800000000000002,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2019-12-18 06:00:00,3.98016,1.1608800000000001,4.146,0.015360000000000002,0.0044800000000000005,0.016,3.9648,1.1564,4.13,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2019-12-18 06:30:00,4.68192,1.36556,4.877,0.01632,0.00476,0.017,4.6656,1.3608,4.86,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2019-12-18 07:00:00,5.2656,1.5358,5.485,0.014400000000000001,0.004200000000000001,0.015,5.2512,1.5316,5.47,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-12-18 07:30:00,6.12,1.7850000000000001,6.375,0.014400000000000001,0.004200000000000001,0.015,6.1056,1.7808000000000002,6.36,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-12-18 08:00:00,6.98496,2.03728,7.276,0.015360000000000002,0.0044800000000000005,0.016,6.9696,2.0328,7.26,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-12-18 08:30:00,6.09504,1.77772,6.349,0.10464000000000001,0.030520000000000002,0.109,5.9904,1.7472,6.24,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2019-12-18 09:00:00,6.39936,1.8664800000000001,6.666,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.3744,1.8592,6.64,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-12-18 09:30:00,7.15872,2.08796,7.457,0.01632,0.00476,0.017,7.1424,2.0832,7.44,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-12-18 10:00:00,7.41696,2.16328,7.726,0.015360000000000002,0.0044800000000000005,0.016,7.4016,2.1588,7.71,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-12-18 10:30:00,7.21728,2.10504,7.518,0.01728,0.00504,0.018000000000000002,7.2,2.1,7.5,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-12-18 11:00:00,6.53376,1.90568,6.806,0.015360000000000002,0.0044800000000000005,0.016,6.5184,1.9012,6.79,5.904,1.722,6.15,5.904,1.722,6.15
2019-12-18 11:30:00,6.53376,1.90568,6.806,0.015360000000000002,0.0044800000000000005,0.016,6.5184,1.9012,6.79,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-12-18 12:00:00,6.5616,1.9138000000000002,6.835,0.014400000000000001,0.004200000000000001,0.015,6.5472,1.9096000000000002,6.82,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-12-18 12:30:00,6.49056,1.89308,6.761,0.05856000000000001,0.01708,0.061,6.432,1.876,6.7,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-12-18 13:00:00,5.99808,1.74944,6.248,0.13248000000000001,0.03864,0.138,5.8656,1.7107999999999999,6.11,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-12-18 13:30:00,6.49056,1.89308,6.761,0.02016,0.005880000000000001,0.021,6.4704,1.8872,6.74,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2019-12-18 14:00:00,6.168,1.799,6.425,0.024,0.007,0.025,6.144,1.792,6.4,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-12-18 14:30:00,5.99712,1.74916,6.247,0.054720000000000005,0.015960000000000002,0.057,5.9424,1.7332,6.19,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-12-18 15:00:00,5.91264,1.72452,6.159,0.018240000000000003,0.00532,0.019,5.8944,1.7192,6.14,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-12-18 15:30:00,5.79648,1.6906400000000001,6.038,0.036480000000000005,0.01064,0.038,5.76,1.6800000000000002,6.0,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-12-18 16:00:00,6.7824,1.9782000000000002,7.065,0.033600000000000005,0.0098,0.035,6.7488,1.9684,7.03,5.088,1.484,5.3,5.088,1.484,5.3
2019-12-18 16:30:00,7.32096,2.13528,7.626,0.14976,0.043680000000000004,0.156,7.1712,2.0916,7.47,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-12-18 17:00:00,7.50144,2.18792,7.814,0.09024,0.026320000000000003,0.094,7.4112,2.1616,7.72,6.288,1.834,6.55,6.288,1.834,6.55
2019-12-18 17:30:00,7.248,2.114,7.55,0.12480000000000001,0.0364,0.13,7.1232,2.0776,7.42,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2019-12-18 18:00:00,7.19328,2.09804,7.493,0.20448000000000002,0.059640000000000006,0.213,6.9888,2.0384,7.28,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-12-18 18:30:00,7.14912,2.08516,7.447,0.16992000000000002,0.04956000000000001,0.177,6.9792000000000005,2.0356,7.27,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2019-12-18 19:00:00,7.07232,2.06276,7.367,0.01632,0.00476,0.017,7.056,2.058,7.35,6.768,1.974,7.05,6.768,1.974,7.05
2019-12-18 19:30:00,6.52608,1.90344,6.798,0.036480000000000005,0.01064,0.038,6.4896,1.8928,6.76,6.768,1.974,7.05,6.768,1.974,7.05
2019-12-18 20:00:00,6.33504,1.84772,6.599,0.018240000000000003,0.00532,0.019,6.3168,1.8424,6.58,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2019-12-18 20:30:00,6.0432,1.7626,6.295,0.014400000000000001,0.004200000000000001,0.015,6.0288,1.7584,6.28,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2019-12-18 21:00:00,5.6688,1.6534,5.905,0.033600000000000005,0.0098,0.035,5.6352,1.6436000000000002,5.87,5.904,1.722,6.15,5.904,1.722,6.15
2019-12-18 21:30:00,5.28672,1.54196,5.507,0.025920000000000002,0.007560000000000001,0.027,5.2608,1.5344,5.48,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-12-18 22:00:00,4.87008,1.4204400000000001,5.073,0.15648,0.04564000000000001,0.163,4.7136,1.3748,4.91,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-12-18 22:30:00,4.464,1.302,4.65,0.24960000000000002,0.0728,0.26,4.2144,1.2292,4.39,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2019-12-18 23:00:00,4.01856,1.17208,4.186,0.25536000000000003,0.07448,0.266,3.7632,1.0976,3.92,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-12-18 23:30:00,3.54048,1.03264,3.688,0.02688,0.007840000000000001,0.028,3.5136000000000003,1.0248,3.66,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2019-12-19 00:00:00,3.35712,0.97916,3.497,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.2736,0.9548000000000001,3.41,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-12-21 00:30:00,3.17376,0.9256800000000001,3.306,0.015360000000000002,0.0044800000000000005,0.016,3.1584,0.9212,3.29,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2019-12-21 01:00:00,2.81856,0.82208,2.936,0.015360000000000002,0.0044800000000000005,0.016,2.8032,0.8176,2.92,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-12-21 01:30:00,2.61024,0.7613200000000001,2.719,0.018240000000000003,0.00532,0.019,2.592,0.756,2.7,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2019-12-21 02:00:00,2.51904,0.73472,2.624,0.02304,0.00672,0.024,2.496,0.728,2.6,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-12-21 02:30:00,2.49504,0.72772,2.599,0.018240000000000003,0.00532,0.019,2.4768,0.7224,2.58,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-12-21 03:00:00,2.47776,0.7226800000000001,2.581,0.02016,0.005880000000000001,0.021,2.4576000000000002,0.7168,2.56,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-12-21 03:30:00,2.5488,0.7434000000000001,2.6550000000000002,0.1776,0.051800000000000006,0.185,2.3712,0.6916,2.47,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-12-21 04:00:00,2.5152,0.7336,2.62,0.12480000000000001,0.0364,0.13,2.3904,0.6972,2.49,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-12-21 04:30:00,2.54976,0.74368,2.656,0.015360000000000002,0.0044800000000000005,0.016,2.5343999999999998,0.7392000000000001,2.64,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-12-21 05:00:00,2.65536,0.7744800000000001,2.766,0.015360000000000002,0.0044800000000000005,0.016,2.64,0.77,2.75,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-12-21 05:30:00,2.78016,0.81088,2.896,0.015360000000000002,0.0044800000000000005,0.016,2.7648,0.8064,2.88,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-12-21 06:00:00,2.76864,0.80752,2.884,0.02304,0.00672,0.024,2.7456,0.8008000000000001,2.86,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2019-12-21 06:30:00,3.16512,0.9231600000000001,3.297,0.01632,0.00476,0.017,3.1488,0.9184,3.2800000000000002,3.504,1.022,3.65,3.504,1.022,3.65
2019-12-21 07:00:00,3.59424,1.04832,3.7439999999999998,0.01344,0.003920000000000001,0.014,3.5808,1.0444,3.73,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2019-12-21 07:30:00,3.9398400000000002,1.14912,4.104,0.01344,0.003920000000000001,0.014,3.9264,1.1452,4.09,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-12-21 08:00:00,4.48704,1.30872,4.674,0.01344,0.003920000000000001,0.014,4.4736,1.3048,4.66,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2019-12-21 08:30:00,4.74528,1.3840400000000002,4.943,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7328,1.3804,4.93,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-12-21 09:00:00,5.20608,1.51844,5.423,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1936,1.5148000000000001,5.41,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2019-12-21 09:30:00,5.35872,1.56296,5.582,0.01152,0.00336,0.012,5.3472,1.5596,5.57,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-12-21 10:00:00,5.38656,1.57108,5.611,0.010560000000000002,0.0030800000000000003,0.011,5.376,1.568,5.6,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-12-21 10:30:00,5.44416,1.5878800000000002,5.671,0.010560000000000002,0.0030800000000000003,0.011,5.4336,1.5848,5.66,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2019-12-21 11:00:00,5.59776,1.6326800000000001,5.831,0.010560000000000002,0.0030800000000000003,0.011,5.5872,1.6296,5.82,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-12-21 11:30:00,6.10656,1.7810800000000002,6.361,0.010560000000000002,0.0030800000000000003,0.011,6.096,1.778,6.35,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-12-21 12:00:00,6.24096,1.8202800000000001,6.501,0.010560000000000002,0.0030800000000000003,0.011,6.2304,1.8172000000000001,6.49,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2019-12-21 12:30:00,6.46176,1.88468,6.731,0.010560000000000002,0.0030800000000000003,0.011,6.4512,1.8816000000000002,6.72,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-12-21 13:00:00,6.24096,1.8202800000000001,6.501,0.010560000000000002,0.0030800000000000003,0.011,6.2304,1.8172000000000001,6.49,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-12-21 13:30:00,5.79936,1.69148,6.041,0.010560000000000002,0.0030800000000000003,0.011,5.7888,1.6884000000000001,6.03,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2019-12-21 14:00:00,5.70432,1.66376,5.942,0.01152,0.00336,0.012,5.6928,1.6604,5.93,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-12-21 14:30:00,5.66592,1.65256,5.902,0.01152,0.00336,0.012,5.6544,1.6492,5.89,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-12-21 15:00:00,5.75232,1.6777600000000001,5.992,0.01152,0.00336,0.012,5.7408,1.6743999999999999,5.98,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-12-21 15:30:00,5.53248,1.6136400000000002,5.763,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.52,1.6099999999999999,5.75,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-12-21 16:00:00,5.37792,1.5685600000000002,5.602,0.01152,0.00336,0.012,5.3664,1.5652,5.59,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-12-21 16:30:00,6.03264,1.7595200000000002,6.284,0.01344,0.003920000000000001,0.014,6.0192,1.7556,6.27,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2019-12-21 17:00:00,6.23424,1.81832,6.494,0.01344,0.003920000000000001,0.014,6.2208,1.8144,6.48,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2019-12-21 17:30:00,6.33984,1.84912,6.604,0.01344,0.003920000000000001,0.014,6.3264,1.8452000000000002,6.59,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2019-12-21 18:00:00,6.08352,1.7743600000000002,6.337,0.04512,0.013160000000000002,0.047,6.0384,1.7612,6.29,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2019-12-21 18:30:00,6.07296,1.77128,6.326,0.015360000000000002,0.0044800000000000005,0.016,6.0576,1.7668,6.31,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2019-12-21 19:00:00,6.5990400000000005,1.9247200000000002,6.874,0.01344,0.003920000000000001,0.014,6.5856,1.9208,6.86,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2019-12-21 19:30:00,6.4368,1.8774000000000002,6.705,0.014400000000000001,0.004200000000000001,0.015,6.4224,1.8732000000000002,6.69,5.184,1.512,5.4,5.184,1.512,5.4
2019-12-21 20:00:00,5.3712,1.5666,5.595,0.024,0.007,0.025,5.3472,1.5596,5.57,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-12-21 20:30:00,5.23104,1.5257200000000002,5.449,0.047040000000000005,0.013720000000000001,0.049,5.184,1.512,5.4,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-12-21 21:00:00,4.9584,1.4462000000000002,5.165,0.0528,0.0154,0.055,4.9056,1.4308,5.11,4.944,1.442,5.15,4.944,1.442,5.15
2019-12-21 21:30:00,4.68672,1.36696,4.882,0.021120000000000003,0.0061600000000000005,0.022,4.6656,1.3608,4.86,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2019-12-21 22:00:00,4.46208,1.30144,4.648,0.036480000000000005,0.01064,0.038,4.4256,1.2908,4.61,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-12-21 22:30:00,4.13184,1.20512,4.304,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.032,1.176,4.2,4.32,1.26,4.5,4.32,1.26,4.5
2019-12-21 23:00:00,3.84288,1.12084,4.003,0.022080000000000002,0.00644,0.023,3.8208,1.1144,3.98,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2019-12-21 23:30:00,3.60096,1.05028,3.751,0.02976,0.00868,0.031,3.5712,1.0416,3.7199999999999998,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2019-12-22 00:00:00,3.28224,0.9573200000000001,3.419,0.027840000000000004,0.00812,0.029,3.2544,0.9492,3.39,3.408,0.994,3.55,3.408,0.994,3.55
2019-12-22 00:30:00,3.0432,0.8876000000000001,3.17,0.028800000000000003,0.008400000000000001,0.03,3.0144,0.8792000000000001,3.14,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-12-22 01:00:00,2.86656,0.83608,2.9859999999999998,0.10176,0.02968,0.106,2.7648,0.8064,2.88,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-12-22 01:30:00,2.77632,0.80976,2.892,0.10752,0.031360000000000006,0.112,2.6688,0.7784000000000001,2.7800000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-12-22 02:00:00,2.6476800000000003,0.77224,2.758,0.08448000000000001,0.024640000000000002,0.088,2.5632,0.7476,2.67,3.2544,0.9492,3.39,3.2544,0.9492,3.39
