Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-22 02:30:00,2.57088,0.7498400000000001,2.678,0.07488,0.021840000000000002,0.078,2.496,0.728,2.6,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-12-22 03:00:00,2.55744,0.74592,2.664,0.03264,0.00952,0.034,2.5248,0.7364,2.63,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2019-12-22 03:30:00,2.7359999999999998,0.798,2.85,0.14400000000000002,0.042,0.15,2.592,0.756,2.7,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-12-22 04:00:00,2.83008,0.8254400000000001,2.948,0.31488000000000005,0.09184,0.328,2.5152,0.7336,2.62,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-12-22 04:30:00,2.59584,0.75712,2.7039999999999997,0.18624000000000002,0.05432000000000001,0.194,2.4096,0.7028,2.51,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-12-22 05:00:00,2.47488,0.72184,2.578,0.11328,0.03304,0.11800000000000001,2.3616,0.6888000000000001,2.46,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-12-22 05:30:00,2.5104,0.7322000000000001,2.615,0.062400000000000004,0.0182,0.065,2.448,0.714,2.55,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-12-22 06:00:00,2.7264,0.7952,2.84,0.27840000000000004,0.08120000000000001,0.29,2.448,0.714,2.55,2.784,0.812,2.9,2.784,0.812,2.9
2019-12-22 06:30:00,2.9318400000000002,0.8551200000000001,3.054,0.21504,0.06272000000000001,0.224,2.7168,0.7924,2.83,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-12-22 07:00:00,3.1344,0.9142,3.265,0.014400000000000001,0.004200000000000001,0.015,3.12,0.91,3.25,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-12-22 07:30:00,3.3945600000000002,0.9900800000000001,3.536,0.015360000000000002,0.0044800000000000005,0.016,3.3792,0.9856,3.52,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2019-12-22 08:00:00,3.8352,1.1186,3.995,0.014400000000000001,0.004200000000000001,0.015,3.8208,1.1144,3.98,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2019-12-22 08:30:00,4.2384,1.2362,4.415,0.014400000000000001,0.004200000000000001,0.015,4.224,1.232,4.4,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2019-12-22 09:00:00,4.57632,1.33476,4.767,0.01632,0.00476,0.017,4.5600000000000005,1.33,4.75,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2019-12-22 09:30:00,5.09184,1.48512,5.304,0.02304,0.00672,0.024,5.0688,1.4784000000000002,5.28,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-12-22 10:00:00,5.35872,1.56296,5.582,0.01152,0.00336,0.012,5.3472,1.5596,5.57,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-12-22 10:30:00,5.52288,1.61084,5.753,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5104,1.6072000000000002,5.74,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-12-22 11:00:00,5.69376,1.6606800000000002,5.931,0.010560000000000002,0.0030800000000000003,0.011,5.6832,1.6576,5.92,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-12-22 11:30:00,5.62656,1.64108,5.861,0.010560000000000002,0.0030800000000000003,0.011,5.616,1.638,5.85,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-12-22 12:00:00,5.64576,1.64668,5.881,0.010560000000000002,0.0030800000000000003,0.011,5.6352,1.6436000000000002,5.87,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-12-22 12:30:00,5.67264,1.6545200000000002,5.909,0.018240000000000003,0.00532,0.019,5.6544,1.6492,5.89,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2019-12-22 13:00:00,5.47104,1.59572,5.699,0.03744,0.010920000000000001,0.039,5.4336,1.5848,5.66,5.184,1.512,5.4,5.184,1.512,5.4
2019-12-22 13:30:00,5.36448,1.56464,5.588,0.06528,0.01904,0.068,5.2992,1.5455999999999999,5.52,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-12-22 14:00:00,5.4336,1.5848,5.66,0.028800000000000003,0.008400000000000001,0.03,5.4048,1.5764,5.63,5.232,1.526,5.45,5.232,1.526,5.45
2019-12-22 14:30:00,5.50368,1.60524,5.733,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4912,1.6016,5.72,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-12-22 15:00:00,5.34912,1.56016,5.572,0.01152,0.00336,0.012,5.3376,1.5568,5.5600000000000005,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2019-12-22 15:30:00,5.6275200000000005,1.6413600000000002,5.862,0.01152,0.00336,0.012,5.616,1.638,5.85,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-12-22 16:00:00,5.90592,1.72256,6.152,0.01152,0.00336,0.012,5.8944,1.7192,6.14,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2019-12-22 16:30:00,6.58464,1.9205200000000002,6.859,0.018240000000000003,0.00532,0.019,6.5664,1.9152,6.84,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-12-22 17:00:00,7.3392,2.1406,7.645,0.014400000000000001,0.004200000000000001,0.015,7.3248,2.1364,7.63,5.616,1.638,5.85,5.616,1.638,5.85
2019-12-22 17:30:00,7.3968,2.1574,7.705,0.014400000000000001,0.004200000000000001,0.015,7.3824,2.1532,7.69,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2019-12-22 18:00:00,7.3152,2.1336,7.62,0.1824,0.053200000000000004,0.19,7.1328,2.0804,7.43,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-12-22 18:30:00,7.27488,2.12184,7.578,0.09408000000000001,0.027440000000000003,0.098,7.1808,2.0944,7.48,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2019-12-22 19:00:00,7.0896,2.0678,7.385,0.014400000000000001,0.004200000000000001,0.015,7.0752,2.0636,7.37,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-12-22 19:30:00,6.28992,1.8345600000000002,6.552,0.021120000000000003,0.0061600000000000005,0.022,6.2688,1.8284,6.53,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-12-22 20:00:00,5.8704,1.7122000000000002,6.115,0.014400000000000001,0.004200000000000001,0.015,5.856,1.708,6.1,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2019-12-22 20:30:00,5.5056,1.6058,5.735,0.014400000000000001,0.004200000000000001,0.015,5.4912,1.6016,5.72,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-12-22 21:00:00,5.4576,1.5918,5.6850000000000005,0.024,0.007,0.025,5.4336,1.5848,5.66,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2019-12-22 21:30:00,5.21472,1.52096,5.432,0.021120000000000003,0.0061600000000000005,0.022,5.1936,1.5148000000000001,5.41,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2019-12-22 22:00:00,4.824,1.407,5.025,0.0912,0.026600000000000002,0.095,4.7328,1.3804,4.93,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-12-22 22:30:00,4.32768,1.26224,4.508,0.15168,0.04424,0.158,4.176,1.218,4.35,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2019-12-22 23:00:00,3.9168000000000003,1.1424,4.08,0.14400000000000002,0.042,0.15,3.7728,1.1004,3.93,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-12-22 23:30:00,3.60768,1.05224,3.758,0.02688,0.007840000000000001,0.028,3.5808,1.0444,3.73,3.552,1.036,3.7,3.552,1.036,3.7
2019-12-23 00:00:00,3.31968,0.9682400000000001,3.458,0.02688,0.007840000000000001,0.028,3.2928,0.9604,3.43,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-12-23 00:30:00,3.15456,0.9200800000000001,3.286,0.015360000000000002,0.0044800000000000005,0.016,3.1392,0.9156000000000001,3.27,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-12-23 01:00:00,2.8464,0.8302,2.965,0.0432,0.0126,0.045,2.8032,0.8176,2.92,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-12-23 01:30:00,2.82144,0.8229200000000001,2.939,0.25824,0.07532000000000001,0.269,2.5632,0.7476,2.67,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-12-23 02:00:00,2.74848,0.80164,2.863,0.24288,0.07084,0.253,2.5056000000000003,0.7308,2.61,3.12,0.91,3.25,3.12,0.91,3.25
2019-12-23 02:30:00,2.68224,0.78232,2.794,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.5824,0.7532,2.69,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2019-12-23 03:00:00,2.67456,0.7800800000000001,2.786,0.015360000000000002,0.0044800000000000005,0.016,2.6592000000000002,0.7756000000000001,2.77,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-12-23 03:30:00,2.60832,0.7607600000000001,2.717,0.06432,0.018760000000000002,0.067,2.544,0.742,2.65,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2019-12-23 04:00:00,2.7648,0.8064,2.88,0.019200000000000002,0.0056,0.02,2.7456,0.8008000000000001,2.86,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-12-23 04:30:00,2.77536,0.8094800000000001,2.891,0.02016,0.005880000000000001,0.021,2.7552,0.8036000000000001,2.87,3.408,0.994,3.55,3.408,0.994,3.55
2019-12-23 05:00:00,2.88864,0.84252,3.009,0.19104000000000002,0.055720000000000006,0.199,2.6976,0.7868,2.81,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-12-23 05:30:00,2.8492800000000003,0.8310400000000001,2.968,0.08448000000000001,0.024640000000000002,0.088,2.7648,0.8064,2.88,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2019-12-23 06:00:00,3.02976,0.88368,3.156,0.07296000000000001,0.02128,0.076,2.9568000000000003,0.8624,3.08,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2019-12-23 06:30:00,3.59808,1.04944,3.748,0.01728,0.00504,0.018000000000000002,3.5808,1.0444,3.73,3.648,1.064,3.8,3.648,1.064,3.8
2019-12-23 07:00:00,3.82464,1.11552,3.984,0.02304,0.00672,0.024,3.8016,1.1088,3.96,3.888,1.134,4.05,3.888,1.134,4.05
2019-12-23 07:30:00,4.3824,1.2782,4.565,0.014400000000000001,0.004200000000000001,0.015,4.368,1.274,4.55,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2019-12-23 08:00:00,5.06304,1.47672,5.274,0.01344,0.003920000000000001,0.014,5.0496,1.4727999999999999,5.26,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-12-23 08:30:00,5.21664,1.5215200000000002,5.434,0.01344,0.003920000000000001,0.014,5.2032,1.5176,5.42,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-12-23 09:00:00,5.42688,1.58284,5.6530000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4144,1.5792000000000002,5.64,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-12-23 09:30:00,5.54304,1.61672,5.774,0.01344,0.003920000000000001,0.014,5.5296,1.6128,5.76,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-12-23 10:00:00,5.42784,1.58312,5.654,0.01344,0.003920000000000001,0.014,5.4144,1.5792000000000002,5.64,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-12-23 10:30:00,5.43648,1.5856400000000002,5.663,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.424,1.5819999999999999,5.65,5.376,1.568,5.6,5.376,1.568,5.6
2019-12-23 11:00:00,5.30208,1.54644,5.523,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2896,1.5428000000000002,5.51,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-12-23 11:30:00,5.21568,1.5212400000000001,5.433,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2032,1.5176,5.42,5.184,1.512,5.4,5.184,1.512,5.4
2019-12-23 12:00:00,5.03328,1.46804,5.243,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0208,1.4644,5.23,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-12-23 12:30:00,5.09088,1.4848400000000002,5.303,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0784,1.4812,5.29,5.088,1.484,5.3,5.088,1.484,5.3
2019-12-23 13:00:00,5.13024,1.49632,5.344,0.01344,0.003920000000000001,0.014,5.1168,1.4924,5.33,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-12-23 13:30:00,5.11008,1.49044,5.323,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0976,1.4868000000000001,5.31,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-12-23 14:00:00,4.88928,1.42604,5.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8768,1.4224,5.08,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-12-23 14:30:00,5.09088,1.4848400000000002,5.303,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0784,1.4812,5.29,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-12-23 15:00:00,5.12832,1.49576,5.342,0.01152,0.00336,0.012,5.1168,1.4924,5.33,5.472,1.596,5.7,5.472,1.596,5.7
2019-12-23 15:30:00,5.06208,1.47644,5.273,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0496,1.4727999999999999,5.26,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2019-12-23 16:00:00,5.42784,1.58312,5.654,0.01344,0.003920000000000001,0.014,5.4144,1.5792000000000002,5.64,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2019-12-23 16:30:00,6.2256,1.8158,6.485,0.014400000000000001,0.004200000000000001,0.015,6.2112,1.8115999999999999,6.47,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2019-12-23 17:00:00,6.98496,2.03728,7.276,0.015360000000000002,0.0044800000000000005,0.016,6.9696,2.0328,7.26,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2019-12-23 17:30:00,7.64736,2.23048,7.966,0.015360000000000002,0.0044800000000000005,0.016,7.632,2.226,7.95,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-12-23 18:00:00,6.94464,2.02552,7.234,0.04224000000000001,0.012320000000000001,0.044,6.9024,2.0132,7.19,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2019-12-23 18:30:00,6.62496,1.93228,6.901,0.02016,0.005880000000000001,0.021,6.6048,1.9264000000000001,6.88,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2019-12-23 19:00:00,6.264,1.827,6.525,0.014400000000000001,0.004200000000000001,0.015,6.2496,1.8228,6.51,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2019-12-23 19:30:00,6.2976,1.8368,6.5600000000000005,0.019200000000000002,0.0056,0.02,6.2784,1.8312,6.54,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-12-23 20:00:00,6.61056,1.92808,6.886,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.5856,1.9208,6.86,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-12-23 20:30:00,6.38976,1.86368,6.656,0.015360000000000002,0.0044800000000000005,0.016,6.3744,1.8592,6.64,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2019-12-23 21:00:00,5.5536,1.6198000000000001,5.785,0.014400000000000001,0.004200000000000001,0.015,5.5392,1.6156000000000001,5.77,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2019-12-23 21:30:00,4.9584,1.4462000000000002,5.165,0.014400000000000001,0.004200000000000001,0.015,4.944,1.442,5.15,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-12-23 22:00:00,4.69056,1.36808,4.886,0.015360000000000002,0.0044800000000000005,0.016,4.6752,1.3636,4.87,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-12-23 22:30:00,4.58688,1.33784,4.7780000000000005,0.08448000000000001,0.024640000000000002,0.088,4.5024,1.3132000000000001,4.69,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2019-12-23 23:00:00,4.35456,1.27008,4.536,0.23616,0.06888000000000001,0.246,4.1184,1.2012,4.29,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-12-23 23:30:00,3.7248,1.0864,3.88,0.1824,0.053200000000000004,0.19,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-12-24 00:00:00,3.45216,1.00688,3.596,0.015360000000000002,0.0044800000000000005,0.016,3.4368,1.0024,3.58,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2019-12-24 00:30:00,3.02304,0.8817200000000001,3.149,0.03744,0.010920000000000001,0.039,2.9856,0.8708,3.11,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2019-12-24 01:00:00,2.9568000000000003,0.8624,3.08,0.019200000000000002,0.0056,0.02,2.9376,0.8568,3.06,3.696,1.078,3.85,3.696,1.078,3.85
2019-12-24 01:30:00,2.79936,0.8164800000000001,2.916,0.03456,0.01008,0.036000000000000004,2.7648,0.8064,2.88,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-12-24 02:00:00,2.61312,0.7621600000000001,2.722,0.10752,0.031360000000000006,0.112,2.5056000000000003,0.7308,2.61,3.456,1.008,3.6,3.456,1.008,3.6
2019-12-24 02:30:00,2.61504,0.7627200000000001,2.724,0.10944000000000001,0.031920000000000004,0.114,2.5056000000000003,0.7308,2.61,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-12-24 03:00:00,2.56608,0.7484400000000001,2.673,0.13728,0.040040000000000006,0.14300000000000002,2.4288,0.7084,2.5300000000000002,3.12,0.91,3.25,3.12,0.91,3.25
2019-12-24 03:30:00,2.6064,0.7602,2.715,0.2064,0.060200000000000004,0.215,2.4,0.7000000000000001,2.5,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2019-12-24 04:00:00,2.592,0.756,2.7,0.12480000000000001,0.0364,0.13,2.4672,0.7196,2.5700000000000003,3.072,0.896,3.2,3.072,0.896,3.2
2019-12-24 04:30:00,2.64576,0.77168,2.7560000000000002,0.015360000000000002,0.0044800000000000005,0.016,2.6304,0.7672,2.74,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-12-24 05:00:00,2.66496,0.7772800000000001,2.776,0.015360000000000002,0.0044800000000000005,0.016,2.6496,0.7728,2.76,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-12-24 05:30:00,2.8656,0.8358,2.985,0.014400000000000001,0.004200000000000001,0.015,2.8512,0.8316,2.9699999999999998,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2019-12-24 06:00:00,2.92704,0.85372,3.049,0.17184000000000002,0.050120000000000005,0.179,2.7552,0.8036000000000001,2.87,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-12-24 06:30:00,3.4416,1.0038,3.585,0.014400000000000001,0.004200000000000001,0.015,3.4272,0.9996,3.5700000000000003,3.888,1.134,4.05,3.888,1.134,4.05
2019-12-24 07:00:00,3.76992,1.09956,3.927,0.01632,0.00476,0.017,3.7536,1.0948,3.91,4.224,1.232,4.4,4.224,1.232,4.4
2019-12-24 07:30:00,4.08768,1.19224,4.258,0.09408000000000001,0.027440000000000003,0.098,3.9936,1.1648,4.16,4.224,1.232,4.4,4.224,1.232,4.4
2019-12-24 08:00:00,4.69344,1.3689200000000001,4.889,0.047040000000000005,0.013720000000000001,0.049,4.6464,1.3552,4.84,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2019-12-24 08:30:00,5.11584,1.4921200000000001,5.329,0.027840000000000004,0.00812,0.029,5.088,1.484,5.3,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2019-12-24 09:00:00,5.352,1.561,5.575,0.024,0.007,0.025,5.328,1.554,5.55,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-12-24 09:30:00,5.45664,1.59152,5.684,0.01344,0.003920000000000001,0.014,5.4432,1.5876000000000001,5.67,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-12-24 10:00:00,5.55264,1.61952,5.784,0.01344,0.003920000000000001,0.014,5.5392,1.6156000000000001,5.77,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-12-24 10:30:00,5.56992,1.62456,5.802,0.01152,0.00336,0.012,5.5584,1.6212,5.79,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-12-24 11:00:00,5.45856,1.5920800000000002,5.686,0.015360000000000002,0.0044800000000000005,0.016,5.4432,1.5876000000000001,5.67,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-12-24 11:30:00,5.35872,1.56296,5.582,0.030720000000000004,0.008960000000000001,0.032,5.328,1.554,5.55,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-12-24 12:00:00,5.568,1.624,5.8,0.019200000000000002,0.0056,0.02,5.5488,1.6184,5.78,5.616,1.638,5.85,5.616,1.638,5.85
2019-12-24 12:30:00,5.43552,1.58536,5.662,0.01152,0.00336,0.012,5.424,1.5819999999999999,5.65,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2019-12-24 13:00:00,5.39808,1.57444,5.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3856,1.5708,5.61,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2019-12-24 13:30:00,5.24832,1.53076,5.467,0.16032000000000002,0.04676,0.167,5.088,1.484,5.3,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2019-12-24 14:00:00,5.10816,1.48988,5.321,0.34656000000000003,0.10108,0.361,4.7616,1.3888,4.96,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-12-24 14:30:00,4.99776,1.45768,5.206,0.36096,0.10528000000000001,0.376,4.6368,1.3524,4.83,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-12-24 15:00:00,5.12352,1.49436,5.337,0.36192,0.10556000000000001,0.377,4.7616,1.3888,4.96,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2019-12-24 15:30:00,5.2176,1.5218,5.435,0.36960000000000004,0.1078,0.385,4.848,1.4140000000000001,5.05,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-12-24 16:00:00,5.43264,1.58452,5.659,0.36384000000000005,0.10612,0.379,5.0688,1.4784000000000002,5.28,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-12-24 16:30:00,5.97504,1.74272,6.224,0.35904,0.10472000000000001,0.374,5.616,1.638,5.85,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-12-24 17:00:00,6.3648,1.8564,6.63,0.3648,0.10640000000000001,0.38,6.0,1.75,6.25,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2019-12-24 17:30:00,6.50304,1.8967200000000002,6.774,0.39744,0.11592000000000001,0.41400000000000003,6.1056,1.7808000000000002,6.36,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-12-24 18:00:00,6.28224,1.8323200000000002,6.5440000000000005,0.39744,0.11592000000000001,0.41400000000000003,5.8848,1.7164000000000001,6.13,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2019-12-24 18:30:00,6.13056,1.7880800000000001,6.386,0.07296000000000001,0.02128,0.076,6.0576,1.7668,6.31,6.096,1.778,6.35,6.096,1.778,6.35
2019-12-24 19:00:00,5.99904,1.74972,6.249,0.018240000000000003,0.00532,0.019,5.9808,1.7444000000000002,6.23,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2019-12-24 19:30:00,5.7072,1.6646,5.945,0.014400000000000001,0.004200000000000001,0.015,5.6928,1.6604,5.93,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-12-24 20:00:00,5.4672,1.5946,5.695,0.014400000000000001,0.004200000000000001,0.015,5.4528,1.5904,5.68,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-12-24 20:30:00,5.112,1.491,5.325,0.11040000000000001,0.0322,0.115,5.0016,1.4588,5.21,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-12-24 21:00:00,4.89888,1.42884,5.103,0.041280000000000004,0.01204,0.043000000000000003,4.8576,1.4168,5.06,5.136,1.498,5.35,5.136,1.498,5.35
2019-12-24 21:30:00,4.73856,1.38208,4.936,0.015360000000000002,0.0044800000000000005,0.016,4.7232,1.3776,4.92,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-12-24 22:00:00,4.50912,1.31516,4.697,0.11232,0.032760000000000004,0.117,4.3968,1.2824,4.58,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2019-12-24 22:30:00,4.3344000000000005,1.2642,4.515,0.14880000000000002,0.0434,0.155,4.1856,1.2208,4.36,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-12-24 23:00:00,3.936,1.148,4.1,0.13440000000000002,0.0392,0.14,3.8016,1.1088,3.96,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2019-12-24 23:30:00,3.61824,1.05532,3.769,0.06624000000000001,0.01932,0.069,3.552,1.036,3.7,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2019-12-25 00:00:00,3.32832,0.9707600000000001,3.467,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.2448,0.9464,3.38,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-12-25 00:30:00,3.048,0.889,3.175,0.014400000000000001,0.004200000000000001,0.015,3.0336,0.8848,3.16,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2019-12-25 01:00:00,2.7955200000000002,0.8153600000000001,2.912,0.06912,0.02016,0.07200000000000001,2.7264,0.7952,2.84,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-12-25 01:30:00,2.81856,0.82208,2.936,0.015360000000000002,0.0044800000000000005,0.016,2.8032,0.8176,2.92,3.6,1.05,3.75,3.6,1.05,3.75
2019-12-25 02:00:00,2.78016,0.81088,2.896,0.015360000000000002,0.0044800000000000005,0.016,2.7648,0.8064,2.88,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2019-12-25 02:30:00,2.68512,0.7831600000000001,2.797,0.01632,0.00476,0.017,2.6688,0.7784000000000001,2.7800000000000002,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-12-25 03:00:00,2.5296000000000003,0.7378,2.635,0.033600000000000005,0.0098,0.035,2.496,0.728,2.6,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2019-12-25 03:30:00,2.616,0.763,2.725,0.14880000000000002,0.0434,0.155,2.4672,0.7196,2.5700000000000003,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-12-25 04:00:00,2.73216,0.79688,2.846,0.22656,0.06608,0.23600000000000002,2.5056000000000003,0.7308,2.61,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-12-25 04:30:00,2.55168,0.74424,2.658,0.22848000000000002,0.06664,0.23800000000000002,2.3232,0.6776,2.42,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2019-12-25 05:00:00,2.5180800000000003,0.7344400000000001,2.623,0.23328000000000002,0.06804,0.243,2.2848,0.6664,2.38,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-12-25 05:30:00,2.6246400000000003,0.7655200000000001,2.734,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.352,0.686,2.45,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2019-12-25 06:00:00,2.81568,0.8212400000000001,2.933,0.28128000000000003,0.08204,0.293,2.5343999999999998,0.7392000000000001,2.64,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2019-12-25 06:30:00,3.11328,0.9080400000000001,3.243,0.28128000000000003,0.08204,0.293,2.832,0.8260000000000001,2.95,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-12-25 07:00:00,3.38496,0.98728,3.526,0.28416,0.08288000000000001,0.296,3.1008,0.9044000000000001,3.23,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2019-12-25 07:30:00,3.76704,1.09872,3.924,0.28224000000000005,0.08232,0.294,3.4848,1.0164,3.63,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2019-12-25 08:00:00,4.20192,1.22556,4.377,0.27552000000000004,0.08036,0.28700000000000003,3.9264,1.1452,4.09,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2019-12-25 08:30:00,4.67328,1.36304,4.868,0.28608,0.08344,0.298,4.3872,1.2796,4.57,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2019-12-25 09:00:00,5.18976,1.51368,5.406,0.28416,0.08288000000000001,0.296,4.9056,1.4308,5.11,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-12-25 09:30:00,5.54592,1.61756,5.777,0.25632000000000005,0.07476000000000001,0.267,5.2896,1.5428000000000002,5.51,5.328,1.554,5.55,5.328,1.554,5.55
2019-12-25 10:00:00,5.78976,1.6886800000000002,6.031,0.26016,0.07588,0.271,5.5296,1.6128,5.76,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-12-25 10:30:00,6.2313600000000005,1.8174800000000002,6.491,0.26016,0.07588,0.271,5.9712,1.7416,6.22,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2019-12-25 11:00:00,6.13632,1.78976,6.392,0.25152,0.07336000000000001,0.262,5.8848,1.7164000000000001,6.13,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-12-25 11:30:00,6.37248,1.85864,6.638,0.26688,0.07784,0.278,6.1056,1.7808000000000002,6.36,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-12-25 12:00:00,6.64416,1.93788,6.921,0.29856000000000005,0.08708,0.311,6.3456,1.8508,6.61,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-12-25 12:30:00,6.7536000000000005,1.9698,7.035,0.2928,0.0854,0.305,6.4608,1.8844,6.73,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-12-25 13:00:00,6.94848,2.02664,7.238,0.29568,0.08624000000000001,0.308,6.6528,1.9404,6.93,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2019-12-25 13:30:00,6.984,2.037,7.275,0.2928,0.0854,0.305,6.6912,1.9516,6.97,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2019-12-25 14:00:00,6.3984,1.8662,6.665,0.2928,0.0854,0.305,6.1056,1.7808000000000002,6.36,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-12-25 14:30:00,6.07968,1.77324,6.333,0.29088,0.08484000000000001,0.303,5.7888,1.6884000000000001,6.03,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-12-25 15:00:00,5.63808,1.64444,5.873,0.29088,0.08484000000000001,0.303,5.3472,1.5596,5.57,5.376,1.568,5.6,5.376,1.568,5.6
2019-12-25 15:30:00,5.5084800000000005,1.60664,5.7379999999999995,0.28608,0.08344,0.298,5.2224,1.5232,5.44,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-12-25 16:00:00,5.26272,1.5349599999999999,5.482,0.33792000000000005,0.09856000000000001,0.352,4.9248,1.4364,5.13,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2019-12-25 16:30:00,5.29152,1.54336,5.5120000000000005,0.34752000000000005,0.10136,0.362,4.944,1.442,5.15,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2019-12-25 17:00:00,5.22048,1.52264,5.438,0.34368000000000004,0.10024000000000001,0.358,4.8768,1.4224,5.08,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-12-25 17:30:00,5.11104,1.49072,5.324,0.34944000000000003,0.10192000000000001,0.364,4.7616,1.3888,4.96,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2019-12-25 18:00:00,4.9392,1.4406,5.145,0.3504,0.1022,0.365,4.5888,1.3384,4.78,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-12-25 18:30:00,4.7145600000000005,1.37508,4.911,0.38496,0.11228,0.401,4.3296,1.2628,4.51,4.8,1.4,5.0,4.8,1.4,5.0
2019-12-25 19:00:00,4.6848,1.3664,4.88,0.3936,0.1148,0.41000000000000003,4.2912,1.2516,4.47,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2019-12-25 19:30:00,4.57056,1.33308,4.761,0.34656000000000003,0.10108,0.361,4.224,1.232,4.4,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-12-25 20:00:00,4.50432,1.31376,4.692,0.32832,0.09576000000000001,0.342,4.176,1.218,4.35,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2019-12-25 20:30:00,4.38528,1.27904,4.568,0.35328000000000004,0.10304,0.368,4.032,1.176,4.2,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2019-12-25 21:00:00,4.50432,1.31376,4.692,0.36672000000000005,0.10696000000000001,0.382,4.1376,1.2068,4.31,4.176,1.218,4.35,4.176,1.218,4.35
2019-12-25 21:30:00,4.34688,1.26784,4.5280000000000005,0.36288000000000004,0.10584,0.378,3.984,1.162,4.15,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2019-12-25 22:00:00,4.11648,1.20064,4.288,0.37248000000000003,0.10864000000000001,0.388,3.7439999999999998,1.092,3.9,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2019-12-25 22:30:00,4.06752,1.18636,4.237,0.37152,0.10836000000000001,0.387,3.696,1.078,3.85,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-12-25 23:00:00,3.9072,1.1396,4.07,0.3648,0.10640000000000001,0.38,3.5423999999999998,1.0332,3.69,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2019-12-25 23:30:00,3.6288,1.0584,3.7800000000000002,0.384,0.112,0.4,3.2448,0.9464,3.38,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-12-26 00:00:00,3.39072,0.9889600000000001,3.532,0.39552000000000004,0.11536,0.41200000000000003,2.9952,0.8736,3.12,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2019-12-27 00:30:00,2.98176,0.8696800000000001,3.106,0.36096,0.10528000000000001,0.376,2.6208,0.7644000000000001,2.73,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2019-12-27 01:00:00,2.78496,0.8122800000000001,2.901,0.34656000000000003,0.10108,0.361,2.4384,0.7112,2.54,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2019-12-27 01:30:00,2.70432,0.78876,2.817,0.34272,0.09996000000000001,0.357,2.3616,0.6888000000000001,2.46,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-12-27 02:00:00,2.66208,0.77644,2.773,0.33888,0.09884000000000001,0.353,2.3232,0.6776,2.42,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-12-27 02:30:00,2.62272,0.7649600000000001,2.732,0.33792000000000005,0.09856000000000001,0.352,2.2848,0.6664,2.38,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-12-27 03:00:00,2.56032,0.7467600000000001,2.667,0.34272,0.09996000000000001,0.357,2.2176,0.6468,2.31,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2019-12-27 03:30:00,2.55456,0.7450800000000001,2.661,0.33696000000000004,0.09828,0.35100000000000003,2.2176,0.6468,2.31,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-12-27 04:00:00,2.51232,0.7327600000000001,2.617,0.33312,0.09716000000000001,0.34700000000000003,2.1792,0.6356,2.27,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-12-27 04:30:00,2.47104,0.72072,2.574,0.33024000000000003,0.09632,0.34400000000000003,2.1408,0.6244000000000001,2.23,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-12-27 05:00:00,2.53056,0.7380800000000001,2.636,0.30336,0.08848,0.316,2.2272,0.6496000000000001,2.32,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2019-12-27 05:30:00,2.65536,0.7744800000000001,2.766,0.31296,0.09128000000000001,0.326,2.3424,0.6832,2.44,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2019-12-27 06:00:00,2.7897600000000002,0.8136800000000001,2.906,0.34176,0.09968,0.356,2.448,0.714,2.55,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2019-12-27 06:30:00,3.07776,0.89768,3.206,0.32256,0.09408000000000001,0.336,2.7552,0.8036000000000001,2.87,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2019-12-27 07:00:00,3.2736,0.9548000000000001,3.41,0.3168,0.09240000000000001,0.33,2.9568000000000003,0.8624,3.08,3.408,0.994,3.55,3.408,0.994,3.55
2019-12-27 07:30:00,3.47616,1.01388,3.621,0.13536,0.03948,0.14100000000000001,3.3407999999999998,0.9744,3.48,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2019-12-27 08:00:00,3.80448,1.10964,3.963,0.03168,0.00924,0.033,3.7728,1.1004,3.93,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2019-12-27 08:30:00,4.0128,1.1703999999999999,4.18,0.0864,0.0252,0.09,3.9264,1.1452,4.09,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2019-12-27 09:00:00,4.44768,1.29724,4.633,0.09888000000000001,0.02884,0.10300000000000001,4.3488,1.2684,4.53,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-12-27 09:30:00,4.97184,1.45012,5.179,0.018240000000000003,0.00532,0.019,4.9536,1.4448,5.16,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-12-27 10:00:00,5.13792,1.4985600000000001,5.352,0.021120000000000003,0.0061600000000000005,0.022,5.1168,1.4924,5.33,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-12-27 10:30:00,5.35104,1.5607199999999999,5.574,0.01344,0.003920000000000001,0.014,5.3376,1.5568,5.5600000000000005,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2019-12-27 11:00:00,5.4374400000000005,1.58592,5.664,0.04224000000000001,0.012320000000000001,0.044,5.3952,1.5735999999999999,5.62,5.808,1.694,6.05,5.808,1.694,6.05
2019-12-27 11:30:00,6.19392,1.8065600000000002,6.452,0.07872000000000001,0.02296,0.082,6.1152,1.7836,6.37,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2019-12-27 12:00:00,6.55584,1.91212,6.829,0.03744,0.010920000000000001,0.039,6.5184,1.9012,6.79,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2019-12-27 12:30:00,6.78144,1.9779200000000001,7.064,0.01344,0.003920000000000001,0.014,6.768,1.974,7.05,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2019-12-27 13:00:00,6.65664,1.9415200000000001,6.934,0.01344,0.003920000000000001,0.014,6.6432,1.9376000000000002,6.92,4.896,1.428,5.1,4.896,1.428,5.1
2019-12-27 13:30:00,6.53184,1.9051200000000001,6.804,0.01344,0.003920000000000001,0.014,6.5184,1.9012,6.79,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-12-27 14:00:00,5.85024,1.70632,6.094,0.01344,0.003920000000000001,0.014,5.8368,1.7024,6.08,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2019-12-27 14:30:00,5.81184,1.6951200000000002,6.054,0.01344,0.003920000000000001,0.014,5.7984,1.6912,6.04,5.568,1.624,5.8,5.568,1.624,5.8
2019-12-27 15:00:00,6.47424,1.8883200000000002,6.744,0.01344,0.003920000000000001,0.014,6.4608,1.8844,6.73,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2019-12-27 15:30:00,6.64608,1.93844,6.923,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.6336,1.9348,6.91,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2019-12-27 16:00:00,6.78336,1.9784800000000002,7.066,0.03456,0.01008,0.036000000000000004,6.7488,1.9684,7.03,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2019-12-27 16:30:00,7.0944,2.0692,7.39,0.019200000000000002,0.0056,0.02,7.0752,2.0636,7.37,5.28,1.54,5.5,5.28,1.54,5.5
2019-12-27 17:00:00,7.4064,2.1602,7.715,0.014400000000000001,0.004200000000000001,0.015,7.392,2.156,7.7,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-12-27 17:30:00,7.5504,2.2022,7.865,0.014400000000000001,0.004200000000000001,0.015,7.536,2.198,7.85,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-12-27 18:00:00,7.40064,2.15852,7.709,0.13344,0.03892,0.139,7.2672,2.1196,7.57,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2019-12-27 18:30:00,6.59328,1.92304,6.868,0.05568000000000001,0.01624,0.058,6.5376,1.9068,6.8100000000000005,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2019-12-27 19:00:00,6.84864,1.9975200000000002,7.134,0.01344,0.003920000000000001,0.014,6.8352,1.9936,7.12,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-12-27 19:30:00,6.6912,1.9516,6.97,0.019200000000000002,0.0056,0.02,6.672,1.9460000000000002,6.95,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2019-12-27 20:00:00,5.6832,1.6576,5.92,0.028800000000000003,0.008400000000000001,0.03,5.6544,1.6492,5.89,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2019-12-27 20:30:00,5.53344,1.61392,5.764,0.01344,0.003920000000000001,0.014,5.52,1.6099999999999999,5.75,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-12-27 21:00:00,5.3232,1.5526,5.545,0.014400000000000001,0.004200000000000001,0.015,5.3088,1.5484,5.53,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-12-27 21:30:00,5.15904,1.50472,5.374,0.01344,0.003920000000000001,0.014,5.1456,1.5008,5.36,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2019-12-27 22:00:00,4.7952,1.3986,4.995,0.0432,0.0126,0.045,4.752,1.3860000000000001,4.95,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2019-12-27 22:30:00,4.32384,1.26112,4.504,0.14784,0.043120000000000006,0.154,4.176,1.218,4.35,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2019-12-27 23:00:00,3.6864,1.0752,3.84,0.057600000000000005,0.016800000000000002,0.06,3.6288,1.0584,3.7800000000000002,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-12-27 23:30:00,3.30624,0.9643200000000001,3.444,0.03264,0.00952,0.034,3.2736,0.9548000000000001,3.41,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2019-12-28 00:00:00,3.05376,0.89068,3.181,0.07776000000000001,0.022680000000000002,0.081,2.976,0.868,3.1,3.552,1.036,3.7,3.552,1.036,3.7
2019-12-28 00:30:00,2.96256,0.8640800000000001,3.086,0.015360000000000002,0.0044800000000000005,0.016,2.9472,0.8596,3.07,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-12-28 01:00:00,2.85696,0.83328,2.976,0.015360000000000002,0.0044800000000000005,0.016,2.8416,0.8288000000000001,2.96,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2019-12-28 01:30:00,2.78016,0.81088,2.896,0.015360000000000002,0.0044800000000000005,0.016,2.7648,0.8064,2.88,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2019-12-28 02:00:00,2.65344,0.77392,2.7640000000000002,0.02304,0.00672,0.024,2.6304,0.7672,2.74,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-12-28 02:30:00,2.49984,0.7291200000000001,2.604,0.02304,0.00672,0.024,2.4768,0.7224,2.58,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-12-28 03:00:00,2.54976,0.74368,2.656,0.015360000000000002,0.0044800000000000005,0.016,2.5343999999999998,0.7392000000000001,2.64,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2019-12-28 03:30:00,2.49216,0.7268800000000001,2.596,0.20736000000000002,0.060480000000000006,0.216,2.2848,0.6664,2.38,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2019-12-28 04:00:00,2.48736,0.72548,2.591,0.29856000000000005,0.08708,0.311,2.1888,0.6384000000000001,2.2800000000000002,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-12-28 04:30:00,2.45664,0.71652,2.559,0.21024,0.061320000000000006,0.219,2.2464,0.6552,2.34,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2019-12-28 05:00:00,2.38944,0.6969200000000001,2.489,0.018240000000000003,0.00532,0.019,2.3712,0.6916,2.47,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2019-12-28 05:30:00,2.56992,0.7495600000000001,2.677,0.01632,0.00476,0.017,2.5536,0.7448,2.66,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-12-28 06:00:00,2.60256,0.7590800000000001,2.711,0.12576,0.036680000000000004,0.131,2.4768,0.7224,2.58,3.12,0.91,3.25,3.12,0.91,3.25
2019-12-28 06:30:00,2.8963200000000002,0.8447600000000001,3.017,0.054720000000000005,0.015960000000000002,0.057,2.8416,0.8288000000000001,2.96,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2019-12-28 07:00:00,3.08352,0.89936,3.212,0.04032,0.011760000000000001,0.042,3.0432,0.8876000000000001,3.17,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2019-12-28 07:30:00,3.35424,0.9783200000000001,3.4939999999999998,0.02304,0.00672,0.024,3.3312,0.9716,3.47,3.792,1.106,3.95,3.792,1.106,3.95
2019-12-28 08:00:00,3.80544,1.10992,3.964,0.01344,0.003920000000000001,0.014,3.792,1.106,3.95,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2019-12-28 08:30:00,4.06464,1.18552,4.234,0.01344,0.003920000000000001,0.014,4.0512,1.1816,4.22,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2019-12-28 09:00:00,4.5244800000000005,1.3196400000000001,4.713,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5120000000000005,1.316,4.7,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2019-12-28 09:30:00,4.91712,1.43416,5.122,0.01152,0.00336,0.012,4.9056,1.4308,5.11,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-12-28 10:00:00,5.04096,1.47028,5.251,0.07776000000000001,0.022680000000000002,0.081,4.9632000000000005,1.4476,5.17,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2019-12-28 10:30:00,5.26848,1.53664,5.4879999999999995,0.06528,0.01904,0.068,5.2032,1.5176,5.42,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-12-28 11:00:00,5.43456,1.58508,5.661,0.010560000000000002,0.0030800000000000003,0.011,5.424,1.5819999999999999,5.65,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2019-12-28 11:30:00,5.51232,1.60776,5.742,0.01152,0.00336,0.012,5.5008,1.6044,5.73,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-12-28 12:00:00,5.65248,1.64864,5.888,0.17088,0.04984,0.178,5.4816,1.5988,5.71,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-12-28 12:30:00,5.75136,1.67748,5.991,0.24096,0.07028000000000001,0.251,5.5104,1.6072000000000002,5.74,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-12-28 13:00:00,5.83008,1.70044,6.073,0.27168000000000003,0.07924,0.28300000000000003,5.5584,1.6212,5.79,5.088,1.484,5.3,5.088,1.484,5.3
2019-12-28 13:30:00,5.6860800000000005,1.6584400000000001,5.923,0.17568,0.05124,0.183,5.5104,1.6072000000000002,5.74,5.232,1.526,5.45,5.232,1.526,5.45
2019-12-28 14:00:00,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-12-28 14:30:00,5.46432,1.59376,5.692,0.01152,0.00336,0.012,5.4528,1.5904,5.68,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-12-28 15:00:00,5.15424,1.50332,5.369,0.018240000000000003,0.00532,0.019,5.136,1.498,5.35,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-12-28 15:30:00,5.25696,1.53328,5.476,0.16896000000000003,0.049280000000000004,0.176,5.088,1.484,5.3,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2019-12-28 16:00:00,5.3856,1.5708,5.61,0.1728,0.0504,0.18,5.2128,1.5204,5.43,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-12-28 16:30:00,5.55456,1.6200800000000002,5.786,0.14976,0.043680000000000004,0.156,5.4048,1.5764,5.63,6.192,1.806,6.45,6.192,1.806,6.45
2019-12-28 17:00:00,5.53728,1.61504,5.768,0.01728,0.00504,0.018000000000000002,5.52,1.6099999999999999,5.75,7.44,2.17,7.75,7.44,2.17,7.75
2019-12-28 17:30:00,5.87712,1.7141600000000001,6.122,0.021120000000000003,0.0061600000000000005,0.022,5.856,1.708,6.1,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2019-12-28 18:00:00,6.67488,1.9468400000000001,6.953,0.24288,0.07084,0.253,6.432,1.876,6.7,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-12-28 18:30:00,6.93888,2.02384,7.228,0.10368000000000001,0.030240000000000003,0.108,6.8352,1.9936,7.12,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-12-28 19:00:00,6.6595200000000006,1.94236,6.937,0.04512,0.013160000000000002,0.047,6.6144,1.9292,6.89,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-12-28 19:30:00,6.52224,1.90232,6.7940000000000005,0.01344,0.003920000000000001,0.014,6.5088,1.8984,6.78,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2019-12-28 20:00:00,6.1296,1.7878,6.385,0.033600000000000005,0.0098,0.035,6.096,1.778,6.35,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2019-12-28 20:30:00,5.17632,1.50976,5.392,0.22272000000000003,0.06496,0.232,4.9536,1.4448,5.16,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2019-12-28 21:00:00,5.49888,1.60384,5.728,0.34368000000000004,0.10024000000000001,0.358,5.1552,1.5036,5.37,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-12-28 21:30:00,5.4336,1.5848,5.66,0.3552,0.10360000000000001,0.37,5.0784,1.4812,5.29,3.6,1.05,3.75,3.6,1.05,3.75
2019-12-28 22:00:00,4.392,1.2810000000000001,4.575,0.36,0.105,0.375,4.032,1.176,4.2,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2019-12-28 22:30:00,4.24224,1.23732,4.419,0.35424000000000005,0.10332000000000001,0.369,3.888,1.134,4.05,4.08,1.19,4.25,4.08,1.19,4.25
2019-12-28 23:00:00,3.8745600000000002,1.13008,4.036,0.35136,0.10248,0.366,3.5232,1.0276,3.67,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-12-28 23:30:00,3.57408,1.04244,3.723,0.33888,0.09884000000000001,0.353,3.2352,0.9436,3.37,3.36,0.98,3.5,3.36,0.98,3.5
2019-12-29 00:00:00,3.23808,0.9444400000000001,3.373,0.33888,0.09884000000000001,0.353,2.8992,0.8456,3.02,3.168,0.924,3.3,3.168,0.924,3.3
2019-12-29 00:30:00,3.23232,0.94276,3.367,0.33024000000000003,0.09632,0.34400000000000003,2.90208,0.8464400000000001,3.023,3.17088,0.9248400000000001,3.303,3.17088,0.9248400000000001,3.303
2019-12-29 01:00:00,2.8896,0.8428,3.01,0.3168,0.09240000000000001,0.33,2.5728,0.7504000000000001,2.68,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2019-12-29 01:30:00,2.7888,0.8134,2.9050000000000002,0.2544,0.0742,0.265,2.5343999999999998,0.7392000000000001,2.64,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2019-12-29 02:00:00,2.68704,0.7837200000000001,2.799,0.24864000000000003,0.07252,0.259,2.4384,0.7112,2.54,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-12-29 02:30:00,2.5881600000000002,0.7548800000000001,2.696,0.17856000000000002,0.05208,0.186,2.4096,0.7028,2.51,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2019-12-29 03:00:00,2.4624,0.7182000000000001,2.565,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.41248,0.70364,2.513,3.14208,0.91644,3.273,3.14208,0.91644,3.273
2019-12-29 03:30:00,2.5488,0.7434000000000001,2.6550000000000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.41248,0.70364,2.513,3.14208,0.91644,3.273,3.14208,0.91644,3.273
2019-12-29 04:00:00,2.35776,0.6876800000000001,2.456,0.041280000000000004,0.01204,0.043000000000000003,2.31648,0.67564,2.4130000000000003,2.94048,0.8576400000000001,3.063,2.94048,0.8576400000000001,3.063
2019-12-29 04:30:00,2.44512,0.71316,2.547,0.03552,0.010360000000000001,0.037,2.4096,0.7028,2.51,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2019-12-29 05:00:00,2.4672,0.7196,2.5700000000000003,0.057600000000000005,0.016800000000000002,0.06,2.4096,0.7028,2.51,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2019-12-29 05:30:00,2.5296000000000003,0.7378,2.635,0.024,0.007,0.025,2.5056000000000003,0.7308,2.61,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2019-12-29 06:00:00,2.59584,0.75712,2.7039999999999997,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.4288,0.7084,2.5300000000000002,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2019-12-29 06:30:00,2.82912,0.8251600000000001,2.947,0.054720000000000005,0.015960000000000002,0.057,2.7744,0.8092,2.89,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2019-12-29 07:00:00,2.9904,0.8722000000000001,3.115,0.014400000000000001,0.004200000000000001,0.015,2.976,0.868,3.1,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-12-29 07:30:00,3.2016,0.9338000000000001,3.335,0.014400000000000001,0.004200000000000001,0.015,3.1872,0.9296000000000001,3.32,3.6,1.05,3.75,3.6,1.05,3.75
2019-12-29 08:00:00,3.48,1.015,3.625,0.014400000000000001,0.004200000000000001,0.015,3.4656000000000002,1.0108,3.61,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-12-29 08:30:00,3.75552,1.0953600000000001,3.912,0.018240000000000003,0.00532,0.019,3.73728,1.0900400000000001,3.893,3.99648,1.16564,4.163,3.99648,1.16564,4.163
2019-12-29 09:00:00,3.7536,1.0948,3.91,0.01632,0.00476,0.017,3.73728,1.0900400000000001,3.893,3.99648,1.16564,4.163,3.99648,1.16564,4.163
2019-12-29 09:30:00,3.75744,1.09592,3.914,0.02016,0.005880000000000001,0.021,3.73728,1.0900400000000001,3.893,3.99648,1.16564,4.163,3.99648,1.16564,4.163
2019-12-29 10:00:00,3.76608,1.09844,3.923,0.028800000000000003,0.008400000000000001,0.03,3.73728,1.0900400000000001,3.893,3.99648,1.16564,4.163,3.99648,1.16564,4.163
2019-12-29 10:30:00,3.74976,1.09368,3.906,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.73728,1.0900400000000001,3.893,3.99648,1.16564,4.163,3.99648,1.16564,4.163
2019-12-29 11:00:00,3.83808,1.11944,3.998,0.1008,0.029400000000000003,0.105,3.73728,1.0900400000000001,3.893,3.99648,1.16564,4.163,3.99648,1.16564,4.163
2019-12-29 11:30:00,3.7622400000000003,1.09732,3.919,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.73728,1.0900400000000001,3.893,3.99648,1.16564,4.163,3.99648,1.16564,4.163
2019-12-29 12:00:00,3.76992,1.09956,3.927,0.03264,0.00952,0.034,3.73728,1.0900400000000001,3.893,3.99648,1.16564,4.163,3.99648,1.16564,4.163
2019-12-29 12:30:00,3.77664,1.10152,3.934,0.039360000000000006,0.01148,0.041,3.73728,1.0900400000000001,3.893,3.99648,1.16564,4.163,3.99648,1.16564,4.163
2019-12-29 13:00:00,6.22944,1.81692,6.489,0.018240000000000003,0.00532,0.019,6.2112,1.8115999999999999,6.47,5.28,1.54,5.5,5.28,1.54,5.5
2019-12-29 13:30:00,6.22464,1.81552,6.484,0.010560000000000002,0.0030800000000000003,0.011,6.21408,1.81244,6.473,5.2828800000000005,1.5408400000000002,5.503,5.2828800000000005,1.5408400000000002,5.503
2019-12-29 14:00:00,5.5584,1.6212,5.79,0.009600000000000001,0.0028,0.01,5.5488,1.6184,5.78,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
