Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-29 14:30:00,5.46912,1.59516,5.697,0.01632,0.00476,0.017,5.4528,1.5904,5.68,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-12-29 15:00:00,5.352,1.561,5.575,0.014400000000000001,0.004200000000000001,0.015,5.3376,1.5568,5.5600000000000005,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-12-29 15:30:00,5.45568,1.59124,5.683,0.03168,0.00924,0.033,5.424,1.5819999999999999,5.65,5.376,1.568,5.6,5.376,1.568,5.6
2019-12-29 16:00:00,5.56224,1.6223200000000002,5.7940000000000005,0.02304,0.00672,0.024,5.5392,1.6156000000000001,5.77,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2019-12-29 16:30:00,6.3024000000000004,1.8382,6.565,0.1584,0.046200000000000005,0.165,6.144,1.792,6.4,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2019-12-29 17:00:00,7.19328,2.09804,7.493,0.07008,0.020440000000000003,0.073,7.1232,2.0776,7.42,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2019-12-29 17:30:00,7.35744,2.14592,7.664,0.10944000000000001,0.031920000000000004,0.114,7.248,2.114,7.55,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-12-29 18:00:00,7.08576,2.06668,7.381,0.24096,0.07028000000000001,0.251,6.8448,1.9964,7.13,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2019-12-29 18:30:00,6.07872,1.77296,6.332,0.21312,0.06216000000000001,0.222,5.8656,1.7107999999999999,6.11,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2019-12-29 19:00:00,6.024,1.7570000000000001,6.275,0.264,0.077,0.275,5.76,1.6800000000000002,6.0,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2019-12-29 19:30:00,6.48384,1.89112,6.754,0.26304,0.07672000000000001,0.274,6.2208,1.8144,6.48,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2019-12-29 20:00:00,6.2832,1.8326,6.545,0.23520000000000002,0.06860000000000001,0.245,6.048,1.764,6.3,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2019-12-29 20:30:00,6.10848,1.7816400000000001,6.3629999999999995,0.24288,0.07084,0.253,5.8656,1.7107999999999999,6.11,4.128,1.204,4.3,4.128,1.204,4.3
2019-12-29 21:00:00,5.88768,1.71724,6.133,0.24288,0.07084,0.253,5.6448,1.6464,5.88,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-12-29 21:30:00,5.59104,1.6307200000000002,5.824,0.07104,0.020720000000000002,0.074,5.52,1.6099999999999999,5.75,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2019-12-29 22:00:00,5.53728,1.61504,5.768,0.014400000000000001,0.004200000000000001,0.015,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-29 22:30:00,5.70912,1.6651600000000002,5.947,0.18624000000000002,0.05432000000000001,0.194,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-29 23:00:00,5.65632,1.6497600000000001,5.892,0.13344,0.03892,0.139,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-29 23:30:00,5.53728,1.61504,5.768,0.014400000000000001,0.004200000000000001,0.015,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 00:00:00,5.53728,1.61504,5.768,0.014400000000000001,0.004200000000000001,0.015,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 00:30:00,5.53728,1.61504,5.768,0.014400000000000001,0.004200000000000001,0.015,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 01:00:00,5.55456,1.6200800000000002,5.786,0.03168,0.00924,0.033,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 01:30:00,5.5824,1.6282,5.815,0.05952,0.01736,0.062,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 02:00:00,5.54976,1.61868,5.781,0.02688,0.007840000000000001,0.028,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 02:30:00,5.61216,1.6368800000000001,5.846,0.08928000000000001,0.02604,0.093,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 03:00:00,5.54016,1.6158800000000002,5.771,0.01728,0.00504,0.018000000000000002,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 03:30:00,5.6928,1.6604,5.93,0.16992000000000002,0.04956000000000001,0.177,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 04:00:00,5.57472,1.62596,5.807,0.051840000000000004,0.015120000000000001,0.054,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 04:30:00,5.5392,1.6156000000000001,5.77,0.01632,0.00476,0.017,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 05:00:00,5.5564800000000005,1.62064,5.788,0.033600000000000005,0.0098,0.035,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 05:30:00,5.5392,1.6156000000000001,5.77,0.01632,0.00476,0.017,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 06:00:00,5.67936,1.6564800000000002,5.916,0.15648,0.04564000000000001,0.163,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 06:30:00,5.59296,1.63128,5.8260000000000005,0.07008,0.020440000000000003,0.073,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 07:00:00,5.54784,1.61812,5.779,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 07:30:00,5.55744,1.62092,5.789,0.03456,0.01008,0.036000000000000004,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 08:00:00,5.55936,1.62148,5.791,0.036480000000000005,0.01064,0.038,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 08:30:00,5.54208,1.61644,5.773,0.019200000000000002,0.0056,0.02,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 09:00:00,5.53632,1.61476,5.767,0.01344,0.003920000000000001,0.014,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 09:30:00,5.53536,1.61448,5.766,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 10:00:00,5.54016,1.6158800000000002,5.771,0.01728,0.00504,0.018000000000000002,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 10:30:00,5.53536,1.61448,5.766,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 11:00:00,5.53632,1.61476,5.767,0.01344,0.003920000000000001,0.014,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 11:30:00,5.53536,1.61448,5.766,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 12:00:00,5.53536,1.61448,5.766,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.52288,1.61084,5.753,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883
2019-12-30 12:30:00,5.10336,1.48848,5.316,0.044160000000000005,0.01288,0.046,5.0592,1.4756,5.27,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2019-12-30 13:00:00,4.95648,1.44564,5.163,0.022080000000000002,0.00644,0.023,4.9344,1.4392,5.14,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2019-12-30 13:30:00,4.82976,1.40868,5.031,0.02016,0.005880000000000001,0.021,4.8096,1.4028,5.01,5.232,1.526,5.45,5.232,1.526,5.45
2019-12-30 14:00:00,4.87776,1.4226800000000002,5.081,0.02016,0.005880000000000001,0.021,4.8576,1.4168,5.06,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2019-12-30 14:30:00,4.74432,1.38376,4.942,0.01152,0.00336,0.012,4.7328,1.3804,4.93,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2019-12-30 15:00:00,4.8201600000000004,1.40588,5.021,0.010560000000000002,0.0030800000000000003,0.011,4.8096,1.4028,5.01,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2019-12-30 15:30:00,5.02272,1.46496,5.232,0.01152,0.00336,0.012,5.0112,1.4616,5.22,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-12-30 16:00:00,5.3808,1.5694,5.605,0.014400000000000001,0.004200000000000001,0.015,5.3664,1.5652,5.59,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2019-12-30 16:30:00,5.94144,1.73292,6.189,0.06624000000000001,0.01932,0.069,5.8752,1.7136,6.12,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-12-30 17:00:00,7.06752,2.06136,7.362,0.14592000000000002,0.04256,0.152,6.9216,2.0188,7.21,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2019-12-30 17:30:00,7.752,2.261,8.075,0.2544,0.0742,0.265,7.4976,2.1868,7.8100000000000005,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2019-12-30 18:00:00,7.7424,2.2582,8.065,0.3312,0.0966,0.34500000000000003,7.4112,2.1616,7.72,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-12-30 18:30:00,6.83616,1.99388,7.121,0.30816000000000004,0.08988,0.321,6.5280000000000005,1.904,6.8,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2019-12-30 19:00:00,6.59808,1.9244400000000002,6.873,0.28128000000000003,0.08204,0.293,6.3168,1.8424,6.58,5.904,1.722,6.15,5.904,1.722,6.15
2019-12-30 19:30:00,6.13536,1.7894800000000002,6.391,0.26016,0.07588,0.271,5.8752,1.7136,6.12,5.904,1.722,6.15,5.904,1.722,6.15
2019-12-30 20:00:00,5.65344,1.64892,5.889,0.25824,0.07532000000000001,0.269,5.3952,1.5735999999999999,5.62,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2019-12-30 20:30:00,5.36064,1.56352,5.584,0.23424000000000003,0.06832,0.244,5.1264,1.4952,5.34,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2019-12-30 21:00:00,4.99104,1.45572,5.199,0.22944,0.06692000000000001,0.23900000000000002,4.7616,1.3888,4.96,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2019-12-30 21:30:00,4.76832,1.39076,4.967,0.21792000000000003,0.06356,0.227,4.5504,1.3272,4.74,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2019-12-30 22:00:00,4.50048,1.31264,4.688,0.23808,0.06944,0.248,4.2624,1.2432,4.44,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-12-30 22:30:00,4.3008,1.2544,4.48,0.26880000000000004,0.0784,0.28,4.032,1.176,4.2,4.224,1.232,4.4,4.224,1.232,4.4
2019-12-30 23:00:00,3.78432,1.10376,3.942,0.26112,0.07616,0.272,3.5232,1.0276,3.67,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2019-12-30 23:30:00,3.46464,1.01052,3.609,0.25824,0.07532000000000001,0.269,3.2064,0.9352,3.34,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2019-12-31 00:00:00,3.24384,0.9461200000000001,3.379,0.26784,0.07812000000000001,0.279,2.976,0.868,3.1,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-12-31 00:30:00,2.89344,0.8439200000000001,3.014,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.6208,0.7644000000000001,2.73,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2019-12-31 01:00:00,2.75808,0.80444,2.873,0.29088,0.08484000000000001,0.303,2.4672,0.7196,2.5700000000000003,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2019-12-31 01:30:00,2.65824,0.77532,2.769,0.27744,0.08092,0.289,2.3808,0.6944,2.48,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2019-12-31 02:00:00,2.60544,0.75992,2.714,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3328,0.6804,2.43,3.312,0.966,3.45,3.312,0.966,3.45
2019-12-31 02:30:00,2.51328,0.73304,2.618,0.20928000000000002,0.061040000000000004,0.218,2.304,0.672,2.4,3.168,0.924,3.3,3.168,0.924,3.3
2019-12-31 03:00:00,2.41632,0.70476,2.517,0.04512,0.013160000000000002,0.047,2.3712,0.6916,2.47,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2019-12-31 03:30:00,2.39136,0.6974800000000001,2.491,0.07776000000000001,0.022680000000000002,0.081,2.3136,0.6748000000000001,2.41,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-12-31 04:00:00,2.47584,0.7221200000000001,2.5789999999999997,0.03744,0.010920000000000001,0.039,2.4384,0.7112,2.54,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2019-12-31 04:30:00,2.53056,0.7380800000000001,2.636,0.015360000000000002,0.0044800000000000005,0.016,2.5152,0.7336,2.62,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2019-12-31 05:00:00,2.56896,0.7492800000000001,2.676,0.015360000000000002,0.0044800000000000005,0.016,2.5536,0.7448,2.66,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2019-12-31 05:30:00,2.67456,0.7800800000000001,2.786,0.015360000000000002,0.0044800000000000005,0.016,2.6592000000000002,0.7756000000000001,2.77,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2019-12-31 06:00:00,2.8224,0.8232,2.94,0.2112,0.0616,0.22,2.6112,0.7616,2.7199999999999998,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2019-12-31 06:30:00,3.2995200000000002,0.9623600000000001,3.437,0.025920000000000002,0.007560000000000001,0.027,3.2736,0.9548000000000001,3.41,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-12-31 07:00:00,3.7008,1.0794,3.855,0.014400000000000001,0.004200000000000001,0.015,3.6864,1.0752,3.84,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2019-12-31 07:30:00,4.2864,1.2502,4.465,0.014400000000000001,0.004200000000000001,0.015,4.272,1.246,4.45,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2019-12-31 08:00:00,4.26816,1.24488,4.446,0.015360000000000002,0.0044800000000000005,0.016,4.2528,1.2404,4.43,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2019-12-31 08:30:00,4.29984,1.25412,4.479,0.018240000000000003,0.00532,0.019,4.2816,1.2488000000000001,4.46,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2019-12-31 09:00:00,4.72704,1.37872,4.924,0.01344,0.003920000000000001,0.014,4.7136,1.3748,4.91,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2019-12-31 09:30:00,4.9756800000000005,1.45124,5.183,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9632000000000005,1.4476,5.17,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-12-31 10:00:00,5.06112,1.4761600000000001,5.272,0.021120000000000003,0.0061600000000000005,0.022,5.04,1.47,5.25,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2019-12-31 10:30:00,5.4096,1.5777999999999999,5.635,0.014400000000000001,0.004200000000000001,0.015,5.3952,1.5735999999999999,5.62,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2019-12-31 11:00:00,5.54112,1.61616,5.772,0.14592000000000002,0.04256,0.152,5.3952,1.5735999999999999,5.62,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2019-12-31 11:30:00,5.2752,1.5386000000000002,5.495,0.1296,0.0378,0.135,5.1456,1.5008,5.36,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2019-12-31 12:00:00,5.64096,1.64528,5.876,0.13056,0.03808,0.136,5.5104,1.6072000000000002,5.74,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2019-12-31 12:30:00,5.8896,1.7178,6.135,0.1776,0.051800000000000006,0.185,5.712,1.666,5.95,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2019-12-31 13:00:00,5.78496,1.68728,6.026,0.17856000000000002,0.05208,0.186,5.6064,1.6352,5.84,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2019-12-31 13:30:00,5.3808,1.5694,5.605,0.1872,0.0546,0.195,5.1936,1.5148000000000001,5.41,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2019-12-31 14:00:00,5.25024,1.53132,5.469,0.21024,0.061320000000000006,0.219,5.04,1.47,5.25,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2019-12-31 14:30:00,5.22144,1.52292,5.439,0.21024,0.061320000000000006,0.219,5.0112,1.4616,5.22,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2019-12-31 15:00:00,5.47104,1.59572,5.699,0.018240000000000003,0.00532,0.019,5.4528,1.5904,5.68,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-12-31 15:30:00,5.67744,1.65592,5.914,0.03264,0.00952,0.034,5.6448,1.6464,5.88,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2019-12-31 16:00:00,6.48192,1.89056,6.752,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.432,1.876,6.7,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2019-12-31 16:30:00,6.23616,1.81888,6.496,0.03456,0.01008,0.036000000000000004,6.2016,1.8088000000000002,6.46,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2019-12-31 17:00:00,7.43616,2.16888,7.746,0.015360000000000002,0.0044800000000000005,0.016,7.4208,2.1644,7.73,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2019-12-31 17:30:00,7.66176,2.23468,7.981,0.02016,0.005880000000000001,0.021,7.6416,2.2288,7.96,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2019-12-31 18:00:00,7.43232,2.16776,7.742,0.31872,0.09296,0.332,7.1136,2.0748,7.41,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2019-12-31 18:30:00,6.5232,1.9026,6.795,0.38880000000000003,0.1134,0.405,6.1344,1.7892000000000001,6.39,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2019-12-31 19:00:00,6.24864,1.82252,6.509,0.38304000000000005,0.11172000000000001,0.399,5.8656,1.7107999999999999,6.11,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2019-12-31 19:30:00,5.62368,1.64024,5.858,0.36288000000000004,0.10584,0.378,5.2608,1.5344,5.48,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2019-12-31 20:00:00,5.3232,1.5526,5.545,0.3504,0.1022,0.365,4.9728,1.4504000000000001,5.18,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2019-12-31 20:30:00,5.06304,1.47672,5.274,0.36864,0.10752,0.384,4.6944,1.3692,4.89,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2019-12-31 21:00:00,4.76544,1.38992,4.964,0.36864,0.10752,0.384,4.3968,1.2824,4.58,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2019-12-31 21:30:00,4.67616,1.36388,4.871,0.37536,0.10948000000000001,0.391,4.3008,1.2544,4.48,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2019-12-31 22:00:00,4.3699200000000005,1.2745600000000001,4.552,0.39552000000000004,0.11536,0.41200000000000003,3.9744,1.1592,4.14,4.128,1.204,4.3,4.128,1.204,4.3
2019-12-31 22:30:00,4.05504,1.18272,4.224,0.39744,0.11592000000000001,0.41400000000000003,3.6576,1.0668,3.81,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2019-12-31 23:00:00,3.91584,1.14212,4.079,0.40224000000000004,0.11732000000000001,0.419,3.5136000000000003,1.0248,3.66,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2019-12-31 23:30:00,3.78432,1.10376,3.942,0.40512000000000004,0.11816000000000002,0.422,3.3792,0.9856,3.52,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-01-01 00:00:00,3.61152,1.05336,3.762,0.40512000000000004,0.11816000000000002,0.422,3.2064,0.9352,3.34,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-01-01 00:30:00,3.36864,0.9825200000000001,3.509,0.40224000000000004,0.11732000000000001,0.419,2.9664,0.8652000000000001,3.09,3.36,0.98,3.5,3.36,0.98,3.5
2020-01-01 01:00:00,3.28704,0.9587200000000001,3.424,0.40704,0.11872,0.424,2.88,0.84,3.0,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-01-01 01:30:00,3.21504,0.9377200000000001,3.349,0.40224000000000004,0.11732000000000001,0.419,2.8128,0.8204,2.93,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-01-01 02:00:00,3.09888,0.9038400000000001,3.228,0.41088,0.11984000000000002,0.428,2.688,0.784,2.8,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-01-01 02:30:00,2.98848,0.8716400000000001,3.113,0.42528000000000005,0.12404000000000001,0.443,2.5632,0.7476,2.67,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-01-01 03:00:00,2.90208,0.8464400000000001,3.023,0.42528000000000005,0.12404000000000001,0.443,2.4768,0.7224,2.58,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-01-01 03:30:00,2.9472,0.8596,3.07,0.432,0.126,0.45,2.5152,0.7336,2.62,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-01-01 04:00:00,3.00192,0.8755600000000001,3.127,0.42912000000000006,0.12516000000000002,0.447,2.5728,0.7504000000000001,2.68,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-01-01 04:30:00,2.7897600000000002,0.8136800000000001,2.906,0.42816000000000004,0.12488,0.446,2.3616,0.6888000000000001,2.46,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-01-01 05:00:00,2.6947200000000002,0.7859600000000001,2.807,0.42912000000000006,0.12516000000000002,0.447,2.2656,0.6608,2.36,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-01-01 05:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.4272,0.1246,0.445,2.304,0.672,2.4,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-01-01 06:00:00,2.80704,0.8187200000000001,2.924,0.42624,0.12432000000000001,0.444,2.3808,0.6944,2.48,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-01-01 06:30:00,2.9424,0.8582000000000001,3.065,0.4272,0.1246,0.445,2.5152,0.7336,2.62,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-01-01 07:00:00,3.0979200000000002,0.90356,3.227,0.41952000000000006,0.12236000000000001,0.437,2.6784,0.7812,2.79,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-01-01 07:30:00,3.22656,0.94108,3.3609999999999998,0.42336,0.12348,0.441,2.8032,0.8176,2.92,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-01-01 08:00:00,3.3504,0.9772000000000001,3.49,0.4224,0.1232,0.44,2.928,0.854,3.05,2.976,0.868,3.1,2.976,0.868,3.1
2020-01-01 08:30:00,3.6048,1.0514000000000001,3.755,0.4176,0.1218,0.435,3.1872,0.9296000000000001,3.32,3.024,0.882,3.15,3.024,0.882,3.15
2020-01-01 09:00:00,4.06464,1.18552,4.234,0.40704,0.11872,0.424,3.6576,1.0668,3.81,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-01-01 09:30:00,4.30464,1.25552,4.484,0.40704,0.11872,0.424,3.8976,1.1368,4.06,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-01-01 10:00:00,4.58688,1.33784,4.7780000000000005,0.40128,0.11704,0.418,4.1856,1.2208,4.36,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-01-01 10:30:00,4.93344,1.43892,5.139,0.40224000000000004,0.11732000000000001,0.419,4.5312,1.3216,4.72,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-01-01 11:00:00,5.20896,1.5192800000000002,5.426,0.39936000000000005,0.11648000000000001,0.41600000000000004,4.8096,1.4028,5.01,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-01-01 11:30:00,5.21568,1.5212400000000001,5.433,0.40608000000000005,0.11844,0.423,4.8096,1.4028,5.01,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-01-01 12:00:00,5.19264,1.51452,5.409,0.43104000000000003,0.12572,0.449,4.7616,1.3888,4.96,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-01-01 12:30:00,5.65344,1.64892,5.889,0.43104000000000003,0.12572,0.449,5.2224,1.5232,5.44,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-01-01 13:00:00,5.80704,1.69372,6.049,0.43104000000000003,0.12572,0.449,5.376,1.568,5.6,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-01-01 13:30:00,5.84448,1.70464,6.088,0.43008,0.12544000000000002,0.448,5.4144,1.5792000000000002,5.64,4.8,1.4,5.0,4.8,1.4,5.0
2020-01-01 14:00:00,5.7168,1.6674,5.955,0.4272,0.1246,0.445,5.2896,1.5428000000000002,5.51,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-01-01 14:30:00,5.3856,1.5708,5.61,0.4224,0.1232,0.44,4.9632000000000005,1.4476,5.17,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-01-01 15:00:00,5.31744,1.55092,5.539,0.42144000000000004,0.12292000000000002,0.439,4.896,1.428,5.1,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-01-01 15:30:00,5.3232,1.5526,5.545,0.4272,0.1246,0.445,4.896,1.428,5.1,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-01-01 16:00:00,5.71968,1.66824,5.958,0.45888,0.13384000000000001,0.47800000000000004,5.2608,1.5344,5.48,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-01-01 16:30:00,6.95712,2.02916,7.247,0.44832000000000005,0.13076000000000002,0.467,6.5088,1.8984,6.78,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-01-01 17:00:00,6.61056,1.92808,6.886,0.44736000000000004,0.13048,0.466,6.1632,1.7976,6.42,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-01-01 17:30:00,6.504,1.897,6.775,0.4368,0.1274,0.455,6.0672,1.7696,6.32,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-01-01 18:00:00,6.45024,1.88132,6.719,0.43104000000000003,0.12572,0.449,6.0192,1.7556,6.27,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-01-01 18:30:00,6.2313600000000005,1.8174800000000002,6.491,0.38496,0.11228,0.401,5.8464,1.7052,6.09,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-01-01 19:00:00,5.95008,1.73544,6.198,0.22848000000000002,0.06664,0.23800000000000002,5.7216000000000005,1.6688,5.96,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-01-01 19:30:00,5.736,1.673,5.975,0.062400000000000004,0.0182,0.065,5.6736,1.6548,5.91,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-01-01 20:00:00,5.30688,1.5478399999999999,5.5280000000000005,0.01728,0.00504,0.018000000000000002,5.2896,1.5428000000000002,5.51,5.328,1.554,5.55,5.328,1.554,5.55
2020-01-01 20:30:00,5.0544,1.4742,5.265,0.014400000000000001,0.004200000000000001,0.015,5.04,1.47,5.25,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-01-01 21:00:00,5.05248,1.47364,5.263,0.03168,0.00924,0.033,5.0208,1.4644,5.23,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-01-01 21:30:00,4.872,1.421,5.075,0.014400000000000001,0.004200000000000001,0.015,4.8576,1.4168,5.06,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-01-01 22:00:00,4.61184,1.34512,4.804,0.08064,0.023520000000000003,0.084,4.5312,1.3216,4.72,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-01-01 22:30:00,4.1856,1.2208,4.36,0.192,0.056,0.2,3.9936,1.1648,4.16,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-01-01 23:00:00,3.74112,1.09116,3.8970000000000002,0.27552000000000004,0.08036,0.28700000000000003,3.4656000000000002,1.0108,3.61,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-01-01 23:30:00,3.32832,0.9707600000000001,3.467,0.13152,0.038360000000000005,0.137,3.1968,0.9324,3.33,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-01-02 00:00:00,3.22176,0.9396800000000001,3.356,0.015360000000000002,0.0044800000000000005,0.016,3.2064,0.9352,3.34,3.12,0.91,3.25,3.12,0.91,3.25
2020-01-02 00:30:00,3.06624,0.8943200000000001,3.194,0.02304,0.00672,0.024,3.0432,0.8876000000000001,3.17,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-01-02 01:00:00,2.86944,0.8369200000000001,2.989,0.027840000000000004,0.00812,0.029,2.8416,0.8288000000000001,2.96,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-01-02 01:30:00,2.784,0.812,2.9,0.07680000000000001,0.0224,0.08,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-01-02 02:00:00,2.78496,0.8122800000000001,2.901,0.02976,0.00868,0.031,2.7552,0.8036000000000001,2.87,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-01-02 02:30:00,2.68704,0.7837200000000001,2.799,0.018240000000000003,0.00532,0.019,2.6688,0.7784000000000001,2.7800000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-01-02 03:00:00,2.58624,0.7543200000000001,2.694,0.09024,0.026320000000000003,0.094,2.496,0.728,2.6,3.12,0.91,3.25,3.12,0.91,3.25
2020-01-02 03:30:00,2.5728,0.7504000000000001,2.68,0.12480000000000001,0.0364,0.13,2.448,0.714,2.55,2.976,0.868,3.1,2.976,0.868,3.1
2020-01-02 04:00:00,2.5536,0.7448,2.66,0.13440000000000002,0.0392,0.14,2.4192,0.7056,2.52,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-01-02 04:30:00,2.70816,0.78988,2.821,0.13536,0.03948,0.14100000000000001,2.5728,0.7504000000000001,2.68,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-01-02 05:00:00,2.72448,0.79464,2.838,0.01728,0.00504,0.018000000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-01-02 05:30:00,2.85696,0.83328,2.976,0.015360000000000002,0.0044800000000000005,0.016,2.8416,0.8288000000000001,2.96,2.928,0.854,3.05,2.928,0.854,3.05
2020-01-02 06:00:00,3.05952,0.89236,3.187,0.28512000000000004,0.08316000000000001,0.297,2.7744,0.8092,2.89,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-01-02 06:30:00,3.3936,0.9898,3.535,0.1296,0.0378,0.135,3.2640000000000002,0.9520000000000001,3.4,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-01-02 07:00:00,3.64128,1.06204,3.793,0.09888000000000001,0.02884,0.10300000000000001,3.5423999999999998,1.0332,3.69,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-01-02 07:30:00,3.91872,1.14296,4.082,0.05952,0.01736,0.062,3.8592,1.1256,4.02,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-01-02 08:00:00,4.43328,1.29304,4.618,0.036480000000000005,0.01064,0.038,4.3968,1.2824,4.58,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-01-02 08:30:00,4.71936,1.37648,4.916,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.6944,1.3692,4.89,4.464,1.302,4.65,4.464,1.302,4.65
2020-01-02 09:00:00,4.7904,1.3972,4.99,0.028800000000000003,0.008400000000000001,0.03,4.7616,1.3888,4.96,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-01-02 09:30:00,5.04384,1.47112,5.254,0.01344,0.003920000000000001,0.014,5.0304,1.4672,5.24,5.184,1.512,5.4,5.184,1.512,5.4
2020-01-02 10:00:00,5.20704,1.51872,5.424,0.01344,0.003920000000000001,0.014,5.1936,1.5148000000000001,5.41,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-01-02 10:30:00,5.58048,1.62764,5.813,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.568,1.624,5.8,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-01-02 11:00:00,5.64864,1.64752,5.884,0.01344,0.003920000000000001,0.014,5.6352,1.6436000000000002,5.87,5.136,1.498,5.35,5.136,1.498,5.35
2020-01-02 11:30:00,5.67936,1.6564800000000002,5.916,0.015360000000000002,0.0044800000000000005,0.016,5.664,1.6520000000000001,5.9,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-01-02 12:00:00,5.6630400000000005,1.65172,5.899,0.018240000000000003,0.00532,0.019,5.6448,1.6464,5.88,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-01-02 12:30:00,5.81088,1.6948400000000001,6.053,0.041280000000000004,0.01204,0.043000000000000003,5.7696000000000005,1.6828,6.01,5.232,1.526,5.45,5.232,1.526,5.45
2020-01-02 13:00:00,6.00672,1.75196,6.257,0.025920000000000002,0.007560000000000001,0.027,5.9808,1.7444000000000002,6.23,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-01-02 13:30:00,5.99904,1.74972,6.249,0.018240000000000003,0.00532,0.019,5.9808,1.7444000000000002,6.23,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-01-02 14:00:00,5.94528,1.73404,6.193,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.9328,1.7304,6.18,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-01-02 14:30:00,5.9088,1.7234,6.155,0.014400000000000001,0.004200000000000001,0.015,5.8944,1.7192,6.14,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-01-02 15:00:00,5.5296,1.6128,5.76,0.019200000000000002,0.0056,0.02,5.5104,1.6072000000000002,5.74,5.28,1.54,5.5,5.28,1.54,5.5
2020-01-02 15:30:00,5.6736,1.6548,5.91,0.07680000000000001,0.0224,0.08,5.5968,1.6324,5.83,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-01-02 16:00:00,6.03168,1.7592400000000001,6.283,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0192,1.7556,6.27,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-01-02 16:30:00,6.33984,1.84912,6.604,0.07104,0.020720000000000002,0.074,6.2688,1.8284,6.53,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-01-02 17:00:00,6.77376,1.97568,7.056,0.13056,0.03808,0.136,6.6432,1.9376000000000002,6.92,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-01-02 17:30:00,6.91392,2.01656,7.202,0.17472000000000001,0.050960000000000005,0.182,6.7392,1.9656,7.02,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-01-02 18:00:00,6.96,2.03,7.25,0.3648,0.10640000000000001,0.38,6.5952,1.9236,6.87,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-01-02 18:30:00,7.152,2.086,7.45,0.47040000000000004,0.13720000000000002,0.49,6.6815999999999995,1.9488,6.96,5.952,1.736,6.2,5.952,1.736,6.2
2020-01-02 19:00:00,6.83808,1.99444,7.123,0.47328000000000003,0.13804000000000002,0.493,6.3648,1.8564,6.63,5.952,1.736,6.2,5.952,1.736,6.2
2020-01-02 19:30:00,6.38112,1.86116,6.647,0.46752000000000005,0.13636,0.487,5.9136,1.7248,6.16,5.856,1.708,6.1,5.856,1.708,6.1
2020-01-02 20:00:00,5.91264,1.72452,6.159,0.45984,0.13412000000000002,0.47900000000000004,5.4528,1.5904,5.68,5.616,1.638,5.85,5.616,1.638,5.85
2020-01-02 20:30:00,5.42208,1.5814400000000002,5.648,0.45888,0.13384000000000001,0.47800000000000004,4.9632000000000005,1.4476,5.17,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-01-02 21:00:00,5.26656,1.5360800000000001,5.486,0.45696000000000003,0.13328,0.47600000000000003,4.8096,1.4028,5.01,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-01-02 21:30:00,4.9392,1.4406,5.145,0.456,0.133,0.47500000000000003,4.4832,1.3076,4.67,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-01-02 22:00:00,4.62144,1.34792,4.814,0.44544000000000006,0.12992,0.464,4.176,1.218,4.35,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-01-02 22:30:00,4.25568,1.24124,4.433,0.38688000000000006,0.11284000000000001,0.403,3.8688000000000002,1.1284,4.03,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-01-02 23:00:00,3.9455999999999998,1.1508,4.11,0.4128,0.12040000000000001,0.43,3.5328,1.0304,3.68,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-01-02 23:30:00,3.61056,1.05308,3.761,0.44256,0.12908,0.461,3.168,0.924,3.3,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-01-03 00:00:00,3.22176,0.9396800000000001,3.356,0.27456,0.08008000000000001,0.28600000000000003,2.9472,0.8596,3.07,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-01-03 00:30:00,3.0384,0.8862,3.165,0.0432,0.0126,0.045,2.9952,0.8736,3.12,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-01-03 01:00:00,2.98176,0.8696800000000001,3.106,0.10176,0.02968,0.106,2.88,0.84,3.0,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-01-03 01:30:00,2.8310400000000002,0.8257200000000001,2.949,0.21024,0.061320000000000006,0.219,2.6208,0.7644000000000001,2.73,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-01-03 02:00:00,2.65056,0.7730800000000001,2.761,0.27936,0.08148000000000001,0.291,2.3712,0.6916,2.47,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-01-03 02:30:00,2.50656,0.7310800000000001,2.6109999999999998,0.22176,0.06468,0.231,2.2848,0.6664,2.38,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-01-03 03:00:00,2.4931200000000002,0.72716,2.597,0.15072000000000002,0.043960000000000006,0.157,2.3424,0.6832,2.44,3.024,0.882,3.15,3.024,0.882,3.15
2020-01-03 03:30:00,2.45664,0.71652,2.559,0.21024,0.061320000000000006,0.219,2.2464,0.6552,2.34,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-01-03 04:00:00,2.3923200000000002,0.69776,2.492,0.10752,0.031360000000000006,0.112,2.2848,0.6664,2.38,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-01-03 04:30:00,2.44896,0.71428,2.551,0.11616000000000001,0.03388,0.121,2.3328,0.6804,2.43,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-01-03 05:00:00,2.63904,0.7697200000000001,2.749,0.03744,0.010920000000000001,0.039,2.6016,0.7588,2.71,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-01-03 05:30:00,2.7168,0.7924,2.83,0.06720000000000001,0.0196,0.07,2.6496,0.7728,2.76,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-01-03 06:00:00,2.91552,0.8503600000000001,3.037,0.20832,0.06076,0.217,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-01-03 06:30:00,3.37344,0.9839200000000001,3.5140000000000002,0.02304,0.00672,0.024,3.3504,0.9772000000000001,3.49,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-01-03 07:00:00,3.7488,1.0934,3.9050000000000002,0.014400000000000001,0.004200000000000001,0.015,3.7344,1.0892,3.89,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-01-03 07:30:00,4.10496,1.1972800000000001,4.276,0.015360000000000002,0.0044800000000000005,0.016,4.0896,1.1928,4.26,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-01-03 08:00:00,4.42176,1.2896800000000002,4.606,0.015360000000000002,0.0044800000000000005,0.016,4.4064,1.2852000000000001,4.59,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-01-03 08:30:00,4.6790400000000005,1.3647200000000002,4.874,0.01344,0.003920000000000001,0.014,4.6656,1.3608,4.86,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-01-03 09:00:00,4.92864,1.4375200000000001,5.134,0.01344,0.003920000000000001,0.014,4.9152000000000005,1.4336,5.12,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-01-03 09:30:00,5.24832,1.53076,5.467,0.01632,0.00476,0.017,5.232,1.526,5.45,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-01-03 10:00:00,5.3424,1.5582,5.565,0.014400000000000001,0.004200000000000001,0.015,5.328,1.554,5.55,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-01-03 10:30:00,5.5824,1.6282,5.815,0.014400000000000001,0.004200000000000001,0.015,5.568,1.624,5.8,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-01-03 11:00:00,5.43072,1.58396,5.657,0.01632,0.00476,0.017,5.4144,1.5792000000000002,5.64,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-01-03 11:30:00,5.20704,1.51872,5.424,0.04224000000000001,0.012320000000000001,0.044,5.1648,1.5064000000000002,5.38,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-01-03 12:00:00,5.00928,1.4610400000000001,5.218,0.01728,0.00504,0.018000000000000002,4.992,1.456,5.2,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-01-03 12:30:00,4.97088,1.44984,5.178,0.06528,0.01904,0.068,4.9056,1.4308,5.11,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-01-03 13:00:00,4.91136,1.43248,5.116,0.25536000000000003,0.07448,0.266,4.656,1.358,4.85,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-01-03 13:30:00,4.8816,1.4238,5.085,0.2544,0.0742,0.265,4.6272,1.3496000000000001,4.82,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-01-03 14:00:00,4.87488,1.42184,5.078,0.24768,0.07224000000000001,0.258,4.6272,1.3496000000000001,4.82,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-01-03 14:30:00,4.8086400000000005,1.40252,5.009,0.23904000000000003,0.06972,0.249,4.5696,1.3328,4.76,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-01-03 15:00:00,4.7952,1.3986,4.995,0.216,0.063,0.225,4.5792,1.3356,4.77,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-01-03 15:30:00,4.84032,1.4117600000000001,5.042,0.22272000000000003,0.06496,0.232,4.6176,1.3468,4.8100000000000005,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-01-03 16:00:00,5.06304,1.47672,5.274,0.22464,0.06552000000000001,0.234,4.8384,1.4112,5.04,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-01-03 16:30:00,5.6496,1.6478000000000002,5.885,0.216,0.063,0.225,5.4336,1.5848,5.66,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-01-03 17:00:00,6.66048,1.94264,6.938,0.13248000000000001,0.03864,0.138,6.5280000000000005,1.904,6.8,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-01-03 17:30:00,7.5312,2.1966,7.845,0.014400000000000001,0.004200000000000001,0.015,7.5168,2.1924,7.83,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-01-03 18:00:00,7.30848,2.13164,7.6129999999999995,0.022080000000000002,0.00644,0.023,7.2864,2.1252,7.59,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-01-03 18:30:00,7.04736,2.05548,7.341,0.039360000000000006,0.01148,0.041,7.008,2.044,7.3,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-01-03 19:00:00,6.30624,1.83932,6.569,0.018240000000000003,0.00532,0.019,6.288,1.834,6.55,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-01-03 19:30:00,5.90016,1.7208800000000002,6.146,0.015360000000000002,0.0044800000000000005,0.016,5.8848,1.7164000000000001,6.13,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-01-03 20:00:00,5.496,1.603,5.725,0.014400000000000001,0.004200000000000001,0.015,5.4816,1.5988,5.71,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-01-03 20:30:00,5.07552,1.4803600000000001,5.287,0.03552,0.010360000000000001,0.037,5.04,1.47,5.25,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-01-03 21:00:00,4.9008,1.4294,5.105,0.014400000000000001,0.004200000000000001,0.015,4.8864,1.4252,5.09,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-01-03 21:30:00,4.75584,1.38712,4.954,0.01344,0.003920000000000001,0.014,4.7424,1.3832,4.94,5.136,1.498,5.35,5.136,1.498,5.35
2020-01-03 22:00:00,4.392,1.2810000000000001,4.575,0.014400000000000001,0.004200000000000001,0.015,4.3776,1.2768,4.5600000000000005,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-01-03 22:30:00,4.152,1.211,4.325,0.0528,0.0154,0.055,4.0992,1.1956,4.27,4.32,1.26,4.5,4.32,1.26,4.5
2020-01-03 23:00:00,3.71136,1.08248,3.866,0.06336,0.01848,0.066,3.648,1.064,3.8,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-01-03 23:30:00,3.49056,1.01808,3.636,0.015360000000000002,0.0044800000000000005,0.016,3.4752,1.0136,3.62,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-01-04 00:00:00,3.28896,0.9592800000000001,3.426,0.015360000000000002,0.0044800000000000005,0.016,3.2736,0.9548000000000001,3.41,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-01-04 00:30:00,3.15456,0.9200800000000001,3.286,0.015360000000000002,0.0044800000000000005,0.016,3.1392,0.9156000000000001,3.27,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-01-04 01:00:00,3.07776,0.89768,3.206,0.015360000000000002,0.0044800000000000005,0.016,3.0624,0.8932,3.19,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-01-04 01:30:00,2.86656,0.83608,2.9859999999999998,0.015360000000000002,0.0044800000000000005,0.016,2.8512,0.8316,2.9699999999999998,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-01-04 02:00:00,2.72256,0.7940800000000001,2.836,0.015360000000000002,0.0044800000000000005,0.016,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-01-04 02:30:00,2.6236800000000002,0.76524,2.733,0.022080000000000002,0.00644,0.023,2.6016,0.7588,2.71,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-01-04 03:00:00,2.5104,0.7322000000000001,2.615,0.12,0.035,0.125,2.3904,0.6972,2.49,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-01-04 03:30:00,2.4144,0.7042,2.515,0.07200000000000001,0.021,0.075,2.3424,0.6832,2.44,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-01-04 04:00:00,2.43552,0.7103600000000001,2.537,0.01632,0.00476,0.017,2.4192,0.7056,2.52,3.168,0.924,3.3,3.168,0.924,3.3
2020-01-04 04:30:00,2.54976,0.74368,2.656,0.015360000000000002,0.0044800000000000005,0.016,2.5343999999999998,0.7392000000000001,2.64,3.168,0.924,3.3,3.168,0.924,3.3
2020-01-04 05:00:00,2.51232,0.7327600000000001,2.617,0.01632,0.00476,0.017,2.496,0.728,2.6,3.12,0.91,3.25,3.12,0.91,3.25
2020-01-04 05:30:00,2.58144,0.75292,2.689,0.018240000000000003,0.00532,0.019,2.5632,0.7476,2.67,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-01-04 06:00:00,2.6208,0.7644000000000001,2.73,0.057600000000000005,0.016800000000000002,0.06,2.5632,0.7476,2.67,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-01-04 06:30:00,3.00288,0.8758400000000001,3.128,0.02688,0.007840000000000001,0.028,2.976,0.868,3.1,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-01-04 07:00:00,3.22944,0.9419200000000001,3.364,0.01344,0.003920000000000001,0.014,3.216,0.9380000000000001,3.35,3.6,1.05,3.75,3.6,1.05,3.75
2020-01-04 07:30:00,3.46944,1.01192,3.614,0.01344,0.003920000000000001,0.014,3.456,1.008,3.6,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-01-04 08:00:00,3.82464,1.11552,3.984,0.01344,0.003920000000000001,0.014,3.8112,1.1116,3.9699999999999998,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-01-04 08:30:00,4.18848,1.22164,4.3629999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.176,1.218,4.35,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-01-04 09:00:00,4.69632,1.36976,4.892,0.01152,0.00336,0.012,4.6848,1.3664,4.88,4.8,1.4,5.0,4.8,1.4,5.0
2020-01-04 09:30:00,4.99392,1.45656,5.202,0.01152,0.00336,0.012,4.9824,1.4532,5.19,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-01-04 10:00:00,5.24352,1.52936,5.462,0.01152,0.00336,0.012,5.232,1.526,5.45,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-01-04 10:30:00,5.38752,1.57136,5.612,0.01152,0.00336,0.012,5.376,1.568,5.6,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-01-04 11:00:00,5.30016,1.54588,5.521,0.010560000000000002,0.0030800000000000003,0.011,5.2896,1.5428000000000002,5.51,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-01-04 11:30:00,5.32896,1.5542799999999999,5.551,0.010560000000000002,0.0030800000000000003,0.011,5.3184000000000005,1.5512000000000001,5.54,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-01-04 12:00:00,5.32896,1.5542799999999999,5.551,0.010560000000000002,0.0030800000000000003,0.011,5.3184000000000005,1.5512000000000001,5.54,5.808,1.694,6.05,5.808,1.694,6.05
2020-01-04 12:30:00,5.54016,1.6158800000000002,5.771,0.010560000000000002,0.0030800000000000003,0.011,5.5296,1.6128,5.76,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-01-04 13:00:00,5.54016,1.6158800000000002,5.771,0.010560000000000002,0.0030800000000000003,0.011,5.5296,1.6128,5.76,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-01-04 13:30:00,5.43456,1.58508,5.661,0.010560000000000002,0.0030800000000000003,0.011,5.424,1.5819999999999999,5.65,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-01-04 14:00:00,5.23296,1.52628,5.451,0.010560000000000002,0.0030800000000000003,0.011,5.2224,1.5232,5.44,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-01-04 14:30:00,5.19648,1.5156399999999999,5.413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.184,1.512,5.4,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-01-04 15:00:00,5.22432,1.52376,5.442,0.01152,0.00336,0.012,5.2128,1.5204,5.43,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-01-04 15:30:00,5.60832,1.63576,5.842,0.01152,0.00336,0.012,5.5968,1.6324,5.83,5.472,1.596,5.7,5.472,1.596,5.7
2020-01-04 16:00:00,5.80032,1.69176,6.042,0.01152,0.00336,0.012,5.7888,1.6884000000000001,6.03,5.616,1.638,5.85,5.616,1.638,5.85
2020-01-04 16:30:00,6.991680000000001,2.03924,7.283,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.9792000000000005,2.0356,7.27,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-01-04 17:00:00,7.56864,2.20752,7.884,0.01344,0.003920000000000001,0.014,7.5552,2.2036,7.87,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-01-04 17:30:00,7.59744,2.21592,7.914,0.01344,0.003920000000000001,0.014,7.584,2.212,7.9,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-01-04 18:00:00,7.28544,2.12492,7.589,0.05664,0.01652,0.059000000000000004,7.2288,2.1084,7.53,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-01-04 18:30:00,7.3056,2.1308,7.61,0.038400000000000004,0.0112,0.04,7.2672,2.1196,7.57,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-01-04 19:00:00,6.47904,1.88972,6.749,0.018240000000000003,0.00532,0.019,6.4608,1.8844,6.73,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-01-04 19:30:00,5.9952000000000005,1.7486000000000002,6.245,0.014400000000000001,0.004200000000000001,0.015,5.9808,1.7444000000000002,6.23,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-01-04 20:00:00,5.55264,1.61952,5.784,0.02304,0.00672,0.024,5.5296,1.6128,5.76,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-01-04 20:30:00,5.29536,1.54448,5.516,0.015360000000000002,0.0044800000000000005,0.016,5.28,1.54,5.5,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-01-04 21:00:00,4.80768,1.40224,5.008,0.01728,0.00504,0.018000000000000002,4.7904,1.3972,4.99,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-01-04 21:30:00,4.65888,1.35884,4.853,0.05088,0.01484,0.053,4.608,1.344,4.8,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-01-04 22:00:00,4.33536,1.26448,4.516,0.05376,0.015680000000000003,0.056,4.2816,1.2488000000000001,4.46,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-01-04 22:30:00,4.0704,1.1872,4.24,0.06720000000000001,0.0196,0.07,4.0032,1.1676,4.17,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-01-04 23:00:00,3.78912,1.10516,3.947,0.04512,0.013160000000000002,0.047,3.7439999999999998,1.092,3.9,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-01-04 23:30:00,3.60576,1.05168,3.7560000000000002,0.015360000000000002,0.0044800000000000005,0.016,3.5904,1.0472,3.74,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-01-05 00:00:00,3.15936,0.9214800000000001,3.291,0.02016,0.005880000000000001,0.021,3.1392,0.9156000000000001,3.27,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-01-05 00:30:00,3.03072,0.8839600000000001,3.157,0.025920000000000002,0.007560000000000001,0.027,3.0048,0.8764000000000001,3.13,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-01-05 01:00:00,2.8944,0.8442000000000001,3.015,0.024,0.007,0.025,2.8704,0.8372,2.99,3.36,0.98,3.5,3.36,0.98,3.5
2020-01-05 01:30:00,2.77344,0.8089200000000001,2.8890000000000002,0.018240000000000003,0.00532,0.019,2.7552,0.8036000000000001,2.87,3.5904,1.0472,3.74,3.5904,1.0472,3.74
