Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-05 02:00:00,2.84736,0.8304800000000001,2.966,0.015360000000000002,0.0044800000000000005,0.016,2.832,0.8260000000000001,2.95,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-01-05 02:30:00,2.86656,0.83608,2.9859999999999998,0.015360000000000002,0.0044800000000000005,0.016,2.8512,0.8316,2.9699999999999998,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-01-05 03:00:00,2.80896,0.8192800000000001,2.926,0.015360000000000002,0.0044800000000000005,0.016,2.7936,0.8148000000000001,2.91,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-01-05 03:30:00,2.56992,0.7495600000000001,2.677,0.10272,0.029960000000000004,0.107,2.4672,0.7196,2.5700000000000003,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-01-05 04:00:00,2.47776,0.7226800000000001,2.581,0.039360000000000006,0.01148,0.041,2.4384,0.7112,2.54,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-01-05 04:30:00,2.5891200000000003,0.75516,2.697,0.01632,0.00476,0.017,2.5728,0.7504000000000001,2.68,2.976,0.868,3.1,2.976,0.868,3.1
2020-01-05 05:00:00,2.66496,0.7772800000000001,2.776,0.015360000000000002,0.0044800000000000005,0.016,2.6496,0.7728,2.76,2.928,0.854,3.05,2.928,0.854,3.05
2020-01-05 05:30:00,2.71296,0.7912800000000001,2.826,0.015360000000000002,0.0044800000000000005,0.016,2.6976,0.7868,2.81,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-01-05 06:00:00,2.68608,0.78344,2.798,0.02688,0.007840000000000001,0.028,2.6592000000000002,0.7756000000000001,2.77,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-01-05 06:30:00,3.0624,0.8932,3.19,0.019200000000000002,0.0056,0.02,3.0432,0.8876000000000001,3.17,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-01-05 07:00:00,3.1344,0.9142,3.265,0.014400000000000001,0.004200000000000001,0.015,3.12,0.91,3.25,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-01-05 07:30:00,3.4128,0.9954000000000001,3.555,0.014400000000000001,0.004200000000000001,0.015,3.3984,0.9912000000000001,3.54,3.408,0.994,3.55,3.408,0.994,3.55
2020-01-05 08:00:00,3.67296,1.07128,3.826,0.015360000000000002,0.0044800000000000005,0.016,3.6576,1.0668,3.81,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-01-05 08:30:00,3.8544,1.1242,4.015,0.014400000000000001,0.004200000000000001,0.015,3.84,1.12,4.0,3.936,1.148,4.1,3.936,1.148,4.1
2020-01-05 09:00:00,4.56384,1.33112,4.754,0.01344,0.003920000000000001,0.014,4.5504,1.3272,4.74,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-01-05 09:30:00,4.7731200000000005,1.39216,4.9719999999999995,0.01152,0.00336,0.012,4.7616,1.3888,4.96,4.656,1.358,4.85,4.656,1.358,4.85
2020-01-05 10:00:00,5.04192,1.47056,5.252,0.01152,0.00336,0.012,5.0304,1.4672,5.24,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-01-05 10:30:00,5.25312,1.5321600000000002,5.472,0.01152,0.00336,0.012,5.2416,1.5288,5.46,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-01-05 11:00:00,5.46336,1.59348,5.691,0.010560000000000002,0.0030800000000000003,0.011,5.4528,1.5904,5.68,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-01-05 11:30:00,5.68416,1.65788,5.921,0.010560000000000002,0.0030800000000000003,0.011,5.6736,1.6548,5.91,5.472,1.596,5.7,5.472,1.596,5.7
2020-01-05 12:00:00,6.01056,1.7530800000000002,6.261,0.010560000000000002,0.0030800000000000003,0.011,6.0,1.75,6.25,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-01-05 12:30:00,6.22176,1.81468,6.481,0.010560000000000002,0.0030800000000000003,0.011,6.2112,1.8115999999999999,6.47,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-01-05 13:00:00,6.69216,1.95188,6.971,0.010560000000000002,0.0030800000000000003,0.011,6.6815999999999995,1.9488,6.96,5.568,1.624,5.8,5.568,1.624,5.8
2020-01-05 13:30:00,6.66336,1.94348,6.941,0.010560000000000002,0.0030800000000000003,0.011,6.6528,1.9404,6.93,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-01-05 14:00:00,6.55776,1.91268,6.831,0.010560000000000002,0.0030800000000000003,0.011,6.5472,1.9096000000000002,6.82,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-01-05 14:30:00,6.25056,1.82308,6.511,0.010560000000000002,0.0030800000000000003,0.011,6.24,1.82,6.5,5.616,1.638,5.85,5.616,1.638,5.85
2020-01-05 15:00:00,6.13632,1.78976,6.392,0.01152,0.00336,0.012,6.1248,1.7864,6.38,5.568,1.624,5.8,5.568,1.624,5.8
2020-01-05 15:30:00,6.16512,1.7981600000000002,6.422,0.01152,0.00336,0.012,6.1536,1.7948,6.41,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-01-05 16:00:00,6.5395199999999996,1.9073600000000002,6.812,0.01152,0.00336,0.012,6.5280000000000005,1.904,6.8,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-01-05 16:30:00,6.88704,2.00872,7.174,0.01344,0.003920000000000001,0.014,6.8736,2.0048,7.16,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-01-05 17:00:00,7.176,2.093,7.475,0.014400000000000001,0.004200000000000001,0.015,7.1616,2.0888,7.46,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-01-05 17:30:00,7.1952,2.0986,7.495,0.014400000000000001,0.004200000000000001,0.015,7.1808,2.0944,7.48,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-01-05 18:00:00,6.87552,2.00536,7.162,0.030720000000000004,0.008960000000000001,0.032,6.8448,1.9964,7.13,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-01-05 18:30:00,6.79296,1.98128,7.076,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.768,1.974,7.05,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-01-05 19:00:00,6.68736,1.9504800000000002,6.966,0.015360000000000002,0.0044800000000000005,0.016,6.672,1.9460000000000002,6.95,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-01-05 19:30:00,6.08256,1.77408,6.336,0.015360000000000002,0.0044800000000000005,0.016,6.0672,1.7696,6.32,6.192,1.806,6.45,6.192,1.806,6.45
2020-01-05 20:00:00,5.93856,1.73208,6.186,0.015360000000000002,0.0044800000000000005,0.016,5.9232,1.7276,6.17,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-01-05 20:30:00,5.50656,1.60608,5.736,0.015360000000000002,0.0044800000000000005,0.016,5.4912,1.6016,5.72,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-01-05 21:00:00,5.30496,1.5472800000000002,5.526,0.015360000000000002,0.0044800000000000005,0.016,5.2896,1.5428000000000002,5.51,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-01-05 21:30:00,5.0736,1.4798,5.285,0.014400000000000001,0.004200000000000001,0.015,5.0592,1.4756,5.27,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-01-05 22:00:00,4.68096,1.36528,4.876,0.015360000000000002,0.0044800000000000005,0.016,4.6656,1.3608,4.86,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-01-05 22:30:00,4.41216,1.28688,4.596,0.015360000000000002,0.0044800000000000005,0.016,4.3968,1.2824,4.58,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-01-05 23:00:00,3.9984,1.1662,4.165,0.014400000000000001,0.004200000000000001,0.015,3.984,1.162,4.15,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-01-05 23:30:00,3.65376,1.06568,3.806,0.015360000000000002,0.0044800000000000005,0.016,3.6384,1.0612,3.79,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-01-06 00:00:00,3.25056,0.94808,3.386,0.015360000000000002,0.0044800000000000005,0.016,3.2352,0.9436,3.37,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-01-06 00:30:00,2.96256,0.8640800000000001,3.086,0.015360000000000002,0.0044800000000000005,0.016,2.9472,0.8596,3.07,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-01-06 01:00:00,2.77056,0.80808,2.886,0.015360000000000002,0.0044800000000000005,0.016,2.7552,0.8036000000000001,2.87,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-01-06 01:30:00,2.81856,0.82208,2.936,0.015360000000000002,0.0044800000000000005,0.016,2.8032,0.8176,2.92,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-01-06 02:00:00,2.70336,0.7884800000000001,2.816,0.015360000000000002,0.0044800000000000005,0.016,2.688,0.784,2.8,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-01-06 02:30:00,2.80896,0.8192800000000001,2.926,0.015360000000000002,0.0044800000000000005,0.016,2.7936,0.8148000000000001,2.91,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-01-06 03:00:00,2.5824,0.7532,2.69,0.019200000000000002,0.0056,0.02,2.5632,0.7476,2.67,2.928,0.854,3.05,2.928,0.854,3.05
2020-01-06 03:30:00,2.59584,0.75712,2.7039999999999997,0.12864,0.037520000000000005,0.134,2.4672,0.7196,2.5700000000000003,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-01-06 04:00:00,2.63808,0.76944,2.748,0.30528000000000005,0.08904000000000001,0.318,2.3328,0.6804,2.43,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-01-06 04:30:00,2.6832000000000003,0.7826000000000001,2.795,0.24480000000000002,0.0714,0.255,2.4384,0.7112,2.54,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-01-06 05:00:00,2.7216,0.7938000000000001,2.835,0.12,0.035,0.125,2.6016,0.7588,2.71,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-01-06 05:30:00,3.28896,0.9592800000000001,3.426,0.015360000000000002,0.0044800000000000005,0.016,3.2736,0.9548000000000001,3.41,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-01-06 06:00:00,3.45216,1.00688,3.596,0.015360000000000002,0.0044800000000000005,0.016,3.4368,1.0024,3.58,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-01-06 06:30:00,4.05792,1.18356,4.227,0.01632,0.00476,0.017,4.0416,1.1788,4.21,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-01-06 07:00:00,4.54656,1.3260800000000001,4.736,0.015360000000000002,0.0044800000000000005,0.016,4.5312,1.3216,4.72,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-01-06 07:30:00,4.93056,1.43808,5.136,0.015360000000000002,0.0044800000000000005,0.016,4.9152000000000005,1.4336,5.12,4.656,1.358,4.85,4.656,1.358,4.85
2020-01-06 08:00:00,5.15232,1.50276,5.367,0.01632,0.00476,0.017,5.136,1.498,5.35,4.8,1.4,5.0,4.8,1.4,5.0
2020-01-06 08:30:00,5.15424,1.50332,5.369,0.018240000000000003,0.00532,0.019,5.136,1.498,5.35,4.944,1.442,5.15,4.944,1.442,5.15
2020-01-06 09:00:00,5.23104,1.5257200000000002,5.449,0.018240000000000003,0.00532,0.019,5.2128,1.5204,5.43,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-01-06 09:30:00,5.39424,1.57332,5.619,0.018240000000000003,0.00532,0.019,5.376,1.568,5.6,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-01-06 10:00:00,5.69184,1.66012,5.929,0.018240000000000003,0.00532,0.019,5.6736,1.6548,5.91,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-01-06 10:30:00,5.66496,1.6522800000000002,5.901,0.02976,0.00868,0.031,5.6352,1.6436000000000002,5.87,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-01-06 11:00:00,5.74464,1.6755200000000001,5.984,0.03264,0.00952,0.034,5.712,1.666,5.95,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-01-06 11:30:00,5.4672,1.5946,5.695,0.024,0.007,0.025,5.4432,1.5876000000000001,5.67,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-01-06 12:00:00,5.2992,1.5455999999999999,5.52,0.028800000000000003,0.008400000000000001,0.03,5.2704,1.5372,5.49,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-01-06 12:30:00,5.4624,1.5932,5.69,0.028800000000000003,0.008400000000000001,0.03,5.4336,1.5848,5.66,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-01-06 13:00:00,5.53056,1.61308,5.761,0.02976,0.00868,0.031,5.5008,1.6044,5.73,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-01-06 13:30:00,5.76192,1.68056,6.002,0.030720000000000004,0.008960000000000001,0.032,5.7312,1.6716000000000002,5.97,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-01-06 14:00:00,5.76384,1.68112,6.004,0.03264,0.00952,0.034,5.7312,1.6716000000000002,5.97,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-01-06 14:30:00,5.76384,1.68112,6.004,0.03264,0.00952,0.034,5.7312,1.6716000000000002,5.97,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-01-06 15:00:00,5.67744,1.65592,5.914,0.03264,0.00952,0.034,5.6448,1.6464,5.88,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-01-06 15:30:00,5.64096,1.64528,5.876,0.03456,0.01008,0.036000000000000004,5.6064,1.6352,5.84,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-01-06 16:00:00,6.60576,1.9266800000000002,6.881,0.039360000000000006,0.01148,0.041,6.5664,1.9152,6.84,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-01-06 16:30:00,7.4928,2.1854,7.805,0.0432,0.0126,0.045,7.4496,2.1728,7.76,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-01-06 17:00:00,7.7424,2.2582,8.065,0.0528,0.0154,0.055,7.6896,2.2428,8.01,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-01-06 17:30:00,7.93344,2.31392,8.264,0.06144000000000001,0.017920000000000002,0.064,7.872,2.296,8.2,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-01-06 18:00:00,7.8624,2.2932,8.19,0.06720000000000001,0.0196,0.07,7.7952,2.2736,8.12,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-01-06 18:30:00,7.704,2.247,8.025,0.0816,0.0238,0.085,7.6224,2.2232,7.94,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-01-06 19:00:00,7.54464,2.20052,7.859,0.08544,0.02492,0.089,7.4592,2.1756,7.77,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-01-06 19:30:00,6.49824,1.8953200000000001,6.769,0.08544,0.02492,0.089,6.4128,1.8704,6.68,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-01-06 20:00:00,5.8886400000000005,1.71752,6.134,0.19584000000000001,0.057120000000000004,0.20400000000000001,5.6928,1.6604,5.93,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-01-06 20:30:00,5.71392,1.66656,5.952,0.34752000000000005,0.10136,0.362,5.3664,1.5652,5.59,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-01-06 21:00:00,5.60352,1.63436,5.837,0.35232,0.10276,0.367,5.2512,1.5316,5.47,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-01-06 21:30:00,5.3712,1.5666,5.595,0.312,0.091,0.325,5.0592,1.4756,5.27,4.416,1.288,4.6,4.416,1.288,4.6
2020-01-06 22:00:00,4.82592,1.4075600000000001,5.027,0.30432000000000003,0.08876,0.317,4.5216,1.3188,4.71,4.128,1.204,4.3,4.128,1.204,4.3
2020-01-06 22:30:00,4.58208,1.33644,4.773,0.34848,0.10164000000000001,0.363,4.2336,1.2348,4.41,3.552,1.036,3.7,3.552,1.036,3.7
2020-01-06 23:00:00,3.7056,1.0808,3.86,0.24960000000000002,0.0728,0.26,3.456,1.008,3.6,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-01-06 23:30:00,3.3552,0.9786,3.495,0.3216,0.09380000000000001,0.335,3.0336,0.8848,3.16,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-01-07 00:00:00,2.8492800000000003,0.8310400000000001,2.968,0.22848000000000002,0.06664,0.23800000000000002,2.6208,0.7644000000000001,2.73,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-01-07 00:30:00,2.82432,0.82376,2.942,0.14592000000000002,0.04256,0.152,2.6784,0.7812,2.79,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-01-07 01:00:00,2.79456,0.81508,2.911,0.08736000000000001,0.025480000000000003,0.091,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-01-07 01:30:00,2.66304,0.7767200000000001,2.774,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.5632,0.7476,2.67,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-01-07 02:00:00,2.82144,0.8229200000000001,2.939,0.09504000000000001,0.02772,0.099,2.7264,0.7952,2.84,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-01-07 02:30:00,2.8416,0.8288000000000001,2.96,0.0864,0.0252,0.09,2.7552,0.8036000000000001,2.87,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-01-07 03:00:00,2.82432,0.82376,2.942,0.08832000000000001,0.02576,0.092,2.7359999999999998,0.798,2.85,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-01-07 03:30:00,2.60544,0.75992,2.714,0.11904,0.03472,0.124,2.4864,0.7252000000000001,2.59,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-01-07 04:00:00,2.448,0.714,2.55,0.14400000000000002,0.042,0.15,2.304,0.672,2.4,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-01-07 04:30:00,2.5584,0.7462000000000001,2.665,0.2928,0.0854,0.305,2.2656,0.6608,2.36,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-01-07 05:00:00,2.55552,0.74536,2.662,0.11712000000000002,0.03416,0.122,2.4384,0.7112,2.54,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-01-07 05:30:00,2.75136,0.8024800000000001,2.866,0.09216,0.02688,0.096,2.6592000000000002,0.7756000000000001,2.77,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-01-07 06:00:00,3.1728,0.9254,3.305,0.3408,0.0994,0.355,2.832,0.8260000000000001,2.95,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-01-07 06:30:00,3.72384,1.08612,3.879,0.20064,0.05852,0.209,3.5232,1.0276,3.67,3.696,1.078,3.85,3.696,1.078,3.85
2020-01-07 07:00:00,4.2096,1.2278,4.385,0.0432,0.0126,0.045,4.1664,1.2152,4.34,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-01-07 07:30:00,5.30112,1.54616,5.522,0.04032,0.011760000000000001,0.042,5.2608,1.5344,5.48,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-01-07 08:00:00,6.07488,1.77184,6.328,0.04608,0.01344,0.048,6.0288,1.7584,6.28,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-01-07 08:30:00,5.9712,1.7416,6.22,0.038400000000000004,0.0112,0.04,5.9328,1.7304,6.18,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-01-07 09:00:00,5.84448,1.70464,6.088,0.036480000000000005,0.01064,0.038,5.808,1.694,6.05,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-01-07 09:30:00,5.39712,1.57416,5.622,0.04032,0.011760000000000001,0.042,5.3568,1.5624,5.58,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-01-07 10:00:00,5.15808,1.50444,5.373,0.03168,0.00924,0.033,5.1264,1.4952,5.34,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-01-07 10:30:00,5.82912,1.70016,6.072,0.04032,0.011760000000000001,0.042,5.7888,1.6884000000000001,6.03,4.368,1.274,4.55,4.368,1.274,4.55
2020-01-07 11:00:00,6.07488,1.77184,6.328,0.05568000000000001,0.01624,0.058,6.0192,1.7556,6.27,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-01-07 11:30:00,6.18336,1.80348,6.441,0.02976,0.00868,0.031,6.1536,1.7948,6.41,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-01-07 12:00:00,6.18048,1.80264,6.438,0.036480000000000005,0.01064,0.038,6.144,1.792,6.4,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-01-07 12:30:00,5.86944,1.71192,6.114,0.03264,0.00952,0.034,5.8368,1.7024,6.08,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-01-07 13:00:00,5.71488,1.66684,5.953,0.060480000000000006,0.017640000000000003,0.063,5.6544,1.6492,5.89,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-01-07 13:30:00,5.65248,1.64864,5.888,0.036480000000000005,0.01064,0.038,5.616,1.638,5.85,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-01-07 14:00:00,5.63808,1.64444,5.873,0.022080000000000002,0.00644,0.023,5.616,1.638,5.85,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-01-07 14:30:00,5.4816,1.5988,5.71,0.019200000000000002,0.0056,0.02,5.4624,1.5932,5.69,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-01-07 15:00:00,5.424,1.5819999999999999,5.65,0.019200000000000002,0.0056,0.02,5.4048,1.5764,5.63,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-01-07 15:30:00,5.568,1.624,5.8,0.019200000000000002,0.0056,0.02,5.5488,1.6184,5.78,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-01-07 16:00:00,5.97024,1.74132,6.219,0.018240000000000003,0.00532,0.019,5.952,1.736,6.2,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-01-07 16:30:00,6.65184,1.94012,6.929,0.047040000000000005,0.013720000000000001,0.049,6.6048,1.9264000000000001,6.88,6.048,1.764,6.3,6.048,1.764,6.3
2020-01-07 17:00:00,7.00512,2.04316,7.297,0.03552,0.010360000000000001,0.037,6.9696,2.0328,7.26,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-01-07 17:30:00,7.28352,2.12436,7.587,0.01632,0.00476,0.017,7.2672,2.1196,7.57,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-01-07 18:00:00,7.20576,2.10168,7.506,0.015360000000000002,0.0044800000000000005,0.016,7.1904,2.0972,7.49,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-01-07 18:30:00,7.0128,2.0454,7.305,0.014400000000000001,0.004200000000000001,0.015,6.9984,2.0412,7.29,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-01-07 19:00:00,6.74784,1.96812,7.029,0.027840000000000004,0.00812,0.029,6.72,1.96,7.0,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-01-07 19:30:00,6.73248,1.96364,7.013,0.07008,0.020440000000000003,0.073,6.6624,1.9432,6.94,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-01-07 20:00:00,6.15552,1.79536,6.412,0.24192000000000002,0.07056000000000001,0.252,5.9136,1.7248,6.16,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-01-07 20:30:00,5.85216,1.70688,6.096,0.03456,0.01008,0.036000000000000004,5.8176,1.6968,6.06,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-01-07 21:00:00,5.71968,1.66824,5.958,0.036480000000000005,0.01064,0.038,5.6832,1.6576,5.92,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-01-07 21:30:00,5.25504,1.53272,5.474,0.01344,0.003920000000000001,0.014,5.2416,1.5288,5.46,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-01-07 22:00:00,5.064,1.477,5.275,0.014400000000000001,0.004200000000000001,0.015,5.0496,1.4727999999999999,5.26,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-01-07 22:30:00,4.4208,1.2894,4.605,0.014400000000000001,0.004200000000000001,0.015,4.4064,1.2852000000000001,4.59,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-01-07 23:00:00,3.9888,1.1634,4.155,0.014400000000000001,0.004200000000000001,0.015,3.9744,1.1592,4.14,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-01-07 23:30:00,3.54816,1.03488,3.696,0.015360000000000002,0.0044800000000000005,0.016,3.5328,1.0304,3.68,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-01-08 00:00:00,3.17376,0.9256800000000001,3.306,0.015360000000000002,0.0044800000000000005,0.016,3.1584,0.9212,3.29,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-01-08 00:30:00,3.20256,0.93408,3.336,0.015360000000000002,0.0044800000000000005,0.016,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-01-08 01:00:00,3.24,0.9450000000000001,3.375,0.014400000000000001,0.004200000000000001,0.015,3.2256,0.9408000000000001,3.36,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-01-08 01:30:00,2.76,0.805,2.875,0.014400000000000001,0.004200000000000001,0.015,2.7456,0.8008000000000001,2.86,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-01-08 02:00:00,2.6064,0.7602,2.715,0.014400000000000001,0.004200000000000001,0.015,2.592,0.756,2.7,3.168,0.924,3.3,3.168,0.924,3.3
2020-01-08 02:30:00,2.52,0.735,2.625,0.024,0.007,0.025,2.496,0.728,2.6,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-01-08 03:00:00,2.47104,0.72072,2.574,0.03264,0.00952,0.034,2.4384,0.7112,2.54,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-01-08 03:30:00,2.6294399999999998,0.76692,2.739,0.018240000000000003,0.00532,0.019,2.6112,0.7616,2.7199999999999998,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-01-08 04:00:00,2.94336,0.85848,3.066,0.015360000000000002,0.0044800000000000005,0.016,2.928,0.854,3.05,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-01-08 04:30:00,2.97216,0.8668800000000001,3.096,0.015360000000000002,0.0044800000000000005,0.016,2.9568000000000003,0.8624,3.08,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-01-08 05:00:00,3.04896,0.8892800000000001,3.176,0.015360000000000002,0.0044800000000000005,0.016,3.0336,0.8848,3.16,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-01-08 05:30:00,3.36576,0.9816800000000001,3.5060000000000002,0.015360000000000002,0.0044800000000000005,0.016,3.3504,0.9772000000000001,3.49,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-01-08 06:00:00,3.40512,0.99316,3.547,0.01632,0.00476,0.017,3.3888,0.9884000000000001,3.5300000000000002,3.408,0.994,3.55,3.408,0.994,3.55
2020-01-08 06:30:00,4.19232,1.22276,4.367,0.01632,0.00476,0.017,4.176,1.218,4.35,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-01-08 07:00:00,4.68096,1.36528,4.876,0.015360000000000002,0.0044800000000000005,0.016,4.6656,1.3608,4.86,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-01-08 07:30:00,5.41056,1.57808,5.636,0.015360000000000002,0.0044800000000000005,0.016,5.3952,1.5735999999999999,5.62,5.136,1.498,5.35,5.136,1.498,5.35
2020-01-08 08:00:00,5.80416,1.6928800000000002,6.046,0.015360000000000002,0.0044800000000000005,0.016,5.7888,1.6884000000000001,6.03,5.136,1.498,5.35,5.136,1.498,5.35
2020-01-08 08:30:00,5.69088,1.65984,5.928,0.01728,0.00504,0.018000000000000002,5.6736,1.6548,5.91,5.136,1.498,5.35,5.136,1.498,5.35
2020-01-08 09:00:00,5.72928,1.67104,5.968,0.01728,0.00504,0.018000000000000002,5.712,1.666,5.95,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-01-08 09:30:00,5.74752,1.67636,5.987,0.01632,0.00476,0.017,5.7312,1.6716000000000002,5.97,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-01-08 10:00:00,5.78496,1.68728,6.026,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.76,1.6800000000000002,6.0,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-01-08 10:30:00,5.53056,1.61308,5.761,0.02976,0.00868,0.031,5.5008,1.6044,5.73,5.376,1.568,5.6,5.376,1.568,5.6
2020-01-08 11:00:00,5.5008,1.6044,5.73,0.028800000000000003,0.008400000000000001,0.03,5.472,1.596,5.7,5.376,1.568,5.6,5.376,1.568,5.6
2020-01-08 11:30:00,5.52864,1.61252,5.759,0.027840000000000004,0.00812,0.029,5.5008,1.6044,5.73,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-01-08 12:00:00,5.52864,1.61252,5.759,0.027840000000000004,0.00812,0.029,5.5008,1.6044,5.73,5.232,1.526,5.45,5.232,1.526,5.45
2020-01-08 12:30:00,5.53824,1.61532,5.769,0.027840000000000004,0.00812,0.029,5.5104,1.6072000000000002,5.74,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-01-08 13:00:00,5.184,1.512,5.4,0.028800000000000003,0.008400000000000001,0.03,5.1552,1.5036,5.37,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-01-08 13:30:00,5.4144,1.5792000000000002,5.64,0.028800000000000003,0.008400000000000001,0.03,5.3856,1.5708,5.61,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-01-08 14:00:00,5.00832,1.46076,5.217,0.025920000000000002,0.007560000000000001,0.027,4.9824,1.4532,5.19,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-01-08 14:30:00,4.98336,1.45348,5.191,0.08736000000000001,0.025480000000000003,0.091,4.896,1.428,5.1,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-01-08 15:00:00,5.02848,1.46664,5.238,0.29568,0.08624000000000001,0.308,4.7328,1.3804,4.93,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-01-08 15:30:00,5.27712,1.53916,5.497,0.18912,0.05516000000000001,0.197,5.088,1.484,5.3,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-01-08 16:00:00,6.1776,1.8018,6.435,0.062400000000000004,0.0182,0.065,6.1152,1.7836,6.37,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-01-08 16:30:00,7.20384,2.10112,7.504,0.03264,0.00952,0.034,7.1712,2.0916,7.47,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-01-08 17:00:00,7.76448,2.26464,8.088,0.04608,0.01344,0.048,7.7184,2.2512,8.04,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-01-08 17:30:00,7.64928,2.23104,7.968,0.24768,0.07224000000000001,0.258,7.4016,2.1588,7.71,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-01-08 18:00:00,7.81152,2.27836,8.137,0.38112,0.11116000000000001,0.397,7.4304,2.1672000000000002,7.74,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-01-08 18:30:00,7.81152,2.27836,8.137,0.44832000000000005,0.13076000000000002,0.467,7.3632,2.1476,7.67,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-01-08 19:00:00,7.5244800000000005,2.19464,7.838,0.43968,0.12824000000000002,0.458,7.0848,2.0664,7.38,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-01-08 19:30:00,7.30176,2.12968,7.606,0.44736000000000004,0.13048,0.466,6.8544,1.9992,7.14,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-01-08 20:00:00,6.80736,1.9854800000000001,7.091,0.44256,0.12908,0.461,6.3648,1.8564,6.63,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-01-08 20:30:00,5.90208,1.72144,6.148,0.45888,0.13384000000000001,0.47800000000000004,5.4432,1.5876000000000001,5.67,5.136,1.498,5.35,5.136,1.498,5.35
2020-01-08 21:00:00,5.3616,1.5638,5.585,0.4656,0.1358,0.485,4.896,1.428,5.1,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-01-08 21:30:00,4.9824,1.4532,5.19,0.47040000000000004,0.13720000000000002,0.49,4.5120000000000005,1.316,4.7,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-01-08 22:00:00,4.58592,1.33756,4.777,0.46752000000000005,0.13636,0.487,4.1184,1.2012,4.29,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-01-08 22:30:00,4.3536,1.2698,4.535,0.4656,0.1358,0.485,3.888,1.134,4.05,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-01-08 23:00:00,3.89472,1.13596,4.057,0.44832000000000005,0.13076000000000002,0.467,3.4464,1.0052,3.59,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-01-08 23:30:00,3.41376,0.9956800000000001,3.556,0.46656000000000003,0.13608,0.486,2.9472,0.8596,3.07,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-01-09 00:00:00,3.05952,0.89236,3.187,0.43872000000000005,0.12796000000000002,0.457,2.6208,0.7644000000000001,2.73,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-01-09 00:30:00,2.88192,0.8405600000000001,3.002,0.40512000000000004,0.11816000000000002,0.422,2.4768,0.7224,2.58,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-01-09 01:00:00,2.77536,0.8094800000000001,2.891,0.41376,0.12068000000000001,0.431,2.3616,0.6888000000000001,2.46,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-01-09 01:30:00,2.7196800000000003,0.7932400000000001,2.833,0.40608000000000005,0.11844,0.423,2.3136,0.6748000000000001,2.41,3.072,0.896,3.2,3.072,0.896,3.2
2020-01-09 02:00:00,2.63424,0.7683200000000001,2.7439999999999998,0.39744,0.11592000000000001,0.41400000000000003,2.2368,0.6524,2.33,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-01-09 02:30:00,2.59392,0.75656,2.702,0.38592000000000004,0.11256000000000001,0.402,2.208,0.644,2.3,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-01-09 03:00:00,2.55744,0.74592,2.664,0.36864,0.10752,0.384,2.1888,0.6384000000000001,2.2800000000000002,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-01-09 03:30:00,2.53728,0.74004,2.643,0.37728,0.11004000000000001,0.393,2.16,0.63,2.25,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-01-09 04:00:00,2.52864,0.7375200000000001,2.634,0.36864,0.10752,0.384,2.16,0.63,2.25,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-01-09 04:30:00,2.54304,0.74172,2.649,0.28704,0.08372,0.299,2.2560000000000002,0.658,2.35,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-01-09 05:00:00,2.57568,0.75124,2.683,0.16608,0.048440000000000004,0.17300000000000001,2.4096,0.7028,2.51,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-01-09 05:30:00,2.92704,0.85372,3.049,0.08544,0.02492,0.089,2.8416,0.8288000000000001,2.96,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-01-09 06:00:00,3.27936,0.9564800000000001,3.416,0.16896000000000003,0.049280000000000004,0.176,3.1104,0.9072,3.24,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-01-09 06:30:00,3.89472,1.13596,4.057,0.01632,0.00476,0.017,3.8784,1.1312,4.04,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-01-09 07:00:00,4.46976,1.30368,4.656,0.015360000000000002,0.0044800000000000005,0.016,4.4544,1.2992,4.64,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-01-09 07:30:00,5.1696,1.5078,5.385,0.014400000000000001,0.004200000000000001,0.015,5.1552,1.5036,5.37,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-01-09 08:00:00,5.37888,1.56884,5.603,0.022080000000000002,0.00644,0.023,5.3568,1.5624,5.58,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-01-09 08:30:00,5.2118400000000005,1.52012,5.429,0.018240000000000003,0.00532,0.019,5.1936,1.5148000000000001,5.41,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-01-09 09:00:00,5.37216,1.56688,5.596,0.015360000000000002,0.0044800000000000005,0.016,5.3568,1.5624,5.58,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-01-09 09:30:00,5.31072,1.5489600000000001,5.532,0.021120000000000003,0.0061600000000000005,0.022,5.2896,1.5428000000000002,5.51,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-01-09 10:00:00,5.376,1.568,5.6,0.057600000000000005,0.016800000000000002,0.06,5.3184000000000005,1.5512000000000001,5.54,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-01-09 10:30:00,5.256,1.533,5.475,0.1008,0.029400000000000003,0.105,5.1552,1.5036,5.37,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-01-09 11:00:00,5.184,1.512,5.4,0.24960000000000002,0.0728,0.26,4.9344,1.4392,5.14,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-01-09 11:30:00,4.9987200000000005,1.45796,5.207,0.33312,0.09716000000000001,0.34700000000000003,4.6656,1.3608,4.86,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-01-09 12:00:00,4.90656,1.4310800000000001,5.111,0.07776000000000001,0.022680000000000002,0.081,4.8288,1.4084,5.03,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-01-09 12:30:00,5.02944,1.46692,5.239,0.027840000000000004,0.00812,0.029,5.0016,1.4588,5.21,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-01-09 13:00:00,5.10816,1.48988,5.321,0.16416,0.047880000000000006,0.171,4.944,1.442,5.15,4.224,1.232,4.4,4.224,1.232,4.4
2020-01-09 13:30:00,5.1456,1.5008,5.36,0.28800000000000003,0.084,0.30000000000000004,4.8576,1.4168,5.06,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-01-09 14:00:00,5.18112,1.51116,5.397,0.06432,0.018760000000000002,0.067,5.1168,1.4924,5.33,4.8,1.4,5.0,4.8,1.4,5.0
2020-01-09 14:30:00,5.25312,1.5321600000000002,5.472,0.08832000000000001,0.02576,0.092,5.1648,1.5064000000000002,5.38,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-01-09 15:00:00,5.30304,1.54672,5.524,0.051840000000000004,0.015120000000000001,0.054,5.2512,1.5316,5.47,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-01-09 15:30:00,5.5008,1.6044,5.73,0.028800000000000003,0.008400000000000001,0.03,5.472,1.596,5.7,5.184,1.512,5.4,5.184,1.512,5.4
2020-01-09 16:00:00,6.20832,1.8107600000000001,6.467,0.06432,0.018760000000000002,0.067,6.144,1.792,6.4,4.464,1.302,4.65,4.464,1.302,4.65
2020-01-09 16:30:00,7.0608,2.0594,7.355,0.0816,0.0238,0.085,6.9792000000000005,2.0356,7.27,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-01-09 17:00:00,7.7232,2.2526,8.045,0.0528,0.0154,0.055,7.6704,2.2372,7.99,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-01-09 17:30:00,7.87008,2.29544,8.198,0.05568000000000001,0.01624,0.058,7.8144,2.2792,8.14,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-01-09 18:00:00,7.5648,2.2064,7.88,0.23040000000000002,0.06720000000000001,0.24,7.3344000000000005,2.1392,7.64,5.568,1.624,5.8,5.568,1.624,5.8
2020-01-09 18:30:00,7.48704,2.18372,7.799,0.17184000000000002,0.050120000000000005,0.179,7.3152,2.1336,7.62,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-01-09 19:00:00,7.368,2.149,7.675,0.1296,0.0378,0.135,7.2384,2.1112,7.54,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-01-09 19:30:00,7.01856,2.04708,7.311,0.08736000000000001,0.025480000000000003,0.091,6.9312000000000005,2.0216,7.22,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-01-09 20:00:00,6.90912,2.01516,7.197,0.21792000000000003,0.06356,0.227,6.6912,1.9516,6.97,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-01-09 20:30:00,6.53568,1.90624,6.808,0.19008000000000003,0.05544,0.198,6.3456,1.8508,6.61,4.608,1.344,4.8,4.608,1.344,4.8
2020-01-09 21:00:00,6.1872,1.8046000000000002,6.445,0.0912,0.026600000000000002,0.095,6.096,1.778,6.35,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-01-09 21:30:00,4.8048,1.4014,5.005,0.264,0.077,0.275,4.5408,1.3244,4.73,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-01-09 22:00:00,4.4764800000000005,1.30564,4.663,0.12768000000000002,0.03724,0.133,4.3488,1.2684,4.53,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-01-09 22:30:00,4.29408,1.25244,4.473,0.29088,0.08484000000000001,0.303,4.0032,1.1676,4.17,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-01-09 23:00:00,3.816,1.113,3.975,0.40800000000000003,0.11900000000000001,0.425,3.408,0.994,3.55,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-01-09 23:30:00,3.39552,0.9903600000000001,3.537,0.26592000000000005,0.07756,0.277,3.1296,0.9128000000000001,3.26,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-01-10 00:00:00,3.11808,0.90944,3.248,0.08448000000000001,0.024640000000000002,0.088,3.0336,0.8848,3.16,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-01-10 00:30:00,2.88864,0.84252,3.009,0.08544,0.02492,0.089,2.8032,0.8176,2.92,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-01-10 01:00:00,2.73504,0.7977200000000001,2.849,0.15264000000000003,0.044520000000000004,0.159,2.5824,0.7532,2.69,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-01-10 01:30:00,2.6592000000000002,0.7756000000000001,2.77,0.2016,0.058800000000000005,0.21,2.4576000000000002,0.7168,2.56,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-01-10 02:00:00,2.63904,0.7697200000000001,2.749,0.09504000000000001,0.02772,0.099,2.544,0.742,2.65,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-01-10 02:30:00,2.64096,0.7702800000000001,2.751,0.16416,0.047880000000000006,0.171,2.4768,0.7224,2.58,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-01-10 03:00:00,2.64,0.77,2.75,0.3456,0.1008,0.36,2.2944,0.6692,2.39,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-01-10 03:30:00,2.64672,0.7719600000000001,2.757,0.36192,0.10556000000000001,0.377,2.2848,0.6664,2.38,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-01-10 04:00:00,2.59104,0.7557200000000001,2.699,0.28704,0.08372,0.299,2.304,0.672,2.4,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-01-10 04:30:00,2.63712,0.7691600000000001,2.747,0.25632000000000005,0.07476000000000001,0.267,2.3808,0.6944,2.48,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-01-10 05:00:00,2.68896,0.7842800000000001,2.801,0.32736000000000004,0.09548000000000001,0.341,2.3616,0.6888000000000001,2.46,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-01-10 05:30:00,2.81856,0.82208,2.936,0.21696000000000001,0.06328,0.226,2.6016,0.7588,2.71,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-01-10 06:00:00,3.13536,0.9144800000000001,3.266,0.22656,0.06608,0.23600000000000002,2.9088000000000003,0.8484,3.03,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-01-10 06:30:00,3.80928,1.11104,3.968,0.04608,0.01344,0.048,3.7632,1.0976,3.92,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-01-10 07:00:00,4.3488,1.2684,4.53,0.038400000000000004,0.0112,0.04,4.3104,1.2572,4.49,4.608,1.344,4.8,4.608,1.344,4.8
2020-01-10 07:30:00,5.09088,1.4848400000000002,5.303,0.041280000000000004,0.01204,0.043000000000000003,5.0496,1.4727999999999999,5.26,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-01-10 08:00:00,6.32736,1.8454800000000002,6.591,0.039360000000000006,0.01148,0.041,6.288,1.834,6.55,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-01-10 08:30:00,6.28224,1.8323200000000002,6.5440000000000005,0.03264,0.00952,0.034,6.2496,1.8228,6.51,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-01-10 09:00:00,6.30816,1.83988,6.571,0.02976,0.00868,0.031,6.2784,1.8312,6.54,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-01-10 09:30:00,6.3744,1.8592,6.64,0.028800000000000003,0.008400000000000001,0.03,6.3456,1.8508,6.61,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-01-10 10:00:00,6.22944,1.81692,6.489,0.027840000000000004,0.00812,0.029,6.2016,1.8088000000000002,6.46,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-01-10 10:30:00,6.21024,1.81132,6.469,0.027840000000000004,0.00812,0.029,6.1824,1.8032,6.44,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-01-10 11:00:00,6.17472,1.8009600000000001,6.432,0.01152,0.00336,0.012,6.1632,1.7976,6.42,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-01-10 11:30:00,6.0912,1.7766000000000002,6.345,0.014400000000000001,0.004200000000000001,0.015,6.0768,1.7724000000000002,6.33,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-01-10 12:00:00,5.57376,1.62568,5.806,0.015360000000000002,0.0044800000000000005,0.016,5.5584,1.6212,5.79,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-01-10 12:30:00,5.09664,1.48652,5.309,0.047040000000000005,0.013720000000000001,0.049,5.0496,1.4727999999999999,5.26,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-01-10 13:00:00,5.1216,1.4938,5.335,0.12,0.035,0.125,5.0016,1.4588,5.21,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-01-10 13:30:00,5.02368,1.46524,5.233,0.022080000000000002,0.00644,0.023,5.0016,1.4588,5.21,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-01-10 14:00:00,4.96128,1.44704,5.168,0.01728,0.00504,0.018000000000000002,4.944,1.442,5.15,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-01-10 14:30:00,4.8768,1.4224,5.08,0.1056,0.0308,0.11,4.7712,1.3916,4.97,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-01-10 15:00:00,4.81152,1.4033600000000002,5.012,0.10752,0.031360000000000006,0.112,4.704,1.3719999999999999,4.9,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-01-10 15:30:00,4.84992,1.41456,5.052,0.14592000000000002,0.04256,0.152,4.704,1.3719999999999999,4.9,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-01-10 16:00:00,5.55456,1.6200800000000002,5.786,0.20736000000000002,0.060480000000000006,0.216,5.3472,1.5596,5.57,5.088,1.484,5.3,5.088,1.484,5.3
2020-01-10 16:30:00,6.82752,1.9913600000000002,7.112,0.12672,0.03696,0.132,6.7008,1.9544000000000001,6.98,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-01-10 17:00:00,7.58976,2.21368,7.906,0.015360000000000002,0.0044800000000000005,0.016,7.5744,2.2092,7.89,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-01-10 17:30:00,7.73472,2.25596,8.057,0.025920000000000002,0.007560000000000001,0.027,7.7088,2.2484,8.03,5.856,1.708,6.1,5.856,1.708,6.1
2020-01-10 18:00:00,7.61376,2.22068,7.931,0.13536,0.03948,0.14100000000000001,7.4784,2.1812,7.79,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-01-10 18:30:00,7.45536,2.17448,7.766,0.14016,0.04088000000000001,0.146,7.3152,2.1336,7.62,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-01-10 19:00:00,7.0224,2.0482,7.315,0.014400000000000001,0.004200000000000001,0.015,7.008,2.044,7.3,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-01-10 19:30:00,6.13728,1.79004,6.393,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.1248,1.7864,6.38,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-01-10 20:00:00,5.8636800000000004,1.7102400000000002,6.108,0.05568000000000001,0.01624,0.058,5.808,1.694,6.05,5.904,1.722,6.15,5.904,1.722,6.15
2020-01-10 20:30:00,6.14016,1.79088,6.396,0.25536000000000003,0.07448,0.266,5.8848,1.7164000000000001,6.13,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-01-10 21:00:00,6.19104,1.80572,6.449,0.30624,0.08932000000000001,0.319,5.8848,1.7164000000000001,6.13,4.176,1.218,4.35,4.176,1.218,4.35
2020-01-10 21:30:00,5.13984,1.49912,5.354,0.06144000000000001,0.017920000000000002,0.064,5.0784,1.4812,5.29,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-01-10 22:00:00,4.87296,1.42128,5.076,0.03456,0.01008,0.036000000000000004,4.8384,1.4112,5.04,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-01-10 22:30:00,5.37696,1.5682800000000001,5.601,0.11616000000000001,0.03388,0.121,5.2608,1.5344,5.48,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-01-10 23:00:00,4.76928,1.39104,4.968,0.25728,0.07504000000000001,0.268,4.5120000000000005,1.316,4.7,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-01-10 23:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.028800000000000003,0.008400000000000001,0.03,3.36,0.98,3.5,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-01-11 00:00:00,3.1728,0.9254,3.305,0.024,0.007,0.025,3.1488,0.9184,3.2800000000000002,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-01-11 00:30:00,3.0144,0.8792000000000001,3.14,0.06720000000000001,0.0196,0.07,2.9472,0.8596,3.07,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-01-11 01:00:00,2.9328000000000003,0.8554,3.055,0.014400000000000001,0.004200000000000001,0.015,2.9184,0.8512000000000001,3.04,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-01-11 01:30:00,2.9712,0.8666,3.095,0.014400000000000001,0.004200000000000001,0.015,2.9568000000000003,0.8624,3.08,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-01-11 02:00:00,2.8368,0.8274,2.955,0.014400000000000001,0.004200000000000001,0.015,2.8224,0.8232,2.94,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-01-11 02:30:00,2.7984,0.8162,2.915,0.014400000000000001,0.004200000000000001,0.015,2.784,0.812,2.9,3.456,1.008,3.6,3.456,1.008,3.6
2020-01-11 03:00:00,2.7024,0.7882,2.815,0.014400000000000001,0.004200000000000001,0.015,2.688,0.784,2.8,3.312,0.966,3.45,3.312,0.966,3.45
2020-01-11 03:30:00,2.66592,0.77756,2.777,0.09312000000000001,0.027160000000000004,0.097,2.5728,0.7504000000000001,2.68,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-01-11 04:00:00,2.67264,0.7795200000000001,2.784,0.29184000000000004,0.08512,0.304,2.3808,0.6944,2.48,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-01-11 04:30:00,2.67264,0.7795200000000001,2.784,0.11904,0.03472,0.124,2.5536,0.7448,2.66,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-01-11 05:00:00,2.68896,0.7842800000000001,2.801,0.02016,0.005880000000000001,0.021,2.6688,0.7784000000000001,2.7800000000000002,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-01-11 05:30:00,2.7168,0.7924,2.83,0.07680000000000001,0.0224,0.08,2.64,0.77,2.75,2.784,0.812,2.9,2.784,0.812,2.9
2020-01-11 06:00:00,2.96352,0.86436,3.087,0.28512000000000004,0.08316000000000001,0.297,2.6784,0.7812,2.79,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-01-11 06:30:00,3.1248,0.9114000000000001,3.255,0.0528,0.0154,0.055,3.072,0.896,3.2,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-01-11 07:00:00,3.4780800000000003,1.01444,3.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4656000000000002,1.0108,3.61,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-01-11 07:30:00,3.76896,1.09928,3.926,0.015360000000000002,0.0044800000000000005,0.016,3.7536,1.0948,3.91,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-01-11 08:00:00,3.77088,1.09984,3.928,0.01728,0.00504,0.018000000000000002,3.7536,1.0948,3.91,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-01-11 08:30:00,4.75488,1.38684,4.953,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7424,1.3832,4.94,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-01-11 09:00:00,4.99968,1.45824,5.208,0.08448000000000001,0.024640000000000002,0.088,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-01-11 09:30:00,5.11392,1.49156,5.327,0.06432,0.018760000000000002,0.067,5.0496,1.4727999999999999,5.26,5.232,1.526,5.45,5.232,1.526,5.45
2020-01-11 10:00:00,5.06016,1.47588,5.271,0.010560000000000002,0.0030800000000000003,0.011,5.0496,1.4727999999999999,5.26,5.232,1.526,5.45,5.232,1.526,5.45
2020-01-11 10:30:00,6.4224,1.8732000000000002,6.69,0.028800000000000003,0.008400000000000001,0.03,6.3936,1.8648,6.66,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-01-11 11:00:00,6.4944,1.8942,6.765,0.024,0.007,0.025,6.4704,1.8872,6.74,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-01-11 11:30:00,6.54336,1.90848,6.816,0.07296000000000001,0.02128,0.076,6.4704,1.8872,6.74,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-01-11 12:00:00,6.74496,1.9672800000000001,7.026,0.05376,0.015680000000000003,0.056,6.6912,1.9516,6.97,4.464,1.302,4.65,4.464,1.302,4.65
2020-01-11 12:30:00,6.89952,2.01236,7.187,0.03552,0.010360000000000001,0.037,6.864,2.002,7.15,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-01-11 13:00:00,6.82176,1.9896800000000001,7.106,0.05376,0.015680000000000003,0.056,6.768,1.974,7.05,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-01-11 13:30:00,6.72576,1.96168,7.006,0.18816000000000002,0.054880000000000005,0.196,6.5376,1.9068,6.8100000000000005,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-01-11 14:00:00,6.65472,1.94096,6.932,0.11712000000000002,0.03416,0.122,6.5376,1.9068,6.8100000000000005,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-01-11 14:30:00,6.48192,1.89056,6.752,0.08832000000000001,0.02576,0.092,6.3936,1.8648,6.66,4.416,1.288,4.6,4.416,1.288,4.6
2020-01-11 15:00:00,6.48672,1.89196,6.757,0.09312000000000001,0.027160000000000004,0.097,6.3936,1.8648,6.66,4.416,1.288,4.6,4.416,1.288,4.6
2020-01-11 15:30:00,5.53728,1.61504,5.768,0.07488,0.021840000000000002,0.078,5.4624,1.5932,5.69,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-01-11 16:00:00,5.50176,1.60468,5.731,0.039360000000000006,0.01148,0.041,5.4624,1.5932,5.69,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-01-11 16:30:00,6.36768,1.85724,6.633,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.3552,1.8536000000000001,6.62,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-01-11 17:00:00,6.36768,1.85724,6.633,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.3552,1.8536000000000001,6.62,6.3936,1.8648,6.66,6.3936,1.8648,6.66
