Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-11 17:30:00,7.53984,2.19912,7.854,0.01344,0.003920000000000001,0.014,7.5264,2.1952,7.84,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-01-11 18:00:00,7.53984,2.19912,7.854,0.01344,0.003920000000000001,0.014,7.5264,2.1952,7.84,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-01-11 18:30:00,6.56448,1.9146400000000001,6.838,0.036480000000000005,0.01064,0.038,6.5280000000000005,1.904,6.8,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-01-11 19:00:00,6.31296,1.84128,6.5760000000000005,0.03456,0.01008,0.036000000000000004,6.2784,1.8312,6.54,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-01-11 19:30:00,5.63904,1.64472,5.874,0.14784,0.043120000000000006,0.154,5.4912,1.6016,5.72,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-01-11 20:00:00,5.60352,1.63436,5.837,0.11232,0.032760000000000004,0.117,5.4912,1.6016,5.72,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-01-11 20:30:00,4.94112,1.44116,5.147,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.8576,1.4168,5.06,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-01-11 21:00:00,4.7088,1.3734,4.905,0.0432,0.0126,0.045,4.6656,1.3608,4.86,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-01-11 21:30:00,4.51968,1.31824,4.708,0.04608,0.01344,0.048,4.4736,1.3048,4.66,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-01-11 22:00:00,4.57632,1.33476,4.767,0.10272,0.029960000000000004,0.107,4.4736,1.3048,4.66,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-01-11 22:30:00,4.1664,1.2152,4.34,0.30720000000000003,0.0896,0.32,3.8592,1.1256,4.02,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-01-11 23:00:00,4.1664,1.2152,4.34,0.30720000000000003,0.0896,0.32,3.8592,1.1256,4.02,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-01-11 23:30:00,3.43296,1.00128,3.576,0.03456,0.01008,0.036000000000000004,3.3984,0.9912000000000001,3.54,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-01-12 00:00:00,3.23712,0.9441600000000001,3.372,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.1008,0.9044000000000001,3.23,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-01-12 00:30:00,3.0192,0.8806,3.145,0.062400000000000004,0.0182,0.065,2.9568000000000003,0.8624,3.08,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-01-12 01:00:00,2.8752,0.8386,2.995,0.014400000000000001,0.004200000000000001,0.015,2.8608000000000002,0.8344,2.98,3.504,1.022,3.65,3.504,1.022,3.65
2020-01-12 01:30:00,2.67552,0.78036,2.787,0.04512,0.013160000000000002,0.047,2.6304,0.7672,2.74,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-01-12 02:00:00,2.62848,0.7666400000000001,2.738,0.10368000000000001,0.030240000000000003,0.108,2.5248,0.7364,2.63,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-01-12 02:30:00,2.55552,0.74536,2.662,0.05952,0.01736,0.062,2.496,0.728,2.6,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-01-12 03:00:00,2.5872,0.7546,2.6950000000000003,0.014400000000000001,0.004200000000000001,0.015,2.5728,0.7504000000000001,2.68,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-01-12 03:30:00,2.472,0.721,2.575,0.1776,0.051800000000000006,0.185,2.2944,0.6692,2.39,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-01-12 04:00:00,2.52192,0.7355600000000001,2.627,0.45792000000000005,0.13356,0.47700000000000004,2.064,0.602,2.15,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-01-12 04:30:00,2.3952,0.6986,2.495,0.3312,0.0966,0.34500000000000003,2.064,0.602,2.15,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-01-12 05:00:00,2.32608,0.67844,2.423,0.05088,0.01484,0.053,2.2752,0.6636000000000001,2.37,2.88,0.84,3.0,2.88,0.84,3.0
2020-01-12 05:30:00,2.46816,0.7198800000000001,2.571,0.07776000000000001,0.022680000000000002,0.081,2.3904,0.6972,2.49,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-01-12 06:00:00,2.65728,0.7750400000000001,2.768,0.32448000000000005,0.09464,0.338,2.3328,0.6804,2.43,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-01-12 06:30:00,2.81568,0.8212400000000001,2.933,0.07968,0.02324,0.083,2.7359999999999998,0.798,2.85,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-01-12 07:00:00,2.9798400000000003,0.8691200000000001,3.104,0.01344,0.003920000000000001,0.014,2.9664,0.8652000000000001,3.09,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-01-12 07:30:00,3.26496,0.9522800000000001,3.401,0.02016,0.005880000000000001,0.021,3.2448,0.9464,3.38,3.408,0.994,3.55,3.408,0.994,3.55
2020-01-12 08:00:00,3.52704,1.02872,3.674,0.01344,0.003920000000000001,0.014,3.5136000000000003,1.0248,3.66,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-01-12 08:30:00,3.93792,1.14856,4.102,0.021120000000000003,0.0061600000000000005,0.022,3.9168000000000003,1.1424,4.08,3.888,1.134,4.05,3.888,1.134,4.05
2020-01-12 09:00:00,5.25312,1.5321600000000002,5.472,0.01152,0.00336,0.012,5.2416,1.5288,5.46,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-01-12 09:30:00,5.78976,1.6886800000000002,6.031,0.010560000000000002,0.0030800000000000003,0.011,5.7792,1.6856,6.02,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-01-12 10:00:00,5.35872,1.56296,5.582,0.01152,0.00336,0.012,5.3472,1.5596,5.57,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-01-12 10:30:00,5.376,1.568,5.6,0.019200000000000002,0.0056,0.02,5.3568,1.5624,5.58,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-01-12 11:00:00,5.59392,1.63156,5.827,0.025920000000000002,0.007560000000000001,0.027,5.568,1.624,5.8,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-01-12 11:30:00,6.37152,1.8583600000000002,6.6370000000000005,0.01632,0.00476,0.017,6.3552,1.8536000000000001,6.62,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-01-12 12:00:00,5.5440000000000005,1.617,5.775,0.0528,0.0154,0.055,5.4912,1.6016,5.72,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-01-12 12:30:00,5.61984,1.6391200000000001,5.854,0.051840000000000004,0.015120000000000001,0.054,5.568,1.624,5.8,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-01-12 13:00:00,5.5872,1.6296,5.82,0.038400000000000004,0.0112,0.04,5.5488,1.6184,5.78,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-01-12 13:30:00,5.4912,1.6016,5.72,0.009600000000000001,0.0028,0.01,5.4816,1.5988,5.71,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-01-12 14:00:00,5.54976,1.61868,5.781,0.039360000000000006,0.01148,0.041,5.5104,1.6072000000000002,5.74,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-01-12 14:30:00,5.55072,1.61896,5.782,0.12672,0.03696,0.132,5.424,1.5819999999999999,5.65,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-01-12 15:00:00,5.35488,1.5618400000000001,5.578,0.06528,0.01904,0.068,5.2896,1.5428000000000002,5.51,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-01-12 15:30:00,5.448,1.589,5.675,0.024,0.007,0.025,5.424,1.5819999999999999,5.65,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-01-12 16:00:00,5.89248,1.7186400000000002,6.138,0.23808,0.06944,0.248,5.6544,1.6492,5.89,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-01-12 16:30:00,6.69792,1.95356,6.977,0.11232,0.032760000000000004,0.117,6.5856,1.9208,6.86,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-01-12 17:00:00,7.64544,2.22992,7.964,0.01344,0.003920000000000001,0.014,7.632,2.226,7.95,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-01-12 17:30:00,7.79904,2.27472,8.124,0.01344,0.003920000000000001,0.014,7.7856000000000005,2.2708,8.11,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-01-12 18:00:00,7.71936,2.25148,8.041,0.21216000000000002,0.061880000000000004,0.221,7.5072,2.1896,7.82,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-01-12 18:30:00,7.51488,2.19184,7.828,0.13248000000000001,0.03864,0.138,7.3824,2.1532,7.69,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-01-12 19:00:00,7.47552,2.18036,7.787,0.01632,0.00476,0.017,7.4592,2.1756,7.77,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-01-12 19:30:00,6.24384,1.82112,6.504,0.01344,0.003920000000000001,0.014,6.2304,1.8172000000000001,6.49,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-01-12 20:00:00,5.81664,1.69652,6.059,0.10464000000000001,0.030520000000000002,0.109,5.712,1.666,5.95,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-01-12 20:30:00,5.41056,1.57808,5.636,0.27456,0.08008000000000001,0.28600000000000003,5.136,1.498,5.35,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-01-12 21:00:00,5.00928,1.4610400000000001,5.218,0.26688,0.07784,0.278,4.7424,1.3832,4.94,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-01-12 21:30:00,4.69824,1.37032,4.894,0.28224000000000005,0.08232,0.294,4.416,1.288,4.6,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-01-12 22:00:00,4.4409600000000005,1.29528,4.626,0.29376,0.08568,0.306,4.1472,1.2096,4.32,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-01-12 22:30:00,4.224,1.232,4.4,0.336,0.098,0.35000000000000003,3.888,1.134,4.05,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-01-12 23:00:00,3.71808,1.08444,3.873,0.21408000000000002,0.06244,0.223,3.504,1.022,3.65,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-01-12 23:30:00,3.19584,0.9321200000000001,3.329,0.06624000000000001,0.01932,0.069,3.1296,0.9128000000000001,3.26,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-01-13 00:00:00,2.96928,0.86604,3.093,0.13728,0.040040000000000006,0.14300000000000002,2.832,0.8260000000000001,2.95,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-01-13 00:30:00,2.78592,0.8125600000000001,2.902,0.15552000000000002,0.045360000000000004,0.162,2.6304,0.7672,2.74,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-01-13 01:00:00,2.78784,0.8131200000000001,2.904,0.01344,0.003920000000000001,0.014,2.7744,0.8092,2.89,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-01-13 01:30:00,2.67936,0.7814800000000001,2.791,0.10656,0.031080000000000003,0.111,2.5728,0.7504000000000001,2.68,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-01-13 02:00:00,2.67456,0.7800800000000001,2.786,0.12096000000000001,0.035280000000000006,0.126,2.5536,0.7448,2.66,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-01-13 02:30:00,2.57952,0.75236,2.6870000000000003,0.04512,0.013160000000000002,0.047,2.5343999999999998,0.7392000000000001,2.64,3.408,0.994,3.55,3.408,0.994,3.55
2020-01-13 03:00:00,2.54784,0.7431200000000001,2.654,0.12864,0.037520000000000005,0.134,2.4192,0.7056,2.52,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-01-13 03:30:00,2.52864,0.7375200000000001,2.634,0.25344,0.07392,0.264,2.2752,0.6636000000000001,2.37,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-01-13 04:00:00,2.50176,0.7296800000000001,2.606,0.11136000000000001,0.03248,0.116,2.3904,0.6972,2.49,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-01-13 04:30:00,2.55936,0.74648,2.666,0.044160000000000005,0.01288,0.046,2.5152,0.7336,2.62,2.976,0.868,3.1,2.976,0.868,3.1
2020-01-13 05:00:00,2.69376,0.78568,2.806,0.015360000000000002,0.0044800000000000005,0.016,2.6784,0.7812,2.79,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-01-13 05:30:00,2.9232,0.8526,3.045,0.014400000000000001,0.004200000000000001,0.015,2.9088000000000003,0.8484,3.03,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-01-13 06:00:00,3.2256,0.9408000000000001,3.36,0.24,0.07,0.25,2.9856,0.8708,3.11,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-01-13 06:30:00,3.8342400000000003,1.11832,3.9939999999999998,0.08064,0.023520000000000003,0.084,3.7536,1.0948,3.91,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-01-13 07:00:00,4.47936,1.30648,4.666,0.015360000000000002,0.0044800000000000005,0.016,4.464,1.302,4.65,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-01-13 07:30:00,5.58624,1.62932,5.819,0.027840000000000004,0.00812,0.029,5.5584,1.6212,5.79,4.416,1.288,4.6,4.416,1.288,4.6
2020-01-13 08:00:00,6.36,1.855,6.625,0.014400000000000001,0.004200000000000001,0.015,6.3456,1.8508,6.61,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-01-13 08:30:00,6.22272,1.8149600000000001,6.482,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.1728,1.8004,6.43,4.128,1.204,4.3,4.128,1.204,4.3
2020-01-13 09:00:00,6.28896,1.8342800000000001,6.551,0.05856000000000001,0.01708,0.061,6.2304,1.8172000000000001,6.49,4.176,1.218,4.35,4.176,1.218,4.35
2020-01-13 09:30:00,6.41952,1.87236,6.687,0.01632,0.00476,0.017,6.4032,1.8676,6.67,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-01-13 10:00:00,5.67168,1.6542400000000002,5.908,0.01728,0.00504,0.018000000000000002,5.6544,1.6492,5.89,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-01-13 10:30:00,6.552,1.911,6.825,0.024,0.007,0.025,6.5280000000000005,1.904,6.8,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-01-13 11:00:00,5.87328,1.71304,6.118,0.036480000000000005,0.01064,0.038,5.8368,1.7024,6.08,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-01-13 11:30:00,5.84928,1.7060400000000002,6.093,0.03168,0.00924,0.033,5.8176,1.6968,6.06,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-01-13 12:00:00,5.90784,1.7231200000000002,6.154,0.03264,0.00952,0.034,5.8752,1.7136,6.12,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-01-13 12:30:00,6.87744,2.00592,7.164,0.03264,0.00952,0.034,6.8448,1.9964,7.13,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-01-13 13:00:00,6.3148800000000005,1.84184,6.578,0.15168,0.04424,0.158,6.1632,1.7976,6.42,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-01-13 13:30:00,5.80704,1.69372,6.049,0.07584,0.02212,0.079,5.7312,1.6716000000000002,5.97,4.944,1.442,5.15,4.944,1.442,5.15
2020-01-13 14:00:00,5.67648,1.65564,5.913,0.17568,0.05124,0.183,5.5008,1.6044,5.73,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-01-13 14:30:00,5.7648,1.6814,6.005,0.216,0.063,0.225,5.5488,1.6184,5.78,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-01-13 15:00:00,5.8272,1.6996,6.07,0.019200000000000002,0.0056,0.02,5.808,1.694,6.05,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-01-13 15:30:00,6.23328,1.81804,6.493,0.041280000000000004,0.01204,0.043000000000000003,6.192,1.806,6.45,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-01-13 16:00:00,6.8976,2.0118,7.185,0.1584,0.046200000000000005,0.165,6.7392,1.9656,7.02,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-01-13 16:30:00,7.64832,2.23076,7.967,0.01632,0.00476,0.017,7.632,2.226,7.95,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-01-13 17:00:00,7.83072,2.28396,8.157,0.10272,0.029960000000000004,0.107,7.728,2.254,8.05,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-01-13 17:30:00,7.776,2.268,8.1,0.384,0.112,0.4,7.392,2.156,7.7,5.712,1.666,5.95,5.712,1.666,5.95
2020-01-13 18:00:00,7.68192,2.24056,8.002,0.43392000000000003,0.12656,0.452,7.248,2.114,7.55,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-01-13 18:30:00,7.17696,2.09328,7.476,0.43776000000000004,0.12768000000000002,0.456,6.7392,1.9656,7.02,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-01-13 19:00:00,6.91008,2.01544,7.198,0.41088,0.11984000000000002,0.428,6.4992,1.8956,6.77,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-01-13 19:30:00,6.6528,1.9404,6.93,0.4224,0.1232,0.44,6.2304,1.8172000000000001,6.49,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-01-13 20:00:00,6.28896,1.8342800000000001,6.551,0.36576000000000003,0.10668000000000001,0.381,5.9232,1.7276,6.17,5.616,1.638,5.85,5.616,1.638,5.85
2020-01-13 20:30:00,5.67936,1.6564800000000002,5.916,0.25536000000000003,0.07448,0.266,5.424,1.5819999999999999,5.65,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-01-13 21:00:00,5.31168,1.5492400000000002,5.533,0.13728,0.040040000000000006,0.14300000000000002,5.1744,1.5091999999999999,5.39,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-01-13 21:30:00,4.9968,1.4574,5.205,0.014400000000000001,0.004200000000000001,0.015,4.9824,1.4532,5.19,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-01-13 22:00:00,4.40064,1.28352,4.584,0.13824,0.04032,0.14400000000000002,4.2624,1.2432,4.44,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-01-13 22:30:00,4.05792,1.18356,4.227,0.32352000000000003,0.09436000000000001,0.337,3.7344,1.0892,3.89,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-01-13 23:00:00,3.54816,1.03488,3.696,0.19776000000000002,0.05768,0.20600000000000002,3.3504,0.9772000000000001,3.49,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-01-13 23:30:00,3.1584,0.9212,3.29,0.038400000000000004,0.0112,0.04,3.12,0.91,3.25,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-01-14 00:00:00,2.93568,0.8562400000000001,3.058,0.01728,0.00504,0.018000000000000002,2.9184,0.8512000000000001,3.04,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-01-14 00:30:00,2.92512,0.85316,3.047,0.10272,0.029960000000000004,0.107,2.8224,0.8232,2.94,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-01-14 01:00:00,2.8492800000000003,0.8310400000000001,2.968,0.04608,0.01344,0.048,2.8032,0.8176,2.92,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-01-14 01:30:00,2.7542400000000002,0.80332,2.8689999999999998,0.018240000000000003,0.00532,0.019,2.7359999999999998,0.798,2.85,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-01-14 02:00:00,2.68608,0.78344,2.798,0.13248000000000001,0.03864,0.138,2.5536,0.7448,2.66,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-01-14 02:30:00,2.63328,0.7680400000000001,2.743,0.12768000000000002,0.03724,0.133,2.5056000000000003,0.7308,2.61,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-01-14 03:00:00,2.70624,0.78932,2.819,0.018240000000000003,0.00532,0.019,2.688,0.784,2.8,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-01-14 03:30:00,2.64096,0.7702800000000001,2.751,0.25056,0.07308,0.261,2.3904,0.6972,2.49,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-01-14 04:00:00,2.6352,0.7686000000000001,2.745,0.2736,0.07980000000000001,0.28500000000000003,2.3616,0.6888000000000001,2.46,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-01-14 04:30:00,2.70528,0.7890400000000001,2.818,0.19008000000000003,0.05544,0.198,2.5152,0.7336,2.62,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-01-14 05:00:00,2.8732800000000003,0.8380400000000001,2.993,0.30048,0.08764000000000001,0.313,2.5728,0.7504000000000001,2.68,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-01-14 05:30:00,3.25536,0.9494800000000001,3.391,0.08736000000000001,0.025480000000000003,0.091,3.168,0.924,3.3,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-01-14 06:00:00,3.30624,0.9643200000000001,3.444,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.0336,0.8848,3.16,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-01-14 06:30:00,3.86496,1.12728,4.026,0.06336,0.01848,0.066,3.8016,1.1088,3.96,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-01-14 07:00:00,4.59072,1.3389600000000002,4.782,0.021120000000000003,0.0061600000000000005,0.022,4.5696,1.3328,4.76,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-01-14 07:30:00,5.5008,1.6044,5.73,0.028800000000000003,0.008400000000000001,0.03,5.472,1.596,5.7,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-01-14 08:00:00,5.27328,1.53804,5.493,0.03168,0.00924,0.033,5.2416,1.5288,5.46,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-01-14 08:30:00,5.136,1.498,5.35,0.0864,0.0252,0.09,5.0496,1.4727999999999999,5.26,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-01-14 09:00:00,5.11968,1.4932400000000001,5.333,0.03168,0.00924,0.033,5.088,1.484,5.3,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-01-14 09:30:00,5.1888,1.5134,5.405,0.07200000000000001,0.021,0.075,5.1168,1.4924,5.33,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-01-14 10:00:00,5.18784,1.51312,5.404,0.08064,0.023520000000000003,0.084,5.1072,1.4896,5.32,5.28,1.54,5.5,5.28,1.54,5.5
2020-01-14 10:30:00,5.0832,1.4826000000000001,5.295,0.0816,0.0238,0.085,5.0016,1.4588,5.21,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-01-14 11:00:00,5.16,1.505,5.375,0.062400000000000004,0.0182,0.065,5.0976,1.4868000000000001,5.31,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-01-14 11:30:00,5.5056,1.6058,5.735,0.062400000000000004,0.0182,0.065,5.4432,1.5876000000000001,5.67,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-01-14 12:00:00,5.56704,1.62372,5.799,0.03744,0.010920000000000001,0.039,5.5296,1.6128,5.76,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-01-14 12:30:00,5.60256,1.63408,5.836,0.015360000000000002,0.0044800000000000005,0.016,5.5872,1.6296,5.82,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-01-14 13:00:00,5.59488,1.63184,5.828,0.01728,0.00504,0.018000000000000002,5.5776,1.6268,5.8100000000000005,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-01-14 13:30:00,5.5488,1.6184,5.78,0.14400000000000002,0.042,0.15,5.4048,1.5764,5.63,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-01-14 14:00:00,5.59104,1.6307200000000002,5.824,0.07104,0.020720000000000002,0.074,5.52,1.6099999999999999,5.75,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-01-14 14:30:00,5.48256,1.59908,5.711,0.07776000000000001,0.022680000000000002,0.081,5.4048,1.5764,5.63,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-01-14 15:00:00,5.9664,1.7402000000000002,6.215,0.0816,0.0238,0.085,5.8848,1.7164000000000001,6.13,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-01-14 15:30:00,6.31104,1.8407200000000001,6.574,0.09984000000000001,0.029120000000000004,0.10400000000000001,6.2112,1.8115999999999999,6.47,4.224,1.232,4.4,4.224,1.232,4.4
2020-01-14 16:00:00,6.6825600000000005,1.94908,6.961,0.08736000000000001,0.025480000000000003,0.091,6.5952,1.9236,6.87,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-01-14 16:30:00,7.67712,2.23916,7.997,0.01632,0.00476,0.017,7.6608,2.2344,7.98,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-01-14 17:00:00,7.98528,2.32904,8.318,0.01728,0.00504,0.018000000000000002,7.968,2.324,8.3,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-01-14 17:30:00,8.22336,2.39848,8.566,0.015360000000000002,0.0044800000000000005,0.016,8.208,2.394,8.55,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-01-14 18:00:00,7.9152000000000005,2.3086,8.245,0.014400000000000001,0.004200000000000001,0.015,7.9008,2.3044000000000002,8.23,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-01-14 18:30:00,8.03904,2.34472,8.374,0.01344,0.003920000000000001,0.014,8.0256,2.3407999999999998,8.36,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-01-14 19:00:00,7.23168,2.10924,7.533,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.2192,2.1056,7.52,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-01-14 19:30:00,7.00128,2.04204,7.293,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.9888,2.0384,7.28,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-01-14 20:00:00,6.72288,1.9608400000000001,7.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.7104,1.9572,6.99,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-01-14 20:30:00,5.99328,1.74804,6.243,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.9808,1.7444000000000002,6.23,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-01-14 21:00:00,5.98656,1.74608,6.236,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.9616,1.7388,6.21,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-01-14 21:30:00,5.75136,1.67748,5.991,0.19296000000000002,0.056280000000000004,0.201,5.5584,1.6212,5.79,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-01-14 22:00:00,5.72928,1.67104,5.968,0.47808000000000006,0.13944,0.498,5.2512,1.5316,5.47,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-01-14 22:30:00,5.4192,1.5806,5.645,0.5136000000000001,0.14980000000000002,0.535,4.9056,1.4308,5.11,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-01-14 23:00:00,3.94176,1.14968,4.106,0.5049600000000001,0.14728000000000002,0.526,3.4368,1.0024,3.58,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-01-14 23:30:00,3.5616,1.0388,3.71,0.48,0.14,0.5,3.0816,0.8988,3.21,3.12,0.91,3.25,3.12,0.91,3.25
2020-01-15 00:00:00,3.26016,0.9508800000000001,3.396,0.48576,0.14168,0.506,2.7744,0.8092,2.89,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-01-15 00:30:00,2.9558400000000002,0.8621200000000001,3.079,0.45984,0.13412000000000002,0.47900000000000004,2.496,0.728,2.6,2.688,0.784,2.8,2.688,0.784,2.8
2020-01-15 01:00:00,2.84736,0.8304800000000001,2.966,0.5049600000000001,0.14728000000000002,0.526,2.3424,0.6832,2.44,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-01-15 01:30:00,2.81664,0.82152,2.934,0.49344000000000005,0.14392000000000002,0.514,2.3232,0.6776,2.42,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-01-15 02:00:00,2.78496,0.8122800000000001,2.901,0.50976,0.14868,0.531,2.2752,0.6636000000000001,2.37,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-01-15 02:30:00,2.6832000000000003,0.7826000000000001,2.795,0.5232,0.1526,0.545,2.16,0.63,2.25,2.928,0.854,3.05,2.928,0.854,3.05
2020-01-15 03:00:00,2.65056,0.7730800000000001,2.761,0.50976,0.14868,0.531,2.1408,0.6244000000000001,2.23,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-01-15 03:30:00,2.63136,0.76748,2.741,0.10656,0.031080000000000003,0.111,2.5248,0.7364,2.63,3.12,0.91,3.25,3.12,0.91,3.25
2020-01-15 04:00:00,2.66304,0.7767200000000001,2.774,0.01344,0.003920000000000001,0.014,2.6496,0.7728,2.76,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-01-15 04:30:00,2.72064,0.7935200000000001,2.834,0.01344,0.003920000000000001,0.014,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-01-15 05:00:00,2.808,0.8190000000000001,2.925,0.014400000000000001,0.004200000000000001,0.015,2.7936,0.8148000000000001,2.91,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-01-15 05:30:00,2.9798400000000003,0.8691200000000001,3.104,0.01344,0.003920000000000001,0.014,2.9664,0.8652000000000001,3.09,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-01-15 06:00:00,3.2496,0.9478000000000001,3.385,0.014400000000000001,0.004200000000000001,0.015,3.2352,0.9436,3.37,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-01-15 06:30:00,4.1443200000000004,1.20876,4.317,0.01632,0.00476,0.017,4.128,1.204,4.3,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-01-15 07:00:00,4.7184,1.3762,4.915,0.014400000000000001,0.004200000000000001,0.015,4.704,1.3719999999999999,4.9,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-01-15 07:30:00,5.22624,1.52432,5.444,0.01344,0.003920000000000001,0.014,5.2128,1.5204,5.43,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-01-15 08:00:00,6.24,1.82,6.5,0.019200000000000002,0.0056,0.02,6.2208,1.8144,6.48,4.944,1.442,5.15,4.944,1.442,5.15
2020-01-15 08:30:00,5.92032,1.72676,6.167,0.03552,0.010360000000000001,0.037,5.8848,1.7164000000000001,6.13,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-01-15 09:00:00,5.9952000000000005,1.7486000000000002,6.245,0.0432,0.0126,0.045,5.952,1.736,6.2,4.08,1.19,4.25,4.08,1.19,4.25
2020-01-15 09:30:00,6.11712,1.78416,6.372,0.030720000000000004,0.008960000000000001,0.032,6.0864,1.7752,6.34,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-01-15 10:00:00,6.11904,1.78472,6.374,0.03264,0.00952,0.034,6.0864,1.7752,6.34,4.224,1.232,4.4,4.224,1.232,4.4
2020-01-15 10:30:00,6.14496,1.79228,6.401,0.05856000000000001,0.01708,0.061,6.0864,1.7752,6.34,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-01-15 11:00:00,5.9596800000000005,1.73824,6.208,0.04608,0.01344,0.048,5.9136,1.7248,6.16,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-01-15 11:30:00,5.66784,1.65312,5.904,0.03264,0.00952,0.034,5.6352,1.6436000000000002,5.87,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-01-15 12:00:00,5.18784,1.51312,5.404,0.03264,0.00952,0.034,5.1552,1.5036,5.37,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-01-15 12:30:00,4.72512,1.37816,4.922,0.06912,0.02016,0.07200000000000001,4.656,1.358,4.85,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-01-15 13:00:00,4.70688,1.37284,4.9030000000000005,0.03168,0.00924,0.033,4.6752,1.3636,4.87,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-01-15 13:30:00,4.5475200000000005,1.32636,4.737,0.03552,0.010360000000000001,0.037,4.5120000000000005,1.316,4.7,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-01-15 14:00:00,4.3248,1.2614,4.505,0.1296,0.0378,0.135,4.1952,1.2236,4.37,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-01-15 14:30:00,4.48608,1.30844,4.673,0.03168,0.00924,0.033,4.4544,1.2992,4.64,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-01-15 15:00:00,4.52832,1.32076,4.717,0.09312000000000001,0.027160000000000004,0.097,4.4352,1.2936,4.62,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-01-15 15:30:00,4.65792,1.35856,4.852,0.030720000000000004,0.008960000000000001,0.032,4.6272,1.3496000000000001,4.82,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-01-15 16:00:00,5.09664,1.48652,5.309,0.03744,0.010920000000000001,0.039,5.0592,1.4756,5.27,5.136,1.498,5.35,5.136,1.498,5.35
2020-01-15 16:30:00,5.91456,1.7250800000000002,6.161,0.07776000000000001,0.022680000000000002,0.081,5.8368,1.7024,6.08,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-01-15 17:00:00,6.6336,1.9348,6.91,0.06720000000000001,0.0196,0.07,6.5664,1.9152,6.84,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-01-15 17:30:00,7.05792,2.05856,7.352,0.16512000000000002,0.04816,0.17200000000000001,6.8928,2.0104,7.18,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-01-15 18:00:00,7.0656,2.0608,7.36,0.4032,0.11760000000000001,0.42,6.6624,1.9432,6.94,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-01-15 18:30:00,6.93888,2.02384,7.228,0.27648,0.08064,0.28800000000000003,6.6624,1.9432,6.94,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-01-15 19:00:00,6.83328,1.9930400000000001,7.118,0.10368000000000001,0.030240000000000003,0.108,6.7296,1.9628,7.01,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-01-15 19:30:00,6.34752,1.8513600000000001,6.612,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.2496,1.8228,6.51,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-01-15 20:00:00,5.8761600000000005,1.71388,6.121,0.08736000000000001,0.025480000000000003,0.091,5.7888,1.6884000000000001,6.03,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-01-15 20:30:00,5.54688,1.6178400000000002,5.7780000000000005,0.19008000000000003,0.05544,0.198,5.3568,1.5624,5.58,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-01-15 21:00:00,5.27424,1.5383200000000001,5.494,0.39744,0.11592000000000001,0.41400000000000003,4.8768,1.4224,5.08,5.472,1.596,5.7,5.472,1.596,5.7
2020-01-15 21:30:00,4.86432,1.41876,5.067,0.42912000000000006,0.12516000000000002,0.447,4.4352,1.2936,4.62,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-01-15 22:00:00,4.776,1.393,4.975,0.4368,0.1274,0.455,4.3392,1.2656,4.52,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-01-15 22:30:00,4.71648,1.37564,4.913,0.42528000000000005,0.12404000000000001,0.443,4.2912,1.2516,4.47,3.648,1.064,3.8,3.648,1.064,3.8
2020-01-15 23:00:00,3.9072,1.1396,4.07,0.4128,0.12040000000000001,0.43,3.4944,1.0192,3.64,3.456,1.008,3.6,3.456,1.008,3.6
2020-01-15 23:30:00,3.42048,0.9976400000000001,3.563,0.38688000000000006,0.11284000000000001,0.403,3.0336,0.8848,3.16,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-01-16 00:00:00,3.09888,0.9038400000000001,3.228,0.38208000000000003,0.11144000000000001,0.398,2.7168,0.7924,2.83,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-01-16 00:30:00,2.9260800000000002,0.8534400000000001,3.048,0.38208000000000003,0.11144000000000001,0.398,2.544,0.742,2.65,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-01-16 01:00:00,2.89056,0.84308,3.011,0.37536,0.10948000000000001,0.391,2.5152,0.7336,2.62,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-01-16 01:30:00,2.8310400000000002,0.8257200000000001,2.949,0.34464,0.10052000000000001,0.359,2.4864,0.7252000000000001,2.59,3.12,0.91,3.25,3.12,0.91,3.25
2020-01-16 02:00:00,2.73408,0.79744,2.848,0.36288000000000004,0.10584,0.378,2.3712,0.6916,2.47,3.072,0.896,3.2,3.072,0.896,3.2
2020-01-16 02:30:00,2.65152,0.77336,2.762,0.14592000000000002,0.04256,0.152,2.5056000000000003,0.7308,2.61,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-01-16 03:00:00,2.63712,0.7691600000000001,2.747,0.18912,0.05516000000000001,0.197,2.448,0.714,2.55,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-01-16 03:30:00,2.59296,0.7562800000000001,2.701,0.24096,0.07028000000000001,0.251,2.352,0.686,2.45,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-01-16 04:00:00,2.6592000000000002,0.7756000000000001,2.77,0.28800000000000003,0.084,0.30000000000000004,2.3712,0.6916,2.47,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-01-16 04:30:00,2.70336,0.7884800000000001,2.816,0.30336,0.08848,0.316,2.4,0.7000000000000001,2.5,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-01-16 05:00:00,2.7359999999999998,0.798,2.85,0.24960000000000002,0.0728,0.26,2.4864,0.7252000000000001,2.59,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-01-16 05:30:00,2.88192,0.8405600000000001,3.002,0.28032,0.08176000000000001,0.292,2.6016,0.7588,2.71,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-01-16 06:00:00,3.28896,0.9592800000000001,3.426,0.36096,0.10528000000000001,0.376,2.928,0.854,3.05,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-01-16 06:30:00,3.78336,1.10348,3.941,0.20256000000000002,0.05908000000000001,0.211,3.5808,1.0444,3.73,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-01-16 07:00:00,4.34016,1.2658800000000001,4.521,0.26976,0.07868,0.281,4.0704,1.1872,4.24,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-01-16 07:30:00,5.18976,1.51368,5.406,0.19776000000000002,0.05768,0.20600000000000002,4.992,1.456,5.2,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-01-16 08:00:00,5.71392,1.66656,5.952,0.11712000000000002,0.03416,0.122,5.5968,1.6324,5.83,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-01-16 08:30:00,5.60928,1.63604,5.843,0.03168,0.00924,0.033,5.5776,1.6268,5.8100000000000005,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-01-16 09:00:00,5.34048,1.5576400000000001,5.563,0.10848000000000001,0.03164,0.113,5.232,1.526,5.45,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-01-16 09:30:00,5.41152,1.57836,5.6370000000000005,0.04512,0.013160000000000002,0.047,5.3664,1.5652,5.59,5.136,1.498,5.35,5.136,1.498,5.35
2020-01-16 10:00:00,5.49312,1.60216,5.7219999999999995,0.030720000000000004,0.008960000000000001,0.032,5.4624,1.5932,5.69,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-01-16 10:30:00,5.70432,1.66376,5.942,0.030720000000000004,0.008960000000000001,0.032,5.6736,1.6548,5.91,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-01-16 11:00:00,5.70528,1.66404,5.943,0.03168,0.00924,0.033,5.6736,1.6548,5.91,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-01-16 11:30:00,5.23296,1.52628,5.451,0.02976,0.00868,0.031,5.2032,1.5176,5.42,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-01-16 12:00:00,5.25984,1.5341200000000002,5.479,0.03744,0.010920000000000001,0.039,5.2224,1.5232,5.44,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-01-16 12:30:00,5.51136,1.60748,5.741,0.20256000000000002,0.05908000000000001,0.211,5.3088,1.5484,5.53,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-01-16 13:00:00,5.59008,1.6304400000000001,5.823,0.041280000000000004,0.01204,0.043000000000000003,5.5488,1.6184,5.78,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-01-16 13:30:00,5.35872,1.56296,5.582,0.030720000000000004,0.008960000000000001,0.032,5.328,1.554,5.55,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-01-16 14:00:00,5.23968,1.52824,5.458,0.25728,0.07504000000000001,0.268,4.9824,1.4532,5.19,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-01-16 14:30:00,5.28864,1.5425200000000001,5.509,0.37344000000000005,0.10892,0.389,4.9152000000000005,1.4336,5.12,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-01-16 15:00:00,5.3088,1.5484,5.53,0.3936,0.1148,0.41000000000000003,4.9152000000000005,1.4336,5.12,4.896,1.428,5.1,4.896,1.428,5.1
2020-01-16 15:30:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.37536,0.10948000000000001,0.391,5.0976,1.4868000000000001,5.31,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-01-16 16:00:00,6.08352,1.7743600000000002,6.337,0.36192,0.10556000000000001,0.377,5.7216000000000005,1.6688,5.96,4.896,1.428,5.1,4.896,1.428,5.1
2020-01-16 16:30:00,6.63264,1.93452,6.909,0.38304000000000005,0.11172000000000001,0.399,6.2496,1.8228,6.51,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-01-16 17:00:00,7.47168,2.17924,7.783,0.39648000000000005,0.11564,0.41300000000000003,7.0752,2.0636,7.37,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-01-16 17:30:00,7.54848,2.20164,7.8629999999999995,0.38688000000000006,0.11284000000000001,0.403,7.1616,2.0888,7.46,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-01-16 18:00:00,7.15392,2.08656,7.452,0.29952,0.08736000000000001,0.312,6.8544,1.9992,7.14,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-01-16 18:30:00,6.91488,2.01684,7.203,0.23328000000000002,0.06804,0.243,6.6815999999999995,1.9488,6.96,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-01-16 19:00:00,6.6700800000000005,1.94544,6.948,0.13248000000000001,0.03864,0.138,6.5376,1.9068,6.8100000000000005,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-01-16 19:30:00,6.59136,1.9224800000000002,6.866,0.08256000000000001,0.02408,0.08600000000000001,6.5088,1.8984,6.78,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-01-16 20:00:00,6.2064,1.8102,6.465,0.0816,0.0238,0.085,6.1248,1.7864,6.38,5.616,1.638,5.85,5.616,1.638,5.85
2020-01-16 20:30:00,5.6688,1.6534,5.905,0.0816,0.0238,0.085,5.5872,1.6296,5.82,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-01-16 21:00:00,5.51424,1.60832,5.744,0.08064,0.023520000000000003,0.084,5.4336,1.5848,5.66,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-01-16 21:30:00,5.11488,1.49184,5.328,0.10368000000000001,0.030240000000000003,0.108,5.0112,1.4616,5.22,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-01-16 22:00:00,4.52928,1.32104,4.718,0.10368000000000001,0.030240000000000003,0.108,4.4256,1.2908,4.61,4.464,1.302,4.65,4.464,1.302,4.65
2020-01-16 22:30:00,4.14816,1.20988,4.321,0.08736000000000001,0.025480000000000003,0.091,4.0608,1.1844000000000001,4.23,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-01-16 23:00:00,3.70944,1.08192,3.864,0.15744000000000002,0.04592,0.164,3.552,1.036,3.7,3.648,1.064,3.8,3.648,1.064,3.8
2020-01-16 23:30:00,3.30432,0.9637600000000001,3.442,0.08832000000000001,0.02576,0.092,3.216,0.9380000000000001,3.35,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-01-17 00:00:00,3.05184,0.89012,3.179,0.08544,0.02492,0.089,2.9664,0.8652000000000001,3.09,3.024,0.882,3.15,3.024,0.882,3.15
2020-01-17 00:30:00,2.8464,0.8302,2.965,0.0912,0.026600000000000002,0.095,2.7552,0.8036000000000001,2.87,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-01-17 01:00:00,2.72448,0.79464,2.838,0.08448000000000001,0.024640000000000002,0.088,2.64,0.77,2.75,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-01-17 01:30:00,2.70048,0.7876400000000001,2.813,0.08928000000000001,0.02604,0.093,2.6112,0.7616,2.7199999999999998,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-01-17 02:00:00,2.77152,0.8083600000000001,2.887,0.10272,0.029960000000000004,0.107,2.6688,0.7784000000000001,2.7800000000000002,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-01-17 02:30:00,2.62752,0.76636,2.737,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.544,0.742,2.65,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-01-17 03:00:00,2.50272,0.72996,2.607,0.11232,0.032760000000000004,0.117,2.3904,0.6972,2.49,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-01-17 03:30:00,2.57184,0.75012,2.6790000000000003,0.28704,0.08372,0.299,2.2848,0.6664,2.38,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-01-17 04:00:00,2.54784,0.7431200000000001,2.654,0.28224000000000005,0.08232,0.294,2.2656,0.6608,2.36,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-01-17 04:30:00,2.54976,0.74368,2.656,0.09216,0.02688,0.096,2.4576000000000002,0.7168,2.56,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-01-17 05:00:00,2.60736,0.76048,2.716,0.08256000000000001,0.02408,0.08600000000000001,2.5248,0.7364,2.63,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-01-17 05:30:00,2.78496,0.8122800000000001,2.901,0.11616000000000001,0.03388,0.121,2.6688,0.7784000000000001,2.7800000000000002,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-01-17 06:00:00,3.14496,0.9172800000000001,3.276,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.7456,0.8008000000000001,2.86,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-01-17 06:30:00,3.64704,1.06372,3.799,0.11424000000000001,0.03332,0.11900000000000001,3.5328,1.0304,3.68,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-01-17 07:00:00,4.33536,1.26448,4.516,0.044160000000000005,0.01288,0.046,4.2912,1.2516,4.47,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-01-17 07:30:00,5.0544,1.4742,5.265,0.0432,0.0126,0.045,5.0112,1.4616,5.22,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-01-17 08:00:00,5.39712,1.57416,5.622,0.21312,0.06216000000000001,0.222,5.184,1.512,5.4,4.656,1.358,4.85,4.656,1.358,4.85
2020-01-17 08:30:00,5.83968,1.70324,6.083,0.07968,0.02324,0.083,5.76,1.6800000000000002,6.0,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-01-17 09:00:00,6.07872,1.77296,6.332,0.030720000000000004,0.008960000000000001,0.032,6.048,1.764,6.3,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-01-17 09:30:00,6.22272,1.8149600000000001,6.482,0.030720000000000004,0.008960000000000001,0.032,6.192,1.806,6.45,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-01-17 10:00:00,5.54784,1.61812,5.779,0.03744,0.010920000000000001,0.039,5.5104,1.6072000000000002,5.74,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-01-17 10:30:00,5.3856,1.5708,5.61,0.048,0.014,0.05,5.3376,1.5568,5.5600000000000005,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-01-17 11:00:00,5.32896,1.5542799999999999,5.551,0.08736000000000001,0.025480000000000003,0.091,5.2416,1.5288,5.46,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-01-17 11:30:00,5.7504,1.6772,5.99,0.028800000000000003,0.008400000000000001,0.03,5.7216000000000005,1.6688,5.96,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-01-17 12:00:00,5.83776,1.70268,6.081,0.02976,0.00868,0.031,5.808,1.694,6.05,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-01-17 12:30:00,5.49792,1.60356,5.727,0.07392,0.021560000000000003,0.077,5.424,1.5819999999999999,5.65,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-01-17 13:00:00,5.45568,1.59124,5.683,0.03168,0.00924,0.033,5.424,1.5819999999999999,5.65,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-01-17 13:30:00,5.55456,1.6200800000000002,5.786,0.044160000000000005,0.01288,0.046,5.5104,1.6072000000000002,5.74,5.184,1.512,5.4,5.184,1.512,5.4
2020-01-17 14:00:00,5.42688,1.58284,5.6530000000000005,0.03168,0.00924,0.033,5.3952,1.5735999999999999,5.62,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-01-17 14:30:00,5.35008,1.56044,5.573,0.03168,0.00924,0.033,5.3184000000000005,1.5512000000000001,5.54,5.328,1.554,5.55,5.328,1.554,5.55
2020-01-17 15:00:00,5.20128,1.5170400000000002,5.418,0.06528,0.01904,0.068,5.136,1.498,5.35,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-01-17 15:30:00,5.01792,1.46356,5.227,0.04512,0.013160000000000002,0.047,4.9728,1.4504000000000001,5.18,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-01-17 16:00:00,5.4144,1.5792000000000002,5.64,0.048,0.014,0.05,5.3664,1.5652,5.59,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-01-17 16:30:00,6.21984,1.81412,6.479,0.07584,0.02212,0.079,6.144,1.792,6.4,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-01-17 17:00:00,6.66528,1.9440400000000002,6.943,0.060480000000000006,0.017640000000000003,0.063,6.6048,1.9264000000000001,6.88,6.24,1.82,6.5,6.24,1.82,6.5
2020-01-17 17:30:00,6.72288,1.9608400000000001,7.003,0.07008,0.020440000000000003,0.073,6.6528,1.9404,6.93,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-01-17 18:00:00,6.73728,1.9650400000000001,7.018,0.24768,0.07224000000000001,0.258,6.4896,1.8928,6.76,6.288,1.834,6.55,6.288,1.834,6.55
2020-01-17 18:30:00,6.5280000000000005,1.904,6.8,0.2016,0.058800000000000005,0.21,6.3264,1.8452000000000002,6.59,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-01-17 19:00:00,6.50688,1.89784,6.7780000000000005,0.08448000000000001,0.024640000000000002,0.088,6.4224,1.8732000000000002,6.69,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-01-17 19:30:00,6.12672,1.78696,6.382,0.10752,0.031360000000000006,0.112,6.0192,1.7556,6.27,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-01-17 20:00:00,5.8656,1.7107999999999999,6.11,0.11520000000000001,0.033600000000000005,0.12,5.7504,1.6772,5.99,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-01-17 20:30:00,5.52288,1.61084,5.753,0.07968,0.02324,0.083,5.4432,1.5876000000000001,5.67,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-01-17 21:00:00,5.28192,1.5405600000000002,5.502,0.07872000000000001,0.02296,0.082,5.2032,1.5176,5.42,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-01-17 21:30:00,5.09664,1.48652,5.309,0.15264000000000003,0.044520000000000004,0.159,4.944,1.442,5.15,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-01-17 22:00:00,4.6128,1.3454000000000002,4.805,0.23520000000000002,0.06860000000000001,0.245,4.3776,1.2768,4.5600000000000005,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-01-17 22:30:00,4.31328,1.25804,4.493,0.27168000000000003,0.07924,0.28300000000000003,4.0416,1.1788,4.21,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-01-17 23:00:00,3.7977600000000002,1.10768,3.956,0.14976,0.043680000000000004,0.156,3.648,1.064,3.8,3.984,1.162,4.15,3.984,1.162,4.15
2020-01-17 23:30:00,3.47328,1.01304,3.618,0.08448000000000001,0.024640000000000002,0.088,3.3888,0.9884000000000001,3.5300000000000002,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-01-18 00:00:00,3.28032,0.95676,3.417,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.1968,0.9324,3.33,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-01-18 00:30:00,3.05088,0.8898400000000001,3.178,0.08448000000000001,0.024640000000000002,0.088,2.9664,0.8652000000000001,3.09,3.456,1.008,3.6,3.456,1.008,3.6
2020-01-18 01:00:00,2.9616,0.8638,3.085,0.0816,0.0238,0.085,2.88,0.84,3.0,3.6,1.05,3.75,3.6,1.05,3.75
2020-01-18 01:30:00,2.9232,0.8526,3.045,0.0816,0.0238,0.085,2.8416,0.8288000000000001,2.96,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-01-18 02:00:00,2.72256,0.7940800000000001,2.836,0.08256000000000001,0.02408,0.08600000000000001,2.64,0.77,2.75,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-01-18 02:30:00,2.72256,0.7940800000000001,2.836,0.08256000000000001,0.02408,0.08600000000000001,2.64,0.77,2.75,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-01-18 03:00:00,2.68512,0.7831600000000001,2.797,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.6016,0.7588,2.71,3.552,1.036,3.7,3.552,1.036,3.7
2020-01-18 03:30:00,2.616,0.763,2.725,0.11040000000000001,0.0322,0.115,2.5056000000000003,0.7308,2.61,3.36,0.98,3.5,3.36,0.98,3.5
2020-01-18 04:00:00,2.5968,0.7574000000000001,2.705,0.2832,0.0826,0.295,2.3136,0.6748000000000001,2.41,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-01-18 04:30:00,2.87424,0.8383200000000001,2.9939999999999998,0.08064,0.023520000000000003,0.084,2.7936,0.8148000000000001,2.91,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-01-18 05:00:00,2.808,0.8190000000000001,2.925,0.0816,0.0238,0.085,2.7264,0.7952,2.84,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-01-18 05:30:00,2.87424,0.8383200000000001,2.9939999999999998,0.08064,0.023520000000000003,0.084,2.7936,0.8148000000000001,2.91,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-01-18 06:00:00,3.00864,0.8775200000000001,3.134,0.08064,0.023520000000000003,0.084,2.928,0.854,3.05,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-01-18 06:30:00,3.48768,1.01724,3.633,0.07968,0.02324,0.083,3.408,0.994,3.55,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-01-18 07:00:00,3.82464,1.11552,3.984,0.08064,0.023520000000000003,0.084,3.7439999999999998,1.092,3.9,4.1952,1.2236,4.37,4.1952,1.2236,4.37
