Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-18 07:30:00,4.43808,1.29444,4.623,0.07968,0.02324,0.083,4.3584,1.2711999999999999,4.54,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-01-18 08:00:00,4.85088,1.41484,5.053,0.07968,0.02324,0.083,4.7712,1.3916,4.97,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-01-18 08:30:00,5.21856,1.5220799999999999,5.436,0.08256000000000001,0.02408,0.08600000000000001,5.136,1.498,5.35,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-01-18 09:00:00,5.7926400000000005,1.68952,6.034,0.08064,0.023520000000000003,0.084,5.712,1.666,5.95,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-01-18 09:30:00,5.89248,1.7186400000000002,6.138,0.08448000000000001,0.024640000000000002,0.088,5.808,1.694,6.05,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-01-18 10:00:00,5.99808,1.74944,6.248,0.08448000000000001,0.024640000000000002,0.088,5.9136,1.7248,6.16,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-01-18 10:30:00,6.28704,1.83372,6.549,0.08544,0.02492,0.089,6.2016,1.8088000000000002,6.46,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-01-18 11:00:00,6.25824,1.82532,6.519,0.08544,0.02492,0.089,6.1728,1.8004,6.43,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-01-18 11:30:00,6.20928,1.8110400000000002,6.468,0.08448000000000001,0.024640000000000002,0.088,6.1248,1.7864,6.38,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-01-18 12:00:00,5.79936,1.69148,6.041,0.08736000000000001,0.025480000000000003,0.091,5.712,1.666,5.95,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-01-18 12:30:00,5.77056,1.68308,6.011,0.08736000000000001,0.025480000000000003,0.091,5.6832,1.6576,5.92,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-01-18 13:00:00,5.73984,1.67412,5.979,0.08544,0.02492,0.089,5.6544,1.6492,5.89,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-01-18 13:30:00,5.22624,1.52432,5.444,0.09024,0.026320000000000003,0.094,5.136,1.498,5.35,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-01-18 14:00:00,5.07936,1.48148,5.291,0.05856000000000001,0.01708,0.061,5.0208,1.4644,5.23,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-01-18 14:30:00,5.1264,1.4952,5.34,0.019200000000000002,0.0056,0.02,5.1072,1.4896,5.32,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-01-18 15:00:00,5.27808,1.53944,5.498,0.05568000000000001,0.01624,0.058,5.2224,1.5232,5.44,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-01-18 15:30:00,5.14656,1.50108,5.361,0.010560000000000002,0.0030800000000000003,0.011,5.136,1.498,5.35,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-01-18 16:00:00,5.25408,1.53244,5.473,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2416,1.5288,5.46,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-01-18 16:30:00,5.65728,1.6500400000000002,5.893,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.6448,1.6464,5.88,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-01-18 17:00:00,6.20832,1.8107600000000001,6.467,0.025920000000000002,0.007560000000000001,0.027,6.1824,1.8032,6.44,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-01-18 17:30:00,6.72576,1.96168,7.006,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.7008,1.9544000000000001,6.98,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-01-18 18:00:00,6.79008,1.9804400000000002,7.073,0.14688,0.04284,0.153,6.6432,1.9376000000000002,6.92,6.288,1.834,6.55,6.288,1.834,6.55
2020-01-18 18:30:00,6.64032,1.93676,6.917,0.054720000000000005,0.015960000000000002,0.057,6.5856,1.9208,6.86,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-01-18 19:00:00,6.14784,1.79312,6.404,0.04224000000000001,0.012320000000000001,0.044,6.1056,1.7808000000000002,6.36,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-01-18 19:30:00,6.00672,1.75196,6.257,0.01632,0.00476,0.017,5.9904,1.7472,6.24,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-01-18 20:00:00,5.98944,1.74692,6.239,0.018240000000000003,0.00532,0.019,5.9712,1.7416,6.22,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-01-18 20:30:00,5.3376,1.5568,5.5600000000000005,0.019200000000000002,0.0056,0.02,5.3184000000000005,1.5512000000000001,5.54,5.616,1.638,5.85,5.616,1.638,5.85
2020-01-18 21:00:00,5.15328,1.50304,5.368,0.036480000000000005,0.01064,0.038,5.1168,1.4924,5.33,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-01-18 21:30:00,4.84608,1.41344,5.048,0.09408000000000001,0.027440000000000003,0.098,4.752,1.3860000000000001,4.95,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-01-18 22:00:00,4.40832,1.28576,4.592,0.21312,0.06216000000000001,0.222,4.1952,1.2236,4.37,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-01-18 22:30:00,4.27296,1.24628,4.451,0.23136,0.06748000000000001,0.241,4.0416,1.1788,4.21,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-01-18 23:00:00,4.128,1.204,4.3,0.26880000000000004,0.0784,0.28,3.8592,1.1256,4.02,3.648,1.064,3.8,3.648,1.064,3.8
2020-01-18 23:30:00,3.74016,1.09088,3.896,0.26496000000000003,0.07728,0.276,3.4752,1.0136,3.62,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-01-19 00:00:00,3.3945600000000002,0.9900800000000001,3.536,0.25536000000000003,0.07448,0.266,3.1392,0.9156000000000001,3.27,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-01-19 00:30:00,3.0816,0.8988,3.21,0.27840000000000004,0.08120000000000001,0.29,2.8032,0.8176,2.92,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-01-19 01:00:00,2.94144,0.85792,3.064,0.28224000000000005,0.08232,0.294,2.6592000000000002,0.7756000000000001,2.77,3.456,1.008,3.6,3.456,1.008,3.6
2020-01-19 01:30:00,2.79168,0.8142400000000001,2.908,0.23808,0.06944,0.248,2.5536,0.7448,2.66,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-01-19 02:00:00,2.63808,0.76944,2.748,0.05568000000000001,0.01624,0.058,2.5824,0.7532,2.69,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-01-19 02:30:00,2.6496,0.7728,2.76,0.019200000000000002,0.0056,0.02,2.6304,0.7672,2.74,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-01-19 03:00:00,2.52,0.735,2.625,0.014400000000000001,0.004200000000000001,0.015,2.5056000000000003,0.7308,2.61,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-01-19 03:30:00,2.63424,0.7683200000000001,2.7439999999999998,0.01344,0.003920000000000001,0.014,2.6208,0.7644000000000001,2.73,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-01-19 04:00:00,2.5881600000000002,0.7548800000000001,2.696,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.5632,0.7476,2.67,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-01-19 04:30:00,2.7302400000000002,0.79632,2.844,0.01344,0.003920000000000001,0.014,2.7168,0.7924,2.83,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-01-19 05:00:00,2.61792,0.76356,2.727,0.01632,0.00476,0.017,2.6016,0.7588,2.71,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-01-19 05:30:00,2.59392,0.75656,2.702,0.030720000000000004,0.008960000000000001,0.032,2.5632,0.7476,2.67,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-01-19 06:00:00,2.67648,0.7806400000000001,2.7880000000000003,0.02688,0.007840000000000001,0.028,2.6496,0.7728,2.76,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-01-19 06:30:00,3.0576,0.8918,3.185,0.014400000000000001,0.004200000000000001,0.015,3.0432,0.8876000000000001,3.17,3.408,0.994,3.55,3.408,0.994,3.55
2020-01-19 07:00:00,3.26784,0.9531200000000001,3.404,0.01344,0.003920000000000001,0.014,3.2544,0.9492,3.39,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-01-19 07:30:00,3.62304,1.05672,3.774,0.01344,0.003920000000000001,0.014,3.6096,1.0528,3.76,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-01-19 08:00:00,3.88224,1.13232,4.044,0.01344,0.003920000000000001,0.014,3.8688000000000002,1.1284,4.03,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-01-19 08:30:00,4.46784,1.30312,4.654,0.01344,0.003920000000000001,0.014,4.4544,1.2992,4.64,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-01-19 09:00:00,5.23488,1.52684,5.453,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2224,1.5232,5.44,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-01-19 09:30:00,5.45568,1.59124,5.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4432,1.5876000000000001,5.67,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-01-19 10:00:00,5.7340800000000005,1.67244,5.973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7216000000000005,1.6688,5.96,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-01-19 10:30:00,5.67648,1.65564,5.913,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.664,1.6520000000000001,5.9,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-01-19 11:00:00,5.53248,1.6136400000000002,5.763,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.52,1.6099999999999999,5.75,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-01-19 11:30:00,5.72352,1.6693600000000002,5.962,0.01152,0.00336,0.012,5.712,1.666,5.95,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-01-19 12:00:00,5.76096,1.6802800000000002,6.001,0.010560000000000002,0.0030800000000000003,0.011,5.7504,1.6772,5.99,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-01-19 12:30:00,5.71296,1.66628,5.9510000000000005,0.010560000000000002,0.0030800000000000003,0.011,5.7024,1.6632,5.94,5.616,1.638,5.85,5.616,1.638,5.85
2020-01-19 13:00:00,5.78976,1.6886800000000002,6.031,0.010560000000000002,0.0030800000000000003,0.011,5.7792,1.6856,6.02,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-01-19 13:30:00,5.79936,1.69148,6.041,0.010560000000000002,0.0030800000000000003,0.011,5.7888,1.6884000000000001,6.03,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-01-19 14:00:00,5.31456,1.55008,5.536,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.2896,1.5428000000000002,5.51,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-01-19 14:30:00,5.41728,1.58004,5.643,0.05088,0.01484,0.053,5.3664,1.5652,5.59,5.28,1.54,5.5,5.28,1.54,5.5
2020-01-19 15:00:00,5.46432,1.59376,5.692,0.11712000000000002,0.03416,0.122,5.3472,1.5596,5.57,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-01-19 15:30:00,5.53248,1.6136400000000002,5.763,0.05088,0.01484,0.053,5.4816,1.5988,5.71,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-01-19 16:00:00,6.01728,1.7550400000000002,6.268,0.06528,0.01904,0.068,5.952,1.736,6.2,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-01-19 16:30:00,6.43488,1.87684,6.703,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.4224,1.8732000000000002,6.69,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-01-19 17:00:00,6.86208,2.00144,7.148,0.01728,0.00504,0.018000000000000002,6.8448,1.9964,7.13,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-01-19 17:30:00,7.15296,2.08628,7.451,0.02976,0.00868,0.031,7.1232,2.0776,7.42,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-01-19 18:00:00,7.1376,2.0818,7.435,0.12,0.035,0.125,7.0176,2.0468,7.31,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-01-19 18:30:00,6.74496,1.9672800000000001,7.026,0.09216,0.02688,0.096,6.6528,1.9404,6.93,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-01-19 19:00:00,6.39264,1.8645200000000002,6.659,0.018240000000000003,0.00532,0.019,6.3744,1.8592,6.64,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-01-19 19:30:00,6.18432,1.80376,6.442,0.04032,0.011760000000000001,0.042,6.144,1.792,6.4,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-01-19 20:00:00,5.86176,1.70968,6.106,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.8368,1.7024,6.08,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-01-19 20:30:00,5.7648,1.6814,6.005,0.024,0.007,0.025,5.7408,1.6743999999999999,5.98,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-01-19 21:00:00,5.61024,1.63632,5.844,0.01344,0.003920000000000001,0.014,5.5968,1.6324,5.83,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-01-19 21:30:00,5.40864,1.57752,5.634,0.01344,0.003920000000000001,0.014,5.3952,1.5735999999999999,5.62,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-01-19 22:00:00,5.03616,1.46888,5.246,0.015360000000000002,0.0044800000000000005,0.016,5.0208,1.4644,5.23,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-01-19 22:30:00,4.56864,1.3325200000000001,4.759,0.23904000000000003,0.06972,0.249,4.3296,1.2628,4.51,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-01-19 23:00:00,3.91488,1.14184,4.078,0.25728,0.07504000000000001,0.268,3.6576,1.0668,3.81,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-01-19 23:30:00,3.49824,1.02032,3.644,0.01344,0.003920000000000001,0.014,3.4848,1.0164,3.63,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-01-20 00:00:00,3.21984,0.9391200000000001,3.354,0.01344,0.003920000000000001,0.014,3.2064,0.9352,3.34,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-01-20 00:30:00,3.00096,0.8752800000000001,3.126,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.976,0.868,3.1,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-01-20 01:00:00,2.952,0.861,3.075,0.014400000000000001,0.004200000000000001,0.015,2.9376,0.8568,3.06,3.504,1.022,3.65,3.504,1.022,3.65
2020-01-20 01:30:00,2.904,0.847,3.025,0.014400000000000001,0.004200000000000001,0.015,2.8896,0.8428,3.01,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-01-20 02:00:00,2.74944,0.8019200000000001,2.864,0.04224000000000001,0.012320000000000001,0.044,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.456,1.008,3.6,3.456,1.008,3.6
2020-01-20 02:30:00,2.82912,0.8251600000000001,2.947,0.01632,0.00476,0.017,2.8128,0.8204,2.93,3.456,1.008,3.6,3.456,1.008,3.6
2020-01-20 03:00:00,2.76864,0.80752,2.884,0.01344,0.003920000000000001,0.014,2.7552,0.8036000000000001,2.87,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-01-20 03:30:00,2.8262400000000003,0.82432,2.944,0.01344,0.003920000000000001,0.014,2.8128,0.8204,2.93,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-01-20 04:00:00,2.7552,0.8036000000000001,2.87,0.028800000000000003,0.008400000000000001,0.03,2.7264,0.7952,2.84,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-01-20 04:30:00,2.77056,0.80808,2.886,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.7456,0.8008000000000001,2.86,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-01-20 05:00:00,2.83488,0.82684,2.9530000000000003,0.03168,0.00924,0.033,2.8032,0.8176,2.92,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-01-20 05:30:00,3.048,0.889,3.175,0.1008,0.029400000000000003,0.105,2.9472,0.8596,3.07,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-01-20 06:00:00,3.29472,0.96096,3.432,0.17472000000000001,0.050960000000000005,0.182,3.12,0.91,3.25,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-01-20 06:30:00,4.16352,1.21436,4.337,0.054720000000000005,0.015960000000000002,0.057,4.1088000000000005,1.1984,4.28,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-01-20 07:00:00,4.69344,1.3689200000000001,4.889,0.027840000000000004,0.00812,0.029,4.6656,1.3608,4.86,4.656,1.358,4.85,4.656,1.358,4.85
2020-01-20 07:30:00,5.40768,1.5772400000000002,5.633,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3952,1.5735999999999999,5.62,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-01-20 08:00:00,5.9472000000000005,1.7346,6.195,0.014400000000000001,0.004200000000000001,0.015,5.9328,1.7304,6.18,5.472,1.596,5.7,5.472,1.596,5.7
2020-01-20 08:30:00,5.70816,1.6648800000000001,5.946,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.6832,1.6576,5.92,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-01-20 09:00:00,5.90592,1.72256,6.152,0.030720000000000004,0.008960000000000001,0.032,5.8752,1.7136,6.12,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-01-20 09:30:00,6.72,1.96,7.0,0.028800000000000003,0.008400000000000001,0.03,6.6912,1.9516,6.97,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-01-20 10:00:00,6.30144,1.83792,6.564,0.02304,0.00672,0.024,6.2784,1.8312,6.54,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-01-20 10:30:00,6.08256,1.77408,6.336,0.015360000000000002,0.0044800000000000005,0.016,6.0672,1.7696,6.32,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-01-20 11:00:00,5.66784,1.65312,5.904,0.03264,0.00952,0.034,5.6352,1.6436000000000002,5.87,5.184,1.512,5.4,5.184,1.512,5.4
2020-01-20 11:30:00,5.59776,1.6326800000000001,5.831,0.039360000000000006,0.01148,0.041,5.5584,1.6212,5.79,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-01-20 12:00:00,5.47776,1.59768,5.7059999999999995,0.03456,0.01008,0.036000000000000004,5.4432,1.5876000000000001,5.67,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-01-20 12:30:00,5.53824,1.61532,5.769,0.018240000000000003,0.00532,0.019,5.52,1.6099999999999999,5.75,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-01-20 13:00:00,5.29056,1.54308,5.511,0.039360000000000006,0.01148,0.041,5.2512,1.5316,5.47,4.944,1.442,5.15,4.944,1.442,5.15
2020-01-20 13:30:00,5.13408,1.49744,5.348,0.036480000000000005,0.01064,0.038,5.0976,1.4868000000000001,5.31,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-01-20 14:00:00,4.81344,1.40392,5.014,0.04224000000000001,0.012320000000000001,0.044,4.7712,1.3916,4.97,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-01-20 14:30:00,4.88832,1.42576,5.092,0.030720000000000004,0.008960000000000001,0.032,4.8576,1.4168,5.06,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-01-20 15:00:00,5.0448,1.4714,5.255,0.033600000000000005,0.0098,0.035,5.0112,1.4616,5.22,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-01-20 15:30:00,4.90944,1.43192,5.114,0.03264,0.00952,0.034,4.8768,1.4224,5.08,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-01-20 16:00:00,6.18528,1.80404,6.443,0.08928000000000001,0.02604,0.093,6.096,1.778,6.35,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-01-20 16:30:00,6.85536,1.9994800000000001,7.141,0.08736000000000001,0.025480000000000003,0.091,6.768,1.974,7.05,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-01-20 17:00:00,7.58592,2.21256,7.902,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.536,2.198,7.85,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-01-20 17:30:00,7.87872,2.29796,8.207,0.07392,0.021560000000000003,0.077,7.8048,2.2764,8.13,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-01-20 18:00:00,7.95936,2.32148,8.291,0.39456,0.11508000000000002,0.41100000000000003,7.5648,2.2064,7.88,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-01-20 18:30:00,7.94688,2.31784,8.278,0.21888000000000002,0.06384000000000001,0.228,7.728,2.254,8.05,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-01-20 19:00:00,7.8566400000000005,2.2915200000000002,8.184,0.08064,0.023520000000000003,0.084,7.776,2.268,8.1,5.616,1.638,5.85,5.616,1.638,5.85
2020-01-20 19:30:00,7.35648,2.14564,7.663,0.07968,0.02324,0.083,7.2768,2.1224,7.58,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-01-20 20:00:00,6.47328,1.8880400000000002,6.743,0.07968,0.02324,0.083,6.3936,1.8648,6.66,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-01-20 20:30:00,5.66784,1.65312,5.904,0.08064,0.023520000000000003,0.084,5.5872,1.6296,5.82,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-01-20 21:00:00,5.26368,1.53524,5.483,0.09888000000000001,0.02884,0.10300000000000001,5.1648,1.5064000000000002,5.38,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-01-20 21:30:00,4.80192,1.40056,5.002,0.07872000000000001,0.02296,0.082,4.7232,1.3776,4.92,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-01-20 22:00:00,4.4544,1.2992,4.64,0.22080000000000002,0.0644,0.23,4.2336,1.2348,4.41,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-01-20 22:30:00,4.21344,1.22892,4.389,0.5078400000000001,0.14812,0.529,3.7056,1.0808,3.86,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-01-20 23:00:00,3.7248,1.0864,3.88,0.24960000000000002,0.0728,0.26,3.4752,1.0136,3.62,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-01-20 23:30:00,3.27168,0.9542400000000001,3.408,0.12288000000000002,0.035840000000000004,0.128,3.1488,0.9184,3.2800000000000002,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-01-21 00:00:00,3.05856,0.8920800000000001,3.186,0.08256000000000001,0.02408,0.08600000000000001,2.976,0.868,3.1,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-01-21 00:30:00,2.9088000000000003,0.8484,3.03,0.0864,0.0252,0.09,2.8224,0.8232,2.94,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-01-21 01:00:00,2.8377600000000003,0.8276800000000001,2.956,0.08256000000000001,0.02408,0.08600000000000001,2.7552,0.8036000000000001,2.87,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-01-21 01:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.1056,0.0308,0.11,2.5632,0.7476,2.67,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-01-21 02:00:00,2.6784,0.7812,2.79,0.0864,0.0252,0.09,2.592,0.756,2.7,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-01-21 02:30:00,2.61696,0.7632800000000001,2.726,0.08256000000000001,0.02408,0.08600000000000001,2.5343999999999998,0.7392000000000001,2.64,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-01-21 03:00:00,2.63136,0.76748,2.741,0.09696,0.028280000000000003,0.101,2.5343999999999998,0.7392000000000001,2.64,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-01-21 03:30:00,2.6448,0.7714000000000001,2.755,0.2832,0.0826,0.295,2.3616,0.6888000000000001,2.46,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-01-21 04:00:00,2.5891200000000003,0.75516,2.697,0.11232,0.032760000000000004,0.117,2.4768,0.7224,2.58,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-01-21 04:30:00,2.7792,0.8106,2.895,0.0912,0.026600000000000002,0.095,2.688,0.784,2.8,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-01-21 05:00:00,2.95296,0.86128,3.076,0.08256000000000001,0.02408,0.08600000000000001,2.8704,0.8372,2.99,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-01-21 05:30:00,3.17472,0.9259600000000001,3.307,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.0912,0.9016000000000001,3.22,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-01-21 06:00:00,3.28704,0.9587200000000001,3.424,0.22464,0.06552000000000001,0.234,3.0624,0.8932,3.19,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-01-21 06:30:00,3.8697600000000003,1.1286800000000001,4.031,0.17376000000000003,0.05068,0.181,3.696,1.078,3.85,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-01-21 07:00:00,4.51296,1.31628,4.7010000000000005,0.25056,0.07308,0.261,4.2624,1.2432,4.44,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-01-21 07:30:00,5.928,1.729,6.175,0.168,0.049,0.17500000000000002,5.76,1.6800000000000002,6.0,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-01-21 08:00:00,6.36768,1.85724,6.633,0.11808,0.034440000000000005,0.123,6.2496,1.8228,6.51,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-01-21 08:30:00,6.51264,1.89952,6.784,0.06144000000000001,0.017920000000000002,0.064,6.4512,1.8816000000000002,6.72,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-01-21 09:00:00,6.51456,1.90008,6.786,0.12096000000000001,0.035280000000000006,0.126,6.3936,1.8648,6.66,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-01-21 09:30:00,6.61248,1.9286400000000001,6.888,0.04608,0.01344,0.048,6.5664,1.9152,6.84,4.32,1.26,4.5,4.32,1.26,4.5
2020-01-21 10:00:00,6.63264,1.93452,6.909,0.027840000000000004,0.00812,0.029,6.6048,1.9264000000000001,6.88,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-01-21 10:30:00,5.56032,1.62176,5.792,0.17472000000000001,0.050960000000000005,0.182,5.3856,1.5708,5.61,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-01-21 11:00:00,5.57376,1.62568,5.806,0.39936000000000005,0.11648000000000001,0.41600000000000004,5.1744,1.5091999999999999,5.39,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-01-21 11:30:00,5.41728,1.58004,5.643,0.41568000000000005,0.12124000000000001,0.433,5.0016,1.4588,5.21,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-01-21 12:00:00,5.35584,1.5621200000000002,5.579,0.42144000000000004,0.12292000000000002,0.439,4.9344,1.4392,5.14,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-01-21 12:30:00,5.27136,1.53748,5.491,0.42336,0.12348,0.441,4.848,1.4140000000000001,5.05,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-01-21 13:00:00,5.09952,1.48736,5.312,0.44352,0.12936,0.462,4.656,1.358,4.85,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-01-21 13:30:00,4.87104,1.42072,5.074,0.47424000000000005,0.13832,0.494,4.3968,1.2824,4.58,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-01-21 14:00:00,4.77504,1.39272,4.974,0.46464000000000005,0.13552,0.484,4.3104,1.2572,4.49,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-01-21 14:30:00,4.85184,1.41512,5.054,0.45504000000000006,0.13272,0.47400000000000003,4.3968,1.2824,4.58,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-01-21 15:00:00,4.89696,1.42828,5.101,0.42336,0.12348,0.441,4.4736,1.3048,4.66,4.608,1.344,4.8,4.608,1.344,4.8
2020-01-21 15:30:00,5.01216,1.46188,5.221,0.47136000000000006,0.13748000000000002,0.491,4.5408,1.3244,4.73,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-01-21 16:00:00,6.32448,1.84464,6.588,0.51648,0.15064000000000002,0.538,5.808,1.694,6.05,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-01-21 16:30:00,7.15392,2.08656,7.452,0.44352,0.12936,0.462,6.7104,1.9572,6.99,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-01-21 17:00:00,7.58112,2.21116,7.897,0.16992000000000002,0.04956000000000001,0.177,7.4112,2.1616,7.72,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-01-21 17:30:00,7.88736,2.30048,8.216,0.09216,0.02688,0.096,7.7952,2.2736,8.12,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-01-21 18:00:00,7.9008,2.3044000000000002,8.23,0.3456,0.1008,0.36,7.5552,2.2036,7.87,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-01-21 18:30:00,7.90848,2.30664,8.238,0.25728,0.07504000000000001,0.268,7.6512,2.2316,7.97,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-01-21 19:00:00,7.73376,2.25568,8.056,0.08256000000000001,0.02408,0.08600000000000001,7.6512,2.2316,7.97,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-01-21 19:30:00,7.4784,2.1812,7.79,0.07680000000000001,0.0224,0.08,7.4016,2.1588,7.71,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-01-21 20:00:00,7.18176,2.09468,7.481,0.08736000000000001,0.025480000000000003,0.091,7.0944,2.0692,7.39,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-01-21 20:30:00,6.78624,1.97932,7.069,0.07584,0.02212,0.079,6.7104,1.9572,6.99,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-01-21 21:00:00,5.61792,1.63856,5.852,0.08832000000000001,0.02576,0.092,5.5296,1.6128,5.76,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-01-21 21:30:00,4.944,1.442,5.15,0.12480000000000001,0.0364,0.13,4.8192,1.4056,5.02,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-01-21 22:00:00,4.7020800000000005,1.37144,4.898,0.22848000000000002,0.06664,0.23800000000000002,4.4736,1.3048,4.66,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-01-21 22:30:00,4.44576,1.29668,4.631,0.50976,0.14868,0.531,3.936,1.148,4.1,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-01-21 23:00:00,3.65856,1.06708,3.811,0.18336000000000002,0.05348000000000001,0.191,3.4752,1.0136,3.62,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-01-21 23:30:00,3.26016,0.9508800000000001,3.396,0.14016,0.04088000000000001,0.146,3.12,0.91,3.25,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-01-22 00:00:00,2.95392,0.8615600000000001,3.077,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.8704,0.8372,2.99,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-01-22 00:30:00,2.67936,0.7814800000000001,2.791,0.09696,0.028280000000000003,0.101,2.5824,0.7532,2.69,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-01-22 01:00:00,2.66304,0.7767200000000001,2.774,0.09024,0.026320000000000003,0.094,2.5728,0.7504000000000001,2.68,3.312,0.966,3.45,3.312,0.966,3.45
2020-01-22 01:30:00,2.59296,0.7562800000000001,2.701,0.09696,0.028280000000000003,0.101,2.496,0.728,2.6,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-01-22 02:00:00,2.59968,0.75824,2.708,0.25728,0.07504000000000001,0.268,2.3424,0.6832,2.44,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-01-22 02:30:00,2.65344,0.77392,2.7640000000000002,0.39744,0.11592000000000001,0.41400000000000003,2.2560000000000002,0.658,2.35,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-01-22 03:00:00,2.61024,0.7613200000000001,2.719,0.38304000000000005,0.11172000000000001,0.399,2.2272,0.6496000000000001,2.32,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-01-22 03:30:00,2.5343999999999998,0.7392000000000001,2.64,0.1632,0.0476,0.17,2.3712,0.6916,2.47,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-01-22 04:00:00,2.60256,0.7590800000000001,2.711,0.07776000000000001,0.022680000000000002,0.081,2.5248,0.7364,2.63,3.408,0.994,3.55,3.408,0.994,3.55
2020-01-22 04:30:00,2.5872,0.7546,2.6950000000000003,0.24480000000000002,0.0714,0.255,2.3424,0.6832,2.44,3.12,0.91,3.25,3.12,0.91,3.25
2020-01-22 05:00:00,2.63808,0.76944,2.748,0.10368000000000001,0.030240000000000003,0.108,2.5343999999999998,0.7392000000000001,2.64,3.36,0.98,3.5,3.36,0.98,3.5
2020-01-22 05:30:00,2.83872,0.82796,2.957,0.21792000000000003,0.06356,0.227,2.6208,0.7644000000000001,2.73,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-01-22 06:00:00,3.30816,0.9648800000000001,3.446,0.34176,0.09968,0.356,2.9664,0.8652000000000001,3.09,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-01-22 06:30:00,3.89664,1.13652,4.059,0.11424000000000001,0.03332,0.11900000000000001,3.7824,1.1032,3.94,4.128,1.204,4.3,4.128,1.204,4.3
2020-01-22 07:00:00,4.49472,1.3109600000000001,4.682,0.030720000000000004,0.008960000000000001,0.032,4.464,1.302,4.65,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-01-22 07:30:00,5.70144,1.6629200000000002,5.939,0.05664,0.01652,0.059000000000000004,5.6448,1.6464,5.88,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-01-22 08:00:00,6.408,1.869,6.675,0.033600000000000005,0.0098,0.035,6.3744,1.8592,6.64,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-01-22 08:30:00,6.71616,1.9588800000000002,6.996,0.03456,0.01008,0.036000000000000004,6.6815999999999995,1.9488,6.96,4.176,1.218,4.35,4.176,1.218,4.35
2020-01-22 09:00:00,6.53856,1.90708,6.811,0.02976,0.00868,0.031,6.5088,1.8984,6.78,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-01-22 09:30:00,6.14208,1.7914400000000001,6.398,0.02688,0.007840000000000001,0.028,6.1152,1.7836,6.37,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-01-22 10:00:00,6.5760000000000005,1.9180000000000001,6.85,0.028800000000000003,0.008400000000000001,0.03,6.5472,1.9096000000000002,6.82,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-01-22 10:30:00,6.60096,1.92528,6.876,0.07296000000000001,0.02128,0.076,6.5280000000000005,1.904,6.8,4.224,1.232,4.4,4.224,1.232,4.4
2020-01-22 11:00:00,6.6624,1.9432,6.94,0.028800000000000003,0.008400000000000001,0.03,6.6336,1.9348,6.91,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-01-22 11:30:00,6.54144,1.90792,6.814,0.03264,0.00952,0.034,6.5088,1.8984,6.78,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-01-22 12:00:00,6.61248,1.9286400000000001,6.888,0.036480000000000005,0.01064,0.038,6.5760000000000005,1.9180000000000001,6.85,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-01-22 12:30:00,6.6528,1.9404,6.93,0.038400000000000004,0.0112,0.04,6.6144,1.9292,6.89,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-01-22 13:00:00,6.6144,1.9292,6.89,0.028800000000000003,0.008400000000000001,0.03,6.5856,1.9208,6.86,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-01-22 13:30:00,5.55744,1.62092,5.789,0.027840000000000004,0.00812,0.029,5.5296,1.6128,5.76,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-01-22 14:00:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.02976,0.00868,0.031,5.4432,1.5876000000000001,5.67,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-01-22 14:30:00,5.3856,1.5708,5.61,0.028800000000000003,0.008400000000000001,0.03,5.3568,1.5624,5.58,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-01-22 15:00:00,5.16672,1.50696,5.382,0.030720000000000004,0.008960000000000001,0.032,5.136,1.498,5.35,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-01-22 15:30:00,5.30112,1.54616,5.522,0.030720000000000004,0.008960000000000001,0.032,5.2704,1.5372,5.49,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-01-22 16:00:00,6.39648,1.86564,6.663,0.03168,0.00924,0.033,6.3648,1.8564,6.63,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-01-22 16:30:00,7.0656,2.0608,7.36,0.038400000000000004,0.0112,0.04,7.0272,2.0496,7.32,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-01-22 17:00:00,7.64064,2.22852,7.959,0.047040000000000005,0.013720000000000001,0.049,7.5936,2.2148,7.91,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-01-22 17:30:00,8.26752,2.41136,8.612,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.217600000000001,2.3968,8.56,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-01-22 18:00:00,8.16096,2.38028,8.501,0.05856000000000001,0.01708,0.061,8.1024,2.3632,8.44,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-01-22 18:30:00,8.13216,2.37188,8.471,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.064,2.352,8.4,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-01-22 19:00:00,7.74048,2.25764,8.063,0.07968,0.02324,0.083,7.6608,2.2344,7.98,5.616,1.638,5.85,5.616,1.638,5.85
2020-01-22 19:30:00,6.66336,1.94348,6.941,0.08736000000000001,0.025480000000000003,0.091,6.5760000000000005,1.9180000000000001,6.85,6.0,1.75,6.25,6.0,1.75,6.25
2020-01-22 20:00:00,6.40416,1.86788,6.671,0.09696,0.028280000000000003,0.101,6.3072,1.8396,6.57,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-01-22 20:30:00,6.70464,1.95552,6.984,0.09984000000000001,0.029120000000000004,0.10400000000000001,6.6048,1.9264000000000001,6.88,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-01-22 21:00:00,5.58912,1.63016,5.822,0.07872000000000001,0.02296,0.082,5.5104,1.6072000000000002,5.74,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-01-22 21:30:00,5.18976,1.51368,5.406,0.08256000000000001,0.02408,0.08600000000000001,5.1072,1.4896,5.32,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-01-22 22:00:00,4.91424,1.4333200000000001,5.119,0.08544,0.02492,0.089,4.8288,1.4084,5.03,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-01-22 22:30:00,4.33344,1.2639200000000002,4.514,0.08064,0.023520000000000003,0.084,4.2528,1.2404,4.43,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-01-22 23:00:00,3.8217600000000003,1.11468,3.981,0.07776000000000001,0.022680000000000002,0.081,3.7439999999999998,1.092,3.9,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-01-22 23:30:00,3.2496,0.9478000000000001,3.385,0.12,0.035,0.125,3.1296,0.9128000000000001,3.26,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-01-23 00:00:00,3.0192,0.8806,3.145,0.216,0.063,0.225,2.8032,0.8176,2.92,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-01-23 00:30:00,2.97504,0.86772,3.099,0.09504000000000001,0.02772,0.099,2.88,0.84,3.0,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-01-23 01:00:00,2.68224,0.78232,2.794,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.5824,0.7532,2.69,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-01-23 01:30:00,2.64,0.77,2.75,0.1056,0.0308,0.11,2.5343999999999998,0.7392000000000001,2.64,3.456,1.008,3.6,3.456,1.008,3.6
2020-01-23 02:00:00,2.5766400000000003,0.7515200000000001,2.684,0.09024,0.026320000000000003,0.094,2.4864,0.7252000000000001,2.59,3.408,0.994,3.55,3.408,0.994,3.55
2020-01-23 02:30:00,2.6361600000000003,0.76888,2.746,0.22656,0.06608,0.23600000000000002,2.4096,0.7028,2.51,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-01-23 03:00:00,2.59872,0.7579600000000001,2.707,0.09312000000000001,0.027160000000000004,0.097,2.5056000000000003,0.7308,2.61,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-01-23 03:30:00,2.65152,0.77336,2.762,0.34752000000000005,0.10136,0.362,2.304,0.672,2.4,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-01-23 04:00:00,2.5824,0.7532,2.69,0.038400000000000004,0.0112,0.04,2.544,0.742,2.65,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-01-23 04:30:00,2.65152,0.77336,2.762,0.021120000000000003,0.0061600000000000005,0.022,2.6304,0.7672,2.74,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-01-23 05:00:00,2.74944,0.8019200000000001,2.864,0.01344,0.003920000000000001,0.014,2.7359999999999998,0.798,2.85,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-01-23 05:30:00,2.8992,0.8456,3.02,0.028800000000000003,0.008400000000000001,0.03,2.8704,0.8372,2.99,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-01-23 06:00:00,3.2496,0.9478000000000001,3.385,0.1872,0.0546,0.195,3.0624,0.8932,3.19,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-01-23 06:30:00,3.9072,1.1396,4.07,0.048,0.014,0.05,3.8592,1.1256,4.02,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-01-23 07:00:00,4.36032,1.27176,4.542,0.07872000000000001,0.02296,0.082,4.2816,1.2488000000000001,4.46,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-01-23 07:30:00,5.22816,1.52488,5.446,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.2032,1.5176,5.42,5.136,1.498,5.35,5.136,1.498,5.35
2020-01-23 08:00:00,5.4864,1.6002,5.715,0.014400000000000001,0.004200000000000001,0.015,5.472,1.596,5.7,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-01-23 08:30:00,5.8128,1.6954,6.055,0.014400000000000001,0.004200000000000001,0.015,5.7984,1.6912,6.04,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-01-23 09:00:00,5.75232,1.6777600000000001,5.992,0.030720000000000004,0.008960000000000001,0.032,5.7216000000000005,1.6688,5.96,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-01-23 09:30:00,6.10656,1.7810800000000002,6.361,0.02976,0.00868,0.031,6.0768,1.7724000000000002,6.33,5.808,1.694,6.05,5.808,1.694,6.05
2020-01-23 10:00:00,6.98016,2.03588,7.271,0.02976,0.00868,0.031,6.9504,2.0272,7.24,4.896,1.428,5.1,4.896,1.428,5.1
2020-01-23 10:30:00,6.10752,1.78136,6.362,0.030720000000000004,0.008960000000000001,0.032,6.0768,1.7724000000000002,6.33,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-01-23 11:00:00,6.5568,1.9123999999999999,6.83,0.028800000000000003,0.008400000000000001,0.03,6.5280000000000005,1.904,6.8,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-01-23 11:30:00,6.85344,1.99892,7.139,0.027840000000000004,0.00812,0.029,6.8256,1.9908000000000001,7.11,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-01-23 12:00:00,6.15936,1.79648,6.416,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.1344,1.7892000000000001,6.39,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-01-23 12:30:00,5.94144,1.73292,6.189,0.027840000000000004,0.00812,0.029,5.9136,1.7248,6.16,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-01-23 13:00:00,5.99232,1.74776,6.242,0.030720000000000004,0.008960000000000001,0.032,5.9616,1.7388,6.21,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-01-23 13:30:00,5.70816,1.6648800000000001,5.946,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.6832,1.6576,5.92,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-01-23 14:00:00,5.11872,1.49296,5.332,0.030720000000000004,0.008960000000000001,0.032,5.088,1.484,5.3,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-01-23 14:30:00,5.07936,1.48148,5.291,0.02976,0.00868,0.031,5.0496,1.4727999999999999,5.26,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-01-23 15:00:00,5.03616,1.46888,5.246,0.05376,0.015680000000000003,0.056,4.9824,1.4532,5.19,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-01-23 15:30:00,5.19936,1.51648,5.416,0.03456,0.01008,0.036000000000000004,5.1648,1.5064000000000002,5.38,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-01-23 16:00:00,6.30912,1.84016,6.572,0.030720000000000004,0.008960000000000001,0.032,6.2784,1.8312,6.54,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-01-23 16:30:00,6.77472,1.9759600000000002,7.057,0.03552,0.010360000000000001,0.037,6.7392,1.9656,7.02,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-01-23 17:00:00,7.40352,2.15936,7.712,0.05952,0.01736,0.062,7.344,2.142,7.65,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-01-23 17:30:00,7.71168,2.24924,8.033,0.03168,0.00924,0.033,7.68,2.24,8.0,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-01-23 18:00:00,7.7424,2.2582,8.065,0.3312,0.0966,0.34500000000000003,7.4112,2.1616,7.72,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-01-23 18:30:00,7.77984,2.26912,8.104,0.20544,0.05992000000000001,0.214,7.5744,2.2092,7.89,5.616,1.638,5.85,5.616,1.638,5.85
2020-01-23 19:00:00,7.72224,2.25232,8.044,0.01344,0.003920000000000001,0.014,7.7088,2.2484,8.03,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-01-23 19:30:00,7.41312,2.16216,7.7219999999999995,0.01152,0.00336,0.012,7.4016,2.1588,7.71,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-01-23 20:00:00,6.96192,2.03056,7.252,0.01152,0.00336,0.012,6.9504,2.0272,7.24,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-01-23 20:30:00,5.4019200000000005,1.57556,5.627,0.03552,0.010360000000000001,0.037,5.3664,1.5652,5.59,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-01-23 21:00:00,5.12928,1.49604,5.343,0.03168,0.00924,0.033,5.0976,1.4868000000000001,5.31,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-01-23 21:30:00,4.99584,1.45712,5.204,0.03264,0.00952,0.034,4.9632000000000005,1.4476,5.17,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-01-23 22:00:00,4.68384,1.36612,4.879,0.37344000000000005,0.10892,0.389,4.3104,1.2572,4.49,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-01-23 22:30:00,4.39872,1.28296,4.582,0.52032,0.15176,0.542,3.8784,1.1312,4.04,3.888,1.134,4.05,3.888,1.134,4.05
2020-01-23 23:00:00,3.76032,1.09676,3.917,0.48672000000000004,0.14196,0.507,3.2736,0.9548000000000001,3.41,3.552,1.036,3.7,3.552,1.036,3.7
2020-01-23 23:30:00,3.39264,0.9895200000000001,3.534,0.49344000000000005,0.14392000000000002,0.514,2.8992,0.8456,3.02,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-01-24 00:00:00,3.14112,0.9161600000000001,3.2720000000000002,0.5107200000000001,0.14896,0.532,2.6304,0.7672,2.74,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-01-24 00:30:00,2.80992,0.8195600000000001,2.927,0.34272,0.09996000000000001,0.357,2.4672,0.7196,2.5700000000000003,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-01-24 01:00:00,2.69856,0.7870800000000001,2.811,0.27936,0.08148000000000001,0.291,2.4192,0.7056,2.52,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-01-24 01:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.192,0.056,0.2,2.4768,0.7224,2.58,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-01-24 02:00:00,2.62176,0.76468,2.731,0.02976,0.00868,0.031,2.592,0.756,2.7,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-01-24 02:30:00,2.55168,0.74424,2.658,0.04608,0.01344,0.048,2.5056000000000003,0.7308,2.61,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-01-24 03:00:00,2.49696,0.72828,2.601,0.05856000000000001,0.01708,0.061,2.4384,0.7112,2.54,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-01-24 03:30:00,2.50272,0.72996,2.607,0.21792000000000003,0.06356,0.227,2.2848,0.6664,2.38,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-01-24 04:00:00,2.58432,0.7537600000000001,2.692,0.26112,0.07616,0.272,2.3232,0.6776,2.42,2.88,0.84,3.0,2.88,0.84,3.0
2020-01-24 04:30:00,2.52768,0.73724,2.633,0.07008,0.020440000000000003,0.073,2.4576000000000002,0.7168,2.56,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-01-24 05:00:00,2.64384,0.77112,2.754,0.01344,0.003920000000000001,0.014,2.6304,0.7672,2.74,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-01-24 05:30:00,2.76192,0.80556,2.877,0.07392,0.021560000000000003,0.077,2.688,0.784,2.8,3.12,0.91,3.25,3.12,0.91,3.25
2020-01-24 06:00:00,3.1968,0.9324,3.33,0.3456,0.1008,0.36,2.8512,0.8316,2.9699999999999998,3.12,0.91,3.25,3.12,0.91,3.25
2020-01-24 06:30:00,3.7872,1.1046,3.9450000000000003,0.0816,0.0238,0.085,3.7056,1.0808,3.86,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-01-24 07:00:00,4.3296,1.2628,4.51,0.019200000000000002,0.0056,0.02,4.3104,1.2572,4.49,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-01-24 07:30:00,4.97664,1.45152,5.184,0.02304,0.00672,0.024,4.9536,1.4448,5.16,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-01-24 08:00:00,5.28384,1.54112,5.504,0.01344,0.003920000000000001,0.014,5.2704,1.5372,5.49,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-01-24 08:30:00,5.23392,1.52656,5.452,0.021120000000000003,0.0061600000000000005,0.022,5.2128,1.5204,5.43,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-01-24 09:00:00,5.3904,1.5722,5.615,0.033600000000000005,0.0098,0.035,5.3568,1.5624,5.58,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-01-24 09:30:00,5.69088,1.65984,5.928,0.02688,0.007840000000000001,0.028,5.664,1.6520000000000001,5.9,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-01-24 10:00:00,5.45184,1.5901200000000002,5.679,0.027840000000000004,0.00812,0.029,5.424,1.5819999999999999,5.65,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-01-24 10:30:00,5.21088,1.51984,5.428,0.04608,0.01344,0.048,5.1648,1.5064000000000002,5.38,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-01-24 11:00:00,5.18688,1.5128400000000002,5.4030000000000005,0.041280000000000004,0.01204,0.043000000000000003,5.1456,1.5008,5.36,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-01-24 11:30:00,5.23296,1.52628,5.451,0.02976,0.00868,0.031,5.2032,1.5176,5.42,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-01-24 12:00:00,5.4019200000000005,1.57556,5.627,0.04512,0.013160000000000002,0.047,5.3568,1.5624,5.58,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-01-24 12:30:00,6.4512,1.8816000000000002,6.72,0.028800000000000003,0.008400000000000001,0.03,6.4224,1.8732000000000002,6.69,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-01-24 13:00:00,5.8704,1.7122000000000002,6.115,0.033600000000000005,0.0098,0.035,5.8368,1.7024,6.08,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-01-24 13:30:00,5.2118400000000005,1.52012,5.429,0.027840000000000004,0.00812,0.029,5.184,1.512,5.4,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-01-24 14:00:00,4.96608,1.4484400000000002,5.173,0.05088,0.01484,0.053,4.9152000000000005,1.4336,5.12,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-01-24 14:30:00,4.99296,1.45628,5.201,0.07776000000000001,0.022680000000000002,0.081,4.9152000000000005,1.4336,5.12,5.184,1.512,5.4,5.184,1.512,5.4
2020-01-24 15:00:00,5.05536,1.47448,5.266,0.05376,0.015680000000000003,0.056,5.0016,1.4588,5.21,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-01-24 15:30:00,5.63616,1.64388,5.871,0.02976,0.00868,0.031,5.6064,1.6352,5.84,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-01-24 16:00:00,6.23904,1.8197200000000002,6.499,0.07584,0.02212,0.079,6.1632,1.7976,6.42,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-01-24 16:30:00,6.6864,1.9502000000000002,6.965,0.3504,0.1022,0.365,6.336,1.8479999999999999,6.6,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-01-24 17:00:00,7.1568,2.0874,7.455,0.11040000000000001,0.0322,0.115,7.0464,2.0552,7.34,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-01-24 17:30:00,7.50144,2.18792,7.814,0.14784,0.043120000000000006,0.154,7.3536,2.1448,7.66,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-01-24 18:00:00,7.38432,2.15376,7.692,0.18432,0.05376,0.192,7.2,2.1,7.5,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-01-24 18:30:00,7.47168,2.17924,7.783,0.22368000000000002,0.06524,0.233,7.248,2.114,7.55,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-01-24 19:00:00,7.35264,2.14452,7.659,0.44064000000000003,0.12852000000000002,0.459,6.912,2.016,7.2,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-01-24 19:30:00,7.04448,2.05464,7.338,0.57408,0.16744,0.598,6.4704,1.8872,6.74,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-01-24 20:00:00,6.18912,1.80516,6.447,0.44832000000000005,0.13076000000000002,0.467,5.7408,1.6743999999999999,5.98,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-01-24 20:30:00,5.17536,1.50948,5.391,0.14496,0.042280000000000005,0.151,5.0304,1.4672,5.24,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-01-24 21:00:00,5.02848,1.46664,5.238,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.6944,1.3692,4.89,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-01-24 21:30:00,4.88256,1.42408,5.086,0.43776000000000004,0.12768000000000002,0.456,4.4448,1.2964,4.63,4.6656,1.3608,4.86,4.6656,1.3608,4.86
