Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-24 22:00:00,4.43232,1.29276,4.617,0.41952000000000006,0.12236000000000001,0.437,4.0128,1.1703999999999999,4.18,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-01-24 22:30:00,4.152,1.211,4.325,0.4752,0.1386,0.495,3.6768,1.0724,3.83,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-01-24 23:00:00,3.6864,1.0752,3.84,0.3648,0.10640000000000001,0.38,3.3216,0.9688,3.46,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-01-24 23:30:00,3.29856,0.96208,3.436,0.08256000000000001,0.02408,0.08600000000000001,3.216,0.9380000000000001,3.35,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-01-25 00:00:00,3.16896,0.9242800000000001,3.301,0.09696,0.028280000000000003,0.101,3.072,0.896,3.2,3.408,0.994,3.55,3.408,0.994,3.55
2020-01-25 00:30:00,2.83392,0.8265600000000001,2.952,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.7359999999999998,0.798,2.85,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-01-25 01:00:00,2.70816,0.78988,2.821,0.09696,0.028280000000000003,0.101,2.6112,0.7616,2.7199999999999998,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-01-25 01:30:00,2.58624,0.7543200000000001,2.694,0.08064,0.023520000000000003,0.084,2.5056000000000003,0.7308,2.61,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-01-25 02:00:00,2.52,0.735,2.625,0.0816,0.0238,0.085,2.4384,0.7112,2.54,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-01-25 02:30:00,2.51904,0.73472,2.624,0.08064,0.023520000000000003,0.084,2.4384,0.7112,2.54,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-01-25 03:00:00,2.47392,0.7215600000000001,2.577,0.13152,0.038360000000000005,0.137,2.3424,0.6832,2.44,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-01-25 03:30:00,2.52,0.735,2.625,0.37920000000000004,0.1106,0.395,2.1408,0.6244000000000001,2.23,3.072,0.896,3.2,3.072,0.896,3.2
2020-01-25 04:00:00,2.4528,0.7154,2.555,0.36960000000000004,0.1078,0.385,2.0832,0.6076,2.17,2.976,0.868,3.1,2.976,0.868,3.1
2020-01-25 04:30:00,2.39136,0.6974800000000001,2.491,0.16416,0.047880000000000006,0.171,2.2272,0.6496000000000001,2.32,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-01-25 05:00:00,2.4096,0.7028,2.51,0.2016,0.058800000000000005,0.21,2.208,0.644,2.3,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-01-25 05:30:00,2.52384,0.7361200000000001,2.629,0.24864000000000003,0.07252,0.259,2.2752,0.6636000000000001,2.37,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-01-25 06:00:00,2.76,0.805,2.875,0.40800000000000003,0.11900000000000001,0.425,2.352,0.686,2.45,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-01-25 06:30:00,3.0672,0.8946000000000001,3.195,0.11040000000000001,0.0322,0.115,2.9568000000000003,0.8624,3.08,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-01-25 07:00:00,3.2832,0.9576,3.42,0.019200000000000002,0.0056,0.02,3.2640000000000002,0.9520000000000001,3.4,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-01-25 07:30:00,3.672,1.071,3.825,0.2832,0.0826,0.295,3.3888,0.9884000000000001,3.5300000000000002,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-01-25 08:00:00,4.10688,1.19784,4.2780000000000005,0.43008,0.12544000000000002,0.448,3.6768,1.0724,3.83,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-01-25 08:30:00,4.80288,1.40084,5.003,0.41568000000000005,0.12124000000000001,0.433,4.3872,1.2796,4.57,4.176,1.218,4.35,4.176,1.218,4.35
2020-01-25 09:00:00,5.35488,1.5618400000000001,5.578,0.48768000000000006,0.14224,0.508,4.8672,1.4196,5.07,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-01-25 09:30:00,5.3952,1.5735999999999999,5.62,0.48,0.14,0.5,4.9152000000000005,1.4336,5.12,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-01-25 10:00:00,5.64768,1.64724,5.883,0.48288000000000003,0.14084000000000002,0.503,5.1648,1.5064000000000002,5.38,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-01-25 10:30:00,5.76,1.6800000000000002,6.0,0.48960000000000004,0.1428,0.51,5.2704,1.5372,5.49,4.992,1.456,5.2,4.992,1.456,5.2
2020-01-25 11:00:00,5.83776,1.70268,6.081,0.50016,0.14588,0.521,5.3376,1.5568,5.5600000000000005,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-01-25 11:30:00,5.82528,1.69904,6.068,0.47808000000000006,0.13944,0.498,5.3472,1.5596,5.57,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-01-25 12:00:00,5.9232,1.7276,6.17,0.28800000000000003,0.084,0.30000000000000004,5.6352,1.6436000000000002,5.87,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-01-25 12:30:00,5.90016,1.7208800000000002,6.146,0.32256,0.09408000000000001,0.336,5.5776,1.6268,5.8100000000000005,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-01-25 13:00:00,5.6832,1.6576,5.92,0.22080000000000002,0.0644,0.23,5.4624,1.5932,5.69,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-01-25 13:30:00,5.7408,1.6743999999999999,5.98,0.3552,0.10360000000000001,0.37,5.3856,1.5708,5.61,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-01-25 14:00:00,5.48832,1.6007600000000002,5.717,0.16992000000000002,0.04956000000000001,0.177,5.3184000000000005,1.5512000000000001,5.54,5.28,1.54,5.5,5.28,1.54,5.5
2020-01-25 14:30:00,5.32512,1.55316,5.547,0.14112000000000002,0.04116,0.147,5.184,1.512,5.4,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-01-25 15:00:00,5.15328,1.50304,5.368,0.09408000000000001,0.027440000000000003,0.098,5.0592,1.4756,5.27,5.232,1.526,5.45,5.232,1.526,5.45
2020-01-25 15:30:00,5.11968,1.4932400000000001,5.333,0.041280000000000004,0.01204,0.043000000000000003,5.0784,1.4812,5.29,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-01-25 16:00:00,5.21952,1.52236,5.437,0.01632,0.00476,0.017,5.2032,1.5176,5.42,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-01-25 16:30:00,5.55744,1.62092,5.789,0.018240000000000003,0.00532,0.019,5.5392,1.6156000000000001,5.77,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-01-25 17:00:00,6.24288,1.82084,6.503,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.2304,1.8172000000000001,6.49,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-01-25 17:30:00,6.56448,1.9146400000000001,6.838,0.01728,0.00504,0.018000000000000002,6.5472,1.9096000000000002,6.82,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-01-25 18:00:00,6.51456,1.90008,6.786,0.14976,0.043680000000000004,0.156,6.3648,1.8564,6.63,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-01-25 18:30:00,6.31104,1.8407200000000001,6.574,0.10944000000000001,0.031920000000000004,0.114,6.2016,1.8088000000000002,6.46,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-01-25 19:00:00,6.06912,1.7701600000000002,6.322,0.021120000000000003,0.0061600000000000005,0.022,6.048,1.764,6.3,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-01-25 19:30:00,5.80416,1.6928800000000002,6.046,0.06336,0.01848,0.066,5.7408,1.6743999999999999,5.98,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-01-25 20:00:00,5.34048,1.5576400000000001,5.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.328,1.554,5.55,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-01-25 20:30:00,4.97184,1.45012,5.179,0.03744,0.010920000000000001,0.039,4.9344,1.4392,5.14,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-01-25 21:00:00,4.7088,1.3734,4.905,0.0816,0.0238,0.085,4.6272,1.3496000000000001,4.82,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-01-25 21:30:00,4.6512,1.3566,4.845,0.13920000000000002,0.040600000000000004,0.145,4.5120000000000005,1.316,4.7,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-01-25 22:00:00,4.55904,1.32972,4.749,0.20064,0.05852,0.209,4.3584,1.2711999999999999,4.54,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-01-25 22:30:00,4.33536,1.26448,4.516,0.18816000000000002,0.054880000000000005,0.196,4.1472,1.2096,4.32,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-01-25 23:00:00,4.06368,1.18524,4.233,0.32928,0.09604000000000001,0.343,3.7344,1.0892,3.89,3.408,0.994,3.55,3.408,0.994,3.55
2020-01-25 23:30:00,3.55008,1.03544,3.698,0.02688,0.007840000000000001,0.028,3.5232,1.0276,3.67,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-01-26 00:00:00,3.18048,0.9276400000000001,3.313,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.168,0.924,3.3,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-01-26 00:30:00,2.9136,0.8498,3.035,0.014400000000000001,0.004200000000000001,0.015,2.8992,0.8456,3.02,3.312,0.966,3.45,3.312,0.966,3.45
2020-01-26 01:00:00,2.7792,0.8106,2.895,0.014400000000000001,0.004200000000000001,0.015,2.7648,0.8064,2.88,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-01-26 01:30:00,2.63232,0.7677600000000001,2.742,0.021120000000000003,0.0061600000000000005,0.022,2.6112,0.7616,2.7199999999999998,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-01-26 02:00:00,2.54592,0.7425600000000001,2.652,0.05952,0.01736,0.062,2.4864,0.7252000000000001,2.59,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-01-26 02:30:00,2.472,0.721,2.575,0.0912,0.026600000000000002,0.095,2.3808,0.6944,2.48,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-01-26 03:00:00,2.46048,0.7176400000000001,2.563,0.09888000000000001,0.02884,0.10300000000000001,2.3616,0.6888000000000001,2.46,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-01-26 03:30:00,2.44896,0.71428,2.551,0.15456,0.04508,0.161,2.2944,0.6692,2.39,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-01-26 04:00:00,2.50848,0.7316400000000001,2.613,0.32928,0.09604000000000001,0.343,2.1792,0.6356,2.27,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-01-26 04:30:00,2.74752,0.8013600000000001,2.862,0.49152000000000007,0.14336000000000002,0.512,2.2560000000000002,0.658,2.35,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-01-26 05:00:00,2.9558400000000002,0.8621200000000001,3.079,0.49824,0.14532,0.519,2.4576000000000002,0.7168,2.56,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-01-26 05:30:00,2.85888,0.83384,2.9779999999999998,0.38208000000000003,0.11144000000000001,0.398,2.4768,0.7224,2.58,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-01-26 06:00:00,2.59584,0.75712,2.7039999999999997,0.23424000000000003,0.06832,0.244,2.3616,0.6888000000000001,2.46,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-01-26 06:30:00,2.91168,0.8492400000000001,3.033,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8992,0.8456,3.02,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-01-26 07:00:00,2.8732800000000003,0.8380400000000001,2.993,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8608000000000002,0.8344,2.98,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-01-26 07:30:00,3.09888,0.9038400000000001,3.228,0.09408000000000001,0.027440000000000003,0.098,3.0048,0.8764000000000001,3.13,3.648,1.064,3.8,3.648,1.064,3.8
2020-01-26 08:00:00,3.31584,0.9671200000000001,3.454,0.13824,0.04032,0.14400000000000002,3.1776,0.9268000000000001,3.31,3.84,1.12,4.0,3.84,1.12,4.0
2020-01-26 08:30:00,3.78816,1.10488,3.946,0.05376,0.015680000000000003,0.056,3.7344,1.0892,3.89,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-01-26 09:00:00,4.58976,1.33868,4.781,0.010560000000000002,0.0030800000000000003,0.011,4.5792,1.3356,4.77,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-01-26 09:30:00,4.88544,1.42492,5.089,0.027840000000000004,0.00812,0.029,4.8576,1.4168,5.06,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-01-26 10:00:00,5.1792,1.5106000000000002,5.395,0.014400000000000001,0.004200000000000001,0.015,5.1648,1.5064000000000002,5.38,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-01-26 10:30:00,5.28192,1.5405600000000002,5.502,0.01152,0.00336,0.012,5.2704,1.5372,5.49,5.184,1.512,5.4,5.184,1.512,5.4
2020-01-26 11:00:00,5.32992,1.55456,5.552,0.01152,0.00336,0.012,5.3184000000000005,1.5512000000000001,5.54,5.472,1.596,5.7,5.472,1.596,5.7
2020-01-26 11:30:00,5.50176,1.60468,5.731,0.02976,0.00868,0.031,5.472,1.596,5.7,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-01-26 12:00:00,5.94912,1.73516,6.197,0.01632,0.00476,0.017,5.9328,1.7304,6.18,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-01-26 12:30:00,6.25344,1.8239200000000002,6.514,0.02304,0.00672,0.024,6.2304,1.8172000000000001,6.49,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-01-26 13:00:00,6.312,1.841,6.575,0.014400000000000001,0.004200000000000001,0.015,6.2976,1.8368,6.5600000000000005,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-01-26 13:30:00,6.34944,1.8519200000000002,6.614,0.01344,0.003920000000000001,0.014,6.336,1.8479999999999999,6.6,5.904,1.722,6.15,5.904,1.722,6.15
2020-01-26 14:00:00,5.83008,1.70044,6.073,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8176,1.6968,6.06,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-01-26 14:30:00,5.67552,1.65536,5.912,0.030720000000000004,0.008960000000000001,0.032,5.6448,1.6464,5.88,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-01-26 15:00:00,5.56896,1.6242800000000002,5.801,0.10656,0.031080000000000003,0.111,5.4624,1.5932,5.69,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-01-26 15:30:00,5.87424,1.71332,6.119,0.03744,0.010920000000000001,0.039,5.8368,1.7024,6.08,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-01-26 16:00:00,6.06624,1.76932,6.319,0.018240000000000003,0.00532,0.019,6.048,1.764,6.3,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-01-26 16:30:00,6.12768,1.7872400000000002,6.383,0.07968,0.02324,0.083,6.048,1.764,6.3,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-01-26 17:00:00,6.50304,1.8967200000000002,6.774,0.03264,0.00952,0.034,6.4704,1.8872,6.74,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-01-26 17:30:00,7.4889600000000005,2.18428,7.801,0.05856000000000001,0.01708,0.061,7.4304,2.1672000000000002,7.74,5.712,1.666,5.95,5.712,1.666,5.95
2020-01-26 18:00:00,7.8,2.275,8.125,0.3504,0.1022,0.365,7.4496,2.1728,7.76,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-01-26 18:30:00,7.5456,2.2008,7.86,0.28800000000000003,0.084,0.30000000000000004,7.2576,2.1168,7.5600000000000005,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-01-26 19:00:00,7.14912,2.08516,7.447,0.08352000000000001,0.024360000000000003,0.08700000000000001,7.0656,2.0608,7.36,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-01-26 19:30:00,6.21216,1.81188,6.471,0.10656,0.031080000000000003,0.111,6.1056,1.7808000000000002,6.36,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-01-26 20:00:00,5.81376,1.69568,6.056,0.18816000000000002,0.054880000000000005,0.196,5.6256,1.6408,5.86,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-01-26 20:30:00,5.5209600000000005,1.61028,5.751,0.14496,0.042280000000000005,0.151,5.376,1.568,5.6,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-01-26 21:00:00,4.9872,1.4546000000000001,5.195,0.3216,0.09380000000000001,0.335,4.6656,1.3608,4.86,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-01-26 21:30:00,4.8,1.4,5.0,0.192,0.056,0.2,4.608,1.344,4.8,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-01-26 22:00:00,4.5408,1.3244,4.73,0.48960000000000004,0.1428,0.51,4.0512,1.1816,4.22,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-01-26 22:30:00,4.21728,1.23004,4.393,0.5212800000000001,0.15204,0.543,3.696,1.078,3.85,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-01-26 23:00:00,3.85536,1.12448,4.016,0.51456,0.15008000000000002,0.536,3.3407999999999998,0.9744,3.48,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-01-26 23:30:00,3.29184,0.9601200000000001,3.429,0.11424000000000001,0.03332,0.11900000000000001,3.1776,0.9268000000000001,3.31,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-01-27 00:00:00,3.00768,0.87724,3.133,0.18528000000000003,0.054040000000000005,0.193,2.8224,0.8232,2.94,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-01-27 00:30:00,2.832,0.8260000000000001,2.95,0.048,0.014,0.05,2.784,0.812,2.9,3.024,0.882,3.15,3.024,0.882,3.15
2020-01-27 01:00:00,2.65152,0.77336,2.762,0.04032,0.011760000000000001,0.042,2.6112,0.7616,2.7199999999999998,3.168,0.924,3.3,3.168,0.924,3.3
2020-01-27 01:30:00,2.6016,0.7588,2.71,0.0864,0.0252,0.09,2.5152,0.7336,2.62,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-01-27 02:00:00,2.5651200000000003,0.74816,2.672,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.5152,0.7336,2.62,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-01-27 02:30:00,2.63328,0.7680400000000001,2.743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.6208,0.7644000000000001,2.73,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-01-27 03:00:00,2.6716800000000003,0.77924,2.783,0.25248000000000004,0.07364000000000001,0.263,2.4192,0.7056,2.52,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-01-27 03:30:00,2.61408,0.7624400000000001,2.723,0.13728,0.040040000000000006,0.14300000000000002,2.4768,0.7224,2.58,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-01-27 04:00:00,2.56704,0.74872,2.674,0.04224000000000001,0.012320000000000001,0.044,2.5248,0.7364,2.63,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-01-27 04:30:00,2.6236800000000002,0.76524,2.733,0.041280000000000004,0.01204,0.043000000000000003,2.5824,0.7532,2.69,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-01-27 05:00:00,2.7119999999999997,0.791,2.825,0.014400000000000001,0.004200000000000001,0.015,2.6976,0.7868,2.81,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-01-27 05:30:00,2.90304,0.84672,3.024,0.08064,0.023520000000000003,0.084,2.8224,0.8232,2.94,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-01-27 06:00:00,3.2880000000000003,0.9590000000000001,3.425,0.2064,0.060200000000000004,0.215,3.0816,0.8988,3.21,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-01-27 06:30:00,3.79968,1.10824,3.958,0.01728,0.00504,0.018000000000000002,3.7824,1.1032,3.94,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-01-27 07:00:00,4.68768,1.36724,4.883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6752,1.3636,4.87,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-01-27 07:30:00,5.4096,1.5777999999999999,5.635,0.014400000000000001,0.004200000000000001,0.015,5.3952,1.5735999999999999,5.62,4.656,1.358,4.85,4.656,1.358,4.85
2020-01-27 08:00:00,5.49312,1.60216,5.7219999999999995,0.11712000000000002,0.03416,0.122,5.376,1.568,5.6,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-01-27 08:30:00,5.13888,1.49884,5.353,0.13728,0.040040000000000006,0.14300000000000002,5.0016,1.4588,5.21,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-01-27 09:00:00,5.41056,1.57808,5.636,0.015360000000000002,0.0044800000000000005,0.016,5.3952,1.5735999999999999,5.62,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-01-27 09:30:00,5.33376,1.5556800000000002,5.556,0.015360000000000002,0.0044800000000000005,0.016,5.3184000000000005,1.5512000000000001,5.54,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-01-27 10:00:00,5.54592,1.61756,5.777,0.01632,0.00476,0.017,5.5296,1.6128,5.76,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-01-27 10:30:00,5.32608,1.5534400000000002,5.548,0.02688,0.007840000000000001,0.028,5.2992,1.5455999999999999,5.52,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-01-27 11:00:00,5.35296,1.56128,5.5760000000000005,0.14976,0.043680000000000004,0.156,5.2032,1.5176,5.42,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-01-27 11:30:00,5.1072,1.4896,5.32,0.019200000000000002,0.0056,0.02,5.088,1.484,5.3,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-01-27 12:00:00,5.0832,1.4826000000000001,5.295,0.07200000000000001,0.021,0.075,5.0112,1.4616,5.22,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-01-27 12:30:00,5.08512,1.48316,5.297,0.01632,0.00476,0.017,5.0688,1.4784000000000002,5.28,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-01-27 13:00:00,5.47104,1.59572,5.699,0.16224000000000002,0.04732,0.169,5.3088,1.5484,5.53,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-01-27 13:30:00,5.47008,1.59544,5.698,0.01728,0.00504,0.018000000000000002,5.4528,1.5904,5.68,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-01-27 14:00:00,5.4019200000000005,1.57556,5.627,0.01632,0.00476,0.017,5.3856,1.5708,5.61,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-01-27 14:30:00,5.4768,1.5974,5.705,0.1872,0.0546,0.195,5.2896,1.5428000000000002,5.51,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-01-27 15:00:00,5.61312,1.6371600000000002,5.8469999999999995,0.44832000000000005,0.13076000000000002,0.467,5.1648,1.5064000000000002,5.38,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-01-27 15:30:00,5.928,1.729,6.175,0.264,0.077,0.275,5.664,1.6520000000000001,5.9,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-01-27 16:00:00,6.54144,1.90792,6.814,0.07104,0.020720000000000002,0.074,6.4704,1.8872,6.74,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-01-27 16:30:00,6.9696,2.0328,7.26,0.048,0.014,0.05,6.9216,2.0188,7.21,4.656,1.358,4.85,4.656,1.358,4.85
2020-01-27 17:00:00,7.39104,2.15572,7.699,0.08544,0.02492,0.089,7.3056,2.1308,7.61,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-01-27 17:30:00,7.67712,2.23916,7.997,0.06432,0.018760000000000002,0.067,7.6128,2.2204,7.93,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-01-27 18:00:00,7.83648,2.28564,8.163,0.30048,0.08764000000000001,0.313,7.536,2.198,7.85,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-01-27 18:30:00,7.70784,2.24812,8.029,0.19104000000000002,0.055720000000000006,0.199,7.5168,2.1924,7.83,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-01-27 19:00:00,7.61088,2.21984,7.928,0.22848000000000002,0.06664,0.23800000000000002,7.3824,2.1532,7.69,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-01-27 19:30:00,6.42816,1.87488,6.696,0.39936000000000005,0.11648000000000001,0.41600000000000004,6.0288,1.7584,6.28,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-01-27 20:00:00,6.0096,1.7528000000000001,6.26,0.23040000000000002,0.06720000000000001,0.24,5.7792,1.6856,6.02,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-01-27 20:30:00,5.71488,1.66684,5.953,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7024,1.6632,5.94,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-01-27 21:00:00,5.52,1.6099999999999999,5.75,0.14400000000000002,0.042,0.15,5.376,1.568,5.6,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-01-27 21:30:00,5.17536,1.50948,5.391,0.19296000000000002,0.056280000000000004,0.201,4.9824,1.4532,5.19,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-01-27 22:00:00,4.81248,1.40364,5.013,0.5020800000000001,0.14644000000000001,0.523,4.3104,1.2572,4.49,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-01-27 22:30:00,4.41792,1.28856,4.602,0.5779200000000001,0.16856000000000002,0.602,3.84,1.12,4.0,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-01-27 23:00:00,3.73536,1.08948,3.891,0.50016,0.14588,0.521,3.2352,0.9436,3.37,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-01-27 23:30:00,3.22656,0.94108,3.3609999999999998,0.25056,0.07308,0.261,2.976,0.868,3.1,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-01-28 00:00:00,2.91456,0.8500800000000001,3.036,0.03456,0.01008,0.036000000000000004,2.88,0.84,3.0,3.12,0.91,3.25,3.12,0.91,3.25
2020-01-28 00:30:00,2.7119999999999997,0.791,2.825,0.014400000000000001,0.004200000000000001,0.015,2.6976,0.7868,2.81,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-01-28 01:00:00,2.71584,0.79212,2.829,0.06624000000000001,0.01932,0.069,2.6496,0.7728,2.76,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-01-28 01:30:00,2.6592000000000002,0.7756000000000001,2.77,0.019200000000000002,0.0056,0.02,2.64,0.77,2.75,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-01-28 02:00:00,2.6716800000000003,0.77924,2.783,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.6592000000000002,0.7756000000000001,2.77,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-01-28 02:30:00,2.61408,0.7624400000000001,2.723,0.022080000000000002,0.00644,0.023,2.592,0.756,2.7,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-01-28 03:00:00,2.60832,0.7607600000000001,2.717,0.04512,0.013160000000000002,0.047,2.5632,0.7476,2.67,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-01-28 03:30:00,2.53632,0.7397600000000001,2.642,0.12672,0.03696,0.132,2.4096,0.7028,2.51,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-01-28 04:00:00,2.55936,0.74648,2.666,0.21696000000000001,0.06328,0.226,2.3424,0.6832,2.44,2.88,0.84,3.0,2.88,0.84,3.0
2020-01-28 04:30:00,2.6304,0.7672,2.74,0.038400000000000004,0.0112,0.04,2.592,0.756,2.7,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-01-28 05:00:00,2.7504,0.8022,2.865,0.014400000000000001,0.004200000000000001,0.015,2.7359999999999998,0.798,2.85,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-01-28 05:30:00,2.94144,0.85792,3.064,0.11904,0.03472,0.124,2.8224,0.8232,2.94,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-01-28 06:00:00,3.38208,0.9864400000000001,3.523,0.42528000000000005,0.12404000000000001,0.443,2.9568000000000003,0.8624,3.08,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-01-28 06:30:00,4.08,1.19,4.25,0.06720000000000001,0.0196,0.07,4.0128,1.1703999999999999,4.18,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-01-28 07:00:00,4.69632,1.36976,4.892,0.01152,0.00336,0.012,4.6848,1.3664,4.88,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-01-28 07:30:00,5.02368,1.46524,5.233,0.022080000000000002,0.00644,0.023,5.0016,1.4588,5.21,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-01-28 08:00:00,5.448,1.589,5.675,0.024,0.007,0.025,5.424,1.5819999999999999,5.65,5.088,1.484,5.3,5.088,1.484,5.3
2020-01-28 08:30:00,5.5104,1.6072000000000002,5.74,0.028800000000000003,0.008400000000000001,0.03,5.4816,1.5988,5.71,5.136,1.498,5.35,5.136,1.498,5.35
2020-01-28 09:00:00,5.39616,1.57388,5.621,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.328,1.554,5.55,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-01-28 09:30:00,5.51424,1.60832,5.744,0.01344,0.003920000000000001,0.014,5.5008,1.6044,5.73,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-01-28 10:00:00,5.57856,1.62708,5.811,0.05856000000000001,0.01708,0.061,5.52,1.6099999999999999,5.75,4.992,1.456,5.2,4.992,1.456,5.2
2020-01-28 10:30:00,5.68416,1.65788,5.921,0.35616000000000003,0.10388000000000001,0.371,5.328,1.554,5.55,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-01-28 11:00:00,5.40384,1.57612,5.629,0.35424000000000005,0.10332000000000001,0.369,5.0496,1.4727999999999999,5.26,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-01-28 11:30:00,5.24544,1.5299200000000002,5.464,0.40704,0.11872,0.424,4.8384,1.4112,5.04,4.656,1.358,4.85,4.656,1.358,4.85
2020-01-28 12:00:00,5.16288,1.50584,5.378,0.40128,0.11704,0.418,4.7616,1.3888,4.96,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-01-28 12:30:00,5.20416,1.51788,5.421,0.44256,0.12908,0.461,4.7616,1.3888,4.96,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-01-28 13:00:00,5.45088,1.5898400000000001,5.678,0.43968,0.12824000000000002,0.458,5.0112,1.4616,5.22,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-01-28 13:30:00,5.23296,1.52628,5.451,0.31776000000000004,0.09268000000000001,0.331,4.9152000000000005,1.4336,5.12,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-01-28 14:00:00,4.99776,1.45768,5.206,0.25536000000000003,0.07448,0.266,4.7424,1.3832,4.94,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-01-28 14:30:00,5.21088,1.51984,5.428,0.27648,0.08064,0.28800000000000003,4.9344,1.4392,5.14,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-01-28 15:00:00,5.13312,1.49716,5.347,0.04512,0.013160000000000002,0.047,5.088,1.484,5.3,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-01-28 15:30:00,5.06976,1.47868,5.281,0.02976,0.00868,0.031,5.04,1.47,5.25,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-01-28 16:00:00,6.3984,1.8662,6.665,0.024,0.007,0.025,6.3744,1.8592,6.64,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-01-28 16:30:00,7.13472,2.08096,7.432,0.030720000000000004,0.008960000000000001,0.032,7.104,2.072,7.4,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-01-28 17:00:00,7.68288,2.24084,8.003,0.03168,0.00924,0.033,7.6512,2.2316,7.97,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-01-28 17:30:00,8.19552,2.3903600000000003,8.537,0.01632,0.00476,0.017,8.1792,2.3856,8.52,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-01-28 18:00:00,8.18016,2.3858800000000002,8.521,0.31776000000000004,0.09268000000000001,0.331,7.8624,2.2932,8.19,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-01-28 18:30:00,7.99968,2.33324,8.333,0.13728,0.040040000000000006,0.14300000000000002,7.8624,2.2932,8.19,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-01-28 19:00:00,7.752,2.261,8.075,0.11040000000000001,0.0322,0.115,7.6416,2.2288,7.96,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-01-28 19:30:00,7.2912,2.1266,7.595,0.014400000000000001,0.004200000000000001,0.015,7.2768,2.1224,7.58,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-01-28 20:00:00,6.40032,1.8667600000000002,6.667,0.01632,0.00476,0.017,6.384,1.862,6.65,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-01-28 20:30:00,5.84928,1.7060400000000002,6.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8368,1.7024,6.08,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-01-28 21:00:00,5.72544,1.66992,5.964,0.01344,0.003920000000000001,0.014,5.712,1.666,5.95,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-01-28 21:30:00,5.23392,1.52656,5.452,0.021120000000000003,0.0061600000000000005,0.022,5.2128,1.5204,5.43,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-01-28 22:00:00,4.82784,1.40812,5.029,0.22944,0.06692000000000001,0.23900000000000002,4.5984,1.3412,4.79,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-01-28 22:30:00,4.5936,1.3397999999999999,4.785,0.4368,0.1274,0.455,4.1568,1.2124,4.33,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-01-28 23:00:00,4.03776,1.17768,4.206,0.22656,0.06608,0.23600000000000002,3.8112,1.1116,3.9699999999999998,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-01-28 23:30:00,3.3350400000000002,0.97272,3.474,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.2352,0.9436,3.37,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-01-29 00:00:00,3.02784,0.8831200000000001,3.154,0.01344,0.003920000000000001,0.014,3.0144,0.8792000000000001,3.14,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-01-29 00:30:00,2.79936,0.8164800000000001,2.916,0.03456,0.01008,0.036000000000000004,2.7648,0.8064,2.88,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-01-29 01:00:00,2.7792,0.8106,2.895,0.014400000000000001,0.004200000000000001,0.015,2.7648,0.8064,2.88,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-01-29 01:30:00,2.66112,0.7761600000000001,2.7720000000000002,0.021120000000000003,0.0061600000000000005,0.022,2.64,0.77,2.75,3.552,1.036,3.7,3.552,1.036,3.7
2020-01-29 02:00:00,2.5881600000000002,0.7548800000000001,2.696,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.5632,0.7476,2.67,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-01-29 02:30:00,2.62176,0.76468,2.731,0.02016,0.005880000000000001,0.021,2.6016,0.7588,2.71,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-01-29 03:00:00,2.63424,0.7683200000000001,2.7439999999999998,0.01344,0.003920000000000001,0.014,2.6208,0.7644000000000001,2.73,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-01-29 03:30:00,2.5536,0.7448,2.66,0.019200000000000002,0.0056,0.02,2.5343999999999998,0.7392000000000001,2.64,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-01-29 04:00:00,2.58336,0.75348,2.691,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.5343999999999998,0.7392000000000001,2.64,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-01-29 04:30:00,2.67936,0.7814800000000001,2.791,0.02976,0.00868,0.031,2.6496,0.7728,2.76,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-01-29 05:00:00,2.6928,0.7854,2.805,0.024,0.007,0.025,2.6688,0.7784000000000001,2.7800000000000002,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-01-29 05:30:00,2.9136,0.8498,3.035,0.024,0.007,0.025,2.8896,0.8428,3.01,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-01-29 06:00:00,3.30912,0.9651600000000001,3.447,0.24672000000000002,0.07196000000000001,0.257,3.0624,0.8932,3.19,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-01-29 06:30:00,3.9532800000000003,1.15304,4.118,0.06528,0.01904,0.068,3.888,1.134,4.05,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-01-29 07:00:00,4.48608,1.30844,4.673,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4736,1.3048,4.66,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-01-29 07:30:00,5.3232,1.5526,5.545,0.014400000000000001,0.004200000000000001,0.015,5.3088,1.5484,5.53,5.232,1.526,5.45,5.232,1.526,5.45
2020-01-29 08:00:00,5.6784,1.6562000000000001,5.915,0.014400000000000001,0.004200000000000001,0.015,5.664,1.6520000000000001,5.9,5.232,1.526,5.45,5.232,1.526,5.45
2020-01-29 08:30:00,5.55744,1.62092,5.789,0.027840000000000004,0.00812,0.029,5.5296,1.6128,5.76,5.088,1.484,5.3,5.088,1.484,5.3
2020-01-29 09:00:00,5.54496,1.61728,5.776,0.03456,0.01008,0.036000000000000004,5.5104,1.6072000000000002,5.74,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-01-29 09:30:00,5.73696,1.67328,5.976,0.015360000000000002,0.0044800000000000005,0.016,5.7216000000000005,1.6688,5.96,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-01-29 10:00:00,5.58336,1.6284800000000001,5.816,0.015360000000000002,0.0044800000000000005,0.016,5.568,1.624,5.8,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-01-29 10:30:00,5.47104,1.59572,5.699,0.03744,0.010920000000000001,0.039,5.4336,1.5848,5.66,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-01-29 11:00:00,5.1408,1.4994,5.355,0.014400000000000001,0.004200000000000001,0.015,5.1264,1.4952,5.34,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-01-29 11:30:00,4.90368,1.43024,5.108,0.01728,0.00504,0.018000000000000002,4.8864,1.4252,5.09,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-01-29 12:00:00,4.92576,1.43668,5.131,0.02016,0.005880000000000001,0.021,4.9056,1.4308,5.11,5.376,1.568,5.6,5.376,1.568,5.6
2020-01-29 12:30:00,4.85472,1.41596,5.057,0.01632,0.00476,0.017,4.8384,1.4112,5.04,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-01-29 13:00:00,5.05632,1.47476,5.267,0.01632,0.00476,0.017,5.04,1.47,5.25,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-01-29 13:30:00,4.96224,1.44732,5.169,0.018240000000000003,0.00532,0.019,4.944,1.442,5.15,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-01-29 14:00:00,4.90176,1.42968,5.106,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.8768,1.4224,5.08,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-01-29 14:30:00,4.84224,1.41232,5.044,0.03264,0.00952,0.034,4.8096,1.4028,5.01,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-01-29 15:00:00,4.83264,1.40952,5.034,0.03264,0.00952,0.034,4.8,1.4,5.0,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-01-29 15:30:00,4.88736,1.42548,5.091,0.02976,0.00868,0.031,4.8576,1.4168,5.06,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-01-29 16:00:00,6.26592,1.82756,6.527,0.01632,0.00476,0.017,6.2496,1.8228,6.51,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-01-29 16:30:00,6.91488,2.01684,7.203,0.022080000000000002,0.00644,0.023,6.8928,2.0104,7.18,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-01-29 17:00:00,7.3392,2.1406,7.645,0.0528,0.0154,0.055,7.2864,2.1252,7.59,5.616,1.638,5.85,5.616,1.638,5.85
2020-01-29 17:30:00,7.52928,2.19604,7.843,0.041280000000000004,0.01204,0.043000000000000003,7.4879999999999995,2.184,7.8,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-01-29 18:00:00,7.49952,2.18736,7.812,0.28032,0.08176000000000001,0.292,7.2192,2.1056,7.52,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-01-29 18:30:00,7.40736,2.16048,7.716,0.09216,0.02688,0.096,7.3152,2.1336,7.62,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-01-29 19:00:00,7.32,2.135,7.625,0.11040000000000001,0.0322,0.115,7.2096,2.1028000000000002,7.51,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-01-29 19:30:00,6.23616,1.81888,6.496,0.14016,0.04088000000000001,0.146,6.096,1.778,6.35,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-01-29 20:00:00,5.7744,1.6842000000000001,6.015,0.033600000000000005,0.0098,0.035,5.7408,1.6743999999999999,5.98,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-01-29 20:30:00,5.38848,1.57164,5.6129999999999995,0.03168,0.00924,0.033,5.3568,1.5624,5.58,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-01-29 21:00:00,5.09088,1.4848400000000002,5.303,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0784,1.4812,5.29,6.144,1.792,6.4,6.144,1.792,6.4
2020-01-29 21:30:00,4.7472,1.3846,4.945,0.0816,0.0238,0.085,4.6656,1.3608,4.86,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-01-29 22:00:00,4.53888,1.3238400000000001,4.728,0.40128,0.11704,0.418,4.1376,1.2068,4.31,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-01-29 22:30:00,4.248,1.239,4.425,0.3504,0.1022,0.365,3.8976,1.1368,4.06,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-01-29 23:00:00,4.02912,1.17516,4.197,0.39072,0.11396,0.40700000000000003,3.6384,1.0612,3.79,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-01-29 23:30:00,3.77856,1.10208,3.936,0.36096,0.10528000000000001,0.376,3.4176,0.9968,3.56,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-01-30 00:00:00,3.5721600000000002,1.04188,3.721,0.41376,0.12068000000000001,0.431,3.1584,0.9212,3.29,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-01-30 00:30:00,3.18144,0.9279200000000001,3.314,0.06144000000000001,0.017920000000000002,0.064,3.12,0.91,3.25,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-01-30 01:00:00,2.88192,0.8405600000000001,3.002,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.832,0.8260000000000001,2.95,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-01-30 01:30:00,2.83008,0.8254400000000001,2.948,0.01728,0.00504,0.018000000000000002,2.8128,0.8204,2.93,3.792,1.106,3.95,3.792,1.106,3.95
2020-01-30 02:00:00,2.7907200000000003,0.81396,2.907,0.01632,0.00476,0.017,2.7744,0.8092,2.89,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-01-30 02:30:00,2.97024,0.8663200000000001,3.094,0.22464,0.06552000000000001,0.234,2.7456,0.8008000000000001,2.86,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-01-30 03:00:00,3.05472,0.8909600000000001,3.182,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.0048,0.8764000000000001,3.13,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-01-30 03:30:00,3.31392,0.9665600000000001,3.452,0.27072,0.07896,0.28200000000000003,3.0432,0.8876000000000001,3.17,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-01-30 04:00:00,3.46944,1.01192,3.614,0.13824,0.04032,0.14400000000000002,3.3312,0.9716,3.47,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-01-30 04:30:00,3.14304,0.9167200000000001,3.274,0.01344,0.003920000000000001,0.014,3.1296,0.9128000000000001,3.26,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-01-30 05:00:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.01344,0.003920000000000001,0.014,3.12,0.91,3.25,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-01-30 05:30:00,3.11904,0.9097200000000001,3.249,0.027840000000000004,0.00812,0.029,3.0912,0.9016000000000001,3.22,3.6,1.05,3.75,3.6,1.05,3.75
2020-01-30 06:00:00,3.44736,1.00548,3.591,0.26016,0.07588,0.271,3.1872,0.9296000000000001,3.32,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-01-30 06:30:00,4.0464,1.1802,4.215,0.0816,0.0238,0.085,3.9648,1.1564,4.13,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-01-30 07:00:00,4.47744,1.30592,4.664,0.01344,0.003920000000000001,0.014,4.464,1.302,4.65,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-01-30 07:30:00,4.9862400000000004,1.45432,5.194,0.01344,0.003920000000000001,0.014,4.9728,1.4504000000000001,5.18,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-01-30 08:00:00,5.28576,1.54168,5.506,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.2608,1.5344,5.48,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-01-30 08:30:00,5.15136,1.50248,5.366,0.05376,0.015680000000000003,0.056,5.0976,1.4868000000000001,5.31,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-01-30 09:00:00,5.03136,1.4674800000000001,5.241,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.9824,1.4532,5.19,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-01-30 09:30:00,5.1504,1.5022,5.365,0.23520000000000002,0.06860000000000001,0.245,4.9152000000000005,1.4336,5.12,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-01-30 10:00:00,5.21568,1.5212400000000001,5.433,0.03168,0.00924,0.033,5.184,1.512,5.4,5.904,1.722,6.15,5.904,1.722,6.15
2020-01-30 10:30:00,5.11968,1.4932400000000001,5.333,0.03168,0.00924,0.033,5.088,1.484,5.3,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-01-30 11:00:00,5.10528,1.4890400000000001,5.318,0.12288000000000002,0.035840000000000004,0.128,4.9824,1.4532,5.19,5.568,1.624,5.8,5.568,1.624,5.8
2020-01-30 11:30:00,5.08224,1.48232,5.294,0.04224000000000001,0.012320000000000001,0.044,5.04,1.47,5.25,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-01-30 12:00:00,5.14464,1.50052,5.359,0.018240000000000003,0.00532,0.019,5.1264,1.4952,5.34,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-01-30 12:30:00,5.28864,1.5425200000000001,5.509,0.018240000000000003,0.00532,0.019,5.2704,1.5372,5.49,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-01-30 13:00:00,5.352,1.561,5.575,0.033600000000000005,0.0098,0.035,5.3184000000000005,1.5512000000000001,5.54,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-01-30 13:30:00,5.088,1.484,5.3,0.096,0.028,0.1,4.992,1.456,5.2,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-01-30 14:00:00,4.896,1.428,5.1,0.048,0.014,0.05,4.848,1.4140000000000001,5.05,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-01-30 14:30:00,4.92864,1.4375200000000001,5.134,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.7328,1.3804,4.93,5.28,1.54,5.5,5.28,1.54,5.5
2020-01-30 15:00:00,4.94208,1.44144,5.148,0.09408000000000001,0.027440000000000003,0.098,4.848,1.4140000000000001,5.05,5.376,1.568,5.6,5.376,1.568,5.6
2020-01-30 15:30:00,5.25216,1.5318800000000001,5.471,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.2032,1.5176,5.42,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-01-30 16:00:00,5.58528,1.62904,5.818,0.06528,0.01904,0.068,5.52,1.6099999999999999,5.75,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-01-30 16:30:00,5.85216,1.70688,6.096,0.32256,0.09408000000000001,0.336,5.5296,1.6128,5.76,6.144,1.792,6.4,6.144,1.792,6.4
2020-01-30 17:00:00,6.15264,1.7945200000000001,6.409,0.018240000000000003,0.00532,0.019,6.1344,1.7892000000000001,6.39,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-01-30 17:30:00,6.73536,1.96448,7.016,0.015360000000000002,0.0044800000000000005,0.016,6.72,1.96,7.0,6.288,1.834,6.55,6.288,1.834,6.55
2020-01-30 18:00:00,7.008,2.044,7.3,0.3936,0.1148,0.41000000000000003,6.6144,1.9292,6.89,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-01-30 18:30:00,6.87456,2.00508,7.161,0.05856000000000001,0.01708,0.061,6.816,1.988,7.1,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-01-30 19:00:00,6.71904,1.9597200000000001,6.999,0.08544,0.02492,0.089,6.6336,1.9348,6.91,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-01-30 19:30:00,6.24288,1.82084,6.503,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.2304,1.8172000000000001,6.49,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-01-30 20:00:00,5.88096,1.71528,6.126,0.03456,0.01008,0.036000000000000004,5.8464,1.7052,6.09,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-01-30 20:30:00,5.6544,1.6492,5.89,0.019200000000000002,0.0056,0.02,5.6352,1.6436000000000002,5.87,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-01-30 21:00:00,5.4192,1.5806,5.645,0.033600000000000005,0.0098,0.035,5.3856,1.5708,5.61,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-01-30 21:30:00,4.85088,1.41484,5.053,0.060480000000000006,0.017640000000000003,0.063,4.7904,1.3972,4.99,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-01-30 22:00:00,4.51872,1.31796,4.707,0.40992,0.11956000000000001,0.427,4.1088000000000005,1.1984,4.28,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-01-30 22:30:00,4.38912,1.28016,4.572,0.48192,0.14056000000000002,0.502,3.9072,1.1396,4.07,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-01-30 23:00:00,3.8697600000000003,1.1286800000000001,4.031,0.47136000000000006,0.13748000000000002,0.491,3.3984,0.9912000000000001,3.54,3.648,1.064,3.8,3.648,1.064,3.8
2020-01-30 23:30:00,3.32736,0.9704800000000001,3.466,0.05376,0.015680000000000003,0.056,3.2736,0.9548000000000001,3.41,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-01-31 00:00:00,3.03456,0.8850800000000001,3.161,0.02976,0.00868,0.031,3.0048,0.8764000000000001,3.13,3.456,1.008,3.6,3.456,1.008,3.6
2020-01-31 00:30:00,2.8732800000000003,0.8380400000000001,2.993,0.022080000000000002,0.00644,0.023,2.8512,0.8316,2.9699999999999998,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-01-31 01:00:00,2.86368,0.8352400000000001,2.983,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8512,0.8316,2.9699999999999998,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-01-31 01:30:00,2.75616,0.80388,2.871,0.02016,0.005880000000000001,0.021,2.7359999999999998,0.798,2.85,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-01-31 02:00:00,2.70048,0.7876400000000001,2.813,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.688,0.784,2.8,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-01-31 02:30:00,2.69664,0.7865200000000001,2.809,0.018240000000000003,0.00532,0.019,2.6784,0.7812,2.79,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-01-31 03:00:00,2.77152,0.8083600000000001,2.887,0.01632,0.00476,0.017,2.7552,0.8036000000000001,2.87,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-01-31 03:30:00,3.1968,0.9324,3.33,0.336,0.098,0.35000000000000003,2.8608000000000002,0.8344,2.98,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-01-31 04:00:00,3.15072,0.9189600000000001,3.282,0.24192000000000002,0.07056000000000001,0.252,2.9088000000000003,0.8484,3.03,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-01-31 04:30:00,3.35136,0.9774800000000001,3.491,0.28896000000000005,0.08428000000000001,0.301,3.0624,0.8932,3.19,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-01-31 05:00:00,3.31296,0.96628,3.451,0.15456,0.04508,0.161,3.1584,0.9212,3.29,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-01-31 05:30:00,3.19008,0.93044,3.323,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1776,0.9268000000000001,3.31,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-01-31 06:00:00,3.56928,1.04104,3.718,0.28608,0.08344,0.298,3.2832,0.9576,3.42,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-01-31 06:30:00,3.75264,1.09452,3.909,0.07584,0.02212,0.079,3.6768,1.0724,3.83,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-01-31 07:00:00,4.23552,1.23536,4.412,0.04032,0.011760000000000001,0.042,4.1952,1.2236,4.37,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-01-31 07:30:00,5.05248,1.47364,5.263,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.04,1.47,5.25,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-01-31 08:00:00,5.41728,1.58004,5.643,0.31008,0.09044,0.323,5.1072,1.4896,5.32,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-01-31 08:30:00,5.41632,1.57976,5.642,0.38592000000000004,0.11256000000000001,0.402,5.0304,1.4672,5.24,4.8,1.4,5.0,4.8,1.4,5.0
2020-01-31 09:00:00,5.15616,1.50388,5.371,0.45216000000000006,0.13188,0.47100000000000003,4.704,1.3719999999999999,4.9,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-01-31 09:30:00,5.32992,1.55456,5.552,0.47232,0.13776000000000002,0.492,4.8576,1.4168,5.06,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-01-31 10:00:00,5.30304,1.54672,5.524,0.40704,0.11872,0.424,4.896,1.428,5.1,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-01-31 10:30:00,5.35488,1.5618400000000001,5.578,0.38208000000000003,0.11144000000000001,0.398,4.9728,1.4504000000000001,5.18,5.0784,1.4812,5.29,5.0784,1.4812,5.29
