Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-31 11:00:00,5.48544,1.59992,5.714,0.33984000000000003,0.09912000000000001,0.354,5.1456,1.5008,5.36,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-01-31 11:30:00,5.39136,1.57248,5.616,0.05376,0.015680000000000003,0.056,5.3376,1.5568,5.5600000000000005,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-01-31 12:00:00,5.52864,1.61252,5.759,0.27744,0.08092,0.289,5.2512,1.5316,5.47,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-01-31 12:30:00,5.29728,1.5450400000000002,5.518,0.32448000000000005,0.09464,0.338,4.9728,1.4504000000000001,5.18,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-01-31 13:00:00,5.07456,1.48008,5.286,0.23616,0.06888000000000001,0.246,4.8384,1.4112,5.04,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-01-31 13:30:00,5.1888,1.5134,5.405,0.024,0.007,0.025,5.1648,1.5064000000000002,5.38,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-01-31 14:00:00,5.1552,1.5036,5.37,0.019200000000000002,0.0056,0.02,5.136,1.498,5.35,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-01-31 14:30:00,5.0256,1.4658,5.235,0.062400000000000004,0.0182,0.065,4.9632000000000005,1.4476,5.17,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-01-31 15:00:00,4.73472,1.38096,4.932,0.06912,0.02016,0.07200000000000001,4.6656,1.3608,4.86,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-01-31 15:30:00,4.81152,1.4033600000000002,5.012,0.04032,0.011760000000000001,0.042,4.7712,1.3916,4.97,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-01-31 16:00:00,5.12064,1.49352,5.334,0.02304,0.00672,0.024,5.0976,1.4868000000000001,5.31,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-01-31 16:30:00,5.50368,1.60524,5.733,0.022080000000000002,0.00644,0.023,5.4816,1.5988,5.71,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-01-31 17:00:00,5.89728,1.72004,6.143,0.041280000000000004,0.01204,0.043000000000000003,5.856,1.708,6.1,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-01-31 17:30:00,6.3312,1.8466,6.595,0.014400000000000001,0.004200000000000001,0.015,6.3168,1.8424,6.58,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-01-31 18:00:00,6.55392,1.9115600000000001,6.827,0.37152,0.10836000000000001,0.387,6.1824,1.8032,6.44,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-01-31 18:30:00,6.37248,1.85864,6.638,0.19008000000000003,0.05544,0.198,6.1824,1.8032,6.44,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-01-31 19:00:00,6.15552,1.79536,6.412,0.01152,0.00336,0.012,6.144,1.792,6.4,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-01-31 19:30:00,5.81952,1.6973600000000002,6.062,0.01152,0.00336,0.012,5.808,1.694,6.05,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-01-31 20:00:00,5.48448,1.59964,5.713,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.472,1.596,5.7,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-01-31 20:30:00,5.26752,1.5363600000000002,5.487,0.03552,0.010360000000000001,0.037,5.232,1.526,5.45,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-01-31 21:00:00,4.77984,1.39412,4.979,0.047040000000000005,0.013720000000000001,0.049,4.7328,1.3804,4.93,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-01-31 21:30:00,4.52832,1.32076,4.717,0.15072000000000002,0.043960000000000006,0.157,4.3776,1.2768,4.5600000000000005,5.184,1.512,5.4,5.184,1.512,5.4
2020-01-31 22:00:00,4.41216,1.28688,4.596,0.48576,0.14168,0.506,3.9264,1.1452,4.09,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-01-31 22:30:00,4.2633600000000005,1.24348,4.441,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.7152000000000003,1.0836000000000001,3.87,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-01-31 23:00:00,4.0512,1.1816,4.22,0.48,0.14,0.5,3.5712,1.0416,3.7199999999999998,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-01-31 23:30:00,3.5020800000000003,1.02144,3.648,0.07488,0.021840000000000002,0.078,3.4272,0.9996,3.5700000000000003,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-02-01 00:00:00,3.2524800000000003,0.94864,3.388,0.01728,0.00504,0.018000000000000002,3.2352,0.9436,3.37,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-02-01 00:30:00,3.22752,0.9413600000000001,3.362,0.33792000000000005,0.09856000000000001,0.352,2.8896,0.8428,3.01,3.024,0.882,3.15,3.024,0.882,3.15
2020-02-01 01:00:00,3.15168,0.9192400000000001,3.283,0.35808,0.10444,0.373,2.7936,0.8148000000000001,2.91,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-02-01 01:30:00,3.07776,0.89768,3.206,0.03456,0.01008,0.036000000000000004,3.0432,0.8876000000000001,3.17,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-02-01 02:00:00,3.22944,0.9419200000000001,3.364,0.01344,0.003920000000000001,0.014,3.216,0.9380000000000001,3.35,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-02-01 02:30:00,3.0912,0.9016000000000001,3.22,0.1056,0.0308,0.11,2.9856,0.8708,3.11,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-02-01 03:00:00,2.77536,0.8094800000000001,2.891,0.039360000000000006,0.01148,0.041,2.7359999999999998,0.798,2.85,3.36,0.98,3.5,3.36,0.98,3.5
2020-02-01 03:30:00,3.20832,0.93576,3.342,0.47232,0.13776000000000002,0.492,2.7359999999999998,0.798,2.85,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-02-01 04:00:00,3.14304,0.9167200000000001,3.274,0.23424000000000003,0.06832,0.244,2.9088000000000003,0.8484,3.03,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-02-01 04:30:00,3.01824,0.8803200000000001,3.144,0.01344,0.003920000000000001,0.014,3.0048,0.8764000000000001,3.13,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-02-01 05:00:00,3.02688,0.8828400000000001,3.153,0.13728,0.040040000000000006,0.14300000000000002,2.8896,0.8428,3.01,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-02-01 05:30:00,2.87904,0.83972,2.999,0.03744,0.010920000000000001,0.039,2.8416,0.8288000000000001,2.96,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-02-01 06:00:00,3.19968,0.9332400000000001,3.333,0.35808,0.10444,0.373,2.8416,0.8288000000000001,2.96,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-02-01 06:30:00,3.41184,0.9951200000000001,3.5540000000000003,0.02304,0.00672,0.024,3.3888,0.9884000000000001,3.5300000000000002,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-02-01 07:00:00,3.5952,1.0486,3.745,0.11040000000000001,0.0322,0.115,3.4848,1.0164,3.63,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-02-01 07:30:00,3.89952,1.13736,4.062,0.11712000000000002,0.03416,0.122,3.7824,1.1032,3.94,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-02-01 08:00:00,4.11552,1.20036,4.287,0.17952,0.052360000000000004,0.187,3.936,1.148,4.1,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-02-01 08:30:00,4.5312,1.3216,4.72,0.096,0.028,0.1,4.4352,1.2936,4.62,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-02-01 09:00:00,4.93824,1.44032,5.144,0.32064000000000004,0.09352,0.334,4.6176,1.3468,4.8100000000000005,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-02-01 09:30:00,5.16864,1.50752,5.384,0.28224000000000005,0.08232,0.294,4.8864,1.4252,5.09,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-02-01 10:00:00,5.19456,1.5150800000000002,5.411,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.1456,1.5008,5.36,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-02-01 10:30:00,5.29344,1.54392,5.514,0.17664000000000002,0.05152,0.184,5.1168,1.4924,5.33,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-02-01 11:00:00,5.21856,1.5220799999999999,5.436,0.06336,0.01848,0.066,5.1552,1.5036,5.37,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-02-01 11:30:00,5.19456,1.5150800000000002,5.411,0.02976,0.00868,0.031,5.1648,1.5064000000000002,5.38,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-02-01 12:00:00,5.09664,1.48652,5.309,0.027840000000000004,0.00812,0.029,5.0688,1.4784000000000002,5.28,5.232,1.526,5.45,5.232,1.526,5.45
2020-02-01 12:30:00,5.08896,1.48428,5.301,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.0208,1.4644,5.23,5.232,1.526,5.45,5.232,1.526,5.45
2020-02-01 13:00:00,4.85088,1.41484,5.053,0.03168,0.00924,0.033,4.8192,1.4056,5.02,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-02-01 13:30:00,4.73184,1.38012,4.929,0.047040000000000005,0.013720000000000001,0.049,4.6848,1.3664,4.88,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-02-01 14:00:00,4.5744,1.3342,4.765,0.014400000000000001,0.004200000000000001,0.015,4.5600000000000005,1.33,4.75,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-02-01 14:30:00,4.63488,1.3518400000000002,4.828,0.01728,0.00504,0.018000000000000002,4.6176,1.3468,4.8100000000000005,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-02-01 15:00:00,4.6176,1.3468,4.8100000000000005,0.028800000000000003,0.008400000000000001,0.03,4.5888,1.3384,4.78,5.184,1.512,5.4,5.184,1.512,5.4
2020-02-01 15:30:00,4.84512,1.41316,5.047,0.025920000000000002,0.007560000000000001,0.027,4.8192,1.4056,5.02,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-02-01 16:00:00,5.00832,1.46076,5.217,0.054720000000000005,0.015960000000000002,0.057,4.9536,1.4448,5.16,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-02-01 16:30:00,5.23104,1.5257200000000002,5.449,0.018240000000000003,0.00532,0.019,5.2128,1.5204,5.43,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-02-01 17:00:00,5.67552,1.65536,5.912,0.01152,0.00336,0.012,5.664,1.6520000000000001,5.9,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-02-01 17:30:00,7.00032,2.04176,7.292,0.01152,0.00336,0.012,6.9888,2.0384,7.28,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-02-01 18:00:00,7.19808,2.09944,7.498,0.15168,0.04424,0.158,7.0464,2.0552,7.34,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-02-01 18:30:00,7.09056,2.06808,7.386,0.10176,0.02968,0.106,6.9888,2.0384,7.28,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-02-01 19:00:00,6.8736,2.0048,7.16,0.13440000000000002,0.0392,0.14,6.7392,1.9656,7.02,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-02-01 19:30:00,6.6288,1.9334,6.905,0.2928,0.0854,0.305,6.336,1.8479999999999999,6.6,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-02-01 20:00:00,6.34848,1.8516400000000002,6.6129999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.336,1.8479999999999999,6.6,4.656,1.358,4.85,4.656,1.358,4.85
2020-02-01 20:30:00,6.09888,1.7788400000000002,6.353,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0864,1.7752,6.34,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-02-01 21:00:00,5.13888,1.49884,5.353,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1264,1.4952,5.34,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-02-01 21:30:00,4.81248,1.40364,5.013,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8,1.4,5.0,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-02-01 22:00:00,4.68768,1.36724,4.883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6752,1.3636,4.87,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-02-01 22:30:00,4.46208,1.30144,4.648,0.22848000000000002,0.06664,0.23800000000000002,4.2336,1.2348,4.41,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-02-01 23:00:00,4.3056,1.2558,4.485,0.4272,0.1246,0.445,3.8784,1.1312,4.04,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-02-01 23:30:00,3.5971200000000003,1.04916,3.747,0.10272,0.029960000000000004,0.107,3.4944,1.0192,3.64,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-02-02 00:00:00,3.30816,0.9648800000000001,3.446,0.015360000000000002,0.0044800000000000005,0.016,3.2928,0.9604,3.43,3.6,1.05,3.75,3.6,1.05,3.75
2020-02-02 00:30:00,3.0864,0.9002,3.215,0.014400000000000001,0.004200000000000001,0.015,3.072,0.896,3.2,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-02-02 01:00:00,2.9424,0.8582000000000001,3.065,0.014400000000000001,0.004200000000000001,0.015,2.928,0.854,3.05,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-02-02 01:30:00,2.83008,0.8254400000000001,2.948,0.01728,0.00504,0.018000000000000002,2.8128,0.8204,2.93,3.888,1.134,4.05,3.888,1.134,4.05
2020-02-02 02:00:00,2.808,0.8190000000000001,2.925,0.014400000000000001,0.004200000000000001,0.015,2.7936,0.8148000000000001,2.91,3.888,1.134,4.05,3.888,1.134,4.05
2020-02-02 02:30:00,3.05664,0.8915200000000001,3.184,0.01344,0.003920000000000001,0.014,3.0432,0.8876000000000001,3.17,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-02-02 03:00:00,3.4224,0.9982000000000001,3.565,0.014400000000000001,0.004200000000000001,0.015,3.408,0.994,3.55,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-02-02 03:30:00,3.42144,0.99792,3.564,0.051840000000000004,0.015120000000000001,0.054,3.3696,0.9828,3.51,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-02-02 04:00:00,3.04224,0.8873200000000001,3.169,0.027840000000000004,0.00812,0.029,3.0144,0.8792000000000001,3.14,3.792,1.106,3.95,3.792,1.106,3.95
2020-02-02 04:30:00,2.59968,0.75824,2.708,0.08448000000000001,0.024640000000000002,0.088,2.5152,0.7336,2.62,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-02-02 05:00:00,2.6064,0.7602,2.715,0.014400000000000001,0.004200000000000001,0.015,2.592,0.756,2.7,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-02-02 05:30:00,2.68992,0.78456,2.802,0.07872000000000001,0.02296,0.082,2.6112,0.7616,2.7199999999999998,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-02-02 06:00:00,2.9616,0.8638,3.085,0.38880000000000003,0.1134,0.405,2.5728,0.7504000000000001,2.68,2.784,0.812,2.9,2.784,0.812,2.9
2020-02-02 06:30:00,3.08448,0.8996400000000001,3.213,0.31008,0.09044,0.323,2.7744,0.8092,2.89,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-02-02 07:00:00,3.31296,0.96628,3.451,0.19296000000000002,0.056280000000000004,0.201,3.12,0.91,3.25,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-02-02 07:30:00,3.4368,1.0024,3.58,0.019200000000000002,0.0056,0.02,3.4176,0.9968,3.56,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-02-02 08:00:00,3.5328,1.0304,3.68,0.048,0.014,0.05,3.4848,1.0164,3.63,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-02-02 08:30:00,4.23648,1.23564,4.413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.224,1.232,4.4,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-02-02 09:00:00,4.824,1.407,5.025,0.38880000000000003,0.1134,0.405,4.4352,1.2936,4.62,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-02-02 09:30:00,5.30016,1.54588,5.521,0.47136000000000006,0.13748000000000002,0.491,4.8288,1.4084,5.03,4.416,1.288,4.6,4.416,1.288,4.6
2020-02-02 10:00:00,5.50464,1.60552,5.734,0.43584000000000006,0.12712,0.454,5.0688,1.4784000000000002,5.28,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-02-02 10:30:00,5.8032,1.6926,6.045,0.40800000000000003,0.11900000000000001,0.425,5.3952,1.5735999999999999,5.62,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-02-02 11:00:00,5.58336,1.6284800000000001,5.816,0.38016000000000005,0.11088,0.396,5.2032,1.5176,5.42,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-02-02 11:30:00,5.68128,1.65704,5.918,0.40128,0.11704,0.418,5.28,1.54,5.5,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-02-02 12:00:00,5.88768,1.71724,6.133,0.33888,0.09884000000000001,0.353,5.5488,1.6184,5.78,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-02-02 12:30:00,5.6975999999999996,1.6618,5.9350000000000005,0.1872,0.0546,0.195,5.5104,1.6072000000000002,5.74,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-02-02 13:00:00,5.688,1.659,5.925,0.22560000000000002,0.0658,0.23500000000000001,5.4624,1.5932,5.69,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-02 13:30:00,5.4672,1.5946,5.695,0.033600000000000005,0.0098,0.035,5.4336,1.5848,5.66,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-02-02 14:00:00,5.33376,1.5556800000000002,5.556,0.13056,0.03808,0.136,5.2032,1.5176,5.42,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-02-02 14:30:00,5.57664,1.6265200000000002,5.809,0.027840000000000004,0.00812,0.029,5.5488,1.6184,5.78,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-02-02 15:00:00,5.45088,1.5898400000000001,5.678,0.036480000000000005,0.01064,0.038,5.4144,1.5792000000000002,5.64,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-02-02 15:30:00,5.44416,1.5878800000000002,5.671,0.010560000000000002,0.0030800000000000003,0.011,5.4336,1.5848,5.66,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-02-02 16:00:00,5.59392,1.63156,5.827,0.06432,0.018760000000000002,0.067,5.5296,1.6128,5.76,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-02-02 16:30:00,6.18528,1.80404,6.443,0.03168,0.00924,0.033,6.1536,1.7948,6.41,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-02-02 17:00:00,6.21792,1.81356,6.477,0.01632,0.00476,0.017,6.2016,1.8088000000000002,6.46,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-02-02 17:30:00,6.82368,1.99024,7.108,0.11328,0.03304,0.11800000000000001,6.7104,1.9572,6.99,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-02-02 18:00:00,7.64448,2.22964,7.963,0.15648,0.04564000000000001,0.163,7.4879999999999995,2.184,7.8,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-02-02 18:30:00,6.91392,2.01656,7.202,0.26112,0.07616,0.272,6.6528,1.9404,6.93,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-02-02 19:00:00,6.1392,1.7906,6.395,0.2064,0.060200000000000004,0.215,5.9328,1.7304,6.18,6.384,1.862,6.65,6.384,1.862,6.65
2020-02-02 19:30:00,5.9616,1.7388,6.21,0.24960000000000002,0.0728,0.26,5.712,1.666,5.95,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-02-02 20:00:00,5.70432,1.66376,5.942,0.33792000000000005,0.09856000000000001,0.352,5.3664,1.5652,5.59,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-02-02 20:30:00,5.5488,1.6184,5.78,0.096,0.028,0.1,5.4528,1.5904,5.68,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-02-02 21:00:00,5.25696,1.53328,5.476,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.232,1.526,5.45,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-02-02 21:30:00,4.8441600000000005,1.41288,5.046,0.15936,0.04648,0.166,4.6848,1.3664,4.88,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-02-02 22:00:00,4.56096,1.3302800000000001,4.751,0.29856000000000005,0.08708,0.311,4.2624,1.2432,4.44,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-02-02 22:30:00,4.42464,1.29052,4.609,0.45984,0.13412000000000002,0.47900000000000004,3.9648,1.1564,4.13,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-02-02 23:00:00,3.6816,1.0738,3.835,0.14880000000000002,0.0434,0.155,3.5328,1.0304,3.68,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-02-02 23:30:00,3.3830400000000003,0.98672,3.524,0.01344,0.003920000000000001,0.014,3.3696,0.9828,3.51,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-02-03 00:00:00,3.14304,0.9167200000000001,3.274,0.01344,0.003920000000000001,0.014,3.1296,0.9128000000000001,3.26,3.168,0.924,3.3,3.168,0.924,3.3
2020-02-03 00:30:00,2.9443200000000003,0.8587600000000001,3.067,0.025920000000000002,0.007560000000000001,0.027,2.9184,0.8512000000000001,3.04,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-02-03 01:00:00,3.04128,0.88704,3.168,0.05568000000000001,0.01624,0.058,2.9856,0.8708,3.11,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-02-03 01:30:00,3.09504,0.9027200000000001,3.224,0.01344,0.003920000000000001,0.014,3.0816,0.8988,3.21,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-02-03 02:00:00,3.05664,0.8915200000000001,3.184,0.01344,0.003920000000000001,0.014,3.0432,0.8876000000000001,3.17,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-02-03 02:30:00,3.08544,0.89992,3.214,0.01344,0.003920000000000001,0.014,3.072,0.896,3.2,3.84,1.12,4.0,3.84,1.12,4.0
2020-02-03 03:00:00,2.91072,0.84896,3.032,0.021120000000000003,0.0061600000000000005,0.022,2.8896,0.8428,3.01,3.552,1.036,3.7,3.552,1.036,3.7
2020-02-03 03:30:00,2.73984,0.79912,2.854,0.01344,0.003920000000000001,0.014,2.7264,0.7952,2.84,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-02-03 04:00:00,2.7408,0.7994,2.855,0.014400000000000001,0.004200000000000001,0.015,2.7264,0.7952,2.84,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-02-03 04:30:00,2.77152,0.8083600000000001,2.887,0.04512,0.013160000000000002,0.047,2.7264,0.7952,2.84,3.12,0.91,3.25,3.12,0.91,3.25
2020-02-03 05:00:00,2.84736,0.8304800000000001,2.966,0.03456,0.01008,0.036000000000000004,2.8128,0.8204,2.93,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-02-03 05:30:00,3.144,0.917,3.275,0.014400000000000001,0.004200000000000001,0.015,3.1296,0.9128000000000001,3.26,3.312,0.966,3.45,3.312,0.966,3.45
2020-02-03 06:00:00,3.432,1.001,3.575,0.23520000000000002,0.06860000000000001,0.245,3.1968,0.9324,3.33,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-02-03 06:30:00,4.056,1.183,4.225,0.014400000000000001,0.004200000000000001,0.015,4.0416,1.1788,4.21,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-02-03 07:00:00,4.42176,1.2896800000000002,4.606,0.05376,0.015680000000000003,0.056,4.368,1.274,4.55,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-02-03 07:30:00,5.20704,1.51872,5.424,0.01344,0.003920000000000001,0.014,5.1936,1.5148000000000001,5.41,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-02-03 08:00:00,5.4672,1.5946,5.695,0.014400000000000001,0.004200000000000001,0.015,5.4528,1.5904,5.68,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-02-03 08:30:00,5.13024,1.49632,5.344,0.02304,0.00672,0.024,5.1072,1.4896,5.32,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-02-03 09:00:00,5.07072,1.47896,5.282,0.021120000000000003,0.0061600000000000005,0.022,5.0496,1.4727999999999999,5.26,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-03 09:30:00,5.30688,1.5478399999999999,5.5280000000000005,0.01728,0.00504,0.018000000000000002,5.2896,1.5428000000000002,5.51,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-02-03 10:00:00,5.352,1.561,5.575,0.033600000000000005,0.0098,0.035,5.3184000000000005,1.5512000000000001,5.54,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-02-03 10:30:00,5.20128,1.5170400000000002,5.418,0.02688,0.007840000000000001,0.028,5.1744,1.5091999999999999,5.39,5.328,1.554,5.55,5.328,1.554,5.55
2020-02-03 11:00:00,5.11872,1.49296,5.332,0.030720000000000004,0.008960000000000001,0.032,5.088,1.484,5.3,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-02-03 11:30:00,4.92864,1.4375200000000001,5.134,0.03264,0.00952,0.034,4.896,1.428,5.1,4.992,1.456,5.2,4.992,1.456,5.2
2020-02-03 12:00:00,4.89024,1.42632,5.094,0.03264,0.00952,0.034,4.8576,1.4168,5.06,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-02-03 12:30:00,4.94304,1.4417200000000001,5.149,0.03744,0.010920000000000001,0.039,4.9056,1.4308,5.11,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-02-03 13:00:00,5.04864,1.47252,5.259,0.047040000000000005,0.013720000000000001,0.049,5.0016,1.4588,5.21,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-02-03 13:30:00,4.99008,1.45544,5.198,0.036480000000000005,0.01064,0.038,4.9536,1.4448,5.16,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-02-03 14:00:00,4.9872,1.4546000000000001,5.195,0.216,0.063,0.225,4.7712,1.3916,4.97,4.464,1.302,4.65,4.464,1.302,4.65
2020-02-03 14:30:00,4.96224,1.44732,5.169,0.29664,0.08652000000000001,0.309,4.6656,1.3608,4.86,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-02-03 15:00:00,5.10912,1.49016,5.322,0.28992,0.08456000000000001,0.302,4.8192,1.4056,5.02,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-02-03 15:30:00,5.09376,1.4856800000000001,5.306,0.17856000000000002,0.05208,0.186,4.9152000000000005,1.4336,5.12,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-02-03 16:00:00,5.48544,1.59992,5.714,0.24384000000000003,0.07112,0.254,5.2416,1.5288,5.46,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-02-03 16:30:00,5.904,1.722,6.15,0.30720000000000003,0.0896,0.32,5.5968,1.6324,5.83,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-02-03 17:00:00,6.69696,1.9532800000000001,6.976,0.32256,0.09408000000000001,0.336,6.3744,1.8592,6.64,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-02-03 17:30:00,7.41888,2.16384,7.728,0.35328000000000004,0.10304,0.368,7.0656,2.0608,7.36,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-02-03 18:00:00,7.75872,2.26296,8.082,0.44352,0.12936,0.462,7.3152,2.1336,7.62,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-02-03 18:30:00,7.58784,2.21312,7.904,0.37824,0.11032000000000002,0.394,7.2096,2.1028000000000002,7.51,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-02-03 19:00:00,7.27488,2.12184,7.578,0.13248000000000001,0.03864,0.138,7.1424,2.0832,7.44,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-02-03 19:30:00,6.14112,1.79116,6.397,0.07392,0.021560000000000003,0.077,6.0672,1.7696,6.32,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-02-03 20:00:00,5.6736,1.6548,5.91,0.14400000000000002,0.042,0.15,5.5296,1.6128,5.76,6.24,1.82,6.5,6.24,1.82,6.5
2020-02-03 20:30:00,5.44416,1.5878800000000002,5.671,0.21216000000000002,0.061880000000000004,0.221,5.232,1.526,5.45,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-02-03 21:00:00,5.30112,1.54616,5.522,0.41472000000000003,0.12096000000000001,0.432,4.8864,1.4252,5.09,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-02-03 21:30:00,4.96608,1.4484400000000002,5.173,0.40608000000000005,0.11844,0.423,4.5600000000000005,1.33,4.75,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-02-03 22:00:00,4.62816,1.34988,4.821,0.40416,0.11788000000000001,0.421,4.224,1.232,4.4,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-02-03 22:30:00,4.23552,1.23536,4.412,0.43392000000000003,0.12656,0.452,3.8016,1.1088,3.96,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-02-03 23:00:00,3.78912,1.10516,3.947,0.23712000000000003,0.06916,0.247,3.552,1.036,3.7,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-02-03 23:30:00,3.36384,0.9811200000000001,3.504,0.08064,0.023520000000000003,0.084,3.2832,0.9576,3.42,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-02-04 00:00:00,3.10656,0.9060800000000001,3.236,0.06336,0.01848,0.066,3.0432,0.8876000000000001,3.17,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-02-04 00:30:00,3.24768,0.9472400000000001,3.383,0.14688,0.04284,0.153,3.1008,0.9044000000000001,3.23,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-02-04 01:00:00,3.2016,0.9338000000000001,3.335,0.1296,0.0378,0.135,3.072,0.896,3.2,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-02-04 01:30:00,3.21024,0.93632,3.344,0.20544,0.05992000000000001,0.214,3.0048,0.8764000000000001,3.13,3.984,1.162,4.15,3.984,1.162,4.15
2020-02-04 02:00:00,2.88672,0.84196,3.007,0.07392,0.021560000000000003,0.077,2.8128,0.8204,2.93,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-02-04 02:30:00,3.09216,0.9018800000000001,3.221,0.02016,0.005880000000000001,0.021,3.072,0.896,3.2,3.84,1.12,4.0,3.84,1.12,4.0
2020-02-04 03:00:00,3.10944,0.9069200000000001,3.239,0.027840000000000004,0.00812,0.029,3.0816,0.8988,3.21,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-02-04 03:30:00,3.12384,0.91112,3.254,0.01344,0.003920000000000001,0.014,3.1104,0.9072,3.24,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-02-04 04:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.01344,0.003920000000000001,0.014,2.8608000000000002,0.8344,2.98,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-02-04 04:30:00,3.0288,0.8834000000000001,3.155,0.033600000000000005,0.0098,0.035,2.9952,0.8736,3.12,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-02-04 05:00:00,3.21408,0.93744,3.348,0.05568000000000001,0.01624,0.058,3.1584,0.9212,3.29,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-02-04 05:30:00,3.36384,0.9811200000000001,3.504,0.01344,0.003920000000000001,0.014,3.3504,0.9772000000000001,3.49,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-02-04 06:00:00,3.62112,1.05616,3.7720000000000002,0.17472000000000001,0.050960000000000005,0.182,3.4464,1.0052,3.59,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-02-04 06:30:00,4.05024,1.18132,4.219,0.03744,0.010920000000000001,0.039,4.0128,1.1703999999999999,4.18,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-02-04 07:00:00,4.63008,1.35044,4.823,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6176,1.3468,4.8100000000000005,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-02-04 07:30:00,5.3894400000000005,1.57192,5.614,0.01344,0.003920000000000001,0.014,5.376,1.568,5.6,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-02-04 08:00:00,5.592,1.631,5.825,0.014400000000000001,0.004200000000000001,0.015,5.5776,1.6268,5.8100000000000005,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-02-04 08:30:00,5.42016,1.58088,5.646,0.015360000000000002,0.0044800000000000005,0.016,5.4048,1.5764,5.63,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-02-04 09:00:00,5.38176,1.56968,5.606,0.015360000000000002,0.0044800000000000005,0.016,5.3664,1.5652,5.59,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-02-04 09:30:00,5.31552,1.55036,5.537,0.13152,0.038360000000000005,0.137,5.184,1.512,5.4,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-02-04 10:00:00,5.34432,1.55876,5.567,0.17952,0.052360000000000004,0.187,5.1648,1.5064000000000002,5.38,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-02-04 10:30:00,5.47104,1.59572,5.699,0.21984,0.06412000000000001,0.229,5.2512,1.5316,5.47,5.136,1.498,5.35,5.136,1.498,5.35
2020-02-04 11:00:00,5.32224,1.55232,5.5440000000000005,0.15744000000000002,0.04592,0.164,5.1648,1.5064000000000002,5.38,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-02-04 11:30:00,5.26176,1.53468,5.481,0.02976,0.00868,0.031,5.232,1.526,5.45,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-02-04 12:00:00,5.1696,1.5078,5.385,0.0528,0.0154,0.055,5.1168,1.4924,5.33,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-02-04 12:30:00,5.17056,1.50808,5.386,0.015360000000000002,0.0044800000000000005,0.016,5.1552,1.5036,5.37,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-02-04 13:00:00,4.99584,1.45712,5.204,0.02304,0.00672,0.024,4.9728,1.4504000000000001,5.18,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-02-04 13:30:00,4.95168,1.44424,5.158,0.036480000000000005,0.01064,0.038,4.9152000000000005,1.4336,5.12,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-02-04 14:00:00,4.8921600000000005,1.4268800000000001,5.096,0.03456,0.01008,0.036000000000000004,4.8576,1.4168,5.06,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-04 14:30:00,5.01888,1.46384,5.228,0.02688,0.007840000000000001,0.028,4.992,1.456,5.2,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-02-04 15:00:00,4.82688,1.40784,5.028,0.01728,0.00504,0.018000000000000002,4.8096,1.4028,5.01,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-02-04 15:30:00,4.78176,1.3946800000000001,4.981,0.02976,0.00868,0.031,4.752,1.3860000000000001,4.95,5.904,1.722,6.15,5.904,1.722,6.15
2020-02-04 16:00:00,5.21088,1.51984,5.428,0.036480000000000005,0.01064,0.038,5.1744,1.5091999999999999,5.39,6.144,1.792,6.4,6.144,1.792,6.4
2020-02-04 16:30:00,5.54016,1.6158800000000002,5.771,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.4912,1.6016,5.72,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-02-04 17:00:00,6.09984,1.77912,6.354,0.01344,0.003920000000000001,0.014,6.0864,1.7752,6.34,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-02-04 17:30:00,6.93792,2.02356,7.227,0.01632,0.00476,0.017,6.9216,2.0188,7.21,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-02-04 18:00:00,7.49376,2.18568,7.806,0.06336,0.01848,0.066,7.4304,2.1672000000000002,7.74,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-02-04 18:30:00,6.8726400000000005,2.00452,7.159,0.06624000000000001,0.01932,0.069,6.8064,1.9852,7.09,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64
2020-02-04 19:00:00,6.71328,1.95804,6.993,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.7008,1.9544000000000001,6.98,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2020-02-04 19:30:00,6.66528,1.9440400000000002,6.943,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.6528,1.9404,6.93,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-02-04 20:00:00,6.78048,1.97764,7.063,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.768,1.974,7.05,5.952,1.736,6.2,5.952,1.736,6.2
2020-02-04 20:30:00,6.45408,1.8824400000000001,6.723,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.4416,1.8788,6.71,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-02-04 21:00:00,5.50368,1.60524,5.733,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4912,1.6016,5.72,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-02-04 21:30:00,5.2828800000000005,1.5408400000000002,5.503,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2704,1.5372,5.49,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-04 22:00:00,4.6704,1.3622,4.865,0.12,0.035,0.125,4.5504,1.3272,4.74,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-02-04 22:30:00,4.37376,1.27568,4.556,0.21696000000000001,0.06328,0.226,4.1568,1.2124,4.33,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-02-04 23:00:00,3.88704,1.13372,4.049,0.19104000000000002,0.055720000000000006,0.199,3.696,1.078,3.85,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-02-04 23:30:00,3.20832,0.93576,3.342,0.05952,0.01736,0.062,3.1488,0.9184,3.2800000000000002,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-02-05 00:00:00,3.01248,0.8786400000000001,3.138,0.02688,0.007840000000000001,0.028,2.9856,0.8708,3.11,3.504,1.022,3.65,3.504,1.022,3.65
2020-02-05 00:30:00,2.84736,0.8304800000000001,2.966,0.015360000000000002,0.0044800000000000005,0.016,2.832,0.8260000000000001,2.95,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-02-05 01:00:00,2.95104,0.86072,3.074,0.01344,0.003920000000000001,0.014,2.9376,0.8568,3.06,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-02-05 01:30:00,2.88672,0.84196,3.007,0.01632,0.00476,0.017,2.8704,0.8372,2.99,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-02-05 02:00:00,2.82336,0.8234800000000001,2.941,0.02976,0.00868,0.031,2.7936,0.8148000000000001,2.91,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-02-05 02:30:00,3.04704,0.8887200000000001,3.174,0.01344,0.003920000000000001,0.014,3.0336,0.8848,3.16,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-02-05 03:00:00,2.8147200000000003,0.82096,2.932,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.7648,0.8064,2.88,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-02-05 03:30:00,3.21888,0.9388400000000001,3.3529999999999998,0.14688,0.04284,0.153,3.072,0.896,3.2,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-02-05 04:00:00,3.10944,0.9069200000000001,3.239,0.03744,0.010920000000000001,0.039,3.072,0.896,3.2,3.84,1.12,4.0,3.84,1.12,4.0
2020-02-05 04:30:00,3.14592,0.91756,3.277,0.01632,0.00476,0.017,3.1296,0.9128000000000001,3.26,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-02-05 05:00:00,3.22272,0.9399600000000001,3.357,0.01632,0.00476,0.017,3.2064,0.9352,3.34,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-02-05 05:30:00,3.40032,0.9917600000000001,3.542,0.021120000000000003,0.0061600000000000005,0.022,3.3792,0.9856,3.52,3.936,1.148,4.1,3.936,1.148,4.1
2020-02-05 06:00:00,3.6432,1.0626,3.795,0.1584,0.046200000000000005,0.165,3.4848,1.0164,3.63,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-02-05 06:30:00,4.06752,1.18636,4.237,0.03552,0.010360000000000001,0.037,4.032,1.176,4.2,4.368,1.274,4.55,4.368,1.274,4.55
2020-02-05 07:00:00,4.63968,1.35324,4.833,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6272,1.3496000000000001,4.82,5.088,1.484,5.3,5.088,1.484,5.3
2020-02-05 07:30:00,5.31552,1.55036,5.537,0.01632,0.00476,0.017,5.2992,1.5455999999999999,5.52,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-02-05 08:00:00,5.6975999999999996,1.6618,5.9350000000000005,0.014400000000000001,0.004200000000000001,0.015,5.6832,1.6576,5.92,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-02-05 08:30:00,5.36352,1.5643600000000002,5.587,0.03552,0.010360000000000001,0.037,5.328,1.554,5.55,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-02-05 09:00:00,5.34912,1.56016,5.572,0.030720000000000004,0.008960000000000001,0.032,5.3184000000000005,1.5512000000000001,5.54,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-02-05 09:30:00,5.24064,1.5285199999999999,5.459,0.05664,0.01652,0.059000000000000004,5.184,1.512,5.4,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-05 10:00:00,5.33856,1.55708,5.561,0.02976,0.00868,0.031,5.3088,1.5484,5.53,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-02-05 10:30:00,5.51424,1.60832,5.744,0.051840000000000004,0.015120000000000001,0.054,5.4624,1.5932,5.69,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-02-05 11:00:00,5.42592,1.58256,5.652,0.030720000000000004,0.008960000000000001,0.032,5.3952,1.5735999999999999,5.62,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-02-05 11:30:00,5.34432,1.55876,5.567,0.01632,0.00476,0.017,5.328,1.554,5.55,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-02-05 12:00:00,5.06592,1.47756,5.277,0.01632,0.00476,0.017,5.0496,1.4727999999999999,5.26,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-05 12:30:00,5.15136,1.50248,5.366,0.015360000000000002,0.0044800000000000005,0.016,5.136,1.498,5.35,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-02-05 13:00:00,5.05632,1.47476,5.267,0.01632,0.00476,0.017,5.04,1.47,5.25,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-02-05 13:30:00,4.93056,1.43808,5.136,0.08256000000000001,0.02408,0.08600000000000001,4.848,1.4140000000000001,5.05,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-02-05 14:00:00,4.9401600000000006,1.44088,5.146,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.9152000000000005,1.4336,5.12,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-02-05 14:30:00,4.86432,1.41876,5.067,0.09312000000000001,0.027160000000000004,0.097,4.7712,1.3916,4.97,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-02-05 15:00:00,4.94976,1.44368,5.156,0.015360000000000002,0.0044800000000000005,0.016,4.9344,1.4392,5.14,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-02-05 15:30:00,4.869120000000001,1.42016,5.072,0.04032,0.011760000000000001,0.042,4.8288,1.4084,5.03,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-02-05 16:00:00,6.07872,1.77296,6.332,0.04032,0.011760000000000001,0.042,6.0384,1.7612,6.29,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-02-05 16:30:00,6.72288,1.9608400000000001,7.003,0.041280000000000004,0.01204,0.043000000000000003,6.6815999999999995,1.9488,6.96,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-02-05 17:00:00,7.09536,2.06948,7.391,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.0464,2.0552,7.34,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-02-05 17:30:00,7.59456,2.21508,7.911,0.039360000000000006,0.01148,0.041,7.5552,2.2036,7.87,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-02-05 18:00:00,7.83072,2.28396,8.157,0.41952000000000006,0.12236000000000001,0.437,7.4112,2.1616,7.72,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-02-05 18:30:00,7.824,2.282,8.15,0.45120000000000005,0.1316,0.47000000000000003,7.3728,2.1504,7.68,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-02-05 19:00:00,7.75488,2.26184,8.078,0.44928,0.13104000000000002,0.468,7.3056,2.1308,7.61,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-02-05 19:30:00,7.43616,2.16888,7.746,0.36096,0.10528000000000001,0.376,7.0752,2.0636,7.37,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-02-05 20:00:00,6.02784,1.75812,6.279,0.32544,0.09492,0.339,5.7024,1.6632,5.94,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-02-05 20:30:00,5.61984,1.6391200000000001,5.854,0.34944000000000003,0.10192000000000001,0.364,5.2704,1.5372,5.49,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-02-05 21:00:00,5.27328,1.53804,5.493,0.33888,0.09884000000000001,0.353,4.9344,1.4392,5.14,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-02-05 21:30:00,5.19264,1.51452,5.409,0.37344000000000005,0.10892,0.389,4.8192,1.4056,5.02,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-02-05 22:00:00,4.65504,1.35772,4.849,0.38304000000000005,0.11172000000000001,0.399,4.272,1.246,4.45,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-02-05 22:30:00,4.3392,1.2656,4.52,0.3936,0.1148,0.41000000000000003,3.9455999999999998,1.1508,4.11,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-02-05 23:00:00,4.0656,1.1858,4.235,0.38880000000000003,0.1134,0.405,3.6768,1.0724,3.83,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-02-05 23:30:00,3.54816,1.03488,3.696,0.38016000000000005,0.11088,0.396,3.168,0.924,3.3,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-02-06 00:00:00,3.42528,0.99904,3.568,0.37248000000000003,0.10864000000000001,0.388,3.0528,0.8904000000000001,3.18,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-02-06 00:30:00,3.43104,1.00072,3.574,0.37824,0.11032000000000002,0.394,3.0528,0.8904000000000001,3.18,3.504,1.022,3.65,3.504,1.022,3.65
2020-02-06 01:00:00,3.4032,0.9926,3.545,0.40800000000000003,0.11900000000000001,0.425,2.9952,0.8736,3.12,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-02-06 01:30:00,3.36,0.98,3.5,0.4032,0.11760000000000001,0.42,2.9568000000000003,0.8624,3.08,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-02-06 02:00:00,3.3705600000000002,0.9830800000000001,3.511,0.41376,0.12068000000000001,0.431,2.9568000000000003,0.8624,3.08,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-02-06 02:30:00,3.4176,0.9968,3.56,0.4224,0.1232,0.44,2.9952,0.8736,3.12,3.6,1.05,3.75,3.6,1.05,3.75
2020-02-06 03:00:00,3.36384,0.9811200000000001,3.504,0.40704,0.11872,0.424,2.9568000000000003,0.8624,3.08,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-02-06 03:30:00,3.39072,0.9889600000000001,3.532,0.43392000000000003,0.12656,0.452,2.9568000000000003,0.8624,3.08,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-02-06 04:00:00,3.38784,0.9881200000000001,3.529,0.43104000000000003,0.12572,0.449,2.9568000000000003,0.8624,3.08,3.36,0.98,3.5,3.36,0.98,3.5
2020-02-06 04:30:00,3.3744,0.9842000000000001,3.515,0.38880000000000003,0.1134,0.405,2.9856,0.8708,3.11,3.36,0.98,3.5,3.36,0.98,3.5
2020-02-06 05:00:00,3.46848,1.01164,3.613,0.43488000000000004,0.12684,0.453,3.0336,0.8848,3.16,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-02-06 05:30:00,3.31392,0.9665600000000001,3.452,0.16512000000000002,0.04816,0.17200000000000001,3.1488,0.9184,3.2800000000000002,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-02-06 06:00:00,3.66624,1.06932,3.819,0.33504,0.09772,0.34900000000000003,3.3312,0.9716,3.47,3.936,1.148,4.1,3.936,1.148,4.1
2020-02-06 06:30:00,3.9638400000000003,1.15612,4.129,0.08544,0.02492,0.089,3.8784,1.1312,4.04,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-02-06 07:00:00,4.79136,1.39748,4.991,0.10656,0.031080000000000003,0.111,4.6848,1.3664,4.88,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-02-06 07:30:00,6.26304,1.8267200000000001,6.524,0.01344,0.003920000000000001,0.014,6.2496,1.8228,6.51,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-02-06 08:00:00,6.3148800000000005,1.84184,6.578,0.01728,0.00504,0.018000000000000002,6.2976,1.8368,6.5600000000000005,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-02-06 08:30:00,5.41632,1.57976,5.642,0.021120000000000003,0.0061600000000000005,0.022,5.3952,1.5735999999999999,5.62,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-02-06 09:00:00,5.21568,1.5212400000000001,5.433,0.03168,0.00924,0.033,5.184,1.512,5.4,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-02-06 09:30:00,5.87712,1.7141600000000001,6.122,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.8272,1.6996,6.07,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-02-06 10:00:00,5.83296,1.7012800000000001,6.076,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.808,1.694,6.05,4.896,1.428,5.1,4.896,1.428,5.1
2020-02-06 10:30:00,5.18016,1.51088,5.396,0.044160000000000005,0.01288,0.046,5.136,1.498,5.35,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-02-06 11:00:00,5.1216,1.4938,5.335,0.014400000000000001,0.004200000000000001,0.015,5.1072,1.4896,5.32,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-02-06 11:30:00,4.9872,1.4546000000000001,5.195,0.014400000000000001,0.004200000000000001,0.015,4.9728,1.4504000000000001,5.18,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-02-06 12:00:00,4.85472,1.41596,5.057,0.04512,0.013160000000000002,0.047,4.8096,1.4028,5.01,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-02-06 12:30:00,4.78176,1.3946800000000001,4.981,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.7136,1.3748,4.91,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-02-06 13:00:00,4.77984,1.39412,4.979,0.027840000000000004,0.00812,0.029,4.752,1.3860000000000001,4.95,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-02-06 13:30:00,4.65216,1.35688,4.846,0.015360000000000002,0.0044800000000000005,0.016,4.6368,1.3524,4.83,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-02-06 14:00:00,4.5696,1.3328,4.76,0.019200000000000002,0.0056,0.02,4.5504,1.3272,4.74,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-02-06 14:30:00,4.6790400000000005,1.3647200000000002,4.874,0.03264,0.00952,0.034,4.6464,1.3552,4.84,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-02-06 15:00:00,4.99488,1.4568400000000001,5.203,0.03168,0.00924,0.033,4.9632000000000005,1.4476,5.17,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-02-06 15:30:00,4.69536,1.36948,4.891,0.02976,0.00868,0.031,4.6656,1.3608,4.86,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-02-06 16:00:00,5.8032,1.6926,6.045,0.014400000000000001,0.004200000000000001,0.015,5.7888,1.6884000000000001,6.03,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-02-06 16:30:00,6.41856,1.87208,6.686,0.015360000000000002,0.0044800000000000005,0.016,6.4032,1.8676,6.67,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-02-06 17:00:00,6.8688,2.0034,7.155,0.014400000000000001,0.004200000000000001,0.015,6.8544,1.9992,7.14,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-02-06 17:30:00,7.47168,2.17924,7.783,0.03168,0.00924,0.033,7.44,2.17,7.75,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-02-06 18:00:00,7.5456,2.2008,7.86,0.3264,0.0952,0.34,7.2192,2.1056,7.52,5.952,1.736,6.2,5.952,1.736,6.2
2020-02-06 18:30:00,7.53024,2.19632,7.844,0.17664000000000002,0.05152,0.184,7.3536,2.1448,7.66,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-02-06 19:00:00,7.24032,2.11176,7.542,0.030720000000000004,0.008960000000000001,0.032,7.2096,2.1028000000000002,7.51,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-02-06 19:30:00,6.99648,2.04064,7.288,0.01728,0.00504,0.018000000000000002,6.9792000000000005,2.0356,7.27,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-02-06 20:00:00,5.67744,1.65592,5.914,0.01344,0.003920000000000001,0.014,5.664,1.6520000000000001,5.9,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-02-06 20:30:00,5.58624,1.62932,5.819,0.027840000000000004,0.00812,0.029,5.5584,1.6212,5.79,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-02-06 21:00:00,5.43648,1.5856400000000002,5.663,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.424,1.5819999999999999,5.65,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-02-06 21:30:00,4.76256,1.38908,4.961,0.02016,0.005880000000000001,0.021,4.7424,1.3832,4.94,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-02-06 22:00:00,4.49568,1.31124,4.683,0.19488000000000003,0.05684,0.203,4.3008,1.2544,4.48,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-02-06 22:30:00,4.3104,1.2572,4.49,0.45120000000000005,0.1316,0.47000000000000003,3.8592,1.1256,4.02,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-02-06 23:00:00,3.99744,1.16592,4.164,0.24384000000000003,0.07112,0.254,3.7536,1.0948,3.91,4.416,1.288,4.6,4.416,1.288,4.6
2020-02-06 23:30:00,3.47904,1.01472,3.624,0.01344,0.003920000000000001,0.014,3.4656000000000002,1.0108,3.61,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-02-07 00:00:00,2.9712,0.8666,3.095,0.014400000000000001,0.004200000000000001,0.015,2.9568000000000003,0.8624,3.08,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-02-07 00:30:00,2.8377600000000003,0.8276800000000001,2.956,0.08256000000000001,0.02408,0.08600000000000001,2.7552,0.8036000000000001,2.87,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-02-07 01:00:00,2.8972800000000003,0.8450400000000001,3.018,0.05568000000000001,0.01624,0.058,2.8416,0.8288000000000001,2.96,3.888,1.134,4.05,3.888,1.134,4.05
