Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-07 01:30:00,3.05664,0.8915200000000001,3.184,0.01344,0.003920000000000001,0.014,3.0432,0.8876000000000001,3.17,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-02-07 02:00:00,3.10368,0.90524,3.233,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0912,0.9016000000000001,3.22,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-02-07 02:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.01344,0.003920000000000001,0.014,3.12,0.91,3.25,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-02-07 03:00:00,2.9798400000000003,0.8691200000000001,3.104,0.01344,0.003920000000000001,0.014,2.9664,0.8652000000000001,3.09,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-02-07 03:30:00,2.92224,0.8523200000000001,3.044,0.01344,0.003920000000000001,0.014,2.9088000000000003,0.8484,3.03,3.84,1.12,4.0,3.84,1.12,4.0
2020-02-07 04:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.01344,0.003920000000000001,0.014,2.8608000000000002,0.8344,2.98,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-02-07 04:30:00,2.91264,0.84952,3.034,0.01344,0.003920000000000001,0.014,2.8992,0.8456,3.02,3.792,1.106,3.95,3.792,1.106,3.95
2020-02-07 05:00:00,3.10464,0.9055200000000001,3.234,0.01344,0.003920000000000001,0.014,3.0912,0.9016000000000001,3.22,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-02-07 05:30:00,3.42144,0.99792,3.564,0.01344,0.003920000000000001,0.014,3.408,0.994,3.55,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-02-07 06:00:00,3.52704,1.02872,3.674,0.01344,0.003920000000000001,0.014,3.5136000000000003,1.0248,3.66,4.176,1.218,4.35,4.176,1.218,4.35
2020-02-07 06:30:00,4.2768,1.2474,4.455,0.014400000000000001,0.004200000000000001,0.015,4.2624,1.2432,4.44,5.04,1.47,5.25,5.04,1.47,5.25
2020-02-07 07:00:00,4.89024,1.42632,5.094,0.01344,0.003920000000000001,0.014,4.8768,1.4224,5.08,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-02-07 07:30:00,6.26304,1.8267200000000001,6.524,0.01344,0.003920000000000001,0.014,6.2496,1.8228,6.51,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-02-07 08:00:00,6.73344,1.96392,7.014,0.01344,0.003920000000000001,0.014,6.72,1.96,7.0,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-02-07 08:30:00,6.77568,1.9762400000000002,7.058,0.02688,0.007840000000000001,0.028,6.7488,1.9684,7.03,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-07 09:00:00,6.31104,1.8407200000000001,6.574,0.03264,0.00952,0.034,6.2784,1.8312,6.54,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-02-07 09:30:00,5.8281600000000005,1.69988,6.071,0.039360000000000006,0.01148,0.041,5.7888,1.6884000000000001,6.03,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-02-07 10:00:00,5.328,1.554,5.55,0.028800000000000003,0.008400000000000001,0.03,5.2992,1.5455999999999999,5.52,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-02-07 10:30:00,5.16672,1.50696,5.382,0.030720000000000004,0.008960000000000001,0.032,5.136,1.498,5.35,5.328,1.554,5.55,5.328,1.554,5.55
2020-02-07 11:00:00,5.0832,1.4826000000000001,5.295,0.024,0.007,0.025,5.0592,1.4756,5.27,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-02-07 11:30:00,5.17056,1.50808,5.386,0.015360000000000002,0.0044800000000000005,0.016,5.1552,1.5036,5.37,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-02-07 12:00:00,4.9104,1.4322,5.115,0.024,0.007,0.025,4.8864,1.4252,5.09,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-02-07 12:30:00,4.9046400000000006,1.43052,5.109,0.027840000000000004,0.00812,0.029,4.8768,1.4224,5.08,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-02-07 13:00:00,4.82496,1.40728,5.026,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.8,1.4,5.0,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-02-07 13:30:00,4.83456,1.41008,5.036,0.015360000000000002,0.0044800000000000005,0.016,4.8192,1.4056,5.02,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-02-07 14:00:00,4.5744,1.3342,4.765,0.024,0.007,0.025,4.5504,1.3272,4.74,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-02-07 14:30:00,4.6896,1.3678,4.885,0.0432,0.0126,0.045,4.6464,1.3552,4.84,5.328,1.554,5.55,5.328,1.554,5.55
2020-02-07 15:00:00,4.84704,1.41372,5.049,0.09504000000000001,0.02772,0.099,4.752,1.3860000000000001,4.95,5.232,1.526,5.45,5.232,1.526,5.45
2020-02-07 15:30:00,4.85952,1.41736,5.062,0.10752,0.031360000000000006,0.112,4.752,1.3860000000000001,4.95,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-07 16:00:00,5.42304,1.58172,5.649,0.027840000000000004,0.00812,0.029,5.3952,1.5735999999999999,5.62,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-02-07 16:30:00,6.14016,1.79088,6.396,0.015360000000000002,0.0044800000000000005,0.016,6.1248,1.7864,6.38,5.616,1.638,5.85,5.616,1.638,5.85
2020-02-07 17:00:00,6.5424,1.9082,6.815,0.014400000000000001,0.004200000000000001,0.015,6.5280000000000005,1.904,6.8,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-02-07 17:30:00,7.0992,2.0706,7.395,0.014400000000000001,0.004200000000000001,0.015,7.0848,2.0664,7.38,5.808,1.694,6.05,5.808,1.694,6.05
2020-02-07 18:00:00,7.24608,2.11344,7.548,0.23808,0.06944,0.248,7.008,2.044,7.3,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-02-07 18:30:00,7.27584,2.12212,7.579,0.42144000000000004,0.12292000000000002,0.439,6.8544,1.9992,7.14,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-02-07 19:00:00,7.0368,2.0524,7.33,0.432,0.126,0.45,6.6048,1.9264000000000001,6.88,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-02-07 19:30:00,5.96928,1.74104,6.218,0.44928,0.13104000000000002,0.468,5.52,1.6099999999999999,5.75,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-02-07 20:00:00,5.5104,1.6072000000000002,5.74,0.3744,0.1092,0.39,5.136,1.498,5.35,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-02-07 20:30:00,5.1984,1.5162,5.415,0.062400000000000004,0.0182,0.065,5.136,1.498,5.35,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-02-07 21:00:00,5.10624,1.48932,5.319,0.03744,0.010920000000000001,0.039,5.0688,1.4784000000000002,5.28,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-02-07 21:30:00,4.63968,1.35324,4.833,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6272,1.3496000000000001,4.82,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-02-07 22:00:00,4.28256,1.24908,4.461,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.2144,1.2292,4.39,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-02-07 22:30:00,4.08384,1.19112,4.254,0.01344,0.003920000000000001,0.014,4.0704,1.1872,4.24,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-02-07 23:00:00,3.71424,1.08332,3.8689999999999998,0.047040000000000005,0.013720000000000001,0.049,3.6672000000000002,1.0696,3.8200000000000003,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-02-07 23:30:00,3.36384,0.9811200000000001,3.504,0.02304,0.00672,0.024,3.3407999999999998,0.9744,3.48,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-02-08 00:00:00,3.22464,0.94052,3.359,0.018240000000000003,0.00532,0.019,3.2064,0.9352,3.34,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-02-08 00:30:00,3.30816,0.9648800000000001,3.446,0.015360000000000002,0.0044800000000000005,0.016,3.2928,0.9604,3.43,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-02-08 01:00:00,3.09504,0.9027200000000001,3.224,0.01344,0.003920000000000001,0.014,3.0816,0.8988,3.21,4.128,1.204,4.3,4.128,1.204,4.3
2020-02-08 01:30:00,2.85888,0.83384,2.9779999999999998,0.16128,0.047040000000000005,0.168,2.6976,0.7868,2.81,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-02-08 02:00:00,3.01632,0.8797600000000001,3.142,0.25152,0.07336000000000001,0.262,2.7648,0.8064,2.88,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-02-08 02:30:00,3.00096,0.8752800000000001,3.126,0.015360000000000002,0.0044800000000000005,0.016,2.9856,0.8708,3.11,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-02-08 03:00:00,2.87904,0.83972,2.999,0.16224000000000002,0.04732,0.169,2.7168,0.7924,2.83,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-02-08 03:30:00,2.92224,0.8523200000000001,3.044,0.35904,0.10472000000000001,0.374,2.5632,0.7476,2.67,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-02-08 04:00:00,2.66208,0.77644,2.773,0.12768000000000002,0.03724,0.133,2.5343999999999998,0.7392000000000001,2.64,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-02-08 04:30:00,2.72736,0.7954800000000001,2.841,0.05856000000000001,0.01708,0.061,2.6688,0.7784000000000001,2.7800000000000002,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-02-08 05:00:00,2.7782400000000003,0.81032,2.894,0.01344,0.003920000000000001,0.014,2.7648,0.8064,2.88,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-02-08 05:30:00,2.8944,0.8442000000000001,3.015,0.07200000000000001,0.021,0.075,2.8224,0.8232,2.94,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-02-08 06:00:00,3.0432,0.8876000000000001,3.17,0.2592,0.0756,0.27,2.784,0.812,2.9,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-02-08 06:30:00,3.3590400000000002,0.97972,3.499,0.07584,0.02212,0.079,3.2832,0.9576,3.42,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-02-08 07:00:00,3.48672,1.01696,3.632,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.4368,1.0024,3.58,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-02-08 07:30:00,3.98688,1.16284,4.153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9744,1.1592,4.14,4.368,1.274,4.55,4.368,1.274,4.55
2020-02-08 08:00:00,4.536,1.323,4.725,0.2544,0.0742,0.265,4.2816,1.2488000000000001,4.46,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-02-08 08:30:00,4.90944,1.43192,5.114,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.7424,1.3832,4.94,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-02-08 09:00:00,5.16192,1.50556,5.377,0.01632,0.00476,0.017,5.1456,1.5008,5.36,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-02-08 09:30:00,5.44416,1.5878800000000002,5.671,0.010560000000000002,0.0030800000000000003,0.011,5.4336,1.5848,5.66,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-02-08 10:00:00,5.5872,1.6296,5.82,0.009600000000000001,0.0028,0.01,5.5776,1.6268,5.8100000000000005,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-02-08 10:30:00,5.52192,1.61056,5.752,0.021120000000000003,0.0061600000000000005,0.022,5.5008,1.6044,5.73,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-02-08 11:00:00,5.48256,1.59908,5.711,0.010560000000000002,0.0030800000000000003,0.011,5.472,1.596,5.7,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-02-08 11:30:00,5.29344,1.54392,5.514,0.02304,0.00672,0.024,5.2704,1.5372,5.49,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-02-08 12:00:00,5.18592,1.5125600000000001,5.402,0.01152,0.00336,0.012,5.1744,1.5091999999999999,5.39,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-08 12:30:00,5.3376,1.5568,5.5600000000000005,0.019200000000000002,0.0056,0.02,5.3184000000000005,1.5512000000000001,5.54,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-02-08 13:00:00,5.40576,1.57668,5.631,0.010560000000000002,0.0030800000000000003,0.011,5.3952,1.5735999999999999,5.62,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-02-08 13:30:00,5.03136,1.4674800000000001,5.241,0.010560000000000002,0.0030800000000000003,0.011,5.0208,1.4644,5.23,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-02-08 14:00:00,4.944,1.442,5.15,0.009600000000000001,0.0028,0.01,4.9344,1.4392,5.14,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-02-08 14:30:00,4.6608,1.3594,4.855,0.0912,0.026600000000000002,0.095,4.5696,1.3328,4.76,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-02-08 15:00:00,4.8201600000000004,1.40588,5.021,0.010560000000000002,0.0030800000000000003,0.011,4.8096,1.4028,5.01,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-02-08 15:30:00,4.83072,1.40896,5.032,0.01152,0.00336,0.012,4.8192,1.4056,5.02,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-02-08 16:00:00,4.9536,1.4448,5.16,0.009600000000000001,0.0028,0.01,4.944,1.442,5.15,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-02-08 16:30:00,5.48256,1.59908,5.711,0.010560000000000002,0.0030800000000000003,0.011,5.472,1.596,5.7,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-02-08 17:00:00,5.83872,1.70296,6.082,0.01152,0.00336,0.012,5.8272,1.6996,6.07,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-02-08 17:30:00,6.18432,1.80376,6.442,0.01152,0.00336,0.012,6.1728,1.8004,6.43,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-02-08 18:00:00,6.4848,1.8914,6.755,0.3408,0.0994,0.355,6.144,1.792,6.4,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-02-08 18:30:00,6.37728,1.8600400000000001,6.643,0.28128000000000003,0.08204,0.293,6.096,1.778,6.35,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-02-08 19:00:00,6.11904,1.78472,6.374,0.15744000000000002,0.04592,0.164,5.9616,1.7388,6.21,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-02-08 19:30:00,5.93952,1.73236,6.187,0.39072,0.11396,0.40700000000000003,5.5488,1.6184,5.78,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-02-08 20:00:00,5.73504,1.67272,5.974,0.48384000000000005,0.14112000000000002,0.504,5.2512,1.5316,5.47,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-02-08 20:30:00,5.5152,1.6086,5.745,0.4848,0.1414,0.505,5.0304,1.4672,5.24,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-02-08 21:00:00,5.28672,1.54196,5.507,0.49632000000000004,0.14476,0.517,4.7904,1.3972,4.99,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-02-08 21:30:00,5.14944,1.5019200000000001,5.364,0.50304,0.14672000000000002,0.524,4.6464,1.3552,4.84,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-02-08 22:00:00,4.88832,1.42576,5.092,0.5299200000000001,0.15456,0.552,4.3584,1.2711999999999999,4.54,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-02-08 22:30:00,4.6992,1.3706,4.895,0.5616,0.1638,0.585,4.1376,1.2068,4.31,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-02-08 23:00:00,4.2768,1.2474,4.455,0.2832,0.0826,0.295,3.9936,1.1648,4.16,3.888,1.134,4.05,3.888,1.134,4.05
2020-02-08 23:30:00,3.94272,1.14996,4.107,0.16992000000000002,0.04956000000000001,0.177,3.7728,1.1004,3.93,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-02-09 00:00:00,3.58368,1.04524,3.733,0.11808,0.034440000000000005,0.123,3.4656000000000002,1.0108,3.61,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-02-09 00:30:00,3.13248,0.9136400000000001,3.263,0.05088,0.01484,0.053,3.0816,0.8988,3.21,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-02-09 01:00:00,3.03744,0.88592,3.164,0.01344,0.003920000000000001,0.014,3.024,0.882,3.15,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-02-09 01:30:00,2.94912,0.86016,3.072,0.021120000000000003,0.0061600000000000005,0.022,2.928,0.854,3.05,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-02-09 02:00:00,2.83008,0.8254400000000001,2.948,0.04608,0.01344,0.048,2.784,0.812,2.9,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-02-09 02:30:00,3.19584,0.9321200000000001,3.329,0.05664,0.01652,0.059000000000000004,3.1392,0.9156000000000001,3.27,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-02-09 03:00:00,3.34368,0.9752400000000001,3.483,0.25248000000000004,0.07364000000000001,0.263,3.0912,0.9016000000000001,3.22,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-02-09 03:30:00,3.15456,0.9200800000000001,3.286,0.5241600000000001,0.15288000000000002,0.546,2.6304,0.7672,2.74,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-02-09 04:00:00,3.07392,0.89656,3.202,0.44352,0.12936,0.462,2.6304,0.7672,2.74,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-02-09 04:30:00,2.81856,0.82208,2.936,0.015360000000000002,0.0044800000000000005,0.016,2.8032,0.8176,2.92,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-02-09 05:00:00,2.7888,0.8134,2.9050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.7744,0.8092,2.89,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-02-09 05:30:00,2.90688,0.84784,3.028,0.13248000000000001,0.03864,0.138,2.7744,0.8092,2.89,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-02-09 06:00:00,3.26016,0.9508800000000001,3.396,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.8608000000000002,0.8344,2.98,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-02-09 06:30:00,3.4128,0.9954000000000001,3.555,0.014400000000000001,0.004200000000000001,0.015,3.3984,0.9912000000000001,3.54,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-02-09 07:00:00,3.35328,0.9780400000000001,3.493,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3407999999999998,0.9744,3.48,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-02-09 07:30:00,3.73056,1.08808,3.886,0.015360000000000002,0.0044800000000000005,0.016,3.7152000000000003,1.0836000000000001,3.87,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-02-09 08:00:00,3.77568,1.10124,3.933,0.022080000000000002,0.00644,0.023,3.7536,1.0948,3.91,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-02-09 08:30:00,4.31904,1.25972,4.499,0.05664,0.01652,0.059000000000000004,4.2624,1.2432,4.44,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-02-09 09:00:00,4.8192,1.4056,5.02,0.009600000000000001,0.0028,0.01,4.8096,1.4028,5.01,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-02-09 09:30:00,5.2233600000000004,1.5234800000000002,5.441,0.010560000000000002,0.0030800000000000003,0.011,5.2128,1.5204,5.43,5.04,1.47,5.25,5.04,1.47,5.25
2020-02-09 10:00:00,5.73216,1.67188,5.971,0.20256000000000002,0.05908000000000001,0.211,5.5296,1.6128,5.76,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-02-09 10:30:00,6.4464,1.8802,6.715,0.0432,0.0126,0.045,6.4032,1.8676,6.67,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-02-09 11:00:00,6.52704,1.90372,6.799,0.07584,0.02212,0.079,6.4512,1.8816000000000002,6.72,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-02-09 11:30:00,6.5088,1.8984,6.78,0.028800000000000003,0.008400000000000001,0.03,6.48,1.8900000000000001,6.75,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-02-09 12:00:00,6.71232,1.95776,6.992,0.01152,0.00336,0.012,6.7008,1.9544000000000001,6.98,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-02-09 12:30:00,6.91296,2.01628,7.201,0.08736000000000001,0.025480000000000003,0.091,6.8256,1.9908000000000001,7.11,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-02-09 13:00:00,7.02816,2.04988,7.321,0.14496,0.042280000000000005,0.151,6.8832,2.0076,7.17,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-02-09 13:30:00,6.71904,1.9597200000000001,6.999,0.31584,0.09212000000000001,0.329,6.4032,1.8676,6.67,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-02-09 14:00:00,6.31872,1.8429600000000002,6.582,0.35712000000000005,0.10416,0.372,5.9616,1.7388,6.21,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-02-09 14:30:00,5.7408,1.6743999999999999,5.98,0.11520000000000001,0.033600000000000005,0.12,5.6256,1.6408,5.86,6.144,1.792,6.4,6.144,1.792,6.4
2020-02-09 15:00:00,5.66208,1.65144,5.898,0.036480000000000005,0.01064,0.038,5.6256,1.6408,5.86,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-02-09 15:30:00,5.39136,1.57248,5.616,0.26496000000000003,0.07728,0.276,5.1264,1.4952,5.34,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-02-09 16:00:00,5.496,1.603,5.725,0.1872,0.0546,0.195,5.3088,1.5484,5.53,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-02-09 16:30:00,5.61984,1.6391200000000001,5.854,0.21504,0.06272000000000001,0.224,5.4048,1.5764,5.63,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-02-09 17:00:00,5.91264,1.72452,6.159,0.07584,0.02212,0.079,5.8368,1.7024,6.08,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-02-09 17:30:00,6.5856,1.9208,6.86,0.1728,0.0504,0.18,6.4128,1.8704,6.68,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-02-09 18:00:00,6.816,1.988,7.1,0.23040000000000002,0.06720000000000001,0.24,6.5856,1.9208,6.86,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-02-09 18:30:00,6.74016,1.96588,7.021,0.15456,0.04508,0.161,6.5856,1.9208,6.86,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-02-09 19:00:00,6.21504,1.81272,6.474,0.051840000000000004,0.015120000000000001,0.054,6.1632,1.7976,6.42,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-02-09 19:30:00,6.25824,1.82532,6.519,0.34464,0.10052000000000001,0.359,5.9136,1.7248,6.16,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-02-09 20:00:00,6.09696,1.77828,6.351,0.48096000000000005,0.14028000000000002,0.501,5.616,1.638,5.85,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-02-09 20:30:00,5.82144,1.69792,6.064,0.50304,0.14672000000000002,0.524,5.3184000000000005,1.5512000000000001,5.54,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-02-09 21:00:00,5.22144,1.52292,5.439,0.03744,0.010920000000000001,0.039,5.184,1.512,5.4,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-02-09 21:30:00,4.88736,1.42548,5.091,0.039360000000000006,0.01148,0.041,4.848,1.4140000000000001,5.05,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-02-09 22:00:00,4.42752,1.29136,4.612,0.01152,0.00336,0.012,4.416,1.288,4.6,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-02-09 22:30:00,4.16064,1.21352,4.334,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.0608,1.1844000000000001,4.23,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-02-09 23:00:00,3.8496,1.1228,4.01,0.4032,0.11760000000000001,0.42,3.4464,1.0052,3.59,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-02-09 23:30:00,3.40704,0.99372,3.549,0.09504000000000001,0.02772,0.099,3.312,0.966,3.45,3.504,1.022,3.65,3.504,1.022,3.65
2020-02-10 00:00:00,3.16992,0.92456,3.302,0.030720000000000004,0.008960000000000001,0.032,3.1392,0.9156000000000001,3.27,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-02-10 00:30:00,2.96256,0.8640800000000001,3.086,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.9376,0.8568,3.06,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-02-10 01:00:00,2.88288,0.84084,3.003,0.07968,0.02324,0.083,2.8032,0.8176,2.92,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-02-10 01:30:00,2.8377600000000003,0.8276800000000001,2.956,0.044160000000000005,0.01288,0.046,2.7936,0.8148000000000001,2.91,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-02-10 02:00:00,3.04608,0.8884400000000001,3.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0336,0.8848,3.16,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-02-10 02:30:00,2.82816,0.8248800000000001,2.946,0.16896000000000003,0.049280000000000004,0.176,2.6592000000000002,0.7756000000000001,2.77,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-02-10 03:00:00,2.79744,0.8159200000000001,2.914,0.03264,0.00952,0.034,2.7648,0.8064,2.88,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-02-10 03:30:00,2.87808,0.8394400000000001,2.998,0.11328,0.03304,0.11800000000000001,2.7648,0.8064,2.88,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-02-10 04:00:00,2.88768,0.8422400000000001,3.008,0.28608,0.08344,0.298,2.6016,0.7588,2.71,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-02-10 04:30:00,3.1632,0.9226000000000001,3.295,0.2064,0.060200000000000004,0.215,2.9568000000000003,0.8624,3.08,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-02-10 05:00:00,3.27552,0.9553600000000001,3.412,0.01152,0.00336,0.012,3.2640000000000002,0.9520000000000001,3.4,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-02-10 05:30:00,3.36,0.98,3.5,0.019200000000000002,0.0056,0.02,3.3407999999999998,0.9744,3.48,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-02-10 06:00:00,3.61728,1.05504,3.768,0.09408000000000001,0.027440000000000003,0.098,3.5232,1.0276,3.67,3.696,1.078,3.85,3.696,1.078,3.85
2020-02-10 06:30:00,4.06464,1.18552,4.234,0.01344,0.003920000000000001,0.014,4.0512,1.1816,4.22,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-02-10 07:00:00,4.61952,1.3473600000000001,4.812,0.021120000000000003,0.0061600000000000005,0.022,4.5984,1.3412,4.79,4.896,1.428,5.1,4.896,1.428,5.1
2020-02-10 07:30:00,5.2473600000000005,1.53048,5.466,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.2224,1.5232,5.44,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-02-10 08:00:00,5.38368,1.57024,5.608,0.036480000000000005,0.01064,0.038,5.3472,1.5596,5.57,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-02-10 08:30:00,6.04032,1.7617600000000002,6.292,0.030720000000000004,0.008960000000000001,0.032,6.0096,1.7528000000000001,6.26,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-02-10 09:00:00,5.5209600000000005,1.61028,5.751,0.039360000000000006,0.01148,0.041,5.4816,1.5988,5.71,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-02-10 09:30:00,5.75136,1.67748,5.991,0.02016,0.005880000000000001,0.021,5.7312,1.6716000000000002,5.97,5.232,1.526,5.45,5.232,1.526,5.45
2020-02-10 10:00:00,5.64096,1.64528,5.876,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.616,1.638,5.85,5.232,1.526,5.45,5.232,1.526,5.45
2020-02-10 10:30:00,5.33952,1.55736,5.562,0.021120000000000003,0.0061600000000000005,0.022,5.3184000000000005,1.5512000000000001,5.54,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-02-10 11:00:00,5.39136,1.57248,5.616,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.3664,1.5652,5.59,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-02-10 11:30:00,5.54592,1.61756,5.777,0.025920000000000002,0.007560000000000001,0.027,5.52,1.6099999999999999,5.75,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-02-10 12:00:00,5.79744,1.6909200000000002,6.039,0.018240000000000003,0.00532,0.019,5.7792,1.6856,6.02,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-02-10 12:30:00,5.93952,1.73236,6.187,0.01632,0.00476,0.017,5.9232,1.7276,6.17,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-02-10 13:00:00,6.01728,1.7550400000000002,6.268,0.01728,0.00504,0.018000000000000002,6.0,1.75,6.25,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-02-10 13:30:00,5.94048,1.73264,6.188,0.01728,0.00504,0.018000000000000002,5.9232,1.7276,6.17,5.568,1.624,5.8,5.568,1.624,5.8
2020-02-10 14:00:00,5.8636800000000004,1.7102400000000002,6.108,0.01728,0.00504,0.018000000000000002,5.8464,1.7052,6.09,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-02-10 14:30:00,5.6928,1.6604,5.93,0.019200000000000002,0.0056,0.02,5.6736,1.6548,5.91,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-02-10 15:00:00,5.5564800000000005,1.62064,5.788,0.01728,0.00504,0.018000000000000002,5.5392,1.6156000000000001,5.77,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-02-10 15:30:00,5.45952,1.59236,5.687,0.01632,0.00476,0.017,5.4432,1.5876000000000001,5.67,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-02-10 16:00:00,6.18816,1.80488,6.446,0.015360000000000002,0.0044800000000000005,0.016,6.1728,1.8004,6.43,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-02-10 16:30:00,6.21504,1.81272,6.474,0.039360000000000006,0.01148,0.041,6.17568,1.80124,6.433,5.08128,1.48204,5.293,5.08128,1.48204,5.293
2020-02-10 17:00:00,7.27488,2.12184,7.578,0.01728,0.00504,0.018000000000000002,7.2576,2.1168,7.5600000000000005,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-02-10 17:30:00,7.6128,2.2204,7.93,0.019200000000000002,0.0056,0.02,7.5936,2.2148,7.91,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-02-10 18:00:00,8.00064,2.33352,8.334,0.38784,0.11312000000000001,0.404,7.6128,2.2204,7.93,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-02-10 18:30:00,7.83744,2.28592,8.164,0.13824,0.04032,0.14400000000000002,7.6992,2.2456,8.02,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-02-10 19:00:00,7.70112,2.24616,8.022,0.01152,0.00336,0.012,7.6896,2.2428,8.01,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-02-10 19:30:00,7.32864,2.13752,7.634,0.01344,0.003920000000000001,0.014,7.3152,2.1336,7.62,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-02-10 20:00:00,6.43008,1.8754400000000002,6.698,0.09408000000000001,0.027440000000000003,0.098,6.336,1.8479999999999999,6.6,6.24,1.82,6.5,6.24,1.82,6.5
2020-02-10 20:30:00,5.47488,1.59684,5.703,0.041280000000000004,0.01204,0.043000000000000003,5.4336,1.5848,5.66,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-02-10 21:00:00,5.16,1.505,5.375,0.0432,0.0126,0.045,5.1168,1.4924,5.33,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-02-10 21:30:00,5.13888,1.49884,5.353,0.25248000000000004,0.07364000000000001,0.263,4.8864,1.4252,5.09,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-02-10 22:00:00,4.88448,1.4246400000000001,5.088,0.36288000000000004,0.10584,0.378,4.5216,1.3188,4.71,4.608,1.344,4.8,4.608,1.344,4.8
2020-02-10 22:30:00,4.59648,1.34064,4.788,0.39168000000000003,0.11424000000000001,0.40800000000000003,4.2048,1.2264,4.38,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-02-10 23:00:00,4.02528,1.17404,4.193,0.38688000000000006,0.11284000000000001,0.403,3.6384,1.0612,3.79,3.984,1.162,4.15,3.984,1.162,4.15
2020-02-10 23:30:00,3.66912,1.07016,3.822,0.35712000000000005,0.10416,0.372,3.312,0.966,3.45,3.6,1.05,3.75,3.6,1.05,3.75
2020-02-11 00:00:00,3.22944,0.9419200000000001,3.364,0.18624000000000002,0.05432000000000001,0.194,3.0432,0.8876000000000001,3.17,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-02-11 00:30:00,2.97696,0.86828,3.101,0.05856000000000001,0.01708,0.061,2.9184,0.8512000000000001,3.04,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-02-11 01:00:00,2.9568000000000003,0.8624,3.08,0.0864,0.0252,0.09,2.8704,0.8372,2.99,3.792,1.106,3.95,3.792,1.106,3.95
2020-02-11 01:30:00,2.98848,0.8716400000000001,3.113,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.976,0.868,3.1,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-02-11 02:00:00,2.94624,0.8593200000000001,3.069,0.018240000000000003,0.00532,0.019,2.928,0.854,3.05,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-02-11 02:30:00,3.17568,0.9262400000000001,3.308,0.04608,0.01344,0.048,3.1296,0.9128000000000001,3.26,4.128,1.204,4.3,4.128,1.204,4.3
2020-02-11 03:00:00,3.25632,0.94976,3.392,0.021120000000000003,0.0061600000000000005,0.022,3.2352,0.9436,3.37,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-02-11 03:30:00,3.2284800000000002,0.94164,3.363,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.216,0.9380000000000001,3.35,4.128,1.204,4.3,4.128,1.204,4.3
2020-02-11 04:00:00,3.17664,0.9265200000000001,3.309,0.09504000000000001,0.02772,0.099,3.0816,0.8988,3.21,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-02-11 04:30:00,3.36192,0.9805600000000001,3.502,0.27072,0.07896,0.28200000000000003,3.0912,0.9016000000000001,3.22,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-02-11 05:00:00,3.28608,0.9584400000000001,3.423,0.060480000000000006,0.017640000000000003,0.063,3.2256,0.9408000000000001,3.36,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-02-11 05:30:00,3.34272,0.97496,3.482,0.01152,0.00336,0.012,3.3312,0.9716,3.47,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-02-11 06:00:00,3.68352,1.07436,3.8369999999999997,0.18912,0.05516000000000001,0.197,3.4944,1.0192,3.64,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-02-11 06:30:00,4.19616,1.22388,4.371,0.02976,0.00868,0.031,4.1664,1.2152,4.34,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-02-11 07:00:00,4.78368,1.39524,4.983,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7712,1.3916,4.97,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-02-11 07:30:00,5.87328,1.71304,6.118,0.01728,0.00504,0.018000000000000002,5.856,1.708,6.1,4.8,1.4,5.0,4.8,1.4,5.0
2020-02-11 08:00:00,6.456,1.883,6.725,0.033600000000000005,0.0098,0.035,6.4224,1.8732000000000002,6.69,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-02-11 08:30:00,6.32256,1.84408,6.586,0.015360000000000002,0.0044800000000000005,0.016,6.3072,1.8396,6.57,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-02-11 09:00:00,5.76672,1.6819600000000001,6.007,0.01632,0.00476,0.017,5.7504,1.6772,5.99,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-02-11 09:30:00,5.78496,1.68728,6.026,0.015360000000000002,0.0044800000000000005,0.016,5.7696000000000005,1.6828,6.01,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-02-11 10:00:00,5.78496,1.68728,6.026,0.015360000000000002,0.0044800000000000005,0.016,5.7696000000000005,1.6828,6.01,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-02-11 10:30:00,5.91264,1.72452,6.159,0.047040000000000005,0.013720000000000001,0.049,5.8656,1.7107999999999999,6.11,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-02-11 11:00:00,5.61408,1.63744,5.848,0.26688,0.07784,0.278,5.3472,1.5596,5.57,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-02-11 11:30:00,5.57664,1.6265200000000002,5.809,0.06624000000000001,0.01932,0.069,5.5104,1.6072000000000002,5.74,4.896,1.428,5.1,4.896,1.428,5.1
2020-02-11 12:00:00,5.73792,1.6735600000000002,5.977,0.01632,0.00476,0.017,5.7216000000000005,1.6688,5.96,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-02-11 12:30:00,5.64192,1.6455600000000001,5.877,0.01632,0.00476,0.017,5.6256,1.6408,5.86,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-02-11 13:00:00,5.61408,1.63744,5.848,0.01728,0.00504,0.018000000000000002,5.5968,1.6324,5.83,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-02-11 13:30:00,5.66112,1.65116,5.897,0.01632,0.00476,0.017,5.6448,1.6464,5.88,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-02-11 14:00:00,5.3616,1.5638,5.585,0.033600000000000005,0.0098,0.035,5.328,1.554,5.55,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-02-11 14:30:00,5.21856,1.5220799999999999,5.436,0.03456,0.01008,0.036000000000000004,5.184,1.512,5.4,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-02-11 15:00:00,5.31744,1.55092,5.539,0.018240000000000003,0.00532,0.019,5.2992,1.5455999999999999,5.52,5.616,1.638,5.85,5.616,1.638,5.85
2020-02-11 15:30:00,5.2896,1.5428000000000002,5.51,0.019200000000000002,0.0056,0.02,5.2704,1.5372,5.49,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-02-11 16:00:00,6.67968,1.9482400000000002,6.958,0.01728,0.00504,0.018000000000000002,6.6624,1.9432,6.94,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-02-11 16:30:00,7.24512,2.11316,7.547,0.01632,0.00476,0.017,7.2288,2.1084,7.53,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-02-11 17:00:00,7.38528,2.15404,7.693,0.03168,0.00924,0.033,7.3536,2.1448,7.66,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-11 17:30:00,7.67136,2.23748,7.991,0.02976,0.00868,0.031,7.6416,2.2288,7.96,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-02-11 18:00:00,7.95744,2.32092,8.289,0.07584,0.02212,0.079,7.8816,2.2988,8.21,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-02-11 18:30:00,7.91136,2.30748,8.241,0.15456,0.04508,0.161,7.7568,2.2624,8.08,6.192,1.806,6.45,6.192,1.806,6.45
2020-02-11 19:00:00,7.59072,2.21396,7.907,0.025920000000000002,0.007560000000000001,0.027,7.5648,2.2064,7.88,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-02-11 19:30:00,6.65472,1.94096,6.932,0.01152,0.00336,0.012,6.6432,1.9376000000000002,6.92,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-02-11 20:00:00,6.28128,1.8320400000000001,6.543,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.2688,1.8284,6.53,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-02-11 20:30:00,5.77248,1.68364,6.013,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.76,1.6800000000000002,6.0,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-02-11 21:00:00,5.352,1.561,5.575,0.014400000000000001,0.004200000000000001,0.015,5.3376,1.5568,5.5600000000000005,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-02-11 21:30:00,5.25312,1.5321600000000002,5.472,0.01152,0.00336,0.012,5.2416,1.5288,5.46,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-02-11 22:00:00,4.9276800000000005,1.43724,5.133,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9152000000000005,1.4336,5.12,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-02-11 22:30:00,4.42176,1.2896800000000002,4.606,0.14976,0.043680000000000004,0.156,4.272,1.246,4.45,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-02-11 23:00:00,4.05888,1.18384,4.228,0.29568,0.08624000000000001,0.308,3.7632,1.0976,3.92,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-02-11 23:30:00,3.57408,1.04244,3.723,0.022080000000000002,0.00644,0.023,3.552,1.036,3.7,4.128,1.204,4.3,4.128,1.204,4.3
2020-02-12 00:00:00,3.1488,0.9184,3.2800000000000002,0.019200000000000002,0.0056,0.02,3.1296,0.9128000000000001,3.26,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-02-12 00:30:00,3.07584,0.89712,3.204,0.01344,0.003920000000000001,0.014,3.0624,0.8932,3.19,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-02-12 01:00:00,3.2064,0.9352,3.34,0.019200000000000002,0.0056,0.02,3.1872,0.9296000000000001,3.32,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-02-12 01:30:00,3.2112,0.9366000000000001,3.345,0.014400000000000001,0.004200000000000001,0.015,3.1968,0.9324,3.33,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-02-12 02:00:00,3.12384,0.91112,3.254,0.01344,0.003920000000000001,0.014,3.1104,0.9072,3.24,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-02-12 02:30:00,2.90304,0.84672,3.024,0.01344,0.003920000000000001,0.014,2.8896,0.8428,3.01,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-02-12 03:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.01344,0.003920000000000001,0.014,2.8608000000000002,0.8344,2.98,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-02-12 03:30:00,3.02784,0.8831200000000001,3.154,0.01344,0.003920000000000001,0.014,3.0144,0.8792000000000001,3.14,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-02-12 04:00:00,3.10176,0.90468,3.231,0.05856000000000001,0.01708,0.061,3.0432,0.8876000000000001,3.17,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-02-12 04:30:00,3.1872,0.9296000000000001,3.32,0.1056,0.0308,0.11,3.0816,0.8988,3.21,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-02-12 05:00:00,3.24768,0.9472400000000001,3.383,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.2352,0.9436,3.37,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-02-12 05:30:00,3.1152,0.9086000000000001,3.245,0.1008,0.029400000000000003,0.105,3.0144,0.8792000000000001,3.14,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-02-12 06:00:00,3.5366400000000002,1.03152,3.684,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.3696,0.9828,3.51,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-02-12 06:30:00,4.01568,1.17124,4.183,0.05088,0.01484,0.053,3.9648,1.1564,4.13,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-02-12 07:00:00,4.51776,1.31768,4.7059999999999995,0.03456,0.01008,0.036000000000000004,4.4832,1.3076,4.67,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-02-12 07:30:00,5.12736,1.4954800000000001,5.341,0.02016,0.005880000000000001,0.021,5.1072,1.4896,5.32,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-02-12 08:00:00,5.5632,1.6226,5.795,0.014400000000000001,0.004200000000000001,0.015,5.5488,1.6184,5.78,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-02-12 08:30:00,5.47776,1.59768,5.7059999999999995,0.015360000000000002,0.0044800000000000005,0.016,5.4624,1.5932,5.69,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-02-12 09:00:00,5.20992,1.51956,5.427,0.025920000000000002,0.007560000000000001,0.027,5.184,1.512,5.4,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-02-12 09:30:00,5.15424,1.50332,5.369,0.21984,0.06412000000000001,0.229,4.9344,1.4392,5.14,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-02-12 10:00:00,5.18016,1.51088,5.396,0.20736000000000002,0.060480000000000006,0.216,4.9728,1.4504000000000001,5.18,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-02-12 10:30:00,5.18304,1.51172,5.399,0.23904000000000003,0.06972,0.249,4.944,1.442,5.15,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-02-12 11:00:00,5.2272,1.5246,5.445,0.23520000000000002,0.06860000000000001,0.245,4.992,1.456,5.2,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-02-12 11:30:00,5.06592,1.47756,5.277,0.24672000000000002,0.07196000000000001,0.257,4.8192,1.4056,5.02,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-02-12 12:00:00,5.26944,1.53692,5.489,0.21024,0.061320000000000006,0.219,5.0592,1.4756,5.27,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-02-12 12:30:00,5.27136,1.53748,5.491,0.25056,0.07308,0.261,5.0208,1.4644,5.23,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-02-12 13:00:00,4.9488,1.4434,5.155,0.2832,0.0826,0.295,4.6656,1.3608,4.86,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-02-12 13:30:00,4.84032,1.4117600000000001,5.042,0.27072,0.07896,0.28200000000000003,4.5696,1.3328,4.76,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-02-12 14:00:00,4.83264,1.40952,5.034,0.30144000000000004,0.08792000000000001,0.314,4.5312,1.3216,4.72,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-02-12 14:30:00,4.71744,1.37592,4.914,0.32064000000000004,0.09352,0.334,4.3968,1.2824,4.58,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-02-12 15:00:00,4.5408,1.3244,4.73,0.3168,0.09240000000000001,0.33,4.224,1.232,4.4,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-02-12 15:30:00,4.91328,1.43304,5.118,0.25728,0.07504000000000001,0.268,4.656,1.358,4.85,4.896,1.428,5.1,4.896,1.428,5.1
2020-02-12 16:00:00,5.9088,1.7234,6.155,0.168,0.049,0.17500000000000002,5.7408,1.6743999999999999,5.98,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-02-12 16:30:00,6.55584,1.91212,6.829,0.05664,0.01652,0.059000000000000004,6.4992,1.8956,6.77,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-02-12 17:00:00,7.00416,2.04288,7.296,0.015360000000000002,0.0044800000000000005,0.016,6.9888,2.0384,7.28,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-02-12 17:30:00,7.25184,2.11512,7.554,0.04224000000000001,0.012320000000000001,0.044,7.2096,2.1028000000000002,7.51,6.048,1.764,6.3,6.048,1.764,6.3
2020-02-12 18:00:00,7.58112,2.21116,7.897,0.23712000000000003,0.06916,0.247,7.344,2.142,7.65,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-02-12 18:30:00,7.68672,2.24196,8.007,0.13152,0.038360000000000005,0.137,7.5552,2.2036,7.87,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-02-12 19:00:00,7.54464,2.20052,7.859,0.19104000000000002,0.055720000000000006,0.199,7.3536,2.1448,7.66,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-02-12 19:30:00,7.24992,2.11456,7.552,0.25152,0.07336000000000001,0.262,6.9984,2.0412,7.29,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-02-12 20:00:00,6.42432,1.87376,6.692,0.12672,0.03696,0.132,6.2976,1.8368,6.5600000000000005,5.952,1.736,6.2,5.952,1.736,6.2
2020-02-12 20:30:00,5.76096,1.6802800000000002,6.001,0.13536,0.03948,0.14100000000000001,5.6256,1.6408,5.86,6.0,1.75,6.25,6.0,1.75,6.25
2020-02-12 21:00:00,5.31552,1.55036,5.537,0.03552,0.010360000000000001,0.037,5.28,1.54,5.5,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-02-12 21:30:00,5.01408,1.46244,5.223,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0016,1.4588,5.21,5.904,1.722,6.15,5.904,1.722,6.15
2020-02-12 22:00:00,4.72992,1.3795600000000001,4.927,0.01632,0.00476,0.017,4.7136,1.3748,4.91,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-02-12 22:30:00,4.20768,1.22724,4.383,0.022080000000000002,0.00644,0.023,4.1856,1.2208,4.36,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-02-12 23:00:00,3.67872,1.07296,3.832,0.021120000000000003,0.0061600000000000005,0.022,3.6576,1.0668,3.81,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-02-12 23:30:00,3.384,0.987,3.525,0.014400000000000001,0.004200000000000001,0.015,3.3696,0.9828,3.51,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-02-13 00:00:00,3.15456,0.9200800000000001,3.286,0.015360000000000002,0.0044800000000000005,0.016,3.1392,0.9156000000000001,3.27,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-02-13 00:30:00,3.00864,0.8775200000000001,3.134,0.01344,0.003920000000000001,0.014,2.9952,0.8736,3.12,3.552,1.036,3.7,3.552,1.036,3.7
2020-02-13 01:00:00,2.96064,0.8635200000000001,3.084,0.01344,0.003920000000000001,0.014,2.9472,0.8596,3.07,3.84,1.12,4.0,3.84,1.12,4.0
2020-02-13 01:30:00,2.88,0.84,3.0,0.038400000000000004,0.0112,0.04,2.8416,0.8288000000000001,2.96,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-02-13 02:00:00,3.0672,0.8946000000000001,3.195,0.014400000000000001,0.004200000000000001,0.015,3.0528,0.8904000000000001,3.18,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-02-13 02:30:00,2.8972800000000003,0.8450400000000001,3.018,0.05568000000000001,0.01624,0.058,2.8416,0.8288000000000001,2.96,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-02-13 03:00:00,3.04896,0.8892800000000001,3.176,0.044160000000000005,0.01288,0.046,3.0048,0.8764000000000001,3.13,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-02-13 03:30:00,2.8752,0.8386,2.995,0.014400000000000001,0.004200000000000001,0.015,2.8608000000000002,0.8344,2.98,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-02-13 04:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.03744,0.010920000000000001,0.039,2.7359999999999998,0.798,2.85,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-02-13 04:30:00,2.8137600000000003,0.8206800000000001,2.931,0.02976,0.00868,0.031,2.784,0.812,2.9,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-02-13 05:00:00,2.89344,0.8439200000000001,3.014,0.01344,0.003920000000000001,0.014,2.88,0.84,3.0,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-02-13 05:30:00,3.05664,0.8915200000000001,3.184,0.01344,0.003920000000000001,0.014,3.0432,0.8876000000000001,3.17,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-02-13 06:00:00,3.39648,0.9906400000000001,3.5380000000000003,0.01728,0.00504,0.018000000000000002,3.3792,0.9856,3.52,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-02-13 06:30:00,4.22112,1.23116,4.397,0.01632,0.00476,0.017,4.2048,1.2264,4.38,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-02-13 07:00:00,4.73664,1.38152,4.934,0.01344,0.003920000000000001,0.014,4.7232,1.3776,4.92,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-02-13 07:30:00,5.17824,1.51032,5.394,0.01344,0.003920000000000001,0.014,5.1648,1.5064000000000002,5.38,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-13 08:00:00,5.2848,1.5413999999999999,5.505,0.014400000000000001,0.004200000000000001,0.015,5.2704,1.5372,5.49,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-02-13 08:30:00,5.26656,1.5360800000000001,5.486,0.015360000000000002,0.0044800000000000005,0.016,5.2512,1.5316,5.47,5.616,1.638,5.85,5.616,1.638,5.85
2020-02-13 09:00:00,5.47776,1.59768,5.7059999999999995,0.015360000000000002,0.0044800000000000005,0.016,5.4624,1.5932,5.69,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-02-13 09:30:00,5.71776,1.66768,5.956,0.015360000000000002,0.0044800000000000005,0.016,5.7024,1.6632,5.94,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-13 10:00:00,5.47872,1.59796,5.707,0.054720000000000005,0.015960000000000002,0.057,5.424,1.5819999999999999,5.65,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-02-13 10:30:00,5.49984,1.60412,5.729,0.21024,0.061320000000000006,0.219,5.2896,1.5428000000000002,5.51,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-02-13 11:00:00,5.9568,1.7374,6.205,0.014400000000000001,0.004200000000000001,0.015,5.9424,1.7332,6.19,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-02-13 11:30:00,5.63808,1.64444,5.873,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.6256,1.6408,5.86,6.096,1.778,6.35,6.096,1.778,6.35
2020-02-13 12:00:00,5.5209600000000005,1.61028,5.751,0.02976,0.00868,0.031,5.4912,1.6016,5.72,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-02-13 12:30:00,5.5872,1.6296,5.82,0.019200000000000002,0.0056,0.02,5.568,1.624,5.8,6.432,1.876,6.7,6.432,1.876,6.7
2020-02-13 13:00:00,5.56896,1.6242800000000002,5.801,0.02016,0.005880000000000001,0.021,5.5488,1.6184,5.78,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-02-13 13:30:00,5.53248,1.6136400000000002,5.763,0.03168,0.00924,0.033,5.5008,1.6044,5.73,6.288,1.834,6.55,6.288,1.834,6.55
2020-02-13 14:00:00,5.49504,1.6027200000000001,5.724,0.03264,0.00952,0.034,5.4624,1.5932,5.69,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-02-13 14:30:00,5.29344,1.54392,5.514,0.03264,0.00952,0.034,5.2608,1.5344,5.48,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-13 15:00:00,4.97856,1.45208,5.186,0.03456,0.01008,0.036000000000000004,4.944,1.442,5.15,5.6832,1.6576,5.92,5.6832,1.6576,5.92
