Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-13 15:30:00,4.65696,1.3582800000000002,4.851,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.608,1.344,4.8,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-02-13 16:00:00,5.73984,1.67412,5.979,0.03744,0.010920000000000001,0.039,5.7024,1.6632,5.94,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-02-13 16:30:00,6.3148800000000005,1.84184,6.578,0.04608,0.01344,0.048,6.2688,1.8284,6.53,4.896,1.428,5.1,4.896,1.428,5.1
2020-02-13 17:00:00,6.88128,2.00704,7.168,0.07488,0.021840000000000002,0.078,6.8064,1.9852,7.09,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-02-13 17:30:00,7.32288,2.13584,7.628,0.05568000000000001,0.01624,0.058,7.2672,2.1196,7.57,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-02-13 18:00:00,7.53408,2.19744,7.848,0.39168000000000003,0.11424000000000001,0.40800000000000003,7.1424,2.0832,7.44,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-02-13 18:30:00,7.44576,2.17168,7.756,0.22656,0.06608,0.23600000000000002,7.2192,2.1056,7.52,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-02-13 19:00:00,7.4064,2.1602,7.715,0.2832,0.0826,0.295,7.1232,2.0776,7.42,5.856,1.708,6.1,5.856,1.708,6.1
2020-02-13 19:30:00,7.15104,2.08572,7.449,0.45984,0.13412000000000002,0.47900000000000004,6.6912,1.9516,6.97,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-02-13 20:00:00,6.69792,1.95356,6.977,0.28512000000000004,0.08316000000000001,0.297,6.4128,1.8704,6.68,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-02-13 20:30:00,5.58048,1.62764,5.813,0.15648,0.04564000000000001,0.163,5.424,1.5819999999999999,5.65,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-02-13 21:00:00,5.5008,1.6044,5.73,0.47040000000000004,0.13720000000000002,0.49,5.0304,1.4672,5.24,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-02-13 21:30:00,5.03808,1.46944,5.248,0.17088,0.04984,0.178,4.8672,1.4196,5.07,5.184,1.512,5.4,5.184,1.512,5.4
2020-02-13 22:00:00,4.51296,1.31628,4.7010000000000005,0.07776000000000001,0.022680000000000002,0.081,4.4352,1.2936,4.62,5.232,1.526,5.45,5.232,1.526,5.45
2020-02-13 22:30:00,4.12032,1.20176,4.292,0.07872000000000001,0.02296,0.082,4.0416,1.1788,4.21,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-02-13 23:00:00,3.67776,1.07268,3.831,0.14496,0.042280000000000005,0.151,3.5328,1.0304,3.68,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-02-13 23:30:00,3.51648,1.02564,3.6630000000000003,0.07968,0.02324,0.083,3.4368,1.0024,3.58,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-02-14 00:00:00,3.25728,0.9500400000000001,3.393,0.07968,0.02324,0.083,3.1776,0.9268000000000001,3.31,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-02-14 00:30:00,3.14976,0.91868,3.281,0.07776000000000001,0.022680000000000002,0.081,3.072,0.896,3.2,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-02-14 01:00:00,3.07488,0.8968400000000001,3.203,0.07968,0.02324,0.083,2.9952,0.8736,3.12,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-02-14 01:30:00,2.92992,0.8545600000000001,3.052,0.07872000000000001,0.02296,0.082,2.8512,0.8316,2.9699999999999998,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-02-14 02:00:00,2.93856,0.8570800000000001,3.061,0.07776000000000001,0.022680000000000002,0.081,2.8608000000000002,0.8344,2.98,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-02-14 02:30:00,2.91072,0.84896,3.032,0.07872000000000001,0.02296,0.082,2.832,0.8260000000000001,2.95,3.888,1.134,4.05,3.888,1.134,4.05
2020-02-14 03:00:00,2.88672,0.84196,3.007,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.8032,0.8176,2.92,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-02-14 03:30:00,3.12384,0.91112,3.254,0.25344,0.07392,0.264,2.8704,0.8372,2.99,3.408,0.994,3.55,3.408,0.994,3.55
2020-02-14 04:00:00,3.28032,0.95676,3.417,0.11232,0.032760000000000004,0.117,3.168,0.924,3.3,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-02-14 04:30:00,3.17952,0.9273600000000001,3.312,0.07872000000000001,0.02296,0.082,3.1008,0.9044000000000001,3.23,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-02-14 05:00:00,3.21792,0.9385600000000001,3.352,0.07872000000000001,0.02296,0.082,3.1392,0.9156000000000001,3.27,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-02-14 05:30:00,3.13056,0.9130800000000001,3.261,0.07776000000000001,0.022680000000000002,0.081,3.0528,0.8904000000000001,3.18,3.648,1.064,3.8,3.648,1.064,3.8
2020-02-14 06:00:00,3.27072,0.95396,3.407,0.14112000000000002,0.04116,0.147,3.1296,0.9128000000000001,3.26,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-02-14 06:30:00,4.00608,1.16844,4.173,0.07008,0.020440000000000003,0.073,3.936,1.148,4.1,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-02-14 07:00:00,4.61376,1.34568,4.806,0.03456,0.01008,0.036000000000000004,4.5792,1.3356,4.77,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-02-14 07:30:00,5.69472,1.6609600000000002,5.932,0.04032,0.011760000000000001,0.042,5.6544,1.6492,5.89,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-02-14 08:00:00,6.33792,1.84856,6.602,0.04032,0.011760000000000001,0.042,6.2976,1.8368,6.5600000000000005,4.608,1.344,4.8,4.608,1.344,4.8
2020-02-14 08:30:00,6.24672,1.82196,6.507,0.03552,0.010360000000000001,0.037,6.2112,1.8115999999999999,6.47,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-02-14 09:00:00,5.33376,1.5556800000000002,5.556,0.03456,0.01008,0.036000000000000004,5.2992,1.5455999999999999,5.52,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-02-14 09:30:00,5.63136,1.64248,5.866,0.03456,0.01008,0.036000000000000004,5.5968,1.6324,5.83,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-02-14 10:00:00,5.57568,1.6262400000000001,5.808,0.036480000000000005,0.01064,0.038,5.5392,1.6156000000000001,5.77,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-02-14 10:30:00,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-02-14 11:00:00,5.37888,1.56884,5.603,0.05088,0.01484,0.053,5.328,1.554,5.55,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-02-14 11:30:00,5.42784,1.58312,5.654,0.051840000000000004,0.015120000000000001,0.054,5.376,1.568,5.6,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-02-14 12:00:00,5.4096,1.5777999999999999,5.635,0.033600000000000005,0.0098,0.035,5.376,1.568,5.6,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-02-14 12:30:00,5.33376,1.5556800000000002,5.556,0.03456,0.01008,0.036000000000000004,5.2992,1.5455999999999999,5.52,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-02-14 13:00:00,5.53056,1.61308,5.761,0.039360000000000006,0.01148,0.041,5.4912,1.6016,5.72,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-02-14 13:30:00,5.45856,1.5920800000000002,5.686,0.03456,0.01008,0.036000000000000004,5.424,1.5819999999999999,5.65,4.896,1.428,5.1,4.896,1.428,5.1
2020-02-14 14:00:00,5.376,1.568,5.6,0.038400000000000004,0.0112,0.04,5.3376,1.5568,5.5600000000000005,4.944,1.442,5.15,4.944,1.442,5.15
2020-02-14 14:30:00,5.33376,1.5556800000000002,5.556,0.03456,0.01008,0.036000000000000004,5.2992,1.5455999999999999,5.52,4.944,1.442,5.15,4.944,1.442,5.15
2020-02-14 15:00:00,5.33472,1.55596,5.557,0.03552,0.010360000000000001,0.037,5.2992,1.5455999999999999,5.52,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-02-14 15:30:00,5.35488,1.5618400000000001,5.578,0.036480000000000005,0.01064,0.038,5.3184000000000005,1.5512000000000001,5.54,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-02-14 16:00:00,5.56128,1.6220400000000001,5.793,0.041280000000000004,0.01204,0.043000000000000003,5.52,1.6099999999999999,5.75,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-02-14 16:30:00,5.9616,1.7388,6.21,0.048,0.014,0.05,5.9136,1.7248,6.16,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-02-14 17:00:00,6.05856,1.76708,6.311,0.05856000000000001,0.01708,0.061,6.0,1.75,6.25,5.952,1.736,6.2,5.952,1.736,6.2
2020-02-14 17:30:00,6.3696,1.8578000000000001,6.635,0.062400000000000004,0.0182,0.065,6.3072,1.8396,6.57,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-02-14 18:00:00,6.64224,1.9373200000000002,6.9190000000000005,0.31584,0.09212000000000001,0.329,6.3264,1.8452000000000002,6.59,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-02-14 18:30:00,6.6700800000000005,1.94544,6.948,0.20928000000000002,0.061040000000000004,0.218,6.4608,1.8844,6.73,6.432,1.876,6.7,6.432,1.876,6.7
2020-02-14 19:00:00,6.57216,1.91688,6.846,0.08256000000000001,0.02408,0.08600000000000001,6.4896,1.8928,6.76,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-02-14 19:30:00,6.2928,1.8354,6.555,0.0816,0.0238,0.085,6.2112,1.8115999999999999,6.47,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-02-14 20:00:00,5.62656,1.64108,5.861,0.12576,0.036680000000000004,0.131,5.5008,1.6044,5.73,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-02-14 20:30:00,5.3184000000000005,1.5512000000000001,5.54,0.384,0.112,0.4,4.9344,1.4392,5.14,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-02-14 21:00:00,5.1456,1.5008,5.36,0.48,0.14,0.5,4.6656,1.3608,4.86,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-02-14 21:30:00,5.10624,1.48932,5.319,0.47904,0.13972,0.499,4.6272,1.3496000000000001,4.82,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-02-14 22:00:00,4.87488,1.42184,5.078,0.48768000000000006,0.14224,0.508,4.3872,1.2796,4.57,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-02-14 22:30:00,4.46976,1.30368,4.656,0.47616,0.13888,0.496,3.9936,1.1648,4.16,4.464,1.302,4.65,4.464,1.302,4.65
2020-02-14 23:00:00,4.12416,1.20288,4.296,0.46656000000000003,0.13608,0.486,3.6576,1.0668,3.81,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-02-14 23:30:00,3.44544,1.00492,3.589,0.20064,0.05852,0.209,3.2448,0.9464,3.38,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-02-15 00:00:00,3.19584,0.9321200000000001,3.329,0.08544,0.02492,0.089,3.1104,0.9072,3.24,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-02-15 00:30:00,3.1872,0.9296000000000001,3.32,0.0864,0.0252,0.09,3.1008,0.9044000000000001,3.23,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-02-15 01:00:00,3.17376,0.9256800000000001,3.306,0.08256000000000001,0.02408,0.08600000000000001,3.0912,0.9016000000000001,3.22,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-02-15 01:30:00,3.1728,0.9254,3.305,0.0816,0.0238,0.085,3.0912,0.9016000000000001,3.22,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-02-15 02:00:00,3.11616,0.90888,3.246,0.10176,0.02968,0.106,3.0144,0.8792000000000001,3.14,4.08,1.19,4.25,4.08,1.19,4.25
2020-02-15 02:30:00,3.06816,0.8948800000000001,3.196,0.09216,0.02688,0.096,2.976,0.868,3.1,3.984,1.162,4.15,3.984,1.162,4.15
2020-02-15 03:00:00,3.2352,0.9436,3.37,0.336,0.098,0.35000000000000003,2.8992,0.8456,3.02,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-02-15 03:30:00,3.21312,0.9371600000000001,3.347,0.40032,0.11676,0.417,2.8128,0.8204,2.93,3.456,1.008,3.6,3.456,1.008,3.6
2020-02-15 04:00:00,3.02688,0.8828400000000001,3.153,0.14688,0.04284,0.153,2.88,0.84,3.0,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-02-15 04:30:00,2.75136,0.8024800000000001,2.866,0.08256000000000001,0.02408,0.08600000000000001,2.6688,0.7784000000000001,2.7800000000000002,3.312,0.966,3.45,3.312,0.966,3.45
2020-02-15 05:00:00,2.71392,0.79156,2.827,0.09312000000000001,0.027160000000000004,0.097,2.6208,0.7644000000000001,2.73,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-02-15 05:30:00,2.80128,0.8170400000000001,2.918,0.10368000000000001,0.030240000000000003,0.108,2.6976,0.7868,2.81,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-02-15 06:00:00,3.01536,0.87948,3.141,0.38496,0.11228,0.401,2.6304,0.7672,2.74,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-02-15 06:30:00,3.16512,0.9231600000000001,3.297,0.16032000000000002,0.04676,0.167,3.0048,0.8764000000000001,3.13,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-02-15 07:00:00,3.54624,1.03432,3.694,0.08064,0.023520000000000003,0.084,3.4656000000000002,1.0108,3.61,4.128,1.204,4.3,4.128,1.204,4.3
2020-02-15 07:30:00,3.864,1.127,4.025,0.1296,0.0378,0.135,3.7344,1.0892,3.89,4.464,1.302,4.65,4.464,1.302,4.65
2020-02-15 08:00:00,4.104,1.197,4.275,0.36960000000000004,0.1078,0.385,3.7344,1.0892,3.89,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-02-15 08:30:00,4.56096,1.3302800000000001,4.751,0.21216000000000002,0.061880000000000004,0.221,4.3488,1.2684,4.53,4.656,1.358,4.85,4.656,1.358,4.85
2020-02-15 09:00:00,4.93536,1.43948,5.141,0.12576,0.036680000000000004,0.131,4.8096,1.4028,5.01,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-02-15 09:30:00,5.30976,1.54868,5.531,0.08736000000000001,0.025480000000000003,0.091,5.2224,1.5232,5.44,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-02-15 10:00:00,5.58624,1.62932,5.819,0.21024,0.061320000000000006,0.219,5.376,1.568,5.6,5.232,1.526,5.45,5.232,1.526,5.45
2020-02-15 10:30:00,5.49984,1.60412,5.729,0.11424000000000001,0.03332,0.11900000000000001,5.3856,1.5708,5.61,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-02-15 11:00:00,5.70144,1.6629200000000002,5.939,0.14304,0.04172,0.149,5.5584,1.6212,5.79,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-02-15 11:30:00,5.8944,1.7192,6.14,0.11520000000000001,0.033600000000000005,0.12,5.7792,1.6856,6.02,5.28,1.54,5.5,5.28,1.54,5.5
2020-02-15 12:00:00,5.85984,1.70912,6.104,0.09024,0.026320000000000003,0.094,5.7696000000000005,1.6828,6.01,5.376,1.568,5.6,5.376,1.568,5.6
2020-02-15 12:30:00,5.97408,1.7424400000000002,6.223,0.29088,0.08484000000000001,0.303,5.6832,1.6576,5.92,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-15 13:00:00,5.94048,1.73264,6.188,0.57408,0.16744,0.598,5.3664,1.5652,5.59,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-02-15 13:30:00,5.7312,1.6716000000000002,5.97,0.5856,0.1708,0.61,5.1456,1.5008,5.36,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-02-15 14:00:00,5.5344,1.6142,5.765,0.3216,0.09380000000000001,0.335,5.2128,1.5204,5.43,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-02-15 14:30:00,5.31456,1.55008,5.536,0.14976,0.043680000000000004,0.156,5.1648,1.5064000000000002,5.38,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-02-15 15:00:00,5.37216,1.56688,5.596,0.28416,0.08288000000000001,0.296,5.088,1.484,5.3,5.088,1.484,5.3,5.088,1.484,5.3
2020-02-15 15:30:00,5.4432,1.5876000000000001,5.67,0.0864,0.0252,0.09,5.3568,1.5624,5.58,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-02-15 16:00:00,5.41056,1.57808,5.636,0.11136000000000001,0.03248,0.116,5.2992,1.5455999999999999,5.52,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-02-15 16:30:00,5.65248,1.64864,5.888,0.12288000000000002,0.035840000000000004,0.128,5.5296,1.6128,5.76,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-02-15 17:00:00,5.96256,1.73908,6.211,0.14496,0.042280000000000005,0.151,5.8176,1.6968,6.06,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-02-15 17:30:00,6.30336,1.8384800000000001,6.566,0.12096000000000001,0.035280000000000006,0.126,6.1824,1.8032,6.44,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-02-15 18:00:00,6.61536,1.92948,6.891,0.5673600000000001,0.16548000000000002,0.591,6.048,1.764,6.3,6.24,1.82,6.5,6.24,1.82,6.5
2020-02-15 18:30:00,6.44544,1.87992,6.714,0.56064,0.16352000000000003,0.584,5.8848,1.7164000000000001,6.13,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-02-15 19:00:00,6.13248,1.78864,6.388,0.53568,0.15624000000000002,0.558,5.5968,1.6324,5.83,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-02-15 19:30:00,5.88384,1.71612,6.129,0.58464,0.17052,0.609,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-02-15 20:00:00,5.49792,1.60356,5.727,0.5923200000000001,0.17276000000000002,0.617,4.9056,1.4308,5.11,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-02-15 20:30:00,4.88256,1.42408,5.086,0.5241600000000001,0.15288000000000002,0.546,4.3584,1.2711999999999999,4.54,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-02-15 21:00:00,4.77696,1.39328,4.976,0.49536,0.14448000000000003,0.516,4.2816,1.2488000000000001,4.46,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-02-15 21:30:00,4.96896,1.44928,5.176,0.60096,0.17528000000000002,0.626,4.368,1.274,4.55,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-02-15 22:00:00,4.58976,1.33868,4.781,0.6441600000000001,0.18788000000000002,0.671,3.9455999999999998,1.1508,4.11,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-02-15 22:30:00,4.34016,1.2658800000000001,4.521,0.65376,0.19068000000000002,0.681,3.6864,1.0752,3.84,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-02-15 23:00:00,4.02432,1.1737600000000001,4.192,0.6355200000000001,0.18536000000000002,0.662,3.3888,0.9884000000000001,3.5300000000000002,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-02-15 23:30:00,3.75264,1.09452,3.909,0.18144000000000002,0.05292,0.189,3.5712,1.0416,3.7199999999999998,3.84,1.12,4.0,3.84,1.12,4.0
2020-02-16 00:00:00,3.57696,1.04328,3.726,0.19776000000000002,0.05768,0.20600000000000002,3.3792,0.9856,3.52,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-02-16 00:30:00,3.3407999999999998,0.9744,3.48,0.0864,0.0252,0.09,3.2544,0.9492,3.39,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-02-16 01:00:00,3.03264,0.8845200000000001,3.159,0.15264000000000003,0.044520000000000004,0.159,2.88,0.84,3.0,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-02-16 01:30:00,2.9683200000000003,0.8657600000000001,3.092,0.33792000000000005,0.09856000000000001,0.352,2.6304,0.7672,2.74,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-02-16 02:00:00,2.8272,0.8246,2.9450000000000003,0.216,0.063,0.225,2.6112,0.7616,2.7199999999999998,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-02-16 02:30:00,2.9232,0.8526,3.045,0.13920000000000002,0.040600000000000004,0.145,2.784,0.812,2.9,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-02-16 03:00:00,2.6246400000000003,0.7655200000000001,2.734,0.45504000000000006,0.13272,0.47400000000000003,2.1696,0.6328,2.26,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-02-16 03:30:00,2.6976,0.7868,2.81,0.6528,0.1904,0.68,2.0448,0.5964,2.13,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-02-16 04:00:00,2.6304,0.7672,2.74,0.4224,0.1232,0.44,2.208,0.644,2.3,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-02-16 04:30:00,2.49216,0.7268800000000001,2.596,0.14976,0.043680000000000004,0.156,2.3424,0.6832,2.44,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-02-16 05:00:00,2.48256,0.7240800000000001,2.586,0.09216,0.02688,0.096,2.3904,0.6972,2.49,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-02-16 05:30:00,2.5728,0.7504000000000001,2.68,0.1632,0.0476,0.17,2.4096,0.7028,2.51,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-02-16 06:00:00,2.87616,0.8388800000000001,2.996,0.5049600000000001,0.14728000000000002,0.526,2.3712,0.6916,2.47,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-02-16 06:30:00,2.95104,0.86072,3.074,0.22464,0.06552000000000001,0.234,2.7264,0.7952,2.84,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-02-16 07:00:00,3.04992,0.88956,3.177,0.13152,0.038360000000000005,0.137,2.9184,0.8512000000000001,3.04,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-02-16 07:30:00,3.48096,1.01528,3.626,0.08256000000000001,0.02408,0.08600000000000001,3.3984,0.9912000000000001,3.54,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-02-16 08:00:00,3.67392,1.07156,3.827,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.5904,1.0472,3.74,4.224,1.232,4.4,4.224,1.232,4.4
2020-02-16 08:30:00,4.08768,1.19224,4.258,0.14208,0.041440000000000005,0.148,3.9455999999999998,1.1508,4.11,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-02-16 09:00:00,4.46496,1.30228,4.651,0.12576,0.036680000000000004,0.131,4.3392,1.2656,4.52,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-02-16 09:30:00,4.69632,1.36976,4.892,0.08832000000000001,0.02576,0.092,4.608,1.344,4.8,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-02-16 10:00:00,5.11008,1.49044,5.323,0.08928000000000001,0.02604,0.093,5.0208,1.4644,5.23,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-02-16 10:30:00,5.39712,1.57416,5.622,0.08832000000000001,0.02576,0.092,5.3088,1.5484,5.53,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-02-16 11:00:00,5.75616,1.67888,5.996,0.10176,0.02968,0.106,5.6544,1.6492,5.89,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-16 11:30:00,6.0192,1.7556,6.27,0.13440000000000002,0.0392,0.14,5.8848,1.7164000000000001,6.13,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-02-16 12:00:00,6.09024,1.7763200000000001,6.344,0.09024,0.026320000000000003,0.094,6.0,1.75,6.25,5.616,1.638,5.85,5.616,1.638,5.85
2020-02-16 12:30:00,6.20448,1.80964,6.463,0.16608,0.048440000000000004,0.17300000000000001,6.0384,1.7612,6.29,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-02-16 13:00:00,6.32352,1.84436,6.587,0.10272,0.029960000000000004,0.107,6.2208,1.8144,6.48,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-16 13:30:00,6.02208,1.75644,6.273,0.10848000000000001,0.03164,0.113,5.9136,1.7248,6.16,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-02-16 14:00:00,5.88384,1.71612,6.129,0.09504000000000001,0.02772,0.099,5.7888,1.6884000000000001,6.03,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-02-16 14:30:00,5.80128,1.69204,6.043,0.08928000000000001,0.02604,0.093,5.712,1.666,5.95,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-02-16 15:00:00,5.50944,1.6069200000000001,5.739,0.08544,0.02492,0.089,5.424,1.5819999999999999,5.65,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-02-16 15:30:00,5.41344,1.57892,5.639,0.12384,0.036120000000000006,0.129,5.2896,1.5428000000000002,5.51,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-02-16 16:00:00,5.184,1.512,5.4,0.0864,0.0252,0.09,5.0976,1.4868000000000001,5.31,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-02-16 16:30:00,5.29824,1.54532,5.519,0.09504000000000001,0.02772,0.099,5.2032,1.5176,5.42,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-02-16 17:00:00,5.69472,1.6609600000000002,5.932,0.08832000000000001,0.02576,0.092,5.6064,1.6352,5.84,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-02-16 17:30:00,6.0576,1.7668,6.31,0.0864,0.0252,0.09,5.9712,1.7416,6.22,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-02-16 18:00:00,6.39744,1.86592,6.664,0.33984000000000003,0.09912000000000001,0.354,6.0576,1.7668,6.31,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-02-16 18:30:00,6.4214400000000005,1.8729200000000001,6.689,0.22944,0.06692000000000001,0.23900000000000002,6.192,1.806,6.45,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-02-16 19:00:00,6.19968,1.80824,6.458,0.08448000000000001,0.024640000000000002,0.088,6.1152,1.7836,6.37,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-02-16 19:30:00,5.92704,1.72872,6.174,0.21504,0.06272000000000001,0.224,5.712,1.666,5.95,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-02-16 20:00:00,5.592,1.631,5.825,0.4272,0.1246,0.445,5.1648,1.5064000000000002,5.38,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-02-16 20:30:00,5.44896,1.58928,5.676,0.31296,0.09128000000000001,0.326,5.136,1.498,5.35,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-02-16 21:00:00,5.18976,1.51368,5.406,0.08256000000000001,0.02408,0.08600000000000001,5.1072,1.4896,5.32,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-02-16 21:30:00,4.95936,1.44648,5.166,0.10176,0.02968,0.106,4.8576,1.4168,5.06,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-02-16 22:00:00,4.59936,1.34148,4.791,0.21216000000000002,0.061880000000000004,0.221,4.3872,1.2796,4.57,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-02-16 22:30:00,4.4409600000000005,1.29528,4.626,0.31296,0.09128000000000001,0.326,4.128,1.204,4.3,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-02-16 23:00:00,3.96576,1.15668,4.131,0.28896000000000005,0.08428000000000001,0.301,3.6768,1.0724,3.83,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-02-16 23:30:00,3.68448,1.07464,3.838,0.08448000000000001,0.024640000000000002,0.088,3.6,1.05,3.75,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-02-17 00:00:00,3.38208,0.9864400000000001,3.523,0.07968,0.02324,0.083,3.3024,0.9632000000000001,3.44,3.648,1.064,3.8,3.648,1.064,3.8
2020-02-17 00:30:00,3.10464,0.9055200000000001,3.234,0.08064,0.023520000000000003,0.084,3.024,0.882,3.15,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-02-17 01:00:00,3.03744,0.88592,3.164,0.08064,0.023520000000000003,0.084,2.9568000000000003,0.8624,3.08,3.456,1.008,3.6,3.456,1.008,3.6
2020-02-17 01:30:00,2.98176,0.8696800000000001,3.106,0.08256000000000001,0.02408,0.08600000000000001,2.8992,0.8456,3.02,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-02-17 02:00:00,2.9808,0.8694000000000001,3.105,0.0816,0.0238,0.085,2.8992,0.8456,3.02,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-02-17 02:30:00,2.92224,0.8523200000000001,3.044,0.08064,0.023520000000000003,0.084,2.8416,0.8288000000000001,2.96,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-02-17 03:00:00,2.8377600000000003,0.8276800000000001,2.956,0.25536000000000003,0.07448,0.266,2.5824,0.7532,2.69,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-02-17 03:30:00,2.8512,0.8316,2.9699999999999998,0.2112,0.0616,0.22,2.64,0.77,2.75,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-02-17 04:00:00,2.89248,0.8436400000000001,3.013,0.07968,0.02324,0.083,2.8128,0.8204,2.93,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-02-17 04:30:00,2.88192,0.8405600000000001,3.002,0.12672,0.03696,0.132,2.7552,0.8036000000000001,2.87,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-02-17 05:00:00,2.90496,0.84728,3.026,0.12096000000000001,0.035280000000000006,0.126,2.784,0.812,2.9,3.168,0.924,3.3,3.168,0.924,3.3
2020-02-17 05:30:00,3.0336,0.8848,3.16,0.2112,0.0616,0.22,2.8224,0.8232,2.94,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-02-17 06:00:00,3.45504,1.00772,3.599,0.28704,0.08372,0.299,3.168,0.924,3.3,3.408,0.994,3.55,3.408,0.994,3.55
2020-02-17 06:30:00,3.9024,1.1382,4.065,0.1776,0.051800000000000006,0.185,3.7248,1.0864,3.88,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-02-17 07:00:00,4.12608,1.20344,4.298,0.08448000000000001,0.024640000000000002,0.088,4.0416,1.1788,4.21,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-02-17 07:30:00,4.55136,1.32748,4.741,0.05856000000000001,0.01708,0.061,4.4928,1.3104,4.68,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-02-17 08:00:00,4.872,1.421,5.075,0.0432,0.0126,0.045,4.8288,1.4084,5.03,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-02-17 08:30:00,4.96032,1.44676,5.167,0.01632,0.00476,0.017,4.944,1.442,5.15,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-02-17 09:00:00,5.184,1.512,5.4,0.13440000000000002,0.0392,0.14,5.0496,1.4727999999999999,5.26,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-02-17 09:30:00,5.38176,1.56968,5.606,0.19776000000000002,0.05768,0.20600000000000002,5.184,1.512,5.4,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-02-17 10:00:00,5.40576,1.57668,5.631,0.16416,0.047880000000000006,0.171,5.2416,1.5288,5.46,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-02-17 10:30:00,5.44128,1.58704,5.668,0.01728,0.00504,0.018000000000000002,5.424,1.5819999999999999,5.65,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-02-17 11:00:00,5.46528,1.5940400000000001,5.693,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4528,1.5904,5.68,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-02-17 11:30:00,5.39808,1.57444,5.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3856,1.5708,5.61,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-02-17 12:00:00,5.38272,1.56996,5.607,0.01632,0.00476,0.017,5.3664,1.5652,5.59,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-02-17 12:30:00,5.63808,1.64444,5.873,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.6256,1.6408,5.86,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-02-17 13:00:00,5.53536,1.61448,5.766,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.5104,1.6072000000000002,5.74,4.656,1.358,4.85,4.656,1.358,4.85
2020-02-17 13:30:00,5.16768,1.50724,5.383,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1552,1.5036,5.37,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-17 14:00:00,4.92,1.435,5.125,0.014400000000000001,0.004200000000000001,0.015,4.9056,1.4308,5.11,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-02-17 14:30:00,4.99488,1.4568400000000001,5.203,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9824,1.4532,5.19,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-02-17 15:00:00,4.9276800000000005,1.43724,5.133,0.10848000000000001,0.03164,0.113,4.8192,1.4056,5.02,4.8,1.4,5.0,4.8,1.4,5.0
2020-02-17 15:30:00,5.10144,1.48792,5.314,0.051840000000000004,0.015120000000000001,0.054,5.0496,1.4727999999999999,5.26,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-02-17 16:00:00,5.17632,1.50976,5.392,0.01152,0.00336,0.012,5.1648,1.5064000000000002,5.38,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-02-17 16:30:00,5.28864,1.5425200000000001,5.509,0.047040000000000005,0.013720000000000001,0.049,5.2416,1.5288,5.46,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-02-17 17:00:00,5.832,1.701,6.075,0.014400000000000001,0.004200000000000001,0.015,5.8176,1.6968,6.06,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-02-17 17:30:00,6.82848,1.99164,7.113,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.816,1.988,7.1,6.096,1.778,6.35,6.096,1.778,6.35
2020-02-17 18:00:00,7.86336,2.29348,8.191,0.06816000000000001,0.019880000000000002,0.07100000000000001,7.7952,2.2736,8.12,5.328,1.554,5.55,5.328,1.554,5.55
2020-02-17 18:30:00,7.87488,2.29684,8.203,0.08928000000000001,0.02604,0.093,7.7856000000000005,2.2708,8.11,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-02-17 19:00:00,7.76928,2.26604,8.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.7568,2.2624,8.08,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-02-17 19:30:00,7.42752,2.16636,7.737,0.01632,0.00476,0.017,7.4112,2.1616,7.72,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-17 20:00:00,6.97152,2.03336,7.2620000000000005,0.021120000000000003,0.0061600000000000005,0.022,6.9504,2.0272,7.24,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-02-17 20:30:00,5.8512,1.7066,6.095,0.014400000000000001,0.004200000000000001,0.015,5.8368,1.7024,6.08,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-02-17 21:00:00,5.23104,1.5257200000000002,5.449,0.14304,0.04172,0.149,5.088,1.484,5.3,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-02-17 21:30:00,5.17056,1.50808,5.386,0.26496000000000003,0.07728,0.276,4.9056,1.4308,5.11,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-02-17 22:00:00,4.896,1.428,5.1,0.27840000000000004,0.08120000000000001,0.29,4.6176,1.3468,4.8100000000000005,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-02-17 22:30:00,4.32192,1.26056,4.502,0.30912,0.09016,0.322,4.0128,1.1703999999999999,4.18,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-02-17 23:00:00,3.93696,1.14828,4.101,0.27936,0.08148000000000001,0.291,3.6576,1.0668,3.81,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-02-17 23:30:00,3.60096,1.05028,3.751,0.02016,0.005880000000000001,0.021,3.5808,1.0444,3.73,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-02-18 00:00:00,3.31584,0.9671200000000001,3.454,0.01344,0.003920000000000001,0.014,3.3024,0.9632000000000001,3.44,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-02-18 00:30:00,3.18816,0.92988,3.321,0.02016,0.005880000000000001,0.021,3.168,0.924,3.3,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-02-18 01:00:00,3.14208,0.91644,3.273,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1296,0.9128000000000001,3.26,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-02-18 01:30:00,3.14304,0.9167200000000001,3.274,0.01344,0.003920000000000001,0.014,3.1296,0.9128000000000001,3.26,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-02-18 02:00:00,3.10464,0.9055200000000001,3.234,0.01344,0.003920000000000001,0.014,3.0912,0.9016000000000001,3.22,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-02-18 02:30:00,3.0672,0.8946000000000001,3.195,0.014400000000000001,0.004200000000000001,0.015,3.0528,0.8904000000000001,3.18,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-02-18 03:00:00,3.06432,0.8937600000000001,3.192,0.06912,0.02016,0.07200000000000001,2.9952,0.8736,3.12,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-02-18 03:30:00,3.02112,0.88116,3.147,0.11232,0.032760000000000004,0.117,2.9088000000000003,0.8484,3.03,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-02-18 04:00:00,3.00672,0.8769600000000001,3.132,0.11712000000000002,0.03416,0.122,2.8896,0.8428,3.01,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-02-18 04:30:00,3.23232,0.94276,3.367,0.025920000000000002,0.007560000000000001,0.027,3.2064,0.9352,3.34,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-02-18 05:00:00,3.43968,1.00324,3.583,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4272,0.9996,3.5700000000000003,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-02-18 05:30:00,3.60384,1.05112,3.754,0.01344,0.003920000000000001,0.014,3.5904,1.0472,3.74,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-02-18 06:00:00,3.65184,1.06512,3.8040000000000003,0.01344,0.003920000000000001,0.014,3.6384,1.0612,3.79,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-02-18 06:30:00,4.24704,1.23872,4.424,0.01344,0.003920000000000001,0.014,4.2336,1.2348,4.41,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-02-18 07:00:00,4.55328,1.32804,4.743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5408,1.3244,4.73,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-02-18 07:30:00,4.73664,1.38152,4.934,0.01344,0.003920000000000001,0.014,4.7232,1.3776,4.92,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-02-18 08:00:00,4.83168,1.40924,5.033,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8192,1.4056,5.02,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-02-18 08:30:00,4.83456,1.41008,5.036,0.015360000000000002,0.0044800000000000005,0.016,4.8192,1.4056,5.02,5.376,1.568,5.6,5.376,1.568,5.6
2020-02-18 09:00:00,4.84032,1.4117600000000001,5.042,0.021120000000000003,0.0061600000000000005,0.022,4.8192,1.4056,5.02,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-02-18 09:30:00,5.35296,1.56128,5.5760000000000005,0.05376,0.015680000000000003,0.056,5.2992,1.5455999999999999,5.52,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-02-18 10:00:00,5.15232,1.50276,5.367,0.18912,0.05516000000000001,0.197,4.9632000000000005,1.4476,5.17,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-02-18 10:30:00,5.136,1.498,5.35,0.048,0.014,0.05,5.088,1.484,5.3,4.992,1.456,5.2,4.992,1.456,5.2
2020-02-18 11:00:00,4.86528,1.41904,5.068,0.16128,0.047040000000000005,0.168,4.704,1.3719999999999999,4.9,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-02-18 11:30:00,4.79904,1.39972,4.999,0.11424000000000001,0.03332,0.11900000000000001,4.6848,1.3664,4.88,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-02-18 12:00:00,4.44384,1.2961200000000002,4.629,0.15264000000000003,0.044520000000000004,0.159,4.2912,1.2516,4.47,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-02-18 12:30:00,4.69344,1.3689200000000001,4.889,0.17184000000000002,0.050120000000000005,0.179,4.5216,1.3188,4.71,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-02-18 13:00:00,4.7424,1.3832,4.94,0.22080000000000002,0.0644,0.23,4.5216,1.3188,4.71,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-02-18 13:30:00,4.77888,1.39384,4.978,0.27648,0.08064,0.28800000000000003,4.5024,1.3132000000000001,4.69,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-02-18 14:00:00,4.62528,1.34904,4.818,0.23808,0.06944,0.248,4.3872,1.2796,4.57,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-02-18 14:30:00,4.73472,1.38096,4.932,0.16512000000000002,0.04816,0.17200000000000001,4.5696,1.3328,4.76,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-02-18 15:00:00,4.7952,1.3986,4.995,0.024,0.007,0.025,4.7712,1.3916,4.97,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-02-18 15:30:00,5.0688,1.4784000000000002,5.28,0.06720000000000001,0.0196,0.07,5.0016,1.4588,5.21,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-02-18 16:00:00,5.2848,1.5413999999999999,5.505,0.168,0.049,0.17500000000000002,5.1168,1.4924,5.33,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-02-18 16:30:00,6.55872,1.91296,6.832,0.01152,0.00336,0.012,6.5472,1.9096000000000002,6.82,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-02-18 17:00:00,7.2192,2.1056,7.52,0.24,0.07,0.25,6.9792000000000005,2.0356,7.27,4.992,1.456,5.2,4.992,1.456,5.2
2020-02-18 17:30:00,7.42272,2.16496,7.732,0.29952,0.08736000000000001,0.312,7.1232,2.0776,7.42,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-02-18 18:00:00,7.69824,2.24532,8.019,0.36384000000000005,0.10612,0.379,7.3344000000000005,2.1392,7.64,5.472,1.596,5.7,5.472,1.596,5.7
2020-02-18 18:30:00,7.63584,2.22712,7.954,0.09024,0.026320000000000003,0.094,7.5456,2.2008,7.86,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-02-18 19:00:00,7.50432,2.18876,7.817,0.36192,0.10556000000000001,0.377,7.1424,2.0832,7.44,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-02-18 19:30:00,6.47232,1.88776,6.742,0.43392000000000003,0.12656,0.452,6.0384,1.7612,6.29,5.952,1.736,6.2,5.952,1.736,6.2
2020-02-18 20:00:00,6.0288,1.7584,6.28,0.4032,0.11760000000000001,0.42,5.6256,1.6408,5.86,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-02-18 20:30:00,5.664,1.6520000000000001,5.9,0.3936,0.1148,0.41000000000000003,5.2704,1.5372,5.49,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-02-18 21:00:00,5.2032,1.5176,5.42,0.3168,0.09240000000000001,0.33,4.8864,1.4252,5.09,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-18 21:30:00,4.84608,1.41344,5.048,0.02688,0.007840000000000001,0.028,4.8192,1.4056,5.02,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-02-18 22:00:00,4.63968,1.35324,4.833,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6272,1.3496000000000001,4.82,5.088,1.484,5.3,5.088,1.484,5.3
2020-02-18 22:30:00,4.43232,1.29276,4.617,0.17952,0.052360000000000004,0.187,4.2528,1.2404,4.43,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-02-18 23:00:00,4.1232,1.2026,4.295,0.38880000000000003,0.1134,0.405,3.7344,1.0892,3.89,4.176,1.218,4.35,4.176,1.218,4.35
2020-02-18 23:30:00,3.55104,1.03572,3.699,0.12384,0.036120000000000006,0.129,3.4272,0.9996,3.5700000000000003,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-02-19 00:00:00,3.32544,0.9699200000000001,3.464,0.01344,0.003920000000000001,0.014,3.312,0.966,3.45,3.552,1.036,3.7,3.552,1.036,3.7
2020-02-19 00:30:00,3.36288,0.98084,3.503,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3504,0.9772000000000001,3.49,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-02-19 01:00:00,3.16608,0.92344,3.298,0.01728,0.00504,0.018000000000000002,3.1488,0.9184,3.2800000000000002,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-02-19 01:30:00,3.16704,0.9237200000000001,3.299,0.018240000000000003,0.00532,0.019,3.1488,0.9184,3.2800000000000002,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-02-19 02:00:00,3.12672,0.9119600000000001,3.257,0.01632,0.00476,0.017,3.1104,0.9072,3.24,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-02-19 02:30:00,3.12288,0.9108400000000001,3.253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1104,0.9072,3.24,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-02-19 03:00:00,3.28608,0.9584400000000001,3.423,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.2736,0.9548000000000001,3.41,4.176,1.218,4.35,4.176,1.218,4.35
2020-02-19 03:30:00,2.75328,0.8030400000000001,2.868,0.04608,0.01344,0.048,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.408,0.994,3.55,3.408,0.994,3.55
2020-02-19 04:00:00,2.80416,0.81788,2.9210000000000003,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.7359999999999998,0.798,2.85,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-02-19 04:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.01632,0.00476,0.017,2.7648,0.8064,2.88,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-02-19 05:00:00,2.8857600000000003,0.8416800000000001,3.006,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.8608000000000002,0.8344,2.98,3.504,1.022,3.65,3.504,1.022,3.65
2020-02-19 05:30:00,2.98368,0.8702400000000001,3.108,0.01728,0.00504,0.018000000000000002,2.9664,0.8652000000000001,3.09,3.648,1.064,3.8,3.648,1.064,3.8
2020-02-19 06:00:00,3.31584,0.9671200000000001,3.454,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.1488,0.9184,3.2800000000000002,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-02-19 06:30:00,3.74784,1.09312,3.904,0.01344,0.003920000000000001,0.014,3.7344,1.0892,3.89,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-02-19 07:00:00,4.17024,1.21632,4.344,0.01344,0.003920000000000001,0.014,4.1568,1.2124,4.33,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-02-19 07:30:00,4.52352,1.31936,4.712,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.4736,1.3048,4.66,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-02-19 08:00:00,4.74624,1.38432,4.944,0.01344,0.003920000000000001,0.014,4.7328,1.3804,4.93,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-02-19 08:30:00,4.79616,1.3988800000000001,4.996,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7712,1.3916,4.97,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-02-19 09:00:00,5.05248,1.47364,5.263,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.04,1.47,5.25,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-19 09:30:00,5.2752,1.5386000000000002,5.495,0.033600000000000005,0.0098,0.035,5.2416,1.5288,5.46,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-19 10:00:00,5.2588799999999996,1.53384,5.478,0.05568000000000001,0.01624,0.058,5.2032,1.5176,5.42,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-02-19 10:30:00,5.41152,1.57836,5.6370000000000005,0.025920000000000002,0.007560000000000001,0.027,5.3856,1.5708,5.61,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-02-19 11:00:00,5.36544,1.56492,5.589,0.027840000000000004,0.00812,0.029,5.3376,1.5568,5.5600000000000005,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-02-19 11:30:00,5.3894400000000005,1.57192,5.614,0.01344,0.003920000000000001,0.014,5.376,1.568,5.6,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-02-19 12:00:00,5.41152,1.57836,5.6370000000000005,0.054720000000000005,0.015960000000000002,0.057,5.3568,1.5624,5.58,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-02-19 12:30:00,5.304,1.5470000000000002,5.525,0.2736,0.07980000000000001,0.28500000000000003,5.0304,1.4672,5.24,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-19 13:00:00,5.45472,1.59096,5.682,0.05952,0.01736,0.062,5.3952,1.5735999999999999,5.62,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-02-19 13:30:00,5.4,1.5750000000000002,5.625,0.014400000000000001,0.004200000000000001,0.015,5.3856,1.5708,5.61,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-02-19 14:00:00,5.32224,1.55232,5.5440000000000005,0.01344,0.003920000000000001,0.014,5.3088,1.5484,5.53,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-02-19 14:30:00,5.1792,1.5106000000000002,5.395,0.024,0.007,0.025,5.1552,1.5036,5.37,5.568,1.624,5.8,5.568,1.624,5.8
2020-02-19 15:00:00,5.21376,1.52068,5.431,0.02016,0.005880000000000001,0.021,5.1936,1.5148000000000001,5.41,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-02-19 15:30:00,5.16768,1.50724,5.383,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1552,1.5036,5.37,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-02-19 16:00:00,5.41824,1.58032,5.644,0.01344,0.003920000000000001,0.014,5.4048,1.5764,5.63,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-02-19 16:30:00,5.73888,1.6738400000000002,5.978,0.19968000000000002,0.05824000000000001,0.20800000000000002,5.5392,1.6156000000000001,5.77,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-02-19 17:00:00,5.84256,1.70408,6.086,0.13056,0.03808,0.136,5.712,1.666,5.95,6.24,1.82,6.5,6.24,1.82,6.5
2020-02-19 17:30:00,6.2256,1.8158,6.485,0.11040000000000001,0.0322,0.115,6.1152,1.7836,6.37,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-02-19 18:00:00,6.9504,2.0272,7.24,0.24,0.07,0.25,6.7104,1.9572,6.99,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-02-19 18:30:00,7.0272,2.0496,7.32,0.11520000000000001,0.033600000000000005,0.12,6.912,2.016,7.2,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2020-02-19 19:00:00,6.69408,1.9524400000000002,6.973,0.041280000000000004,0.01204,0.043000000000000003,6.6528,1.9404,6.93,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-02-19 19:30:00,6.15744,1.7959200000000002,6.414,0.23424000000000003,0.06832,0.244,5.9232,1.7276,6.17,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-02-19 20:00:00,5.93952,1.73236,6.187,0.22752000000000003,0.06636,0.23700000000000002,5.712,1.666,5.95,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-02-19 20:30:00,5.4019200000000005,1.57556,5.627,0.01632,0.00476,0.017,5.3856,1.5708,5.61,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-02-19 21:00:00,5.15808,1.50444,5.373,0.07008,0.020440000000000003,0.073,5.088,1.484,5.3,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-02-19 21:30:00,4.98528,1.45404,5.193,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9728,1.4504000000000001,5.18,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-02-19 22:00:00,4.78656,1.39608,4.986,0.17856000000000002,0.05208,0.186,4.608,1.344,4.8,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-02-19 22:30:00,4.5504,1.3272,4.74,0.45120000000000005,0.1316,0.47000000000000003,4.0992,1.1956,4.27,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-02-19 23:00:00,3.9648,1.1564,4.13,0.5184,0.1512,0.54,3.4464,1.0052,3.59,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-02-19 23:30:00,3.624,1.057,3.775,0.4656,0.1358,0.485,3.1584,0.9212,3.29,3.408,0.994,3.55,3.408,0.994,3.55
2020-02-20 00:00:00,3.31488,0.96684,3.453,0.34848,0.10164000000000001,0.363,2.9664,0.8652000000000001,3.09,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-02-20 00:30:00,3.18912,0.9301600000000001,3.322,0.07872000000000001,0.02296,0.082,3.1104,0.9072,3.24,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-02-20 01:00:00,3.07968,0.89824,3.208,0.01728,0.00504,0.018000000000000002,3.0624,0.8932,3.19,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-02-20 01:30:00,2.88384,0.8411200000000001,3.004,0.01344,0.003920000000000001,0.014,2.8704,0.8372,2.99,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-02-20 02:00:00,2.78208,0.81144,2.898,0.02688,0.007840000000000001,0.028,2.7552,0.8036000000000001,2.87,3.648,1.064,3.8,3.648,1.064,3.8
2020-02-20 02:30:00,2.79744,0.8159200000000001,2.914,0.01344,0.003920000000000001,0.014,2.784,0.812,2.9,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-02-20 03:00:00,3.1008,0.9044000000000001,3.23,0.028800000000000003,0.008400000000000001,0.03,3.072,0.896,3.2,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-02-20 03:30:00,3.35808,0.9794400000000001,3.498,0.14208,0.041440000000000005,0.148,3.216,0.9380000000000001,3.35,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-02-20 04:00:00,2.66688,0.7778400000000001,2.778,0.16128,0.047040000000000005,0.168,2.5056000000000003,0.7308,2.61,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-02-20 04:30:00,2.93472,0.85596,3.057,0.07392,0.021560000000000003,0.077,2.8608000000000002,0.8344,2.98,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-02-20 05:00:00,3.01728,0.88004,3.143,0.022080000000000002,0.00644,0.023,2.9952,0.8736,3.12,3.648,1.064,3.8,3.648,1.064,3.8
2020-02-20 05:30:00,3.14208,0.91644,3.273,0.07008,0.020440000000000003,0.073,3.072,0.896,3.2,3.648,1.064,3.8,3.648,1.064,3.8
2020-02-20 06:00:00,3.5020800000000003,1.02144,3.648,0.28608,0.08344,0.298,3.216,0.9380000000000001,3.35,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-02-20 06:30:00,3.77088,1.09984,3.928,0.26688,0.07784,0.278,3.504,1.022,3.65,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-02-20 07:00:00,4.19328,1.2230400000000001,4.368,0.46848000000000006,0.13664,0.488,3.7248,1.0864,3.88,3.984,1.162,4.15,3.984,1.162,4.15
