Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-20 07:30:00,4.4448,1.2964,4.63,0.48960000000000004,0.1428,0.51,3.9552,1.1536,4.12,4.416,1.288,4.6,4.416,1.288,4.6
2020-02-20 08:00:00,4.58016,1.33588,4.771,0.42336,0.12348,0.441,4.1568,1.2124,4.33,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-02-20 08:30:00,4.9344,1.4392,5.14,0.44160000000000005,0.1288,0.46,4.4928,1.3104,4.68,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-02-20 09:00:00,5.24352,1.52936,5.462,0.43392000000000003,0.12656,0.452,4.8096,1.4028,5.01,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-02-20 09:30:00,5.41248,1.57864,5.638,0.44928,0.13104000000000002,0.468,4.9632000000000005,1.4476,5.17,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-02-20 10:00:00,5.42688,1.58284,5.6530000000000005,0.46368000000000004,0.13524,0.483,4.9632000000000005,1.4476,5.17,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-02-20 10:30:00,5.54304,1.61672,5.774,0.48384000000000005,0.14112000000000002,0.504,5.0592,1.4756,5.27,4.896,1.428,5.1,4.896,1.428,5.1
2020-02-20 11:00:00,5.5795200000000005,1.62736,5.812,0.44352,0.12936,0.462,5.136,1.498,5.35,4.8,1.4,5.0,4.8,1.4,5.0
2020-02-20 11:30:00,5.61312,1.6371600000000002,5.8469999999999995,0.44832000000000005,0.13076000000000002,0.467,5.1648,1.5064000000000002,5.38,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-02-20 12:00:00,5.66496,1.6522800000000002,5.901,0.40416,0.11788000000000001,0.421,5.2608,1.5344,5.48,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-02-20 12:30:00,5.6832,1.6576,5.92,0.4224,0.1232,0.44,5.2608,1.5344,5.48,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-02-20 13:00:00,5.60928,1.63604,5.843,0.39648000000000005,0.11564,0.41300000000000003,5.2128,1.5204,5.43,5.136,1.498,5.35,5.136,1.498,5.35
2020-02-20 13:30:00,5.40096,1.57528,5.626,0.40896000000000005,0.11928000000000001,0.426,4.992,1.456,5.2,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-02-20 14:00:00,5.24352,1.52936,5.462,0.31872,0.09296,0.332,4.9248,1.4364,5.13,5.184,1.512,5.4,5.184,1.512,5.4
2020-02-20 14:30:00,4.94304,1.4417200000000001,5.149,0.25824,0.07532000000000001,0.269,4.6848,1.3664,4.88,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-02-20 15:00:00,4.73856,1.38208,4.936,0.11136000000000001,0.03248,0.116,4.6272,1.3496000000000001,4.82,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-02-20 15:30:00,5.06784,1.47812,5.279,0.047040000000000005,0.013720000000000001,0.049,5.0208,1.4644,5.23,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-02-20 16:00:00,4.9584,1.4462000000000002,5.165,0.07200000000000001,0.021,0.075,4.8864,1.4252,5.09,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-02-20 16:30:00,5.4374400000000005,1.58592,5.664,0.11904,0.03472,0.124,5.3184000000000005,1.5512000000000001,5.54,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-02-20 17:00:00,5.91936,1.72648,6.166,0.20736000000000002,0.060480000000000006,0.216,5.712,1.666,5.95,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-02-20 17:30:00,6.11424,1.78332,6.369,0.06624000000000001,0.01932,0.069,6.048,1.764,6.3,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-02-20 18:00:00,6.8371200000000005,1.99416,7.122,0.14592000000000002,0.04256,0.152,6.6912,1.9516,6.97,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-02-20 18:30:00,7.52928,2.19604,7.843,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.5168,2.1924,7.83,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-02-20 19:00:00,7.35552,2.14536,7.662,0.01152,0.00336,0.012,7.344,2.142,7.65,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-02-20 19:30:00,6.35808,1.85444,6.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.3456,1.8508,6.61,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-02-20 20:00:00,5.88768,1.71724,6.133,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8752,1.7136,6.12,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-02-20 20:30:00,5.53152,1.6133600000000001,5.7620000000000005,0.030720000000000004,0.008960000000000001,0.032,5.5008,1.6044,5.73,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-02-20 21:00:00,5.37696,1.5682800000000001,5.601,0.02016,0.005880000000000001,0.021,5.3568,1.5624,5.58,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-20 21:30:00,4.97952,1.45236,5.187,0.054720000000000005,0.015960000000000002,0.057,4.9248,1.4364,5.13,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-02-20 22:00:00,4.54368,1.32524,4.733,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5312,1.3216,4.72,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-02-20 22:30:00,4.26624,1.24432,4.444,0.01344,0.003920000000000001,0.014,4.2528,1.2404,4.43,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-02-20 23:00:00,3.9888,1.1634,4.155,0.014400000000000001,0.004200000000000001,0.015,3.9744,1.1592,4.14,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-02-20 23:30:00,3.72864,1.08752,3.884,0.01344,0.003920000000000001,0.014,3.7152000000000003,1.0836000000000001,3.87,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-02-21 00:00:00,3.3168,0.9674,3.455,0.014400000000000001,0.004200000000000001,0.015,3.3024,0.9632000000000001,3.44,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-02-21 00:30:00,3.03648,0.8856400000000001,3.163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.024,0.882,3.15,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-02-21 01:00:00,2.93088,0.85484,3.053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9184,0.8512000000000001,3.04,3.936,1.148,4.1,3.936,1.148,4.1
2020-02-21 01:30:00,2.88384,0.8411200000000001,3.004,0.01344,0.003920000000000001,0.014,2.8704,0.8372,2.99,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-02-21 02:00:00,2.88384,0.8411200000000001,3.004,0.01344,0.003920000000000001,0.014,2.8704,0.8372,2.99,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-02-21 02:30:00,2.8272,0.8246,2.9450000000000003,0.014400000000000001,0.004200000000000001,0.015,2.8128,0.8204,2.93,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-02-21 03:00:00,2.8252800000000002,0.8240400000000001,2.943,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8128,0.8204,2.93,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-02-21 03:30:00,2.95872,0.8629600000000001,3.082,0.11712000000000002,0.03416,0.122,2.8416,0.8288000000000001,2.96,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-02-21 04:00:00,3.69504,1.07772,3.849,0.22944,0.06692000000000001,0.23900000000000002,3.4656000000000002,1.0108,3.61,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-02-21 04:30:00,3.1872,0.9296000000000001,3.32,0.057600000000000005,0.016800000000000002,0.06,3.1296,0.9128000000000001,3.26,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-02-21 05:00:00,2.98848,0.8716400000000001,3.113,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.976,0.868,3.1,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-02-21 05:30:00,3.13248,0.9136400000000001,3.263,0.03168,0.00924,0.033,3.1008,0.9044000000000001,3.23,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-02-21 06:00:00,3.38112,0.98616,3.5220000000000002,0.23232000000000003,0.06776,0.242,3.1488,0.9184,3.2800000000000002,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-02-21 06:30:00,3.73632,1.08976,3.892,0.07872000000000001,0.02296,0.082,3.6576,1.0668,3.81,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-02-21 07:00:00,3.97824,1.16032,4.144,0.01344,0.003920000000000001,0.014,3.9648,1.1564,4.13,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-02-21 07:30:00,4.3814400000000004,1.27792,4.564,0.01344,0.003920000000000001,0.014,4.368,1.274,4.55,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-02-21 08:00:00,4.6704,1.3622,4.865,0.014400000000000001,0.004200000000000001,0.015,4.656,1.358,4.85,5.376,1.568,5.6,5.376,1.568,5.6
2020-02-21 08:30:00,4.94112,1.44116,5.147,0.01632,0.00476,0.017,4.9248,1.4364,5.13,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-02-21 09:00:00,5.23488,1.52684,5.453,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2224,1.5232,5.44,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-02-21 09:30:00,5.44896,1.58928,5.676,0.015360000000000002,0.0044800000000000005,0.016,5.4336,1.5848,5.66,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-02-21 10:00:00,5.60064,1.63352,5.834,0.01344,0.003920000000000001,0.014,5.5872,1.6296,5.82,5.904,1.722,6.15,5.904,1.722,6.15
2020-02-21 10:30:00,5.58048,1.62764,5.813,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.568,1.624,5.8,5.904,1.722,6.15,5.904,1.722,6.15
2020-02-21 11:00:00,5.58048,1.62764,5.813,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.568,1.624,5.8,5.904,1.722,6.15,5.904,1.722,6.15
2020-02-21 11:30:00,5.58048,1.62764,5.813,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.568,1.624,5.8,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-02-21 12:00:00,5.61792,1.63856,5.852,0.01152,0.00336,0.012,5.6064,1.6352,5.84,5.904,1.722,6.15,5.904,1.722,6.15
2020-02-21 12:30:00,5.59968,1.63324,5.833,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5872,1.6296,5.82,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-02-21 13:00:00,5.51136,1.60748,5.741,0.07776000000000001,0.022680000000000002,0.081,5.4336,1.5848,5.66,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-02-21 13:30:00,5.33376,1.5556800000000002,5.556,0.044160000000000005,0.01288,0.046,5.2896,1.5428000000000002,5.51,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-02-21 14:00:00,4.9488,1.4434,5.155,0.024,0.007,0.025,4.9248,1.4364,5.13,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-02-21 14:30:00,4.89888,1.42884,5.103,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8864,1.4252,5.09,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-02-21 15:00:00,4.89888,1.42884,5.103,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8864,1.4252,5.09,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-02-21 15:30:00,5.00448,1.45964,5.213,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.992,1.456,5.2,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-02-21 16:00:00,5.18784,1.51312,5.404,0.03264,0.00952,0.034,5.1552,1.5036,5.37,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-02-21 16:30:00,5.65152,1.64836,5.8870000000000005,0.01632,0.00476,0.017,5.6352,1.6436000000000002,5.87,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-21 17:00:00,5.86944,1.71192,6.114,0.01344,0.003920000000000001,0.014,5.856,1.708,6.1,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-21 17:30:00,6.09696,1.77828,6.351,0.12576,0.036680000000000004,0.131,5.9712,1.7416,6.22,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-02-21 18:00:00,6.96096,2.03028,7.251,0.39456,0.11508000000000002,0.41100000000000003,6.5664,1.9152,6.84,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-02-21 18:30:00,7.12896,2.07928,7.426,0.19776000000000002,0.05768,0.20600000000000002,6.9312000000000005,2.0216,7.22,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-02-21 19:00:00,6.24672,1.82196,6.507,0.20832,0.06076,0.217,6.0384,1.7612,6.29,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-02-21 19:30:00,5.95296,1.73628,6.201,0.43296,0.12628,0.451,5.52,1.6099999999999999,5.75,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-02-21 20:00:00,5.84736,1.70548,6.091,0.44256,0.12908,0.461,5.4048,1.5764,5.63,5.616,1.638,5.85,5.616,1.638,5.85
2020-02-21 20:30:00,5.5392,1.6156000000000001,5.77,0.432,0.126,0.45,5.1072,1.4896,5.32,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-02-21 21:00:00,4.95456,1.44508,5.161,0.35616000000000003,0.10388000000000001,0.371,4.5984,1.3412,4.79,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-02-21 21:30:00,4.73664,1.38152,4.934,0.34944000000000003,0.10192000000000001,0.364,4.3872,1.2796,4.57,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-02-21 22:00:00,4.51296,1.31628,4.7010000000000005,0.26016,0.07588,0.271,4.2528,1.2404,4.43,4.896,1.428,5.1,4.896,1.428,5.1
2020-02-21 22:30:00,4.31232,1.25776,4.492,0.05952,0.01736,0.062,4.2528,1.2404,4.43,4.896,1.428,5.1,4.896,1.428,5.1
2020-02-21 23:00:00,3.9264,1.1452,4.09,0.24,0.07,0.25,3.6864,1.0752,3.84,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-02-21 23:30:00,3.59232,1.04776,3.742,0.36672000000000005,0.10696000000000001,0.382,3.2256,0.9408000000000001,3.36,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-02-22 00:00:00,3.43968,1.00324,3.583,0.37728,0.11004000000000001,0.393,3.0624,0.8932,3.19,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-02-22 00:30:00,3.11424,0.9083200000000001,3.2439999999999998,0.24384000000000003,0.07112,0.254,2.8704,0.8372,2.99,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-02-22 01:00:00,3.15552,0.9203600000000001,3.287,0.03552,0.010360000000000001,0.037,3.12,0.91,3.25,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-02-22 01:30:00,3.10944,0.9069200000000001,3.239,0.03744,0.010920000000000001,0.039,3.072,0.896,3.2,4.128,1.204,4.3,4.128,1.204,4.3
2020-02-22 02:00:00,3.05568,0.89124,3.183,0.07008,0.020440000000000003,0.073,2.9856,0.8708,3.11,4.032,1.176,4.2,4.032,1.176,4.2
2020-02-22 02:30:00,3.2496,0.9478000000000001,3.385,0.014400000000000001,0.004200000000000001,0.015,3.2352,0.9436,3.37,4.272,1.246,4.45,4.272,1.246,4.45
2020-02-22 03:00:00,3.0576,0.8918,3.185,0.014400000000000001,0.004200000000000001,0.015,3.0432,0.8876000000000001,3.17,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-02-22 03:30:00,2.9558400000000002,0.8621200000000001,3.079,0.03744,0.010920000000000001,0.039,2.9184,0.8512000000000001,3.04,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-02-22 04:00:00,3.07296,0.8962800000000001,3.201,0.21216000000000002,0.061880000000000004,0.221,2.8608000000000002,0.8344,2.98,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-02-22 04:30:00,3.00288,0.8758400000000001,3.128,0.07488,0.021840000000000002,0.078,2.928,0.854,3.05,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-02-22 05:00:00,3.02016,0.8808800000000001,3.146,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.9952,0.8736,3.12,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-02-22 05:30:00,3.05088,0.8898400000000001,3.178,0.01728,0.00504,0.018000000000000002,3.0336,0.8848,3.16,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-02-22 06:00:00,3.27264,0.95452,3.409,0.32544,0.09492,0.339,2.9472,0.8596,3.07,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-02-22 06:30:00,3.26304,0.9517200000000001,3.399,0.09504000000000001,0.02772,0.099,3.168,0.924,3.3,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-02-22 07:00:00,3.42912,1.00016,3.572,0.01152,0.00336,0.012,3.4176,0.9968,3.56,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-02-22 07:30:00,3.9100800000000002,1.14044,4.073,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.8976,1.1368,4.06,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-02-22 08:00:00,4.35072,1.26896,4.532,0.01152,0.00336,0.012,4.3392,1.2656,4.52,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-02-22 08:30:00,4.55232,1.32776,4.742,0.01152,0.00336,0.012,4.5408,1.3244,4.73,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-02-22 09:00:00,5.01312,1.46216,5.222,0.01152,0.00336,0.012,5.0016,1.4588,5.21,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-02-22 09:30:00,5.27136,1.53748,5.491,0.010560000000000002,0.0030800000000000003,0.011,5.2608,1.5344,5.48,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-02-22 10:00:00,5.20416,1.51788,5.421,0.010560000000000002,0.0030800000000000003,0.011,5.1936,1.5148000000000001,5.41,4.992,1.456,5.2,4.992,1.456,5.2
2020-02-22 10:30:00,5.11776,1.49268,5.331,0.010560000000000002,0.0030800000000000003,0.011,5.1072,1.4896,5.32,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-02-22 11:00:00,5.12736,1.4954800000000001,5.341,0.02016,0.005880000000000001,0.021,5.1072,1.4896,5.32,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-02-22 11:30:00,5.06976,1.47868,5.281,0.010560000000000002,0.0030800000000000003,0.011,5.0592,1.4756,5.27,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-02-22 12:00:00,5.05728,1.47504,5.268,0.02688,0.007840000000000001,0.028,5.0304,1.4672,5.24,4.992,1.456,5.2,4.992,1.456,5.2
2020-02-22 12:30:00,5.18016,1.51088,5.396,0.015360000000000002,0.0044800000000000005,0.016,5.1648,1.5064000000000002,5.38,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-02-22 13:00:00,5.12928,1.49604,5.343,0.060480000000000006,0.017640000000000003,0.063,5.0688,1.4784000000000002,5.28,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-02-22 13:30:00,5.07936,1.48148,5.291,0.010560000000000002,0.0030800000000000003,0.011,5.0688,1.4784000000000002,5.28,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-02-22 14:00:00,5.20416,1.51788,5.421,0.010560000000000002,0.0030800000000000003,0.011,5.1936,1.5148000000000001,5.41,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-02-22 14:30:00,5.24256,1.52908,5.461,0.010560000000000002,0.0030800000000000003,0.011,5.232,1.526,5.45,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-02-22 15:00:00,5.24256,1.52908,5.461,0.010560000000000002,0.0030800000000000003,0.011,5.232,1.526,5.45,5.328,1.554,5.55,5.328,1.554,5.55
2020-02-22 15:30:00,5.23392,1.52656,5.452,0.030720000000000004,0.008960000000000001,0.032,5.2032,1.5176,5.42,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-02-22 16:00:00,5.21376,1.52068,5.431,0.010560000000000002,0.0030800000000000003,0.011,5.2032,1.5176,5.42,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-02-22 16:30:00,5.5209600000000005,1.61028,5.751,0.010560000000000002,0.0030800000000000003,0.011,5.5104,1.6072000000000002,5.74,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-02-22 17:00:00,5.92608,1.72844,6.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.9136,1.7248,6.16,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-02-22 17:30:00,6.76992,1.97456,7.052,0.01152,0.00336,0.012,6.7584,1.9712,7.04,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-22 18:00:00,7.13568,2.08124,7.433,0.30048,0.08764000000000001,0.313,6.8352,1.9936,7.12,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-02-22 18:30:00,7.26912,2.12016,7.572,0.36672000000000005,0.10696000000000001,0.382,6.9024,2.0132,7.19,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-02-22 19:00:00,7.04736,2.05548,7.341,0.38496,0.11228,0.401,6.6624,1.9432,6.94,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-02-22 19:30:00,5.7216000000000005,1.6688,5.96,0.384,0.112,0.4,5.3376,1.5568,5.5600000000000005,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-02-22 20:00:00,5.32512,1.55316,5.547,0.38112,0.11116000000000001,0.397,4.944,1.442,5.15,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-22 20:30:00,4.99776,1.45768,5.206,0.35136,0.10248,0.366,4.6464,1.3552,4.84,5.184,1.512,5.4,5.184,1.512,5.4
2020-02-22 21:00:00,4.89312,1.42716,5.097,0.16032000000000002,0.04676,0.167,4.7328,1.3804,4.93,4.8,1.4,5.0,4.8,1.4,5.0
2020-02-22 21:30:00,4.85088,1.41484,5.053,0.05088,0.01484,0.053,4.8,1.4,5.0,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-02-22 22:00:00,4.65984,1.35912,4.854,0.051840000000000004,0.015120000000000001,0.054,4.608,1.344,4.8,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-02-22 22:30:00,4.4064,1.2852000000000001,4.59,0.384,0.112,0.4,4.0224,1.1732,4.19,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-02-22 23:00:00,4.104,1.197,4.275,0.312,0.091,0.325,3.792,1.106,3.95,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-02-22 23:30:00,3.69408,1.07744,3.848,0.10368000000000001,0.030240000000000003,0.108,3.5904,1.0472,3.74,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-02-23 00:00:00,3.46176,1.00968,3.606,0.06336,0.01848,0.066,3.3984,0.9912000000000001,3.54,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-02-23 00:30:00,3.12672,0.9119600000000001,3.257,0.025920000000000002,0.007560000000000001,0.027,3.1008,0.9044000000000001,3.23,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-02-23 01:00:00,3.00096,0.8752800000000001,3.126,0.16896000000000003,0.049280000000000004,0.176,2.832,0.8260000000000001,2.95,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-02-23 01:30:00,2.89248,0.8436400000000001,3.013,0.041280000000000004,0.01204,0.043000000000000003,2.8512,0.8316,2.9699999999999998,4.032,1.176,4.2,4.032,1.176,4.2
2020-02-23 02:00:00,2.83584,0.8271200000000001,2.954,0.01344,0.003920000000000001,0.014,2.8224,0.8232,2.94,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-02-23 02:30:00,2.72064,0.7935200000000001,2.834,0.01344,0.003920000000000001,0.014,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.888,1.134,4.05,3.888,1.134,4.05
2020-02-23 03:00:00,2.96928,0.86604,3.093,0.05088,0.01484,0.053,2.9184,0.8512000000000001,3.04,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-02-23 03:30:00,2.76,0.805,2.875,0.3408,0.0994,0.355,2.4192,0.7056,2.52,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-02-23 04:00:00,2.66592,0.77756,2.777,0.16992000000000002,0.04956000000000001,0.177,2.496,0.728,2.6,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-02-23 04:30:00,2.5651200000000003,0.74816,2.672,0.06912,0.02016,0.07200000000000001,2.496,0.728,2.6,3.312,0.966,3.45,3.312,0.966,3.45
2020-02-23 05:00:00,2.64096,0.7702800000000001,2.751,0.16416,0.047880000000000006,0.171,2.4768,0.7224,2.58,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-02-23 05:30:00,2.68608,0.78344,2.798,0.09408000000000001,0.027440000000000003,0.098,2.592,0.756,2.7,3.312,0.966,3.45,3.312,0.966,3.45
2020-02-23 06:00:00,2.9203200000000002,0.8517600000000001,3.042,0.42432000000000003,0.12376000000000001,0.442,2.496,0.728,2.6,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-02-23 06:30:00,3.05856,0.8920800000000001,3.186,0.09216,0.02688,0.096,2.9664,0.8652000000000001,3.09,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-02-23 07:00:00,3.1968,0.9324,3.33,0.06720000000000001,0.0196,0.07,3.1296,0.9128000000000001,3.26,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-02-23 07:30:00,3.576,1.043,3.725,0.014400000000000001,0.004200000000000001,0.015,3.5616,1.0388,3.71,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-02-23 08:00:00,3.6624,1.0682,3.815,0.0816,0.0238,0.085,3.5808,1.0444,3.73,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-02-23 08:30:00,4.03776,1.17768,4.206,0.015360000000000002,0.0044800000000000005,0.016,4.0224,1.1732,4.19,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-02-23 09:00:00,4.368,1.274,4.55,0.057600000000000005,0.016800000000000002,0.06,4.3104,1.2572,4.49,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-02-23 09:30:00,4.70688,1.37284,4.9030000000000005,0.041280000000000004,0.01204,0.043000000000000003,4.6656,1.3608,4.86,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-02-23 10:00:00,5.08128,1.48204,5.293,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0688,1.4784000000000002,5.28,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-02-23 10:30:00,5.32032,1.55176,5.542,0.01152,0.00336,0.012,5.3088,1.5484,5.53,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-02-23 11:00:00,5.256,1.533,5.475,0.024,0.007,0.025,5.232,1.526,5.45,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-02-23 11:30:00,5.35968,1.56324,5.583,0.022080000000000002,0.00644,0.023,5.3376,1.5568,5.5600000000000005,5.568,1.624,5.8,5.568,1.624,5.8
2020-02-23 12:00:00,5.256,1.533,5.475,0.014400000000000001,0.004200000000000001,0.015,5.2416,1.5288,5.46,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-02-23 12:30:00,5.65536,1.64948,5.891,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.5872,1.6296,5.82,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-23 13:00:00,5.65632,1.6497600000000001,5.892,0.27072,0.07896,0.28200000000000003,5.3856,1.5708,5.61,5.616,1.638,5.85,5.616,1.638,5.85
2020-02-23 13:30:00,5.27808,1.53944,5.498,0.27648,0.08064,0.28800000000000003,5.0016,1.4588,5.21,5.04,1.47,5.25,5.04,1.47,5.25
2020-02-23 14:00:00,5.13024,1.49632,5.344,0.051840000000000004,0.015120000000000001,0.054,5.0784,1.4812,5.29,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-02-23 14:30:00,5.04096,1.47028,5.251,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.992,1.456,5.2,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-02-23 15:00:00,4.9728,1.4504000000000001,5.18,0.1824,0.053200000000000004,0.19,4.7904,1.3972,4.99,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-02-23 15:30:00,5.0544,1.4742,5.265,0.1584,0.046200000000000005,0.165,4.896,1.428,5.1,5.04,1.47,5.25,5.04,1.47,5.25
2020-02-23 16:00:00,5.28,1.54,5.5,0.009600000000000001,0.0028,0.01,5.2704,1.5372,5.49,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-02-23 16:30:00,5.73216,1.67188,5.971,0.010560000000000002,0.0030800000000000003,0.011,5.7216000000000005,1.6688,5.96,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-02-23 17:00:00,5.88768,1.71724,6.133,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8752,1.7136,6.12,5.952,1.736,6.2,5.952,1.736,6.2
2020-02-23 17:30:00,6.00288,1.7508400000000002,6.253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.9904,1.7472,6.24,7.056,2.058,7.35,7.056,2.058,7.35
2020-02-23 18:00:00,6.44832,1.88076,6.717,0.10272,0.029960000000000004,0.107,6.3456,1.8508,6.61,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-02-23 18:30:00,6.68544,1.94992,6.964,0.04224000000000001,0.012320000000000001,0.044,6.6432,1.9376000000000002,6.92,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-02-23 19:00:00,6.50208,1.8964400000000001,6.773,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.4896,1.8928,6.76,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-02-23 19:30:00,6.15744,1.7959200000000002,6.414,0.01344,0.003920000000000001,0.014,6.144,1.792,6.4,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-02-23 20:00:00,5.77344,1.68392,6.014,0.02304,0.00672,0.024,5.7504,1.6772,5.99,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-02-23 20:30:00,5.59488,1.63184,5.828,0.01728,0.00504,0.018000000000000002,5.5776,1.6268,5.8100000000000005,6.0,1.75,6.25,6.0,1.75,6.25
2020-02-23 21:00:00,5.18016,1.51088,5.396,0.06336,0.01848,0.066,5.1168,1.4924,5.33,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-02-23 21:30:00,5.16864,1.50752,5.384,0.01344,0.003920000000000001,0.014,5.1552,1.5036,5.37,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-02-23 22:00:00,4.59456,1.34008,4.786,0.05376,0.015680000000000003,0.056,4.5408,1.3244,4.73,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-02-23 22:30:00,3.9072,1.1396,4.07,0.1824,0.053200000000000004,0.19,3.7248,1.0864,3.88,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-02-23 23:00:00,3.64896,1.0642800000000001,3.801,0.02016,0.005880000000000001,0.021,3.6288,1.0584,3.7800000000000002,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-02-23 23:30:00,3.42624,0.9993200000000001,3.569,0.018240000000000003,0.00532,0.019,3.408,0.994,3.55,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-02-24 00:00:00,3.07296,0.8962800000000001,3.201,0.02976,0.00868,0.031,3.0432,0.8876000000000001,3.17,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-02-24 00:30:00,3.16128,0.9220400000000001,3.293,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1488,0.9184,3.2800000000000002,4.032,1.176,4.2,4.032,1.176,4.2
2020-02-24 01:00:00,3.08544,0.89992,3.214,0.01344,0.003920000000000001,0.014,3.072,0.896,3.2,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-02-24 01:30:00,2.73408,0.79744,2.848,0.02688,0.007840000000000001,0.028,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-02-24 02:00:00,2.72064,0.7935200000000001,2.834,0.01344,0.003920000000000001,0.014,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-02-24 02:30:00,2.73792,0.79856,2.852,0.021120000000000003,0.0061600000000000005,0.022,2.7168,0.7924,2.83,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-02-24 03:00:00,2.904,0.847,3.025,0.062400000000000004,0.0182,0.065,2.8416,0.8288000000000001,2.96,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-02-24 03:30:00,3.3024,0.9632000000000001,3.44,0.384,0.112,0.4,2.9184,0.8512000000000001,3.04,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-02-24 04:00:00,2.91744,0.8509200000000001,3.039,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.5248,0.7364,2.63,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-02-24 04:30:00,2.80128,0.8170400000000001,2.918,0.20928000000000002,0.061040000000000004,0.218,2.592,0.756,2.7,3.312,0.966,3.45,3.312,0.966,3.45
2020-02-24 05:00:00,2.94144,0.85792,3.064,0.01344,0.003920000000000001,0.014,2.928,0.854,3.05,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-02-24 05:30:00,2.91072,0.84896,3.032,0.030720000000000004,0.008960000000000001,0.032,2.88,0.84,3.0,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-02-24 06:00:00,3.216,0.9380000000000001,3.35,0.336,0.098,0.35000000000000003,2.88,0.84,3.0,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-02-24 06:30:00,3.90336,1.13848,4.066,0.07296000000000001,0.02128,0.076,3.8304,1.1172,3.99,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-02-24 07:00:00,4.35264,1.26952,4.534,0.04224000000000001,0.012320000000000001,0.044,4.3104,1.2572,4.49,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-02-24 07:30:00,5.06304,1.47672,5.274,0.02304,0.00672,0.024,5.04,1.47,5.25,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-02-24 08:00:00,5.2272,1.5246,5.445,0.033600000000000005,0.0098,0.035,5.1936,1.5148000000000001,5.41,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-02-24 08:30:00,5.26848,1.53664,5.4879999999999995,0.02688,0.007840000000000001,0.028,5.2416,1.5288,5.46,5.328,1.554,5.55,5.328,1.554,5.55
2020-02-24 09:00:00,5.30592,1.54756,5.527,0.10272,0.029960000000000004,0.107,5.2032,1.5176,5.42,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-02-24 09:30:00,6.23424,1.81832,6.494,0.04224000000000001,0.012320000000000001,0.044,6.192,1.806,6.45,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-02-24 10:00:00,6.3744,1.8592,6.64,0.019200000000000002,0.0056,0.02,6.3552,1.8536000000000001,6.62,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-02-24 10:30:00,6.45408,1.8824400000000001,6.723,0.07008,0.020440000000000003,0.073,6.384,1.862,6.65,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-02-24 11:00:00,6.47424,1.8883200000000002,6.744,0.03264,0.00952,0.034,6.4416,1.8788,6.71,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-02-24 11:30:00,6.55008,1.91044,6.823,0.03168,0.00924,0.033,6.5184,1.9012,6.79,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-02-24 12:00:00,6.40032,1.8667600000000002,6.667,0.03552,0.010360000000000001,0.037,6.3648,1.8564,6.63,4.416,1.288,4.6,4.416,1.288,4.6
2020-02-24 12:30:00,6.2784,1.8312,6.54,0.2016,0.058800000000000005,0.21,6.0768,1.7724000000000002,6.33,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-02-24 13:00:00,5.44416,1.5878800000000002,5.671,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.3952,1.5735999999999999,5.62,5.136,1.498,5.35,5.136,1.498,5.35
2020-02-24 13:30:00,5.18016,1.51088,5.396,0.044160000000000005,0.01288,0.046,5.136,1.498,5.35,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-02-24 14:00:00,5.73792,1.6735600000000002,5.977,0.04512,0.013160000000000002,0.047,5.6928,1.6604,5.93,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-02-24 14:30:00,5.77344,1.68392,6.014,0.45504000000000006,0.13272,0.47400000000000003,5.3184000000000005,1.5512000000000001,5.54,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-02-24 15:00:00,5.25696,1.53328,5.476,0.48576,0.14168,0.506,4.7712,1.3916,4.97,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-02-24 15:30:00,5.03712,1.46916,5.247,0.47712000000000004,0.13916,0.497,4.5600000000000005,1.33,4.75,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-02-24 16:00:00,5.12544,1.49492,5.339,0.49824,0.14532,0.519,4.6272,1.3496000000000001,4.82,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-02-24 16:30:00,5.90688,1.7228400000000001,6.153,0.060480000000000006,0.017640000000000003,0.063,5.8464,1.7052,6.09,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-24 17:00:00,6.19104,1.80572,6.449,0.13344,0.03892,0.139,6.0576,1.7668,6.31,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-02-24 17:30:00,6.4684800000000005,1.88664,6.7379999999999995,0.07488,0.021840000000000002,0.078,6.3936,1.8648,6.66,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-02-24 18:00:00,6.69024,1.95132,6.969,0.44064000000000003,0.12852000000000002,0.459,6.2496,1.8228,6.51,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-02-24 18:30:00,7.27392,2.12156,7.577,0.19872,0.057960000000000005,0.20700000000000002,7.0752,2.0636,7.37,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-02-24 19:00:00,7.43424,2.16832,7.744,0.08064,0.023520000000000003,0.084,7.3536,2.1448,7.66,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-02-24 19:30:00,7.08384,2.06612,7.379,0.13344,0.03892,0.139,6.9504,2.0272,7.24,6.144,1.792,6.4,6.144,1.792,6.4
2020-02-24 20:00:00,6.48672,1.89196,6.757,0.12192000000000001,0.03556,0.127,6.3648,1.8564,6.63,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-02-24 20:30:00,5.746560000000001,1.67608,5.986,0.35136,0.10248,0.366,5.3952,1.5735999999999999,5.62,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-02-24 21:00:00,5.43936,1.58648,5.666,0.41856000000000004,0.12208000000000001,0.436,5.0208,1.4644,5.23,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-02-24 21:30:00,5.0256,1.4658,5.235,0.40800000000000003,0.11900000000000001,0.425,4.6176,1.3468,4.8100000000000005,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-02-24 22:00:00,4.68864,1.36752,4.884,0.40704,0.11872,0.424,4.2816,1.2488000000000001,4.46,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-02-24 22:30:00,4.0512,1.1816,4.22,0.4128,0.12040000000000001,0.43,3.6384,1.0612,3.79,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-02-24 23:00:00,3.62976,1.05868,3.781,0.29856000000000005,0.08708,0.311,3.3312,0.9716,3.47,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-02-24 23:30:00,3.24096,0.9452800000000001,3.376,0.08256000000000001,0.02408,0.08600000000000001,3.1584,0.9212,3.29,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-02-25 00:00:00,2.98464,0.8705200000000001,3.109,0.08544,0.02492,0.089,2.8992,0.8456,3.02,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-02-25 00:30:00,2.85408,0.8324400000000001,2.973,0.07968,0.02324,0.083,2.7744,0.8092,2.89,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-02-25 01:00:00,2.76864,0.80752,2.884,0.09024,0.026320000000000003,0.094,2.6784,0.7812,2.79,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-02-25 01:30:00,2.70336,0.7884800000000001,2.816,0.08256000000000001,0.02408,0.08600000000000001,2.6208,0.7644000000000001,2.73,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-02-25 02:00:00,2.59776,0.75768,2.706,0.09216,0.02688,0.096,2.5056000000000003,0.7308,2.61,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-02-25 02:30:00,2.5968,0.7574000000000001,2.705,0.0912,0.026600000000000002,0.095,2.5056000000000003,0.7308,2.61,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-02-25 03:00:00,2.67744,0.7809200000000001,2.789,0.15264000000000003,0.044520000000000004,0.159,2.5248,0.7364,2.63,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-02-25 03:30:00,3.03072,0.8839600000000001,3.157,0.5347200000000001,0.15596000000000002,0.557,2.496,0.728,2.6,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-02-25 04:00:00,3.01152,0.87836,3.137,0.5155200000000001,0.15036000000000002,0.537,2.496,0.728,2.6,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-02-25 04:30:00,3.00192,0.8755600000000001,3.127,0.47712000000000004,0.13916,0.497,2.5248,0.7364,2.63,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-02-25 05:00:00,3.03168,0.88424,3.158,0.46848000000000006,0.13664,0.488,2.5632,0.7476,2.67,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-02-25 05:30:00,3.02208,0.8814400000000001,3.148,0.15168,0.04424,0.158,2.8704,0.8372,2.99,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-02-25 06:00:00,3.3648,0.9814,3.505,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.9664,0.8652000000000001,3.09,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-02-25 06:30:00,3.95808,1.1544400000000001,4.123,0.35808,0.10444,0.373,3.6,1.05,3.75,3.936,1.148,4.1,3.936,1.148,4.1
2020-02-25 07:00:00,4.53792,1.32356,4.727,0.40032,0.11676,0.417,4.1376,1.2068,4.31,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-02-25 07:30:00,5.02272,1.46496,5.232,0.35712000000000005,0.10416,0.372,4.6656,1.3608,4.86,5.136,1.498,5.35,5.136,1.498,5.35
2020-02-25 08:00:00,5.83968,1.70324,6.083,0.31968,0.09324,0.333,5.52,1.6099999999999999,5.75,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-02-25 08:30:00,5.85408,1.70744,6.098,0.25728,0.07504000000000001,0.268,5.5968,1.6324,5.83,4.032,1.176,4.2,4.032,1.176,4.2
2020-02-25 09:00:00,5.61888,1.63884,5.853,0.11808,0.034440000000000005,0.123,5.5008,1.6044,5.73,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-02-25 09:30:00,5.00064,1.45852,5.209,0.15264000000000003,0.044520000000000004,0.159,4.848,1.4140000000000001,5.05,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-02-25 10:00:00,4.78368,1.39524,4.983,0.18528000000000003,0.054040000000000005,0.193,4.5984,1.3412,4.79,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-02-25 10:30:00,4.86816,1.41988,5.071,0.21216000000000002,0.061880000000000004,0.221,4.656,1.358,4.85,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-02-25 11:00:00,4.7904,1.3972,4.99,0.15360000000000001,0.0448,0.16,4.6368,1.3524,4.83,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-02-25 11:30:00,4.89408,1.42744,5.098,0.22848000000000002,0.06664,0.23800000000000002,4.6656,1.3608,4.86,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-02-25 12:00:00,5.184,1.512,5.4,0.3168,0.09240000000000001,0.33,4.8672,1.4196,5.07,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-02-25 12:30:00,5.25216,1.5318800000000001,5.471,0.11616000000000001,0.03388,0.121,5.136,1.498,5.35,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-02-25 13:00:00,5.2224,1.5232,5.44,0.1632,0.0476,0.17,5.0592,1.4756,5.27,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-02-25 13:30:00,4.74528,1.3840400000000002,4.943,0.08928000000000001,0.02604,0.093,4.656,1.358,4.85,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-02-25 14:00:00,7.60416,2.21788,7.921,0.10656,0.031080000000000003,0.111,7.4976,2.1868,7.8100000000000005,3.168,0.924,3.3,3.168,0.924,3.3
2020-02-25 14:30:00,8.31744,2.42592,8.664,0.21504,0.06272000000000001,0.224,8.1024,2.3632,8.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 15:00:00,8.77536,2.55948,9.141,0.33696000000000004,0.09828,0.35100000000000003,8.4384,2.4612,8.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 15:30:00,6.02208,1.75644,6.273,0.37728,0.11004000000000001,0.393,5.6448,1.6464,5.88,3.552,1.036,3.7,3.552,1.036,3.7
2020-02-25 16:00:00,5.90016,1.7208800000000002,6.146,0.30336,0.08848,0.316,5.5968,1.6324,5.83,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-02-25 16:30:00,6.31776,1.84268,6.5809999999999995,0.33696000000000004,0.09828,0.35100000000000003,5.9808,1.7444000000000002,6.23,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-02-25 17:00:00,6.7296,1.9628,7.01,0.4128,0.12040000000000001,0.43,6.3168,1.8424,6.58,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-02-25 17:30:00,7.10304,2.07172,7.399,0.43104000000000003,0.12572,0.449,6.672,1.9460000000000002,6.95,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-25 18:00:00,7.30272,2.12996,7.607,0.40032,0.11676,0.417,6.9024,2.0132,7.19,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-02-25 18:30:00,7.4784,2.1812,7.79,0.336,0.098,0.35000000000000003,7.1424,2.0832,7.44,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-02-25 19:00:00,7.36224,2.14732,7.6690000000000005,0.018240000000000003,0.00532,0.019,7.344,2.142,7.65,6.048,1.764,6.3,6.048,1.764,6.3
2020-02-25 19:30:00,6.97632,2.03476,7.267,0.025920000000000002,0.007560000000000001,0.027,6.9504,2.0272,7.24,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-02-25 20:00:00,6.76128,1.9720400000000002,7.043,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.7488,1.9684,7.03,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-02-25 20:30:00,6.53856,1.90708,6.811,0.05856000000000001,0.01708,0.061,6.48,1.8900000000000001,6.75,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-02-25 21:00:00,5.85888,1.70884,6.103,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8464,1.7052,6.09,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-02-25 21:30:00,5.29248,1.54364,5.513,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.28,1.54,5.5,5.808,1.694,6.05,5.808,1.694,6.05
2020-02-25 22:00:00,4.88832,1.42576,5.092,0.01152,0.00336,0.012,4.8768,1.4224,5.08,5.328,1.554,5.55,5.328,1.554,5.55
2020-02-25 22:30:00,4.43136,1.29248,4.616,0.015360000000000002,0.0044800000000000005,0.016,4.416,1.288,4.6,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-02-25 23:00:00,3.94464,1.15052,4.109,0.03744,0.010920000000000001,0.039,3.9072,1.1396,4.07,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-02-25 23:30:00,3.8342400000000003,1.11832,3.9939999999999998,0.01344,0.003920000000000001,0.014,3.8208,1.1144,3.98,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-02-26 00:00:00,3.43968,1.00324,3.583,0.03168,0.00924,0.033,3.408,0.994,3.55,4.08,1.19,4.25,4.08,1.19,4.25
2020-02-26 00:30:00,3.17088,0.9248400000000001,3.303,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1584,0.9212,3.29,3.936,1.148,4.1,3.936,1.148,4.1
2020-02-26 01:00:00,3.07296,0.8962800000000001,3.201,0.02016,0.005880000000000001,0.021,3.0528,0.8904000000000001,3.18,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-02-26 01:30:00,3.01152,0.87836,3.137,0.025920000000000002,0.007560000000000001,0.027,2.9856,0.8708,3.11,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-02-26 02:00:00,3.03744,0.88592,3.164,0.01344,0.003920000000000001,0.014,3.024,0.882,3.15,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-02-26 02:30:00,2.99904,0.87472,3.124,0.01344,0.003920000000000001,0.014,2.9856,0.8708,3.11,4.176,1.218,4.35,4.176,1.218,4.35
2020-02-26 03:00:00,3.06528,0.8940400000000001,3.193,0.21408000000000002,0.06244,0.223,2.8512,0.8316,2.9699999999999998,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-02-26 03:30:00,3.00192,0.8755600000000001,3.127,0.12192000000000001,0.03556,0.127,2.88,0.84,3.0,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-02-26 04:00:00,3.12384,0.91112,3.254,0.01344,0.003920000000000001,0.014,3.1104,0.9072,3.24,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-02-26 04:30:00,3.39552,0.9903600000000001,3.537,0.04512,0.013160000000000002,0.047,3.3504,0.9772000000000001,3.49,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-02-26 05:00:00,3.45216,1.00688,3.596,0.015360000000000002,0.0044800000000000005,0.016,3.4368,1.0024,3.58,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-02-26 05:30:00,3.33312,0.97216,3.472,0.08832000000000001,0.02576,0.092,3.2448,0.9464,3.38,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-02-26 06:00:00,3.58272,1.04496,3.732,0.27072,0.07896,0.28200000000000003,3.312,0.966,3.45,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-02-26 06:30:00,4.1232,1.2026,4.295,0.024,0.007,0.025,4.0992,1.1956,4.27,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-02-26 07:00:00,4.65984,1.35912,4.854,0.09024,0.026320000000000003,0.094,4.5696,1.3328,4.76,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-02-26 07:30:00,5.28384,1.54112,5.504,0.01344,0.003920000000000001,0.014,5.2704,1.5372,5.49,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-02-26 08:00:00,5.1408,1.4994,5.355,0.014400000000000001,0.004200000000000001,0.015,5.1264,1.4952,5.34,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-02-26 08:30:00,4.92864,1.4375200000000001,5.134,0.07104,0.020720000000000002,0.074,4.8576,1.4168,5.06,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-02-26 09:00:00,5.06304,1.47672,5.274,0.10944000000000001,0.031920000000000004,0.114,4.9536,1.4448,5.16,5.472,1.596,5.7,5.472,1.596,5.7
2020-02-26 09:30:00,5.12544,1.49492,5.339,0.03744,0.010920000000000001,0.039,5.088,1.484,5.3,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-02-26 10:00:00,5.20896,1.5192800000000002,5.426,0.03456,0.01008,0.036000000000000004,5.1744,1.5091999999999999,5.39,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-02-26 10:30:00,5.232,1.526,5.45,0.057600000000000005,0.016800000000000002,0.06,5.1744,1.5091999999999999,5.39,5.232,1.526,5.45,5.232,1.526,5.45
2020-02-26 11:00:00,5.0784,1.4812,5.29,0.11520000000000001,0.033600000000000005,0.12,4.9632000000000005,1.4476,5.17,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-02-26 11:30:00,5.01888,1.46384,5.228,0.14208,0.041440000000000005,0.148,4.8768,1.4224,5.08,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-02-26 12:00:00,4.7424,1.3832,4.94,0.057600000000000005,0.016800000000000002,0.06,4.6848,1.3664,4.88,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-02-26 12:30:00,4.69248,1.36864,4.888,0.04608,0.01344,0.048,4.6464,1.3552,4.84,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-02-26 13:00:00,4.7184,1.3762,4.915,0.033600000000000005,0.0098,0.035,4.6848,1.3664,4.88,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-02-26 13:30:00,4.52928,1.32104,4.718,0.09408000000000001,0.027440000000000003,0.098,4.4352,1.2936,4.62,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-02-26 14:00:00,4.62624,1.34932,4.819,0.027840000000000004,0.00812,0.029,4.5984,1.3412,4.79,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-02-26 14:30:00,4.64448,1.35464,4.838,0.01728,0.00504,0.018000000000000002,4.6272,1.3496000000000001,4.82,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-02-26 15:00:00,4.61568,1.34624,4.808,0.01728,0.00504,0.018000000000000002,4.5984,1.3412,4.79,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-02-26 15:30:00,4.69152,1.36836,4.8870000000000005,0.01632,0.00476,0.017,4.6752,1.3636,4.87,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-02-26 16:00:00,5.7571200000000005,1.67916,5.997,0.01632,0.00476,0.017,5.7408,1.6743999999999999,5.98,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-02-26 16:30:00,6.30432,1.8387600000000002,6.567,0.01632,0.00476,0.017,6.288,1.834,6.55,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-02-26 17:00:00,6.71328,1.95804,6.993,0.03168,0.00924,0.033,6.6815999999999995,1.9488,6.96,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-02-26 17:30:00,7.0608,2.0594,7.355,0.014400000000000001,0.004200000000000001,0.015,7.0464,2.0552,7.34,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-02-26 18:00:00,7.09248,2.06864,7.388,0.12288000000000002,0.035840000000000004,0.128,6.9696,2.0328,7.26,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-02-26 18:30:00,7.44192,2.17056,7.752,0.08832000000000001,0.02576,0.092,7.3536,2.1448,7.66,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-02-26 19:00:00,7.41408,2.16244,7.723,0.31968,0.09324,0.333,7.0944,2.0692,7.39,6.384,1.862,6.65,6.384,1.862,6.65
2020-02-26 19:30:00,7.04736,2.05548,7.341,0.34656000000000003,0.10108,0.361,6.7008,1.9544000000000001,6.98,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-02-26 20:00:00,5.80992,1.69456,6.052,0.08832000000000001,0.02576,0.092,5.7216000000000005,1.6688,5.96,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-02-26 20:30:00,5.46528,1.5940400000000001,5.693,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4528,1.5904,5.68,7.2,2.1,7.5,7.2,2.1,7.5
2020-02-26 21:00:00,5.2828800000000005,1.5408400000000002,5.503,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2704,1.5372,5.49,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-02-26 21:30:00,4.84128,1.41204,5.043,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8288,1.4084,5.03,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-02-26 22:00:00,4.46688,1.30284,4.6530000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4544,1.2992,4.64,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-02-26 22:30:00,4.20768,1.22724,4.383,0.12768000000000002,0.03724,0.133,4.08,1.19,4.25,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-02-26 23:00:00,3.77952,1.10236,3.9370000000000003,0.30432000000000003,0.08876,0.317,3.4752,1.0136,3.62,4.176,1.218,4.35,4.176,1.218,4.35
