Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-26 23:30:00,3.3264,0.9702000000000001,3.465,0.033600000000000005,0.0098,0.035,3.2928,0.9604,3.43,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-02-27 00:00:00,3.32544,0.9699200000000001,3.464,0.01344,0.003920000000000001,0.014,3.312,0.966,3.45,3.936,1.148,4.1,3.936,1.148,4.1
2020-02-27 00:30:00,3.23904,0.9447200000000001,3.374,0.051840000000000004,0.015120000000000001,0.054,3.1872,0.9296000000000001,3.32,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-02-27 01:00:00,3.216,0.9380000000000001,3.35,0.2016,0.058800000000000005,0.21,3.0144,0.8792000000000001,3.14,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-02-27 01:30:00,3.1152,0.9086000000000001,3.245,0.062400000000000004,0.0182,0.065,3.0528,0.8904000000000001,3.18,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-02-27 02:00:00,3.1248,0.9114000000000001,3.255,0.014400000000000001,0.004200000000000001,0.015,3.1104,0.9072,3.24,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-02-27 02:30:00,3.1344,0.9142,3.265,0.024,0.007,0.025,3.1104,0.9072,3.24,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-02-27 03:00:00,3.0979200000000002,0.90356,3.227,0.03552,0.010360000000000001,0.037,3.0624,0.8932,3.19,3.888,1.134,4.05,3.888,1.134,4.05
2020-02-27 03:30:00,3.00192,0.8755600000000001,3.127,0.17952,0.052360000000000004,0.187,2.8224,0.8232,2.94,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-02-27 04:00:00,2.83296,0.82628,2.951,0.33696000000000004,0.09828,0.35100000000000003,2.496,0.728,2.6,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-02-27 04:30:00,2.7552,0.8036000000000001,2.87,0.11520000000000001,0.033600000000000005,0.12,2.64,0.77,2.75,3.36,0.98,3.5,3.36,0.98,3.5
2020-02-27 05:00:00,2.84544,0.8299200000000001,2.964,0.15744000000000002,0.04592,0.164,2.688,0.784,2.8,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-02-27 05:30:00,3.0048,0.8764000000000001,3.13,0.096,0.028,0.1,2.9088000000000003,0.8484,3.03,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-02-27 06:00:00,3.552,1.036,3.7,0.336,0.098,0.35000000000000003,3.216,0.9380000000000001,3.35,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-02-27 06:30:00,4.04928,1.18104,4.218,0.036480000000000005,0.01064,0.038,4.0128,1.1703999999999999,4.18,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-02-27 07:00:00,4.5264,1.3202,4.715,0.0528,0.0154,0.055,4.4736,1.3048,4.66,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-02-27 07:30:00,4.9296,1.4378,5.135,0.014400000000000001,0.004200000000000001,0.015,4.9152000000000005,1.4336,5.12,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-02-27 08:00:00,5.2588799999999996,1.53384,5.478,0.02688,0.007840000000000001,0.028,5.232,1.526,5.45,5.568,1.624,5.8,5.568,1.624,5.8
2020-02-27 08:30:00,5.4288,1.5834000000000001,5.655,0.014400000000000001,0.004200000000000001,0.015,5.4144,1.5792000000000002,5.64,5.616,1.638,5.85,5.616,1.638,5.85
2020-02-27 09:00:00,5.00832,1.46076,5.217,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.9248,1.4364,5.13,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-02-27 09:30:00,5.06688,1.47784,5.2780000000000005,0.02688,0.007840000000000001,0.028,5.04,1.47,5.25,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-02-27 10:00:00,5.6496,1.6478000000000002,5.885,0.014400000000000001,0.004200000000000001,0.015,5.6352,1.6436000000000002,5.87,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-02-27 10:30:00,5.35296,1.56128,5.5760000000000005,0.015360000000000002,0.0044800000000000005,0.016,5.3376,1.5568,5.5600000000000005,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-02-27 11:00:00,5.29344,1.54392,5.514,0.02304,0.00672,0.024,5.2704,1.5372,5.49,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-02-27 11:30:00,5.03136,1.4674800000000001,5.241,0.02976,0.00868,0.031,5.0016,1.4588,5.21,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-02-27 12:00:00,5.3568,1.5624,5.58,0.028800000000000003,0.008400000000000001,0.03,5.328,1.554,5.55,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-02-27 12:30:00,5.20416,1.51788,5.421,0.02976,0.00868,0.031,5.1744,1.5091999999999999,5.39,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-02-27 13:00:00,5.23488,1.52684,5.453,0.03168,0.00924,0.033,5.2032,1.5176,5.42,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-02-27 13:30:00,4.99392,1.45656,5.202,0.030720000000000004,0.008960000000000001,0.032,4.9632000000000005,1.4476,5.17,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-02-27 14:00:00,4.64832,1.35576,4.842,0.030720000000000004,0.008960000000000001,0.032,4.6176,1.3468,4.8100000000000005,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-02-27 14:30:00,4.5724800000000005,1.33364,4.763,0.03168,0.00924,0.033,4.5408,1.3244,4.73,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-02-27 15:00:00,4.4054400000000005,1.28492,4.589,0.09504000000000001,0.02772,0.099,4.3104,1.2572,4.49,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-02-27 15:30:00,4.60032,1.34176,4.792,0.030720000000000004,0.008960000000000001,0.032,4.5696,1.3328,4.76,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-02-27 16:00:00,5.664,1.6520000000000001,5.9,0.057600000000000005,0.016800000000000002,0.06,5.6064,1.6352,5.84,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-02-27 16:30:00,6.18144,1.80292,6.439,0.05664,0.01652,0.059000000000000004,6.1248,1.7864,6.38,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-02-27 17:00:00,6.50112,1.89616,6.772,0.05952,0.01736,0.062,6.4416,1.8788,6.71,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-02-27 17:30:00,6.81504,1.98772,7.099,0.08544,0.02492,0.089,6.7296,1.9628,7.01,5.28,1.54,5.5,5.28,1.54,5.5
2020-02-27 18:00:00,7.17504,2.09272,7.474,0.29184000000000004,0.08512,0.304,6.8832,2.0076,7.17,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-02-27 18:30:00,7.58496,2.21228,7.901,0.11616000000000001,0.03388,0.121,7.4688,2.1784,7.78,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-02-27 19:00:00,7.536,2.198,7.85,0.12480000000000001,0.0364,0.13,7.4112,2.1616,7.72,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-02-27 19:30:00,7.29216,2.12688,7.596,0.08256000000000001,0.02408,0.08600000000000001,7.2096,2.1028000000000002,7.51,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-02-27 20:00:00,6.45984,1.88412,6.729,0.08544,0.02492,0.089,6.3744,1.8592,6.64,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-02-27 20:30:00,5.65248,1.64864,5.888,0.08448000000000001,0.024640000000000002,0.088,5.568,1.624,5.8,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-02-27 21:00:00,5.39328,1.57304,5.618,0.08448000000000001,0.024640000000000002,0.088,5.3088,1.5484,5.53,6.096,1.778,6.35,6.096,1.778,6.35
2020-02-27 21:30:00,5.12352,1.49436,5.337,0.08352000000000001,0.024360000000000003,0.08700000000000001,5.04,1.47,5.25,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-02-27 22:00:00,4.66368,1.3602400000000001,4.858,0.08448000000000001,0.024640000000000002,0.088,4.5792,1.3356,4.77,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-02-27 22:30:00,4.34208,1.26644,4.523,0.31008,0.09044,0.323,4.032,1.176,4.2,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-02-27 23:00:00,4.0032,1.1676,4.17,0.3648,0.10640000000000001,0.38,3.6384,1.0612,3.79,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-02-27 23:30:00,3.4300800000000002,1.00044,3.573,0.11808,0.034440000000000005,0.123,3.312,0.966,3.45,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-02-28 00:00:00,3.2256,0.9408000000000001,3.36,0.0864,0.0252,0.09,3.1392,0.9156000000000001,3.27,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-02-28 00:30:00,3.22656,0.94108,3.3609999999999998,0.08736000000000001,0.025480000000000003,0.091,3.1392,0.9156000000000001,3.27,3.888,1.134,4.05,3.888,1.134,4.05
2020-02-28 01:00:00,3.168,0.924,3.3,0.14400000000000002,0.042,0.15,3.024,0.882,3.15,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-02-28 01:30:00,3.19488,0.9318400000000001,3.328,0.09408000000000001,0.027440000000000003,0.098,3.1008,0.9044000000000001,3.23,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-02-28 02:00:00,3.18528,0.9290400000000001,3.318,0.08448000000000001,0.024640000000000002,0.088,3.1008,0.9044000000000001,3.23,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-02-28 02:30:00,3.18528,0.9290400000000001,3.318,0.08448000000000001,0.024640000000000002,0.088,3.1008,0.9044000000000001,3.23,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-02-28 03:00:00,3.20352,0.9343600000000001,3.337,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.12,0.91,3.25,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-02-28 03:30:00,3.1574400000000002,0.9209200000000001,3.289,0.08544,0.02492,0.089,3.072,0.896,3.2,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-02-28 04:00:00,3.1574400000000002,0.9209200000000001,3.289,0.08544,0.02492,0.089,3.072,0.896,3.2,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-02-28 04:30:00,3.16896,0.9242800000000001,3.301,0.08736000000000001,0.025480000000000003,0.091,3.0816,0.8988,3.21,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-02-28 05:00:00,3.18336,0.9284800000000001,3.316,0.11136000000000001,0.03248,0.116,3.072,0.896,3.2,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-02-28 05:30:00,3.3552,0.9786,3.495,0.1968,0.0574,0.20500000000000002,3.1584,0.9212,3.29,3.648,1.064,3.8,3.648,1.064,3.8
2020-02-28 06:00:00,3.62784,1.05812,3.779,0.31584,0.09212000000000001,0.329,3.312,0.966,3.45,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-02-28 06:30:00,3.96672,1.15696,4.132,0.05952,0.01736,0.062,3.9072,1.1396,4.07,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-02-28 07:00:00,4.39776,1.28268,4.5809999999999995,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.3296,1.2628,4.51,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-02-28 07:30:00,5.01312,1.46216,5.222,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.9632000000000005,1.4476,5.17,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-02-28 08:00:00,5.2272,1.5246,5.445,0.0432,0.0126,0.045,5.184,1.512,5.4,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-02-28 08:30:00,5.39904,1.5747200000000001,5.624,0.03264,0.00952,0.034,5.3664,1.5652,5.59,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-02-28 09:00:00,5.32128,1.55204,5.543,0.03168,0.00924,0.033,5.2896,1.5428000000000002,5.51,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-02-28 09:30:00,5.42688,1.58284,5.6530000000000005,0.03168,0.00924,0.033,5.3952,1.5735999999999999,5.62,6.192,1.806,6.45,6.192,1.806,6.45
2020-02-28 10:00:00,5.3328,1.5554000000000001,5.555,0.033600000000000005,0.0098,0.035,5.2992,1.5455999999999999,5.52,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-02-28 10:30:00,5.35296,1.56128,5.5760000000000005,0.03456,0.01008,0.036000000000000004,5.3184000000000005,1.5512000000000001,5.54,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-02-28 11:00:00,6.04032,1.7617600000000002,6.292,0.030720000000000004,0.008960000000000001,0.032,6.0096,1.7528000000000001,6.26,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-02-28 11:30:00,6.28032,1.83176,6.542,0.030720000000000004,0.008960000000000001,0.032,6.2496,1.8228,6.51,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-02-28 12:00:00,6.36576,1.85668,6.631,0.02976,0.00868,0.031,6.336,1.8479999999999999,6.6,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-02-28 12:30:00,5.69472,1.6609600000000002,5.932,0.030720000000000004,0.008960000000000001,0.032,5.664,1.6520000000000001,5.9,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-02-28 13:00:00,5.44512,1.58816,5.672,0.030720000000000004,0.008960000000000001,0.032,5.4144,1.5792000000000002,5.64,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-02-28 13:30:00,5.87712,1.7141600000000001,6.122,0.030720000000000004,0.008960000000000001,0.032,5.8464,1.7052,6.09,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-02-28 14:00:00,5.70144,1.6629200000000002,5.939,0.018240000000000003,0.00532,0.019,5.6832,1.6576,5.92,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-02-28 14:30:00,5.88288,1.71584,6.128,0.01728,0.00504,0.018000000000000002,5.8656,1.7107999999999999,6.11,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-02-28 15:00:00,5.52864,1.61252,5.759,0.018240000000000003,0.00532,0.019,5.5104,1.6072000000000002,5.74,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-02-28 15:30:00,5.35584,1.5621200000000002,5.579,0.018240000000000003,0.00532,0.019,5.3376,1.5568,5.5600000000000005,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-02-28 16:00:00,5.4768,1.5974,5.705,0.014400000000000001,0.004200000000000001,0.015,5.4624,1.5932,5.69,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-02-28 16:30:00,5.9241600000000005,1.72788,6.171,0.19296000000000002,0.056280000000000004,0.201,5.7312,1.6716000000000002,5.97,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-02-28 17:00:00,6.1968,1.8074,6.455,0.3216,0.09380000000000001,0.335,5.8752,1.7136,6.12,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-02-28 17:30:00,6.33312,1.8471600000000001,6.5969999999999995,0.025920000000000002,0.007560000000000001,0.027,6.3072,1.8396,6.57,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-02-28 18:00:00,6.58848,1.92164,6.8629999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.5760000000000005,1.9180000000000001,6.85,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-02-28 18:30:00,6.79968,1.9832400000000001,7.083,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.7872,1.9796,7.07,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-02-28 19:00:00,6.63648,1.93564,6.913,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.624,1.932,6.9,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-02-28 19:30:00,6.05088,1.76484,6.303,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0384,1.7612,6.29,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-02-28 20:00:00,5.71392,1.66656,5.952,0.01152,0.00336,0.012,5.7024,1.6632,5.94,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-02-28 20:30:00,5.32992,1.55456,5.552,0.01152,0.00336,0.012,5.3184000000000005,1.5512000000000001,5.54,6.144,1.792,6.4,6.144,1.792,6.4
2020-02-28 21:00:00,5.14752,1.50136,5.362,0.01152,0.00336,0.012,5.136,1.498,5.35,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-02-28 21:30:00,4.87872,1.42296,5.082,0.01152,0.00336,0.012,4.8672,1.4196,5.07,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-02-28 22:00:00,4.62912,1.35016,4.822,0.01152,0.00336,0.012,4.6176,1.3468,4.8100000000000005,5.28,1.54,5.5,5.28,1.54,5.5
2020-02-28 22:30:00,4.44768,1.29724,4.633,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4352,1.2936,4.62,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-02-28 23:00:00,4.09248,1.19364,4.263,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.08,1.19,4.25,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-02-28 23:30:00,3.64128,1.06204,3.793,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.6288,1.0584,3.7800000000000002,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-02-29 00:00:00,3.31776,0.9676800000000001,3.456,0.06336,0.01848,0.066,3.2544,0.9492,3.39,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-02-29 00:30:00,3.05472,0.8909600000000001,3.182,0.16512000000000002,0.04816,0.17200000000000001,2.8896,0.8428,3.01,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-02-29 01:00:00,2.9452800000000003,0.85904,3.068,0.17088,0.04984,0.178,2.7744,0.8092,2.89,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-02-29 01:30:00,2.8704,0.8372,2.99,0.057600000000000005,0.016800000000000002,0.06,2.8128,0.8204,2.93,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-02-29 02:00:00,2.86368,0.8352400000000001,2.983,0.15648,0.04564000000000001,0.163,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-02-29 02:30:00,2.8492800000000003,0.8310400000000001,2.968,0.11328,0.03304,0.11800000000000001,2.7359999999999998,0.798,2.85,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-02-29 03:00:00,2.79264,0.81452,2.909,0.027840000000000004,0.00812,0.029,2.7648,0.8064,2.88,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-02-29 03:30:00,2.9558400000000002,0.8621200000000001,3.079,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.5056000000000003,0.7308,2.61,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-02-29 04:00:00,2.7187200000000002,0.7929600000000001,2.832,0.06912,0.02016,0.07200000000000001,2.6496,0.7728,2.76,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-02-29 04:30:00,2.68128,0.7820400000000001,2.793,0.022080000000000002,0.00644,0.023,2.6592000000000002,0.7756000000000001,2.77,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-02-29 05:00:00,2.67744,0.7809200000000001,2.789,0.03744,0.010920000000000001,0.039,2.64,0.77,2.75,3.168,0.924,3.3,3.168,0.924,3.3
2020-02-29 05:30:00,2.79456,0.81508,2.911,0.039360000000000006,0.01148,0.041,2.7552,0.8036000000000001,2.87,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-02-29 06:00:00,3.1344,0.9142,3.265,0.4464,0.1302,0.465,2.688,0.784,2.8,2.976,0.868,3.1,2.976,0.868,3.1
2020-02-29 06:30:00,3.20064,0.9335200000000001,3.334,0.20544,0.05992000000000001,0.214,2.9952,0.8736,3.12,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-02-29 07:00:00,3.35328,0.9780400000000001,3.493,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3407999999999998,0.9744,3.48,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-02-29 07:30:00,3.77856,1.10208,3.936,0.015360000000000002,0.0044800000000000005,0.016,3.7632,1.0976,3.92,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-02-29 08:00:00,4.03872,1.1779600000000001,4.207,0.01632,0.00476,0.017,4.0224,1.1732,4.19,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-02-29 08:30:00,4.55616,1.32888,4.746,0.26496000000000003,0.07728,0.276,4.2912,1.2516,4.47,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-02-29 09:00:00,5.232,1.526,5.45,0.5472,0.15960000000000002,0.5700000000000001,4.6848,1.3664,4.88,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-02-29 09:30:00,5.54688,1.6178400000000002,5.7780000000000005,0.52608,0.15344000000000002,0.548,5.0208,1.4644,5.23,5.184,1.512,5.4,5.184,1.512,5.4
2020-02-29 10:00:00,5.51904,1.60972,5.749,0.5078400000000001,0.14812,0.529,5.0112,1.4616,5.22,5.232,1.526,5.45,5.232,1.526,5.45
2020-02-29 10:30:00,5.3952,1.5735999999999999,5.62,0.5184,0.1512,0.54,4.8768,1.4224,5.08,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-02-29 11:00:00,5.55552,1.62036,5.787,0.48672000000000004,0.14196,0.507,5.0688,1.4784000000000002,5.28,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-02-29 11:30:00,5.41248,1.57864,5.638,0.50688,0.14784,0.528,4.9056,1.4308,5.11,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-02-29 12:00:00,5.2752,1.5386000000000002,5.495,0.5136000000000001,0.14980000000000002,0.535,4.7616,1.3888,4.96,4.656,1.358,4.85,4.656,1.358,4.85
2020-02-29 12:30:00,5.18496,1.51228,5.401,0.29856000000000005,0.08708,0.311,4.8864,1.4252,5.09,4.944,1.442,5.15,4.944,1.442,5.15
2020-02-29 13:00:00,5.19456,1.5150800000000002,5.411,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.1264,1.4952,5.34,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-02-29 13:30:00,4.92864,1.4375200000000001,5.134,0.34944000000000003,0.10192000000000001,0.364,4.5792,1.3356,4.77,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-02-29 14:00:00,5.1408,1.4994,5.355,0.36960000000000004,0.1078,0.385,4.7712,1.3916,4.97,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-02-29 14:30:00,5.06496,1.47728,5.276,0.37056000000000006,0.10808000000000001,0.386,4.6944,1.3692,4.89,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-02-29 15:00:00,5.0208,1.4644,5.23,0.4032,0.11760000000000001,0.42,4.6176,1.3468,4.8100000000000005,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-02-29 15:30:00,5.06592,1.47756,5.277,0.40992,0.11956000000000001,0.427,4.656,1.358,4.85,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-02-29 16:00:00,5.1888,1.5134,5.405,0.40800000000000003,0.11900000000000001,0.425,4.7808,1.3944,4.98,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-02-29 16:30:00,5.25408,1.53244,5.473,0.15648,0.04564000000000001,0.163,5.0976,1.4868000000000001,5.31,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-02-29 17:00:00,5.24256,1.52908,5.461,0.010560000000000002,0.0030800000000000003,0.011,5.232,1.526,5.45,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-02-29 17:30:00,5.59872,1.6329600000000002,5.832,0.01152,0.00336,0.012,5.5872,1.6296,5.82,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-02-29 18:00:00,6.13824,1.79032,6.394,0.33984000000000003,0.09912000000000001,0.354,5.7984,1.6912,6.04,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-02-29 18:30:00,6.2688,1.8284,6.53,0.1056,0.0308,0.11,6.1632,1.7976,6.42,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-02-29 19:00:00,6.1008,1.7794,6.355,0.1008,0.029400000000000003,0.105,6.0,1.75,6.25,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-02-29 19:30:00,5.66784,1.65312,5.904,0.03264,0.00952,0.034,5.6352,1.6436000000000002,5.87,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-02-29 20:00:00,5.36448,1.56464,5.588,0.04608,0.01344,0.048,5.3184000000000005,1.5512000000000001,5.54,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-02-29 20:30:00,5.07072,1.47896,5.282,0.01152,0.00336,0.012,5.0592,1.4756,5.27,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-02-29 21:00:00,4.8768,1.4224,5.08,0.038400000000000004,0.0112,0.04,4.8384,1.4112,5.04,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-02-29 21:30:00,4.7136,1.3748,4.91,0.12480000000000001,0.0364,0.13,4.5888,1.3384,4.78,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-02-29 22:00:00,4.5072,1.3146,4.695,0.0432,0.0126,0.045,4.464,1.302,4.65,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-02-29 22:30:00,4.28256,1.24908,4.461,0.34656000000000003,0.10108,0.361,3.936,1.148,4.1,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-02-29 23:00:00,4.05024,1.18132,4.219,0.27744,0.08092,0.289,3.7728,1.1004,3.93,4.272,1.246,4.45,4.272,1.246,4.45
2020-02-29 23:30:00,3.49152,1.01836,3.637,0.17952,0.052360000000000004,0.187,3.312,0.966,3.45,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-03-01 00:00:00,3.30624,0.9643200000000001,3.444,0.051840000000000004,0.015120000000000001,0.054,3.2544,0.9492,3.39,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-03-01 00:30:00,3.18528,0.9290400000000001,3.318,0.11328,0.03304,0.11800000000000001,3.072,0.896,3.2,3.504,1.022,3.65,3.504,1.022,3.65
2020-03-01 01:00:00,3.0288,0.8834000000000001,3.155,0.0432,0.0126,0.045,2.9856,0.8708,3.11,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-03-01 01:30:00,2.97216,0.8668800000000001,3.096,0.015360000000000002,0.0044800000000000005,0.016,2.9568000000000003,0.8624,3.08,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-03-01 02:00:00,2.92992,0.8545600000000001,3.052,0.22272000000000003,0.06496,0.232,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-03-01 02:30:00,2.99328,0.87304,3.118,0.40128,0.11704,0.418,2.592,0.756,2.7,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-03-01 03:00:00,2.98464,0.8705200000000001,3.109,0.43104000000000003,0.12572,0.449,2.5536,0.7448,2.66,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-03-01 03:30:00,2.92704,0.85372,3.049,0.36384000000000005,0.10612,0.379,2.5632,0.7476,2.67,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-03-01 04:00:00,3.23232,0.94276,3.367,0.21792000000000003,0.06356,0.227,3.0144,0.8792000000000001,3.14,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-03-01 04:30:00,3.10176,0.90468,3.231,0.13536,0.03948,0.14100000000000001,2.9664,0.8652000000000001,3.09,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-03-01 05:00:00,3.0864,0.9002,3.215,0.024,0.007,0.025,3.0624,0.8932,3.19,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-03-01 05:30:00,3.13632,0.9147600000000001,3.267,0.07392,0.021560000000000003,0.077,3.0624,0.8932,3.19,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-03-01 06:00:00,3.1728,0.9254,3.305,0.2928,0.0854,0.305,2.88,0.84,3.0,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-03-01 06:30:00,3.12096,0.9102800000000001,3.251,0.05856000000000001,0.01708,0.061,3.0624,0.8932,3.19,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-03-01 07:00:00,3.2112,0.9366000000000001,3.345,0.014400000000000001,0.004200000000000001,0.015,3.1968,0.9324,3.33,3.696,1.078,3.85,3.696,1.078,3.85
2020-03-01 07:30:00,3.5068799999999998,1.02284,3.653,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4944,1.0192,3.64,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-03-01 08:00:00,3.88992,1.13456,4.052,0.01152,0.00336,0.012,3.8784,1.1312,4.04,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-03-01 08:30:00,4.39872,1.28296,4.582,0.01152,0.00336,0.012,4.3872,1.2796,4.57,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-03-01 09:00:00,4.72512,1.37816,4.922,0.021120000000000003,0.0061600000000000005,0.022,4.704,1.3719999999999999,4.9,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-03-01 09:30:00,4.9862400000000004,1.45432,5.194,0.01344,0.003920000000000001,0.014,4.9728,1.4504000000000001,5.18,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-03-01 10:00:00,5.15712,1.5041600000000002,5.372,0.01152,0.00336,0.012,5.1456,1.5008,5.36,5.04,1.47,5.25,5.04,1.47,5.25
2020-03-01 10:30:00,5.32032,1.55176,5.542,0.01152,0.00336,0.012,5.3088,1.5484,5.53,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-03-01 11:00:00,5.40576,1.57668,5.631,0.010560000000000002,0.0030800000000000003,0.011,5.3952,1.5735999999999999,5.62,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-03-01 11:30:00,5.4672,1.5946,5.695,0.014400000000000001,0.004200000000000001,0.015,5.4528,1.5904,5.68,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-03-01 12:00:00,5.1456,1.5008,5.36,0.009600000000000001,0.0028,0.01,5.136,1.498,5.35,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-03-01 12:30:00,5.54976,1.61868,5.781,0.02976,0.00868,0.031,5.52,1.6099999999999999,5.75,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-03-01 13:00:00,5.73216,1.67188,5.971,0.010560000000000002,0.0030800000000000003,0.011,5.7216000000000005,1.6688,5.96,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-03-01 13:30:00,5.56032,1.62176,5.792,0.01152,0.00336,0.012,5.5488,1.6184,5.78,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-03-01 14:00:00,5.27136,1.53748,5.491,0.010560000000000002,0.0030800000000000003,0.011,5.2608,1.5344,5.48,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-03-01 14:30:00,5.23296,1.52628,5.451,0.010560000000000002,0.0030800000000000003,0.011,5.2224,1.5232,5.44,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-03-01 15:00:00,5.26272,1.5349599999999999,5.482,0.021120000000000003,0.0061600000000000005,0.022,5.2416,1.5288,5.46,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-03-01 15:30:00,5.15328,1.50304,5.368,0.01728,0.00504,0.018000000000000002,5.136,1.498,5.35,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-03-01 16:00:00,5.4048,1.5764,5.63,0.009600000000000001,0.0028,0.01,5.3952,1.5735999999999999,5.62,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-03-01 16:30:00,5.33952,1.55736,5.562,0.01152,0.00336,0.012,5.328,1.554,5.55,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-03-01 17:00:00,5.50368,1.60524,5.733,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4912,1.6016,5.72,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-03-01 17:30:00,6.03072,1.75896,6.282,0.01152,0.00336,0.012,6.0192,1.7556,6.27,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-03-01 18:00:00,6.19104,1.80572,6.449,0.21024,0.061320000000000006,0.219,5.9808,1.7444000000000002,6.23,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-03-01 18:30:00,6.4272,1.8746,6.695,0.1776,0.051800000000000006,0.185,6.2496,1.8228,6.51,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-03-01 19:00:00,6.34368,1.85024,6.608,0.01728,0.00504,0.018000000000000002,6.3264,1.8452000000000002,6.59,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-03-01 19:30:00,6.1872,1.8046000000000002,6.445,0.014400000000000001,0.004200000000000001,0.015,6.1728,1.8004,6.43,6.288,1.834,6.55,6.288,1.834,6.55
2020-03-01 20:00:00,5.952,1.736,6.2,0.019200000000000002,0.0056,0.02,5.9328,1.7304,6.18,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-03-01 20:30:00,5.70528,1.66404,5.943,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.6928,1.6604,5.93,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-03-01 21:00:00,5.33088,1.55484,5.553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3184000000000005,1.5512000000000001,5.54,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-03-01 21:30:00,5.10432,1.48876,5.317,0.01632,0.00476,0.017,5.088,1.484,5.3,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-03-01 22:00:00,4.3536,1.2698,4.535,0.062400000000000004,0.0182,0.065,4.2912,1.2516,4.47,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-03-01 22:30:00,4.10688,1.19784,4.2780000000000005,0.40128,0.11704,0.418,3.7056,1.0808,3.86,4.176,1.218,4.35,4.176,1.218,4.35
2020-03-01 23:00:00,4.0656,1.1858,4.235,0.38880000000000003,0.1134,0.405,3.6768,1.0724,3.83,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-03-01 23:30:00,3.57888,1.04384,3.7279999999999998,0.30528000000000005,0.08904000000000001,0.318,3.2736,0.9548000000000001,3.41,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-03-02 00:00:00,3.27936,0.9564800000000001,3.416,0.31296,0.09128000000000001,0.326,2.9664,0.8652000000000001,3.09,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-03-02 00:30:00,3.0528,0.8904000000000001,3.18,0.24960000000000002,0.0728,0.26,2.8032,0.8176,2.92,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-03-02 01:00:00,2.91456,0.8500800000000001,3.036,0.07296000000000001,0.02128,0.076,2.8416,0.8288000000000001,2.96,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-03-02 01:30:00,2.856,0.833,2.975,0.033600000000000005,0.0098,0.035,2.8224,0.8232,2.94,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-03-02 02:00:00,2.81088,0.81984,2.928,0.01728,0.00504,0.018000000000000002,2.7936,0.8148000000000001,2.91,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-03-02 02:30:00,2.8617600000000003,0.8346800000000001,2.981,0.02016,0.005880000000000001,0.021,2.8416,0.8288000000000001,2.96,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-03-02 03:00:00,2.88,0.84,3.0,0.1056,0.0308,0.11,2.7744,0.8092,2.89,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-03-02 03:30:00,3.02976,0.88368,3.156,0.27456,0.08008000000000001,0.28600000000000003,2.7552,0.8036000000000001,2.87,3.504,1.022,3.65,3.504,1.022,3.65
2020-03-02 04:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.12864,0.037520000000000005,0.134,2.7456,0.8008000000000001,2.86,3.504,1.022,3.65,3.504,1.022,3.65
2020-03-02 04:30:00,2.62176,0.76468,2.731,0.02016,0.005880000000000001,0.021,2.6016,0.7588,2.71,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-03-02 05:00:00,2.66304,0.7767200000000001,2.774,0.02304,0.00672,0.024,2.64,0.77,2.75,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-03-02 05:30:00,2.87232,0.8377600000000001,2.992,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.7744,0.8092,2.89,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-03-02 06:00:00,3.25536,0.9494800000000001,3.391,0.24096,0.07028000000000001,0.251,3.0144,0.8792000000000001,3.14,3.504,1.022,3.65,3.504,1.022,3.65
2020-03-02 06:30:00,3.99648,1.16564,4.163,0.041280000000000004,0.01204,0.043000000000000003,3.9552,1.1536,4.12,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-03-02 07:00:00,4.40064,1.28352,4.584,0.01344,0.003920000000000001,0.014,4.3872,1.2796,4.57,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-03-02 07:30:00,5.61984,1.6391200000000001,5.854,0.01344,0.003920000000000001,0.014,5.6064,1.6352,5.84,5.136,1.498,5.35,5.136,1.498,5.35
2020-03-02 08:00:00,6.25632,1.82476,6.517,0.01632,0.00476,0.017,6.24,1.82,6.5,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-03-02 08:30:00,6.096,1.778,6.35,0.038400000000000004,0.0112,0.04,6.0576,1.7668,6.31,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-03-02 09:00:00,6.0528,1.7654,6.305,0.033600000000000005,0.0098,0.035,6.0192,1.7556,6.27,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-03-02 09:30:00,6.11904,1.78472,6.374,0.03264,0.00952,0.034,6.0864,1.7752,6.34,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-03-02 10:00:00,5.31168,1.5492400000000002,5.533,0.060480000000000006,0.017640000000000003,0.063,5.2512,1.5316,5.47,4.8,1.4,5.0,4.8,1.4,5.0
2020-03-02 10:30:00,4.92096,1.4352800000000001,5.126,0.03456,0.01008,0.036000000000000004,4.8864,1.4252,5.09,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-03-02 11:00:00,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-03-02 11:30:00,4.83936,1.41148,5.041,0.07776000000000001,0.022680000000000002,0.081,4.7616,1.3888,4.96,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-03-02 12:00:00,5.61984,1.6391200000000001,5.854,0.03264,0.00952,0.034,5.5872,1.6296,5.82,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-03-02 12:30:00,5.59104,1.6307200000000002,5.824,0.03264,0.00952,0.034,5.5584,1.6212,5.79,4.08,1.19,4.25,4.08,1.19,4.25
2020-03-02 13:00:00,4.80288,1.40084,5.003,0.03168,0.00924,0.033,4.7712,1.3916,4.97,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-03-02 13:30:00,4.63008,1.35044,4.823,0.03168,0.00924,0.033,4.5984,1.3412,4.79,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-03-02 14:00:00,4.65408,1.35744,4.848,0.036480000000000005,0.01064,0.038,4.6176,1.3468,4.8100000000000005,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-03-02 14:30:00,4.59456,1.34008,4.786,0.03456,0.01008,0.036000000000000004,4.5600000000000005,1.33,4.75,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-03-02 15:00:00,4.47168,1.30424,4.658,0.036480000000000005,0.01064,0.038,4.4352,1.2936,4.62,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-03-02 15:30:00,4.80576,1.40168,5.006,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7808,1.3944,4.98,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-03-02 16:00:00,5.00736,1.46048,5.216,0.015360000000000002,0.0044800000000000005,0.016,4.992,1.456,5.2,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-03-02 16:30:00,5.48832,1.6007600000000002,5.717,0.025920000000000002,0.007560000000000001,0.027,5.4624,1.5932,5.69,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-03-02 17:00:00,5.88,1.7149999999999999,6.125,0.014400000000000001,0.004200000000000001,0.015,5.8656,1.7107999999999999,6.11,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-03-02 17:30:00,6.1776,1.8018,6.435,0.014400000000000001,0.004200000000000001,0.015,6.1632,1.7976,6.42,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-03-02 18:00:00,6.29088,1.83484,6.553,0.21408000000000002,0.06244,0.223,6.0768,1.7724000000000002,6.33,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-03-02 18:30:00,6.67776,1.94768,6.956,0.08256000000000001,0.02408,0.08600000000000001,6.5952,1.9236,6.87,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-03-02 19:00:00,6.61344,1.9289200000000002,6.889,0.018240000000000003,0.00532,0.019,6.5952,1.9236,6.87,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-03-02 19:30:00,6.38304,1.86172,6.649,0.05664,0.01652,0.059000000000000004,6.3264,1.8452000000000002,6.59,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-03-02 20:00:00,6.02208,1.75644,6.273,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0096,1.7528000000000001,6.26,7.152,2.086,7.45,7.152,2.086,7.45
2020-03-02 20:30:00,5.51328,1.60804,5.743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5008,1.6044,5.73,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-03-02 21:00:00,5.17728,1.51004,5.393,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1648,1.5064000000000002,5.38,6.72,1.96,7.0,6.72,1.96,7.0
2020-03-02 21:30:00,4.81248,1.40364,5.013,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8,1.4,5.0,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-03-02 22:00:00,4.56768,1.33224,4.758,0.01728,0.00504,0.018000000000000002,4.5504,1.3272,4.74,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-03-02 22:30:00,4.20576,1.22668,4.381,0.18336000000000002,0.05348000000000001,0.191,4.0224,1.1732,4.19,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-03-02 23:00:00,3.8688000000000002,1.1284,4.03,0.096,0.028,0.1,3.7728,1.1004,3.93,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-03-02 23:30:00,3.34464,0.97552,3.484,0.01344,0.003920000000000001,0.014,3.3312,0.9716,3.47,4.032,1.176,4.2,4.032,1.176,4.2
2020-03-03 00:00:00,3.09504,0.9027200000000001,3.224,0.01344,0.003920000000000001,0.014,3.0816,0.8988,3.21,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-03-03 00:30:00,2.92224,0.8523200000000001,3.044,0.01344,0.003920000000000001,0.014,2.9088000000000003,0.8484,3.03,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-03-03 01:00:00,2.87616,0.8388800000000001,2.996,0.015360000000000002,0.0044800000000000005,0.016,2.8608000000000002,0.8344,2.98,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-03-03 01:30:00,2.85888,0.83384,2.9779999999999998,0.02688,0.007840000000000001,0.028,2.832,0.8260000000000001,2.95,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-03-03 02:00:00,2.73792,0.79856,2.852,0.04032,0.011760000000000001,0.042,2.6976,0.7868,2.81,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-03-03 02:30:00,3.12192,0.91056,3.252,0.14592000000000002,0.04256,0.152,2.976,0.868,3.1,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-03-03 03:00:00,3.34368,0.9752400000000001,3.483,0.10848000000000001,0.03164,0.113,3.2352,0.9436,3.37,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-03-03 03:30:00,3.44064,1.00352,3.584,0.32064000000000004,0.09352,0.334,3.12,0.91,3.25,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-03-03 04:00:00,3.7296,1.0878,3.885,0.2928,0.0854,0.305,3.4368,1.0024,3.58,3.888,1.134,4.05,3.888,1.134,4.05
2020-03-03 04:30:00,3.7977600000000002,1.10768,3.956,0.36096,0.10528000000000001,0.376,3.4368,1.0024,3.58,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-03-03 05:00:00,3.78432,1.10376,3.942,0.34752000000000005,0.10136,0.362,3.4368,1.0024,3.58,3.936,1.148,4.1,3.936,1.148,4.1
2020-03-03 05:30:00,3.49344,1.01892,3.6390000000000002,0.34464,0.10052000000000001,0.359,3.1488,0.9184,3.2800000000000002,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-03-03 06:00:00,3.7872,1.1046,3.9450000000000003,0.37920000000000004,0.1106,0.395,3.408,0.994,3.55,3.696,1.078,3.85,3.696,1.078,3.85
2020-03-03 06:30:00,4.0224,1.1732,4.19,0.096,0.028,0.1,3.9264,1.1452,4.09,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-03-03 07:00:00,4.49664,1.31152,4.684,0.01344,0.003920000000000001,0.014,4.4832,1.3076,4.67,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-03-03 07:30:00,5.1216,1.4938,5.335,0.014400000000000001,0.004200000000000001,0.015,5.1072,1.4896,5.32,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-03-03 08:00:00,4.92,1.435,5.125,0.014400000000000001,0.004200000000000001,0.015,4.9056,1.4308,5.11,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-03-03 08:30:00,4.8768,1.4224,5.08,0.028800000000000003,0.008400000000000001,0.03,4.848,1.4140000000000001,5.05,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-03-03 09:00:00,4.62624,1.34932,4.819,0.05664,0.01652,0.059000000000000004,4.5696,1.3328,4.76,4.224,1.232,4.4,4.224,1.232,4.4
2020-03-03 09:30:00,4.73856,1.38208,4.936,0.03456,0.01008,0.036000000000000004,4.704,1.3719999999999999,4.9,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-03-03 10:00:00,4.79136,1.39748,4.991,0.02976,0.00868,0.031,4.7616,1.3888,4.96,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-03-03 10:30:00,4.63872,1.35296,4.832,0.030720000000000004,0.008960000000000001,0.032,4.608,1.344,4.8,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-03-03 11:00:00,4.52544,1.31992,4.714,0.03264,0.00952,0.034,4.4928,1.3104,4.68,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-03-03 11:30:00,4.37376,1.27568,4.556,0.03456,0.01008,0.036000000000000004,4.3392,1.2656,4.52,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-03-03 12:00:00,4.50048,1.31264,4.688,0.036480000000000005,0.01064,0.038,4.464,1.302,4.65,4.608,1.344,4.8,4.608,1.344,4.8
2020-03-03 12:30:00,4.61088,1.34484,4.803,0.03168,0.00924,0.033,4.5792,1.3356,4.77,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-03-03 13:00:00,4.75488,1.38684,4.953,0.03168,0.00924,0.033,4.7232,1.3776,4.92,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-03-03 13:30:00,5.11968,1.4932400000000001,5.333,0.03168,0.00924,0.033,5.088,1.484,5.3,3.552,1.036,3.7,3.552,1.036,3.7
2020-03-03 14:00:00,4.68288,1.36584,4.878,0.036480000000000005,0.01064,0.038,4.6464,1.3552,4.84,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-03-03 14:30:00,4.40064,1.28352,4.584,0.03264,0.00952,0.034,4.368,1.274,4.55,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-03-03 15:00:00,4.3814400000000004,1.27792,4.564,0.03264,0.00952,0.034,4.3488,1.2684,4.53,4.464,1.302,4.65,4.464,1.302,4.65
2020-03-03 15:30:00,5.68992,1.65956,5.927,0.025920000000000002,0.007560000000000001,0.027,5.664,1.6520000000000001,5.9,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-03-03 16:00:00,5.688,1.659,5.925,0.024,0.007,0.025,5.664,1.6520000000000001,5.9,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-03-03 16:30:00,5.784,1.687,6.025,0.1584,0.046200000000000005,0.165,5.6256,1.6408,5.86,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-03-03 17:00:00,6.12672,1.78696,6.382,0.021120000000000003,0.0061600000000000005,0.022,6.1056,1.7808000000000002,6.36,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-03-03 17:30:00,6.8016000000000005,1.9838,7.085,0.014400000000000001,0.004200000000000001,0.015,6.7872,1.9796,7.07,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-03-03 18:00:00,6.97248,2.03364,7.263,0.11808,0.034440000000000005,0.123,6.8544,1.9992,7.14,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-03-03 18:30:00,7.50912,2.19016,7.822,0.06912,0.02016,0.07200000000000001,7.44,2.17,7.75,6.048,1.764,6.3,6.048,1.764,6.3
2020-03-03 19:00:00,7.60608,2.21844,7.923,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.5936,2.2148,7.91,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-03-03 19:30:00,7.24992,2.11456,7.552,0.01152,0.00336,0.012,7.2384,2.1112,7.54,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-03-03 20:00:00,6.30912,1.84016,6.572,0.01152,0.00336,0.012,6.2976,1.8368,6.5600000000000005,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-03-03 20:30:00,5.74368,1.67524,5.983,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7312,1.6716000000000002,5.97,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-03-03 21:00:00,5.48448,1.59964,5.713,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.472,1.596,5.7,6.144,1.792,6.4,6.144,1.792,6.4
2020-03-03 21:30:00,5.37984,1.56912,5.604,0.01344,0.003920000000000001,0.014,5.3664,1.5652,5.59,5.616,1.638,5.85,5.616,1.638,5.85
2020-03-03 22:00:00,5.20608,1.51844,5.423,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1936,1.5148000000000001,5.41,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-03-03 22:30:00,4.5456,1.3258,4.735,0.1296,0.0378,0.135,4.416,1.288,4.6,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-03-03 23:00:00,3.9398400000000002,1.14912,4.104,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.7728,1.1004,3.93,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-03-03 23:30:00,3.54144,1.03292,3.689,0.05664,0.01652,0.059000000000000004,3.4848,1.0164,3.63,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-03-04 00:00:00,3.3744,0.9842000000000001,3.515,0.1008,0.029400000000000003,0.105,3.2736,0.9548000000000001,3.41,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-03-04 00:30:00,3.24672,0.94696,3.382,0.11712000000000002,0.03416,0.122,3.1296,0.9128000000000001,3.26,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-03-04 01:00:00,3.15552,0.9203600000000001,3.287,0.06432,0.018760000000000002,0.067,3.0912,0.9016000000000001,3.22,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-03-04 01:30:00,3.21792,0.9385600000000001,3.352,0.021120000000000003,0.0061600000000000005,0.022,3.1968,0.9324,3.33,4.224,1.232,4.4,4.224,1.232,4.4
2020-03-04 02:00:00,3.19104,0.9307200000000001,3.324,0.01344,0.003920000000000001,0.014,3.1776,0.9268000000000001,3.31,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-03-04 02:30:00,3.192,0.931,3.325,0.014400000000000001,0.004200000000000001,0.015,3.1776,0.9268000000000001,3.31,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-03-04 03:00:00,3.192,0.931,3.325,0.014400000000000001,0.004200000000000001,0.015,3.1776,0.9268000000000001,3.31,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-03-04 03:30:00,3.20544,0.9349200000000001,3.339,0.16224000000000002,0.04732,0.169,3.0432,0.8876000000000001,3.17,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-03-04 04:00:00,3.30336,0.9634800000000001,3.441,0.09696,0.028280000000000003,0.101,3.2064,0.9352,3.34,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-03-04 04:30:00,3.20448,0.93464,3.338,0.16128,0.047040000000000005,0.168,3.0432,0.8876000000000001,3.17,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-03-04 05:00:00,3.19872,0.9329600000000001,3.332,0.021120000000000003,0.0061600000000000005,0.022,3.1776,0.9268000000000001,3.31,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-03-04 05:30:00,3.32736,0.9704800000000001,3.466,0.06336,0.01848,0.066,3.2640000000000002,0.9520000000000001,3.4,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-03-04 06:00:00,3.6921600000000003,1.07688,3.846,0.26496000000000003,0.07728,0.276,3.4272,0.9996,3.5700000000000003,3.984,1.162,4.15,3.984,1.162,4.15
2020-03-04 06:30:00,4.17216,1.21688,4.346,0.015360000000000002,0.0044800000000000005,0.016,4.1568,1.2124,4.33,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-03-04 07:00:00,4.46496,1.30228,4.651,0.02976,0.00868,0.031,4.4352,1.2936,4.62,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-03-04 07:30:00,5.1408,1.4994,5.355,0.014400000000000001,0.004200000000000001,0.015,5.1264,1.4952,5.34,5.616,1.638,5.85,5.616,1.638,5.85
2020-03-04 08:00:00,5.36064,1.56352,5.584,0.01344,0.003920000000000001,0.014,5.3472,1.5596,5.57,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-03-04 08:30:00,5.25792,1.53356,5.477,0.01632,0.00476,0.017,5.2416,1.5288,5.46,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-03-04 09:00:00,5.12928,1.49604,5.343,0.03168,0.00924,0.033,5.0976,1.4868000000000001,5.31,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-03-04 09:30:00,5.14656,1.50108,5.361,0.02976,0.00868,0.031,5.1168,1.4924,5.33,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-03-04 10:00:00,4.96128,1.44704,5.168,0.036480000000000005,0.01064,0.038,4.9248,1.4364,5.13,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-03-04 10:30:00,4.9008,1.4294,5.105,0.216,0.063,0.225,4.6848,1.3664,4.88,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-03-04 11:00:00,4.83264,1.40952,5.034,0.31104000000000004,0.09072000000000001,0.324,4.5216,1.3188,4.71,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-03-04 11:30:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.3024,0.0882,0.315,4.4352,1.2936,4.62,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-03-04 12:00:00,4.75296,1.38628,4.9510000000000005,0.29856000000000005,0.08708,0.311,4.4544,1.2992,4.64,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-03-04 12:30:00,4.72416,1.37788,4.921,0.29856000000000005,0.08708,0.311,4.4256,1.2908,4.61,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-03-04 13:00:00,4.73952,1.38236,4.937,0.33312,0.09716000000000001,0.34700000000000003,4.4064,1.2852000000000001,4.59,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-03-04 13:30:00,5.42784,1.58312,5.654,0.27264000000000005,0.07952000000000001,0.28400000000000003,5.1552,1.5036,5.37,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-03-04 14:00:00,5.03904,1.4697200000000001,5.249,0.06624000000000001,0.01932,0.069,4.9728,1.4504000000000001,5.18,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-03-04 14:30:00,4.52544,1.31992,4.714,0.051840000000000004,0.015120000000000001,0.054,4.4736,1.3048,4.66,5.2224,1.5232,5.44,5.2224,1.5232,5.44
