Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-04 15:00:00,4.5724800000000005,1.33364,4.763,0.022080000000000002,0.00644,0.023,4.5504,1.3272,4.74,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-03-04 15:30:00,4.75968,1.3882400000000001,4.958,0.01728,0.00504,0.018000000000000002,4.7424,1.3832,4.94,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-03-04 16:00:00,5.04,1.47,5.25,0.038400000000000004,0.0112,0.04,5.0016,1.4588,5.21,5.616,1.638,5.85,5.616,1.638,5.85
2020-03-04 16:30:00,6.29568,1.83624,6.558,0.01728,0.00504,0.018000000000000002,6.2784,1.8312,6.54,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-03-04 17:00:00,6.6864,1.9502000000000002,6.965,0.014400000000000001,0.004200000000000001,0.015,6.672,1.9460000000000002,6.95,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-03-04 17:30:00,6.792,1.9809999999999999,7.075,0.014400000000000001,0.004200000000000001,0.015,6.7776,1.9768,7.06,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-03-04 18:00:00,7.06272,2.05996,7.357,0.12192000000000001,0.03556,0.127,6.9408,2.0244,7.23,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-03-04 18:30:00,7.37568,2.15124,7.683,0.041280000000000004,0.01204,0.043000000000000003,7.3344000000000005,2.1392,7.64,6.048,1.764,6.3,6.048,1.764,6.3
2020-03-04 19:00:00,7.36608,2.14844,7.673,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.3536,2.1448,7.66,6.048,1.764,6.3,6.048,1.764,6.3
2020-03-04 19:30:00,6.55872,1.91296,6.832,0.10752,0.031360000000000006,0.112,6.4512,1.8816000000000002,6.72,6.048,1.764,6.3,6.048,1.764,6.3
2020-03-04 20:00:00,5.86848,1.71164,6.113,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.856,1.708,6.1,6.384,1.862,6.65,6.384,1.862,6.65
2020-03-04 20:30:00,5.63808,1.64444,5.873,0.022080000000000002,0.00644,0.023,5.616,1.638,5.85,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-03-04 21:00:00,6.168,1.799,6.425,0.014400000000000001,0.004200000000000001,0.015,6.1536,1.7948,6.41,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-03-04 21:30:00,5.90208,1.72144,6.148,0.01728,0.00504,0.018000000000000002,5.8848,1.7164000000000001,6.13,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-03-04 22:00:00,5.2828800000000005,1.5408400000000002,5.503,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2704,1.5372,5.49,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-03-04 22:30:00,4.42464,1.29052,4.609,0.20064,0.05852,0.209,4.224,1.232,4.4,4.368,1.274,4.55,4.368,1.274,4.55
2020-03-04 23:00:00,4.01472,1.17096,4.182,0.34752000000000005,0.10136,0.362,3.6672000000000002,1.0696,3.8200000000000003,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-03-04 23:30:00,3.27648,0.95564,3.4130000000000003,0.03168,0.00924,0.033,3.2448,0.9464,3.38,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-03-05 00:00:00,3.01632,0.8797600000000001,3.142,0.021120000000000003,0.0061600000000000005,0.022,2.9952,0.8736,3.12,3.504,1.022,3.65,3.504,1.022,3.65
2020-03-05 00:30:00,2.856,0.833,2.975,0.062400000000000004,0.0182,0.065,2.7936,0.8148000000000001,2.91,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-03-05 01:00:00,2.8512,0.8316,2.9699999999999998,0.038400000000000004,0.0112,0.04,2.8128,0.8204,2.93,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-03-05 01:30:00,2.84544,0.8299200000000001,2.964,0.01344,0.003920000000000001,0.014,2.832,0.8260000000000001,2.95,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-03-05 02:00:00,2.7302400000000002,0.79632,2.844,0.01344,0.003920000000000001,0.014,2.7168,0.7924,2.83,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-03-05 02:30:00,2.68512,0.7831600000000001,2.797,0.06432,0.018760000000000002,0.067,2.6208,0.7644000000000001,2.73,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-03-05 03:00:00,2.76,0.805,2.875,0.1872,0.0546,0.195,2.5728,0.7504000000000001,2.68,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-03-05 03:30:00,2.76288,0.8058400000000001,2.878,0.07488,0.021840000000000002,0.078,2.688,0.784,2.8,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-03-05 04:00:00,3.45792,1.00856,3.602,0.021120000000000003,0.0061600000000000005,0.022,3.4368,1.0024,3.58,4.176,1.218,4.35,4.176,1.218,4.35
2020-03-05 04:30:00,3.51456,1.02508,3.661,0.039360000000000006,0.01148,0.041,3.4752,1.0136,3.62,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-03-05 05:00:00,3.20064,0.9335200000000001,3.334,0.01344,0.003920000000000001,0.014,3.1872,0.9296000000000001,3.32,3.936,1.148,4.1,3.936,1.148,4.1
2020-03-05 05:30:00,3.31872,0.96796,3.457,0.025920000000000002,0.007560000000000001,0.027,3.2928,0.9604,3.43,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-03-05 06:00:00,3.6086400000000003,1.05252,3.759,0.21984,0.06412000000000001,0.229,3.3888,0.9884000000000001,3.5300000000000002,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-03-05 06:30:00,3.79488,1.10684,3.9530000000000003,0.022080000000000002,0.00644,0.023,3.7728,1.1004,3.93,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-03-05 07:00:00,4.33152,1.26336,4.5120000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.2816,1.2488000000000001,4.46,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-03-05 07:30:00,5.07072,1.47896,5.282,0.04032,0.011760000000000001,0.042,5.0304,1.4672,5.24,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-03-05 08:00:00,5.22912,1.52516,5.447,0.01632,0.00476,0.017,5.2128,1.5204,5.43,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-03-05 08:30:00,5.09376,1.4856800000000001,5.306,0.015360000000000002,0.0044800000000000005,0.016,5.0784,1.4812,5.29,5.616,1.638,5.85,5.616,1.638,5.85
2020-03-05 09:00:00,5.0544,1.4742,5.265,0.024,0.007,0.025,5.0304,1.4672,5.24,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-03-05 09:30:00,5.23296,1.52628,5.451,0.02016,0.005880000000000001,0.021,5.2128,1.5204,5.43,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-03-05 10:00:00,5.952,1.736,6.2,0.038400000000000004,0.0112,0.04,5.9136,1.7248,6.16,4.8,1.4,5.0,4.8,1.4,5.0
2020-03-05 10:30:00,6.12672,1.78696,6.382,0.030720000000000004,0.008960000000000001,0.032,6.096,1.778,6.35,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-03-05 11:00:00,5.29728,1.5450400000000002,5.518,0.04608,0.01344,0.048,5.2512,1.5316,5.47,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-03-05 11:30:00,4.92864,1.4375200000000001,5.134,0.01344,0.003920000000000001,0.014,4.9152000000000005,1.4336,5.12,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-03-05 12:00:00,4.88064,1.42352,5.084,0.03264,0.00952,0.034,4.848,1.4140000000000001,5.05,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-03-05 12:30:00,5.15136,1.50248,5.366,0.015360000000000002,0.0044800000000000005,0.016,5.136,1.498,5.35,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-03-05 13:00:00,5.12448,1.49464,5.338,0.01728,0.00504,0.018000000000000002,5.1072,1.4896,5.32,5.904,1.722,6.15,5.904,1.722,6.15
2020-03-05 13:30:00,5.11776,1.49268,5.331,0.02016,0.005880000000000001,0.021,5.0976,1.4868000000000001,5.31,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-03-05 14:00:00,5.18208,1.51144,5.398,0.01728,0.00504,0.018000000000000002,5.1648,1.5064000000000002,5.38,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-03-05 14:30:00,5.0217600000000004,1.46468,5.231,0.039360000000000006,0.01148,0.041,4.9824,1.4532,5.19,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-03-05 15:00:00,5.30784,1.54812,5.529,0.018240000000000003,0.00532,0.019,5.2896,1.5428000000000002,5.51,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-03-05 15:30:00,5.28768,1.54224,5.508,0.01728,0.00504,0.018000000000000002,5.2704,1.5372,5.49,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-03-05 16:00:00,5.42112,1.5811600000000001,5.647,0.01632,0.00476,0.017,5.4048,1.5764,5.63,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-03-05 16:30:00,6.06912,1.7701600000000002,6.322,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.0192,1.7556,6.27,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-03-05 17:00:00,6.40128,1.86704,6.668,0.02688,0.007840000000000001,0.028,6.3744,1.8592,6.64,6.384,1.862,6.65,6.384,1.862,6.65
2020-03-05 17:30:00,6.52416,1.9028800000000001,6.796,0.10176,0.02968,0.106,6.4224,1.8732000000000002,6.69,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-03-05 18:00:00,6.6192,1.9306,6.895,0.2736,0.07980000000000001,0.28500000000000003,6.3456,1.8508,6.61,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-03-05 18:30:00,6.68544,1.94992,6.964,0.12864,0.037520000000000005,0.134,6.5568,1.9123999999999999,6.83,6.96,2.03,7.25,6.96,2.03,7.25
2020-03-05 19:00:00,6.6768,1.9474,6.955,0.014400000000000001,0.004200000000000001,0.015,6.6624,1.9432,6.94,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-03-05 19:30:00,6.17568,1.80124,6.433,0.25248000000000004,0.07364000000000001,0.263,5.9232,1.7276,6.17,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-03-05 20:00:00,5.90208,1.72144,6.148,0.27648,0.08064,0.28800000000000003,5.6256,1.6408,5.86,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-03-05 20:30:00,5.49024,1.60132,5.719,0.22944,0.06692000000000001,0.23900000000000002,5.2608,1.5344,5.48,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-03-05 21:00:00,5.37312,1.5671599999999999,5.5969999999999995,0.20832,0.06076,0.217,5.1648,1.5064000000000002,5.38,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-03-05 21:30:00,5.07264,1.47952,5.284,0.22464,0.06552000000000001,0.234,4.848,1.4140000000000001,5.05,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-03-05 22:00:00,4.87104,1.42072,5.074,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.704,1.3719999999999999,4.9,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-03-05 22:30:00,4.44768,1.29724,4.633,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4352,1.2936,4.62,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-03-05 23:00:00,4.01568,1.17124,4.183,0.03168,0.00924,0.033,3.984,1.162,4.15,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-03-05 23:30:00,3.5366400000000002,1.03152,3.684,0.01344,0.003920000000000001,0.014,3.5232,1.0276,3.67,3.888,1.134,4.05,3.888,1.134,4.05
2020-03-06 00:00:00,3.3744,0.9842000000000001,3.515,0.014400000000000001,0.004200000000000001,0.015,3.36,0.98,3.5,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-03-06 00:30:00,3.2208,0.9394,3.355,0.024,0.007,0.025,3.1968,0.9324,3.33,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-03-06 01:00:00,3.17952,0.9273600000000001,3.312,0.11712000000000002,0.03416,0.122,3.0624,0.8932,3.19,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-03-06 01:30:00,3.1824,0.9282,3.315,0.12,0.035,0.125,3.0624,0.8932,3.19,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-03-06 02:00:00,3.14112,0.9161600000000001,3.2720000000000002,0.021120000000000003,0.0061600000000000005,0.022,3.12,0.91,3.25,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-03-06 02:30:00,3.06912,0.8951600000000001,3.197,0.06432,0.018760000000000002,0.067,3.0048,0.8764000000000001,3.13,3.936,1.148,4.1,3.936,1.148,4.1
2020-03-06 03:00:00,3.18048,0.9276400000000001,3.313,0.14688,0.04284,0.153,3.0336,0.8848,3.16,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-03-06 03:30:00,3.2256,0.9408000000000001,3.36,0.29760000000000003,0.0868,0.31,2.928,0.854,3.05,3.504,1.022,3.65,3.504,1.022,3.65
2020-03-06 04:00:00,2.89056,0.84308,3.011,0.14496,0.042280000000000005,0.151,2.7456,0.8008000000000001,2.86,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-03-06 04:30:00,2.88096,0.84028,3.001,0.26016,0.07588,0.271,2.6208,0.7644000000000001,2.73,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-03-06 05:00:00,3.00096,0.8752800000000001,3.126,0.29376,0.08568,0.306,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-03-06 05:30:00,3.18912,0.9301600000000001,3.322,0.06912,0.02016,0.07200000000000001,3.12,0.91,3.25,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-03-06 06:00:00,3.6432,1.0626,3.795,0.014400000000000001,0.004200000000000001,0.015,3.6288,1.0584,3.7800000000000002,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-03-06 06:30:00,4.46112,1.30116,4.647,0.01632,0.00476,0.017,4.4448,1.2964,4.63,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-03-06 07:00:00,4.9488,1.4434,5.155,0.014400000000000001,0.004200000000000001,0.015,4.9344,1.4392,5.14,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-03-06 07:30:00,5.60064,1.63352,5.834,0.01344,0.003920000000000001,0.014,5.5872,1.6296,5.82,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-03-06 08:00:00,5.6304,1.6421999999999999,5.865,0.014400000000000001,0.004200000000000001,0.015,5.616,1.638,5.85,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-03-06 08:30:00,5.256,1.533,5.475,0.014400000000000001,0.004200000000000001,0.015,5.2416,1.5288,5.46,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-03-06 09:00:00,5.34336,1.55848,5.566,0.015360000000000002,0.0044800000000000005,0.016,5.328,1.554,5.55,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-03-06 09:30:00,5.34336,1.55848,5.566,0.015360000000000002,0.0044800000000000005,0.016,5.328,1.554,5.55,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-03-06 10:00:00,5.19936,1.51648,5.416,0.015360000000000002,0.0044800000000000005,0.016,5.184,1.512,5.4,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-03-06 10:30:00,4.94112,1.44116,5.147,0.01632,0.00476,0.017,4.9248,1.4364,5.13,4.992,1.456,5.2,4.992,1.456,5.2
2020-03-06 11:00:00,4.87296,1.42128,5.076,0.015360000000000002,0.0044800000000000005,0.016,4.8576,1.4168,5.06,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-03-06 11:30:00,4.83552,1.41036,5.037,0.025920000000000002,0.007560000000000001,0.027,4.8096,1.4028,5.01,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-03-06 12:00:00,4.68768,1.36724,4.883,0.03168,0.00924,0.033,4.656,1.358,4.85,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-03-06 12:30:00,4.62048,1.34764,4.813,0.03168,0.00924,0.033,4.5888,1.3384,4.78,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-03-06 13:00:00,4.47936,1.30648,4.666,0.03456,0.01008,0.036000000000000004,4.4448,1.2964,4.63,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-03-06 13:30:00,4.2768,1.2474,4.455,0.13920000000000002,0.040600000000000004,0.145,4.1376,1.2068,4.31,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-03-06 14:00:00,4.23072,1.23396,4.407,0.13152,0.038360000000000005,0.137,4.0992,1.1956,4.27,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-03-06 14:30:00,4.15872,1.21296,4.332,0.07872000000000001,0.02296,0.082,4.08,1.19,4.25,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-03-06 15:00:00,4.2096,1.2278,4.385,0.0528,0.0154,0.055,4.1568,1.2124,4.33,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-03-06 15:30:00,4.46976,1.30368,4.656,0.015360000000000002,0.0044800000000000005,0.016,4.4544,1.2992,4.64,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-03-06 16:00:00,4.87392,1.42156,5.077,0.01632,0.00476,0.017,4.8576,1.4168,5.06,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-03-06 16:30:00,5.14944,1.5019200000000001,5.364,0.01344,0.003920000000000001,0.014,5.136,1.498,5.35,5.856,1.708,6.1,5.856,1.708,6.1
2020-03-06 17:00:00,5.6592,1.6506,5.895,0.014400000000000001,0.004200000000000001,0.015,5.6448,1.6464,5.88,5.808,1.694,6.05,5.808,1.694,6.05
2020-03-06 17:30:00,5.84928,1.7060400000000002,6.093,0.022080000000000002,0.00644,0.023,5.8272,1.6996,6.07,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-03-06 18:00:00,5.89824,1.72032,6.144,0.07104,0.020720000000000002,0.074,5.8272,1.6996,6.07,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-03-06 18:30:00,6.22368,1.8152400000000002,6.483,0.10848000000000001,0.03164,0.113,6.1152,1.7836,6.37,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-03-06 19:00:00,6.72384,1.9611200000000002,7.004,0.13824,0.04032,0.14400000000000002,6.5856,1.9208,6.86,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-03-06 19:30:00,6.33504,1.84772,6.599,0.03744,0.010920000000000001,0.039,6.2976,1.8368,6.5600000000000005,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-03-06 20:00:00,5.60928,1.63604,5.843,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5968,1.6324,5.83,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-03-06 20:30:00,5.37888,1.56884,5.603,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3664,1.5652,5.59,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-03-06 21:00:00,5.29248,1.54364,5.513,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.28,1.54,5.5,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-03-06 21:30:00,4.94688,1.44284,5.153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9344,1.4392,5.14,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-03-06 22:00:00,5.3539200000000005,1.56156,5.577,0.01632,0.00476,0.017,5.3376,1.5568,5.5600000000000005,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-03-06 22:30:00,4.53408,1.32244,4.723,0.14688,0.04284,0.153,4.3872,1.2796,4.57,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-03-06 23:00:00,3.97056,1.15808,4.136,0.21696000000000001,0.06328,0.226,3.7536,1.0948,3.91,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-03-06 23:30:00,3.48288,1.01584,3.628,0.06528,0.01904,0.068,3.4176,0.9968,3.56,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-03-07 00:00:00,3.16224,0.92232,3.294,0.01344,0.003920000000000001,0.014,3.1488,0.9184,3.2800000000000002,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-03-07 00:30:00,2.96256,0.8640800000000001,3.086,0.015360000000000002,0.0044800000000000005,0.016,2.9472,0.8596,3.07,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-03-07 01:00:00,2.9616,0.8638,3.085,0.014400000000000001,0.004200000000000001,0.015,2.9472,0.8596,3.07,4.032,1.176,4.2,4.032,1.176,4.2
2020-03-07 01:30:00,2.784,0.812,2.9,0.048,0.014,0.05,2.7359999999999998,0.798,2.85,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-03-07 02:00:00,2.7648,0.8064,2.88,0.12480000000000001,0.0364,0.13,2.64,0.77,2.75,3.648,1.064,3.8,3.648,1.064,3.8
2020-03-07 02:30:00,2.77152,0.8083600000000001,2.887,0.17952,0.052360000000000004,0.187,2.592,0.756,2.7,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-03-07 03:00:00,2.75136,0.8024800000000001,2.866,0.14976,0.043680000000000004,0.156,2.6016,0.7588,2.71,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-03-07 03:30:00,2.90208,0.8464400000000001,3.023,0.24288,0.07084,0.253,2.6592000000000002,0.7756000000000001,2.77,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-03-07 04:00:00,3.09984,0.90412,3.229,0.23904000000000003,0.06972,0.249,2.8608000000000002,0.8344,2.98,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-03-07 04:30:00,2.98176,0.8696800000000001,3.106,0.015360000000000002,0.0044800000000000005,0.016,2.9664,0.8652000000000001,3.09,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-03-07 05:00:00,3.03456,0.8850800000000001,3.161,0.02016,0.005880000000000001,0.021,3.0144,0.8792000000000001,3.14,3.696,1.078,3.85,3.696,1.078,3.85
2020-03-07 05:30:00,3.096,0.903,3.225,0.033600000000000005,0.0098,0.035,3.0624,0.8932,3.19,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-03-07 06:00:00,3.14976,0.91868,3.281,0.08736000000000001,0.025480000000000003,0.091,3.0624,0.8932,3.19,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-03-07 06:30:00,3.42144,0.99792,3.564,0.01344,0.003920000000000001,0.014,3.408,0.994,3.55,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-03-07 07:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.018240000000000003,0.00532,0.019,3.4176,0.9968,3.56,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-03-07 07:30:00,3.87264,1.12952,4.034,0.01344,0.003920000000000001,0.014,3.8592,1.1256,4.02,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-03-07 08:00:00,4.24704,1.23872,4.424,0.02304,0.00672,0.024,4.224,1.232,4.4,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-03-07 08:30:00,4.65792,1.35856,4.852,0.021120000000000003,0.0061600000000000005,0.022,4.6368,1.3524,4.83,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-03-07 09:00:00,5.11008,1.49044,5.323,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0976,1.4868000000000001,5.31,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-03-07 09:30:00,5.27136,1.53748,5.491,0.010560000000000002,0.0030800000000000003,0.011,5.2608,1.5344,5.48,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-03-07 10:00:00,5.2848,1.5413999999999999,5.505,0.024,0.007,0.025,5.2608,1.5344,5.48,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-03-07 10:30:00,5.30112,1.54616,5.522,0.14592000000000002,0.04256,0.152,5.1552,1.5036,5.37,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-03-07 11:00:00,5.1888,1.5134,5.405,0.062400000000000004,0.0182,0.065,5.1264,1.4952,5.34,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-03-07 11:30:00,5.34816,1.5598800000000002,5.571,0.010560000000000002,0.0030800000000000003,0.011,5.3376,1.5568,5.5600000000000005,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-03-07 12:00:00,5.27136,1.53748,5.491,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.2224,1.5232,5.44,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-03-07 12:30:00,5.28768,1.54224,5.508,0.036480000000000005,0.01064,0.038,5.2512,1.5316,5.47,5.712,1.666,5.95,5.712,1.666,5.95
2020-03-07 13:00:00,5.21568,1.5212400000000001,5.433,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2032,1.5176,5.42,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-03-07 13:30:00,5.10816,1.48988,5.321,0.010560000000000002,0.0030800000000000003,0.011,5.0976,1.4868000000000001,5.31,6.0,1.75,6.25,6.0,1.75,6.25
2020-03-07 14:00:00,4.84224,1.41232,5.044,0.02304,0.00672,0.024,4.8192,1.4056,5.02,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-03-07 14:30:00,4.87296,1.42128,5.076,0.015360000000000002,0.0044800000000000005,0.016,4.8576,1.4168,5.06,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-03-07 15:00:00,4.95456,1.44508,5.161,0.010560000000000002,0.0030800000000000003,0.011,4.944,1.442,5.15,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-03-07 15:30:00,4.79328,1.39804,4.993,0.022080000000000002,0.00644,0.023,4.7712,1.3916,4.97,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-03-07 16:00:00,4.7500800000000005,1.38544,4.948,0.07488,0.021840000000000002,0.078,4.6752,1.3636,4.87,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-03-07 16:30:00,5.09952,1.48736,5.312,0.01152,0.00336,0.012,5.088,1.484,5.3,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-03-07 17:00:00,5.08032,1.48176,5.292,0.01152,0.00336,0.012,5.0688,1.4784000000000002,5.28,5.904,1.722,6.15,5.904,1.722,6.15
2020-03-07 17:30:00,5.19552,1.51536,5.412,0.01152,0.00336,0.012,5.184,1.512,5.4,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-03-07 18:00:00,5.328,1.554,5.55,0.14400000000000002,0.042,0.15,5.184,1.512,5.4,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-03-07 18:30:00,5.64192,1.6455600000000001,5.877,0.054720000000000005,0.015960000000000002,0.057,5.5872,1.6296,5.82,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-03-07 19:00:00,5.65152,1.64836,5.8870000000000005,0.01632,0.00476,0.017,5.6352,1.6436000000000002,5.87,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-03-07 19:30:00,5.56224,1.6223200000000002,5.7940000000000005,0.01344,0.003920000000000001,0.014,5.5488,1.6184,5.78,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-03-07 20:00:00,5.19648,1.5156399999999999,5.413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.184,1.512,5.4,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-03-07 20:30:00,4.88928,1.42604,5.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8768,1.4224,5.08,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-03-07 21:00:00,4.72608,1.37844,4.923,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7136,1.3748,4.91,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-03-07 21:30:00,4.5264,1.3202,4.715,0.014400000000000001,0.004200000000000001,0.015,4.5120000000000005,1.316,4.7,5.04,1.47,5.25,5.04,1.47,5.25
2020-03-07 22:00:00,4.27776,1.24768,4.456,0.015360000000000002,0.0044800000000000005,0.016,4.2624,1.2432,4.44,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-03-07 22:30:00,4.0512,1.1816,4.22,0.22080000000000002,0.0644,0.23,3.8304,1.1172,3.99,4.176,1.218,4.35,4.176,1.218,4.35
2020-03-07 23:00:00,3.95136,1.15248,4.116,0.24576000000000003,0.07168000000000001,0.256,3.7056,1.0808,3.86,4.128,1.204,4.3,4.128,1.204,4.3
2020-03-07 23:30:00,3.67104,1.0707200000000001,3.824,0.33984000000000003,0.09912000000000001,0.354,3.3312,0.9716,3.47,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-03-08 00:00:00,3.66144,1.06792,3.814,0.36864,0.10752,0.384,3.2928,0.9604,3.43,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-03-08 00:30:00,3.21504,0.9377200000000001,3.349,0.33504,0.09772,0.34900000000000003,2.88,0.84,3.0,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-03-08 01:00:00,3.04992,0.88956,3.177,0.21792000000000003,0.06356,0.227,2.832,0.8260000000000001,2.95,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-03-08 01:30:00,2.93472,0.85596,3.057,0.10272,0.029960000000000004,0.107,2.832,0.8260000000000001,2.95,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-03-08 02:00:00,2.9904,0.8722000000000001,3.115,0.014400000000000001,0.004200000000000001,0.015,2.976,0.868,3.1,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-03-08 02:30:00,3.34656,0.9760800000000001,3.4859999999999998,0.015360000000000002,0.0044800000000000005,0.016,3.3312,0.9716,3.47,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-03-08 03:00:00,3.12864,0.9125200000000001,3.259,0.018240000000000003,0.00532,0.019,3.1104,0.9072,3.24,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-03-08 03:30:00,2.6246400000000003,0.7655200000000001,2.734,0.10944000000000001,0.031920000000000004,0.114,2.5152,0.7336,2.62,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-03-08 04:00:00,2.58144,0.75292,2.689,0.07584,0.02212,0.079,2.5056000000000003,0.7308,2.61,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-03-08 04:30:00,2.51424,0.7333200000000001,2.6189999999999998,0.07584,0.02212,0.079,2.4384,0.7112,2.54,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-03-08 05:00:00,2.5343999999999998,0.7392000000000001,2.64,0.096,0.028,0.1,2.4384,0.7112,2.54,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-03-08 05:30:00,2.8310400000000002,0.8257200000000001,2.949,0.24864000000000003,0.07252,0.259,2.5824,0.7532,2.69,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-03-08 06:00:00,2.976,0.868,3.1,0.29760000000000003,0.0868,0.31,2.6784,0.7812,2.79,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-03-08 06:30:00,3.12288,0.9108400000000001,3.253,0.07008,0.020440000000000003,0.073,3.0528,0.8904000000000001,3.18,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-03-08 07:00:00,3.24096,0.9452800000000001,3.376,0.015360000000000002,0.0044800000000000005,0.016,3.2256,0.9408000000000001,3.36,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-03-08 07:30:00,3.48864,1.01752,3.634,0.02304,0.00672,0.024,3.4656000000000002,1.0108,3.61,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-03-08 08:00:00,4.04448,1.17964,4.213,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.032,1.176,4.2,4.368,1.274,4.55,4.368,1.274,4.55
2020-03-08 08:30:00,4.29504,1.25272,4.474,0.13824,0.04032,0.14400000000000002,4.1568,1.2124,4.33,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-03-08 09:00:00,4.89888,1.42884,5.103,0.05088,0.01484,0.053,4.848,1.4140000000000001,5.05,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-03-08 09:30:00,5.17728,1.51004,5.393,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1648,1.5064000000000002,5.38,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-03-08 10:00:00,5.45472,1.59096,5.682,0.01152,0.00336,0.012,5.4432,1.5876000000000001,5.67,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-03-08 10:30:00,5.47392,1.5965600000000002,5.702,0.01152,0.00336,0.012,5.4624,1.5932,5.69,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-03-08 11:00:00,5.57088,1.62484,5.803,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5584,1.6212,5.79,5.184,1.512,5.4,5.184,1.512,5.4
2020-03-08 11:30:00,5.18208,1.51144,5.398,0.01728,0.00504,0.018000000000000002,5.1648,1.5064000000000002,5.38,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-03-08 12:00:00,5.44512,1.58816,5.672,0.01152,0.00336,0.012,5.4336,1.5848,5.66,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-03-08 12:30:00,5.46912,1.59516,5.697,0.13152,0.038360000000000005,0.137,5.3376,1.5568,5.5600000000000005,4.8,1.4,5.0,4.8,1.4,5.0
2020-03-08 13:00:00,5.59776,1.6326800000000001,5.831,0.13536,0.03948,0.14100000000000001,5.4624,1.5932,5.69,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-03-08 13:30:00,5.03136,1.4674800000000001,5.241,0.010560000000000002,0.0030800000000000003,0.011,5.0208,1.4644,5.23,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-03-08 14:00:00,5.01216,1.46188,5.221,0.02016,0.005880000000000001,0.021,4.992,1.456,5.2,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-03-08 14:30:00,4.776,1.393,4.975,0.0432,0.0126,0.045,4.7328,1.3804,4.93,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-03-08 15:00:00,4.83168,1.40924,5.033,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8192,1.4056,5.02,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-03-08 15:30:00,5.25216,1.5318800000000001,5.471,0.010560000000000002,0.0030800000000000003,0.011,5.2416,1.5288,5.46,4.896,1.428,5.1,4.896,1.428,5.1
2020-03-08 16:00:00,5.32608,1.5534400000000002,5.548,0.01728,0.00504,0.018000000000000002,5.3088,1.5484,5.53,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-03-08 16:30:00,5.44704,1.58872,5.674,0.01344,0.003920000000000001,0.014,5.4336,1.5848,5.66,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-03-08 17:00:00,5.5008,1.6044,5.73,0.019200000000000002,0.0056,0.02,5.4816,1.5988,5.71,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-03-08 17:30:00,5.91648,1.72564,6.163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.904,1.722,6.15,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-03-08 18:00:00,6.64224,1.9373200000000002,6.9190000000000005,0.16224000000000002,0.04732,0.169,6.48,1.8900000000000001,6.75,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-03-08 18:30:00,6.79872,1.98296,7.082,0.07872000000000001,0.02296,0.082,6.72,1.96,7.0,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-03-08 19:00:00,7.00416,2.04288,7.296,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.9792000000000005,2.0356,7.27,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-03-08 19:30:00,6.81696,1.98828,7.101,0.039360000000000006,0.01148,0.041,6.7776,1.9768,7.06,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-03-08 20:00:00,5.80224,1.69232,6.044,0.03264,0.00952,0.034,5.7696000000000005,1.6828,6.01,5.808,1.694,6.05,5.808,1.694,6.05
2020-03-08 20:30:00,5.36832,1.56576,5.592,0.021120000000000003,0.0061600000000000005,0.022,5.3472,1.5596,5.57,5.904,1.722,6.15,5.904,1.722,6.15
2020-03-08 21:00:00,5.0352,1.4686,5.245,0.033600000000000005,0.0098,0.035,5.0016,1.4588,5.21,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-03-08 21:30:00,4.74624,1.38432,4.944,0.01344,0.003920000000000001,0.014,4.7328,1.3804,4.93,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-03-08 22:00:00,4.27872,1.24796,4.457,0.11232,0.032760000000000004,0.117,4.1664,1.2152,4.34,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-03-08 22:30:00,4.03104,1.17572,4.199,0.21984,0.06412000000000001,0.229,3.8112,1.1116,3.9699999999999998,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-03-08 23:00:00,3.8928000000000003,1.1354,4.055,0.1296,0.0378,0.135,3.7632,1.0976,3.92,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-03-08 23:30:00,3.48288,1.01584,3.628,0.01728,0.00504,0.018000000000000002,3.4656000000000002,1.0108,3.61,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-03-09 00:00:00,3.06144,0.89292,3.189,0.03744,0.010920000000000001,0.039,3.024,0.882,3.15,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-03-09 00:30:00,2.90112,0.84616,3.022,0.25152,0.07336000000000001,0.262,2.6496,0.7728,2.76,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-03-09 01:00:00,2.93856,0.8570800000000001,3.061,0.26976,0.07868,0.281,2.6688,0.7784000000000001,2.7800000000000002,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-03-09 01:30:00,2.9136,0.8498,3.035,0.3216,0.09380000000000001,0.335,2.592,0.756,2.7,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-03-09 02:00:00,2.8963200000000002,0.8447600000000001,3.017,0.31392000000000003,0.09156,0.327,2.5824,0.7532,2.69,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-03-09 02:30:00,3.2016,0.9338000000000001,3.335,0.2928,0.0854,0.305,2.9088000000000003,0.8484,3.03,3.456,1.008,3.6,3.456,1.008,3.6
2020-03-09 03:00:00,3.36192,0.9805600000000001,3.502,0.28992,0.08456000000000001,0.302,3.072,0.896,3.2,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-03-09 03:30:00,3.68352,1.07436,3.8369999999999997,0.30432000000000003,0.08876,0.317,3.3792,0.9856,3.52,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-03-09 04:00:00,3.24864,0.94752,3.384,0.18624000000000002,0.05432000000000001,0.194,3.0624,0.8932,3.19,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-03-09 04:30:00,3.11328,0.9080400000000001,3.243,0.16608,0.048440000000000004,0.17300000000000001,2.9472,0.8596,3.07,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-03-09 05:00:00,3.15264,0.9195200000000001,3.284,0.14784,0.043120000000000006,0.154,3.0048,0.8764000000000001,3.13,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-03-09 05:30:00,3.28992,0.9595600000000001,3.427,0.01632,0.00476,0.017,3.2736,0.9548000000000001,3.41,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-03-09 06:00:00,3.5088,1.0234,3.6550000000000002,0.0432,0.0126,0.045,3.4656000000000002,1.0108,3.61,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-03-09 06:30:00,4.02528,1.17404,4.193,0.03168,0.00924,0.033,3.9936,1.1648,4.16,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-03-09 07:00:00,4.54464,1.32552,4.734,0.01344,0.003920000000000001,0.014,4.5312,1.3216,4.72,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-03-09 07:30:00,5.8128,1.6954,6.055,0.014400000000000001,0.004200000000000001,0.015,5.7984,1.6912,6.04,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-03-09 08:00:00,5.9376,1.7318,6.185,0.014400000000000001,0.004200000000000001,0.015,5.9232,1.7276,6.17,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-03-09 08:30:00,5.30496,1.5472800000000002,5.526,0.015360000000000002,0.0044800000000000005,0.016,5.2896,1.5428000000000002,5.51,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-03-09 09:00:00,5.33952,1.55736,5.562,0.030720000000000004,0.008960000000000001,0.032,5.3088,1.5484,5.53,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-03-09 09:30:00,5.42784,1.58312,5.654,0.03264,0.00952,0.034,5.3952,1.5735999999999999,5.62,5.376,1.568,5.6,5.376,1.568,5.6
2020-03-09 10:00:00,5.21568,1.5212400000000001,5.433,0.03168,0.00924,0.033,5.184,1.512,5.4,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-03-09 10:30:00,4.9756800000000005,1.45124,5.183,0.03168,0.00924,0.033,4.944,1.442,5.15,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-03-09 11:00:00,4.97472,1.45096,5.182,0.030720000000000004,0.008960000000000001,0.032,4.944,1.442,5.15,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-03-09 11:30:00,4.85184,1.41512,5.054,0.03264,0.00952,0.034,4.8192,1.4056,5.02,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-03-09 12:00:00,4.86048,1.41764,5.063,0.03168,0.00924,0.033,4.8288,1.4084,5.03,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-03-09 12:30:00,4.84224,1.41232,5.044,0.03264,0.00952,0.034,4.8096,1.4028,5.01,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-03-09 13:00:00,4.85184,1.41512,5.054,0.03264,0.00952,0.034,4.8192,1.4056,5.02,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-03-09 13:30:00,4.88928,1.42604,5.093,0.03168,0.00924,0.033,4.8576,1.4168,5.06,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-03-09 14:00:00,4.8911999999999995,1.4266,5.095,0.033600000000000005,0.0098,0.035,4.8576,1.4168,5.06,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-03-09 14:30:00,4.85472,1.41596,5.057,0.03552,0.010360000000000001,0.037,4.8192,1.4056,5.02,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-03-09 15:00:00,4.82976,1.40868,5.031,0.039360000000000006,0.01148,0.041,4.7904,1.3972,4.99,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-03-09 15:30:00,4.96128,1.44704,5.168,0.036480000000000005,0.01064,0.038,4.9248,1.4364,5.13,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-03-09 16:00:00,5.23776,1.5276800000000001,5.456,0.05376,0.015680000000000003,0.056,5.184,1.512,5.4,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-03-09 16:30:00,5.88384,1.71612,6.129,0.07584,0.02212,0.079,5.808,1.694,6.05,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-03-09 17:00:00,6.20256,1.80908,6.461,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.1536,1.7948,6.41,6.288,1.834,6.55,6.288,1.834,6.55
2020-03-09 17:30:00,6.408,1.869,6.675,0.024,0.007,0.025,6.384,1.862,6.65,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-03-09 18:00:00,6.58176,1.91968,6.856,0.19776000000000002,0.05768,0.20600000000000002,6.384,1.862,6.65,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-03-09 18:30:00,7.37856,2.15208,7.686,0.18816000000000002,0.054880000000000005,0.196,7.1904,2.0972,7.49,6.048,1.764,6.3,6.048,1.764,6.3
2020-03-09 19:00:00,6.54144,1.90792,6.814,0.03264,0.00952,0.034,6.5088,1.8984,6.78,6.912,2.016,7.2,6.912,2.016,7.2
2020-03-09 19:30:00,5.9827200000000005,1.74496,6.232,0.14592000000000002,0.04256,0.152,5.8368,1.7024,6.08,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-03-09 20:00:00,5.62656,1.64108,5.861,0.37536,0.10948000000000001,0.391,5.2512,1.5316,5.47,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-03-09 20:30:00,5.30208,1.54644,5.523,0.38688000000000006,0.11284000000000001,0.403,4.9152000000000005,1.4336,5.12,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-03-09 21:00:00,5.04,1.47,5.25,0.4128,0.12040000000000001,0.43,4.6272,1.3496000000000001,4.82,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-03-09 21:30:00,4.7472,1.3846,4.945,0.4176,0.1218,0.435,4.3296,1.2628,4.51,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-03-09 22:00:00,4.3248,1.2614,4.505,0.40800000000000003,0.11900000000000001,0.425,3.9168000000000003,1.1424,4.08,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-03-09 22:30:00,4.03488,1.17684,4.203,0.43488000000000004,0.12684,0.453,3.6,1.05,3.75,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-03-09 23:00:00,3.71616,1.08388,3.871,0.40416,0.11788000000000001,0.421,3.312,0.966,3.45,3.792,1.106,3.95,3.792,1.106,3.95
2020-03-09 23:30:00,3.39744,0.9909200000000001,3.539,0.36384000000000005,0.10612,0.379,3.0336,0.8848,3.16,3.408,0.994,3.55,3.408,0.994,3.55
2020-03-10 00:00:00,3.16032,0.92176,3.292,0.40512000000000004,0.11816000000000002,0.422,2.7552,0.8036000000000001,2.87,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-03-10 00:30:00,3.28512,0.9581600000000001,3.422,0.40512000000000004,0.11816000000000002,0.422,2.88,0.84,3.0,3.12,0.91,3.25,3.12,0.91,3.25
2020-03-10 01:00:00,3.21312,0.9371600000000001,3.347,0.30432000000000003,0.08876,0.317,2.9088000000000003,0.8484,3.03,3.504,1.022,3.65,3.504,1.022,3.65
2020-03-10 01:30:00,3.096,0.903,3.225,0.13920000000000002,0.040600000000000004,0.145,2.9568000000000003,0.8624,3.08,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-03-10 02:00:00,3.0336,0.8848,3.16,0.048,0.014,0.05,2.9856,0.8708,3.11,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-03-10 02:30:00,3.2064,0.9352,3.34,0.048,0.014,0.05,3.1584,0.9212,3.29,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-03-10 03:00:00,3.1056,0.9058,3.235,0.024,0.007,0.025,3.0816,0.8988,3.21,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-03-10 03:30:00,3.20448,0.93464,3.338,0.30528000000000005,0.08904000000000001,0.318,2.8992,0.8456,3.02,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-03-10 04:00:00,3.18432,0.92876,3.317,0.33312,0.09716000000000001,0.34700000000000003,2.8512,0.8316,2.9699999999999998,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-03-10 04:30:00,3.1929600000000002,0.9312800000000001,3.326,0.34176,0.09968,0.356,2.8512,0.8316,2.9699999999999998,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-03-10 05:00:00,3.28032,0.95676,3.417,0.37152,0.10836000000000001,0.387,2.9088000000000003,0.8484,3.03,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-03-10 05:30:00,3.3312,0.9716,3.47,0.336,0.098,0.35000000000000003,2.9952,0.8736,3.12,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-03-10 06:00:00,3.456,1.008,3.6,0.3264,0.0952,0.34,3.1296,0.9128000000000001,3.26,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-03-10 06:30:00,3.87168,1.12924,4.033,0.36768,0.10724,0.383,3.504,1.022,3.65,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-03-10 07:00:00,4.4112,1.2866,4.595,0.3504,0.1022,0.365,4.0608,1.1844000000000001,4.23,4.176,1.218,4.35,4.176,1.218,4.35
2020-03-10 07:30:00,4.92288,1.43584,5.128,0.34368000000000004,0.10024000000000001,0.358,4.5792,1.3356,4.77,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-03-10 08:00:00,4.99968,1.45824,5.208,0.30528000000000005,0.08904000000000001,0.318,4.6944,1.3692,4.89,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-03-10 08:30:00,4.83072,1.40896,5.032,0.33792000000000005,0.09856000000000001,0.352,4.4928,1.3104,4.68,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-03-10 09:00:00,4.73568,1.38124,4.933,0.28128000000000003,0.08204,0.293,4.4544,1.2992,4.64,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-03-10 09:30:00,4.73184,1.38012,4.929,0.047040000000000005,0.013720000000000001,0.049,4.6848,1.3664,4.88,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-03-10 10:00:00,5.03616,1.46888,5.246,0.03456,0.01008,0.036000000000000004,5.0016,1.4588,5.21,5.136,1.498,5.35,5.136,1.498,5.35
2020-03-10 10:30:00,4.53504,1.32272,4.724,0.03264,0.00952,0.034,4.5024,1.3132000000000001,4.69,5.28,1.54,5.5,5.28,1.54,5.5
2020-03-10 11:00:00,4.68096,1.36528,4.876,0.03456,0.01008,0.036000000000000004,4.6464,1.3552,4.84,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-03-10 11:30:00,4.72608,1.37844,4.923,0.03168,0.00924,0.033,4.6944,1.3692,4.89,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-03-10 12:00:00,4.70976,1.37368,4.906,0.044160000000000005,0.01288,0.046,4.6656,1.3608,4.86,4.944,1.442,5.15,4.944,1.442,5.15
2020-03-10 12:30:00,4.68192,1.36556,4.877,0.04512,0.013160000000000002,0.047,4.6368,1.3524,4.83,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-03-10 13:00:00,4.71168,1.37424,4.908,0.09408000000000001,0.027440000000000003,0.098,4.6176,1.3468,4.8100000000000005,4.368,1.274,4.55,4.368,1.274,4.55
2020-03-10 13:30:00,4.39488,1.28184,4.578,0.20928000000000002,0.061040000000000004,0.218,4.1856,1.2208,4.36,5.04,1.47,5.25,5.04,1.47,5.25
2020-03-10 14:00:00,4.15776,1.21268,4.331,0.09696,0.028280000000000003,0.101,4.0608,1.1844000000000001,4.23,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-03-10 14:30:00,4.45536,1.29948,4.641,0.17376000000000003,0.05068,0.181,4.2816,1.2488000000000001,4.46,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-03-10 15:00:00,4.55328,1.32804,4.743,0.060480000000000006,0.017640000000000003,0.063,4.4928,1.3104,4.68,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-03-10 15:30:00,4.64256,1.35408,4.836,0.044160000000000005,0.01288,0.046,4.5984,1.3412,4.79,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-03-10 16:00:00,4.84128,1.41204,5.043,0.03168,0.00924,0.033,4.8096,1.4028,5.01,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-03-10 16:30:00,5.55936,1.62148,5.791,0.02016,0.005880000000000001,0.021,5.5392,1.6156000000000001,5.77,5.472,1.596,5.7,5.472,1.596,5.7
2020-03-10 17:00:00,5.83392,1.7015600000000002,6.077,0.01632,0.00476,0.017,5.8176,1.6968,6.06,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-03-10 17:30:00,6.0288,1.7584,6.28,0.019200000000000002,0.0056,0.02,6.0096,1.7528000000000001,6.26,5.904,1.722,6.15,5.904,1.722,6.15
2020-03-10 18:00:00,6.10656,1.7810800000000002,6.361,0.17376000000000003,0.05068,0.181,5.9328,1.7304,6.18,6.0,1.75,6.25,6.0,1.75,6.25
2020-03-10 18:30:00,7.07136,2.06248,7.366,0.12096000000000001,0.035280000000000006,0.126,6.9504,2.0272,7.24,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-03-10 19:00:00,7.16256,2.08908,7.461,0.02016,0.005880000000000001,0.021,7.1424,2.0832,7.44,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-03-10 19:30:00,6.94944,2.02692,7.239,0.018240000000000003,0.00532,0.019,6.9312000000000005,2.0216,7.22,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-03-10 20:00:00,6.67488,1.9468400000000001,6.953,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.6624,1.9432,6.94,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-03-10 20:30:00,6.28896,1.8342800000000001,6.551,0.02016,0.005880000000000001,0.021,6.2688,1.8284,6.53,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-03-10 21:00:00,4.8288,1.4084,5.03,0.11520000000000001,0.033600000000000005,0.12,4.7136,1.3748,4.91,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-03-10 21:30:00,4.59072,1.3389600000000002,4.782,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.4544,1.2992,4.64,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-03-10 22:00:00,4.52544,1.31992,4.714,0.01344,0.003920000000000001,0.014,4.5120000000000005,1.316,4.7,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-03-10 22:30:00,4.1232,1.2026,4.295,0.014400000000000001,0.004200000000000001,0.015,4.1088000000000005,1.1984,4.28,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-03-10 23:00:00,3.528,1.029,3.675,0.014400000000000001,0.004200000000000001,0.015,3.5136000000000003,1.0248,3.66,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-03-10 23:30:00,3.18336,0.9284800000000001,3.316,0.015360000000000002,0.0044800000000000005,0.016,3.168,0.924,3.3,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-03-11 00:00:00,3.10464,0.9055200000000001,3.234,0.01344,0.003920000000000001,0.014,3.0912,0.9016000000000001,3.22,3.456,1.008,3.6,3.456,1.008,3.6
2020-03-11 00:30:00,2.8972800000000003,0.8450400000000001,3.018,0.01728,0.00504,0.018000000000000002,2.88,0.84,3.0,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-03-11 01:00:00,2.8368,0.8274,2.955,0.014400000000000001,0.004200000000000001,0.015,2.8224,0.8232,2.94,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-03-11 01:30:00,2.85504,0.83272,2.974,0.01344,0.003920000000000001,0.014,2.8416,0.8288000000000001,2.96,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-03-11 02:00:00,2.70432,0.78876,2.817,0.03552,0.010360000000000001,0.037,2.6688,0.7784000000000001,2.7800000000000002,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-03-11 02:30:00,2.6304,0.7672,2.74,0.096,0.028,0.1,2.5343999999999998,0.7392000000000001,2.64,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-03-11 03:00:00,2.6592000000000002,0.7756000000000001,2.77,0.048,0.014,0.05,2.6112,0.7616,2.7199999999999998,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-03-11 03:30:00,2.71392,0.79156,2.827,0.23712000000000003,0.06916,0.247,2.4768,0.7224,2.58,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-03-11 04:00:00,2.68128,0.7820400000000001,2.793,0.20448000000000002,0.059640000000000006,0.213,2.4768,0.7224,2.58,2.976,0.868,3.1,2.976,0.868,3.1
2020-03-11 04:30:00,2.6476800000000003,0.77224,2.758,0.01728,0.00504,0.018000000000000002,2.6304,0.7672,2.74,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-03-11 05:00:00,2.73504,0.7977200000000001,2.849,0.11424000000000001,0.03332,0.11900000000000001,2.6208,0.7644000000000001,2.73,3.072,0.896,3.2,3.072,0.896,3.2
2020-03-11 05:30:00,2.9904,0.8722000000000001,3.115,0.2928,0.0854,0.305,2.6976,0.7868,2.81,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-03-11 06:00:00,3.38976,0.9886800000000001,3.531,0.27936,0.08148000000000001,0.291,3.1104,0.9072,3.24,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-03-11 06:30:00,4.03968,1.17824,4.208,0.26688,0.07784,0.278,3.7728,1.1004,3.93,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-03-11 07:00:00,4.31808,1.2594400000000001,4.498,0.17088,0.04984,0.178,4.1472,1.2096,4.32,4.4256,1.2908,4.61,4.4256,1.2908,4.61
