Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-11 07:30:00,4.9008,1.4294,5.105,0.1584,0.046200000000000005,0.165,4.7424,1.3832,4.94,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-03-11 08:00:00,4.97952,1.45236,5.187,0.11232,0.032760000000000004,0.117,4.8672,1.4196,5.07,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-03-11 08:30:00,4.67808,1.36444,4.873,0.041280000000000004,0.01204,0.043000000000000003,4.6368,1.3524,4.83,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-03-11 09:00:00,4.5955200000000005,1.34036,4.787,0.10272,0.029960000000000004,0.107,4.4928,1.3104,4.68,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-03-11 09:30:00,4.66464,1.36052,4.859,0.11424000000000001,0.03332,0.11900000000000001,4.5504,1.3272,4.74,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-03-11 10:00:00,4.83264,1.40952,5.034,0.03264,0.00952,0.034,4.8,1.4,5.0,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-03-11 10:30:00,4.83168,1.40924,5.033,0.03168,0.00924,0.033,4.8,1.4,5.0,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-03-11 11:00:00,4.68672,1.36696,4.882,0.030720000000000004,0.008960000000000001,0.032,4.656,1.358,4.85,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-03-11 11:30:00,4.48512,1.30816,4.672,0.030720000000000004,0.008960000000000001,0.032,4.4544,1.2992,4.64,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-03-11 12:00:00,4.59168,1.33924,4.783,0.03168,0.00924,0.033,4.5600000000000005,1.33,4.75,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-03-11 12:30:00,4.39296,1.28128,4.5760000000000005,0.044160000000000005,0.01288,0.046,4.3488,1.2684,4.53,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-03-11 13:00:00,4.36128,1.27204,4.543,0.03168,0.00924,0.033,4.3296,1.2628,4.51,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-03-11 13:30:00,4.29408,1.25244,4.473,0.041280000000000004,0.01204,0.043000000000000003,4.2528,1.2404,4.43,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-03-11 14:00:00,4.36224,1.2723200000000001,4.5440000000000005,0.03264,0.00952,0.034,4.3296,1.2628,4.51,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-03-11 14:30:00,4.0848,1.1914,4.255,0.0528,0.0154,0.055,4.032,1.176,4.2,4.32,1.26,4.5,4.32,1.26,4.5
2020-03-11 15:00:00,4.20864,1.22752,4.384,0.03264,0.00952,0.034,4.176,1.218,4.35,4.464,1.302,4.65,4.464,1.302,4.65
2020-03-11 15:30:00,4.66272,1.35996,4.857,0.01632,0.00476,0.017,4.6464,1.3552,4.84,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-03-11 16:00:00,5.06976,1.47868,5.281,0.02016,0.005880000000000001,0.021,5.0496,1.4727999999999999,5.26,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-03-11 16:30:00,5.6496,1.6478000000000002,5.885,0.0432,0.0126,0.045,5.6064,1.6352,5.84,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-03-11 17:00:00,5.92896,1.7292800000000002,6.176,0.015360000000000002,0.0044800000000000005,0.016,5.9136,1.7248,6.16,5.568,1.624,5.8,5.568,1.624,5.8
2020-03-11 17:30:00,5.94624,1.73432,6.194,0.01344,0.003920000000000001,0.014,5.9328,1.7304,6.18,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-03-11 18:00:00,6.66528,1.9440400000000002,6.943,0.29088,0.08484000000000001,0.303,6.3744,1.8592,6.64,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-03-11 18:30:00,6.98208,2.03644,7.273,0.09888000000000001,0.02884,0.10300000000000001,6.8832,2.0076,7.17,5.856,1.708,6.1,5.856,1.708,6.1
2020-03-11 19:00:00,7.14144,2.08292,7.439,0.018240000000000003,0.00532,0.019,7.1232,2.0776,7.42,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-03-11 19:30:00,6.9667200000000005,2.03196,7.257,0.025920000000000002,0.007560000000000001,0.027,6.9408,2.0244,7.23,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-03-11 20:00:00,6.58944,1.92192,6.864,0.01344,0.003920000000000001,0.014,6.5760000000000005,1.9180000000000001,6.85,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-03-11 20:30:00,6.25632,1.82476,6.517,0.025920000000000002,0.007560000000000001,0.027,6.2304,1.8172000000000001,6.49,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-03-11 21:00:00,5.39808,1.57444,5.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3856,1.5708,5.61,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-03-11 21:30:00,5.03904,1.4697200000000001,5.249,0.018240000000000003,0.00532,0.019,5.0208,1.4644,5.23,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-03-11 22:00:00,4.63872,1.35296,4.832,0.04032,0.011760000000000001,0.042,4.5984,1.3412,4.79,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-03-11 22:30:00,4.03488,1.17684,4.203,0.041280000000000004,0.01204,0.043000000000000003,3.9936,1.1648,4.16,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-03-11 23:00:00,3.64704,1.06372,3.799,0.06624000000000001,0.01932,0.069,3.5808,1.0444,3.73,3.984,1.162,4.15,3.984,1.162,4.15
2020-03-11 23:30:00,3.33696,0.97328,3.476,0.044160000000000005,0.01288,0.046,3.2928,0.9604,3.43,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-03-12 00:00:00,2.9664,0.8652000000000001,3.09,0.11520000000000001,0.033600000000000005,0.12,2.8512,0.8316,2.9699999999999998,3.024,0.882,3.15,3.024,0.882,3.15
2020-03-12 00:30:00,2.9328000000000003,0.8554,3.055,0.0816,0.0238,0.085,2.8512,0.8316,2.9699999999999998,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-03-12 01:00:00,3.14304,0.9167200000000001,3.274,0.01344,0.003920000000000001,0.014,3.1296,0.9128000000000001,3.26,3.648,1.064,3.8,3.648,1.064,3.8
2020-03-12 01:30:00,3.16608,0.92344,3.298,0.01728,0.00504,0.018000000000000002,3.1488,0.9184,3.2800000000000002,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-03-12 02:00:00,3.1632,0.9226000000000001,3.295,0.07200000000000001,0.021,0.075,3.0912,0.9016000000000001,3.22,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-03-12 02:30:00,2.80608,0.8184400000000001,2.923,0.060480000000000006,0.017640000000000003,0.063,2.7456,0.8008000000000001,2.86,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-03-12 03:00:00,2.85504,0.83272,2.974,0.01344,0.003920000000000001,0.014,2.8416,0.8288000000000001,2.96,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-03-12 03:30:00,3.07968,0.89824,3.208,0.01728,0.00504,0.018000000000000002,3.0624,0.8932,3.19,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-03-12 04:00:00,3.1008,0.9044000000000001,3.23,0.038400000000000004,0.0112,0.04,3.0624,0.8932,3.19,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-03-12 04:30:00,3.14016,0.91588,3.271,0.02016,0.005880000000000001,0.021,3.12,0.91,3.25,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-03-12 05:00:00,3.17952,0.9273600000000001,3.312,0.27072,0.07896,0.28200000000000003,2.9088000000000003,0.8484,3.03,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-03-12 05:30:00,3.11136,0.9074800000000001,3.241,0.20256000000000002,0.05908000000000001,0.211,2.9088000000000003,0.8484,3.03,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-03-12 06:00:00,3.552,1.036,3.7,0.1728,0.0504,0.18,3.3792,0.9856,3.52,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-03-12 06:30:00,3.9532800000000003,1.15304,4.118,0.01728,0.00504,0.018000000000000002,3.936,1.148,4.1,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-03-12 07:00:00,4.4736,1.3048,4.66,0.028800000000000003,0.008400000000000001,0.03,4.4448,1.2964,4.63,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-03-12 07:30:00,5.0217600000000004,1.46468,5.231,0.11616000000000001,0.03388,0.121,4.9056,1.4308,5.11,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-03-12 08:00:00,5.10432,1.48876,5.317,0.03552,0.010360000000000001,0.037,5.0688,1.4784000000000002,5.28,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-03-12 08:30:00,4.94784,1.44312,5.154,0.01344,0.003920000000000001,0.014,4.9344,1.4392,5.14,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-03-12 09:00:00,4.93056,1.43808,5.136,0.015360000000000002,0.0044800000000000005,0.016,4.9152000000000005,1.4336,5.12,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-03-12 09:30:00,4.82688,1.40784,5.028,0.036480000000000005,0.01064,0.038,4.7904,1.3972,4.99,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-03-12 10:00:00,5.1216,1.4938,5.335,0.033600000000000005,0.0098,0.035,5.088,1.484,5.3,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-03-12 10:30:00,4.8096,1.4028,5.01,0.057600000000000005,0.016800000000000002,0.06,4.752,1.3860000000000001,4.95,4.368,1.274,4.55,4.368,1.274,4.55
2020-03-12 11:00:00,4.81632,1.40476,5.017,0.21792000000000003,0.06356,0.227,4.5984,1.3412,4.79,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-03-12 11:30:00,4.7952,1.3986,4.995,0.24480000000000002,0.0714,0.255,4.5504,1.3272,4.74,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-03-12 12:00:00,4.91616,1.43388,5.121,0.26016,0.07588,0.271,4.656,1.358,4.85,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-03-12 12:30:00,4.8201600000000004,1.40588,5.021,0.24096,0.07028000000000001,0.251,4.5792,1.3356,4.77,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-03-12 13:00:00,4.81056,1.40308,5.011,0.24096,0.07028000000000001,0.251,4.5696,1.3328,4.76,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-03-12 13:30:00,4.9728,1.4504000000000001,5.18,0.26880000000000004,0.0784,0.28,4.704,1.3719999999999999,4.9,4.464,1.302,4.65,4.464,1.302,4.65
2020-03-12 14:00:00,4.40352,1.28436,4.587,0.06432,0.018760000000000002,0.067,4.3392,1.2656,4.52,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-03-12 14:30:00,4.52544,1.31992,4.714,0.03264,0.00952,0.034,4.4928,1.3104,4.68,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-03-12 15:00:00,4.40064,1.28352,4.584,0.04224000000000001,0.012320000000000001,0.044,4.3584,1.2711999999999999,4.54,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-03-12 15:30:00,4.98816,1.4548800000000002,5.196,0.03456,0.01008,0.036000000000000004,4.9536,1.4448,5.16,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-03-12 16:00:00,5.32128,1.55204,5.543,0.03168,0.00924,0.033,5.2896,1.5428000000000002,5.51,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-03-12 16:30:00,5.55744,1.62092,5.789,0.047040000000000005,0.013720000000000001,0.049,5.5104,1.6072000000000002,5.74,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-03-12 17:00:00,5.69664,1.66152,5.934,0.051840000000000004,0.015120000000000001,0.054,5.6448,1.6464,5.88,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-03-12 17:30:00,5.92608,1.72844,6.173,0.060480000000000006,0.017640000000000003,0.063,5.8656,1.7107999999999999,6.11,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-03-12 18:00:00,6.12192,1.78556,6.377,0.18912,0.05516000000000001,0.197,5.9328,1.7304,6.18,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-03-12 18:30:00,6.42528,1.87404,6.693,0.20448000000000002,0.059640000000000006,0.213,6.2208,1.8144,6.48,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-03-12 19:00:00,6.57888,1.91884,6.853,0.07968,0.02324,0.083,6.4992,1.8956,6.77,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-03-12 19:30:00,6.35904,1.85472,6.624,0.08064,0.023520000000000003,0.084,6.2784,1.8312,6.54,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-03-12 20:00:00,5.94336,1.7334800000000001,6.191,0.07776000000000001,0.022680000000000002,0.081,5.8656,1.7107999999999999,6.11,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-03-12 20:30:00,5.51616,1.60888,5.746,0.08256000000000001,0.02408,0.08600000000000001,5.4336,1.5848,5.66,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-03-12 21:00:00,5.1024,1.4882,5.315,0.1872,0.0546,0.195,4.9152000000000005,1.4336,5.12,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-03-12 21:30:00,4.8911999999999995,1.4266,5.095,0.12,0.035,0.125,4.7712,1.3916,4.97,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-03-12 22:00:00,4.64064,1.35352,4.834,0.08064,0.023520000000000003,0.084,4.5600000000000005,1.33,4.75,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-03-12 22:30:00,4.33152,1.26336,4.5120000000000005,0.24192000000000002,0.07056000000000001,0.252,4.0896,1.1928,4.26,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-03-12 23:00:00,3.88896,1.13428,4.051,0.33696000000000004,0.09828,0.35100000000000003,3.552,1.036,3.7,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-03-12 23:30:00,3.50976,1.02368,3.656,0.08256000000000001,0.02408,0.08600000000000001,3.4272,0.9996,3.5700000000000003,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-03-13 00:00:00,3.52608,1.02844,3.673,0.07968,0.02324,0.083,3.4464,1.0052,3.59,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-03-13 00:30:00,3.44064,1.00352,3.584,0.08064,0.023520000000000003,0.084,3.36,0.98,3.5,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-03-13 01:00:00,3.18912,0.9301600000000001,3.322,0.07872000000000001,0.02296,0.082,3.1104,0.9072,3.24,3.792,1.106,3.95,3.792,1.106,3.95
2020-03-13 01:30:00,2.97696,0.86828,3.101,0.07776000000000001,0.022680000000000002,0.081,2.8992,0.8456,3.02,3.936,1.148,4.1,3.936,1.148,4.1
2020-03-13 02:00:00,2.91264,0.84952,3.034,0.08064,0.023520000000000003,0.084,2.832,0.8260000000000001,2.95,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-03-13 02:30:00,3.02688,0.8828400000000001,3.153,0.07968,0.02324,0.083,2.9472,0.8596,3.07,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-03-13 03:00:00,3.20064,0.9335200000000001,3.334,0.08064,0.023520000000000003,0.084,3.12,0.91,3.25,3.888,1.134,4.05,3.888,1.134,4.05
2020-03-13 03:30:00,2.9318400000000002,0.8551200000000001,3.054,0.08064,0.023520000000000003,0.084,2.8512,0.8316,2.9699999999999998,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-03-13 04:00:00,2.7955200000000002,0.8153600000000001,2.912,0.07872000000000001,0.02296,0.082,2.7168,0.7924,2.83,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-03-13 04:30:00,2.7552,0.8036000000000001,2.87,0.0864,0.0252,0.09,2.6688,0.7784000000000001,2.7800000000000002,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-03-13 05:00:00,2.92896,0.85428,3.051,0.08736000000000001,0.025480000000000003,0.091,2.8416,0.8288000000000001,2.96,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-03-13 05:30:00,3.16224,0.92232,3.294,0.09024,0.026320000000000003,0.094,3.072,0.896,3.2,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-03-13 06:00:00,3.32064,0.96852,3.459,0.13344,0.03892,0.139,3.1872,0.9296000000000001,3.32,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-03-13 06:30:00,3.88704,1.13372,4.049,0.018240000000000003,0.00532,0.019,3.8688000000000002,1.1284,4.03,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-03-13 07:00:00,4.41504,1.28772,4.599,0.018240000000000003,0.00532,0.019,4.3968,1.2824,4.58,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-03-13 07:30:00,5.00544,1.45992,5.214,0.01344,0.003920000000000001,0.014,4.992,1.456,5.2,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-03-13 08:00:00,5.20512,1.51816,5.422,0.01152,0.00336,0.012,5.1936,1.5148000000000001,5.41,5.28,1.54,5.5,5.28,1.54,5.5
2020-03-13 08:30:00,5.14944,1.5019200000000001,5.364,0.01344,0.003920000000000001,0.014,5.136,1.498,5.35,5.328,1.554,5.55,5.328,1.554,5.55
2020-03-13 09:00:00,5.04192,1.47056,5.252,0.021120000000000003,0.0061600000000000005,0.022,5.0208,1.4644,5.23,5.184,1.512,5.4,5.184,1.512,5.4
2020-03-13 09:30:00,5.3568,1.5624,5.58,0.028800000000000003,0.008400000000000001,0.03,5.328,1.554,5.55,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-03-13 10:00:00,5.37696,1.5682800000000001,5.601,0.02976,0.00868,0.031,5.3472,1.5596,5.57,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-03-13 10:30:00,5.18208,1.51144,5.398,0.036480000000000005,0.01064,0.038,5.1456,1.5008,5.36,4.464,1.302,4.65,4.464,1.302,4.65
2020-03-13 11:00:00,5.05632,1.47476,5.267,0.054720000000000005,0.015960000000000002,0.057,5.0016,1.4588,5.21,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-03-13 11:30:00,4.869120000000001,1.42016,5.072,0.030720000000000004,0.008960000000000001,0.032,4.8384,1.4112,5.04,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-03-13 12:00:00,4.82208,1.40644,5.023,0.03168,0.00924,0.033,4.7904,1.3972,4.99,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-03-13 12:30:00,4.92672,1.43696,5.132,0.030720000000000004,0.008960000000000001,0.032,4.896,1.428,5.1,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-03-13 13:00:00,4.72608,1.37844,4.923,0.03168,0.00924,0.033,4.6944,1.3692,4.89,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-03-13 13:30:00,4.28736,1.25048,4.466,0.03456,0.01008,0.036000000000000004,4.2528,1.2404,4.43,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-03-13 14:00:00,4.45824,1.3003200000000001,4.644,0.03264,0.00952,0.034,4.4256,1.2908,4.61,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-03-13 14:30:00,4.4112,1.2866,4.595,0.033600000000000005,0.0098,0.035,4.3776,1.2768,4.5600000000000005,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-03-13 15:00:00,4.48032,1.3067600000000001,4.667,0.03552,0.010360000000000001,0.037,4.4448,1.2964,4.63,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-03-13 15:30:00,4.48512,1.30816,4.672,0.04032,0.011760000000000001,0.042,4.4448,1.2964,4.63,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-03-13 16:00:00,4.70016,1.37088,4.896,0.015360000000000002,0.0044800000000000005,0.016,4.6848,1.3664,4.88,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-03-13 16:30:00,5.37024,1.5663200000000002,5.594,0.01344,0.003920000000000001,0.014,5.3568,1.5624,5.58,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-03-13 17:00:00,5.76288,1.68084,6.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7504,1.6772,5.99,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-03-13 17:30:00,6.0672,1.7696,6.32,0.028800000000000003,0.008400000000000001,0.03,6.0384,1.7612,6.29,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-03-13 18:00:00,6.21696,1.8132800000000002,6.476,0.09216,0.02688,0.096,6.1248,1.7864,6.38,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-03-13 18:30:00,6.35328,1.85304,6.618,0.08448000000000001,0.024640000000000002,0.088,6.2688,1.8284,6.53,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-03-13 19:00:00,6.7180800000000005,1.95944,6.998,0.01728,0.00504,0.018000000000000002,6.7008,1.9544000000000001,6.98,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-03-13 19:30:00,6.50304,1.8967200000000002,6.774,0.08064,0.023520000000000003,0.084,6.4224,1.8732000000000002,6.69,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-03-13 20:00:00,5.3808,1.5694,5.605,0.024,0.007,0.025,5.3568,1.5624,5.58,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-03-13 20:30:00,5.10912,1.49016,5.322,0.030720000000000004,0.008960000000000001,0.032,5.0784,1.4812,5.29,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-03-13 21:00:00,4.88544,1.42492,5.089,0.18144000000000002,0.05292,0.189,4.704,1.3719999999999999,4.9,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-03-13 21:30:00,4.69632,1.36976,4.892,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.5600000000000005,1.33,4.75,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-03-13 22:00:00,4.44,1.295,4.625,0.014400000000000001,0.004200000000000001,0.015,4.4256,1.2908,4.61,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-03-13 22:30:00,4.0128,1.1703999999999999,4.18,0.1824,0.053200000000000004,0.19,3.8304,1.1172,3.99,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-03-13 23:00:00,3.6326400000000003,1.05952,3.784,0.31104000000000004,0.09072000000000001,0.324,3.3216,0.9688,3.46,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-03-13 23:30:00,3.27072,0.95396,3.407,0.06432,0.018760000000000002,0.067,3.2064,0.9352,3.34,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-03-14 00:00:00,3.06336,0.89348,3.191,0.07776000000000001,0.022680000000000002,0.081,2.9856,0.8708,3.11,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-03-14 00:30:00,3.18528,0.9290400000000001,3.318,0.036480000000000005,0.01064,0.038,3.1488,0.9184,3.2800000000000002,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-03-14 01:00:00,3.1344,0.9142,3.265,0.014400000000000001,0.004200000000000001,0.015,3.12,0.91,3.25,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-03-14 01:30:00,3.1104,0.9072,3.24,0.048,0.014,0.05,3.0624,0.8932,3.19,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-03-14 02:00:00,3.0624,0.8932,3.19,0.038400000000000004,0.0112,0.04,3.024,0.882,3.15,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-03-14 02:30:00,3.08544,0.89992,3.214,0.01344,0.003920000000000001,0.014,3.072,0.896,3.2,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-03-14 03:00:00,3.11616,0.90888,3.246,0.03456,0.01008,0.036000000000000004,3.0816,0.8988,3.21,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-03-14 03:30:00,3.07872,0.8979600000000001,3.207,0.17952,0.052360000000000004,0.187,2.8992,0.8456,3.02,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-03-14 04:00:00,2.74944,0.8019200000000001,2.864,0.03264,0.00952,0.034,2.7168,0.7924,2.83,3.312,0.966,3.45,3.312,0.966,3.45
2020-03-14 04:30:00,2.73984,0.79912,2.854,0.01344,0.003920000000000001,0.014,2.7264,0.7952,2.84,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-03-14 05:00:00,2.7408,0.7994,2.855,0.014400000000000001,0.004200000000000001,0.015,2.7264,0.7952,2.84,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-03-14 05:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.03552,0.010360000000000001,0.037,2.7456,0.8008000000000001,2.86,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-03-14 06:00:00,2.9424,0.8582000000000001,3.065,0.1968,0.0574,0.20500000000000002,2.7456,0.8008000000000001,2.86,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-03-14 06:30:00,3.46944,1.01192,3.614,0.01344,0.003920000000000001,0.014,3.456,1.008,3.6,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-03-14 07:00:00,3.65088,1.06484,3.803,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.6384,1.0612,3.79,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-03-14 07:30:00,3.81504,1.11272,3.974,0.01344,0.003920000000000001,0.014,3.8016,1.1088,3.96,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-03-14 08:00:00,4.23648,1.23564,4.413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.224,1.232,4.4,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-03-14 08:30:00,4.67808,1.36444,4.873,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6656,1.3608,4.86,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-03-14 09:00:00,5.17728,1.51004,5.393,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1648,1.5064000000000002,5.38,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-03-14 09:30:00,5.06592,1.47756,5.277,0.054720000000000005,0.015960000000000002,0.057,5.0112,1.4616,5.22,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-03-14 10:00:00,5.184,1.512,5.4,0.0864,0.0252,0.09,5.0976,1.4868000000000001,5.31,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-03-14 10:30:00,5.27712,1.53916,5.497,0.09312000000000001,0.027160000000000004,0.097,5.184,1.512,5.4,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-03-14 11:00:00,5.2828800000000005,1.5408400000000002,5.503,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2704,1.5372,5.49,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-03-14 11:30:00,5.28192,1.5405600000000002,5.502,0.01152,0.00336,0.012,5.2704,1.5372,5.49,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-03-14 12:00:00,5.08992,1.48456,5.302,0.01152,0.00336,0.012,5.0784,1.4812,5.29,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-03-14 12:30:00,5.11104,1.49072,5.324,0.01344,0.003920000000000001,0.014,5.0976,1.4868000000000001,5.31,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-03-14 13:00:00,5.40672,1.5769600000000001,5.632,0.01152,0.00336,0.012,5.3952,1.5735999999999999,5.62,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-03-14 13:30:00,5.32032,1.55176,5.542,0.01152,0.00336,0.012,5.3088,1.5484,5.53,5.28,1.54,5.5,5.28,1.54,5.5
2020-03-14 14:00:00,4.88832,1.42576,5.092,0.01152,0.00336,0.012,4.8768,1.4224,5.08,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-03-14 14:30:00,4.88832,1.42576,5.092,0.01152,0.00336,0.012,4.8768,1.4224,5.08,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-03-14 15:00:00,4.89792,1.42856,5.102,0.01152,0.00336,0.012,4.8864,1.4252,5.09,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-03-14 15:30:00,4.91712,1.43416,5.122,0.01152,0.00336,0.012,4.9056,1.4308,5.11,5.28,1.54,5.5,5.28,1.54,5.5
2020-03-14 16:00:00,4.87872,1.42296,5.082,0.01152,0.00336,0.012,4.8672,1.4196,5.07,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-03-14 16:30:00,5.09184,1.48512,5.304,0.01344,0.003920000000000001,0.014,5.0784,1.4812,5.29,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-03-14 17:00:00,5.25408,1.53244,5.473,0.022080000000000002,0.00644,0.023,5.232,1.526,5.45,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-03-14 17:30:00,5.59872,1.6329600000000002,5.832,0.01152,0.00336,0.012,5.5872,1.6296,5.82,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-03-14 18:00:00,5.64288,1.6458400000000002,5.878,0.15168,0.04424,0.158,5.4912,1.6016,5.72,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-03-14 18:30:00,5.90976,1.72368,6.156,0.13056,0.03808,0.136,5.7792,1.6856,6.02,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-03-14 19:00:00,6.17568,1.80124,6.433,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.1632,1.7976,6.42,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-03-14 19:30:00,5.94624,1.73432,6.194,0.01344,0.003920000000000001,0.014,5.9328,1.7304,6.18,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-03-14 20:00:00,5.33184,1.55512,5.554,0.03264,0.00952,0.034,5.2992,1.5455999999999999,5.52,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-03-14 20:30:00,5.07168,1.47924,5.283,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0592,1.4756,5.27,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-03-14 21:00:00,4.88928,1.42604,5.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8768,1.4224,5.08,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-03-14 21:30:00,4.67808,1.36444,4.873,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6656,1.3608,4.86,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-03-14 22:00:00,4.6464,1.3552,4.84,0.019200000000000002,0.0056,0.02,4.6272,1.3496000000000001,4.82,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-03-14 22:30:00,4.35936,1.27148,4.541,0.16416,0.047880000000000006,0.171,4.1952,1.2236,4.37,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-03-14 23:00:00,3.94752,1.15136,4.112,0.38592000000000004,0.11256000000000001,0.402,3.5616,1.0388,3.71,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-03-14 23:30:00,3.59328,1.04804,3.743,0.09888000000000001,0.02884,0.10300000000000001,3.4944,1.0192,3.64,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-03-15 00:00:00,3.60384,1.05112,3.754,0.01344,0.003920000000000001,0.014,3.5904,1.0472,3.74,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-03-15 00:30:00,3.11808,0.90944,3.248,0.12288000000000002,0.035840000000000004,0.128,2.9952,0.8736,3.12,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-03-15 01:00:00,3.02784,0.8831200000000001,3.154,0.01344,0.003920000000000001,0.014,3.0144,0.8792000000000001,3.14,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-03-15 01:30:00,2.94048,0.8576400000000001,3.063,0.07008,0.020440000000000003,0.073,2.8704,0.8372,2.99,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-03-15 02:00:00,2.96544,0.86492,3.089,0.33504,0.09772,0.34900000000000003,2.6304,0.7672,2.74,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-03-15 02:30:00,2.95296,0.86128,3.076,0.35136,0.10248,0.366,2.6016,0.7588,2.71,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-03-15 03:00:00,2.85696,0.83328,2.976,0.23616,0.06888000000000001,0.246,2.6208,0.7644000000000001,2.73,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-03-15 03:30:00,3.08256,0.8990800000000001,3.211,0.02016,0.005880000000000001,0.021,3.0624,0.8932,3.19,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-03-15 04:00:00,3.07296,0.8962800000000001,3.201,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.024,0.882,3.15,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-03-15 04:30:00,3.06624,0.8943200000000001,3.194,0.01344,0.003920000000000001,0.014,3.0528,0.8904000000000001,3.18,3.36,0.98,3.5,3.36,0.98,3.5
2020-03-15 05:00:00,3.14496,0.9172800000000001,3.276,0.05376,0.015680000000000003,0.056,3.0912,0.9016000000000001,3.22,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-03-15 05:30:00,3.22176,0.9396800000000001,3.356,0.03456,0.01008,0.036000000000000004,3.1872,0.9296000000000001,3.32,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-03-15 06:00:00,3.38112,0.98616,3.5220000000000002,0.28032,0.08176000000000001,0.292,3.1008,0.9044000000000001,3.23,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-03-15 06:30:00,3.43392,1.00156,3.577,0.01632,0.00476,0.017,3.4176,0.9968,3.56,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-03-15 07:00:00,3.2784,0.9562,3.415,0.07200000000000001,0.021,0.075,3.2064,0.9352,3.34,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-03-15 07:30:00,3.47424,1.01332,3.6189999999999998,0.047040000000000005,0.013720000000000001,0.049,3.4272,0.9996,3.5700000000000003,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-03-15 08:00:00,3.90912,1.14016,4.072,0.06912,0.02016,0.07200000000000001,3.84,1.12,4.0,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-03-15 08:30:00,4.2384,1.2362,4.415,0.1968,0.0574,0.20500000000000002,4.0416,1.1788,4.21,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-03-15 09:00:00,4.60416,1.34288,4.796,0.21696000000000001,0.06328,0.226,4.3872,1.2796,4.57,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-03-15 09:30:00,4.8672,1.4196,5.07,0.1824,0.053200000000000004,0.19,4.6848,1.3664,4.88,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-03-15 10:00:00,5.27808,1.53944,5.498,0.02688,0.007840000000000001,0.028,5.2512,1.5316,5.47,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-03-15 10:30:00,5.48064,1.5985200000000002,5.709,0.09504000000000001,0.02772,0.099,5.3856,1.5708,5.61,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-03-15 11:00:00,5.67744,1.65592,5.914,0.07104,0.020720000000000002,0.074,5.6064,1.6352,5.84,5.04,1.47,5.25,5.04,1.47,5.25
2020-03-15 11:30:00,5.7264,1.6702,5.965,0.07200000000000001,0.021,0.075,5.6544,1.6492,5.89,5.28,1.54,5.5,5.28,1.54,5.5
2020-03-15 12:00:00,5.87712,1.7141600000000001,6.122,0.01152,0.00336,0.012,5.8656,1.7107999999999999,6.11,5.376,1.568,5.6,5.376,1.568,5.6
2020-03-15 12:30:00,5.8281600000000005,1.69988,6.071,0.02016,0.005880000000000001,0.021,5.808,1.694,6.05,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-03-15 13:00:00,6.11712,1.78416,6.372,0.01152,0.00336,0.012,6.1056,1.7808000000000002,6.36,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-03-15 13:30:00,5.94432,1.7337600000000002,6.192,0.01152,0.00336,0.012,5.9328,1.7304,6.18,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-03-15 14:00:00,5.69472,1.6609600000000002,5.932,0.01152,0.00336,0.012,5.6832,1.6576,5.92,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-03-15 14:30:00,5.44224,1.58732,5.6690000000000005,0.027840000000000004,0.00812,0.029,5.4144,1.5792000000000002,5.64,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-03-15 15:00:00,5.51424,1.60832,5.744,0.01344,0.003920000000000001,0.014,5.5008,1.6044,5.73,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-03-15 15:30:00,5.41536,1.57948,5.641,0.010560000000000002,0.0030800000000000003,0.011,5.4048,1.5764,5.63,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-03-15 16:00:00,5.60832,1.63576,5.842,0.01152,0.00336,0.012,5.5968,1.6324,5.83,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-03-15 16:30:00,5.44512,1.58816,5.672,0.01152,0.00336,0.012,5.4336,1.5848,5.66,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-03-15 17:00:00,5.61792,1.63856,5.852,0.01152,0.00336,0.012,5.6064,1.6352,5.84,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-03-15 17:30:00,5.89632,1.71976,6.142,0.01152,0.00336,0.012,5.8848,1.7164000000000001,6.13,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-03-15 18:00:00,5.97792,1.74356,6.227,0.09312000000000001,0.027160000000000004,0.097,5.8848,1.7164000000000001,6.13,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-03-15 18:30:00,6.24096,1.8202800000000001,6.501,0.08736000000000001,0.025480000000000003,0.091,6.1536,1.7948,6.41,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-03-15 19:00:00,6.5404800000000005,1.9076400000000002,6.813,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.5280000000000005,1.904,6.8,6.384,1.862,6.65,6.384,1.862,6.65
2020-03-15 19:30:00,6.38688,1.86284,6.6530000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.3744,1.8592,6.64,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-03-15 20:00:00,6.1008,1.7794,6.355,0.062400000000000004,0.0182,0.065,6.0384,1.7612,6.29,5.808,1.694,6.05,5.808,1.694,6.05
2020-03-15 20:30:00,5.64768,1.64724,5.883,0.23328000000000002,0.06804,0.243,5.4144,1.5792000000000002,5.64,5.376,1.568,5.6,5.376,1.568,5.6
2020-03-15 21:00:00,4.99008,1.45544,5.198,0.21888000000000002,0.06384000000000001,0.228,4.7712,1.3916,4.97,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-03-15 21:30:00,4.67136,1.3624800000000001,4.866,0.09216,0.02688,0.096,4.5792,1.3356,4.77,4.992,1.456,5.2,4.992,1.456,5.2
2020-03-15 22:00:00,4.23072,1.23396,4.407,0.03552,0.010360000000000001,0.037,4.1952,1.2236,4.37,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-03-15 22:30:00,3.95808,1.1544400000000001,4.123,0.07968,0.02324,0.083,3.8784,1.1312,4.04,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-03-15 23:00:00,3.7862400000000003,1.10432,3.944,0.10944000000000001,0.031920000000000004,0.114,3.6768,1.0724,3.83,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-03-15 23:30:00,3.23712,0.9441600000000001,3.372,0.021120000000000003,0.0061600000000000005,0.022,3.216,0.9380000000000001,3.35,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-03-16 00:00:00,3.05664,0.8915200000000001,3.184,0.01344,0.003920000000000001,0.014,3.0432,0.8876000000000001,3.17,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-03-16 00:30:00,3.19008,0.93044,3.323,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1776,0.9268000000000001,3.31,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-03-16 01:00:00,3.14784,0.91812,3.279,0.09504000000000001,0.02772,0.099,3.0528,0.8904000000000001,3.18,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-03-16 01:30:00,3.17088,0.9248400000000001,3.303,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1584,0.9212,3.29,4.08,1.19,4.25,4.08,1.19,4.25
2020-03-16 02:00:00,3.15264,0.9195200000000001,3.284,0.01344,0.003920000000000001,0.014,3.1392,0.9156000000000001,3.27,3.984,1.162,4.15,3.984,1.162,4.15
2020-03-16 02:30:00,3.10848,0.9066400000000001,3.238,0.01728,0.00504,0.018000000000000002,3.0912,0.9016000000000001,3.22,3.792,1.106,3.95,3.792,1.106,3.95
2020-03-16 03:00:00,2.90496,0.84728,3.026,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.88,0.84,3.0,3.504,1.022,3.65,3.504,1.022,3.65
2020-03-16 03:30:00,2.85408,0.8324400000000001,2.973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8416,0.8288000000000001,2.96,3.408,0.994,3.55,3.408,0.994,3.55
2020-03-16 04:00:00,2.7744,0.8092,2.89,0.019200000000000002,0.0056,0.02,2.7552,0.8036000000000001,2.87,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-03-16 04:30:00,2.89344,0.8439200000000001,3.014,0.01344,0.003920000000000001,0.014,2.88,0.84,3.0,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-03-16 05:00:00,2.8963200000000002,0.8447600000000001,3.017,0.01632,0.00476,0.017,2.88,0.84,3.0,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-03-16 05:30:00,3.01536,0.87948,3.141,0.05856000000000001,0.01708,0.061,2.9568000000000003,0.8624,3.08,3.168,0.924,3.3,3.168,0.924,3.3
2020-03-16 06:00:00,3.36,0.98,3.5,0.06720000000000001,0.0196,0.07,3.2928,0.9604,3.43,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-03-16 06:30:00,3.8937600000000003,1.13568,4.056,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8688000000000002,1.1284,4.03,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-03-16 07:00:00,4.55424,1.32832,4.744,0.01344,0.003920000000000001,0.014,4.5408,1.3244,4.73,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-03-16 07:30:00,4.94688,1.44284,5.153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9344,1.4392,5.14,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-03-16 08:00:00,5.13888,1.49884,5.353,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1264,1.4952,5.34,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-03-16 08:30:00,4.9862400000000004,1.45432,5.194,0.01344,0.003920000000000001,0.014,4.9728,1.4504000000000001,5.18,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-03-16 09:00:00,4.8288,1.4084,5.03,0.028800000000000003,0.008400000000000001,0.03,4.8,1.4,5.0,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-03-16 09:30:00,4.90752,1.43136,5.112,0.030720000000000004,0.008960000000000001,0.032,4.8768,1.4224,5.08,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-03-16 10:00:00,4.88832,1.42576,5.092,0.030720000000000004,0.008960000000000001,0.032,4.8576,1.4168,5.06,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-03-16 10:30:00,4.85184,1.41512,5.054,0.03264,0.00952,0.034,4.8192,1.4056,5.02,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-03-16 11:00:00,4.75488,1.38684,4.953,0.03168,0.00924,0.033,4.7232,1.3776,4.92,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-03-16 11:30:00,4.82208,1.40644,5.023,0.03168,0.00924,0.033,4.7904,1.3972,4.99,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-03-16 12:00:00,4.89024,1.42632,5.094,0.03264,0.00952,0.034,4.8576,1.4168,5.06,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-03-16 12:30:00,4.632,1.351,4.825,0.0432,0.0126,0.045,4.5888,1.3384,4.78,4.032,1.176,4.2,4.032,1.176,4.2
2020-03-16 13:00:00,4.72992,1.3795600000000001,4.927,0.03552,0.010360000000000001,0.037,4.6944,1.3692,4.89,4.464,1.302,4.65,4.464,1.302,4.65
2020-03-16 13:30:00,4.57824,1.33532,4.769,0.03744,0.010920000000000001,0.039,4.5408,1.3244,4.73,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-03-16 14:00:00,4.41216,1.28688,4.596,0.03456,0.01008,0.036000000000000004,4.3776,1.2768,4.5600000000000005,4.464,1.302,4.65,4.464,1.302,4.65
2020-03-16 14:30:00,4.55808,1.32944,4.748,0.036480000000000005,0.01064,0.038,4.5216,1.3188,4.71,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-03-16 15:00:00,4.69536,1.36948,4.891,0.039360000000000006,0.01148,0.041,4.656,1.358,4.85,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-03-16 15:30:00,4.62912,1.35016,4.822,0.04032,0.011760000000000001,0.042,4.5888,1.3384,4.78,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-03-16 16:00:00,4.80768,1.40224,5.008,0.01728,0.00504,0.018000000000000002,4.7904,1.3972,4.99,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-03-16 16:30:00,5.45088,1.5898400000000001,5.678,0.01728,0.00504,0.018000000000000002,5.4336,1.5848,5.66,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-03-16 17:00:00,5.9472000000000005,1.7346,6.195,0.014400000000000001,0.004200000000000001,0.015,5.9328,1.7304,6.18,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-03-16 17:30:00,6.0528,1.7654,6.305,0.014400000000000001,0.004200000000000001,0.015,6.0384,1.7612,6.29,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-03-16 18:00:00,5.83008,1.70044,6.073,0.15648,0.04564000000000001,0.163,5.6736,1.6548,5.91,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-03-16 18:30:00,6.26976,1.82868,6.531,0.09696,0.028280000000000003,0.101,6.1728,1.8004,6.43,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-03-16 19:00:00,6.55104,1.91072,6.824,0.01344,0.003920000000000001,0.014,6.5376,1.9068,6.8100000000000005,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-03-16 19:30:00,6.13824,1.79032,6.394,0.01344,0.003920000000000001,0.014,6.1248,1.7864,6.38,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-03-16 20:00:00,5.90784,1.7231200000000002,6.154,0.01344,0.003920000000000001,0.014,5.8944,1.7192,6.14,6.192,1.806,6.45,6.192,1.806,6.45
2020-03-16 20:30:00,5.53344,1.61392,5.764,0.01344,0.003920000000000001,0.014,5.52,1.6099999999999999,5.75,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-03-16 21:00:00,5.2656,1.5358,5.485,0.014400000000000001,0.004200000000000001,0.015,5.2512,1.5316,5.47,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-03-16 21:30:00,4.97664,1.45152,5.184,0.01344,0.003920000000000001,0.014,4.9632000000000005,1.4476,5.17,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-03-16 22:00:00,4.6224,1.3482,4.815,0.11040000000000001,0.0322,0.115,4.5120000000000005,1.316,4.7,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-03-16 22:30:00,4.38816,1.27988,4.571,0.27936,0.08148000000000001,0.291,4.1088000000000005,1.1984,4.28,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-03-16 23:00:00,3.68928,1.07604,3.843,0.24288,0.07084,0.253,3.4464,1.0052,3.59,3.648,1.064,3.8,3.648,1.064,3.8
2020-03-16 23:30:00,3.3024,0.9632000000000001,3.44,0.038400000000000004,0.0112,0.04,3.2640000000000002,0.9520000000000001,3.4,3.504,1.022,3.65,3.504,1.022,3.65
2020-03-17 00:00:00,3.2284800000000002,0.94164,3.363,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.216,0.9380000000000001,3.35,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-03-17 00:30:00,3.00768,0.87724,3.133,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9952,0.8736,3.12,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-03-17 01:00:00,2.97888,0.8688400000000001,3.103,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9664,0.8652000000000001,3.09,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-03-17 01:30:00,3.01728,0.88004,3.143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0048,0.8764000000000001,3.13,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-03-17 02:00:00,3.12,0.91,3.25,0.019200000000000002,0.0056,0.02,3.1008,0.9044000000000001,3.23,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-03-17 02:30:00,3.5491200000000003,1.03516,3.697,0.14112000000000002,0.04116,0.147,3.408,0.994,3.55,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-03-17 03:00:00,3.3936,0.9898,3.535,0.024,0.007,0.025,3.3696,0.9828,3.51,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-03-17 03:30:00,3.19008,0.93044,3.323,0.25248000000000004,0.07364000000000001,0.263,2.9376,0.8568,3.06,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-03-17 04:00:00,2.8512,0.8316,2.9699999999999998,0.2592,0.0756,0.27,2.592,0.756,2.7,2.928,0.854,3.05,2.928,0.854,3.05
2020-03-17 04:30:00,2.78784,0.8131200000000001,2.904,0.28224000000000005,0.08232,0.294,2.5056000000000003,0.7308,2.61,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-03-17 05:00:00,2.784,0.812,2.9,0.13440000000000002,0.0392,0.14,2.6496,0.7728,2.76,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-03-17 05:30:00,2.9971200000000002,0.87416,3.122,0.04032,0.011760000000000001,0.042,2.9568000000000003,0.8624,3.08,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-03-17 06:00:00,3.44064,1.00352,3.584,0.13824,0.04032,0.14400000000000002,3.3024,0.9632000000000001,3.44,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-03-17 06:30:00,3.85248,1.12364,4.013,0.03168,0.00924,0.033,3.8208,1.1144,3.98,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-03-17 07:00:00,4.1856,1.2208,4.36,0.019200000000000002,0.0056,0.02,4.1664,1.2152,4.34,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-03-17 07:30:00,4.80576,1.40168,5.006,0.015360000000000002,0.0044800000000000005,0.016,4.7904,1.3972,4.99,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-03-17 08:00:00,4.97664,1.45152,5.184,0.03264,0.00952,0.034,4.944,1.442,5.15,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-03-17 08:30:00,5.04096,1.47028,5.251,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.992,1.456,5.2,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-03-17 09:00:00,5.208,1.5190000000000001,5.425,0.014400000000000001,0.004200000000000001,0.015,5.1936,1.5148000000000001,5.41,4.992,1.456,5.2,4.992,1.456,5.2
2020-03-17 09:30:00,5.28576,1.54168,5.506,0.015360000000000002,0.0044800000000000005,0.016,5.2704,1.5372,5.49,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-03-17 10:00:00,4.9392,1.4406,5.145,0.014400000000000001,0.004200000000000001,0.015,4.9248,1.4364,5.13,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-03-17 10:30:00,4.9987200000000005,1.45796,5.207,0.01632,0.00476,0.017,4.9824,1.4532,5.19,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-03-17 11:00:00,5.1696,1.5078,5.385,0.014400000000000001,0.004200000000000001,0.015,5.1552,1.5036,5.37,4.944,1.442,5.15,4.944,1.442,5.15
2020-03-17 11:30:00,5.0592,1.4756,5.27,0.028800000000000003,0.008400000000000001,0.03,5.0304,1.4672,5.24,5.04,1.47,5.25,5.04,1.47,5.25
2020-03-17 12:00:00,4.97856,1.45208,5.186,0.015360000000000002,0.0044800000000000005,0.016,4.9632000000000005,1.4476,5.17,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-03-17 12:30:00,5.0448,1.4714,5.255,0.014400000000000001,0.004200000000000001,0.015,5.0304,1.4672,5.24,5.376,1.568,5.6,5.376,1.568,5.6
2020-03-17 13:00:00,4.9776,1.4518,5.185,0.014400000000000001,0.004200000000000001,0.015,4.9632000000000005,1.4476,5.17,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-03-17 13:30:00,4.77696,1.39328,4.976,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.752,1.3860000000000001,4.95,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-03-17 14:00:00,4.45824,1.3003200000000001,4.644,0.02304,0.00672,0.024,4.4352,1.2936,4.62,4.608,1.344,4.8,4.608,1.344,4.8
2020-03-17 14:30:00,4.76256,1.38908,4.961,0.039360000000000006,0.01148,0.041,4.7232,1.3776,4.92,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-03-17 15:00:00,4.9584,1.4462000000000002,5.165,0.0528,0.0154,0.055,4.9056,1.4308,5.11,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-03-17 15:30:00,4.97856,1.45208,5.186,0.07296000000000001,0.02128,0.076,4.9056,1.4308,5.11,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-03-17 16:00:00,5.25312,1.5321600000000002,5.472,0.06912,0.02016,0.07200000000000001,5.184,1.512,5.4,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-03-17 16:30:00,5.6592,1.6506,5.895,0.014400000000000001,0.004200000000000001,0.015,5.6448,1.6464,5.88,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-03-17 17:00:00,6.10656,1.7810800000000002,6.361,0.02016,0.005880000000000001,0.021,6.0864,1.7752,6.34,5.616,1.638,5.85,5.616,1.638,5.85
2020-03-17 17:30:00,6.38016,1.86088,6.646,0.015360000000000002,0.0044800000000000005,0.016,6.3648,1.8564,6.63,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-03-17 18:00:00,6.30432,1.8387600000000002,6.567,0.18912,0.05516000000000001,0.197,6.1152,1.7836,6.37,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-03-17 18:30:00,6.31008,1.84044,6.573,0.11808,0.034440000000000005,0.123,6.192,1.806,6.45,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-03-17 19:00:00,6.60768,1.92724,6.883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.5952,1.9236,6.87,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-03-17 19:30:00,6.90432,2.01376,7.192,0.030720000000000004,0.008960000000000001,0.032,6.8736,2.0048,7.16,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-03-17 20:00:00,6.62784,1.9331200000000002,6.904,0.01344,0.003920000000000001,0.014,6.6144,1.9292,6.89,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-03-17 20:30:00,5.35968,1.56324,5.583,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3472,1.5596,5.57,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-03-17 21:00:00,4.89312,1.42716,5.097,0.025920000000000002,0.007560000000000001,0.027,4.8672,1.4196,5.07,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-03-17 21:30:00,4.75392,1.38656,4.952,0.11712000000000002,0.03416,0.122,4.6368,1.3524,4.83,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-03-17 22:00:00,4.43232,1.29276,4.617,0.26592000000000005,0.07756,0.277,4.1664,1.2152,4.34,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-03-17 22:30:00,4.0464,1.1802,4.215,0.312,0.091,0.325,3.7344,1.0892,3.89,3.9648,1.1564,4.13,3.9648,1.1564,4.13
