Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-17 23:00:00,3.68928,1.07604,3.843,0.29088,0.08484000000000001,0.303,3.3984,0.9912000000000001,3.54,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-03-17 23:30:00,3.2524800000000003,0.94864,3.388,0.06528,0.01904,0.068,3.1872,0.9296000000000001,3.32,3.408,0.994,3.55,3.408,0.994,3.55
2020-03-18 00:00:00,3.02592,0.8825600000000001,3.152,0.030720000000000004,0.008960000000000001,0.032,2.9952,0.8736,3.12,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-03-18 00:30:00,2.95968,0.8632400000000001,3.083,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9472,0.8596,3.07,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-03-18 01:00:00,2.88288,0.84084,3.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8704,0.8372,2.99,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-03-18 01:30:00,2.76864,0.80752,2.884,0.02304,0.00672,0.024,2.7456,0.8008000000000001,2.86,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-03-18 02:00:00,2.5968,0.7574000000000001,2.705,0.1008,0.029400000000000003,0.105,2.496,0.728,2.6,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-03-18 02:30:00,2.72928,0.7960400000000001,2.843,0.022080000000000002,0.00644,0.023,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.312,0.966,3.45,3.312,0.966,3.45
2020-03-18 03:00:00,2.80128,0.8170400000000001,2.918,0.01728,0.00504,0.018000000000000002,2.784,0.812,2.9,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-03-18 03:30:00,3.22656,0.94108,3.3609999999999998,0.29856000000000005,0.08708,0.311,2.928,0.854,3.05,3.168,0.924,3.3,3.168,0.924,3.3
2020-03-18 04:00:00,3.0816,0.8988,3.21,0.06720000000000001,0.0196,0.07,3.0144,0.8792000000000001,3.14,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-03-18 04:30:00,3.05184,0.89012,3.179,0.06624000000000001,0.01932,0.069,2.9856,0.8708,3.11,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-03-18 05:00:00,3.12288,0.9108400000000001,3.253,0.16608,0.048440000000000004,0.17300000000000001,2.9568000000000003,0.8624,3.08,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-03-18 05:30:00,3.24,0.9450000000000001,3.375,0.11040000000000001,0.0322,0.115,3.1296,0.9128000000000001,3.26,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-03-18 06:00:00,3.14016,0.91588,3.271,0.16416,0.047880000000000006,0.171,2.976,0.868,3.1,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-03-18 06:30:00,3.62592,1.05756,3.777,0.04512,0.013160000000000002,0.047,3.5808,1.0444,3.73,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-03-18 07:00:00,4.06944,1.18692,4.239,0.03744,0.010920000000000001,0.039,4.032,1.176,4.2,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-03-18 07:30:00,4.656,1.358,4.85,0.019200000000000002,0.0056,0.02,4.6368,1.3524,4.83,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-03-18 08:00:00,4.88064,1.42352,5.084,0.01344,0.003920000000000001,0.014,4.8672,1.4196,5.07,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-03-18 08:30:00,5.13024,1.49632,5.344,0.01344,0.003920000000000001,0.014,5.1168,1.4924,5.33,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-03-18 09:00:00,5.22528,1.52404,5.443,0.022080000000000002,0.00644,0.023,5.2032,1.5176,5.42,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-03-18 09:30:00,5.53248,1.6136400000000002,5.763,0.03168,0.00924,0.033,5.5008,1.6044,5.73,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-03-18 10:00:00,5.78304,1.6867200000000002,6.024,0.03264,0.00952,0.034,5.7504,1.6772,5.99,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-03-18 10:30:00,5.2656,1.5358,5.485,0.033600000000000005,0.0098,0.035,5.232,1.526,5.45,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-03-18 11:00:00,5.16768,1.50724,5.383,0.03168,0.00924,0.033,5.136,1.498,5.35,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-03-18 11:30:00,5.12832,1.49576,5.342,0.030720000000000004,0.008960000000000001,0.032,5.0976,1.4868000000000001,5.31,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-03-18 12:00:00,5.38752,1.57136,5.612,0.030720000000000004,0.008960000000000001,0.032,5.3568,1.5624,5.58,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-03-18 12:30:00,5.47488,1.59684,5.703,0.03168,0.00924,0.033,5.4432,1.5876000000000001,5.67,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-03-18 13:00:00,5.3232,1.5526,5.545,0.033600000000000005,0.0098,0.035,5.2896,1.5428000000000002,5.51,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-03-18 13:30:00,5.10816,1.48988,5.321,0.039360000000000006,0.01148,0.041,5.0688,1.4784000000000002,5.28,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-03-18 14:00:00,4.96992,1.44956,5.177,0.03552,0.010360000000000001,0.037,4.9344,1.4392,5.14,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-03-18 14:30:00,4.7568,1.3874,4.955,0.033600000000000005,0.0098,0.035,4.7232,1.3776,4.92,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-03-18 15:00:00,4.65408,1.35744,4.848,0.036480000000000005,0.01064,0.038,4.6176,1.3468,4.8100000000000005,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-03-18 15:30:00,4.80768,1.40224,5.008,0.01728,0.00504,0.018000000000000002,4.7904,1.3972,4.99,5.232,1.526,5.45,5.232,1.526,5.45
2020-03-18 16:00:00,5.5564800000000005,1.62064,5.788,0.01728,0.00504,0.018000000000000002,5.5392,1.6156000000000001,5.77,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-03-18 16:30:00,6.4416,1.8788,6.71,0.028800000000000003,0.008400000000000001,0.03,6.4128,1.8704,6.68,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-03-18 17:00:00,5.77536,1.6844800000000002,6.016,0.015360000000000002,0.0044800000000000005,0.016,5.76,1.6800000000000002,6.0,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-03-18 17:30:00,5.8761600000000005,1.71388,6.121,0.02016,0.005880000000000001,0.021,5.856,1.708,6.1,6.192,1.806,6.45,6.192,1.806,6.45
2020-03-18 18:00:00,6.17376,1.80068,6.431,0.11616000000000001,0.03388,0.121,6.0576,1.7668,6.31,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-03-18 18:30:00,7.0464,2.0552,7.34,0.12480000000000001,0.0364,0.13,6.9216,2.0188,7.21,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-03-18 19:00:00,7.4256,2.1658,7.735,0.014400000000000001,0.004200000000000001,0.015,7.4112,2.1616,7.72,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-03-18 19:30:00,7.07232,2.06276,7.367,0.025920000000000002,0.007560000000000001,0.027,7.0464,2.0552,7.34,5.472,1.596,5.7,5.472,1.596,5.7
2020-03-18 20:00:00,5.8406400000000005,1.7035200000000001,6.084,0.01344,0.003920000000000001,0.014,5.8272,1.6996,6.07,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-03-18 20:30:00,5.37312,1.5671599999999999,5.5969999999999995,0.01632,0.00476,0.017,5.3568,1.5624,5.58,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-03-18 21:00:00,5.10144,1.48792,5.314,0.01344,0.003920000000000001,0.014,5.088,1.484,5.3,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-03-18 21:30:00,5.04384,1.47112,5.254,0.01344,0.003920000000000001,0.014,5.0304,1.4672,5.24,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-03-18 22:00:00,4.70496,1.37228,4.901,0.02976,0.00868,0.031,4.6752,1.3636,4.87,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-03-18 22:30:00,4.3008,1.2544,4.48,0.22080000000000002,0.0644,0.23,4.08,1.19,4.25,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-03-18 23:00:00,3.70656,1.08108,3.8609999999999998,0.19296000000000002,0.056280000000000004,0.201,3.5136000000000003,1.0248,3.66,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-03-18 23:30:00,3.4713600000000002,1.01248,3.616,0.015360000000000002,0.0044800000000000005,0.016,3.456,1.008,3.6,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-03-19 00:00:00,3.21984,0.9391200000000001,3.354,0.01344,0.003920000000000001,0.014,3.2064,0.9352,3.34,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-03-19 00:30:00,3.048,0.889,3.175,0.014400000000000001,0.004200000000000001,0.015,3.0336,0.8848,3.16,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-03-19 01:00:00,3.2496,0.9478000000000001,3.385,0.014400000000000001,0.004200000000000001,0.015,3.2352,0.9436,3.37,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-03-19 01:30:00,3.1728,0.9254,3.305,0.024,0.007,0.025,3.1488,0.9184,3.2800000000000002,3.984,1.162,4.15,3.984,1.162,4.15
2020-03-19 02:00:00,2.7897600000000002,0.8136800000000001,2.906,0.015360000000000002,0.0044800000000000005,0.016,2.7744,0.8092,2.89,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-03-19 02:30:00,2.75808,0.80444,2.873,0.03168,0.00924,0.033,2.7264,0.7952,2.84,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-03-19 03:00:00,2.74368,0.8002400000000001,2.858,0.08448000000000001,0.024640000000000002,0.088,2.6592000000000002,0.7756000000000001,2.77,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-03-19 03:30:00,2.87904,0.83972,2.999,0.12384,0.036120000000000006,0.129,2.7552,0.8036000000000001,2.87,3.168,0.924,3.3,3.168,0.924,3.3
2020-03-19 04:00:00,3.03744,0.88592,3.164,0.13824,0.04032,0.14400000000000002,2.8992,0.8456,3.02,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-03-19 04:30:00,3.03264,0.8845200000000001,3.159,0.07584,0.02212,0.079,2.9568000000000003,0.8624,3.08,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-03-19 05:00:00,3.19104,0.9307200000000001,3.324,0.01344,0.003920000000000001,0.014,3.1776,0.9268000000000001,3.31,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-03-19 05:30:00,3.1776,0.9268000000000001,3.31,0.019200000000000002,0.0056,0.02,3.1584,0.9212,3.29,3.504,1.022,3.65,3.504,1.022,3.65
2020-03-19 06:00:00,3.21504,0.9377200000000001,3.349,0.07584,0.02212,0.079,3.1392,0.9156000000000001,3.27,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-03-19 06:30:00,3.7382400000000002,1.09032,3.894,0.051840000000000004,0.015120000000000001,0.054,3.6864,1.0752,3.84,3.936,1.148,4.1,3.936,1.148,4.1
2020-03-19 07:00:00,4.28544,1.24992,4.464,0.01344,0.003920000000000001,0.014,4.272,1.246,4.45,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-03-19 07:30:00,4.9968,1.4574,5.205,0.014400000000000001,0.004200000000000001,0.015,4.9824,1.4532,5.19,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-03-19 08:00:00,4.98144,1.45292,5.189,0.027840000000000004,0.00812,0.029,4.9536,1.4448,5.16,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-03-19 08:30:00,4.66176,1.35968,4.856,0.13056,0.03808,0.136,4.5312,1.3216,4.72,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-03-19 09:00:00,5.62272,1.63996,5.857,0.23712000000000003,0.06916,0.247,5.3856,1.5708,5.61,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-03-19 09:30:00,5.62272,1.63996,5.857,0.15072000000000002,0.043960000000000006,0.157,5.472,1.596,5.7,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-03-19 10:00:00,5.14944,1.5019200000000001,5.364,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.9824,1.4532,5.19,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-03-19 10:30:00,5.6112,1.6366,5.845,0.2736,0.07980000000000001,0.28500000000000003,5.3376,1.5568,5.5600000000000005,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-03-19 11:00:00,5.9904,1.7472,6.24,0.26880000000000004,0.0784,0.28,5.7216000000000005,1.6688,5.96,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-03-19 11:30:00,5.92992,1.7295600000000002,6.177,0.20832,0.06076,0.217,5.7216000000000005,1.6688,5.96,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-03-19 12:00:00,5.93664,1.7315200000000002,6.184,0.17664000000000002,0.05152,0.184,5.76,1.6800000000000002,6.0,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-03-19 12:30:00,6.00192,1.7505600000000001,6.252,0.22272000000000003,0.06496,0.232,5.7792,1.6856,6.02,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-03-19 13:00:00,5.35008,1.56044,5.573,0.24288,0.07084,0.253,5.1072,1.4896,5.32,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-03-19 13:30:00,4.85952,1.41736,5.062,0.27072,0.07896,0.28200000000000003,4.5888,1.3384,4.78,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-03-19 14:00:00,4.8816,1.4238,5.085,0.264,0.077,0.275,4.6176,1.3468,4.8100000000000005,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-03-19 14:30:00,4.824,1.407,5.025,0.2832,0.0826,0.295,4.5408,1.3244,4.73,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-03-19 15:00:00,4.8624,1.4182000000000001,5.065,0.3024,0.0882,0.315,4.5600000000000005,1.33,4.75,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-03-19 15:30:00,5.01984,1.46412,5.229,0.29664,0.08652000000000001,0.309,4.7232,1.3776,4.92,5.136,1.498,5.35,5.136,1.498,5.35
2020-03-19 16:00:00,5.20224,1.51732,5.419,0.26784,0.07812000000000001,0.279,4.9344,1.4392,5.14,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-03-19 16:30:00,5.75904,1.67972,5.999,0.33504,0.09772,0.34900000000000003,5.424,1.5819999999999999,5.65,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-03-19 17:00:00,6.01152,1.75336,6.2620000000000005,0.32832,0.09576000000000001,0.342,5.6832,1.6576,5.92,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-03-19 17:30:00,6.17376,1.80068,6.431,0.32736000000000004,0.09548000000000001,0.341,5.8464,1.7052,6.09,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-03-19 18:00:00,6.25536,1.82448,6.516,0.33216,0.09688000000000001,0.34600000000000003,5.9232,1.7276,6.17,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-03-19 18:30:00,7.34976,2.14368,7.656,0.34176,0.09968,0.356,7.008,2.044,7.3,5.232,1.526,5.45,5.232,1.526,5.45
2020-03-19 19:00:00,7.51104,2.1907200000000002,7.824,0.34944000000000003,0.10192000000000001,0.364,7.1616,2.0888,7.46,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-03-19 19:30:00,6.18432,1.80376,6.442,0.32832,0.09576000000000001,0.342,5.856,1.708,6.1,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-03-19 20:00:00,5.88384,1.71612,6.129,0.29664,0.08652000000000001,0.309,5.5872,1.6296,5.82,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-03-19 20:30:00,5.45952,1.59236,5.687,0.27552000000000004,0.08036,0.28700000000000003,5.184,1.512,5.4,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-03-19 21:00:00,5.12352,1.49436,5.337,0.27552000000000004,0.08036,0.28700000000000003,4.848,1.4140000000000001,5.05,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-03-19 21:30:00,4.88448,1.4246400000000001,5.088,0.27648,0.08064,0.28800000000000003,4.608,1.344,4.8,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-03-19 22:00:00,4.6272,1.3496000000000001,4.82,0.28800000000000003,0.084,0.30000000000000004,4.3392,1.2656,4.52,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-03-19 22:30:00,4.27008,1.24544,4.448,0.29568,0.08624000000000001,0.308,3.9744,1.1592,4.14,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-03-19 23:00:00,3.71808,1.08444,3.873,0.25248000000000004,0.07364000000000001,0.263,3.4656000000000002,1.0108,3.61,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-03-19 23:30:00,3.3350400000000002,0.97272,3.474,0.22464,0.06552000000000001,0.234,3.1104,0.9072,3.24,3.408,0.994,3.55,3.408,0.994,3.55
2020-03-20 00:00:00,3.0768,0.8974000000000001,3.205,0.14880000000000002,0.0434,0.155,2.928,0.854,3.05,3.12,0.91,3.25,3.12,0.91,3.25
2020-03-20 00:30:00,2.8608000000000002,0.8344,2.98,0.15360000000000001,0.0448,0.16,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.072,0.896,3.2,3.072,0.896,3.2
2020-03-20 01:00:00,2.85408,0.8324400000000001,2.973,0.14688,0.04284,0.153,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-03-20 01:30:00,2.80416,0.81788,2.9210000000000003,0.12576,0.036680000000000004,0.131,2.6784,0.7812,2.79,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-03-20 02:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.10848000000000001,0.03164,0.113,2.6304,0.7672,2.74,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-03-20 02:30:00,2.73504,0.7977200000000001,2.849,0.13344,0.03892,0.139,2.6016,0.7588,2.71,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-03-20 03:00:00,2.7552,0.8036000000000001,2.87,0.028800000000000003,0.008400000000000001,0.03,2.7264,0.7952,2.84,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-03-20 03:30:00,2.80704,0.8187200000000001,2.924,0.02304,0.00672,0.024,2.784,0.812,2.9,3.36,0.98,3.5,3.36,0.98,3.5
2020-03-20 04:00:00,2.7427200000000003,0.7999600000000001,2.857,0.03552,0.010360000000000001,0.037,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-03-20 04:30:00,2.75808,0.80444,2.873,0.03168,0.00924,0.033,2.7264,0.7952,2.84,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-03-20 05:00:00,2.7696,0.8078000000000001,2.885,0.024,0.007,0.025,2.7456,0.8008000000000001,2.86,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-03-20 05:30:00,2.98464,0.8705200000000001,3.109,0.027840000000000004,0.00812,0.029,2.9568000000000003,0.8624,3.08,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-03-20 06:00:00,3.19392,0.93156,3.327,0.14112000000000002,0.04116,0.147,3.0528,0.8904000000000001,3.18,3.312,0.966,3.45,3.312,0.966,3.45
2020-03-20 06:30:00,3.7248,1.0864,3.88,0.06720000000000001,0.0196,0.07,3.6576,1.0668,3.81,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-03-20 07:00:00,4.248,1.239,4.425,0.014400000000000001,0.004200000000000001,0.015,4.2336,1.2348,4.41,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-03-20 07:30:00,4.60512,1.3431600000000001,4.797,0.01632,0.00476,0.017,4.5888,1.3384,4.78,4.944,1.442,5.15,4.944,1.442,5.15
2020-03-20 08:00:00,4.89024,1.42632,5.094,0.01344,0.003920000000000001,0.014,4.8768,1.4224,5.08,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-03-20 08:30:00,4.86144,1.41792,5.064,0.02304,0.00672,0.024,4.8384,1.4112,5.04,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-03-20 09:00:00,4.90944,1.43192,5.114,0.02304,0.00672,0.024,4.8864,1.4252,5.09,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-03-20 09:30:00,5.15136,1.50248,5.366,0.015360000000000002,0.0044800000000000005,0.016,5.136,1.498,5.35,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-03-20 10:00:00,5.2128,1.5204,5.43,0.019200000000000002,0.0056,0.02,5.1936,1.5148000000000001,5.41,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-03-20 10:30:00,5.32416,1.55288,5.546,0.015360000000000002,0.0044800000000000005,0.016,5.3088,1.5484,5.53,5.472,1.596,5.7,5.472,1.596,5.7
2020-03-20 11:00:00,5.29536,1.54448,5.516,0.015360000000000002,0.0044800000000000005,0.016,5.28,1.54,5.5,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-03-20 11:30:00,5.11872,1.49296,5.332,0.021120000000000003,0.0061600000000000005,0.022,5.0976,1.4868000000000001,5.31,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-03-20 12:00:00,5.064,1.477,5.275,0.033600000000000005,0.0098,0.035,5.0304,1.4672,5.24,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-03-20 12:30:00,4.99776,1.45768,5.206,0.05376,0.015680000000000003,0.056,4.944,1.442,5.15,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-03-20 13:00:00,5.04768,1.47224,5.258,0.01728,0.00504,0.018000000000000002,5.0304,1.4672,5.24,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-03-20 13:30:00,4.76352,1.38936,4.962,0.030720000000000004,0.008960000000000001,0.032,4.7328,1.3804,4.93,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-03-20 14:00:00,4.78944,1.3969200000000002,4.989,0.03744,0.010920000000000001,0.039,4.752,1.3860000000000001,4.95,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-03-20 14:30:00,4.71264,1.37452,4.909,0.018240000000000003,0.00532,0.019,4.6944,1.3692,4.89,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-03-20 15:00:00,4.6176,1.3468,4.8100000000000005,0.028800000000000003,0.008400000000000001,0.03,4.5888,1.3384,4.78,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-03-20 15:30:00,4.7088,1.3734,4.905,0.014400000000000001,0.004200000000000001,0.015,4.6944,1.3692,4.89,5.232,1.526,5.45,5.232,1.526,5.45
2020-03-20 16:00:00,4.86144,1.41792,5.064,0.02304,0.00672,0.024,4.8384,1.4112,5.04,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-03-20 16:30:00,5.32224,1.55232,5.5440000000000005,0.01344,0.003920000000000001,0.014,5.3088,1.5484,5.53,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-03-20 17:00:00,5.73888,1.6738400000000002,5.978,0.01728,0.00504,0.018000000000000002,5.7216000000000005,1.6688,5.96,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-03-20 17:30:00,5.8886400000000005,1.71752,6.134,0.01344,0.003920000000000001,0.014,5.8752,1.7136,6.12,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-03-20 18:00:00,5.85216,1.70688,6.096,0.18816000000000002,0.054880000000000005,0.196,5.664,1.6520000000000001,5.9,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-03-20 18:30:00,6.09312,1.77716,6.347,0.06432,0.018760000000000002,0.067,6.0288,1.7584,6.28,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-03-20 19:00:00,6.36672,1.85696,6.632,0.22272000000000003,0.06496,0.232,6.144,1.792,6.4,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-03-20 19:30:00,6.2256,1.8158,6.485,0.23520000000000002,0.06860000000000001,0.245,5.9904,1.7472,6.24,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-03-20 20:00:00,5.50368,1.60524,5.733,0.24288,0.07084,0.253,5.2608,1.5344,5.48,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-03-20 20:30:00,5.09472,1.48596,5.307,0.04512,0.013160000000000002,0.047,5.0496,1.4727999999999999,5.26,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-03-20 21:00:00,4.8432,1.4126,5.045,0.014400000000000001,0.004200000000000001,0.015,4.8288,1.4084,5.03,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-03-20 21:30:00,4.68768,1.36724,4.883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6752,1.3636,4.87,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-03-20 22:00:00,4.50624,1.31432,4.694,0.03264,0.00952,0.034,4.4736,1.3048,4.66,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-03-20 22:30:00,4.12704,1.2037200000000001,4.299,0.16224000000000002,0.04732,0.169,3.9648,1.1564,4.13,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-03-20 23:00:00,3.9283200000000003,1.1457600000000001,4.092,0.29952,0.08736000000000001,0.312,3.6288,1.0584,3.7800000000000002,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-03-20 23:30:00,3.56256,1.03908,3.711,0.08736000000000001,0.025480000000000003,0.091,3.4752,1.0136,3.62,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-03-21 00:00:00,3.32448,0.9696400000000001,3.463,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.312,0.966,3.45,3.6,1.05,3.75,3.6,1.05,3.75
2020-03-21 00:30:00,3.04608,0.8884400000000001,3.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0336,0.8848,3.16,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-03-21 01:00:00,2.96928,0.86604,3.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9568000000000003,0.8624,3.08,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-03-21 01:30:00,2.97408,0.8674400000000001,3.098,0.02688,0.007840000000000001,0.028,2.9472,0.8596,3.07,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-03-21 02:00:00,2.97792,0.8685600000000001,3.102,0.17472000000000001,0.050960000000000005,0.182,2.8032,0.8176,2.92,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-03-21 02:30:00,3.2880000000000003,0.9590000000000001,3.425,0.312,0.091,0.325,2.976,0.868,3.1,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-03-21 03:00:00,3.1296,0.9128000000000001,3.26,0.057600000000000005,0.016800000000000002,0.06,3.072,0.896,3.2,3.696,1.078,3.85,3.696,1.078,3.85
2020-03-21 03:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.01344,0.003920000000000001,0.014,3.12,0.91,3.25,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-03-21 04:00:00,2.80704,0.8187200000000001,2.924,0.01344,0.003920000000000001,0.014,2.7936,0.8148000000000001,2.91,3.312,0.966,3.45,3.312,0.966,3.45
2020-03-21 04:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.054720000000000005,0.015960000000000002,0.057,2.7264,0.7952,2.84,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-03-21 05:00:00,2.79648,0.81564,2.9130000000000003,0.022080000000000002,0.00644,0.023,2.7744,0.8092,2.89,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-03-21 05:30:00,2.84736,0.8304800000000001,2.966,0.16896000000000003,0.049280000000000004,0.176,2.6784,0.7812,2.79,3.072,0.896,3.2,3.072,0.896,3.2
2020-03-21 06:00:00,2.96928,0.86604,3.093,0.24288,0.07084,0.253,2.7264,0.7952,2.84,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-03-21 06:30:00,3.26112,0.9511600000000001,3.3970000000000002,0.07392,0.021560000000000003,0.077,3.1872,0.9296000000000001,3.32,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-03-21 07:00:00,3.6556800000000003,1.06624,3.808,0.02688,0.007840000000000001,0.028,3.6288,1.0584,3.7800000000000002,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-03-21 07:30:00,3.87264,1.12952,4.034,0.01344,0.003920000000000001,0.014,3.8592,1.1256,4.02,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-03-21 08:00:00,3.98976,1.16368,4.156,0.015360000000000002,0.0044800000000000005,0.016,3.9744,1.1592,4.14,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-03-21 08:30:00,4.25568,1.24124,4.433,0.041280000000000004,0.01204,0.043000000000000003,4.2144,1.2292,4.39,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-03-21 09:00:00,4.66752,1.36136,4.862,0.01152,0.00336,0.012,4.656,1.358,4.85,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-03-21 09:30:00,4.92672,1.43696,5.132,0.01152,0.00336,0.012,4.9152000000000005,1.4336,5.12,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-03-21 10:00:00,4.9344,1.4392,5.14,0.019200000000000002,0.0056,0.02,4.9152000000000005,1.4336,5.12,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-03-21 10:30:00,5.06112,1.4761600000000001,5.272,0.01152,0.00336,0.012,5.0496,1.4727999999999999,5.26,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-03-21 11:00:00,4.97952,1.45236,5.187,0.01632,0.00476,0.017,4.9632000000000005,1.4476,5.17,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-03-21 11:30:00,4.94304,1.4417200000000001,5.149,0.027840000000000004,0.00812,0.029,4.9152000000000005,1.4336,5.12,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-03-21 12:00:00,4.88928,1.42604,5.093,0.07968,0.02324,0.083,4.8096,1.4028,5.01,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-03-21 12:30:00,5.07936,1.48148,5.291,0.02016,0.005880000000000001,0.021,5.0592,1.4756,5.27,4.464,1.302,4.65,4.464,1.302,4.65
2020-03-21 13:00:00,4.9987200000000005,1.45796,5.207,0.03552,0.010360000000000001,0.037,4.9632000000000005,1.4476,5.17,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-03-21 13:30:00,4.83456,1.41008,5.036,0.11136000000000001,0.03248,0.116,4.7232,1.3776,4.92,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-03-21 14:00:00,4.78368,1.39524,4.983,0.060480000000000006,0.017640000000000003,0.063,4.7232,1.3776,4.92,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-03-21 14:30:00,4.70496,1.37228,4.901,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.656,1.358,4.85,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-03-21 15:00:00,4.752,1.3860000000000001,4.95,0.13440000000000002,0.0392,0.14,4.6176,1.3468,4.8100000000000005,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-03-21 15:30:00,4.88352,1.42436,5.087,0.01632,0.00476,0.017,4.8672,1.4196,5.07,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-03-21 16:00:00,5.02272,1.46496,5.232,0.01152,0.00336,0.012,5.0112,1.4616,5.22,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-03-21 16:30:00,5.28192,1.5405600000000002,5.502,0.01152,0.00336,0.012,5.2704,1.5372,5.49,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-03-21 17:00:00,5.65248,1.64864,5.888,0.01728,0.00504,0.018000000000000002,5.6352,1.6436000000000002,5.87,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-03-21 17:30:00,6.07968,1.77324,6.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0672,1.7696,6.32,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-03-21 18:00:00,6.53568,1.90624,6.808,0.15168,0.04424,0.158,6.384,1.862,6.65,5.568,1.624,5.8,5.568,1.624,5.8
2020-03-21 18:30:00,7.0224,2.0482,7.315,0.2832,0.0826,0.295,6.7392,1.9656,7.02,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-03-21 19:00:00,7.0896,2.0678,7.385,0.2736,0.07980000000000001,0.28500000000000003,6.816,1.988,7.1,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-03-21 19:30:00,6.84288,1.99584,7.128,0.13248000000000001,0.03864,0.138,6.7104,1.9572,6.99,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-03-21 20:00:00,6.52128,1.90204,6.793,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.5088,1.8984,6.78,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-03-21 20:30:00,6.09888,1.7788400000000002,6.353,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0864,1.7752,6.34,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-03-21 21:00:00,4.82976,1.40868,5.031,0.02016,0.005880000000000001,0.021,4.8096,1.4028,5.01,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-03-21 21:30:00,4.64064,1.35352,4.834,0.02304,0.00672,0.024,4.6176,1.3468,4.8100000000000005,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-03-21 22:00:00,4.42848,1.2916400000000001,4.6129999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.416,1.288,4.6,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-03-21 22:30:00,4.43136,1.29248,4.616,0.05376,0.015680000000000003,0.056,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-03-21 23:00:00,4.23168,1.23424,4.408,0.23808,0.06944,0.248,3.9936,1.1648,4.16,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-03-21 23:30:00,3.70944,1.08192,3.864,0.04224000000000001,0.012320000000000001,0.044,3.6672000000000002,1.0696,3.8200000000000003,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-03-22 00:00:00,3.44928,1.00604,3.593,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4368,1.0024,3.58,3.6,1.05,3.75,3.6,1.05,3.75
2020-03-22 00:30:00,3.17088,0.9248400000000001,3.303,0.09888000000000001,0.02884,0.10300000000000001,3.072,0.896,3.2,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-03-22 01:00:00,3.06624,0.8943200000000001,3.194,0.01344,0.003920000000000001,0.014,3.0528,0.8904000000000001,3.18,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-03-22 01:30:00,2.98848,0.8716400000000001,3.113,0.08928000000000001,0.02604,0.093,2.8992,0.8456,3.02,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-03-22 02:00:00,2.97408,0.8674400000000001,3.098,0.02688,0.007840000000000001,0.028,2.9472,0.8596,3.07,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-03-22 02:30:00,2.91072,0.84896,3.032,0.04032,0.011760000000000001,0.042,2.8704,0.8372,2.99,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-03-22 03:00:00,2.85312,0.8321600000000001,2.972,0.04032,0.011760000000000001,0.042,2.8128,0.8204,2.93,3.408,0.994,3.55,3.408,0.994,3.55
2020-03-22 03:30:00,2.928,0.854,3.05,0.27840000000000004,0.08120000000000001,0.29,2.6496,0.7728,2.76,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-03-22 04:00:00,2.8262400000000003,0.82432,2.944,0.20544,0.05992000000000001,0.214,2.6208,0.7644000000000001,2.73,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-03-22 04:30:00,2.83488,0.82684,2.9530000000000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8224,0.8232,2.94,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-03-22 05:00:00,3.09408,0.90244,3.223,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0816,0.8988,3.21,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-03-22 05:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.051840000000000004,0.015120000000000001,0.054,3.0816,0.8988,3.21,3.408,0.994,3.55,3.408,0.994,3.55
2020-03-22 06:00:00,3.53376,1.03068,3.681,0.18336000000000002,0.05348000000000001,0.191,3.3504,0.9772000000000001,3.49,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-03-22 06:30:00,3.42336,0.99848,3.566,0.015360000000000002,0.0044800000000000005,0.016,3.408,0.994,3.55,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-03-22 07:00:00,3.49632,1.01976,3.642,0.01152,0.00336,0.012,3.4848,1.0164,3.63,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-03-22 07:30:00,3.4704,1.0122,3.615,0.014400000000000001,0.004200000000000001,0.015,3.456,1.008,3.6,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-03-22 08:00:00,3.64224,1.06232,3.794,0.051840000000000004,0.015120000000000001,0.054,3.5904,1.0472,3.74,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-03-22 08:30:00,4.18272,1.21996,4.357,0.025920000000000002,0.007560000000000001,0.027,4.1568,1.2124,4.33,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-03-22 09:00:00,4.18656,1.22108,4.361,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.1376,1.2068,4.31,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-03-22 09:30:00,4.58112,1.33616,4.772,0.01152,0.00336,0.012,4.5696,1.3328,4.76,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-03-22 10:00:00,4.77408,1.3924400000000001,4.973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7616,1.3888,4.96,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-03-22 10:30:00,5.06688,1.47784,5.2780000000000005,0.01728,0.00504,0.018000000000000002,5.0496,1.4727999999999999,5.26,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-03-22 11:00:00,4.90656,1.4310800000000001,5.111,0.039360000000000006,0.01148,0.041,4.8672,1.4196,5.07,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-03-22 11:30:00,5.08128,1.48204,5.293,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0688,1.4784000000000002,5.28,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-03-22 12:00:00,5.08704,1.48372,5.299,0.06624000000000001,0.01932,0.069,5.0208,1.4644,5.23,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-03-22 12:30:00,5.27424,1.5383200000000001,5.494,0.01344,0.003920000000000001,0.014,5.2608,1.5344,5.48,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-03-22 13:00:00,5.2656,1.5358,5.485,0.014400000000000001,0.004200000000000001,0.015,5.2512,1.5316,5.47,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-03-22 13:30:00,5.1936,1.5148000000000001,5.41,0.06720000000000001,0.0196,0.07,5.1264,1.4952,5.34,4.416,1.288,4.6,4.416,1.288,4.6
2020-03-22 14:00:00,4.944,1.442,5.15,0.096,0.028,0.1,4.848,1.4140000000000001,5.05,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-03-22 14:30:00,4.95456,1.44508,5.161,0.25056,0.07308,0.261,4.704,1.3719999999999999,4.9,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-03-22 15:00:00,4.9401600000000006,1.44088,5.146,0.31296,0.09128000000000001,0.326,4.6272,1.3496000000000001,4.82,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-03-22 15:30:00,5.0448,1.4714,5.255,0.312,0.091,0.325,4.7328,1.3804,4.93,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-03-22 16:00:00,5.1024,1.4882,5.315,0.3024,0.0882,0.315,4.8,1.4,5.0,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-03-22 16:30:00,5.2473600000000005,1.53048,5.466,0.28416,0.08288000000000001,0.296,4.9632000000000005,1.4476,5.17,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-03-22 17:00:00,5.4336,1.5848,5.66,0.038400000000000004,0.0112,0.04,5.3952,1.5735999999999999,5.62,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-03-22 17:30:00,5.67072,1.65396,5.907,0.01632,0.00476,0.017,5.6544,1.6492,5.89,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-03-22 18:00:00,5.6784,1.6562000000000001,5.915,0.168,0.049,0.17500000000000002,5.5104,1.6072000000000002,5.74,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-03-22 18:30:00,5.85024,1.70632,6.094,0.06144000000000001,0.017920000000000002,0.064,5.7888,1.6884000000000001,6.03,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-03-22 19:00:00,6.88512,2.00816,7.172,0.030720000000000004,0.008960000000000001,0.032,6.8544,1.9992,7.14,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-03-22 19:30:00,6.95328,2.02804,7.243,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.9408,2.0244,7.23,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-03-22 20:00:00,5.5872,1.6296,5.82,0.019200000000000002,0.0056,0.02,5.568,1.624,5.8,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-03-22 20:30:00,5.24448,1.52964,5.463,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.232,1.526,5.45,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-03-22 21:00:00,5.01408,1.46244,5.223,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0016,1.4588,5.21,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-03-22 21:30:00,4.64928,1.3560400000000001,4.843,0.11808,0.034440000000000005,0.123,4.5312,1.3216,4.72,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-03-22 22:00:00,4.42176,1.2896800000000002,4.606,0.25536000000000003,0.07448,0.266,4.1664,1.2152,4.34,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-03-22 22:30:00,4.20768,1.22724,4.383,0.29088,0.08484000000000001,0.303,3.9168000000000003,1.1424,4.08,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-03-22 23:00:00,3.88704,1.13372,4.049,0.027840000000000004,0.00812,0.029,3.8592,1.1256,4.02,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-03-22 23:30:00,3.4780800000000003,1.01444,3.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4656000000000002,1.0108,3.61,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-03-23 00:00:00,3.15456,0.9200800000000001,3.286,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.1296,0.9128000000000001,3.26,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-03-23 00:30:00,2.9558400000000002,0.8621200000000001,3.079,0.12384,0.036120000000000006,0.129,2.832,0.8260000000000001,2.95,3.12,0.91,3.25,3.12,0.91,3.25
2020-03-23 01:00:00,2.91552,0.8503600000000001,3.037,0.01632,0.00476,0.017,2.8992,0.8456,3.02,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-03-23 01:30:00,2.81664,0.82152,2.934,0.09024,0.026320000000000003,0.094,2.7264,0.7952,2.84,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-03-23 02:00:00,2.8262400000000003,0.82432,2.944,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.6592000000000002,0.7756000000000001,2.77,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-03-23 02:30:00,3.09408,0.90244,3.223,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0816,0.8988,3.21,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-03-23 03:00:00,3.12288,0.9108400000000001,3.253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1104,0.9072,3.24,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-03-23 03:30:00,3.09024,0.9013200000000001,3.219,0.027840000000000004,0.00812,0.029,3.0624,0.8932,3.19,3.504,1.022,3.65,3.504,1.022,3.65
2020-03-23 04:00:00,3.07296,0.8962800000000001,3.201,0.02016,0.005880000000000001,0.021,3.0528,0.8904000000000001,3.18,3.456,1.008,3.6,3.456,1.008,3.6
2020-03-23 04:30:00,3.11808,0.90944,3.248,0.17088,0.04984,0.178,2.9472,0.8596,3.07,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-03-23 05:00:00,3.16704,0.9237200000000001,3.299,0.20064,0.05852,0.209,2.9664,0.8652000000000001,3.09,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-03-23 05:30:00,3.28128,0.9570400000000001,3.418,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.0816,0.8988,3.21,3.312,0.966,3.45,3.312,0.966,3.45
2020-03-23 06:00:00,3.41184,0.9951200000000001,3.5540000000000003,0.18624000000000002,0.05432000000000001,0.194,3.2256,0.9408000000000001,3.36,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-03-23 06:30:00,3.62304,1.05672,3.774,0.10944000000000001,0.031920000000000004,0.114,3.5136000000000003,1.0248,3.66,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-03-23 07:00:00,3.98496,1.16228,4.151,0.039360000000000006,0.01148,0.041,3.9455999999999998,1.1508,4.11,4.176,1.218,4.35,4.176,1.218,4.35
2020-03-23 07:30:00,4.20192,1.22556,4.377,0.054720000000000005,0.015960000000000002,0.057,4.1472,1.2096,4.32,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-03-23 08:00:00,4.64064,1.35352,4.834,0.01344,0.003920000000000001,0.014,4.6272,1.3496000000000001,4.82,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-03-23 08:30:00,4.72704,1.37872,4.924,0.01344,0.003920000000000001,0.014,4.7136,1.3748,4.91,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-03-23 09:00:00,4.896,1.428,5.1,0.019200000000000002,0.0056,0.02,4.8768,1.4224,5.08,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-03-23 09:30:00,4.77504,1.39272,4.974,0.01344,0.003920000000000001,0.014,4.7616,1.3888,4.96,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-03-23 10:00:00,4.92672,1.43696,5.132,0.01152,0.00336,0.012,4.9152000000000005,1.4336,5.12,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-03-23 10:30:00,4.89024,1.42632,5.094,0.051840000000000004,0.015120000000000001,0.054,4.8384,1.4112,5.04,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-03-23 11:00:00,4.848,1.4140000000000001,5.05,0.12480000000000001,0.0364,0.13,4.7232,1.3776,4.92,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-03-23 11:30:00,4.65504,1.35772,4.849,0.047040000000000005,0.013720000000000001,0.049,4.608,1.344,4.8,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-03-23 12:00:00,4.85856,1.4170800000000001,5.061,0.02016,0.005880000000000001,0.021,4.8384,1.4112,5.04,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-03-23 12:30:00,4.80192,1.40056,5.002,0.01152,0.00336,0.012,4.7904,1.3972,4.99,4.944,1.442,5.15,4.944,1.442,5.15
2020-03-23 13:00:00,4.56288,1.33084,4.753,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5504,1.3272,4.74,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-03-23 13:30:00,4.45728,1.30004,4.643,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4448,1.2964,4.63,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-03-23 14:00:00,4.2633600000000005,1.24348,4.441,0.02976,0.00868,0.031,4.2336,1.2348,4.41,4.08,1.19,4.25,4.08,1.19,4.25
2020-03-23 14:30:00,4.23648,1.23564,4.413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.224,1.232,4.4,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-03-23 15:00:00,4.2384,1.2362,4.415,0.014400000000000001,0.004200000000000001,0.015,4.224,1.232,4.4,4.032,1.176,4.2,4.032,1.176,4.2
2020-03-23 15:30:00,4.48704,1.30872,4.674,0.01344,0.003920000000000001,0.014,4.4736,1.3048,4.66,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-03-23 16:00:00,4.73472,1.38096,4.932,0.021120000000000003,0.0061600000000000005,0.022,4.7136,1.3748,4.91,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-03-23 16:30:00,4.968,1.449,5.175,0.0912,0.026600000000000002,0.095,4.8768,1.4224,5.08,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-03-23 17:00:00,5.45568,1.59124,5.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4432,1.5876000000000001,5.67,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-03-23 17:30:00,5.74464,1.6755200000000001,5.984,0.01344,0.003920000000000001,0.014,5.7312,1.6716000000000002,5.97,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-03-23 18:00:00,6.5376,1.9068,6.8100000000000005,0.192,0.056,0.2,6.3456,1.8508,6.61,4.944,1.442,5.15,4.944,1.442,5.15
2020-03-23 18:30:00,6.84384,1.9961200000000001,7.129,0.08544,0.02492,0.089,6.7584,1.9712,7.04,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-03-23 19:00:00,7.03968,2.05324,7.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.0272,2.0496,7.32,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-03-23 19:30:00,5.82912,1.70016,6.072,0.021120000000000003,0.0061600000000000005,0.022,5.808,1.694,6.05,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-03-23 20:00:00,5.39424,1.57332,5.619,0.018240000000000003,0.00532,0.019,5.376,1.568,5.6,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-03-23 20:30:00,5.08128,1.48204,5.293,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0688,1.4784000000000002,5.28,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-03-23 21:00:00,4.72128,1.37704,4.918,0.036480000000000005,0.01064,0.038,4.6848,1.3664,4.88,5.472,1.596,5.7,5.472,1.596,5.7
2020-03-23 21:30:00,4.74624,1.38432,4.944,0.01344,0.003920000000000001,0.014,4.7328,1.3804,4.93,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-03-23 22:00:00,4.53888,1.3238400000000001,4.728,0.02688,0.007840000000000001,0.028,4.5120000000000005,1.316,4.7,5.088,1.484,5.3,5.088,1.484,5.3
2020-03-23 22:30:00,4.21632,1.22976,4.392,0.20352,0.05936,0.212,4.0128,1.1703999999999999,4.18,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-03-23 23:00:00,3.93312,1.14716,4.097,0.20832,0.06076,0.217,3.7248,1.0864,3.88,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-03-23 23:30:00,3.38784,0.9881200000000001,3.529,0.27744,0.08092,0.289,3.1104,0.9072,3.24,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-03-24 00:00:00,3.19104,0.9307200000000001,3.324,0.18624000000000002,0.05432000000000001,0.194,3.0048,0.8764000000000001,3.13,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-03-24 00:30:00,3.01824,0.8803200000000001,3.144,0.01344,0.003920000000000001,0.014,3.0048,0.8764000000000001,3.13,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-03-24 01:00:00,2.83296,0.82628,2.951,0.02016,0.005880000000000001,0.021,2.8128,0.8204,2.93,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-03-24 01:30:00,2.78208,0.81144,2.898,0.01728,0.00504,0.018000000000000002,2.7648,0.8064,2.88,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-03-24 02:00:00,2.76096,0.8052800000000001,2.876,0.015360000000000002,0.0044800000000000005,0.016,2.7456,0.8008000000000001,2.86,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-03-24 02:30:00,2.79744,0.8159200000000001,2.914,0.01344,0.003920000000000001,0.014,2.784,0.812,2.9,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-03-24 03:00:00,2.79648,0.81564,2.9130000000000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.784,0.812,2.9,3.36,0.98,3.5,3.36,0.98,3.5
2020-03-24 03:30:00,3.168,0.924,3.3,0.028800000000000003,0.008400000000000001,0.03,3.1392,0.9156000000000001,3.27,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-03-24 04:00:00,3.48384,1.01612,3.629,0.018240000000000003,0.00532,0.019,3.4656000000000002,1.0108,3.61,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-03-24 04:30:00,3.18144,0.9279200000000001,3.314,0.04224000000000001,0.012320000000000001,0.044,3.1392,0.9156000000000001,3.27,3.648,1.064,3.8,3.648,1.064,3.8
2020-03-24 05:00:00,3.12384,0.91112,3.254,0.01344,0.003920000000000001,0.014,3.1104,0.9072,3.24,3.648,1.064,3.8,3.648,1.064,3.8
2020-03-24 05:30:00,3.1152,0.9086000000000001,3.245,0.0432,0.0126,0.045,3.072,0.896,3.2,3.504,1.022,3.65,3.504,1.022,3.65
2020-03-24 06:00:00,2.9558400000000002,0.8621200000000001,3.079,0.23904000000000003,0.06972,0.249,2.7168,0.7924,2.83,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-03-24 06:30:00,3.4185600000000003,0.9970800000000001,3.561,0.05856000000000001,0.01708,0.061,3.36,0.98,3.5,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-03-24 07:00:00,3.73536,1.08948,3.891,0.02016,0.005880000000000001,0.021,3.7152000000000003,1.0836000000000001,3.87,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-03-24 07:30:00,4.0656,1.1858,4.235,0.014400000000000001,0.004200000000000001,0.015,4.0512,1.1816,4.22,4.272,1.246,4.45,4.272,1.246,4.45
2020-03-24 08:00:00,4.21536,1.2294800000000001,4.391,0.039360000000000006,0.01148,0.041,4.176,1.218,4.35,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-03-24 08:30:00,4.57344,1.33392,4.764,0.01344,0.003920000000000001,0.014,4.5600000000000005,1.33,4.75,4.416,1.288,4.6,4.416,1.288,4.6
2020-03-24 09:00:00,4.74624,1.38432,4.944,0.01344,0.003920000000000001,0.014,4.7328,1.3804,4.93,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-03-24 09:30:00,4.7232,1.3776,4.92,0.048,0.014,0.05,4.6752,1.3636,4.87,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-03-24 10:00:00,4.752,1.3860000000000001,4.95,0.038400000000000004,0.0112,0.04,4.7136,1.3748,4.91,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-03-24 10:30:00,4.78752,1.39636,4.987,0.03552,0.010360000000000001,0.037,4.752,1.3860000000000001,4.95,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-03-24 11:00:00,4.72992,1.3795600000000001,4.927,0.17952,0.052360000000000004,0.187,4.5504,1.3272,4.74,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-03-24 11:30:00,4.70976,1.37368,4.906,0.24576000000000003,0.07168000000000001,0.256,4.464,1.302,4.65,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-03-24 12:00:00,4.7088,1.3734,4.905,0.24480000000000002,0.0714,0.255,4.464,1.302,4.65,4.08,1.19,4.25,4.08,1.19,4.25
2020-03-24 12:30:00,4.78368,1.39524,4.983,0.23328000000000002,0.06804,0.243,4.5504,1.3272,4.74,4.1856,1.2208,4.36,4.1856,1.2208,4.36
