Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-24 13:00:00,4.77792,1.39356,4.977,0.26592000000000005,0.07756,0.277,4.5120000000000005,1.316,4.7,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-03-24 13:30:00,4.62912,1.35016,4.822,0.16512000000000002,0.04816,0.17200000000000001,4.464,1.302,4.65,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-03-24 14:00:00,4.55328,1.32804,4.743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5408,1.3244,4.73,4.368,1.274,4.55,4.368,1.274,4.55
2020-03-24 14:30:00,4.43712,1.29416,4.622,0.01152,0.00336,0.012,4.4256,1.2908,4.61,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-03-24 15:00:00,4.35456,1.27008,4.536,0.015360000000000002,0.0044800000000000005,0.016,4.3392,1.2656,4.52,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-03-24 15:30:00,4.3814400000000004,1.27792,4.564,0.04224000000000001,0.012320000000000001,0.044,4.3392,1.2656,4.52,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-03-24 16:00:00,4.58112,1.33616,4.772,0.01152,0.00336,0.012,4.5696,1.3328,4.76,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-03-24 16:30:00,4.95456,1.44508,5.161,0.15456,0.04508,0.161,4.8,1.4,5.0,4.32,1.26,4.5,4.32,1.26,4.5
2020-03-24 17:00:00,5.37024,1.5663200000000002,5.594,0.27264000000000005,0.07952000000000001,0.28400000000000003,5.0976,1.4868000000000001,5.31,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-03-24 17:30:00,5.79072,1.68896,6.032,0.23232000000000003,0.06776,0.242,5.5584,1.6212,5.79,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-03-24 18:00:00,6.07872,1.77296,6.332,0.31872,0.09296,0.332,5.76,1.6800000000000002,6.0,5.328,1.554,5.55,5.328,1.554,5.55
2020-03-24 18:30:00,6.19296,1.80628,6.451,0.33696000000000004,0.09828,0.35100000000000003,5.856,1.708,6.1,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-03-24 19:00:00,6.2736,1.8298,6.535,0.2928,0.0854,0.305,5.9808,1.7444000000000002,6.23,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-03-24 19:30:00,5.8051200000000005,1.6931600000000002,6.047,0.06432,0.018760000000000002,0.067,5.7408,1.6743999999999999,5.98,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-03-24 20:00:00,5.45568,1.59124,5.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4432,1.5876000000000001,5.67,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-03-24 20:30:00,5.08896,1.48428,5.301,0.09696,0.028280000000000003,0.101,4.992,1.456,5.2,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-03-24 21:00:00,4.81248,1.40364,5.013,0.31968,0.09324,0.333,4.4928,1.3104,4.68,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-03-24 21:30:00,4.53024,1.32132,4.719,0.32544,0.09492,0.339,4.2048,1.2264,4.38,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-03-24 22:00:00,4.18464,1.22052,4.359,0.16224000000000002,0.04732,0.169,4.0224,1.1732,4.19,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-03-24 22:30:00,4.07808,1.18944,4.248,0.19008000000000003,0.05544,0.198,3.888,1.134,4.05,3.984,1.162,4.15,3.984,1.162,4.15
2020-03-24 23:00:00,3.74112,1.09116,3.8970000000000002,0.18912,0.05516000000000001,0.197,3.552,1.036,3.7,3.504,1.022,3.65,3.504,1.022,3.65
2020-03-24 23:30:00,3.5366400000000002,1.03152,3.684,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.4368,1.0024,3.58,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-03-25 00:00:00,3.28896,0.9592800000000001,3.426,0.14976,0.043680000000000004,0.156,3.1392,0.9156000000000001,3.27,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-03-25 00:30:00,3.01536,0.87948,3.141,0.31776000000000004,0.09268000000000001,0.331,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-03-25 01:00:00,2.93856,0.8570800000000001,3.061,0.30816000000000004,0.08988,0.321,2.6304,0.7672,2.74,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-03-25 01:30:00,2.89344,0.8439200000000001,3.014,0.32064000000000004,0.09352,0.334,2.5728,0.7504000000000001,2.68,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-03-25 02:00:00,2.88,0.84,3.0,0.3168,0.09240000000000001,0.33,2.5632,0.7476,2.67,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-03-25 02:30:00,2.8310400000000002,0.8257200000000001,2.949,0.31584,0.09212000000000001,0.329,2.5152,0.7336,2.62,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-03-25 03:00:00,2.8272,0.8246,2.9450000000000003,0.312,0.091,0.325,2.5152,0.7336,2.62,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-03-25 03:30:00,2.68992,0.78456,2.802,0.33792000000000005,0.09856000000000001,0.352,2.352,0.686,2.45,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-03-25 04:00:00,2.568,0.749,2.675,0.3216,0.09380000000000001,0.335,2.2464,0.6552,2.34,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-03-25 04:30:00,2.59968,0.75824,2.708,0.32448000000000005,0.09464,0.338,2.2752,0.6636000000000001,2.37,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-03-25 05:00:00,2.67072,0.7789600000000001,2.782,0.32832,0.09576000000000001,0.342,2.3424,0.6832,2.44,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-03-25 05:30:00,2.79456,0.81508,2.911,0.33696000000000004,0.09828,0.35100000000000003,2.4576000000000002,0.7168,2.56,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-03-25 06:00:00,2.93664,0.8565200000000001,3.059,0.35424000000000005,0.10332000000000001,0.369,2.5824,0.7532,2.69,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-03-25 06:30:00,3.45024,1.00632,3.594,0.35904,0.10472000000000001,0.374,3.0912,0.9016000000000001,3.22,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-03-25 07:00:00,3.77568,1.10124,3.933,0.35808,0.10444,0.373,3.4176,0.9968,3.56,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-03-25 07:30:00,4.2528,1.2404,4.43,0.3648,0.10640000000000001,0.38,3.888,1.134,4.05,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-03-25 08:00:00,4.40352,1.28436,4.587,0.36192,0.10556000000000001,0.377,4.0416,1.1788,4.21,3.792,1.106,3.95,3.792,1.106,3.95
2020-03-25 08:30:00,4.40736,1.28548,4.591,0.36576000000000003,0.10668000000000001,0.381,4.0416,1.1788,4.21,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-03-25 09:00:00,4.4736,1.3048,4.66,0.24960000000000002,0.0728,0.26,4.224,1.232,4.4,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-03-25 09:30:00,4.4256,1.2908,4.61,0.1056,0.0308,0.11,4.32,1.26,4.5,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-03-25 10:00:00,4.6752,1.3636,4.87,0.3456,0.1008,0.36,4.3296,1.2628,4.51,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-03-25 10:30:00,4.59648,1.34064,4.788,0.34368000000000004,0.10024000000000001,0.358,4.2528,1.2404,4.43,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-03-25 11:00:00,4.50624,1.31432,4.694,0.36864,0.10752,0.384,4.1376,1.2068,4.31,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-03-25 11:30:00,4.4832,1.3076,4.67,0.4032,0.11760000000000001,0.42,4.08,1.19,4.25,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-03-25 12:00:00,4.55424,1.32832,4.744,0.14784,0.043120000000000006,0.154,4.4064,1.2852000000000001,4.59,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-03-25 12:30:00,4.70112,1.3711600000000002,4.897,0.06432,0.018760000000000002,0.067,4.6368,1.3524,4.83,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-03-25 13:00:00,4.6416,1.3538000000000001,4.835,0.4272,0.1246,0.445,4.2144,1.2292,4.39,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-03-25 13:30:00,4.45056,1.2980800000000001,4.636,0.43776000000000004,0.12768000000000002,0.456,4.0128,1.1703999999999999,4.18,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-03-25 14:00:00,4.38336,1.27848,4.566,0.44736000000000004,0.13048,0.466,3.936,1.148,4.1,3.168,0.924,3.3,3.168,0.924,3.3
2020-03-25 14:30:00,4.40832,1.28576,4.592,0.45312,0.13216,0.47200000000000003,3.9552,1.1536,4.12,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-03-25 15:00:00,4.31712,1.25916,4.497,0.46752000000000005,0.13636,0.487,3.8496,1.1228,4.01,3.312,0.966,3.45,3.312,0.966,3.45
2020-03-25 15:30:00,4.37856,1.27708,4.561,0.46176000000000006,0.13468000000000002,0.481,3.9168000000000003,1.1424,4.08,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-03-25 16:00:00,4.48608,1.30844,4.673,0.44448000000000004,0.12964,0.463,4.0416,1.1788,4.21,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-03-25 16:30:00,4.84224,1.41232,5.044,0.43584000000000006,0.12712,0.454,4.4064,1.2852000000000001,4.59,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-03-25 17:00:00,5.3088,1.5484,5.53,0.432,0.126,0.45,4.8768,1.4224,5.08,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-03-25 17:30:00,5.66112,1.65116,5.897,0.41952000000000006,0.12236000000000001,0.437,5.2416,1.5288,5.46,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-03-25 18:00:00,6.1056,1.7808000000000002,6.36,0.4128,0.12040000000000001,0.43,5.6928,1.6604,5.93,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-03-25 18:30:00,6.2064,1.8102,6.465,0.4176,0.1218,0.435,5.7888,1.6884000000000001,6.03,5.184,1.512,5.4,5.184,1.512,5.4
2020-03-25 19:00:00,6.36,1.855,6.625,0.40800000000000003,0.11900000000000001,0.425,5.952,1.736,6.2,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-03-25 19:30:00,5.98656,1.74608,6.236,0.38976000000000005,0.11368,0.406,5.5968,1.6324,5.83,5.712,1.666,5.95,5.712,1.666,5.95
2020-03-25 20:00:00,5.50752,1.60636,5.737,0.39072,0.11396,0.40700000000000003,5.1168,1.4924,5.33,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-03-25 20:30:00,5.16,1.505,5.375,0.40800000000000003,0.11900000000000001,0.425,4.752,1.3860000000000001,4.95,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-03-25 21:00:00,4.82784,1.40812,5.029,0.41184000000000004,0.12012,0.429,4.416,1.288,4.6,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-03-25 21:30:00,4.57536,1.33448,4.766,0.43776000000000004,0.12768000000000002,0.456,4.1376,1.2068,4.31,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-03-25 22:00:00,4.43328,1.29304,4.618,0.44928,0.13104000000000002,0.468,3.984,1.162,4.15,4.08,1.19,4.25,4.08,1.19,4.25
2020-03-25 22:30:00,4.08192,1.19056,4.252,0.45312,0.13216,0.47200000000000003,3.6288,1.0584,3.7800000000000002,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-03-25 23:00:00,3.73248,1.08864,3.888,0.44928,0.13104000000000002,0.468,3.2832,0.9576,3.42,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-03-25 23:30:00,3.42624,0.9993200000000001,3.569,0.43104000000000003,0.12572,0.449,2.9952,0.8736,3.12,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-03-26 00:00:00,3.21888,0.9388400000000001,3.3529999999999998,0.42528000000000005,0.12404000000000001,0.443,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-03-26 00:30:00,3.06048,0.8926400000000001,3.188,0.43008,0.12544000000000002,0.448,2.6304,0.7672,2.74,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-03-26 01:00:00,2.99328,0.87304,3.118,0.43008,0.12544000000000002,0.448,2.5632,0.7476,2.67,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-03-26 01:30:00,2.9904,0.8722000000000001,3.115,0.4272,0.1246,0.445,2.5632,0.7476,2.67,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-03-26 02:00:00,2.95008,0.8604400000000001,3.073,0.43488000000000004,0.12684,0.453,2.5152,0.7336,2.62,2.928,0.854,3.05,2.928,0.854,3.05
2020-03-26 02:30:00,2.952,0.861,3.075,0.4464,0.1302,0.465,2.5056000000000003,0.7308,2.61,2.784,0.812,2.9,2.784,0.812,2.9
2020-03-26 03:00:00,2.87232,0.8377600000000001,2.992,0.44352,0.12936,0.462,2.4288,0.7084,2.5300000000000002,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-03-26 03:30:00,2.9328000000000003,0.8554,3.055,0.4464,0.1302,0.465,2.4864,0.7252000000000001,2.59,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-03-26 04:00:00,2.91168,0.8492400000000001,3.033,0.44448000000000004,0.12964,0.463,2.4672,0.7196,2.5700000000000003,2.496,0.728,2.6,2.496,0.728,2.6
2020-03-26 04:30:00,2.95488,0.86184,3.078,0.44928,0.13104000000000002,0.468,2.5056000000000003,0.7308,2.61,2.496,0.728,2.6,2.496,0.728,2.6
2020-03-26 05:00:00,2.94816,0.8598800000000001,3.071,0.44256,0.12908,0.461,2.5056000000000003,0.7308,2.61,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-03-26 05:30:00,3.0576,0.8918,3.185,0.4464,0.1302,0.465,2.6112,0.7616,2.7199999999999998,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-03-26 06:00:00,3.1584,0.9212,3.29,0.44160000000000005,0.1288,0.46,2.7168,0.7924,2.83,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-03-26 06:30:00,3.47904,1.01472,3.624,0.44544000000000006,0.12992,0.464,3.0336,0.8848,3.16,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-03-26 07:00:00,3.66144,1.06792,3.814,0.43584000000000006,0.12712,0.454,3.2256,0.9408000000000001,3.36,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-03-26 07:30:00,4.02816,1.17488,4.196,0.44736000000000004,0.13048,0.466,3.5808,1.0444,3.73,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-03-26 08:00:00,4.22688,1.23284,4.4030000000000005,0.45408000000000004,0.13244,0.47300000000000003,3.7728,1.1004,3.93,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-03-26 08:30:00,4.47072,1.30396,4.657,0.46752000000000005,0.13636,0.487,4.0032,1.1676,4.17,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-03-26 09:00:00,4.70112,1.3711600000000002,4.897,0.46752000000000005,0.13636,0.487,4.2336,1.2348,4.41,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-03-26 09:30:00,4.896,1.428,5.1,0.48,0.14,0.5,4.416,1.288,4.6,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-03-26 10:00:00,4.9488,1.4434,5.155,0.4656,0.1358,0.485,4.4832,1.3076,4.67,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-03-26 10:30:00,4.88448,1.4246400000000001,5.088,0.46848000000000006,0.13664,0.488,4.416,1.288,4.6,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-03-26 11:00:00,4.74432,1.38376,4.942,0.47232,0.13776000000000002,0.492,4.272,1.246,4.45,3.168,0.924,3.3,3.168,0.924,3.3
2020-03-26 11:30:00,4.7731200000000005,1.39216,4.9719999999999995,0.47232,0.13776000000000002,0.492,4.3008,1.2544,4.48,3.168,0.924,3.3,3.168,0.924,3.3
2020-03-26 12:00:00,4.75488,1.38684,4.953,0.48288000000000003,0.14084000000000002,0.503,4.272,1.246,4.45,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-03-26 12:30:00,4.8441600000000005,1.41288,5.046,0.48576,0.14168,0.506,4.3584,1.2711999999999999,4.54,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-03-26 13:00:00,4.74528,1.3840400000000002,4.943,0.47328000000000003,0.13804000000000002,0.493,4.272,1.246,4.45,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-03-26 13:30:00,4.60512,1.3431600000000001,4.797,0.50592,0.14756000000000002,0.527,4.0992,1.1956,4.27,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-03-26 14:00:00,4.68864,1.36752,4.884,0.50304,0.14672000000000002,0.524,4.1856,1.2208,4.36,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-03-26 14:30:00,4.56864,1.3325200000000001,4.759,0.5078400000000001,0.14812,0.529,4.0608,1.1844000000000001,4.23,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-03-26 15:00:00,4.61568,1.34624,4.808,0.50688,0.14784,0.528,4.1088000000000005,1.1984,4.28,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-03-26 15:30:00,4.61856,1.34708,4.811,0.50976,0.14868,0.531,4.1088000000000005,1.1984,4.28,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-03-26 16:00:00,4.67136,1.3624800000000001,4.866,0.51456,0.15008000000000002,0.536,4.1568,1.2124,4.33,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-03-26 16:30:00,5.2176,1.5218,5.435,0.5424,0.1582,0.5650000000000001,4.6752,1.3636,4.87,3.552,1.036,3.7,3.552,1.036,3.7
2020-03-26 17:00:00,5.7340800000000005,1.67244,5.973,0.55008,0.16044,0.5730000000000001,5.184,1.512,5.4,4.128,1.204,4.3,4.128,1.204,4.3
2020-03-26 17:30:00,6.04992,1.76456,6.302,0.54912,0.16016000000000002,0.5720000000000001,5.5008,1.6044,5.73,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-03-26 18:00:00,6.2688,1.8284,6.53,0.5472,0.15960000000000002,0.5700000000000001,5.7216000000000005,1.6688,5.96,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-03-26 18:30:00,6.32544,1.8449200000000001,6.589,0.5462400000000001,0.15932000000000002,0.5690000000000001,5.7792,1.6856,6.02,5.136,1.498,5.35,5.136,1.498,5.35
2020-03-26 19:00:00,6.51264,1.89952,6.784,0.52224,0.15232,0.544,5.9904,1.7472,6.24,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-03-26 19:30:00,6.29568,1.83624,6.558,0.49728000000000006,0.14504,0.518,5.7984,1.6912,6.04,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-03-26 20:00:00,5.70432,1.66376,5.942,0.46272,0.13496000000000002,0.482,5.2416,1.5288,5.46,5.28,1.54,5.5,5.28,1.54,5.5
2020-03-26 20:30:00,5.28192,1.5405600000000002,5.502,0.46272,0.13496000000000002,0.482,4.8192,1.4056,5.02,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-03-26 21:00:00,5.04576,1.47168,5.256,0.45696000000000003,0.13328,0.47600000000000003,4.5888,1.3384,4.78,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-03-26 21:30:00,4.72128,1.37704,4.918,0.45888,0.13384000000000001,0.47800000000000004,4.2624,1.2432,4.44,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-03-26 22:00:00,4.5792,1.3356,4.77,0.49920000000000003,0.1456,0.52,4.08,1.19,4.25,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-03-26 22:30:00,4.34784,1.2681200000000001,4.529,0.47904,0.13972,0.499,3.8688000000000002,1.1284,4.03,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-03-26 23:00:00,3.88608,1.13344,4.048,0.47808000000000006,0.13944,0.498,3.408,0.994,3.55,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-03-26 23:30:00,3.58176,1.04468,3.731,0.48096000000000005,0.14028000000000002,0.501,3.1008,0.9044000000000001,3.23,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-03-27 00:00:00,3.42432,0.9987600000000001,3.567,0.47712000000000004,0.13916,0.497,2.9472,0.8596,3.07,2.64,0.77,2.75,2.64,0.77,2.75
2020-03-27 00:30:00,3.27168,0.9542400000000001,3.408,0.48768000000000006,0.14224,0.508,2.784,0.812,2.9,2.64,0.77,2.75,2.64,0.77,2.75
2020-03-27 01:00:00,3.17472,0.9259600000000001,3.307,0.48672000000000004,0.14196,0.507,2.688,0.784,2.8,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-03-27 01:30:00,3.15456,0.9200800000000001,3.286,0.48576,0.14168,0.506,2.6688,0.7784000000000001,2.7800000000000002,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-03-27 02:00:00,2.8704,0.8372,2.99,0.48960000000000004,0.1428,0.51,2.3808,0.6944,2.48,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-03-27 02:30:00,2.8492800000000003,0.8310400000000001,2.968,0.50688,0.14784,0.528,2.3424,0.6832,2.44,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-03-27 03:00:00,2.8128,0.8204,2.93,0.49920000000000003,0.1456,0.52,2.3136,0.6748000000000001,2.41,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-03-27 03:30:00,2.87616,0.8388800000000001,2.996,0.49536,0.14448000000000003,0.516,2.3808,0.6944,2.48,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-03-27 04:00:00,2.9913600000000002,0.87248,3.116,0.48576,0.14168,0.506,2.5056000000000003,0.7308,2.61,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-03-27 04:30:00,3.04992,0.88956,3.177,0.48672000000000004,0.14196,0.507,2.5632,0.7476,2.67,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-03-27 05:00:00,3.08352,0.89936,3.212,0.49152000000000007,0.14336000000000002,0.512,2.592,0.756,2.7,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-03-27 05:30:00,3.12864,0.9125200000000001,3.259,0.48864,0.14252,0.509,2.64,0.77,2.75,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-03-27 06:00:00,3.27264,0.95452,3.409,0.48864,0.14252,0.509,2.784,0.812,2.9,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-03-27 06:30:00,3.5971200000000003,1.04916,3.747,0.49632000000000004,0.14476,0.517,3.1008,0.9044000000000001,3.23,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-03-27 07:00:00,3.8304,1.1172,3.99,0.49920000000000003,0.1456,0.52,3.3312,0.9716,3.47,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-03-27 07:30:00,3.9984,1.1662,4.165,0.4944,0.1442,0.515,3.504,1.022,3.65,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-03-27 08:00:00,4.27968,1.24824,4.458,0.47808000000000006,0.13944,0.498,3.8016,1.1088,3.96,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-03-27 08:30:00,4.59456,1.34008,4.786,0.46656000000000003,0.13608,0.486,4.128,1.204,4.3,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-03-27 09:00:00,4.67424,1.36332,4.869,0.45024000000000003,0.13132000000000002,0.46900000000000003,4.224,1.232,4.4,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-03-27 09:30:00,4.67136,1.3624800000000001,4.866,0.45696000000000003,0.13328,0.47600000000000003,4.2144,1.2292,4.39,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-03-27 10:00:00,4.78272,1.39496,4.982,0.42432000000000003,0.12376000000000001,0.442,4.3584,1.2711999999999999,4.54,3.408,0.994,3.55,3.408,0.994,3.55
2020-03-27 10:30:00,4.82784,1.40812,5.029,0.42144000000000004,0.12292000000000002,0.439,4.4064,1.2852000000000001,4.59,3.36,0.98,3.5,3.36,0.98,3.5
2020-03-27 11:00:00,4.7808,1.3944,4.98,0.4224,0.1232,0.44,4.3584,1.2711999999999999,4.54,3.312,0.966,3.45,3.312,0.966,3.45
2020-03-27 11:30:00,4.8086400000000005,1.40252,5.009,0.42144000000000004,0.12292000000000002,0.439,4.3872,1.2796,4.57,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-03-27 12:00:00,4.80768,1.40224,5.008,0.42048,0.12264000000000001,0.438,4.3872,1.2796,4.57,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-03-27 12:30:00,4.97856,1.45208,5.186,0.42816000000000004,0.12488,0.446,4.5504,1.3272,4.74,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-03-27 13:00:00,4.86816,1.41988,5.071,0.42336,0.12348,0.441,4.4448,1.2964,4.63,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-03-27 13:30:00,4.7136,1.3748,4.91,0.46080000000000004,0.13440000000000002,0.48,4.2528,1.2404,4.43,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-03-27 14:00:00,4.65024,1.35632,4.844,0.45504000000000006,0.13272,0.47400000000000003,4.1952,1.2236,4.37,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-03-27 14:30:00,4.67424,1.36332,4.869,0.45024000000000003,0.13132000000000002,0.46900000000000003,4.224,1.232,4.4,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-03-27 15:00:00,4.70688,1.37284,4.9030000000000005,0.46368000000000004,0.13524,0.483,4.2432,1.2376,4.42,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-03-27 15:30:00,4.74912,1.38516,4.947,0.46752000000000005,0.13636,0.487,4.2816,1.2488000000000001,4.46,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-03-27 16:00:00,4.89984,1.4291200000000002,5.104,0.46464000000000005,0.13552,0.484,4.4352,1.2936,4.62,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-03-27 16:30:00,5.36352,1.5643600000000002,5.587,0.46752000000000005,0.13636,0.487,4.896,1.428,5.1,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-03-27 17:00:00,5.7648,1.6814,6.005,0.4848,0.1414,0.505,5.28,1.54,5.5,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-03-27 17:30:00,6.07104,1.77072,6.324,0.48384000000000005,0.14112000000000002,0.504,5.5872,1.6296,5.82,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-03-27 18:00:00,6.9936,2.0398,7.285,0.4752,0.1386,0.495,6.5184,1.9012,6.79,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-03-27 18:30:00,7.09344,2.06892,7.389,0.47904,0.13972,0.499,6.6144,1.9292,6.89,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-03-27 19:00:00,6.8496,1.9978,7.135,0.456,0.133,0.47500000000000003,6.3936,1.8648,6.66,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-03-27 19:30:00,6.42912,1.8751600000000002,6.697,0.43872000000000005,0.12796000000000002,0.457,5.9904,1.7472,6.24,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-03-27 20:00:00,5.78592,1.68756,6.027,0.43872000000000005,0.12796000000000002,0.457,5.3472,1.5596,5.57,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-03-27 20:30:00,5.23296,1.52628,5.451,0.43296,0.12628,0.451,4.8,1.4,5.0,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-03-27 21:00:00,4.97088,1.44984,5.178,0.43968,0.12824000000000002,0.458,4.5312,1.3216,4.72,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-03-27 21:30:00,4.656,1.358,4.85,0.44160000000000005,0.1288,0.46,4.2144,1.2292,4.39,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-03-27 22:00:00,4.45824,1.3003200000000001,4.644,0.43584000000000006,0.12712,0.454,4.0224,1.1732,4.19,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-03-27 22:30:00,4.392,1.2810000000000001,4.575,0.4368,0.1274,0.455,3.9552,1.1536,4.12,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-03-27 23:00:00,3.8812800000000003,1.13204,4.043,0.43488000000000004,0.12684,0.453,3.4464,1.0052,3.59,3.456,1.008,3.6,3.456,1.008,3.6
2020-03-27 23:30:00,3.672,1.071,3.825,0.4368,0.1274,0.455,3.2352,0.9436,3.37,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-03-28 00:00:00,3.2832,0.9576,3.42,0.432,0.126,0.45,2.8512,0.8316,2.9699999999999998,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-03-28 00:30:00,3.06528,0.8940400000000001,3.193,0.43488000000000004,0.12684,0.453,2.6304,0.7672,2.74,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-03-28 01:00:00,2.9558400000000002,0.8621200000000001,3.079,0.44064000000000003,0.12852000000000002,0.459,2.5152,0.7336,2.62,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-03-28 01:30:00,2.91168,0.8492400000000001,3.033,0.45408000000000004,0.13244,0.47300000000000003,2.4576000000000002,0.7168,2.56,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-03-28 02:00:00,2.94624,0.8593200000000001,3.069,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.496,0.728,2.6,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-03-28 02:30:00,3.04896,0.8892800000000001,3.176,0.45696000000000003,0.13328,0.47600000000000003,2.592,0.756,2.7,2.976,0.868,3.1,2.976,0.868,3.1
2020-03-28 03:00:00,3.03264,0.8845200000000001,3.159,0.45984,0.13412000000000002,0.47900000000000004,2.5728,0.7504000000000001,2.68,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-03-28 03:30:00,3.03456,0.8850800000000001,3.161,0.46176000000000006,0.13468000000000002,0.481,2.5728,0.7504000000000001,2.68,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-03-28 04:00:00,2.97408,0.8674400000000001,3.098,0.45888,0.13384000000000001,0.47800000000000004,2.5152,0.7336,2.62,2.64,0.77,2.75,2.64,0.77,2.75
2020-03-28 04:30:00,2.97696,0.86828,3.101,0.46176000000000006,0.13468000000000002,0.481,2.5152,0.7336,2.62,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-03-28 05:00:00,2.9376,0.8568,3.06,0.46080000000000004,0.13440000000000002,0.48,2.4768,0.7224,2.58,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-03-28 05:30:00,3.04608,0.8884400000000001,3.173,0.46368000000000004,0.13524,0.483,2.5824,0.7532,2.69,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-03-28 06:00:00,3.10368,0.90524,3.233,0.46368000000000004,0.13524,0.483,2.64,0.77,2.75,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-03-28 06:30:00,3.29088,0.95984,3.428,0.45888,0.13384000000000001,0.47800000000000004,2.832,0.8260000000000001,2.95,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-03-28 07:00:00,3.41952,0.9973600000000001,3.5620000000000003,0.45312,0.13216,0.47200000000000003,2.9664,0.8652000000000001,3.09,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-03-28 07:30:00,3.68256,1.07408,3.836,0.44736000000000004,0.13048,0.466,3.2352,0.9436,3.37,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-03-28 08:00:00,3.936,1.148,4.1,0.44160000000000005,0.1288,0.46,3.4944,1.0192,3.64,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-03-28 08:30:00,4.18176,1.21968,4.356,0.44736000000000004,0.13048,0.466,3.7344,1.0892,3.89,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-03-28 09:00:00,4.5244800000000005,1.3196400000000001,4.713,0.45408000000000004,0.13244,0.47300000000000003,4.0704,1.1872,4.24,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-03-28 09:30:00,4.6368,1.3524,4.83,0.44160000000000005,0.1288,0.46,4.1952,1.2236,4.37,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-03-28 10:00:00,5.00832,1.46076,5.217,0.41952000000000006,0.12236000000000001,0.437,4.5888,1.3384,4.78,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-03-28 10:30:00,4.848,1.4140000000000001,5.05,0.44160000000000005,0.1288,0.46,4.4064,1.2852000000000001,4.59,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-03-28 11:00:00,4.84128,1.41204,5.043,0.43488000000000004,0.12684,0.453,4.4064,1.2852000000000001,4.59,4.272,1.246,4.45,4.272,1.246,4.45
2020-03-28 11:30:00,5.19648,1.5156399999999999,5.413,0.41568000000000005,0.12124000000000001,0.433,4.7808,1.3944,4.98,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-03-28 12:00:00,5.20032,1.51676,5.417,0.41952000000000006,0.12236000000000001,0.437,4.7808,1.3944,4.98,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-03-28 12:30:00,5.4384,1.5862,5.665,0.4368,0.1274,0.455,5.0016,1.4588,5.21,4.224,1.232,4.4,4.224,1.232,4.4
2020-03-28 13:00:00,5.40768,1.5772400000000002,5.633,0.45408000000000004,0.13244,0.47300000000000003,4.9536,1.4448,5.16,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-03-28 13:30:00,5.33856,1.55708,5.561,0.44256,0.12908,0.461,4.896,1.428,5.1,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-03-28 14:00:00,5.19168,1.51424,5.408,0.43008,0.12544000000000002,0.448,4.7616,1.3888,4.96,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-03-28 14:30:00,5.37504,1.56772,5.599,0.43104000000000003,0.12572,0.449,4.944,1.442,5.15,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-03-28 15:00:00,5.136,1.498,5.35,0.44160000000000005,0.1288,0.46,4.6944,1.3692,4.89,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-03-28 15:30:00,5.304,1.5470000000000002,5.525,0.4368,0.1274,0.455,4.8672,1.4196,5.07,4.464,1.302,4.65,4.464,1.302,4.65
2020-03-28 16:00:00,5.32896,1.5542799999999999,5.551,0.45216000000000006,0.13188,0.47100000000000003,4.8768,1.4224,5.08,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-03-28 16:30:00,5.51232,1.60776,5.742,0.45312,0.13216,0.47200000000000003,5.0592,1.4756,5.27,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-03-28 17:00:00,5.6630400000000005,1.65172,5.899,0.45984,0.13412000000000002,0.47900000000000004,5.2032,1.5176,5.42,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-03-28 17:30:00,6.1488,1.7934,6.405,0.4368,0.1274,0.455,5.712,1.666,5.95,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-03-28 18:00:00,6.32736,1.8454800000000002,6.591,0.43296,0.12628,0.451,5.8944,1.7192,6.14,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-03-28 18:30:00,6.288,1.834,6.55,0.432,0.126,0.45,5.856,1.708,6.1,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-03-28 19:00:00,6.46368,1.88524,6.733,0.42528000000000005,0.12404000000000001,0.443,6.0384,1.7612,6.29,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-03-28 19:30:00,6.25632,1.82476,6.517,0.42912000000000006,0.12516000000000002,0.447,5.8272,1.6996,6.07,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-03-28 20:00:00,5.78016,1.68588,6.021,0.42336,0.12348,0.441,5.3568,1.5624,5.58,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-03-28 20:30:00,5.24544,1.5299200000000002,5.464,0.42624,0.12432000000000001,0.444,4.8192,1.4056,5.02,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-03-28 21:00:00,5.0448,1.4714,5.255,0.4272,0.1246,0.445,4.6176,1.3468,4.8100000000000005,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-03-28 21:30:00,4.88832,1.42576,5.092,0.42432000000000003,0.12376000000000001,0.442,4.464,1.302,4.65,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-03-28 22:00:00,4.632,1.351,4.825,0.4272,0.1246,0.445,4.2048,1.2264,4.38,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-03-28 22:30:00,4.32,1.26,4.5,0.432,0.126,0.45,3.888,1.134,4.05,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-03-28 23:00:00,4.06464,1.18552,4.234,0.42624,0.12432000000000001,0.444,3.6384,1.0612,3.79,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-03-28 23:30:00,3.7152000000000003,1.0836000000000001,3.87,0.432,0.126,0.45,3.2832,0.9576,3.42,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-03-29 00:00:00,3.5183999999999997,1.0262,3.665,0.4368,0.1274,0.455,3.0816,0.8988,3.21,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-03-29 00:30:00,3.37824,0.9853200000000001,3.519,0.43104000000000003,0.12572,0.449,2.9472,0.8596,3.07,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-03-29 01:00:00,3.0528,0.8904000000000001,3.18,0.432,0.126,0.45,2.6208,0.7644000000000001,2.73,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-03-29 01:30:00,0.43008,0.12544000000000002,0.448,0.4272,0.1246,0.445,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.00288,0.00084,0.003
2020-03-29 02:00:00,0.43104000000000003,0.12572,0.449,0.42816000000000004,0.12488,0.446,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.00288,0.00084,0.003
2020-03-29 02:30:00,2.98272,0.8699600000000001,3.107,0.42912000000000006,0.12516000000000002,0.447,2.5536,0.7448,2.66,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-03-29 03:00:00,3.07968,0.89824,3.208,0.43008,0.12544000000000002,0.448,2.6496,0.7728,2.76,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-03-29 03:30:00,3.11424,0.9083200000000001,3.2439999999999998,0.42624,0.12432000000000001,0.444,2.688,0.784,2.8,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-03-29 04:00:00,3.07776,0.89768,3.206,0.42816000000000004,0.12488,0.446,2.6496,0.7728,2.76,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-03-29 04:30:00,3.0528,0.8904000000000001,3.18,0.4224,0.1232,0.44,2.6304,0.7672,2.74,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-03-29 05:00:00,3.04992,0.88956,3.177,0.41952000000000006,0.12236000000000001,0.437,2.6304,0.7672,2.74,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-03-29 05:30:00,3.072,0.896,3.2,0.44160000000000005,0.1288,0.46,2.6304,0.7672,2.74,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-03-29 06:00:00,3.12384,0.91112,3.254,0.44544000000000006,0.12992,0.464,2.6784,0.7812,2.79,2.544,0.742,2.65,2.544,0.742,2.65
2020-03-29 06:30:00,3.168,0.924,3.3,0.44160000000000005,0.1288,0.46,2.7264,0.7952,2.84,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-03-29 07:00:00,3.15936,0.9214800000000001,3.291,0.43296,0.12628,0.451,2.7264,0.7952,2.84,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-03-29 07:30:00,3.34464,0.97552,3.484,0.43584000000000006,0.12712,0.454,2.9088000000000003,0.8484,3.03,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-03-29 08:00:00,3.48768,1.01724,3.633,0.44448000000000004,0.12964,0.463,3.0432,0.8876000000000001,3.17,2.976,0.868,3.1,2.976,0.868,3.1
2020-03-29 08:30:00,3.75744,1.09592,3.914,0.43584000000000006,0.12712,0.454,3.3216,0.9688,3.46,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-03-29 09:00:00,3.93024,1.14632,4.094,0.42624,0.12432000000000001,0.444,3.504,1.022,3.65,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-03-29 09:30:00,4.30848,1.25664,4.4879999999999995,0.40128,0.11704,0.418,3.9072,1.1396,4.07,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-03-29 10:00:00,4.50912,1.31516,4.697,0.40032,0.11676,0.417,4.1088000000000005,1.1984,4.28,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-03-29 10:30:00,5.02848,1.46664,5.238,0.40128,0.11704,0.418,4.6272,1.3496000000000001,4.82,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-03-29 11:00:00,5.16672,1.50696,5.382,0.40512000000000004,0.11816000000000002,0.422,4.7616,1.3888,4.96,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-03-29 11:30:00,5.3232,1.5526,5.545,0.4368,0.1274,0.455,4.8864,1.4252,5.09,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-03-29 12:00:00,5.59584,1.63212,5.829,0.42144000000000004,0.12292000000000002,0.439,5.1744,1.5091999999999999,5.39,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-03-29 12:30:00,5.94336,1.7334800000000001,6.191,0.42336,0.12348,0.441,5.52,1.6099999999999999,5.75,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-03-29 13:00:00,5.90496,1.72228,6.151,0.44256,0.12908,0.461,5.4624,1.5932,5.69,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-03-29 13:30:00,6.37056,1.8580800000000002,6.636,0.46656000000000003,0.13608,0.486,5.904,1.722,6.15,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-03-29 14:00:00,6.13632,1.78976,6.392,0.43392000000000003,0.12656,0.452,5.7024,1.6632,5.94,4.896,1.428,5.1,4.896,1.428,5.1
2020-03-29 14:30:00,5.97696,1.74328,6.226,0.43776000000000004,0.12768000000000002,0.456,5.5392,1.6156000000000001,5.77,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-03-29 15:00:00,6.1152,1.7836,6.37,0.45120000000000005,0.1316,0.47000000000000003,5.664,1.6520000000000001,5.9,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-03-29 15:30:00,5.96256,1.73908,6.211,0.46176000000000006,0.13468000000000002,0.481,5.5008,1.6044,5.73,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-03-29 16:00:00,6.0096,1.7528000000000001,6.26,0.47040000000000004,0.13720000000000002,0.49,5.5392,1.6156000000000001,5.77,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-03-29 16:30:00,6.1296,1.7878,6.385,0.4656,0.1358,0.485,5.664,1.6520000000000001,5.9,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-03-29 17:00:00,6.17568,1.80124,6.433,0.46368000000000004,0.13524,0.483,5.712,1.666,5.95,5.136,1.498,5.35,5.136,1.498,5.35
2020-03-29 17:30:00,6.49536,1.8944800000000002,6.766,0.45696000000000003,0.13328,0.47600000000000003,6.0384,1.7612,6.29,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-03-29 18:00:00,7.09536,2.06948,7.391,0.45216000000000006,0.13188,0.47100000000000003,6.6432,1.9376000000000002,6.92,5.712,1.666,5.95,5.712,1.666,5.95
2020-03-29 18:30:00,7.14624,2.08432,7.444,0.43584000000000006,0.12712,0.454,6.7104,1.9572,6.99,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-03-29 19:00:00,6.83616,1.99388,7.121,0.42336,0.12348,0.441,6.4128,1.8704,6.68,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-03-29 19:30:00,6.88608,2.00844,7.173,0.42528000000000005,0.12404000000000001,0.443,6.4608,1.8844,6.73,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-03-29 20:00:00,6.65184,1.94012,6.929,0.43104000000000003,0.12572,0.449,6.2208,1.8144,6.48,4.224,1.232,4.4,4.224,1.232,4.4
2020-03-29 20:30:00,6.03072,1.75896,6.282,0.43392000000000003,0.12656,0.452,5.5968,1.6324,5.83,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-03-29 21:00:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.45216000000000006,0.13188,0.47100000000000003,5.0208,1.4644,5.23,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-03-29 21:30:00,5.16768,1.50724,5.383,0.44448000000000004,0.12964,0.463,4.7232,1.3776,4.92,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-03-29 22:00:00,4.77408,1.3924400000000001,4.973,0.46368000000000004,0.13524,0.483,4.3104,1.2572,4.49,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-03-29 22:30:00,4.45632,1.29976,4.642,0.46272,0.13496000000000002,0.482,3.9936,1.1648,4.16,4.08,1.19,4.25,4.08,1.19,4.25
2020-03-29 23:00:00,4.1088000000000005,1.1984,4.28,0.46080000000000004,0.13440000000000002,0.48,3.648,1.064,3.8,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-03-29 23:30:00,3.792,1.106,3.95,0.46080000000000004,0.13440000000000002,0.48,3.3312,0.9716,3.47,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-03-30 00:00:00,3.4656000000000002,1.0108,3.61,0.46080000000000004,0.13440000000000002,0.48,3.0048,0.8764000000000001,3.13,2.976,0.868,3.1,2.976,0.868,3.1
2020-03-30 00:30:00,3.19392,0.93156,3.327,0.45792000000000005,0.13356,0.47700000000000004,2.7359999999999998,0.798,2.85,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-03-30 01:00:00,3.19008,0.93044,3.323,0.45408000000000004,0.13244,0.47300000000000003,2.7359999999999998,0.798,2.85,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-03-30 01:30:00,3.08736,0.9004800000000001,3.216,0.48576,0.14168,0.506,2.6016,0.7588,2.71,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-03-30 02:00:00,3.06144,0.89292,3.189,0.49824,0.14532,0.519,2.5632,0.7476,2.67,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-03-30 02:30:00,3.03264,0.8845200000000001,3.159,0.49824,0.14532,0.519,2.5343999999999998,0.7392000000000001,2.64,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-03-30 03:00:00,3.03168,0.88424,3.158,0.49728000000000006,0.14504,0.518,2.5343999999999998,0.7392000000000001,2.64,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-03-30 03:30:00,3.03168,0.88424,3.158,0.49728000000000006,0.14504,0.518,2.5343999999999998,0.7392000000000001,2.64,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-03-30 04:00:00,3.03456,0.8850800000000001,3.161,0.50016,0.14588,0.521,2.5343999999999998,0.7392000000000001,2.64,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-03-30 04:30:00,3.0624,0.8932,3.19,0.49920000000000003,0.1456,0.52,2.5632,0.7476,2.67,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-03-30 05:00:00,3.0672,0.8946000000000001,3.195,0.504,0.147,0.525,2.5632,0.7476,2.67,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-03-30 05:30:00,3.13056,0.9130800000000001,3.261,0.49056000000000005,0.14308,0.511,2.64,0.77,2.75,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-03-30 06:00:00,3.28128,0.9570400000000001,3.418,0.47808000000000006,0.13944,0.498,2.8032,0.8176,2.92,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-03-30 06:30:00,3.71616,1.08388,3.871,0.48096000000000005,0.14028000000000002,0.501,3.2352,0.9436,3.37,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-03-30 07:00:00,3.5568,1.0374,3.705,0.4848,0.1414,0.505,3.072,0.896,3.2,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-03-30 07:30:00,3.8976,1.1368,4.06,0.47040000000000004,0.13720000000000002,0.49,3.4272,0.9996,3.5700000000000003,3.6,1.05,3.75,3.6,1.05,3.75
2020-03-30 08:00:00,4.15392,1.21156,4.327,0.46752000000000005,0.13636,0.487,3.6864,1.0752,3.84,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-03-30 08:30:00,4.36896,1.27428,4.551,0.47136000000000006,0.13748000000000002,0.491,3.8976,1.1368,4.06,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-03-30 09:00:00,4.6656,1.3608,4.86,0.48,0.14,0.5,4.1856,1.2208,4.36,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-03-30 09:30:00,4.81824,1.4053200000000001,5.019,0.48864,0.14252,0.509,4.3296,1.2628,4.51,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-03-30 10:00:00,4.9046400000000006,1.43052,5.109,0.48864,0.14252,0.509,4.416,1.288,4.6,4.272,1.246,4.45,4.272,1.246,4.45
2020-03-30 10:30:00,5.16288,1.50584,5.378,0.47808000000000006,0.13944,0.498,4.6848,1.3664,4.88,4.32,1.26,4.5,4.32,1.26,4.5
2020-03-30 11:00:00,5.39904,1.5747200000000001,5.624,0.48384000000000005,0.14112000000000002,0.504,4.9152000000000005,1.4336,5.12,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-03-30 11:30:00,5.37888,1.56884,5.603,0.48288000000000003,0.14084000000000002,0.503,4.896,1.428,5.1,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-03-30 12:00:00,5.35008,1.56044,5.573,0.49248000000000003,0.14364000000000002,0.513,4.8576,1.4168,5.06,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-03-30 12:30:00,5.59392,1.63156,5.827,0.5155200000000001,0.15036000000000002,0.537,5.0784,1.4812,5.29,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-03-30 13:00:00,5.68896,1.65928,5.926,0.51456,0.15008000000000002,0.536,5.1744,1.5091999999999999,5.39,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-03-30 13:30:00,5.76576,1.68168,6.006,0.51456,0.15008000000000002,0.536,5.2512,1.5316,5.47,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-03-30 14:00:00,5.77632,1.68476,6.017,0.5155200000000001,0.15036000000000002,0.537,5.2608,1.5344,5.48,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-03-30 14:30:00,5.4288,1.5834000000000001,5.655,0.5136000000000001,0.14980000000000002,0.535,4.9152000000000005,1.4336,5.12,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-03-30 15:00:00,5.3894400000000005,1.57192,5.614,0.5126400000000001,0.14952000000000001,0.534,4.8768,1.4224,5.08,5.04,1.47,5.25,5.04,1.47,5.25
2020-03-30 15:30:00,5.3328,1.5554000000000001,5.555,0.5136000000000001,0.14980000000000002,0.535,4.8192,1.4056,5.02,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-03-30 16:00:00,5.40864,1.57752,5.634,0.5126400000000001,0.14952000000000001,0.534,4.896,1.428,5.1,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-03-30 16:30:00,5.69664,1.66152,5.934,0.54144,0.15792,0.5640000000000001,5.1552,1.5036,5.37,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-03-30 17:00:00,6.1344,1.7892000000000001,6.39,0.5376000000000001,0.1568,0.56,5.5968,1.6324,5.83,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-03-30 17:30:00,6.50784,1.89812,6.779,0.51744,0.15092,0.539,5.9904,1.7472,6.24,5.568,1.624,5.8,5.568,1.624,5.8
2020-03-30 18:00:00,6.58656,1.9210800000000001,6.861,0.51936,0.15148,0.541,6.0672,1.7696,6.32,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-03-30 18:30:00,6.54816,1.90988,6.821,0.51936,0.15148,0.541,6.0288,1.7584,6.28,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-03-30 19:00:00,6.31392,1.84156,6.577,0.52512,0.15316000000000002,0.547,5.7888,1.6884000000000001,6.03,5.472,1.596,5.7,5.472,1.596,5.7
2020-03-30 19:30:00,5.7984,1.6912,6.04,0.5088,0.1484,0.53,5.2896,1.5428000000000002,5.51,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-03-30 20:00:00,5.66784,1.65312,5.904,0.46464000000000005,0.13552,0.484,5.2032,1.5176,5.42,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-03-30 20:30:00,5.71008,1.66544,5.948,0.46848000000000006,0.13664,0.488,5.2416,1.5288,5.46,5.136,1.498,5.35,5.136,1.498,5.35
2020-03-30 21:00:00,5.47488,1.59684,5.703,0.49248000000000003,0.14364000000000002,0.513,4.9824,1.4532,5.19,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-03-30 21:30:00,4.8816,1.4238,5.085,0.4944,0.1442,0.515,4.3872,1.2796,4.57,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-03-30 22:00:00,4.49856,1.31208,4.686,0.47616,0.13888,0.496,4.0224,1.1732,4.19,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-03-30 22:30:00,4.23552,1.23536,4.412,0.47232,0.13776000000000002,0.492,3.7632,1.0976,3.92,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-03-30 23:00:00,3.92256,1.14408,4.086,0.46656000000000003,0.13608,0.486,3.456,1.008,3.6,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-03-30 23:30:00,3.6086400000000003,1.05252,3.759,0.46944,0.13692000000000001,0.489,3.1392,0.9156000000000001,3.27,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-03-31 00:00:00,3.37152,0.9833600000000001,3.512,0.46272,0.13496000000000002,0.482,2.9088000000000003,0.8484,3.03,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-03-31 00:30:00,3.1824,0.9282,3.315,0.4752,0.1386,0.495,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-03-31 01:00:00,3.07776,0.89768,3.206,0.47616,0.13888,0.496,2.6016,0.7588,2.71,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-03-31 01:30:00,3.00864,0.8775200000000001,3.134,0.48384000000000005,0.14112000000000002,0.504,2.5248,0.7364,2.63,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-03-31 02:00:00,2.97216,0.8668800000000001,3.096,0.49536,0.14448000000000003,0.516,2.4768,0.7224,2.58,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-03-31 02:30:00,2.98272,0.8699600000000001,3.107,0.48672000000000004,0.14196,0.507,2.496,0.728,2.6,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-03-31 03:00:00,3.0096,0.8778,3.135,0.4848,0.1414,0.505,2.5248,0.7364,2.63,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-03-31 03:30:00,2.97312,0.86716,3.097,0.47712000000000004,0.13916,0.497,2.496,0.728,2.6,2.88,0.84,3.0,2.88,0.84,3.0
2020-03-31 04:00:00,2.9472,0.8596,3.07,0.47040000000000004,0.13720000000000002,0.49,2.4768,0.7224,2.58,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-03-31 04:30:00,2.96736,0.86548,3.091,0.46176000000000006,0.13468000000000002,0.481,2.5056000000000003,0.7308,2.61,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-03-31 05:00:00,2.98464,0.8705200000000001,3.109,0.45984,0.13412000000000002,0.47900000000000004,2.5248,0.7364,2.63,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-03-31 05:30:00,3.0384,0.8862,3.165,0.456,0.133,0.47500000000000003,2.5824,0.7532,2.69,2.784,0.812,2.9,2.784,0.812,2.9
2020-03-31 06:00:00,3.12288,0.9108400000000001,3.253,0.45408000000000004,0.13244,0.47300000000000003,2.6688,0.7784000000000001,2.7800000000000002,2.88,0.84,3.0,2.88,0.84,3.0
2020-03-31 06:30:00,3.43488,1.00184,3.578,0.45888,0.13384000000000001,0.47800000000000004,2.976,0.868,3.1,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-03-31 07:00:00,3.48672,1.01696,3.632,0.46272,0.13496000000000002,0.482,3.024,0.882,3.15,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-03-31 07:30:00,3.99648,1.16564,4.163,0.46368000000000004,0.13524,0.483,3.5328,1.0304,3.68,3.9552,1.1536,4.12,3.9552,1.1536,4.12
