Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-31 08:00:00,4.15488,1.21184,4.328,0.45888,0.13384000000000001,0.47800000000000004,3.696,1.078,3.85,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-03-31 08:30:00,4.35072,1.26896,4.532,0.46272,0.13496000000000002,0.482,3.888,1.134,4.05,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-03-31 09:00:00,4.74528,1.3840400000000002,4.943,0.46368000000000004,0.13524,0.483,4.2816,1.2488000000000001,4.46,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-03-31 09:30:00,4.9584,1.4462000000000002,5.165,0.4656,0.1358,0.485,4.4928,1.3104,4.68,3.6,1.05,3.75,3.6,1.05,3.75
2020-03-31 10:00:00,5.08896,1.48428,5.301,0.46176000000000006,0.13468000000000002,0.481,4.6272,1.3496000000000001,4.82,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-03-31 10:30:00,5.15904,1.50472,5.374,0.46464000000000005,0.13552,0.484,4.6944,1.3692,4.89,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-03-31 11:00:00,5.24352,1.52936,5.462,0.46272,0.13496000000000002,0.482,4.7808,1.3944,4.98,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-03-31 11:30:00,5.0496,1.4727999999999999,5.26,0.46080000000000004,0.13440000000000002,0.48,4.5888,1.3384,4.78,3.456,1.008,3.6,3.456,1.008,3.6
2020-03-31 12:00:00,5.04672,1.4719600000000002,5.257,0.45792000000000005,0.13356,0.47700000000000004,4.5888,1.3384,4.78,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-03-31 12:30:00,5.74176,1.67468,5.981,0.46176000000000006,0.13468000000000002,0.481,5.28,1.54,5.5,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-03-31 13:00:00,5.75328,1.6780400000000002,5.993,0.47328000000000003,0.13804000000000002,0.493,5.28,1.54,5.5,3.072,0.896,3.2,3.072,0.896,3.2
2020-03-31 13:30:00,5.12448,1.49464,5.338,0.49728000000000006,0.14504,0.518,4.6272,1.3496000000000001,4.82,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-03-31 14:00:00,4.82592,1.4075600000000001,5.027,0.49632000000000004,0.14476,0.517,4.3296,1.2628,4.51,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-03-31 14:30:00,4.8624,1.4182000000000001,5.065,0.4944,0.1442,0.515,4.368,1.274,4.55,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-03-31 15:00:00,4.75872,1.38796,4.957,0.49632000000000004,0.14476,0.517,4.2624,1.2432,4.44,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-03-31 15:30:00,4.8624,1.4182000000000001,5.065,0.4944,0.1442,0.515,4.368,1.274,4.55,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-03-31 16:00:00,5.0016,1.4588,5.21,0.49920000000000003,0.1456,0.52,4.5024,1.3132000000000001,4.69,4.08,1.19,4.25,4.08,1.19,4.25
2020-03-31 16:30:00,5.51424,1.60832,5.744,0.5126400000000001,0.14952000000000001,0.534,5.0016,1.4588,5.21,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-03-31 17:00:00,5.82912,1.70016,6.072,0.52032,0.15176,0.542,5.3088,1.5484,5.53,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-03-31 17:30:00,5.94816,1.73488,6.196,0.51456,0.15008000000000002,0.536,5.4336,1.5848,5.66,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-03-31 18:00:00,6.37824,1.8603200000000002,6.644,0.5126400000000001,0.14952000000000001,0.534,5.8656,1.7107999999999999,6.11,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-03-31 18:30:00,6.4214400000000005,1.8729200000000001,6.689,0.51744,0.15092,0.539,5.904,1.722,6.15,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-03-31 19:00:00,6.1344,1.7892000000000001,6.39,0.5184,0.1512,0.54,5.616,1.638,5.85,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-03-31 19:30:00,5.60832,1.63576,5.842,0.5107200000000001,0.14896,0.532,5.0976,1.4868000000000001,5.31,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-03-31 20:00:00,5.40384,1.57612,5.629,0.49824,0.14532,0.519,4.9056,1.4308,5.11,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-03-31 20:30:00,5.51808,1.6094400000000002,5.748,0.49728000000000006,0.14504,0.518,5.0208,1.4644,5.23,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-03-31 21:00:00,5.3424,1.5582,5.565,0.4944,0.1442,0.515,4.848,1.4140000000000001,5.05,4.368,1.274,4.55,4.368,1.274,4.55
2020-03-31 21:30:00,5.74752,1.67636,5.987,0.49632000000000004,0.14476,0.517,5.2512,1.5316,5.47,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-03-31 22:00:00,5.44704,1.58872,5.674,0.49344000000000005,0.14392000000000002,0.514,4.9536,1.4448,5.16,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-03-31 22:30:00,4.4496,1.2978,4.635,0.4944,0.1442,0.515,3.9552,1.1536,4.12,3.648,1.064,3.8,3.648,1.064,3.8
2020-03-31 23:00:00,4.18272,1.21996,4.357,0.49632000000000004,0.14476,0.517,3.6864,1.0752,3.84,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-03-31 23:30:00,3.64512,1.06316,3.797,0.49632000000000004,0.14476,0.517,3.1488,0.9184,3.2800000000000002,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-04-01 00:00:00,3.42432,0.9987600000000001,3.567,0.49632000000000004,0.14476,0.517,2.928,0.854,3.05,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-04-01 00:30:00,3.17184,0.92512,3.304,0.49344000000000005,0.14392000000000002,0.514,2.6784,0.7812,2.79,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-04-01 01:00:00,2.90592,0.8475600000000001,3.027,0.50592,0.14756000000000002,0.527,2.4,0.7000000000000001,2.5,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-04-01 01:30:00,2.73216,0.79688,2.846,0.51456,0.15008000000000002,0.536,2.2176,0.6468,2.31,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-04-01 02:00:00,2.65632,0.7747600000000001,2.767,0.5155200000000001,0.15036000000000002,0.537,2.1408,0.6244000000000001,2.23,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-04-01 02:30:00,2.6947200000000002,0.7859600000000001,2.807,0.5155200000000001,0.15036000000000002,0.537,2.1792,0.6356,2.27,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-04-01 03:00:00,2.67456,0.7800800000000001,2.786,0.51456,0.15008000000000002,0.536,2.16,0.63,2.25,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-04-01 03:30:00,2.6841600000000003,0.78288,2.7960000000000003,0.5241600000000001,0.15288000000000002,0.546,2.16,0.63,2.25,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-04-01 04:00:00,2.66784,0.77812,2.779,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.1216,0.6188,2.21,2.544,0.742,2.65,2.544,0.742,2.65
2020-04-01 04:30:00,2.72448,0.79464,2.838,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.1792,0.6356,2.27,2.496,0.728,2.6,2.496,0.728,2.6
2020-04-01 05:00:00,2.73504,0.7977200000000001,2.849,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.1888,0.6384000000000001,2.2800000000000002,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-04-01 05:30:00,2.78304,0.8117200000000001,2.899,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.2368,0.6524,2.33,2.544,0.742,2.65,2.544,0.742,2.65
2020-04-01 06:00:00,2.95392,0.8615600000000001,3.077,0.54432,0.15876,0.5670000000000001,2.4096,0.7028,2.51,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-04-01 06:30:00,3.3792,0.9856,3.52,0.5472,0.15960000000000002,0.5700000000000001,2.832,0.8260000000000001,2.95,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-04-01 07:00:00,3.5232,1.0276,3.67,0.5472,0.15960000000000002,0.5700000000000001,2.976,0.868,3.1,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-04-01 07:30:00,3.94752,1.15136,4.112,0.54912,0.16016000000000002,0.5720000000000001,3.3984,0.9912000000000001,3.54,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-04-01 08:00:00,4.34304,1.26672,4.524,0.5318400000000001,0.15512,0.554,3.8112,1.1116,3.9699999999999998,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-04-01 08:30:00,4.61184,1.34512,4.804,0.52224,0.15232,0.544,4.0896,1.1928,4.26,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-04-01 09:00:00,4.79616,1.3988800000000001,4.996,0.5241600000000001,0.15288000000000002,0.546,4.272,1.246,4.45,3.936,1.148,4.1,3.936,1.148,4.1
2020-04-01 09:30:00,4.93536,1.43948,5.141,0.55776,0.16268000000000002,0.581,4.3776,1.2768,4.5600000000000005,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-04-01 10:00:00,5.18016,1.51088,5.396,0.57216,0.16688,0.596,4.608,1.344,4.8,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-04-01 10:30:00,5.27616,1.53888,5.496,0.55296,0.16128,0.5760000000000001,4.7232,1.3776,4.92,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-04-01 11:00:00,5.10144,1.48792,5.314,0.54144,0.15792,0.5640000000000001,4.5600000000000005,1.33,4.75,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-04-01 11:30:00,5.04096,1.47028,5.251,0.5673600000000001,0.16548000000000002,0.591,4.4736,1.3048,4.66,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-04-01 12:00:00,5.21376,1.52068,5.431,0.5673600000000001,0.16548000000000002,0.591,4.6464,1.3552,4.84,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-04-01 12:30:00,5.55552,1.62036,5.787,0.54432,0.15876,0.5670000000000001,5.0112,1.4616,5.22,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-04-01 13:00:00,5.56032,1.62176,5.792,0.54912,0.16016000000000002,0.5720000000000001,5.0112,1.4616,5.22,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-04-01 13:30:00,5.5296,1.6128,5.76,0.5664,0.1652,0.59,4.9632000000000005,1.4476,5.17,4.32,1.26,4.5,4.32,1.26,4.5
2020-04-01 14:00:00,5.47968,1.59824,5.708,0.5644800000000001,0.16464,0.588,4.9152000000000005,1.4336,5.12,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-04-01 14:30:00,5.35296,1.56128,5.5760000000000005,0.5625600000000001,0.16408,0.586,4.7904,1.3972,4.99,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-04-01 15:00:00,5.32416,1.55288,5.546,0.5625600000000001,0.16408,0.586,4.7616,1.3888,4.96,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-04-01 15:30:00,5.25024,1.53132,5.469,0.56544,0.16492,0.589,4.6848,1.3664,4.88,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-04-01 16:00:00,5.352,1.561,5.575,0.5904,0.17220000000000002,0.615,4.7616,1.3888,4.96,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-04-01 16:30:00,5.65248,1.64864,5.888,0.6028800000000001,0.17584000000000002,0.628,5.0496,1.4727999999999999,5.26,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-04-01 17:00:00,5.92032,1.72676,6.167,0.60192,0.17556000000000002,0.627,5.3184000000000005,1.5512000000000001,5.54,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-04-01 17:30:00,6.81696,1.98828,7.101,0.59616,0.17388,0.621,6.2208,1.8144,6.48,4.464,1.302,4.65,4.464,1.302,4.65
2020-04-01 18:00:00,7.19136,2.09748,7.491,0.59616,0.17388,0.621,6.5952,1.9236,6.87,4.464,1.302,4.65,4.464,1.302,4.65
2020-04-01 18:30:00,7.03488,2.05184,7.328,0.5836800000000001,0.17024,0.608,6.4512,1.8816000000000002,6.72,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-04-01 19:00:00,6.88224,2.00732,7.169,0.57504,0.16772,0.599,6.3072,1.8396,6.57,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-04-01 19:30:00,6.12,1.7850000000000001,6.375,0.552,0.161,0.5750000000000001,5.568,1.624,5.8,5.136,1.498,5.35,5.136,1.498,5.35
2020-04-01 20:00:00,5.85216,1.70688,6.096,0.53376,0.15568,0.556,5.3184000000000005,1.5512000000000001,5.54,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-04-01 20:30:00,5.64,1.645,5.875,0.5328,0.1554,0.555,5.1072,1.4896,5.32,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-04-01 21:00:00,5.34528,1.55904,5.568,0.53568,0.15624000000000002,0.558,4.8096,1.4028,5.01,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-04-01 21:30:00,4.88544,1.42492,5.089,0.53664,0.15652000000000002,0.559,4.3488,1.2684,4.53,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-04-01 22:00:00,4.69152,1.36836,4.8870000000000005,0.5347200000000001,0.15596000000000002,0.557,4.1568,1.2124,4.33,4.176,1.218,4.35,4.176,1.218,4.35
2020-04-01 22:30:00,4.5120000000000005,1.316,4.7,0.5376000000000001,0.1568,0.56,3.9744,1.1592,4.14,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-04-01 23:00:00,4.04352,1.17936,4.212,0.5299200000000001,0.15456,0.552,3.5136000000000003,1.0248,3.66,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-04-01 23:30:00,3.7276800000000003,1.08724,3.883,0.5404800000000001,0.15764,0.5630000000000001,3.1872,0.9296000000000001,3.32,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-04-02 00:00:00,3.48192,1.01556,3.627,0.54432,0.15876,0.5670000000000001,2.9376,0.8568,3.06,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-04-02 00:30:00,3.28992,0.9595600000000001,3.427,0.54432,0.15876,0.5670000000000001,2.7456,0.8008000000000001,2.86,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-04-02 01:00:00,3.18336,0.9284800000000001,3.316,0.5433600000000001,0.15848,0.5660000000000001,2.64,0.77,2.75,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-04-02 01:30:00,3.12576,0.91168,3.2560000000000002,0.5433600000000001,0.15848,0.5660000000000001,2.5824,0.7532,2.69,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-04-02 02:00:00,3.08928,0.9010400000000001,3.218,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.544,0.742,2.65,2.928,0.854,3.05,2.928,0.854,3.05
2020-04-02 02:30:00,3.07488,0.8968400000000001,3.203,0.5404800000000001,0.15764,0.5630000000000001,2.5343999999999998,0.7392000000000001,2.64,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-04-02 03:00:00,3.06624,0.8943200000000001,3.194,0.56064,0.16352000000000003,0.584,2.5056000000000003,0.7308,2.61,2.784,0.812,2.9,2.784,0.812,2.9
2020-04-02 03:30:00,3.0672,0.8946000000000001,3.195,0.5616,0.1638,0.585,2.5056000000000003,0.7308,2.61,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-04-02 04:00:00,3.04704,0.8887200000000001,3.174,0.56064,0.16352000000000003,0.584,2.4864,0.7252000000000001,2.59,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-04-02 04:30:00,3.0979200000000002,0.90356,3.227,0.56352,0.16436,0.587,2.5343999999999998,0.7392000000000001,2.64,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-04-02 05:00:00,3.096,0.903,3.225,0.5616,0.1638,0.585,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-04-02 05:30:00,3.14112,0.9161600000000001,3.2720000000000002,0.55872,0.16296000000000002,0.582,2.5824,0.7532,2.69,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-04-02 06:00:00,3.27552,0.9553600000000001,3.412,0.55872,0.16296000000000002,0.582,2.7168,0.7924,2.83,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-04-02 06:30:00,3.51744,1.02592,3.664,0.56064,0.16352000000000003,0.584,2.9568000000000003,0.8624,3.08,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-04-02 07:00:00,3.74208,1.09144,3.898,0.5644800000000001,0.16464,0.588,3.1776,0.9268000000000001,3.31,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-04-02 07:30:00,4.11552,1.20036,4.287,0.56352,0.16436,0.587,3.552,1.036,3.7,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-04-02 08:00:00,4.18656,1.22108,4.361,0.55776,0.16268000000000002,0.581,3.6288,1.0584,3.7800000000000002,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-04-02 08:30:00,4.32384,1.26112,4.504,0.5702400000000001,0.16632000000000002,0.594,3.7536,1.0948,3.91,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-04-02 09:00:00,4.44672,1.29696,4.632,0.56832,0.16576000000000002,0.592,3.8784,1.1312,4.04,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-04-02 09:30:00,4.9248,1.4364,5.13,0.5760000000000001,0.168,0.6000000000000001,4.3488,1.2684,4.53,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-04-02 10:00:00,5.06496,1.47728,5.276,0.57216,0.16688,0.596,4.4928,1.3104,4.68,4.272,1.246,4.45,4.272,1.246,4.45
2020-04-02 10:30:00,4.96416,1.44788,5.171,0.57696,0.16828,0.601,4.3872,1.2796,4.57,4.464,1.302,4.65,4.464,1.302,4.65
2020-04-02 11:00:00,4.95264,1.44452,5.159,0.5942400000000001,0.17332,0.619,4.3584,1.2711999999999999,4.54,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-04-02 11:30:00,4.99584,1.45712,5.204,0.57984,0.16912000000000002,0.604,4.416,1.288,4.6,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-04-02 12:00:00,5.21376,1.52068,5.431,0.57696,0.16828,0.601,4.6368,1.3524,4.83,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-04-02 12:30:00,5.81664,1.69652,6.059,0.58464,0.17052,0.609,5.232,1.526,5.45,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-04-02 13:00:00,5.75328,1.6780400000000002,5.993,0.58848,0.17164000000000001,0.613,5.1648,1.5064000000000002,5.38,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-04-02 13:30:00,5.5824,1.6282,5.815,0.5808,0.1694,0.605,5.0016,1.4588,5.21,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-04-02 14:00:00,5.18016,1.51088,5.396,0.57216,0.16688,0.596,4.608,1.344,4.8,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-04-02 14:30:00,4.93824,1.44032,5.144,0.5702400000000001,0.16632000000000002,0.594,4.368,1.274,4.55,4.272,1.246,4.45,4.272,1.246,4.45
2020-04-02 15:00:00,5.06496,1.47728,5.276,0.57216,0.16688,0.596,4.4928,1.3104,4.68,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-04-02 15:30:00,4.71168,1.37424,4.908,0.5644800000000001,0.16464,0.588,4.1472,1.2096,4.32,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-04-02 16:00:00,4.90368,1.43024,5.108,0.29568,0.08624000000000001,0.308,4.608,1.344,4.8,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-04-02 16:30:00,5.37984,1.56912,5.604,0.6278400000000001,0.18312,0.654,4.752,1.3860000000000001,4.95,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-04-02 17:00:00,5.71392,1.66656,5.952,0.58752,0.17136,0.612,5.1264,1.4952,5.34,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-04-02 17:30:00,6.16896,1.79928,6.426,0.60096,0.17528000000000002,0.626,5.568,1.624,5.8,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-04-02 18:00:00,6.20064,1.8085200000000001,6.459,0.5942400000000001,0.17332,0.619,5.6064,1.6352,5.84,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-04-02 18:30:00,6.2448,1.8214000000000001,6.505,0.5808,0.1694,0.605,5.664,1.6520000000000001,5.9,4.992,1.456,5.2,4.992,1.456,5.2
2020-04-02 19:00:00,6.08832,1.77576,6.342,0.5779200000000001,0.16856000000000002,0.602,5.5104,1.6072000000000002,5.74,4.992,1.456,5.2,4.992,1.456,5.2
2020-04-02 19:30:00,5.78496,1.68728,6.026,0.53376,0.15568,0.556,5.2512,1.5316,5.47,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-04-02 20:00:00,5.61888,1.63884,5.853,0.5020800000000001,0.14644000000000001,0.523,5.1168,1.4924,5.33,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-04-02 20:30:00,6.22848,1.81664,6.4879999999999995,0.50688,0.14784,0.528,5.7216000000000005,1.6688,5.96,4.08,1.19,4.25,4.08,1.19,4.25
2020-04-02 21:00:00,6.19872,1.80796,6.457,0.50592,0.14756000000000002,0.527,5.6928,1.6604,5.93,3.408,0.994,3.55,3.408,0.994,3.55
2020-04-02 21:30:00,5.16384,1.5061200000000001,5.379,0.5078400000000001,0.14812,0.529,4.656,1.358,4.85,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-04-02 22:00:00,5.00928,1.4610400000000001,5.218,0.50688,0.14784,0.528,4.5024,1.3132000000000001,4.69,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-04-02 22:30:00,4.53696,1.32328,4.726,0.5049600000000001,0.14728000000000002,0.526,4.032,1.176,4.2,3.504,1.022,3.65,3.504,1.022,3.65
2020-04-02 23:00:00,4.21632,1.22976,4.392,0.50112,0.14616,0.522,3.7152000000000003,1.0836000000000001,3.87,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-04-02 23:30:00,3.74208,1.09144,3.898,0.50688,0.14784,0.528,3.2352,0.9436,3.37,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-04-03 00:00:00,3.49152,1.01836,3.637,0.50592,0.14756000000000002,0.527,2.9856,0.8708,3.11,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-04-03 00:30:00,3.1929600000000002,0.9312800000000001,3.326,0.5049600000000001,0.14728000000000002,0.526,2.688,0.784,2.8,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-04-03 01:00:00,2.93376,0.8556800000000001,3.056,0.5049600000000001,0.14728000000000002,0.526,2.4288,0.7084,2.5300000000000002,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-04-03 01:30:00,2.81088,0.81984,2.928,0.50688,0.14784,0.528,2.304,0.672,2.4,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-04-03 02:00:00,2.7427200000000003,0.7999600000000001,2.857,0.50592,0.14756000000000002,0.527,2.2368,0.6524,2.33,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-04-03 02:30:00,2.75712,0.8041600000000001,2.872,0.50112,0.14616,0.522,2.2560000000000002,0.658,2.35,2.784,0.812,2.9,2.784,0.812,2.9
2020-04-03 03:00:00,2.75136,0.8024800000000001,2.866,0.5049600000000001,0.14728000000000002,0.526,2.2464,0.6552,2.34,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-04-03 03:30:00,2.7216,0.7938000000000001,2.835,0.504,0.147,0.525,2.2176,0.6468,2.31,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-04-03 04:00:00,2.6947200000000002,0.7859600000000001,2.807,0.50592,0.14756000000000002,0.527,2.1888,0.6384000000000001,2.2800000000000002,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-04-03 04:30:00,2.6947200000000002,0.7859600000000001,2.807,0.50592,0.14756000000000002,0.527,2.1888,0.6384000000000001,2.2800000000000002,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-04-03 05:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.504,0.147,0.525,2.2272,0.6496000000000001,2.32,2.544,0.742,2.65,2.544,0.742,2.65
2020-04-03 05:30:00,2.82816,0.8248800000000001,2.946,0.5049600000000001,0.14728000000000002,0.526,2.3232,0.6776,2.42,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-04-03 06:00:00,2.97888,0.8688400000000001,3.103,0.5020800000000001,0.14644000000000001,0.523,2.4768,0.7224,2.58,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-04-03 06:30:00,3.19392,0.93156,3.327,0.50592,0.14756000000000002,0.527,2.688,0.784,2.8,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-04-03 07:00:00,3.31392,0.9665600000000001,3.452,0.5107200000000001,0.14896,0.532,2.8032,0.8176,2.92,3.024,0.882,3.15,3.024,0.882,3.15
2020-04-03 07:30:00,3.64992,1.06456,3.802,0.50112,0.14616,0.522,3.1488,0.9184,3.2800000000000002,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-04-03 08:00:00,4.06176,1.18468,4.231,0.48096000000000005,0.14028000000000002,0.501,3.5808,1.0444,3.73,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-04-03 08:30:00,4.3776,1.2768,4.5600000000000005,0.47040000000000004,0.13720000000000002,0.49,3.9072,1.1396,4.07,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-04-03 09:00:00,4.39488,1.28184,4.578,0.31488000000000005,0.09184,0.328,4.08,1.19,4.25,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-04-03 09:30:00,4.65696,1.3582800000000002,4.851,0.010560000000000002,0.0030800000000000003,0.011,4.6464,1.3552,4.84,4.368,1.274,4.55,4.368,1.274,4.55
2020-04-03 10:00:00,4.78176,1.3946800000000001,4.981,0.010560000000000002,0.0030800000000000003,0.011,4.7712,1.3916,4.97,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-04-03 10:30:00,5.20416,1.51788,5.421,0.010560000000000002,0.0030800000000000003,0.011,5.1936,1.5148000000000001,5.41,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-04-03 11:00:00,5.17536,1.50948,5.391,0.010560000000000002,0.0030800000000000003,0.011,5.1648,1.5064000000000002,5.38,4.656,1.358,4.85,4.656,1.358,4.85
2020-04-03 11:30:00,5.2224,1.5232,5.44,0.009600000000000001,0.0028,0.01,5.2128,1.5204,5.43,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-04-03 12:00:00,5.0217600000000004,1.46468,5.231,0.010560000000000002,0.0030800000000000003,0.011,5.0112,1.4616,5.22,5.184,1.512,5.4,5.184,1.512,5.4
2020-04-03 12:30:00,4.97376,1.45068,5.181,0.010560000000000002,0.0030800000000000003,0.011,4.9632000000000005,1.4476,5.17,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-04-03 13:00:00,5.13696,1.49828,5.351,0.010560000000000002,0.0030800000000000003,0.011,5.1264,1.4952,5.34,4.656,1.358,4.85,4.656,1.358,4.85
2020-04-03 13:30:00,5.03136,1.4674800000000001,5.241,0.010560000000000002,0.0030800000000000003,0.011,5.0208,1.4644,5.23,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-04-03 14:00:00,4.89696,1.42828,5.101,0.010560000000000002,0.0030800000000000003,0.011,4.8864,1.4252,5.09,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-04-03 14:30:00,4.8566400000000005,1.41652,5.059,0.00864,0.00252,0.009000000000000001,4.848,1.4140000000000001,5.05,4.416,1.288,4.6,4.416,1.288,4.6
2020-04-03 15:00:00,4.8576,1.4168,5.06,0.009600000000000001,0.0028,0.01,4.848,1.4140000000000001,5.05,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-04-03 15:30:00,4.7712,1.3916,4.97,0.009600000000000001,0.0028,0.01,4.7616,1.3888,4.96,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-04-03 16:00:00,4.94208,1.44144,5.148,0.39168000000000003,0.11424000000000001,0.40800000000000003,4.5504,1.3272,4.74,3.984,1.162,4.15,3.984,1.162,4.15
2020-04-03 16:30:00,5.48064,1.5985200000000002,5.709,0.5462400000000001,0.15932000000000002,0.5690000000000001,4.9344,1.4392,5.14,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-04-03 17:00:00,5.86464,1.71052,6.109,0.5462400000000001,0.15932000000000002,0.5690000000000001,5.3184000000000005,1.5512000000000001,5.54,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-04-03 17:30:00,6.14304,1.7917200000000002,6.399,0.5462400000000001,0.15932000000000002,0.5690000000000001,5.5968,1.6324,5.83,5.04,1.47,5.25,5.04,1.47,5.25
2020-04-03 18:00:00,6.19104,1.80572,6.449,0.5462400000000001,0.15932000000000002,0.5690000000000001,5.6448,1.6464,5.88,5.04,1.47,5.25,5.04,1.47,5.25
2020-04-03 18:30:00,6.0912,1.7766000000000002,6.345,0.5424,0.1582,0.5650000000000001,5.5488,1.6184,5.78,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-04-03 19:00:00,5.98176,1.74468,6.231,0.5289600000000001,0.15428,0.551,5.4528,1.5904,5.68,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-04-03 19:30:00,5.80224,1.69232,6.044,0.49344000000000005,0.14392000000000002,0.514,5.3088,1.5484,5.53,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-04-03 20:00:00,5.66688,1.65284,5.9030000000000005,0.46368000000000004,0.13524,0.483,5.2032,1.5176,5.42,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-04-03 20:30:00,6.14112,1.79116,6.397,0.46752000000000005,0.13636,0.487,5.6736,1.6548,5.91,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-04-03 21:00:00,5.29344,1.54392,5.514,0.48384000000000005,0.14112000000000002,0.504,4.8096,1.4028,5.01,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-04-03 21:30:00,4.7424,1.3832,4.94,0.48,0.14,0.5,4.2624,1.2432,4.44,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-04-03 22:00:00,4.57824,1.33532,4.769,0.47904,0.13972,0.499,4.0992,1.1956,4.27,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-04-03 22:30:00,4.27008,1.24544,4.448,0.47808000000000006,0.13944,0.498,3.792,1.106,3.95,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-04-03 23:00:00,3.98016,1.1608800000000001,4.146,0.47616,0.13888,0.496,3.504,1.022,3.65,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-04-03 23:30:00,3.75648,1.09564,3.9130000000000003,0.47328000000000003,0.13804000000000002,0.493,3.2832,0.9576,3.42,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-04-04 00:00:00,3.53952,1.03236,3.6870000000000003,0.47712000000000004,0.13916,0.497,3.0624,0.8932,3.19,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-04-05 00:30:00,3.41952,0.9973600000000001,3.5620000000000003,0.5107200000000001,0.14896,0.532,2.9088000000000003,0.8484,3.03,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-04-05 01:00:00,3.30336,0.9634800000000001,3.441,0.50976,0.14868,0.531,2.7936,0.8148000000000001,2.91,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-04-05 01:30:00,3.53472,1.03096,3.682,0.5107200000000001,0.14896,0.532,3.024,0.882,3.15,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-04-05 02:00:00,3.4780800000000003,1.01444,3.623,0.51168,0.14924,0.533,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-04-05 02:30:00,3.4656000000000002,1.0108,3.61,0.528,0.154,0.55,2.9376,0.8568,3.06,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-04-05 03:00:00,3.44064,1.00352,3.584,0.5318400000000001,0.15512,0.554,2.9088000000000003,0.8484,3.03,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-04-05 03:30:00,3.4176,0.9968,3.56,0.528,0.154,0.55,2.8896,0.8428,3.01,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-04-05 04:00:00,3.40224,0.9923200000000001,3.544,0.5318400000000001,0.15512,0.554,2.8704,0.8372,2.99,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-04-05 04:30:00,3.38784,0.9881200000000001,3.529,0.53664,0.15652000000000002,0.559,2.8512,0.8316,2.9699999999999998,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-04-05 05:00:00,3.36864,0.9825200000000001,3.509,0.53664,0.15652000000000002,0.559,2.832,0.8260000000000001,2.95,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-04-05 05:30:00,3.3705600000000002,0.9830800000000001,3.511,0.53856,0.15708000000000003,0.561,2.832,0.8260000000000001,2.95,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-04-05 06:00:00,3.36,0.98,3.5,0.5376000000000001,0.1568,0.56,2.8224,0.8232,2.94,2.688,0.784,2.8,2.688,0.784,2.8
2020-04-05 06:30:00,3.46272,1.00996,3.607,0.5347200000000001,0.15596000000000002,0.557,2.928,0.854,3.05,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-04-05 07:00:00,3.56352,1.03936,3.7119999999999997,0.53952,0.15736,0.562,3.024,0.882,3.15,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-04-05 07:30:00,3.7439999999999998,1.092,3.9,0.5376000000000001,0.1568,0.56,3.2064,0.9352,3.34,3.072,0.896,3.2,3.072,0.896,3.2
2020-04-05 08:00:00,3.9292800000000003,1.14604,4.093,0.5404800000000001,0.15764,0.5630000000000001,3.3888,0.9884000000000001,3.5300000000000002,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-04-05 08:30:00,4.22784,1.23312,4.404,0.54144,0.15792,0.5640000000000001,3.6864,1.0752,3.84,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-04-05 09:00:00,4.26528,1.24404,4.443,0.5404800000000001,0.15764,0.5630000000000001,3.7248,1.0864,3.88,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-04-05 09:30:00,4.41696,1.28828,4.601,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.8688000000000002,1.1284,4.03,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-04-05 10:00:00,4.65024,1.35632,4.844,0.56064,0.16352000000000003,0.584,4.0896,1.1928,4.26,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-04-05 10:30:00,4.68768,1.36724,4.883,0.5596800000000001,0.16324000000000002,0.583,4.128,1.204,4.3,3.36,0.98,3.5,3.36,0.98,3.5
2020-04-05 11:00:00,4.75296,1.38628,4.9510000000000005,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.2048,1.2264,4.38,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-04-05 11:30:00,4.81536,1.40448,5.016,0.55296,0.16128,0.5760000000000001,4.2624,1.2432,4.44,3.312,0.966,3.45,3.312,0.966,3.45
2020-04-05 12:00:00,5.0448,1.4714,5.255,0.552,0.161,0.5750000000000001,4.4928,1.3104,4.68,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-04-05 12:30:00,5.24832,1.53076,5.467,0.5731200000000001,0.16716,0.597,4.6752,1.3636,4.87,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-04-05 13:00:00,5.30688,1.5478399999999999,5.5280000000000005,0.57408,0.16744,0.598,4.7328,1.3804,4.93,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-04-05 13:30:00,5.064,1.477,5.275,0.5808,0.1694,0.605,4.4832,1.3076,4.67,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-04-05 14:00:00,4.97664,1.45152,5.184,0.57984,0.16912000000000002,0.604,4.3968,1.2824,4.58,3.552,1.036,3.7,3.552,1.036,3.7
2020-04-05 14:30:00,4.9248,1.4364,5.13,0.5760000000000001,0.168,0.6000000000000001,4.3488,1.2684,4.53,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-04-05 15:00:00,4.79136,1.39748,4.991,0.5673600000000001,0.16548000000000002,0.591,4.224,1.232,4.4,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-04-05 15:30:00,4.92096,1.4352800000000001,5.126,0.57216,0.16688,0.596,4.3488,1.2684,4.53,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-04-05 16:00:00,5.08608,1.48344,5.298,0.5644800000000001,0.16464,0.588,4.5216,1.3188,4.71,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-04-05 16:30:00,5.27328,1.53804,5.493,0.56928,0.16604000000000002,0.593,4.704,1.3719999999999999,4.9,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-04-05 17:00:00,6.1488,1.7934,6.405,0.5808,0.1694,0.605,5.568,1.624,5.8,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-04-05 17:30:00,6.63648,1.93564,6.913,0.58848,0.17164000000000001,0.613,6.048,1.764,6.3,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-04-05 18:00:00,6.56064,1.91352,6.834,0.59904,0.17472000000000001,0.624,5.9616,1.7388,6.21,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-04-05 18:30:00,6.52032,1.9017600000000001,6.792,0.5971200000000001,0.17416,0.622,5.9232,1.7276,6.17,3.6,1.05,3.75,3.6,1.05,3.75
2020-04-05 19:00:00,6.17856,1.8020800000000001,6.436,0.59136,0.17248000000000002,0.616,5.5872,1.6296,5.82,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-04-05 19:30:00,5.1264,1.4952,5.34,0.5856,0.1708,0.61,4.5408,1.3244,4.73,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-04-05 20:00:00,5.01984,1.46412,5.229,0.58464,0.17052,0.609,4.4352,1.2936,4.62,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-04-05 20:30:00,5.11488,1.49184,5.328,0.5836800000000001,0.17024,0.608,4.5312,1.3216,4.72,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-04-05 21:00:00,4.97472,1.45096,5.182,0.54912,0.16016000000000002,0.5720000000000001,4.4256,1.2908,4.61,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-04-05 21:30:00,4.73664,1.38152,4.934,0.5510400000000001,0.16072,0.5740000000000001,4.1856,1.2208,4.36,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-04-05 22:00:00,4.4352,1.2936,4.62,0.5568000000000001,0.16240000000000002,0.58,3.8784,1.1312,4.04,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-04-05 22:30:00,4.344,1.267,4.525,0.552,0.161,0.5750000000000001,3.792,1.106,3.95,3.456,1.008,3.6,3.456,1.008,3.6
2020-04-05 23:00:00,4.48032,1.3067600000000001,4.667,0.54432,0.15876,0.5670000000000001,3.936,1.148,4.1,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-04-05 23:30:00,3.69024,1.07632,3.844,0.5510400000000001,0.16072,0.5740000000000001,3.1392,0.9156000000000001,3.27,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-04-06 00:00:00,3.50016,1.02088,3.646,0.55296,0.16128,0.5760000000000001,2.9472,0.8596,3.07,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-04-06 00:30:00,3.6326400000000003,1.05952,3.784,0.5510400000000001,0.16072,0.5740000000000001,3.0816,0.8988,3.21,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-04-06 01:00:00,3.56832,1.04076,3.717,0.5539200000000001,0.16156,0.577,3.0144,0.8792000000000001,3.14,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-04-06 01:30:00,3.50976,1.02368,3.656,0.55296,0.16128,0.5760000000000001,2.9568000000000003,0.8624,3.08,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-04-06 02:00:00,3.48,1.015,3.625,0.552,0.161,0.5750000000000001,2.928,0.854,3.05,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-04-06 02:30:00,3.4540800000000003,1.00744,3.598,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.9088000000000003,0.8484,3.03,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-04-06 03:00:00,3.4512,1.0066,3.5949999999999998,0.552,0.161,0.5750000000000001,2.8992,0.8456,3.02,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-04-06 03:30:00,3.40512,0.99316,3.547,0.5539200000000001,0.16156,0.577,2.8512,0.8316,2.9699999999999998,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-04-06 04:00:00,3.01152,0.87836,3.137,0.5539200000000001,0.16156,0.577,2.4576000000000002,0.7168,2.56,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-04-06 04:30:00,2.9923200000000003,0.8727600000000001,3.117,0.5539200000000001,0.16156,0.577,2.4384,0.7112,2.54,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-04-06 05:00:00,2.98752,0.87136,3.112,0.54912,0.16016000000000002,0.5720000000000001,2.4384,0.7112,2.54,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-04-06 05:30:00,3.05664,0.8915200000000001,3.184,0.5318400000000001,0.15512,0.554,2.5248,0.7364,2.63,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-04-06 06:00:00,3.22656,0.94108,3.3609999999999998,0.5289600000000001,0.15428,0.551,2.6976,0.7868,2.81,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-04-06 06:30:00,3.62592,1.05756,3.777,0.50592,0.14756000000000002,0.527,3.12,0.91,3.25,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-04-06 07:00:00,3.72576,1.08668,3.8810000000000002,0.50016,0.14588,0.521,3.2256,0.9408000000000001,3.36,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-04-06 07:30:00,3.9532800000000003,1.15304,4.118,0.47808000000000006,0.13944,0.498,3.4752,1.0136,3.62,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-04-06 08:00:00,3.94176,1.14968,4.106,0.44736000000000004,0.13048,0.466,3.4944,1.0192,3.64,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-04-06 08:30:00,4.11552,1.20036,4.287,0.47712000000000004,0.13916,0.497,3.6384,1.0612,3.79,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-04-06 09:00:00,4.23264,1.23452,4.409,0.44064000000000003,0.12852000000000002,0.459,3.792,1.106,3.95,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-04-06 09:30:00,4.4409600000000005,1.29528,4.626,0.45696000000000003,0.13328,0.47600000000000003,3.984,1.162,4.15,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-04-06 10:00:00,4.50912,1.31516,4.697,0.45792000000000005,0.13356,0.47700000000000004,4.0512,1.1816,4.22,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-04-06 10:30:00,4.60032,1.34176,4.792,0.44352,0.12936,0.462,4.1568,1.2124,4.33,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-04-06 11:00:00,4.59936,1.34148,4.791,0.43296,0.12628,0.451,4.1664,1.2152,4.34,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-04-06 11:30:00,4.55712,1.32916,4.747,0.43872000000000005,0.12796000000000002,0.457,4.1184,1.2012,4.29,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-04-06 12:00:00,4.5744,1.3342,4.765,0.4464,0.1302,0.465,4.128,1.204,4.3,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-04-06 12:30:00,4.76256,1.38908,4.961,0.44256,0.12908,0.461,4.32,1.26,4.5,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-04-06 13:00:00,4.76448,1.38964,4.963,0.43488000000000004,0.12684,0.453,4.3296,1.2628,4.51,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-04-06 13:30:00,4.62432,1.34876,4.817,0.43872000000000005,0.12796000000000002,0.457,4.1856,1.2208,4.36,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-04-06 14:00:00,4.7731200000000005,1.39216,4.9719999999999995,0.44352,0.12936,0.462,4.3296,1.2628,4.51,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-04-06 14:30:00,4.47936,1.30648,4.666,0.43776000000000004,0.12768000000000002,0.456,4.0416,1.1788,4.21,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-04-06 15:00:00,4.71264,1.37452,4.909,0.44064000000000003,0.12852000000000002,0.459,4.272,1.246,4.45,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-04-06 15:30:00,4.69056,1.36808,4.886,0.43776000000000004,0.12768000000000002,0.456,4.2528,1.2404,4.43,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-04-06 16:00:00,4.59744,1.3409200000000001,4.789,0.45984,0.13412000000000002,0.47900000000000004,4.1376,1.2068,4.31,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-04-06 16:30:00,4.73472,1.38096,4.932,0.48192,0.14056000000000002,0.502,4.2528,1.2404,4.43,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-04-06 17:00:00,5.25984,1.5341200000000002,5.479,0.46944,0.13692000000000001,0.489,4.7904,1.3972,4.99,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-04-06 17:30:00,5.75616,1.67888,5.996,0.45696000000000003,0.13328,0.47600000000000003,5.2992,1.5455999999999999,5.52,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-04-06 18:00:00,5.92128,1.7270400000000001,6.168,0.45888,0.13384000000000001,0.47800000000000004,5.4624,1.5932,5.69,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-04-06 18:30:00,5.8051200000000005,1.6931600000000002,6.047,0.45792000000000005,0.13356,0.47700000000000004,5.3472,1.5596,5.57,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-04-06 19:00:00,6.23232,1.81776,6.492,0.45312,0.13216,0.47200000000000003,5.7792,1.6856,6.02,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-04-06 19:30:00,5.44512,1.58816,5.672,0.42432000000000003,0.12376000000000001,0.442,5.0208,1.4644,5.23,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-04-06 20:00:00,5.26464,1.53552,5.484,0.38784,0.11312000000000001,0.404,4.8768,1.4224,5.08,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-04-06 20:30:00,5.09856,1.48708,5.311,0.38496,0.11228,0.401,4.7136,1.3748,4.91,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-04-06 21:00:00,5.3568,1.5624,5.58,0.384,0.112,0.4,4.9728,1.4504000000000001,5.18,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-04-06 21:30:00,5.26368,1.53524,5.483,0.38688000000000006,0.11284000000000001,0.403,4.8768,1.4224,5.08,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-04-06 22:00:00,4.53408,1.32244,4.723,0.38688000000000006,0.11284000000000001,0.403,4.1472,1.2096,4.32,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-04-06 22:30:00,4.29216,1.25188,4.471,0.38496,0.11228,0.401,3.9072,1.1396,4.07,4.128,1.204,4.3,4.128,1.204,4.3
2020-04-06 23:00:00,3.99552,1.16536,4.162,0.38592000000000004,0.11256000000000001,0.402,3.6096,1.0528,3.76,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-04-06 23:30:00,3.8208,1.1144,3.98,0.384,0.112,0.4,3.4368,1.0024,3.58,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-04-07 00:00:00,3.65856,1.06708,3.811,0.38496,0.11228,0.401,3.2736,0.9548000000000001,3.41,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-04-08 00:30:00,2.94816,0.8598800000000001,3.071,0.51936,0.15148,0.541,2.4288,0.7084,2.5300000000000002,2.208,0.644,2.3,2.208,0.644,2.3
2020-04-08 01:00:00,2.7955200000000002,0.8153600000000001,2.912,0.52032,0.15176,0.542,2.2752,0.6636000000000001,2.37,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-04-08 01:30:00,2.69088,0.7848400000000001,2.803,0.5212800000000001,0.15204,0.543,2.1696,0.6328,2.26,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-04-08 02:00:00,2.64096,0.7702800000000001,2.751,0.51936,0.15148,0.541,2.1216,0.6188,2.21,2.304,0.672,2.4,2.304,0.672,2.4
2020-04-08 02:30:00,2.6112,0.7616,2.7199999999999998,0.5184,0.1512,0.54,2.0928,0.6104,2.18,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-04-08 03:00:00,2.86368,0.8352400000000001,2.983,0.5212800000000001,0.15204,0.543,2.3424,0.6832,2.44,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-04-08 03:30:00,3.33312,0.97216,3.472,0.5299200000000001,0.15456,0.552,2.8032,0.8176,2.92,2.688,0.784,2.8,2.688,0.784,2.8
2020-04-08 04:00:00,3.33216,0.9718800000000001,3.471,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.784,0.812,2.9,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-04-08 04:30:00,3.37632,0.9847600000000001,3.517,0.54432,0.15876,0.5670000000000001,2.832,0.8260000000000001,2.95,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-04-08 05:00:00,3.39072,0.9889600000000001,3.532,0.54912,0.16016000000000002,0.5720000000000001,2.8416,0.8288000000000001,2.96,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-04-08 05:30:00,3.02784,0.8831200000000001,3.154,0.5510400000000001,0.16072,0.5740000000000001,2.4768,0.7224,2.58,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-04-08 06:00:00,3.0624,0.8932,3.19,0.5472,0.15960000000000002,0.5700000000000001,2.5152,0.7336,2.62,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-04-08 06:30:00,3.2016,0.9338000000000001,3.335,0.552,0.161,0.5750000000000001,2.6496,0.7728,2.76,2.496,0.728,2.6,2.496,0.728,2.6
2020-04-08 07:00:00,3.64992,1.06456,3.802,0.54912,0.16016000000000002,0.5720000000000001,3.1008,0.9044000000000001,3.23,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-04-08 07:30:00,3.6432,1.0626,3.795,0.5328,0.1554,0.555,3.1104,0.9072,3.24,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-04-08 08:00:00,3.98016,1.1608800000000001,4.146,0.5049600000000001,0.14728000000000002,0.526,3.4752,1.0136,3.62,3.408,0.994,3.55,3.408,0.994,3.55
2020-04-08 08:30:00,4.2768,1.2474,4.455,0.5232,0.1526,0.545,3.7536,1.0948,3.91,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-04-08 09:00:00,4.3488,1.2684,4.53,0.528,0.154,0.55,3.8208,1.1144,3.98,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-04-08 09:30:00,4.3699200000000005,1.2745600000000001,4.552,0.5299200000000001,0.15456,0.552,3.84,1.12,4.0,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-04-08 10:00:00,4.35168,1.26924,4.533,0.53088,0.15484,0.553,3.8208,1.1144,3.98,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-04-08 10:30:00,4.45248,1.29864,4.638,0.39168000000000003,0.11424000000000001,0.40800000000000003,4.0608,1.1844000000000001,4.23,3.408,0.994,3.55,3.408,0.994,3.55
2020-04-08 11:00:00,4.29408,1.25244,4.473,0.03168,0.00924,0.033,4.2624,1.2432,4.44,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-04-08 11:30:00,4.4409600000000005,1.29528,4.626,0.55296,0.16128,0.5760000000000001,3.888,1.134,4.05,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-04-08 12:00:00,4.39296,1.28128,4.5760000000000005,0.53376,0.15568,0.556,3.8592,1.1256,4.02,3.072,0.896,3.2,3.072,0.896,3.2
2020-04-08 12:30:00,4.50432,1.31376,4.692,0.53952,0.15736,0.562,3.9648,1.1564,4.13,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-04-08 13:00:00,4.45344,1.29892,4.639,0.56544,0.16492,0.589,3.888,1.134,4.05,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-04-08 13:30:00,4.272,1.246,4.45,0.5856,0.1708,0.61,3.6864,1.0752,3.84,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-04-08 14:00:00,4.21344,1.22892,4.389,0.6326400000000001,0.18452000000000002,0.659,3.5808,1.0444,3.73,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-04-08 14:30:00,3.96864,1.15752,4.134,0.5702400000000001,0.16632000000000002,0.594,3.3984,0.9912000000000001,3.54,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-04-08 15:00:00,3.792,1.106,3.95,0.5760000000000001,0.168,0.6000000000000001,3.216,0.9380000000000001,3.35,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-04-08 15:30:00,3.7382400000000002,1.09032,3.894,0.5894400000000001,0.17192000000000002,0.614,3.1488,0.9184,3.2800000000000002,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-04-08 16:00:00,3.9523200000000003,1.15276,4.117,0.60192,0.17556000000000002,0.627,3.3504,0.9772000000000001,3.49,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-04-08 16:30:00,4.6704,1.3622,4.865,0.6096,0.1778,0.635,4.0608,1.1844000000000001,4.23,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-04-08 17:00:00,5.1696,1.5078,5.385,0.6096,0.1778,0.635,4.5600000000000005,1.33,4.75,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-04-08 17:30:00,5.52384,1.61112,5.754,0.6086400000000001,0.17752,0.634,4.9152000000000005,1.4336,5.12,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-04-08 18:00:00,5.66016,1.65088,5.896,0.6105600000000001,0.17808000000000002,0.636,5.0496,1.4727999999999999,5.26,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-04-08 18:30:00,5.63904,1.64472,5.874,0.6086400000000001,0.17752,0.634,5.0304,1.4672,5.24,4.08,1.19,4.25,4.08,1.19,4.25
2020-04-08 19:00:00,5.51616,1.60888,5.746,0.6105600000000001,0.17808000000000002,0.636,4.9056,1.4308,5.11,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-04-08 19:30:00,5.17632,1.50976,5.392,0.5779200000000001,0.16856000000000002,0.602,4.5984,1.3412,4.79,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-04-08 20:00:00,4.92288,1.43584,5.128,0.55488,0.16184,0.578,4.368,1.274,4.55,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-04-08 20:30:00,5.2416,1.5288,5.46,0.5472,0.15960000000000002,0.5700000000000001,4.6944,1.3692,4.89,3.984,1.162,4.15,3.984,1.162,4.15
2020-04-08 21:00:00,5.90688,1.7228400000000001,6.153,0.5404800000000001,0.15764,0.5630000000000001,5.3664,1.5652,5.59,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-04-08 21:30:00,5.54784,1.61812,5.779,0.5462400000000001,0.15932000000000002,0.5690000000000001,5.0016,1.4588,5.21,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-04-08 22:00:00,4.3968,1.2824,4.58,0.5472,0.15960000000000002,0.5700000000000001,3.8496,1.1228,4.01,3.8592,1.1256,4.02,3.8592,1.1256,4.02
