Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-08 22:30:00,4.1712,1.2166000000000001,4.345,0.5424,0.1582,0.5650000000000001,3.6288,1.0584,3.7800000000000002,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-04-08 23:00:00,4.09536,1.19448,4.266,0.5433600000000001,0.15848,0.5660000000000001,3.552,1.036,3.7,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-04-08 23:30:00,3.7382400000000002,1.09032,3.894,0.54144,0.15792,0.5640000000000001,3.1968,0.9324,3.33,2.928,0.854,3.05,2.928,0.854,3.05
2020-04-09 00:00:00,3.45984,1.00912,3.604,0.54144,0.15792,0.5640000000000001,2.9184,0.8512000000000001,3.04,2.592,0.756,2.7,2.592,0.756,2.7
2020-04-09 00:30:00,3.02496,0.8822800000000001,3.151,0.50976,0.14868,0.531,2.5152,0.7336,2.62,2.304,0.672,2.4,2.304,0.672,2.4
2020-04-09 01:00:00,2.81184,0.8201200000000001,2.9290000000000003,0.51744,0.15092,0.539,2.2944,0.6692,2.39,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-04-09 01:30:00,2.66592,0.77756,2.777,0.54432,0.15876,0.5670000000000001,2.1216,0.6188,2.21,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-04-09 02:00:00,2.60544,0.75992,2.714,0.54144,0.15792,0.5640000000000001,2.064,0.602,2.15,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-04-09 02:30:00,2.5872,0.7546,2.6950000000000003,0.5424,0.1582,0.5650000000000001,2.0448,0.5964,2.13,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-04-09 03:00:00,2.5766400000000003,0.7515200000000001,2.684,0.54144,0.15792,0.5640000000000001,2.0352,0.5936,2.12,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2020-04-09 03:30:00,2.57856,0.7520800000000001,2.686,0.5433600000000001,0.15848,0.5660000000000001,2.0352,0.5936,2.12,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-04-09 04:00:00,2.54016,0.7408800000000001,2.646,0.5433600000000001,0.15848,0.5660000000000001,1.9968,0.5824,2.08,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2020-04-09 04:30:00,2.59008,0.7554400000000001,2.698,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.0448,0.5964,2.13,2.016,0.588,2.1,2.016,0.588,2.1
2020-04-09 05:00:00,2.5526400000000002,0.7445200000000001,2.659,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.0064,0.5852,2.09,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-04-09 05:30:00,2.60832,0.7607600000000001,2.717,0.50592,0.14756000000000002,0.527,2.1024,0.6132000000000001,2.19,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-04-09 06:00:00,2.72448,0.79464,2.838,0.49728000000000006,0.14504,0.518,2.2272,0.6496000000000001,2.32,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2020-04-09 06:30:00,2.86272,0.83496,2.982,0.50112,0.14616,0.522,2.3616,0.6888000000000001,2.46,2.304,0.672,2.4,2.304,0.672,2.4
2020-04-09 07:00:00,3.024,0.882,3.15,0.49920000000000003,0.1456,0.52,2.5248,0.7364,2.63,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-04-09 07:30:00,3.34272,0.97496,3.482,0.50112,0.14616,0.522,2.8416,0.8288000000000001,2.96,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-04-09 08:00:00,3.8832,1.1326,4.045,0.4656,0.1358,0.485,3.4176,0.9968,3.56,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-04-09 08:30:00,4.15488,1.21184,4.328,0.34368000000000004,0.10024000000000001,0.358,3.8112,1.1116,3.9699999999999998,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-04-09 09:00:00,5.0448,1.4714,5.255,0.4944,0.1442,0.515,4.5504,1.3272,4.74,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2020-04-09 09:30:00,4.968,1.449,5.175,0.4944,0.1442,0.515,4.4736,1.3048,4.66,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-04-09 10:00:00,4.60128,1.34204,4.793,0.49248000000000003,0.14364000000000002,0.513,4.1088000000000005,1.1984,4.28,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-04-09 10:30:00,4.68096,1.36528,4.876,0.49536,0.14448000000000003,0.516,4.1856,1.2208,4.36,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-04-09 11:00:00,4.68288,1.36584,4.878,0.52608,0.15344000000000002,0.548,4.1568,1.2124,4.33,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-04-09 11:30:00,4.67232,1.36276,4.867,0.5155200000000001,0.15036000000000002,0.537,4.1568,1.2124,4.33,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-04-09 12:00:00,4.7712,1.3916,4.97,0.5184,0.1512,0.54,4.2528,1.2404,4.43,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-04-09 12:30:00,5.0064,1.4602,5.215,0.5136000000000001,0.14980000000000002,0.535,4.4928,1.3104,4.68,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-04-09 13:00:00,5.00448,1.45964,5.213,0.51168,0.14924,0.533,4.4928,1.3104,4.68,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-04-09 13:30:00,4.74528,1.3840400000000002,4.943,0.5212800000000001,0.15204,0.543,4.224,1.232,4.4,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-04-09 14:00:00,4.4784,1.3062,4.665,0.552,0.161,0.5750000000000001,3.9264,1.1452,4.09,2.592,0.756,2.7,2.592,0.756,2.7
2020-04-09 14:30:00,4.24128,1.23704,4.418,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.696,1.078,3.85,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-04-09 15:00:00,4.13856,1.20708,4.311,0.51936,0.15148,0.541,3.6192,1.0556,3.77,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-04-09 15:30:00,4.24608,1.23844,4.423,0.53088,0.15484,0.553,3.7152000000000003,1.0836000000000001,3.87,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-04-09 16:00:00,4.25856,1.24208,4.436,0.5433600000000001,0.15848,0.5660000000000001,3.7152000000000003,1.0836000000000001,3.87,2.928,0.854,3.05,2.928,0.854,3.05
2020-04-09 16:30:00,4.9276800000000005,1.43724,5.133,0.55008,0.16044,0.5730000000000001,4.3776,1.2768,4.5600000000000005,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-04-09 17:00:00,5.2233600000000004,1.5234800000000002,5.441,0.55776,0.16268000000000002,0.581,4.6656,1.3608,4.86,3.696,1.078,3.85,3.696,1.078,3.85
2020-04-09 17:30:00,5.57472,1.62596,5.807,0.58272,0.16996000000000003,0.607,4.992,1.456,5.2,4.032,1.176,4.2,4.032,1.176,4.2
2020-04-09 18:00:00,5.84832,1.7057600000000002,6.092,0.5779200000000001,0.16856000000000002,0.602,5.2704,1.5372,5.49,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-04-09 18:30:00,5.81856,1.6970800000000001,6.061,0.57696,0.16828,0.601,5.2416,1.5288,5.46,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-04-09 19:00:00,5.72736,1.67048,5.966,0.57216,0.16688,0.596,5.1552,1.5036,5.37,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-04-09 19:30:00,5.58048,1.62764,5.813,0.53088,0.15484,0.553,5.0496,1.4727999999999999,5.26,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-04-09 20:00:00,5.3664,1.5652,5.59,0.5184,0.1512,0.54,4.848,1.4140000000000001,5.05,4.176,1.218,4.35,4.176,1.218,4.35
2020-04-09 20:30:00,5.44416,1.5878800000000002,5.671,0.51936,0.15148,0.541,4.9248,1.4364,5.13,4.272,1.246,4.45,4.272,1.246,4.45
2020-04-09 21:00:00,5.16288,1.50584,5.378,0.50688,0.14784,0.528,4.656,1.358,4.85,3.936,1.148,4.1,3.936,1.148,4.1
2020-04-09 21:30:00,4.87488,1.42184,5.078,0.49728000000000006,0.14504,0.518,4.3776,1.2768,4.5600000000000005,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-04-09 22:00:00,4.62528,1.34904,4.818,0.50688,0.14784,0.528,4.1184,1.2012,4.29,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-04-09 22:30:00,4.27872,1.24796,4.457,0.5155200000000001,0.15036000000000002,0.537,3.7632,1.0976,3.92,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-04-09 23:00:00,4.02624,1.17432,4.194,0.5126400000000001,0.14952000000000001,0.534,3.5136000000000003,1.0248,3.66,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-04-09 23:30:00,3.65664,1.06652,3.809,0.5078400000000001,0.14812,0.529,3.1488,0.9184,3.2800000000000002,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-04-10 00:00:00,3.87072,1.12896,4.032,0.52032,0.15176,0.542,3.3504,0.9772000000000001,3.49,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-04-10 00:30:00,4.0896,1.1928,4.26,0.5088,0.1484,0.53,3.5808,1.0444,3.73,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-04-10 01:00:00,3.99648,1.16564,4.163,0.51168,0.14924,0.533,3.4848,1.0164,3.63,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-04-10 01:30:00,3.95136,1.15248,4.116,0.51456,0.15008000000000002,0.536,3.4368,1.0024,3.58,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-04-10 02:00:00,3.88224,1.13232,4.044,0.5126400000000001,0.14952000000000001,0.534,3.3696,0.9828,3.51,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-04-10 02:30:00,3.84672,1.12196,4.007,0.50592,0.14756000000000002,0.527,3.3407999999999998,0.9744,3.48,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-04-10 03:00:00,3.84,1.12,4.0,0.5184,0.1512,0.54,3.3216,0.9688,3.46,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-04-10 03:30:00,3.8256,1.1158,3.985,0.504,0.147,0.525,3.3216,0.9688,3.46,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-04-10 04:00:00,3.86784,1.12812,4.029,0.51744,0.15092,0.539,3.3504,0.9772000000000001,3.49,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-04-10 04:30:00,3.87072,1.12896,4.032,0.52032,0.15176,0.542,3.3504,0.9772000000000001,3.49,3.168,0.924,3.3,3.168,0.924,3.3
2020-04-10 05:00:00,3.89088,1.13484,4.053,0.53088,0.15484,0.553,3.36,0.98,3.5,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-04-10 05:30:00,3.9523200000000003,1.15276,4.117,0.5155200000000001,0.15036000000000002,0.537,3.4368,1.0024,3.58,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-04-10 06:00:00,3.9264,1.1452,4.09,0.5184,0.1512,0.54,3.408,0.994,3.55,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-04-10 06:30:00,4.0128,1.1703999999999999,4.18,0.5184,0.1512,0.54,3.4944,1.0192,3.64,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-04-10 07:00:00,4.0944,1.1942,4.265,0.5232,0.1526,0.545,3.5712,1.0416,3.7199999999999998,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-04-10 07:30:00,4.3699200000000005,1.2745600000000001,4.552,0.52032,0.15176,0.542,3.8496,1.1228,4.01,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-04-10 08:00:00,4.40928,1.28604,4.593,0.5212800000000001,0.15204,0.543,3.888,1.134,4.05,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-04-10 08:30:00,4.37472,1.27596,4.557,0.52512,0.15316000000000002,0.547,3.8496,1.1228,4.01,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-04-10 09:00:00,4.6128,1.3454000000000002,4.805,0.5424,0.1582,0.5650000000000001,4.0704,1.1872,4.24,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-04-10 09:30:00,4.7328,1.3804,4.93,0.5472,0.15960000000000002,0.5700000000000001,4.1856,1.2208,4.36,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-04-10 10:00:00,4.75392,1.38656,4.952,0.54912,0.16016000000000002,0.5720000000000001,4.2048,1.2264,4.38,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-04-10 10:30:00,4.84992,1.41456,5.052,0.54912,0.16016000000000002,0.5720000000000001,4.3008,1.2544,4.48,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-04-10 11:00:00,4.91616,1.43388,5.121,0.53856,0.15708000000000003,0.561,4.3776,1.2768,4.5600000000000005,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-04-10 11:30:00,4.86432,1.41876,5.067,0.54432,0.15876,0.5670000000000001,4.32,1.26,4.5,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-04-10 12:00:00,4.86528,1.41904,5.068,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.32,1.26,4.5,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-04-10 12:30:00,4.95456,1.44508,5.161,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.4064,1.2852000000000001,4.59,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-04-10 13:00:00,4.88928,1.42604,5.093,0.55008,0.16044,0.5730000000000001,4.3392,1.2656,4.52,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-04-10 13:30:00,4.6665600000000005,1.36108,4.861,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.1184,1.2012,4.29,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-04-10 14:00:00,4.4016,1.2838,4.585,0.5616,0.1638,0.585,3.84,1.12,4.0,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-04-10 14:30:00,4.38816,1.27988,4.571,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.84,1.12,4.0,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-04-10 15:00:00,4.35552,1.2703600000000002,4.537,0.5539200000000001,0.16156,0.577,3.8016,1.1088,3.96,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-04-10 15:30:00,4.4496,1.2978,4.635,0.552,0.161,0.5750000000000001,3.8976,1.1368,4.06,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-04-10 16:00:00,4.5475200000000005,1.32636,4.737,0.5923200000000001,0.17276000000000002,0.617,3.9552,1.1536,4.12,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-04-10 16:30:00,4.7731200000000005,1.39216,4.9719999999999995,0.60672,0.17696,0.632,4.1664,1.2152,4.34,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-04-10 17:00:00,5.10624,1.48932,5.319,0.60384,0.17612000000000003,0.629,4.5024,1.3132000000000001,4.69,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-04-10 17:30:00,5.44704,1.58872,5.674,0.6086400000000001,0.17752,0.634,4.8384,1.4112,5.04,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-04-10 18:00:00,5.46528,1.5940400000000001,5.693,0.60768,0.17724,0.633,4.8576,1.4168,5.06,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-04-10 18:30:00,5.4816,1.5988,5.71,0.6048,0.1764,0.63,4.8768,1.4224,5.08,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-04-10 19:00:00,5.86176,1.70968,6.106,0.59136,0.17248000000000002,0.616,5.2704,1.5372,5.49,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-04-10 19:30:00,6.01152,1.75336,6.2620000000000005,0.56832,0.16576000000000002,0.592,5.4432,1.5876000000000001,5.67,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-04-10 20:00:00,5.7168,1.6674,5.955,0.5616,0.1638,0.585,5.1552,1.5036,5.37,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-04-10 20:30:00,5.21472,1.52096,5.432,0.55872,0.16296000000000002,0.582,4.656,1.358,4.85,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-04-10 21:00:00,5.1072,1.4896,5.32,0.5568000000000001,0.16240000000000002,0.58,4.5504,1.3272,4.74,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-04-10 21:30:00,4.78944,1.3969200000000002,4.989,0.5270400000000001,0.15372000000000002,0.549,4.2624,1.2432,4.44,3.456,1.008,3.6,3.456,1.008,3.6
2020-04-10 22:00:00,4.60032,1.34176,4.792,0.5299200000000001,0.15456,0.552,4.0704,1.1872,4.24,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-04-10 22:30:00,4.19712,1.22416,4.372,0.5299200000000001,0.15456,0.552,3.6672000000000002,1.0696,3.8200000000000003,3.408,0.994,3.55,3.408,0.994,3.55
2020-04-10 23:00:00,3.8928000000000003,1.1354,4.055,0.5232,0.1526,0.545,3.3696,0.9828,3.51,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-04-10 23:30:00,3.66336,1.06848,3.816,0.5241600000000001,0.15288000000000002,0.546,3.1392,0.9156000000000001,3.27,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-04-11 00:00:00,3.44256,1.00408,3.586,0.5241600000000001,0.15288000000000002,0.546,2.9184,0.8512000000000001,3.04,2.64,0.77,2.75,2.64,0.77,2.75
2020-04-11 00:30:00,3.20256,0.93408,3.336,0.5241600000000001,0.15288000000000002,0.546,2.6784,0.7812,2.79,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-04-11 01:00:00,2.92704,0.85372,3.049,0.51744,0.15092,0.539,2.4096,0.7028,2.51,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2020-04-11 01:30:00,2.78784,0.8131200000000001,2.904,0.52224,0.15232,0.544,2.2656,0.6608,2.36,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-04-11 02:00:00,2.7408,0.7994,2.855,0.5232,0.1526,0.545,2.2176,0.6468,2.31,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-04-11 02:30:00,2.67072,0.7789600000000001,2.782,0.53952,0.15736,0.562,2.1312,0.6216,2.22,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-04-11 03:00:00,2.9683200000000003,0.8657600000000001,3.092,0.53952,0.15736,0.562,2.4288,0.7084,2.5300000000000002,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-04-11 03:30:00,2.88,0.84,3.0,0.5376000000000001,0.1568,0.56,2.3424,0.6832,2.44,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-04-11 04:00:00,2.89152,0.8433600000000001,3.012,0.53952,0.15736,0.562,2.352,0.686,2.45,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2020-04-11 04:30:00,2.8848000000000003,0.8414,3.005,0.5328,0.1554,0.555,2.352,0.686,2.45,2.064,0.602,2.15,2.064,0.602,2.15
2020-04-11 05:00:00,2.89056,0.84308,3.011,0.53856,0.15708000000000003,0.561,2.352,0.686,2.45,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-04-11 05:30:00,2.9203200000000002,0.8517600000000001,3.042,0.53952,0.15736,0.562,2.3808,0.6944,2.48,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-04-11 06:00:00,2.95776,0.8626800000000001,3.081,0.53856,0.15708000000000003,0.561,2.4192,0.7056,2.52,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2020-04-11 06:30:00,3.04992,0.88956,3.177,0.54432,0.15876,0.5670000000000001,2.5056000000000003,0.7308,2.61,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-04-11 07:00:00,3.168,0.924,3.3,0.5472,0.15960000000000002,0.5700000000000001,2.6208,0.7644000000000001,2.73,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-04-11 07:30:00,3.4358400000000002,1.00212,3.5789999999999997,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.8896,0.8428,3.01,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-04-11 08:00:00,3.6048,1.0514000000000001,3.755,0.5424,0.1582,0.5650000000000001,3.0624,0.8932,3.19,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-04-11 08:30:00,3.86016,1.12588,4.021,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.312,0.966,3.45,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-04-11 09:00:00,3.99648,1.16564,4.163,0.5404800000000001,0.15764,0.5630000000000001,3.456,1.008,3.6,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-04-11 09:30:00,4.20768,1.22724,4.383,0.55008,0.16044,0.5730000000000001,3.6576,1.0668,3.81,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-04-11 10:00:00,4.29504,1.25272,4.474,0.5510400000000001,0.16072,0.5740000000000001,3.7439999999999998,1.092,3.9,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-04-11 10:30:00,4.43328,1.29304,4.618,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.888,1.134,4.05,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-04-11 11:00:00,4.54464,1.32552,4.734,0.52224,0.15232,0.544,4.0224,1.1732,4.19,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-04-11 11:30:00,4.49856,1.31208,4.686,0.5241600000000001,0.15288000000000002,0.546,3.9744,1.1592,4.14,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-04-11 12:00:00,4.44672,1.29696,4.632,0.53952,0.15736,0.562,3.9072,1.1396,4.07,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-04-11 12:30:00,4.45152,1.29836,4.6370000000000005,0.54432,0.15876,0.5670000000000001,3.9072,1.1396,4.07,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-04-11 13:00:00,4.3632,1.2726,4.545,0.5424,0.1582,0.5650000000000001,3.8208,1.1144,3.98,3.168,0.924,3.3,3.168,0.924,3.3
2020-04-11 13:30:00,4.19904,1.22472,4.374,0.56064,0.16352000000000003,0.584,3.6384,1.0612,3.79,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-04-11 14:00:00,4.19136,1.22248,4.366,0.55296,0.16128,0.5760000000000001,3.6384,1.0612,3.79,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-04-11 14:30:00,4.15008,1.21044,4.323,0.55008,0.16044,0.5730000000000001,3.6,1.05,3.75,2.88,0.84,3.0,2.88,0.84,3.0
2020-04-11 15:00:00,4.04832,1.18076,4.217,0.5539200000000001,0.16156,0.577,3.4944,1.0192,3.64,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-04-11 15:30:00,3.95904,1.15472,4.124,0.56064,0.16352000000000003,0.584,3.3984,0.9912000000000001,3.54,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-04-11 16:00:00,4.16064,1.21352,4.334,0.5702400000000001,0.16632000000000002,0.594,3.5904,1.0472,3.74,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-04-11 16:30:00,4.36608,1.27344,4.548,0.55488,0.16184,0.578,3.8112,1.1116,3.9699999999999998,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-04-11 17:00:00,4.83744,1.41092,5.039,0.56544,0.16492,0.589,4.272,1.246,4.45,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-04-11 17:30:00,5.16096,1.50528,5.376,0.5625600000000001,0.16408,0.586,4.5984,1.3412,4.79,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-04-11 18:00:00,5.34912,1.56016,5.572,0.54912,0.16016000000000002,0.5720000000000001,4.8,1.4,5.0,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-04-11 18:30:00,5.14848,1.50164,5.3629999999999995,0.55008,0.16044,0.5730000000000001,4.5984,1.3412,4.79,4.176,1.218,4.35,4.176,1.218,4.35
2020-04-11 19:00:00,5.02464,1.4655200000000002,5.234,0.5510400000000001,0.16072,0.5740000000000001,4.4736,1.3048,4.66,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-04-11 19:30:00,4.9152000000000005,1.4336,5.12,0.5568000000000001,0.16240000000000002,0.58,4.3584,1.2711999999999999,4.54,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-04-11 20:00:00,4.8086400000000005,1.40252,5.009,0.5462400000000001,0.15932000000000002,0.5690000000000001,4.2624,1.2432,4.44,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-04-11 20:30:00,4.752,1.3860000000000001,4.95,0.5376000000000001,0.1568,0.56,4.2144,1.2292,4.39,3.936,1.148,4.1,3.936,1.148,4.1
2020-04-11 21:00:00,4.85472,1.41596,5.057,0.5347200000000001,0.15596000000000002,0.557,4.32,1.26,4.5,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-04-11 21:30:00,5.47776,1.59768,5.7059999999999995,0.53376,0.15568,0.556,4.944,1.442,5.15,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-04-11 22:00:00,5.4019200000000005,1.57556,5.627,0.5347200000000001,0.15596000000000002,0.557,4.8672,1.4196,5.07,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-04-11 22:30:00,5.09952,1.48736,5.312,0.53952,0.15736,0.562,4.5600000000000005,1.33,4.75,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2020-04-11 23:00:00,4.13952,1.20736,4.312,0.53952,0.15736,0.562,3.6,1.05,3.75,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-04-11 23:30:00,3.86016,1.12588,4.021,0.53856,0.15708000000000003,0.561,3.3216,0.9688,3.46,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-04-12 00:00:00,3.5011200000000002,1.02116,3.6470000000000002,0.5347200000000001,0.15596000000000002,0.557,2.9664,0.8652000000000001,3.09,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-04-12 00:30:00,3.54048,1.03264,3.688,0.53568,0.15624000000000002,0.558,3.0048,0.8764000000000001,3.13,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-04-12 01:00:00,3.72864,1.08752,3.884,0.54144,0.15792,0.5640000000000001,3.1872,0.9296000000000001,3.32,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-04-12 01:30:00,3.9763200000000003,1.15976,4.142,0.54912,0.16016000000000002,0.5720000000000001,3.4272,0.9996,3.5700000000000003,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-04-12 02:00:00,3.91104,1.14072,4.074,0.5510400000000001,0.16072,0.5740000000000001,3.36,0.98,3.5,3.312,0.966,3.45,3.312,0.966,3.45
2020-04-12 02:30:00,3.90912,1.14016,4.072,0.54912,0.16016000000000002,0.5720000000000001,3.36,0.98,3.5,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-04-12 03:00:00,3.888,1.134,4.05,0.5568000000000001,0.16240000000000002,0.58,3.3312,0.9716,3.47,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-04-12 03:30:00,3.40416,0.9928800000000001,3.5460000000000003,0.5433600000000001,0.15848,0.5660000000000001,2.8608000000000002,0.8344,2.98,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-04-12 04:00:00,3.36576,0.9816800000000001,3.5060000000000002,0.55296,0.16128,0.5760000000000001,2.8128,0.8204,2.93,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-04-12 04:30:00,3.3705600000000002,0.9830800000000001,3.511,0.55776,0.16268000000000002,0.581,2.8128,0.8204,2.93,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-04-12 05:00:00,3.37152,0.9833600000000001,3.512,0.55872,0.16296000000000002,0.582,2.8128,0.8204,2.93,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-04-12 05:30:00,3.3705600000000002,0.9830800000000001,3.511,0.55776,0.16268000000000002,0.581,2.8128,0.8204,2.93,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-04-12 06:00:00,3.3705600000000002,0.9830800000000001,3.511,0.55776,0.16268000000000002,0.581,2.8128,0.8204,2.93,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-04-12 06:30:00,3.4272,0.9996,3.5700000000000003,0.5568000000000001,0.16240000000000002,0.58,2.8704,0.8372,2.99,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-04-12 07:00:00,3.51264,1.02452,3.659,0.55584,0.16212000000000001,0.579,2.9568000000000003,0.8624,3.08,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-04-12 07:30:00,3.69312,1.0771600000000001,3.847,0.56352,0.16436,0.587,3.1296,0.9128000000000001,3.26,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-04-12 08:00:00,3.92256,1.14408,4.086,0.55296,0.16128,0.5760000000000001,3.3696,0.9828,3.51,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-04-12 08:30:00,3.9216,1.1438,4.085,0.552,0.161,0.5750000000000001,3.3696,0.9828,3.51,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-04-12 09:00:00,4.08192,1.19056,4.252,0.54912,0.16016000000000002,0.5720000000000001,3.5328,1.0304,3.68,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-04-12 09:30:00,4.4976,1.3118,4.6850000000000005,0.5712,0.1666,0.595,3.9264,1.1452,4.09,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-04-12 10:00:00,4.70688,1.37284,4.9030000000000005,0.5788800000000001,0.16884000000000002,0.603,4.128,1.204,4.3,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-04-12 10:30:00,4.8864,1.4252,5.09,0.5664,0.1652,0.59,4.32,1.26,4.5,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-04-12 11:00:00,4.9728,1.4504000000000001,5.18,0.5568000000000001,0.16240000000000002,0.58,4.416,1.288,4.6,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-04-12 11:30:00,5.208,1.5190000000000001,5.425,0.5616,0.1638,0.585,4.6464,1.3552,4.84,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-04-12 12:00:00,5.43456,1.58508,5.661,0.55776,0.16268000000000002,0.581,4.8768,1.4224,5.08,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-04-12 12:30:00,5.40384,1.57612,5.629,0.56544,0.16492,0.589,4.8384,1.4112,5.04,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-04-12 13:00:00,5.41536,1.57948,5.641,0.55776,0.16268000000000002,0.581,4.8576,1.4168,5.06,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-04-12 13:30:00,5.26464,1.53552,5.484,0.5702400000000001,0.16632000000000002,0.594,4.6944,1.3692,4.89,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-04-12 14:00:00,5.17728,1.51004,5.393,0.56928,0.16604000000000002,0.593,4.608,1.344,4.8,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-04-12 14:30:00,5.21376,1.52068,5.431,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.6656,1.3608,4.86,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-04-12 15:00:00,5.33856,1.55708,5.561,0.5673600000000001,0.16548000000000002,0.591,4.7712,1.3916,4.97,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-04-12 15:30:00,5.30784,1.54812,5.529,0.56544,0.16492,0.589,4.7424,1.3832,4.94,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-04-12 16:00:00,5.352,1.561,5.575,0.5616,0.1638,0.585,4.7904,1.3972,4.99,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-04-12 16:30:00,5.61984,1.6391200000000001,5.854,0.56064,0.16352000000000003,0.584,5.0592,1.4756,5.27,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-04-12 17:00:00,5.91648,1.72564,6.163,0.55008,0.16044,0.5730000000000001,5.3664,1.5652,5.59,4.368,1.274,4.55,4.368,1.274,4.55
2020-04-12 17:30:00,5.8032,1.6926,6.045,0.5424,0.1582,0.5650000000000001,5.2608,1.5344,5.48,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-04-12 18:00:00,5.59488,1.63184,5.828,0.53568,0.15624000000000002,0.558,5.0592,1.4756,5.27,4.464,1.302,4.65,4.464,1.302,4.65
2020-04-12 18:30:00,5.30112,1.54616,5.522,0.5299200000000001,0.15456,0.552,4.7712,1.3916,4.97,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-04-12 19:00:00,4.9296,1.4378,5.135,0.5232,0.1526,0.545,4.4064,1.2852000000000001,4.59,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-04-12 19:30:00,4.83456,1.41008,5.036,0.5049600000000001,0.14728000000000002,0.526,4.3296,1.2628,4.51,4.272,1.246,4.45,4.272,1.246,4.45
2020-04-12 20:00:00,4.65696,1.3582800000000002,4.851,0.50016,0.14588,0.521,4.1568,1.2124,4.33,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-04-12 20:30:00,4.82976,1.40868,5.031,0.50016,0.14588,0.521,4.3296,1.2628,4.51,4.128,1.204,4.3,4.128,1.204,4.3
2020-04-12 21:00:00,4.67616,1.36388,4.871,0.47136000000000006,0.13748000000000002,0.491,4.2048,1.2264,4.38,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-04-12 21:30:00,4.51872,1.31796,4.707,0.47712000000000004,0.13916,0.497,4.0416,1.1788,4.21,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-04-12 22:00:00,4.32096,1.26028,4.501,0.46176000000000006,0.13468000000000002,0.481,3.8592,1.1256,4.02,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-04-12 22:30:00,4.08192,1.19056,4.252,0.45312,0.13216,0.47200000000000003,3.6288,1.0584,3.7800000000000002,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-04-12 23:00:00,3.75936,1.0964800000000001,3.916,0.44736000000000004,0.13048,0.466,3.312,0.966,3.45,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-04-12 23:30:00,3.86208,1.12644,4.023,0.45408000000000004,0.13244,0.47300000000000003,3.408,0.994,3.55,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-04-13 00:00:00,3.5491200000000003,1.03516,3.697,0.44832000000000005,0.13076000000000002,0.467,3.1008,0.9044000000000001,3.23,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-04-13 00:30:00,3.6336,1.0598,3.785,0.4464,0.1302,0.465,3.1872,0.9296000000000001,3.32,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-04-13 01:00:00,3.51072,1.02396,3.657,0.43872000000000005,0.12796000000000002,0.457,3.072,0.896,3.2,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-04-13 01:30:00,3.2995200000000002,0.9623600000000001,3.437,0.43872000000000005,0.12796000000000002,0.457,2.8608000000000002,0.8344,2.98,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-04-13 02:00:00,2.952,0.861,3.075,0.4464,0.1302,0.465,2.5056000000000003,0.7308,2.61,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-04-13 02:30:00,2.90304,0.84672,3.024,0.34944000000000003,0.10192000000000001,0.364,2.5536,0.7448,2.66,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-04-13 03:00:00,2.9232,0.8526,3.045,0.456,0.133,0.47500000000000003,2.4672,0.7196,2.5700000000000003,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-04-13 03:30:00,2.87808,0.8394400000000001,2.998,0.42048,0.12264000000000001,0.438,2.4576000000000002,0.7168,2.56,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-04-13 04:00:00,2.8848000000000003,0.8414,3.005,0.4272,0.1246,0.445,2.4576000000000002,0.7168,2.56,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-04-13 04:30:00,2.89344,0.8439200000000001,3.014,0.42624,0.12432000000000001,0.444,2.4672,0.7196,2.5700000000000003,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-04-13 05:00:00,2.88672,0.84196,3.007,0.42912000000000006,0.12516000000000002,0.447,2.4576000000000002,0.7168,2.56,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-04-13 05:30:00,2.89056,0.84308,3.011,0.43296,0.12628,0.451,2.4576000000000002,0.7168,2.56,2.112,0.616,2.2,2.112,0.616,2.2
2020-04-13 06:00:00,2.98176,0.8696800000000001,3.106,0.42816000000000004,0.12488,0.446,2.5536,0.7448,2.66,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-04-13 06:30:00,3.41184,0.9951200000000001,3.5540000000000003,0.42624,0.12432000000000001,0.444,2.9856,0.8708,3.11,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-04-13 07:00:00,3.48576,1.01668,3.6310000000000002,0.42336,0.12348,0.441,3.0624,0.8932,3.19,2.88,0.84,3.0,2.88,0.84,3.0
2020-04-13 07:30:00,3.62688,1.0578400000000001,3.778,0.42048,0.12264000000000001,0.438,3.2064,0.9352,3.34,3.072,0.896,3.2,3.072,0.896,3.2
2020-04-13 08:00:00,3.7622400000000003,1.09732,3.919,0.42144000000000004,0.12292000000000002,0.439,3.3407999999999998,0.9744,3.48,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-04-13 08:30:00,3.9523200000000003,1.15276,4.117,0.41952000000000006,0.12236000000000001,0.437,3.5328,1.0304,3.68,3.456,1.008,3.6,3.456,1.008,3.6
2020-04-13 09:00:00,4.17408,1.21744,4.348,0.42048,0.12264000000000001,0.438,3.7536,1.0948,3.91,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-04-13 09:30:00,4.11648,1.20064,4.288,0.43008,0.12544000000000002,0.448,3.6864,1.0752,3.84,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-04-13 10:00:00,4.26144,1.24292,4.439,0.43104000000000003,0.12572,0.449,3.8304,1.1172,3.99,3.552,1.036,3.7,3.552,1.036,3.7
2020-04-13 10:30:00,4.56384,1.33112,4.754,0.42624,0.12432000000000001,0.444,4.1376,1.2068,4.31,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-04-13 11:00:00,4.56288,1.33084,4.753,0.43488000000000004,0.12684,0.453,4.128,1.204,4.3,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-04-13 11:30:00,4.4736,1.3048,4.66,0.432,0.126,0.45,4.0416,1.1788,4.21,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-04-13 12:00:00,4.90656,1.4310800000000001,5.111,0.43296,0.12628,0.451,4.4736,1.3048,4.66,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-04-13 12:30:00,5.10528,1.4890400000000001,5.318,0.43008,0.12544000000000002,0.448,4.6752,1.3636,4.87,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-04-13 13:00:00,5.24928,1.53104,5.468,0.45888,0.13384000000000001,0.47800000000000004,4.7904,1.3972,4.99,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-04-13 13:30:00,5.14752,1.50136,5.362,0.46272,0.13496000000000002,0.482,4.6848,1.3664,4.88,3.552,1.036,3.7,3.552,1.036,3.7
2020-04-13 14:00:00,5.06976,1.47868,5.281,0.46176000000000006,0.13468000000000002,0.481,4.608,1.344,4.8,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-04-13 14:30:00,5.01024,1.4613200000000002,5.219,0.45984,0.13412000000000002,0.47900000000000004,4.5504,1.3272,4.74,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-04-13 15:00:00,5.07552,1.4803600000000001,5.287,0.44832000000000005,0.13076000000000002,0.467,4.6272,1.3496000000000001,4.82,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-04-13 15:30:00,4.75776,1.38768,4.956,0.44736000000000004,0.13048,0.466,4.3104,1.2572,4.49,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-04-13 16:00:00,4.70688,1.37284,4.9030000000000005,0.5020800000000001,0.14644000000000001,0.523,4.2048,1.2264,4.38,3.6,1.05,3.75,3.6,1.05,3.75
2020-04-13 16:30:00,5.05824,1.47532,5.269,0.5078400000000001,0.14812,0.529,4.5504,1.3272,4.74,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-04-13 17:00:00,5.29728,1.5450400000000002,5.518,0.50688,0.14784,0.528,4.7904,1.3972,4.99,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-04-13 17:30:00,6.2112,1.8115999999999999,6.47,0.5088,0.1484,0.53,5.7024,1.6632,5.94,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-04-13 18:00:00,6.52704,1.90372,6.799,0.49824,0.14532,0.519,6.0288,1.7584,6.28,3.84,1.12,4.0,3.84,1.12,4.0
2020-04-13 18:30:00,6.59616,1.92388,6.871,0.50016,0.14588,0.521,6.096,1.778,6.35,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-04-13 19:00:00,6.24384,1.82112,6.504,0.5126400000000001,0.14952000000000001,0.534,5.7312,1.6716000000000002,5.97,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-04-13 19:30:00,5.20992,1.51956,5.427,0.48672000000000004,0.14196,0.507,4.7232,1.3776,4.92,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-04-13 20:00:00,5.01696,1.4632800000000001,5.226,0.46656000000000003,0.13608,0.486,4.5504,1.3272,4.74,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-04-13 20:30:00,5.00256,1.4590800000000002,5.211,0.47136000000000006,0.13748000000000002,0.491,4.5312,1.3216,4.72,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-04-13 21:00:00,4.97952,1.45236,5.187,0.46752000000000005,0.13636,0.487,4.5120000000000005,1.316,4.7,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-04-13 21:30:00,4.92192,1.4355600000000002,5.127,0.46752000000000005,0.13636,0.487,4.4544,1.2992,4.64,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-04-13 22:00:00,4.44288,1.29584,4.628,0.46848000000000006,0.13664,0.488,3.9744,1.1592,4.14,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-04-13 22:30:00,4.15392,1.21156,4.327,0.46752000000000005,0.13636,0.487,3.6864,1.0752,3.84,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-04-13 23:00:00,4.15872,1.21296,4.332,0.47232,0.13776000000000002,0.492,3.6864,1.0752,3.84,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-04-13 23:30:00,3.94272,1.14996,4.107,0.46752000000000005,0.13636,0.487,3.4752,1.0136,3.62,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-04-14 00:00:00,3.42912,1.00016,3.572,0.47232,0.13776000000000002,0.492,2.9568000000000003,0.8624,3.08,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-04-14 00:30:00,3.16032,0.92176,3.292,0.47232,0.13776000000000002,0.492,2.688,0.784,2.8,2.496,0.728,2.6,2.496,0.728,2.6
2020-04-14 01:00:00,3.09312,0.9021600000000001,3.222,0.47232,0.13776000000000002,0.492,2.6208,0.7644000000000001,2.73,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-04-14 01:30:00,3.03744,0.88592,3.164,0.47424000000000005,0.13832,0.494,2.5632,0.7476,2.67,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-04-14 02:00:00,2.9712,0.8666,3.095,0.4752,0.1386,0.495,2.496,0.728,2.6,2.544,0.742,2.65,2.544,0.742,2.65
2020-04-14 02:30:00,2.94048,0.8576400000000001,3.063,0.48288000000000003,0.14084000000000002,0.503,2.4576000000000002,0.7168,2.56,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-04-14 03:00:00,2.88288,0.84084,3.003,0.48288000000000003,0.14084000000000002,0.503,2.4,0.7000000000000001,2.5,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-04-14 03:30:00,3.02112,0.88116,3.147,0.48672000000000004,0.14196,0.507,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-04-14 04:00:00,3.29856,0.96208,3.436,0.48576,0.14168,0.506,2.8128,0.8204,2.93,2.688,0.784,2.8,2.688,0.784,2.8
2020-04-14 04:30:00,3.32736,0.9704800000000001,3.466,0.48576,0.14168,0.506,2.8416,0.8288000000000001,2.96,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-04-14 05:00:00,3.32544,0.9699200000000001,3.464,0.49344000000000005,0.14392000000000002,0.514,2.832,0.8260000000000001,2.95,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-04-14 05:30:00,3.35712,0.97916,3.497,0.49632000000000004,0.14476,0.517,2.8608000000000002,0.8344,2.98,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-04-14 06:00:00,3.3945600000000002,0.9900800000000001,3.536,0.49536,0.14448000000000003,0.516,2.8992,0.8456,3.02,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-04-14 06:30:00,3.26496,0.9522800000000001,3.401,0.50016,0.14588,0.521,2.7648,0.8064,2.88,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-04-14 07:00:00,3.31872,0.96796,3.457,0.50592,0.14756000000000002,0.527,2.8128,0.8204,2.93,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-04-14 07:30:00,3.79296,1.10628,3.951,0.50016,0.14588,0.521,3.2928,0.9604,3.43,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-04-14 08:00:00,3.95136,1.15248,4.116,0.5049600000000001,0.14728000000000002,0.526,3.4464,1.0052,3.59,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-04-14 08:30:00,4.22208,1.23144,4.398,0.50688,0.14784,0.528,3.7152000000000003,1.0836000000000001,3.87,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-04-14 09:00:00,4.40448,1.28464,4.588,0.51648,0.15064000000000002,0.538,3.888,1.134,4.05,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-04-14 09:30:00,4.53216,1.32188,4.721,0.53856,0.15708000000000003,0.561,3.9936,1.1648,4.16,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-04-14 10:00:00,4.68768,1.36724,4.883,0.5404800000000001,0.15764,0.5630000000000001,4.1472,1.2096,4.32,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-04-14 10:30:00,4.51776,1.31768,4.7059999999999995,0.5241600000000001,0.15288000000000002,0.546,3.9936,1.1648,4.16,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-04-14 11:00:00,4.5072,1.3146,4.695,0.5136000000000001,0.14980000000000002,0.535,3.9936,1.1648,4.16,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-04-14 11:30:00,4.51104,1.31572,4.699,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.9648,1.1564,4.13,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-04-14 12:00:00,4.5648,1.3314,4.755,0.552,0.161,0.5750000000000001,4.0128,1.1703999999999999,4.18,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-04-14 12:30:00,4.5600000000000005,1.33,4.75,0.5472,0.15960000000000002,0.5700000000000001,4.0128,1.1703999999999999,4.18,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-04-14 13:00:00,4.5552,1.3286,4.745,0.5616,0.1638,0.585,3.9936,1.1648,4.16,3.696,1.078,3.85,3.696,1.078,3.85
2020-04-14 13:30:00,4.42272,1.28996,4.607,0.5539200000000001,0.16156,0.577,3.8688000000000002,1.1284,4.03,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-04-14 14:00:00,4.36032,1.27176,4.542,0.55872,0.16296000000000002,0.582,3.8016,1.1088,3.96,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-04-14 14:30:00,4.20576,1.22668,4.381,0.55776,0.16268000000000002,0.581,3.648,1.064,3.8,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-04-14 15:00:00,4.06272,1.18496,4.232,0.55872,0.16296000000000002,0.582,3.504,1.022,3.65,3.072,0.896,3.2,3.072,0.896,3.2
2020-04-14 15:30:00,3.99456,1.1650800000000001,4.161,0.55776,0.16268000000000002,0.581,3.4368,1.0024,3.58,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-04-14 16:00:00,4.12128,1.20204,4.293,0.58848,0.17164000000000001,0.613,3.5328,1.0304,3.68,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-04-14 16:30:00,4.65408,1.35744,4.848,0.5836800000000001,0.17024,0.608,4.0704,1.1872,4.24,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-04-14 17:00:00,4.97376,1.45068,5.181,0.57696,0.16828,0.601,4.3968,1.2824,4.58,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-04-14 17:30:00,5.1408,1.4994,5.355,0.5904,0.17220000000000002,0.615,4.5504,1.3272,4.74,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-04-14 18:00:00,5.67456,1.65508,5.911,0.59616,0.17388,0.621,5.0784,1.4812,5.29,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-04-14 18:30:00,6.27936,1.83148,6.541,0.5865600000000001,0.17108,0.611,5.6928,1.6604,5.93,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-04-14 19:00:00,6.2016,1.8088000000000002,6.46,0.5856,0.1708,0.61,5.616,1.638,5.85,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-04-14 19:30:00,5.99712,1.74916,6.247,0.56352,0.16436,0.587,5.4336,1.5848,5.66,3.6,1.05,3.75,3.6,1.05,3.75
2020-04-14 20:00:00,4.9756800000000005,1.45124,5.183,0.55008,0.16044,0.5730000000000001,4.4256,1.2908,4.61,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-04-14 20:30:00,4.91136,1.43248,5.116,0.5433600000000001,0.15848,0.5660000000000001,4.368,1.274,4.55,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-04-14 21:00:00,4.9008,1.4294,5.105,0.5424,0.1582,0.5650000000000001,4.3584,1.2711999999999999,4.54,4.464,1.302,4.65,4.464,1.302,4.65
2020-04-14 21:30:00,4.90176,1.42968,5.106,0.5433600000000001,0.15848,0.5660000000000001,4.3584,1.2711999999999999,4.54,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-04-14 22:00:00,4.44768,1.29724,4.633,0.5404800000000001,0.15764,0.5630000000000001,3.9072,1.1396,4.07,3.888,1.134,4.05,3.888,1.134,4.05
2020-04-14 22:30:00,4.0944,1.1942,4.265,0.5424,0.1582,0.5650000000000001,3.552,1.036,3.7,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-04-14 23:00:00,3.98496,1.16228,4.151,0.53856,0.15708000000000003,0.561,3.4464,1.0052,3.59,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-04-14 23:30:00,3.96768,1.15724,4.133,0.5404800000000001,0.15764,0.5630000000000001,3.4272,0.9996,3.5700000000000003,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-04-15 00:00:00,3.45792,1.00856,3.602,0.54912,0.16016000000000002,0.5720000000000001,2.9088000000000003,0.8484,3.03,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-04-15 00:30:00,3.15936,0.9214800000000001,3.291,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.6112,0.7616,2.7199999999999998,2.544,0.742,2.65,2.544,0.742,2.65
2020-04-15 01:00:00,3.0432,0.8876000000000001,3.17,0.5472,0.15960000000000002,0.5700000000000001,2.496,0.728,2.6,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-04-15 01:30:00,2.97696,0.86828,3.101,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.4288,0.7084,2.5300000000000002,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-04-15 02:00:00,2.9136,0.8498,3.035,0.5424,0.1582,0.5650000000000001,2.3712,0.6916,2.47,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-04-15 02:30:00,2.95296,0.86128,3.076,0.53376,0.15568,0.556,2.4192,0.7056,2.52,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-04-15 03:00:00,3.31872,0.96796,3.457,0.5347200000000001,0.15596000000000002,0.557,2.784,0.812,2.9,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-04-15 03:30:00,3.384,0.987,3.525,0.5328,0.1554,0.555,2.8512,0.8316,2.9699999999999998,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-04-15 04:00:00,3.8736,1.1298,4.035,0.5328,0.1554,0.555,3.3407999999999998,0.9744,3.48,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-04-15 04:30:00,3.89568,1.13624,4.058,0.53568,0.15624000000000002,0.558,3.36,0.98,3.5,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-04-15 05:00:00,3.69984,1.07912,3.854,0.54144,0.15792,0.5640000000000001,3.1584,0.9212,3.29,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-04-15 05:30:00,2.96256,0.8640800000000001,3.086,0.53376,0.15568,0.556,2.4288,0.7084,2.5300000000000002,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-04-15 06:00:00,3.04896,0.8892800000000001,3.176,0.53376,0.15568,0.556,2.5152,0.7336,2.62,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-04-15 06:30:00,3.51168,1.02424,3.658,0.53568,0.15624000000000002,0.558,2.976,0.868,3.1,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-04-15 07:00:00,3.71616,1.08388,3.871,0.53856,0.15708000000000003,0.561,3.1776,0.9268000000000001,3.31,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-04-15 07:30:00,3.87648,1.13064,4.038,0.53568,0.15624000000000002,0.558,3.3407999999999998,0.9744,3.48,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-04-15 08:00:00,3.87168,1.12924,4.033,0.5404800000000001,0.15764,0.5630000000000001,3.3312,0.9716,3.47,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-04-15 08:30:00,4.22976,1.23368,4.406,0.53376,0.15568,0.556,3.696,1.078,3.85,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-04-15 09:00:00,4.37568,1.27624,4.558,0.52608,0.15344000000000002,0.548,3.8496,1.1228,4.01,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-04-15 09:30:00,4.4688,1.3034,4.655,0.5328,0.1554,0.555,3.936,1.148,4.1,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-04-15 10:00:00,4.55808,1.32944,4.748,0.53568,0.15624000000000002,0.558,4.0224,1.1732,4.19,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-04-15 10:30:00,4.4928,1.3104,4.68,0.528,0.154,0.55,3.9648,1.1564,4.13,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-04-15 11:00:00,4.38528,1.27904,4.568,0.52608,0.15344000000000002,0.548,3.8592,1.1256,4.02,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-04-15 11:30:00,4.43328,1.29304,4.618,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.888,1.134,4.05,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-04-15 12:00:00,4.42464,1.29052,4.609,0.53664,0.15652000000000002,0.559,3.888,1.134,4.05,3.504,1.022,3.65,3.504,1.022,3.65
2020-04-15 12:30:00,4.53312,1.32216,4.7219999999999995,0.53952,0.15736,0.562,3.9936,1.1648,4.16,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-04-15 13:00:00,4.68288,1.36584,4.878,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.1376,1.2068,4.31,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-04-15 13:30:00,4.54848,1.32664,4.7379999999999995,0.55488,0.16184,0.578,3.9936,1.1648,4.16,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-04-15 14:00:00,4.30848,1.25664,4.4879999999999995,0.55488,0.16184,0.578,3.7536,1.0948,3.91,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-04-15 14:30:00,4.27104,1.24572,4.449,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.7248,1.0864,3.88,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-04-15 15:00:00,4.24512,1.23816,4.422,0.55872,0.16296000000000002,0.582,3.6864,1.0752,3.84,3.2064,0.9352,3.34,3.2064,0.9352,3.34
