Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-15 15:30:00,4.38048,1.2776399999999999,4.563,0.56928,0.16604000000000002,0.593,3.8112,1.1116,3.9699999999999998,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-04-15 16:00:00,4.42848,1.2916400000000001,4.6129999999999995,0.5980800000000001,0.17444,0.623,3.8304,1.1172,3.99,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-04-15 16:30:00,4.5264,1.3202,4.715,0.6000000000000001,0.17500000000000002,0.625,3.9264,1.1452,4.09,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-04-15 17:00:00,4.89408,1.42744,5.098,0.6028800000000001,0.17584000000000002,0.628,4.2912,1.2516,4.47,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-04-15 17:30:00,5.27616,1.53888,5.496,0.60096,0.17528000000000002,0.626,4.6752,1.3636,4.87,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-04-15 18:00:00,5.63808,1.64444,5.873,0.5980800000000001,0.17444,0.623,5.04,1.47,5.25,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-04-15 18:30:00,5.67936,1.6564800000000002,5.916,0.60096,0.17528000000000002,0.626,5.0784,1.4812,5.29,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-04-15 19:00:00,5.47008,1.59544,5.698,0.6028800000000001,0.17584000000000002,0.628,4.8672,1.4196,5.07,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-04-15 19:30:00,5.30208,1.54644,5.523,0.58848,0.17164000000000001,0.613,4.7136,1.3748,4.91,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-04-15 20:00:00,4.90272,1.42996,5.107,0.5731200000000001,0.16716,0.597,4.3296,1.2628,4.51,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-04-15 20:30:00,4.9152000000000005,1.4336,5.12,0.5664,0.1652,0.59,4.3488,1.2684,4.53,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-04-15 21:00:00,4.91808,1.43444,5.123,0.5596800000000001,0.16324000000000002,0.583,4.3584,1.2711999999999999,4.54,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-04-15 21:30:00,4.66176,1.35968,4.856,0.55296,0.16128,0.5760000000000001,4.1088000000000005,1.1984,4.28,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-04-15 22:00:00,4.32192,1.26056,4.502,0.28992,0.08456000000000001,0.302,4.032,1.176,4.2,4.032,1.176,4.2,4.032,1.176,4.2
2020-04-15 22:30:00,4.16352,1.21436,4.337,0.5731200000000001,0.16716,0.597,3.5904,1.0472,3.74,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-04-15 23:00:00,3.95424,1.15332,4.119,0.56544,0.16492,0.589,3.3888,0.9884000000000001,3.5300000000000002,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-04-15 23:30:00,3.95136,1.15248,4.116,0.5625600000000001,0.16408,0.586,3.3888,0.9884000000000001,3.5300000000000002,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-04-16 00:00:00,3.4512,1.0066,3.5949999999999998,0.552,0.161,0.5750000000000001,2.8992,0.8456,3.02,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-04-16 00:30:00,3.20832,0.93576,3.342,0.54912,0.16016000000000002,0.5720000000000001,2.6592000000000002,0.7756000000000001,2.77,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-04-16 01:00:00,3.28608,0.9584400000000001,3.423,0.55008,0.16044,0.5730000000000001,2.7359999999999998,0.798,2.85,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-04-16 01:30:00,3.45792,1.00856,3.602,0.54912,0.16016000000000002,0.5720000000000001,2.9088000000000003,0.8484,3.03,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-04-16 02:00:00,3.40032,0.9917600000000001,3.542,0.54912,0.16016000000000002,0.5720000000000001,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-04-16 02:30:00,3.36,0.98,3.5,0.5472,0.15960000000000002,0.5700000000000001,2.8128,0.8204,2.93,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-04-16 03:00:00,3.1392,0.9156000000000001,3.27,0.5472,0.15960000000000002,0.5700000000000001,2.592,0.756,2.7,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-04-16 03:30:00,2.91552,0.8503600000000001,3.037,0.54432,0.15876,0.5670000000000001,2.3712,0.6916,2.47,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-04-16 04:00:00,2.83872,0.82796,2.957,0.54432,0.15876,0.5670000000000001,2.2944,0.6692,2.39,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-04-16 04:30:00,2.86752,0.8363600000000001,2.987,0.54432,0.15876,0.5670000000000001,2.3232,0.6776,2.42,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-04-16 05:00:00,2.88672,0.84196,3.007,0.54432,0.15876,0.5670000000000001,2.3424,0.6832,2.44,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-04-16 05:30:00,2.9376,0.8568,3.06,0.5472,0.15960000000000002,0.5700000000000001,2.3904,0.6972,2.49,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-04-16 06:00:00,2.9904,0.8722000000000001,3.115,0.5424,0.1582,0.5650000000000001,2.448,0.714,2.55,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-04-16 06:30:00,3.31296,0.96628,3.451,0.55776,0.16268000000000002,0.581,2.7552,0.8036000000000001,2.87,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-04-16 07:00:00,3.69696,1.07828,3.851,0.55776,0.16268000000000002,0.581,3.1392,0.9156000000000001,3.27,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-04-16 07:30:00,3.89856,1.13708,4.061,0.55776,0.16268000000000002,0.581,3.3407999999999998,0.9744,3.48,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-04-16 08:00:00,4.12128,1.20204,4.293,0.55008,0.16044,0.5730000000000001,3.5712,1.0416,3.7199999999999998,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-04-16 08:30:00,4.37472,1.27596,4.557,0.5539200000000001,0.16156,0.577,3.8208,1.1144,3.98,3.456,1.008,3.6,3.456,1.008,3.6
2020-04-16 09:00:00,4.6704,1.3622,4.865,0.552,0.161,0.5750000000000001,4.1184,1.2012,4.29,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-04-16 09:30:00,4.39584,1.28212,4.579,0.55584,0.16212000000000001,0.579,3.84,1.12,4.0,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-04-16 10:00:00,4.33632,1.2647599999999999,4.517,0.5539200000000001,0.16156,0.577,3.7824,1.1032,3.94,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-04-16 10:30:00,4.30176,1.25468,4.481,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.7536,1.0948,3.91,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-04-16 11:00:00,4.2988800000000005,1.25384,4.478,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.7536,1.0948,3.91,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-04-16 11:30:00,4.27584,1.24712,4.454,0.5510400000000001,0.16072,0.5740000000000001,3.7248,1.0864,3.88,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-04-16 12:00:00,4.31808,1.2594400000000001,4.498,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.7728,1.1004,3.93,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-04-16 12:30:00,4.40256,1.2840799999999999,4.586,0.5433600000000001,0.15848,0.5660000000000001,3.8592,1.1256,4.02,3.024,0.882,3.15,3.024,0.882,3.15
2020-04-16 13:00:00,4.29792,1.25356,4.477,0.5539200000000001,0.16156,0.577,3.7439999999999998,1.092,3.9,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-04-16 13:30:00,4.36512,1.27316,4.547,0.5539200000000001,0.16156,0.577,3.8112,1.1116,3.9699999999999998,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-04-16 14:00:00,4.26432,1.24376,4.442,0.54912,0.16016000000000002,0.5720000000000001,3.7152000000000003,1.0836000000000001,3.87,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-04-16 14:30:00,4.20096,1.22528,4.376,0.53376,0.15568,0.556,3.6672000000000002,1.0696,3.8200000000000003,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-04-16 15:00:00,4.11072,1.19896,4.282,0.36672000000000005,0.10696000000000001,0.382,3.7439999999999998,1.092,3.9,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-04-16 15:30:00,4.21536,1.2294800000000001,4.391,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.6672000000000002,1.0696,3.8200000000000003,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-04-16 16:00:00,4.35168,1.26924,4.533,0.5788800000000001,0.16884000000000002,0.603,3.7728,1.1004,3.93,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-04-16 16:30:00,4.64832,1.35576,4.842,0.5779200000000001,0.16856000000000002,0.602,4.0704,1.1872,4.24,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-04-16 17:00:00,5.12064,1.49352,5.334,0.57984,0.16912000000000002,0.604,4.5408,1.3244,4.73,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-04-16 17:30:00,5.3712,1.5666,5.595,0.5808,0.1694,0.605,4.7904,1.3972,4.99,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-04-16 18:00:00,5.54688,1.6178400000000002,5.7780000000000005,0.5836800000000001,0.17024,0.608,4.9632000000000005,1.4476,5.17,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-04-16 18:30:00,5.5209600000000005,1.61028,5.751,0.5673600000000001,0.16548000000000002,0.591,4.9536,1.4448,5.16,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-04-16 19:00:00,5.40576,1.57668,5.631,0.5673600000000001,0.16548000000000002,0.591,4.8384,1.4112,5.04,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-04-16 19:30:00,5.17344,1.50892,5.389,0.55584,0.16212000000000001,0.579,4.6176,1.3468,4.8100000000000005,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-04-16 20:00:00,4.89888,1.42884,5.103,0.5212800000000001,0.15204,0.543,4.3776,1.2768,4.5600000000000005,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-04-16 20:30:00,4.81824,1.4053200000000001,5.019,0.51744,0.15092,0.539,4.3008,1.2544,4.48,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-04-16 21:00:00,4.79232,1.3977600000000001,4.992,0.52032,0.15176,0.542,4.272,1.246,4.45,4.128,1.204,4.3,4.128,1.204,4.3
2020-04-16 21:30:00,4.47552,1.30536,4.662,0.43392000000000003,0.12656,0.452,4.0416,1.1788,4.21,4.032,1.176,4.2,4.032,1.176,4.2
2020-04-16 22:00:00,4.38624,1.27932,4.569,0.40224000000000004,0.11732000000000001,0.419,3.984,1.162,4.15,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-04-16 22:30:00,4.25184,1.2401200000000001,4.429,0.51744,0.15092,0.539,3.7344,1.0892,3.89,3.36,0.98,3.5,3.36,0.98,3.5
2020-04-16 23:00:00,3.95808,1.1544400000000001,4.123,0.51168,0.14924,0.533,3.4464,1.0052,3.59,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-04-16 23:30:00,3.7728,1.1004,3.93,0.5184,0.1512,0.54,3.2544,0.9492,3.39,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-04-17 00:00:00,4.03776,1.17768,4.206,0.49536,0.14448000000000003,0.516,3.5423999999999998,1.0332,3.69,3.36,0.98,3.5,3.36,0.98,3.5
2020-04-17 00:30:00,3.32832,0.9707600000000001,3.467,0.47712000000000004,0.13916,0.497,2.8512,0.8316,2.9699999999999998,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-04-17 01:00:00,3.42432,0.9987600000000001,3.567,0.47712000000000004,0.13916,0.497,2.9472,0.8596,3.07,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-04-17 01:30:00,3.36288,0.98084,3.503,0.47328000000000003,0.13804000000000002,0.493,2.8896,0.8428,3.01,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-04-17 02:00:00,3.3168,0.9674,3.455,0.4944,0.1442,0.515,2.8224,0.8232,2.94,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-04-17 02:30:00,3.5472,1.0346,3.6950000000000003,0.5136000000000001,0.14980000000000002,0.535,3.0336,0.8848,3.16,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-04-17 03:00:00,3.68448,1.07464,3.838,0.51648,0.15064000000000002,0.538,3.168,0.924,3.3,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-04-17 03:30:00,3.41952,0.9973600000000001,3.5620000000000003,0.52032,0.15176,0.542,2.8992,0.8456,3.02,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-04-17 04:00:00,3.38784,0.9881200000000001,3.529,0.51744,0.15092,0.539,2.8704,0.8372,2.99,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-04-17 04:30:00,3.39072,0.9889600000000001,3.532,0.52032,0.15176,0.542,2.8704,0.8372,2.99,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-04-17 05:00:00,3.38592,0.9875600000000001,3.527,0.5155200000000001,0.15036000000000002,0.537,2.8704,0.8372,2.99,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-04-17 05:30:00,3.4368,1.0024,3.58,0.5184,0.1512,0.54,2.9184,0.8512000000000001,3.04,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-04-17 06:00:00,3.46368,1.01024,3.608,0.51648,0.15064000000000002,0.538,2.9472,0.8596,3.07,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-04-17 06:30:00,3.25632,0.94976,3.392,0.52032,0.15176,0.542,2.7359999999999998,0.798,2.85,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-04-17 07:00:00,3.44832,1.00576,3.592,0.52032,0.15176,0.542,2.928,0.854,3.05,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-04-17 07:30:00,3.88032,1.13176,4.042,0.52032,0.15176,0.542,3.36,0.98,3.5,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-04-17 08:00:00,3.7862400000000003,1.10432,3.944,0.52224,0.15232,0.544,3.2640000000000002,0.9520000000000001,3.4,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-04-17 08:30:00,3.96864,1.15752,4.134,0.52224,0.15232,0.544,3.4464,1.0052,3.59,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-04-17 09:00:00,4.24608,1.23844,4.423,0.51168,0.14924,0.533,3.7344,1.0892,3.89,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-04-17 09:30:00,4.6176,1.3468,4.8100000000000005,0.528,0.154,0.55,4.0896,1.1928,4.26,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-04-17 10:00:00,4.72416,1.37788,4.921,0.5289600000000001,0.15428,0.551,4.1952,1.2236,4.37,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-04-17 10:30:00,4.80576,1.40168,5.006,0.51456,0.15008000000000002,0.536,4.2912,1.2516,4.47,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-04-17 11:00:00,4.68768,1.36724,4.883,0.51168,0.14924,0.533,4.176,1.218,4.35,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-04-17 11:30:00,4.4889600000000005,1.30928,4.676,0.51456,0.15008000000000002,0.536,3.9744,1.1592,4.14,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-04-17 12:00:00,4.5600000000000005,1.33,4.75,0.5088,0.1484,0.53,4.0512,1.1816,4.22,2.88,0.84,3.0,2.88,0.84,3.0
2020-04-17 12:30:00,4.62528,1.34904,4.818,0.51648,0.15064000000000002,0.538,4.1088000000000005,1.1984,4.28,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-04-17 13:00:00,4.38912,1.28016,4.572,0.030720000000000004,0.008960000000000001,0.032,4.3584,1.2711999999999999,4.54,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-04-17 13:30:00,4.20576,1.22668,4.381,0.010560000000000002,0.0030800000000000003,0.011,4.1952,1.2236,4.37,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-04-17 14:00:00,4.0992,1.1956,4.27,0.009600000000000001,0.0028,0.01,4.0896,1.1928,4.26,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-04-17 14:30:00,4.15584,1.21212,4.329,0.00864,0.00252,0.009000000000000001,4.1472,1.2096,4.32,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-04-17 15:00:00,4.01184,1.17012,4.179,0.00864,0.00252,0.009000000000000001,4.0032,1.1676,4.17,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-04-17 15:30:00,3.98976,1.16368,4.156,0.22656,0.06608,0.23600000000000002,3.7632,1.0976,3.92,3.024,0.882,3.15,3.024,0.882,3.15
2020-04-17 16:00:00,4.2768,1.2474,4.455,0.5712,0.1666,0.595,3.7056,1.0808,3.86,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-04-17 16:30:00,4.72512,1.37816,4.922,0.56832,0.16576000000000002,0.592,4.1568,1.2124,4.33,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-04-17 17:00:00,5.208,1.5190000000000001,5.425,0.5712,0.1666,0.595,4.6368,1.3524,4.83,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-04-17 17:30:00,5.67072,1.65396,5.907,0.5731200000000001,0.16716,0.597,5.0976,1.4868000000000001,5.31,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-04-17 18:00:00,5.8992,1.7206000000000001,6.145,0.5712,0.1666,0.595,5.328,1.554,5.55,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-04-17 18:30:00,5.83488,1.70184,6.078,0.57408,0.16744,0.598,5.2608,1.5344,5.48,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-04-17 19:00:00,5.52384,1.61112,5.754,0.5702400000000001,0.16632000000000002,0.594,4.9536,1.4448,5.16,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-04-17 19:30:00,5.25696,1.53328,5.476,0.5433600000000001,0.15848,0.5660000000000001,4.7136,1.3748,4.91,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-04-17 20:00:00,5.05152,1.47336,5.2620000000000005,0.5299200000000001,0.15456,0.552,4.5216,1.3188,4.71,4.08,1.19,4.25,4.08,1.19,4.25
2020-04-17 20:30:00,4.76832,1.39076,4.967,0.5347200000000001,0.15596000000000002,0.557,4.2336,1.2348,4.41,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-04-17 21:00:00,5.00352,1.45936,5.212,0.5299200000000001,0.15456,0.552,4.4736,1.3048,4.66,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-04-17 21:30:00,4.90848,1.43164,5.113,0.53088,0.15484,0.553,4.3776,1.2768,4.5600000000000005,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-04-17 22:00:00,4.69536,1.36948,4.891,0.5289600000000001,0.15428,0.551,4.1664,1.2152,4.34,3.552,1.036,3.7,3.552,1.036,3.7
2020-04-17 22:30:00,4.3632,1.2726,4.545,0.5328,0.1554,0.555,3.8304,1.1172,3.99,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-04-17 23:00:00,3.89088,1.13484,4.053,0.53088,0.15484,0.553,3.36,0.98,3.5,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-04-17 23:30:00,3.62976,1.05868,3.781,0.5289600000000001,0.15428,0.551,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-04-18 00:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.5270400000000001,0.15372000000000002,0.549,2.9088000000000003,0.8484,3.03,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-04-18 00:30:00,3.6316800000000002,1.05924,3.783,0.53088,0.15484,0.553,3.1008,0.9044000000000001,3.23,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-04-18 01:00:00,3.58368,1.04524,3.733,0.53088,0.15484,0.553,3.0528,0.8904000000000001,3.18,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-04-18 01:30:00,3.44928,1.00604,3.593,0.53088,0.15484,0.553,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-04-18 02:00:00,2.98752,0.87136,3.112,0.5299200000000001,0.15456,0.552,2.4576000000000002,0.7168,2.56,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-04-18 02:30:00,2.94336,0.85848,3.066,0.5241600000000001,0.15288000000000002,0.546,2.4192,0.7056,2.52,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-04-18 03:00:00,2.96544,0.86492,3.089,0.55584,0.16212000000000001,0.579,2.4096,0.7028,2.51,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-04-18 03:30:00,2.93568,0.8562400000000001,3.058,0.52608,0.15344000000000002,0.548,2.4096,0.7028,2.51,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-04-18 04:00:00,2.9097600000000003,0.8486800000000001,3.031,0.53856,0.15708000000000003,0.561,2.3712,0.6916,2.47,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-04-18 04:30:00,2.88768,0.8422400000000001,3.008,0.52608,0.15344000000000002,0.548,2.3616,0.6888000000000001,2.46,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-04-18 05:00:00,2.9136,0.8498,3.035,0.5424,0.1582,0.5650000000000001,2.3712,0.6916,2.47,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-04-18 05:30:00,2.9568000000000003,0.8624,3.08,0.5568000000000001,0.16240000000000002,0.58,2.4,0.7000000000000001,2.5,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-04-18 06:00:00,2.928,0.854,3.05,0.5376000000000001,0.1568,0.56,2.3904,0.6972,2.49,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-04-18 06:30:00,3.03648,0.8856400000000001,3.163,0.5212800000000001,0.15204,0.543,2.5152,0.7336,2.62,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-04-18 07:00:00,3.16512,0.9231600000000001,3.297,0.52512,0.15316000000000002,0.547,2.64,0.77,2.75,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-04-18 07:30:00,3.36672,0.98196,3.507,0.52512,0.15316000000000002,0.547,2.8416,0.8288000000000001,2.96,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-04-18 08:00:00,3.53856,1.03208,3.686,0.5241600000000001,0.15288000000000002,0.546,3.0144,0.8792000000000001,3.14,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-04-18 08:30:00,3.79008,1.10544,3.948,0.51648,0.15064000000000002,0.538,3.2736,0.9548000000000001,3.41,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-04-18 09:00:00,4.11456,1.20008,4.286,0.51456,0.15008000000000002,0.536,3.6,1.05,3.75,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-04-18 09:30:00,4.62144,1.34792,4.814,0.52224,0.15232,0.544,4.0992,1.1956,4.27,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-04-18 10:00:00,4.91712,1.43416,5.122,0.52032,0.15176,0.542,4.3968,1.2824,4.58,3.792,1.106,3.95,3.792,1.106,3.95
2020-04-18 10:30:00,4.94688,1.44284,5.153,0.51168,0.14924,0.533,4.4352,1.2936,4.62,3.888,1.134,4.05,3.888,1.134,4.05
2020-04-18 11:00:00,5.8752,1.7136,6.12,0.5088,0.1484,0.53,5.3664,1.5652,5.59,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-04-18 11:30:00,6.13152,1.78836,6.3870000000000005,0.50592,0.14756000000000002,0.527,5.6256,1.6408,5.86,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-04-18 12:00:00,6.21504,1.81272,6.474,0.50304,0.14672000000000002,0.524,5.712,1.666,5.95,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-04-18 12:30:00,6.43584,1.8771200000000001,6.704,0.5126400000000001,0.14952000000000001,0.534,5.9232,1.7276,6.17,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-04-18 13:00:00,6.5136,1.8998,6.785,0.504,0.147,0.525,6.0096,1.7528000000000001,6.26,3.504,1.022,3.65,3.504,1.022,3.65
2020-04-18 13:30:00,6.38112,1.86116,6.647,0.5155200000000001,0.15036000000000002,0.537,5.8656,1.7107999999999999,6.11,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-04-18 14:00:00,6.17952,1.8023600000000002,6.437,0.5155200000000001,0.15036000000000002,0.537,5.664,1.6520000000000001,5.9,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-04-18 14:30:00,5.34336,1.55848,5.566,0.51456,0.15008000000000002,0.536,4.8288,1.4084,5.03,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-04-18 15:00:00,5.32128,1.55204,5.543,0.5020800000000001,0.14644000000000001,0.523,4.8192,1.4056,5.02,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-04-18 15:30:00,5.1456,1.5008,5.36,0.5088,0.1484,0.53,4.6368,1.3524,4.83,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-04-18 16:00:00,4.93824,1.44032,5.144,0.5126400000000001,0.14952000000000001,0.534,4.4256,1.2908,4.61,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-04-18 16:30:00,5.00736,1.46048,5.216,0.5049600000000001,0.14728000000000002,0.526,4.5024,1.3132000000000001,4.69,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-04-18 17:00:00,5.65152,1.64836,5.8870000000000005,0.5155200000000001,0.15036000000000002,0.537,5.136,1.498,5.35,3.408,0.994,3.55,3.408,0.994,3.55
2020-04-18 17:30:00,6.3936,1.8648,6.66,0.5184,0.1512,0.54,5.8752,1.7136,6.12,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-04-18 18:00:00,6.5049600000000005,1.89728,6.776,0.51456,0.15008000000000002,0.536,5.9904,1.7472,6.24,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-04-18 18:30:00,6.48096,1.8902800000000002,6.751,0.51936,0.15148,0.541,5.9616,1.7388,6.21,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-04-18 19:00:00,6.43296,1.87628,6.7010000000000005,0.51936,0.15148,0.541,5.9136,1.7248,6.16,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-04-18 19:30:00,6.3264,1.8452000000000002,6.59,0.5184,0.1512,0.54,5.808,1.694,6.05,3.504,1.022,3.65,3.504,1.022,3.65
2020-04-18 20:00:00,6.12672,1.78696,6.382,0.5107200000000001,0.14896,0.532,5.616,1.638,5.85,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-04-18 20:30:00,5.97024,1.74132,6.219,0.51744,0.15092,0.539,5.4528,1.5904,5.68,3.12,0.91,3.25,3.12,0.91,3.25
2020-04-18 21:00:00,6.00672,1.75196,6.257,0.5155200000000001,0.15036000000000002,0.537,5.4912,1.6016,5.72,3.12,0.91,3.25,3.12,0.91,3.25
2020-04-18 21:30:00,5.75904,1.67972,5.999,0.51744,0.15092,0.539,5.2416,1.5288,5.46,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-04-18 22:00:00,5.42688,1.58284,5.6530000000000005,0.51168,0.14924,0.533,4.9152000000000005,1.4336,5.12,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-04-18 22:30:00,4.46112,1.30116,4.647,0.49632000000000004,0.14476,0.517,3.9648,1.1564,4.13,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-04-18 23:00:00,4.12512,1.20316,4.297,0.50592,0.14756000000000002,0.527,3.6192,1.0556,3.77,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-04-18 23:30:00,3.79968,1.10824,3.958,0.49728000000000006,0.14504,0.518,3.3024,0.9632000000000001,3.44,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-04-19 00:00:00,3.6336,1.0598,3.785,0.4848,0.1414,0.505,3.1488,0.9184,3.2800000000000002,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-04-19 00:30:00,4.06272,1.18496,4.232,0.50112,0.14616,0.522,3.5616,1.0388,3.71,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-04-19 01:00:00,4.04736,1.18048,4.216,0.5049600000000001,0.14728000000000002,0.526,3.5423999999999998,1.0332,3.69,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-04-19 01:30:00,3.98592,1.16256,4.152,0.50112,0.14616,0.522,3.4848,1.0164,3.63,3.36,0.98,3.5,3.36,0.98,3.5
2020-04-19 02:00:00,3.90048,1.13764,4.063,0.5020800000000001,0.14644000000000001,0.523,3.3984,0.9912000000000001,3.54,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-04-19 02:30:00,3.77856,1.10208,3.936,0.5049600000000001,0.14728000000000002,0.526,3.2736,0.9548000000000001,3.41,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-04-19 03:00:00,3.40416,0.9928800000000001,3.5460000000000003,0.48576,0.14168,0.506,2.9184,0.8512000000000001,3.04,2.88,0.84,3.0,2.88,0.84,3.0
2020-04-19 03:30:00,3.4032,0.9926,3.545,0.4848,0.1414,0.505,2.9184,0.8512000000000001,3.04,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-04-19 04:00:00,3.38208,0.9864400000000001,3.523,0.48288000000000003,0.14084000000000002,0.503,2.8992,0.8456,3.02,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-04-19 04:30:00,3.38592,0.9875600000000001,3.527,0.48672000000000004,0.14196,0.507,2.8992,0.8456,3.02,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-04-19 05:00:00,3.36576,0.9816800000000001,3.5060000000000002,0.48576,0.14168,0.506,2.88,0.84,3.0,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-04-19 05:30:00,3.36288,0.98084,3.503,0.48288000000000003,0.14084000000000002,0.503,2.88,0.84,3.0,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-04-19 06:00:00,3.3590400000000002,0.97972,3.499,0.47904,0.13972,0.499,2.88,0.84,3.0,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-04-19 06:30:00,3.45984,1.00912,3.604,0.49344000000000005,0.14392000000000002,0.514,2.9664,0.8652000000000001,3.09,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-04-19 07:00:00,3.52224,1.02732,3.669,0.48864,0.14252,0.509,3.0336,0.8848,3.16,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-04-19 07:30:00,3.64032,1.06176,3.792,0.48192,0.14056000000000002,0.502,3.1584,0.9212,3.29,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-04-19 08:00:00,3.648,1.064,3.8,0.48960000000000004,0.1428,0.51,3.1584,0.9212,3.29,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-04-19 08:30:00,3.74496,1.09228,3.901,0.50016,0.14588,0.521,3.2448,0.9464,3.38,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-04-19 09:00:00,4.03776,1.17768,4.206,0.5049600000000001,0.14728000000000002,0.526,3.5328,1.0304,3.68,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-04-19 09:30:00,4.51872,1.31796,4.707,0.50592,0.14756000000000002,0.527,4.0128,1.1703999999999999,4.18,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-04-19 10:00:00,4.50048,1.31264,4.688,0.50688,0.14784,0.528,3.9936,1.1648,4.16,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-04-19 10:30:00,4.56384,1.33112,4.754,0.49344000000000005,0.14392000000000002,0.514,4.0704,1.1872,4.24,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-04-19 11:00:00,4.60128,1.34204,4.793,0.49248000000000003,0.14364000000000002,0.513,4.1088000000000005,1.1984,4.28,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-04-19 11:30:00,4.7664,1.3902,4.965,0.4944,0.1442,0.515,4.272,1.246,4.45,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-04-19 12:00:00,4.88256,1.42408,5.086,0.49536,0.14448000000000003,0.516,4.3872,1.2796,4.57,3.36,0.98,3.5,3.36,0.98,3.5
2020-04-19 12:30:00,5.04864,1.47252,5.259,0.49824,0.14532,0.519,4.5504,1.3272,4.74,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-04-19 13:00:00,5.14368,1.50024,5.358,0.50688,0.14784,0.528,4.6368,1.3524,4.83,3.648,1.064,3.8,3.648,1.064,3.8
2020-04-19 13:30:00,4.92672,1.43696,5.132,0.5107200000000001,0.14896,0.532,4.416,1.288,4.6,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-04-19 14:00:00,4.8086400000000005,1.40252,5.009,0.5078400000000001,0.14812,0.529,4.3008,1.2544,4.48,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-04-19 14:30:00,4.65984,1.35912,4.854,0.50304,0.14672000000000002,0.524,4.1568,1.2124,4.33,3.168,0.924,3.3,3.168,0.924,3.3
2020-04-19 15:00:00,4.64448,1.35464,4.838,0.52608,0.15344000000000002,0.548,4.1184,1.2012,4.29,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-04-19 15:30:00,4.68576,1.3666800000000001,4.881,0.53856,0.15708000000000003,0.561,4.1472,1.2096,4.32,2.976,0.868,3.1,2.976,0.868,3.1
2020-04-19 16:00:00,4.77216,1.39188,4.971,0.53856,0.15708000000000003,0.561,4.2336,1.2348,4.41,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-04-19 16:30:00,4.98816,1.4548800000000002,5.196,0.53376,0.15568,0.556,4.4544,1.2992,4.64,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-04-19 17:00:00,5.21952,1.52236,5.437,0.5347200000000001,0.15596000000000002,0.557,4.6848,1.3664,4.88,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-04-19 17:30:00,5.44896,1.58928,5.676,0.5241600000000001,0.15288000000000002,0.546,4.9248,1.4364,5.13,4.416,1.288,4.6,4.416,1.288,4.6
2020-04-19 18:00:00,5.6630400000000005,1.65172,5.899,0.5270400000000001,0.15372000000000002,0.549,5.136,1.498,5.35,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-04-19 18:30:00,5.51808,1.6094400000000002,5.748,0.52608,0.15344000000000002,0.548,4.992,1.456,5.2,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-04-19 19:00:00,5.39328,1.57304,5.618,0.52608,0.15344000000000002,0.548,4.8672,1.4196,5.07,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-04-19 19:30:00,5.18304,1.51172,5.399,0.5270400000000001,0.15372000000000002,0.549,4.656,1.358,4.85,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-04-19 20:00:00,4.8672,1.4196,5.07,0.528,0.154,0.55,4.3392,1.2656,4.52,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-04-19 20:30:00,4.7088,1.3734,4.905,0.5136000000000001,0.14980000000000002,0.535,4.1952,1.2236,4.37,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-04-19 21:00:00,5.03808,1.46944,5.248,0.49728000000000006,0.14504,0.518,4.5408,1.3244,4.73,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-04-19 21:30:00,4.9536,1.4448,5.16,0.49920000000000003,0.1456,0.52,4.4544,1.2992,4.64,3.648,1.064,3.8,3.648,1.064,3.8
2020-04-19 22:00:00,4.7424,1.3832,4.94,0.49920000000000003,0.1456,0.52,4.2432,1.2376,4.42,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-04-19 22:30:00,4.45152,1.29836,4.6370000000000005,0.49632000000000004,0.14476,0.517,3.9552,1.1536,4.12,3.36,0.98,3.5,3.36,0.98,3.5
2020-04-19 23:00:00,3.87936,1.13148,4.041,0.50016,0.14588,0.521,3.3792,0.9856,3.52,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-04-19 23:30:00,3.64032,1.06176,3.792,0.50112,0.14616,0.522,3.1392,0.9156000000000001,3.27,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-04-20 00:00:00,3.71232,1.08276,3.867,0.49632000000000004,0.14476,0.517,3.216,0.9380000000000001,3.35,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-04-20 00:30:00,3.61632,1.05476,3.767,0.49632000000000004,0.14476,0.517,3.12,0.91,3.25,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-04-20 01:00:00,3.51264,1.02452,3.659,0.49824,0.14532,0.519,3.0144,0.8792000000000001,3.14,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-04-20 01:30:00,3.44448,1.00464,3.588,0.49728000000000006,0.14504,0.518,2.9472,0.8596,3.07,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-04-20 02:00:00,3.39264,0.9895200000000001,3.534,0.50304,0.14672000000000002,0.524,2.8896,0.8428,3.01,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-04-20 02:30:00,3.37632,0.9847600000000001,3.517,0.50592,0.14756000000000002,0.527,2.8704,0.8372,2.99,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-04-20 03:00:00,3.36192,0.9805600000000001,3.502,0.5107200000000001,0.14896,0.532,2.8512,0.8316,2.9699999999999998,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-04-20 03:30:00,3.33312,0.97216,3.472,0.5107200000000001,0.14896,0.532,2.8224,0.8232,2.94,2.64,0.77,2.75,2.64,0.77,2.75
2020-04-20 04:00:00,2.90304,0.84672,3.024,0.5126400000000001,0.14952000000000001,0.534,2.3904,0.6972,2.49,2.208,0.644,2.3,2.208,0.644,2.3
2020-04-20 04:30:00,2.93088,0.85484,3.053,0.51168,0.14924,0.533,2.4192,0.7056,2.52,2.208,0.644,2.3,2.208,0.644,2.3
2020-04-20 05:00:00,2.9318400000000002,0.8551200000000001,3.054,0.5126400000000001,0.14952000000000001,0.534,2.4192,0.7056,2.52,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-04-20 05:30:00,2.98944,0.87192,3.114,0.5318400000000001,0.15512,0.554,2.4576000000000002,0.7168,2.56,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-04-20 06:00:00,3.14112,0.9161600000000001,3.2720000000000002,0.54912,0.16016000000000002,0.5720000000000001,2.592,0.756,2.7,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-04-20 06:30:00,3.35712,0.97916,3.497,0.5347200000000001,0.15596000000000002,0.557,2.8224,0.8232,2.94,2.544,0.742,2.65,2.544,0.742,2.65
2020-04-20 07:00:00,3.4713600000000002,1.01248,3.616,0.53376,0.15568,0.556,2.9376,0.8568,3.06,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-04-20 07:30:00,3.86208,1.12644,4.023,0.53088,0.15484,0.553,3.3312,0.9716,3.47,3.072,0.896,3.2,3.072,0.896,3.2
2020-04-20 08:00:00,4.1808,1.2194,4.355,0.5232,0.1526,0.545,3.6576,1.0668,3.81,3.408,0.994,3.55,3.408,0.994,3.55
2020-04-20 08:30:00,4.35072,1.26896,4.532,0.52032,0.15176,0.542,3.8304,1.1172,3.99,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-04-20 09:00:00,4.46592,1.3025600000000002,4.652,0.5299200000000001,0.15456,0.552,3.936,1.148,4.1,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-04-20 09:30:00,4.5600000000000005,1.33,4.75,0.5376000000000001,0.1568,0.56,4.0224,1.1732,4.19,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-04-20 10:00:00,4.67808,1.36444,4.873,0.48288000000000003,0.14084000000000002,0.503,4.1952,1.2236,4.37,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-04-20 10:30:00,4.60512,1.3431600000000001,4.797,0.33312,0.09716000000000001,0.34700000000000003,4.272,1.246,4.45,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-04-20 11:00:00,4.60032,1.34176,4.792,0.46272,0.13496000000000002,0.482,4.1376,1.2068,4.31,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-04-20 11:30:00,4.56096,1.3302800000000001,4.751,0.16416,0.047880000000000006,0.171,4.3968,1.2824,4.58,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-04-20 12:00:00,4.5984,1.3412,4.79,0.5568000000000001,0.16240000000000002,0.58,4.0416,1.1788,4.21,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-04-20 12:30:00,4.6224,1.3482,4.815,0.5424,0.1582,0.5650000000000001,4.08,1.19,4.25,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-04-20 13:00:00,4.5744,1.3342,4.765,0.552,0.161,0.5750000000000001,4.0224,1.1732,4.19,3.072,0.896,3.2,3.072,0.896,3.2
2020-04-20 13:30:00,4.42464,1.29052,4.609,0.6134400000000001,0.17892000000000002,0.639,3.8112,1.1116,3.9699999999999998,2.976,0.868,3.1,2.976,0.868,3.1
2020-04-20 14:00:00,4.3699200000000005,1.2745600000000001,4.552,0.62592,0.18256000000000003,0.652,3.7439999999999998,1.092,3.9,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-04-20 14:30:00,4.44192,1.29556,4.627,0.6115200000000001,0.17836000000000002,0.637,3.8304,1.1172,3.99,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-04-20 15:00:00,4.25088,1.23984,4.428,0.63168,0.18424000000000001,0.658,3.6192,1.0556,3.77,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-04-20 15:30:00,4.19904,1.22472,4.374,0.6278400000000001,0.18312,0.654,3.5712,1.0416,3.7199999999999998,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-04-20 16:00:00,4.3152,1.2586,4.495,0.648,0.189,0.675,3.6672000000000002,1.0696,3.8200000000000003,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-04-20 16:30:00,4.64736,1.35548,4.841,0.6825600000000001,0.19908,0.711,3.9648,1.1564,4.13,2.88,0.84,3.0,2.88,0.84,3.0
2020-04-20 17:00:00,5.11776,1.49268,5.331,0.67296,0.19628,0.7010000000000001,4.4448,1.2964,4.63,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-04-20 17:30:00,5.52672,1.61196,5.757,0.66912,0.19516000000000003,0.6970000000000001,4.8576,1.4168,5.06,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-04-20 18:00:00,5.89344,1.71892,6.139,0.6710400000000001,0.19572,0.6990000000000001,5.2224,1.5232,5.44,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-04-20 18:30:00,5.92608,1.72844,6.173,0.67488,0.19684000000000001,0.7030000000000001,5.2512,1.5316,5.47,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-04-20 19:00:00,5.75328,1.6780400000000002,5.993,0.6652800000000001,0.19404000000000002,0.6930000000000001,5.088,1.484,5.3,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-04-20 19:30:00,5.35584,1.5621200000000002,5.579,0.6326400000000001,0.18452000000000002,0.659,4.7232,1.3776,4.92,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-04-20 20:00:00,5.20704,1.51872,5.424,0.61824,0.18032,0.644,4.5888,1.3384,4.78,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-04-20 20:30:00,5.42208,1.5814400000000002,5.648,0.59328,0.17304000000000003,0.618,4.8288,1.4084,5.03,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-04-20 21:00:00,5.81184,1.6951200000000002,6.054,0.31104000000000004,0.09072000000000001,0.324,5.5008,1.6044,5.73,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-04-20 21:30:00,5.07168,1.47924,5.283,0.09888000000000001,0.02884,0.10300000000000001,4.9728,1.4504000000000001,5.18,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-04-20 22:00:00,4.32192,1.26056,4.502,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.224,1.232,4.4,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-04-20 22:30:00,4.18752,1.22136,4.362,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.0896,1.1928,4.26,3.984,1.162,4.15,3.984,1.162,4.15
2020-04-20 23:00:00,3.79488,1.10684,3.9530000000000003,0.09888000000000001,0.02884,0.10300000000000001,3.696,1.078,3.85,3.648,1.064,3.8,3.648,1.064,3.8
2020-04-20 23:30:00,3.52608,1.02844,3.673,0.09888000000000001,0.02884,0.10300000000000001,3.4272,0.9996,3.5700000000000003,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-04-21 00:00:00,3.3407999999999998,0.9744,3.48,0.23040000000000002,0.06720000000000001,0.24,3.1104,0.9072,3.24,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-04-21 00:30:00,3.65472,1.06596,3.807,0.6307200000000001,0.18396,0.657,3.024,0.882,3.15,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-04-21 01:00:00,3.56928,1.04104,3.718,0.5644800000000001,0.16464,0.588,3.0048,0.8764000000000001,3.13,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-04-21 01:30:00,3.49536,1.01948,3.641,0.55776,0.16268000000000002,0.581,2.9376,0.8568,3.06,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-04-21 02:00:00,3.42912,1.00016,3.572,0.52032,0.15176,0.542,2.9088000000000003,0.8484,3.03,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-04-21 02:30:00,3.4848,1.0164,3.63,0.3648,0.10640000000000001,0.38,3.12,0.91,3.25,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-04-21 03:00:00,3.92256,1.14408,4.086,0.53376,0.15568,0.556,3.3888,0.9884000000000001,3.5300000000000002,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-04-21 03:30:00,3.92448,1.14464,4.088,0.53568,0.15624000000000002,0.558,3.3888,0.9884000000000001,3.5300000000000002,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-04-21 04:00:00,3.9072,1.1396,4.07,0.5376000000000001,0.1568,0.56,3.3696,0.9828,3.51,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-04-21 04:30:00,3.89856,1.13708,4.061,0.5289600000000001,0.15428,0.551,3.3696,0.9828,3.51,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-04-21 05:00:00,3.93408,1.14744,4.098,0.53568,0.15624000000000002,0.558,3.3984,0.9912000000000001,3.54,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-04-21 05:30:00,3.55008,1.03544,3.698,0.53568,0.15624000000000002,0.558,3.0144,0.8792000000000001,3.14,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-04-21 06:00:00,3.54144,1.03292,3.689,0.53664,0.15652000000000002,0.559,3.0048,0.8764000000000001,3.13,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-04-21 06:30:00,3.72288,1.08584,3.878,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.1776,0.9268000000000001,3.31,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-04-21 07:00:00,3.55776,1.03768,3.706,0.53376,0.15568,0.556,3.024,0.882,3.15,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-04-21 07:30:00,3.78912,1.10516,3.947,0.52512,0.15316000000000002,0.547,3.2640000000000002,0.9520000000000001,3.4,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-04-21 08:00:00,4.0848,1.1914,4.255,0.5232,0.1526,0.545,3.5616,1.0388,3.71,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-04-21 08:30:00,4.4784,1.3062,4.665,0.5232,0.1526,0.545,3.9552,1.1536,4.12,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-04-21 09:00:00,5.46912,1.59516,5.697,0.5155200000000001,0.15036000000000002,0.537,4.9536,1.4448,5.16,1.824,0.532,1.9,1.824,0.532,1.9
2020-04-21 09:30:00,5.43168,1.58424,5.658,0.20928000000000002,0.061040000000000004,0.218,5.2224,1.5232,5.44,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-04-21 10:00:00,4.47456,1.30508,4.661,0.010560000000000002,0.0030800000000000003,0.011,4.464,1.302,4.65,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-04-21 10:30:00,5.1936,1.5148000000000001,5.41,0.009600000000000001,0.0028,0.01,5.184,1.512,5.4,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-04-21 11:00:00,4.84992,1.41456,5.052,0.5299200000000001,0.15456,0.552,4.32,1.26,4.5,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-04-21 11:30:00,4.51488,1.31684,4.703,0.5404800000000001,0.15764,0.5630000000000001,3.9744,1.1592,4.14,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-04-21 12:00:00,4.50816,1.31488,4.696,0.53376,0.15568,0.556,3.9744,1.1592,4.14,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-04-21 12:30:00,4.584,1.337,4.775,0.5424,0.1582,0.5650000000000001,4.0416,1.1788,4.21,3.024,0.882,3.15,3.024,0.882,3.15
2020-04-21 13:00:00,4.51296,1.31628,4.7010000000000005,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.9648,1.1564,4.13,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-04-21 13:30:00,4.37856,1.27708,4.561,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.8304,1.1172,3.99,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-04-21 14:00:00,4.19328,1.2230400000000001,4.368,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.648,1.064,3.8,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-04-21 14:30:00,4.10592,1.19756,4.277,0.54432,0.15876,0.5670000000000001,3.5616,1.0388,3.71,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-04-21 15:00:00,4.1472,1.2096,4.32,0.5376000000000001,0.1568,0.56,3.6096,1.0528,3.76,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-04-21 15:30:00,4.152,1.211,4.325,0.5424,0.1582,0.5650000000000001,3.6096,1.0528,3.76,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-04-21 16:00:00,4.33056,1.26308,4.511,0.5673600000000001,0.16548000000000002,0.591,3.7632,1.0976,3.92,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-04-21 16:30:00,4.62336,1.34848,4.816,0.5625600000000001,0.16408,0.586,4.0608,1.1844000000000001,4.23,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-04-21 17:00:00,5.08032,1.48176,5.292,0.55872,0.16296000000000002,0.582,4.5216,1.3188,4.71,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-04-21 17:30:00,5.5440000000000005,1.617,5.775,0.552,0.161,0.5750000000000001,4.992,1.456,5.2,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-04-21 18:00:00,5.8608,1.7094,6.105,0.5616,0.1638,0.585,5.2992,1.5455999999999999,5.52,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-04-21 18:30:00,6.55872,1.91296,6.832,0.55872,0.16296000000000002,0.582,6.0,1.75,6.25,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-04-21 19:00:00,6.29856,1.83708,6.561,0.55776,0.16268000000000002,0.581,5.7408,1.6743999999999999,5.98,3.84,1.12,4.0,3.84,1.12,4.0
2020-04-21 19:30:00,5.43648,1.5856400000000002,5.663,0.5404800000000001,0.15764,0.5630000000000001,4.896,1.428,5.1,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-04-21 20:00:00,5.52672,1.61196,5.757,0.50592,0.14756000000000002,0.527,5.0208,1.4644,5.23,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-04-21 20:30:00,5.7792,1.6856,6.02,0.5088,0.1484,0.53,5.2704,1.5372,5.49,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-04-21 21:00:00,5.8608,1.7094,6.105,0.504,0.147,0.525,5.3568,1.5624,5.58,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-04-21 21:30:00,5.54976,1.61868,5.781,0.50016,0.14588,0.521,5.0496,1.4727999999999999,5.26,2.976,0.868,3.1,2.976,0.868,3.1
2020-04-21 22:00:00,4.5600000000000005,1.33,4.75,0.49920000000000003,0.1456,0.52,4.0608,1.1844000000000001,4.23,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-04-21 22:30:00,4.29216,1.25188,4.471,0.50016,0.14588,0.521,3.792,1.106,3.95,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-04-21 23:00:00,4.02528,1.17404,4.193,0.5020800000000001,0.14644000000000001,0.523,3.5232,1.0276,3.67,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-04-21 23:30:00,3.49536,1.01948,3.641,0.50016,0.14588,0.521,2.9952,0.8736,3.12,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-04-22 00:00:00,3.3705600000000002,0.9830800000000001,3.511,0.50016,0.14588,0.521,2.8704,0.8372,2.99,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-04-22 00:30:00,3.21024,0.93632,3.344,0.50304,0.14672000000000002,0.524,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-04-22 01:00:00,3.07872,0.8979600000000001,3.207,0.50592,0.14756000000000002,0.527,2.5728,0.7504000000000001,2.68,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-04-22 01:30:00,3.01632,0.8797600000000001,3.142,0.5107200000000001,0.14896,0.532,2.5056000000000003,0.7308,2.61,2.352,0.686,2.45,2.352,0.686,2.45
2020-04-22 02:00:00,2.98944,0.87192,3.114,0.5126400000000001,0.14952000000000001,0.534,2.4768,0.7224,2.58,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-04-22 02:30:00,2.93664,0.8565200000000001,3.059,0.5078400000000001,0.14812,0.529,2.4288,0.7084,2.5300000000000002,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-04-22 03:00:00,3.10848,0.9066400000000001,3.238,0.50688,0.14784,0.528,2.6016,0.7588,2.71,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-04-22 03:30:00,2.96256,0.8640800000000001,3.086,0.5049600000000001,0.14728000000000002,0.526,2.4576000000000002,0.7168,2.56,2.208,0.644,2.3,2.208,0.644,2.3
2020-04-22 04:00:00,2.94816,0.8598800000000001,3.071,0.50976,0.14868,0.531,2.4384,0.7112,2.54,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-04-22 04:30:00,2.96928,0.86604,3.093,0.51168,0.14924,0.533,2.4576000000000002,0.7168,2.56,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-04-22 05:00:00,2.95488,0.86184,3.078,0.50688,0.14784,0.528,2.448,0.714,2.55,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-04-22 05:30:00,3.0144,0.8792000000000001,3.14,0.5088,0.1484,0.53,2.5056000000000003,0.7308,2.61,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-04-22 06:00:00,3.02496,0.8822800000000001,3.151,0.50976,0.14868,0.531,2.5152,0.7336,2.62,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-04-22 06:30:00,3.45024,1.00632,3.594,0.5126400000000001,0.14952000000000001,0.534,2.9376,0.8568,3.06,2.7264,0.7952,2.84,2.7264,0.7952,2.84
