Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-22 07:00:00,3.69024,1.07632,3.844,0.5126400000000001,0.14952000000000001,0.534,3.1776,0.9268000000000001,3.31,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-04-22 07:30:00,4.68768,1.36724,4.883,0.51168,0.14924,0.533,4.176,1.218,4.35,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2020-04-22 08:00:00,5.00832,1.46076,5.217,0.49632000000000004,0.14476,0.517,4.5120000000000005,1.316,4.7,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2020-04-22 08:30:00,5.2368,1.5274,5.455,0.4752,0.1386,0.495,4.7616,1.3888,4.96,1.92,0.56,2.0,1.92,0.56,2.0
2020-04-22 09:00:00,5.36544,1.56492,5.589,0.49824,0.14532,0.519,4.8672,1.4196,5.07,1.92,0.56,2.0,1.92,0.56,2.0
2020-04-22 09:30:00,5.60928,1.63604,5.843,0.5020800000000001,0.14644000000000001,0.523,5.1072,1.4896,5.32,1.7376,0.5068,1.81,1.7376,0.5068,1.81
2020-04-22 10:00:00,5.5776,1.6268,5.8100000000000005,0.49920000000000003,0.1456,0.52,5.0784,1.4812,5.29,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-04-22 10:30:00,5.5392,1.6156000000000001,5.77,0.49920000000000003,0.1456,0.52,5.04,1.47,5.25,1.776,0.518,1.85,1.776,0.518,1.85
2020-04-22 11:00:00,5.5056,1.6058,5.735,0.4944,0.1442,0.515,5.0112,1.4616,5.22,1.584,0.462,1.65,1.584,0.462,1.65
2020-04-22 11:30:00,5.30112,1.54616,5.522,0.50112,0.14616,0.522,4.8,1.4,5.0,1.6416,0.4788,1.71,1.6416,0.4788,1.71
2020-04-22 12:00:00,4.72896,1.37928,4.926,0.51456,0.15008000000000002,0.536,4.2144,1.2292,4.39,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-04-22 12:30:00,5.31936,1.5514800000000002,5.541,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.7712,1.3916,4.97,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2020-04-22 13:00:00,5.36832,1.56576,5.592,0.54912,0.16016000000000002,0.5720000000000001,4.8192,1.4056,5.02,1.6416,0.4788,1.71,1.6416,0.4788,1.71
2020-04-22 13:30:00,5.31936,1.5514800000000002,5.541,0.53856,0.15708000000000003,0.561,4.7808,1.3944,4.98,1.4688,0.4284,1.53,1.4688,0.4284,1.53
2020-04-22 14:00:00,5.00736,1.46048,5.216,0.5241600000000001,0.15288000000000002,0.546,4.4832,1.3076,4.67,1.4688,0.4284,1.53,1.4688,0.4284,1.53
2020-04-22 14:30:00,4.3728,1.2754,4.555,0.5328,0.1554,0.555,3.84,1.12,4.0,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2020-04-22 15:00:00,4.69056,1.36808,4.886,0.53376,0.15568,0.556,4.1568,1.2124,4.33,1.6128,0.47040000000000004,1.6800000000000002,1.6128,0.47040000000000004,1.6800000000000002
2020-04-22 15:30:00,4.92,1.435,5.125,0.5328,0.1554,0.555,4.3872,1.2796,4.57,1.44,0.42,1.5,1.44,0.42,1.5
2020-04-22 16:00:00,5.05536,1.47448,5.266,0.5625600000000001,0.16408,0.586,4.4928,1.3104,4.68,1.488,0.434,1.55,1.488,0.434,1.55
2020-04-22 16:30:00,5.43648,1.5856400000000002,5.663,0.5788800000000001,0.16884000000000002,0.603,4.8576,1.4168,5.06,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2020-04-22 17:00:00,5.17728,1.51004,5.393,0.5788800000000001,0.16884000000000002,0.603,4.5984,1.3412,4.79,3.312,0.966,3.45,3.312,0.966,3.45
2020-04-22 17:30:00,5.85696,1.70828,6.101,0.57696,0.16828,0.601,5.28,1.54,5.5,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-04-22 18:00:00,6.46656,1.8860800000000002,6.736,0.58176,0.16968000000000003,0.606,5.8848,1.7164000000000001,6.13,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-04-22 18:30:00,6.504,1.897,6.775,0.5616,0.1638,0.585,5.9424,1.7332,6.19,3.456,1.008,3.6,3.456,1.008,3.6
2020-04-22 19:00:00,6.37056,1.8580800000000002,6.636,0.55296,0.16128,0.5760000000000001,5.8176,1.6968,6.06,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-04-22 19:30:00,6.14592,1.79256,6.402,0.5299200000000001,0.15456,0.552,5.616,1.638,5.85,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-04-22 20:00:00,5.90592,1.72256,6.152,0.50112,0.14616,0.522,5.4048,1.5764,5.63,3.024,0.882,3.15,3.024,0.882,3.15
2020-04-22 20:30:00,5.88576,1.7166800000000002,6.131,0.50016,0.14588,0.521,5.3856,1.5708,5.61,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-04-22 21:00:00,5.82336,1.69848,6.066,0.5049600000000001,0.14728000000000002,0.526,5.3184000000000005,1.5512000000000001,5.54,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-04-22 21:30:00,4.9488,1.4434,5.155,0.504,0.147,0.525,4.4448,1.2964,4.63,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-04-22 22:00:00,4.73568,1.38124,4.933,0.5020800000000001,0.14644000000000001,0.523,4.2336,1.2348,4.41,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-04-22 22:30:00,4.21536,1.2294800000000001,4.391,0.50016,0.14588,0.521,3.7152000000000003,1.0836000000000001,3.87,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-04-22 23:00:00,3.88992,1.13456,4.052,0.50112,0.14616,0.522,3.3888,0.9884000000000001,3.5300000000000002,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-04-22 23:30:00,3.61824,1.05532,3.769,0.49824,0.14532,0.519,3.12,0.91,3.25,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-04-23 00:00:00,3.6624,1.0682,3.815,0.504,0.147,0.525,3.1584,0.9212,3.29,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-04-23 00:30:00,4.0464,1.1802,4.215,0.504,0.147,0.525,3.5423999999999998,1.0332,3.69,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-04-23 01:00:00,3.98496,1.16228,4.151,0.50016,0.14588,0.521,3.4848,1.0164,3.63,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-04-23 01:30:00,3.9264,1.1452,4.09,0.49920000000000003,0.1456,0.52,3.4272,0.9996,3.5700000000000003,3.312,0.966,3.45,3.312,0.966,3.45
2020-04-23 02:00:00,3.88992,1.13456,4.052,0.5107200000000001,0.14896,0.532,3.3792,0.9856,3.52,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-04-23 02:30:00,3.86304,1.12672,4.024,0.50304,0.14672000000000002,0.524,3.36,0.98,3.5,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-04-23 03:00:00,3.87936,1.13148,4.041,0.51936,0.15148,0.541,3.36,0.98,3.5,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-04-23 03:30:00,3.90336,1.13848,4.066,0.53376,0.15568,0.556,3.3696,0.9828,3.51,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-04-23 04:00:00,3.8256,1.1158,3.985,0.5328,0.1554,0.555,3.2928,0.9604,3.43,3.12,0.91,3.25,3.12,0.91,3.25
2020-04-23 04:30:00,3.0672,0.8946000000000001,3.195,0.5328,0.1554,0.555,2.5343999999999998,0.7392000000000001,2.64,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-04-23 05:00:00,2.95008,0.8604400000000001,3.073,0.53088,0.15484,0.553,2.4192,0.7056,2.52,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-04-23 05:30:00,2.98368,0.8702400000000001,3.108,0.53568,0.15624000000000002,0.558,2.448,0.714,2.55,2.16,0.63,2.25,2.16,0.63,2.25
2020-04-23 06:00:00,3.06336,0.89348,3.191,0.5289600000000001,0.15428,0.551,2.5343999999999998,0.7392000000000001,2.64,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-04-23 06:30:00,3.3552,0.9786,3.495,0.5232,0.1526,0.545,2.832,0.8260000000000001,2.95,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-04-23 07:00:00,3.63744,1.06092,3.789,0.51744,0.15092,0.539,3.12,0.91,3.25,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-04-23 07:30:00,3.8390400000000002,1.11972,3.999,0.51744,0.15092,0.539,3.3216,0.9688,3.46,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-04-23 08:00:00,4.68192,1.36556,4.877,0.5155200000000001,0.15036000000000002,0.537,4.1664,1.2152,4.34,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-04-23 08:30:00,5.09376,1.4856800000000001,5.306,0.5241600000000001,0.15288000000000002,0.546,4.5696,1.3328,4.76,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-04-23 09:00:00,5.1216,1.4938,5.335,0.5232,0.1526,0.545,4.5984,1.3412,4.79,2.304,0.672,2.4,2.304,0.672,2.4
2020-04-23 09:30:00,5.25024,1.53132,5.469,0.51744,0.15092,0.539,4.7328,1.3804,4.93,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-04-23 10:00:00,4.49376,1.31068,4.681,0.51936,0.15148,0.541,3.9744,1.1592,4.14,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-04-23 10:30:00,5.02464,1.4655200000000002,5.234,0.52224,0.15232,0.544,4.5024,1.3132000000000001,4.69,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-04-23 11:00:00,4.83168,1.40924,5.033,0.5212800000000001,0.15204,0.543,4.3104,1.2572,4.49,2.448,0.714,2.55,2.448,0.714,2.55
2020-04-23 11:30:00,4.53984,1.32412,4.729,0.51744,0.15092,0.539,4.0224,1.1732,4.19,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-04-23 12:00:00,5.34432,1.55876,5.567,0.54432,0.15876,0.5670000000000001,4.8,1.4,5.0,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-04-23 12:30:00,4.8211200000000005,1.40616,5.022,0.54912,0.16016000000000002,0.5720000000000001,4.272,1.246,4.45,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-04-23 13:00:00,5.01312,1.46216,5.222,0.54912,0.16016000000000002,0.5720000000000001,4.464,1.302,4.65,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-04-23 13:30:00,5.29536,1.54448,5.516,0.55296,0.16128,0.5760000000000001,4.7424,1.3832,4.94,1.4016,0.4088,1.46,1.4016,0.4088,1.46
2020-04-23 14:00:00,5.34144,1.5579200000000002,5.564,0.5510400000000001,0.16072,0.5740000000000001,4.7904,1.3972,4.99,1.4112,0.4116,1.47,1.4112,0.4116,1.47
2020-04-23 14:30:00,5.14272,1.49996,5.357,0.54432,0.15876,0.5670000000000001,4.5984,1.3412,4.79,1.4496,0.4228,1.51,1.4496,0.4228,1.51
2020-04-23 15:00:00,4.31136,1.2574800000000002,4.491,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.7632,1.0976,3.92,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-04-23 15:30:00,4.02432,1.1737600000000001,4.192,0.55872,0.16296000000000002,0.582,3.4656000000000002,1.0108,3.61,2.64,0.77,2.75,2.64,0.77,2.75
2020-04-23 16:00:00,4.14528,1.20904,4.318,0.6028800000000001,0.17584000000000002,0.628,3.5423999999999998,1.0332,3.69,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-04-23 16:30:00,4.54464,1.32552,4.734,0.59904,0.17472000000000001,0.624,3.9455999999999998,1.1508,4.11,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-04-23 17:00:00,5.21952,1.52236,5.437,0.60192,0.17556000000000002,0.627,4.6176,1.3468,4.8100000000000005,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-04-23 17:30:00,6.28128,1.8320400000000001,6.543,0.5980800000000001,0.17444,0.623,5.6832,1.6576,5.92,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-04-23 18:00:00,6.37536,1.85948,6.641,0.59616,0.17388,0.621,5.7792,1.6856,6.02,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-04-23 18:30:00,6.34656,1.85108,6.611,0.59616,0.17388,0.621,5.7504,1.6772,5.99,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-04-23 19:00:00,5.60928,1.63604,5.843,0.5980800000000001,0.17444,0.623,5.0112,1.4616,5.22,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-04-23 19:30:00,5.33472,1.55596,5.557,0.5731200000000001,0.16716,0.597,4.7616,1.3888,4.96,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-04-23 20:00:00,4.82688,1.40784,5.028,0.5644800000000001,0.16464,0.588,4.2624,1.2432,4.44,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-04-23 20:30:00,4.88928,1.42604,5.093,0.55008,0.16044,0.5730000000000001,4.3392,1.2656,4.52,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-04-23 21:00:00,4.89984,1.4291200000000002,5.104,0.54144,0.15792,0.5640000000000001,4.3584,1.2711999999999999,4.54,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-04-23 21:30:00,4.62816,1.34988,4.821,0.53856,0.15708000000000003,0.561,4.0896,1.1928,4.26,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-04-23 22:00:00,4.43904,1.29472,4.624,0.54144,0.15792,0.5640000000000001,3.8976,1.1368,4.06,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-04-23 22:30:00,4.17984,1.21912,4.354,0.54144,0.15792,0.5640000000000001,3.6384,1.0612,3.79,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-04-23 23:00:00,4.12224,1.20232,4.294,0.54144,0.15792,0.5640000000000001,3.5808,1.0444,3.73,3.504,1.022,3.65,3.504,1.022,3.65
2020-04-23 23:30:00,3.84768,1.1222400000000001,4.008,0.53568,0.15624000000000002,0.558,3.312,0.966,3.45,3.168,0.924,3.3,3.168,0.924,3.3
2020-04-24 00:00:00,3.42048,0.9976400000000001,3.563,0.5404800000000001,0.15764,0.5630000000000001,2.88,0.84,3.0,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-04-24 00:30:00,3.29664,0.96152,3.434,0.54144,0.15792,0.5640000000000001,2.7552,0.8036000000000001,2.87,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-04-24 01:00:00,3.14304,0.9167200000000001,3.274,0.54144,0.15792,0.5640000000000001,2.6016,0.7588,2.71,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-04-24 01:30:00,3.02688,0.8828400000000001,3.153,0.5404800000000001,0.15764,0.5630000000000001,2.4864,0.7252000000000001,2.59,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-04-24 02:00:00,2.97888,0.8688400000000001,3.103,0.5404800000000001,0.15764,0.5630000000000001,2.4384,0.7112,2.54,2.352,0.686,2.45,2.352,0.686,2.45
2020-04-24 02:30:00,2.97504,0.86772,3.099,0.53664,0.15652000000000002,0.559,2.4384,0.7112,2.54,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-04-24 03:00:00,3.05088,0.8898400000000001,3.178,0.53568,0.15624000000000002,0.558,2.5152,0.7336,2.62,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-04-24 03:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.5376000000000001,0.1568,0.56,2.8512,0.8316,2.9699999999999998,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-04-24 04:00:00,3.34176,0.9746800000000001,3.481,0.53856,0.15708000000000003,0.561,2.8032,0.8176,2.92,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-04-24 04:30:00,3.36096,0.98028,3.501,0.53856,0.15708000000000003,0.561,2.8224,0.8232,2.94,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-04-24 05:00:00,3.36288,0.98084,3.503,0.5404800000000001,0.15764,0.5630000000000001,2.8224,0.8232,2.94,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-04-24 05:30:00,3.10656,0.9060800000000001,3.236,0.07296000000000001,0.02128,0.076,3.0336,0.8848,3.16,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-04-24 06:00:00,3.36096,0.98028,3.501,0.010560000000000002,0.0030800000000000003,0.011,3.3504,0.9772000000000001,3.49,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-04-24 06:30:00,3.59136,1.04748,3.741,0.010560000000000002,0.0030800000000000003,0.011,3.5808,1.0444,3.73,3.504,1.022,3.65,3.504,1.022,3.65
2020-04-24 07:00:00,3.42816,0.9998800000000001,3.571,0.010560000000000002,0.0030800000000000003,0.011,3.4176,0.9968,3.56,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-04-24 07:30:00,3.70656,1.08108,3.8609999999999998,0.010560000000000002,0.0030800000000000003,0.011,3.696,1.078,3.85,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-04-24 08:00:00,3.74496,1.09228,3.901,0.010560000000000002,0.0030800000000000003,0.011,3.7344,1.0892,3.89,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-04-24 08:30:00,3.94656,1.15108,4.111,0.010560000000000002,0.0030800000000000003,0.011,3.936,1.148,4.1,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-04-24 09:00:00,4.15872,1.21296,4.332,0.33792000000000005,0.09856000000000001,0.352,3.8208,1.1144,3.98,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-04-24 09:30:00,4.33824,1.26532,4.519,0.55584,0.16212000000000001,0.579,3.7824,1.1032,3.94,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-04-24 10:00:00,4.33824,1.26532,4.519,0.55584,0.16212000000000001,0.579,3.7824,1.1032,3.94,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-04-24 10:30:00,4.37856,1.27708,4.561,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.8304,1.1172,3.99,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-04-24 11:00:00,4.37952,1.27736,4.562,0.54912,0.16016000000000002,0.5720000000000001,3.8304,1.1172,3.99,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-04-24 11:30:00,4.32096,1.26028,4.501,0.53856,0.15708000000000003,0.561,3.7824,1.1032,3.94,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-04-24 12:00:00,4.31136,1.2574800000000002,4.491,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.7632,1.0976,3.92,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-04-24 12:30:00,4.32288,1.26084,4.503,0.55008,0.16044,0.5730000000000001,3.7728,1.1004,3.93,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-04-24 13:00:00,4.28448,1.24964,4.463,0.55008,0.16044,0.5730000000000001,3.7344,1.0892,3.89,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-04-24 13:30:00,4.21344,1.22892,4.389,0.55584,0.16212000000000001,0.579,3.6576,1.0668,3.81,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-04-24 14:00:00,4.02528,1.17404,4.193,0.5596800000000001,0.16324000000000002,0.583,3.4656000000000002,1.0108,3.61,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-04-24 14:30:00,3.81696,1.11328,3.976,0.55296,0.16128,0.5760000000000001,3.2640000000000002,0.9520000000000001,3.4,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-04-24 15:00:00,3.78336,1.10348,3.941,0.55776,0.16268000000000002,0.581,3.2256,0.9408000000000001,3.36,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-04-24 15:30:00,3.9043200000000002,1.13876,4.067,0.56352,0.16436,0.587,3.3407999999999998,0.9744,3.48,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-04-24 16:00:00,4.00416,1.16788,4.171,0.5865600000000001,0.17108,0.611,3.4176,0.9968,3.56,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-04-24 16:30:00,4.37664,1.27652,4.559,0.60384,0.17612000000000003,0.629,3.7728,1.1004,3.93,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-04-24 17:00:00,4.8432,1.4126,5.045,0.6000000000000001,0.17500000000000002,0.625,4.2432,1.2376,4.42,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-04-24 17:30:00,5.17824,1.51032,5.394,0.59904,0.17472000000000001,0.624,4.5792,1.3356,4.77,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-04-24 18:00:00,5.32512,1.55316,5.547,0.60192,0.17556000000000002,0.627,4.7232,1.3776,4.92,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-04-24 18:30:00,5.32608,1.5534400000000002,5.548,0.6028800000000001,0.17584000000000002,0.628,4.7232,1.3776,4.92,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-04-24 19:00:00,5.30592,1.54756,5.527,0.60192,0.17556000000000002,0.627,4.704,1.3719999999999999,4.9,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-04-24 19:30:00,5.07552,1.4803600000000001,5.287,0.5731200000000001,0.16716,0.597,4.5024,1.3132000000000001,4.69,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-04-24 20:00:00,4.70688,1.37284,4.9030000000000005,0.5596800000000001,0.16324000000000002,0.583,4.1472,1.2096,4.32,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-04-24 20:30:00,4.6176,1.3468,4.8100000000000005,0.5472,0.15960000000000002,0.5700000000000001,4.0704,1.1872,4.24,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-04-24 21:00:00,4.6704,1.3622,4.865,0.552,0.161,0.5750000000000001,4.1184,1.2012,4.29,4.176,1.218,4.35,4.176,1.218,4.35
2020-04-24 21:30:00,4.536,1.323,4.725,0.5424,0.1582,0.5650000000000001,3.9936,1.1648,4.16,4.032,1.176,4.2,4.032,1.176,4.2
2020-04-24 22:00:00,4.34016,1.2658800000000001,4.521,0.5289600000000001,0.15428,0.551,3.8112,1.1116,3.9699999999999998,3.792,1.106,3.95,3.792,1.106,3.95
2020-04-24 22:30:00,4.39488,1.28184,4.578,0.52608,0.15344000000000002,0.548,3.8688000000000002,1.1284,4.03,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-04-24 23:00:00,4.17888,1.21884,4.353,0.5212800000000001,0.15204,0.543,3.6576,1.0668,3.81,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-04-24 23:30:00,3.7392000000000003,1.0906,3.895,0.5232,0.1526,0.545,3.216,0.9380000000000001,3.35,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-04-25 00:00:00,3.4704,1.0122,3.615,0.5232,0.1526,0.545,2.9472,0.8596,3.07,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-04-25 00:30:00,3.624,1.057,3.775,0.5232,0.1526,0.545,3.1008,0.9044000000000001,3.23,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-04-25 01:00:00,3.49248,1.01864,3.638,0.52608,0.15344000000000002,0.548,2.9664,0.8652000000000001,3.09,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-04-25 01:30:00,3.4224,0.9982000000000001,3.565,0.5232,0.1526,0.545,2.8992,0.8456,3.02,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-04-25 02:00:00,3.3830400000000003,0.98672,3.524,0.52224,0.15232,0.544,2.8608000000000002,0.8344,2.98,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-04-25 02:30:00,3.33888,0.97384,3.478,0.51648,0.15064000000000002,0.538,2.8224,0.8232,2.94,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-04-25 03:00:00,3.3168,0.9674,3.455,0.5136000000000001,0.14980000000000002,0.535,2.8032,0.8176,2.92,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-04-25 03:30:00,3.24096,0.9452800000000001,3.376,0.32256,0.09408000000000001,0.336,2.9184,0.8512000000000001,3.04,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-04-25 04:00:00,3.35232,0.9777600000000001,3.492,0.54912,0.16016000000000002,0.5720000000000001,2.8032,0.8176,2.92,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-04-25 04:30:00,3.31968,0.9682400000000001,3.458,0.55488,0.16184,0.578,2.7648,0.8064,2.88,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-04-25 05:00:00,2.92416,0.8528800000000001,3.046,0.53376,0.15568,0.556,2.3904,0.6972,2.49,2.112,0.616,2.2,2.112,0.616,2.2
2020-04-25 05:30:00,2.92416,0.8528800000000001,3.046,0.53376,0.15568,0.556,2.3904,0.6972,2.49,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2020-04-25 06:00:00,2.8944,0.8442000000000001,3.015,0.5232,0.1526,0.545,2.3712,0.6916,2.47,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-04-25 06:30:00,2.8732800000000003,0.8380400000000001,2.993,0.14688,0.04284,0.153,2.7264,0.7952,2.84,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-04-25 07:00:00,2.97696,0.86828,3.101,0.010560000000000002,0.0030800000000000003,0.011,2.9664,0.8652000000000001,3.09,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-04-25 07:30:00,3.1104,0.9072,3.24,0.009600000000000001,0.0028,0.01,3.1008,0.9044000000000001,3.23,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-04-25 08:00:00,3.3504,0.9772000000000001,3.49,0.009600000000000001,0.0028,0.01,3.3407999999999998,0.9744,3.48,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-04-25 08:30:00,3.9552,1.1536,4.12,0.009600000000000001,0.0028,0.01,3.9455999999999998,1.1508,4.11,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-04-25 09:00:00,4.32,1.26,4.5,0.009600000000000001,0.0028,0.01,4.3104,1.2572,4.49,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-04-25 09:30:00,4.4448,1.2964,4.63,0.009600000000000001,0.0028,0.01,4.4352,1.2936,4.62,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-04-25 10:00:00,4.58016,1.33588,4.771,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.5120000000000005,1.316,4.7,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-04-25 10:30:00,4.84032,1.4117600000000001,5.042,0.56832,0.16576000000000002,0.592,4.272,1.246,4.45,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-04-25 11:00:00,4.65312,1.35716,4.8469999999999995,0.54432,0.15876,0.5670000000000001,4.1088000000000005,1.1984,4.28,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-04-25 11:30:00,4.73664,1.38152,4.934,0.54144,0.15792,0.5640000000000001,4.1952,1.2236,4.37,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-04-25 12:00:00,4.56576,1.33168,4.756,0.5433600000000001,0.15848,0.5660000000000001,4.0224,1.1732,4.19,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-04-25 12:30:00,4.53312,1.32216,4.7219999999999995,0.53952,0.15736,0.562,3.9936,1.1648,4.16,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-04-25 13:00:00,4.39392,1.28156,4.577,0.5539200000000001,0.16156,0.577,3.84,1.12,4.0,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-04-25 13:30:00,4.31616,1.25888,4.496,0.55296,0.16128,0.5760000000000001,3.7632,1.0976,3.92,2.976,0.868,3.1,2.976,0.868,3.1
2020-04-25 14:00:00,4.18944,1.22192,4.364,0.5510400000000001,0.16072,0.5740000000000001,3.6384,1.0612,3.79,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-04-25 14:30:00,4.07232,1.18776,4.242,0.54912,0.16016000000000002,0.5720000000000001,3.5232,1.0276,3.67,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-04-25 15:00:00,4.0944,1.1942,4.265,0.552,0.161,0.5750000000000001,3.5423999999999998,1.0332,3.69,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-04-25 15:30:00,4.15776,1.21268,4.331,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.6096,1.0528,3.76,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-04-25 16:00:00,4.20576,1.22668,4.381,0.55776,0.16268000000000002,0.581,3.648,1.064,3.8,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-04-25 16:30:00,4.28832,1.25076,4.467,0.54432,0.15876,0.5670000000000001,3.7439999999999998,1.092,3.9,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-04-25 17:00:00,4.44864,1.29752,4.634,0.5702400000000001,0.16632000000000002,0.594,3.8784,1.1312,4.04,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-04-25 17:30:00,4.93248,1.43864,5.138,0.5644800000000001,0.16464,0.588,4.368,1.274,4.55,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-04-25 18:00:00,5.256,1.533,5.475,0.5616,0.1638,0.585,4.6944,1.3692,4.89,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-04-25 18:30:00,5.29632,1.5447600000000001,5.517,0.56352,0.16436,0.587,4.7328,1.3804,4.93,3.888,1.134,4.05,3.888,1.134,4.05
2020-04-25 19:00:00,5.25024,1.53132,5.469,0.55584,0.16212000000000001,0.579,4.6944,1.3692,4.89,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-04-25 19:30:00,5.16768,1.50724,5.383,0.5404800000000001,0.15764,0.5630000000000001,4.6272,1.3496000000000001,4.82,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-04-25 20:00:00,5.05056,1.47308,5.261,0.5673600000000001,0.16548000000000002,0.591,4.4832,1.3076,4.67,3.648,1.064,3.8,3.648,1.064,3.8
2020-04-25 20:30:00,4.98048,1.4526400000000002,5.188,0.5644800000000001,0.16464,0.588,4.416,1.288,4.6,3.6,1.05,3.75,3.6,1.05,3.75
2020-04-25 21:00:00,4.9584,1.4462000000000002,5.165,0.5424,0.1582,0.5650000000000001,4.416,1.288,4.6,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-04-25 21:30:00,4.9344,1.4392,5.14,0.5376000000000001,0.1568,0.56,4.3968,1.2824,4.58,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-04-25 22:00:00,4.6896,1.3678,4.885,0.5424,0.1582,0.5650000000000001,4.1472,1.2096,4.32,3.36,0.98,3.5,3.36,0.98,3.5
2020-04-25 22:30:00,4.46784,1.30312,4.654,0.54144,0.15792,0.5640000000000001,3.9264,1.1452,4.09,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-04-25 23:00:00,4.15488,1.21184,4.328,0.53568,0.15624000000000002,0.558,3.6192,1.0556,3.77,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-04-25 23:30:00,3.90144,1.13792,4.064,0.54144,0.15792,0.5640000000000001,3.36,0.98,3.5,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-04-26 00:00:00,3.54816,1.03488,3.696,0.5433600000000001,0.15848,0.5660000000000001,3.0048,0.8764000000000001,3.13,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-04-26 00:30:00,3.4752,1.0136,3.62,0.5472,0.15960000000000002,0.5700000000000001,2.928,0.854,3.05,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-04-26 01:00:00,3.60768,1.05224,3.758,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.0624,0.8932,3.19,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-04-26 01:30:00,3.49056,1.01808,3.636,0.5433600000000001,0.15848,0.5660000000000001,2.9472,0.8596,3.07,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-04-26 02:00:00,3.41952,0.9973600000000001,3.5620000000000003,0.5299200000000001,0.15456,0.552,2.8896,0.8428,3.01,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-04-26 02:30:00,3.42816,0.9998800000000001,3.571,0.53856,0.15708000000000003,0.561,2.8896,0.8428,3.01,2.688,0.784,2.8,2.688,0.784,2.8
2020-04-26 03:00:00,3.3830400000000003,0.98672,3.524,0.54144,0.15792,0.5640000000000001,2.8416,0.8288000000000001,2.96,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-04-26 03:30:00,3.26208,0.9514400000000001,3.398,0.30528000000000005,0.08904000000000001,0.318,2.9568000000000003,0.8624,3.08,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-04-26 04:00:00,3.09312,0.9021600000000001,3.222,0.01152,0.00336,0.012,3.0816,0.8988,3.21,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-04-26 04:30:00,3.3504,0.9772000000000001,3.49,0.49920000000000003,0.1456,0.52,2.8512,0.8316,2.9699999999999998,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-04-26 05:00:00,3.28032,0.95676,3.417,0.52512,0.15316000000000002,0.547,2.7552,0.8036000000000001,2.87,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-04-26 05:30:00,2.72736,0.7954800000000001,2.841,0.13536,0.03948,0.14100000000000001,2.592,0.756,2.7,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-04-26 06:00:00,2.93856,0.8570800000000001,3.061,0.5673600000000001,0.16548000000000002,0.591,2.3712,0.6916,2.47,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-04-26 06:30:00,2.95488,0.86184,3.078,0.38208000000000003,0.11144000000000001,0.398,2.5728,0.7504000000000001,2.68,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-04-26 07:00:00,3.1344,0.9142,3.265,0.5616,0.1638,0.585,2.5728,0.7504000000000001,2.68,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-04-26 07:30:00,3.2544,0.9492,3.39,0.5376000000000001,0.1568,0.56,2.7168,0.7924,2.83,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-04-26 08:00:00,3.2448,0.9464,3.38,0.009600000000000001,0.0028,0.01,3.2352,0.9436,3.37,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-04-26 08:30:00,3.5423999999999998,1.0332,3.69,0.009600000000000001,0.0028,0.01,3.5328,1.0304,3.68,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-04-26 09:00:00,3.936,1.148,4.1,0.1728,0.0504,0.18,3.7632,1.0976,3.92,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-04-26 09:30:00,4.34496,1.26728,4.526,0.40896000000000005,0.11928000000000001,0.426,3.936,1.148,4.1,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-04-26 10:00:00,4.22592,1.23256,4.402,0.01152,0.00336,0.012,4.2144,1.2292,4.39,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-04-26 10:30:00,4.3488,1.2684,4.53,0.009600000000000001,0.0028,0.01,4.3392,1.2656,4.52,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-04-26 11:00:00,4.8672,1.4196,5.07,0.009600000000000001,0.0028,0.01,4.8576,1.4168,5.06,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-04-26 11:30:00,4.68768,1.36724,4.883,0.05088,0.01484,0.053,4.6368,1.3524,4.83,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-04-26 12:00:00,4.56288,1.33084,4.753,0.022080000000000002,0.00644,0.023,4.5408,1.3244,4.73,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-04-26 12:30:00,4.896,1.428,5.1,0.009600000000000001,0.0028,0.01,4.8864,1.4252,5.09,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-04-26 13:00:00,5.0544,1.4742,5.265,0.024,0.007,0.025,5.0304,1.4672,5.24,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-04-26 13:30:00,5.13696,1.49828,5.351,0.51936,0.15148,0.541,4.6176,1.3468,4.8100000000000005,3.36,0.98,3.5,3.36,0.98,3.5
2020-04-26 14:00:00,4.6992,1.3706,4.895,0.5904,0.17220000000000002,0.615,4.1088000000000005,1.1984,4.28,3.312,0.966,3.45,3.312,0.966,3.45
2020-04-26 14:30:00,4.60992,1.34456,4.802,0.58752,0.17136,0.612,4.0224,1.1732,4.19,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-04-26 15:00:00,4.6272,1.3496000000000001,4.82,0.5856,0.1708,0.61,4.0416,1.1788,4.21,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-04-26 15:30:00,4.6416,1.3538000000000001,4.835,0.5904,0.17220000000000002,0.615,4.0512,1.1816,4.22,3.312,0.966,3.45,3.312,0.966,3.45
2020-04-26 16:00:00,4.85856,1.4170800000000001,5.061,0.59616,0.17388,0.621,4.2624,1.2432,4.44,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-04-26 16:30:00,5.39328,1.57304,5.618,0.59328,0.17304000000000003,0.618,4.8,1.4,5.0,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-04-26 17:00:00,5.65632,1.6497600000000001,5.892,0.5971200000000001,0.17416,0.622,5.0592,1.4756,5.27,3.984,1.162,4.15,3.984,1.162,4.15
2020-04-26 17:30:00,5.8848,1.7164000000000001,6.13,0.5952000000000001,0.1736,0.62,5.2896,1.5428000000000002,5.51,4.416,1.288,4.6,4.416,1.288,4.6
2020-04-26 18:00:00,6.52032,1.9017600000000001,6.792,0.5971200000000001,0.17416,0.622,5.9232,1.7276,6.17,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-04-26 18:30:00,6.21888,1.8138400000000001,6.478,0.59328,0.17304000000000003,0.618,5.6256,1.6408,5.86,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-04-26 19:00:00,5.49504,1.6027200000000001,5.724,0.5894400000000001,0.17192000000000002,0.614,4.9056,1.4308,5.11,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-04-26 19:30:00,5.4288,1.5834000000000001,5.655,0.5712,0.1666,0.595,4.8576,1.4168,5.06,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-04-26 20:00:00,5.22816,1.52488,5.446,0.57216,0.16688,0.596,4.656,1.358,4.85,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-04-26 20:30:00,5.3232,1.5526,5.545,0.5808,0.1694,0.605,4.7424,1.3832,4.94,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-04-26 21:00:00,5.82432,1.69876,6.067,0.56352,0.16436,0.587,5.2608,1.5344,5.48,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-04-26 21:30:00,5.37312,1.5671599999999999,5.5969999999999995,0.56352,0.16436,0.587,4.8096,1.4028,5.01,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-04-26 22:00:00,4.5244800000000005,1.3196400000000001,4.713,0.5596800000000001,0.16324000000000002,0.583,3.9648,1.1564,4.13,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-04-26 22:30:00,4.3824,1.2782,4.565,0.5616,0.1638,0.585,3.8208,1.1144,3.98,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-04-26 23:00:00,4.01472,1.17096,4.182,0.55872,0.16296000000000002,0.582,3.456,1.008,3.6,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-04-26 23:30:00,3.6,1.05,3.75,0.5568000000000001,0.16240000000000002,0.58,3.0432,0.8876000000000001,3.17,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-04-27 00:00:00,3.35232,0.9777600000000001,3.492,0.55872,0.16296000000000002,0.582,2.7936,0.8148000000000001,2.91,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-04-27 00:30:00,3.42144,0.99792,3.564,0.56064,0.16352000000000003,0.584,2.8608000000000002,0.8344,2.98,2.496,0.728,2.6,2.496,0.728,2.6
2020-04-27 01:00:00,3.51744,1.02592,3.664,0.56064,0.16352000000000003,0.584,2.9568000000000003,0.8624,3.08,2.592,0.756,2.7,2.592,0.756,2.7
2020-04-27 01:30:00,3.44352,1.00436,3.5869999999999997,0.5539200000000001,0.16156,0.577,2.8896,0.8428,3.01,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-04-27 02:00:00,3.38016,0.9858800000000001,3.521,0.55776,0.16268000000000002,0.581,2.8224,0.8232,2.94,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-04-27 02:30:00,3.36096,0.98028,3.501,0.55776,0.16268000000000002,0.581,2.8032,0.8176,2.92,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-04-27 03:00:00,3.3590400000000002,0.97972,3.499,0.55584,0.16212000000000001,0.579,2.8032,0.8176,2.92,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-04-27 03:30:00,3.35808,0.9794400000000001,3.498,0.55488,0.16184,0.578,2.8032,0.8176,2.92,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-04-27 04:00:00,3.36,0.98,3.5,0.5568000000000001,0.16240000000000002,0.58,2.8032,0.8176,2.92,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-04-27 04:30:00,3.36864,0.9825200000000001,3.509,0.55584,0.16212000000000001,0.579,2.8128,0.8204,2.93,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-04-27 05:00:00,3.38976,0.9886800000000001,3.531,0.55776,0.16268000000000002,0.581,2.832,0.8260000000000001,2.95,2.496,0.728,2.6,2.496,0.728,2.6
2020-04-27 05:30:00,3.40032,0.9917600000000001,3.542,0.55872,0.16296000000000002,0.582,2.8416,0.8288000000000001,2.96,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-04-27 06:00:00,3.38208,0.9864400000000001,3.523,0.5596800000000001,0.16324000000000002,0.583,2.8224,0.8232,2.94,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-04-27 06:30:00,3.51744,1.02592,3.664,0.56064,0.16352000000000003,0.584,2.9568000000000003,0.8624,3.08,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-04-27 07:00:00,3.46464,1.01052,3.609,0.56544,0.16492,0.589,2.8992,0.8456,3.02,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-04-27 07:30:00,3.6086400000000003,1.05252,3.759,0.56544,0.16492,0.589,3.0432,0.8876000000000001,3.17,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-04-27 08:00:00,3.96,1.155,4.125,0.5616,0.1638,0.585,3.3984,0.9912000000000001,3.54,3.12,0.91,3.25,3.12,0.91,3.25
2020-04-27 08:30:00,4.28544,1.24992,4.464,0.5510400000000001,0.16072,0.5740000000000001,3.7344,1.0892,3.89,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-04-27 09:00:00,4.3344000000000005,1.2642,4.515,0.552,0.161,0.5750000000000001,3.7824,1.1032,3.94,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-04-27 09:30:00,4.45056,1.2980800000000001,4.636,0.5625600000000001,0.16408,0.586,3.888,1.134,4.05,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-04-27 10:00:00,4.78272,1.39496,4.982,0.56832,0.16576000000000002,0.592,4.2144,1.2292,4.39,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-04-27 10:30:00,4.71552,1.3753600000000001,4.912,0.56832,0.16576000000000002,0.592,4.1472,1.2096,4.32,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-04-27 11:00:00,4.75392,1.38656,4.952,0.54912,0.16016000000000002,0.5720000000000001,4.2048,1.2264,4.38,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-04-27 11:30:00,4.83072,1.40896,5.032,0.54912,0.16016000000000002,0.5720000000000001,4.2816,1.2488000000000001,4.46,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-04-27 12:00:00,4.91616,1.43388,5.121,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.368,1.274,4.55,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-04-27 12:30:00,4.95456,1.44508,5.161,0.55776,0.16268000000000002,0.581,4.3968,1.2824,4.58,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-04-27 13:00:00,4.80672,1.40196,5.007,0.56352,0.16436,0.587,4.2432,1.2376,4.42,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-04-27 13:30:00,4.66752,1.36136,4.862,0.56832,0.16576000000000002,0.592,4.0992,1.1956,4.27,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-04-27 14:00:00,4.65696,1.3582800000000002,4.851,0.5673600000000001,0.16548000000000002,0.591,4.0896,1.1928,4.26,3.456,1.008,3.6,3.456,1.008,3.6
2020-04-27 14:30:00,4.5264,1.3202,4.715,0.552,0.161,0.5750000000000001,3.9744,1.1592,4.14,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-04-27 15:00:00,4.46784,1.30312,4.654,0.5510400000000001,0.16072,0.5740000000000001,3.9168000000000003,1.1424,4.08,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-04-27 15:30:00,4.48224,1.30732,4.6690000000000005,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.936,1.148,4.1,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-04-27 16:00:00,4.7846400000000004,1.39552,4.984,0.5702400000000001,0.16632000000000002,0.594,4.2144,1.2292,4.39,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-04-27 16:30:00,5.17728,1.51004,5.393,0.58848,0.17164000000000001,0.613,4.5888,1.3384,4.78,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-04-27 17:00:00,5.61984,1.6391200000000001,5.854,0.5894400000000001,0.17192000000000002,0.614,5.0304,1.4672,5.24,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-04-27 17:30:00,5.88288,1.71584,6.128,0.59328,0.17304000000000003,0.618,5.2896,1.5428000000000002,5.51,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-04-27 18:00:00,6.05664,1.76652,6.309,0.5942400000000001,0.17332,0.619,5.4624,1.5932,5.69,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-04-27 18:30:00,5.94624,1.73432,6.194,0.5894400000000001,0.17192000000000002,0.614,5.3568,1.5624,5.58,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-04-27 19:00:00,5.72448,1.66964,5.963,0.5788800000000001,0.16884000000000002,0.603,5.1456,1.5008,5.36,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-04-27 19:30:00,5.21568,1.5212400000000001,5.433,0.56928,0.16604000000000002,0.593,4.6464,1.3552,4.84,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-04-27 20:00:00,5.4096,1.5777999999999999,5.635,0.552,0.161,0.5750000000000001,4.8576,1.4168,5.06,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-04-27 20:30:00,5.00544,1.45992,5.214,0.5510400000000001,0.16072,0.5740000000000001,4.4544,1.2992,4.64,4.176,1.218,4.35,4.176,1.218,4.35
2020-04-27 21:00:00,4.8768,1.4224,5.08,0.5568000000000001,0.16240000000000002,0.58,4.32,1.26,4.5,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-04-27 21:30:00,4.77984,1.39412,4.979,0.55584,0.16212000000000001,0.579,4.224,1.232,4.4,4.272,1.246,4.45,4.272,1.246,4.45
2020-04-27 22:00:00,4.4409600000000005,1.29528,4.626,0.55296,0.16128,0.5760000000000001,3.888,1.134,4.05,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-04-27 22:30:00,4.20192,1.22556,4.377,0.5539200000000001,0.16156,0.577,3.648,1.064,3.8,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-04-27 23:00:00,4.13856,1.20708,4.311,0.55776,0.16268000000000002,0.581,3.5808,1.0444,3.73,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-04-27 23:30:00,3.91392,1.1415600000000001,4.077,0.5539200000000001,0.16156,0.577,3.36,0.98,3.5,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-04-28 00:00:00,3.72288,1.08584,3.878,0.55488,0.16184,0.578,3.168,0.924,3.3,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-04-28 00:30:00,3.61824,1.05532,3.769,0.55584,0.16212000000000001,0.579,3.0624,0.8932,3.19,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-04-28 01:00:00,3.53088,1.02984,3.678,0.55488,0.16184,0.578,2.976,0.868,3.1,2.688,0.784,2.8,2.688,0.784,2.8
2020-04-28 01:30:00,3.47232,1.01276,3.617,0.5539200000000001,0.16156,0.577,2.9184,0.8512000000000001,3.04,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-04-28 02:00:00,3.432,1.001,3.575,0.552,0.161,0.5750000000000001,2.88,0.84,3.0,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-04-28 02:30:00,3.40128,0.99204,3.543,0.55008,0.16044,0.5730000000000001,2.8512,0.8316,2.9699999999999998,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-04-28 03:00:00,3.39936,0.99148,3.541,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.8512,0.8316,2.9699999999999998,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-04-28 03:30:00,3.43968,1.00324,3.583,0.55008,0.16044,0.5730000000000001,2.8896,0.8428,3.01,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-04-28 04:00:00,3.41952,0.9973600000000001,3.5620000000000003,0.54912,0.16016000000000002,0.5720000000000001,2.8704,0.8372,2.99,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-04-28 04:30:00,3.4416,1.0038,3.585,0.5616,0.1638,0.585,2.88,0.84,3.0,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-04-28 05:00:00,3.4368,1.0024,3.58,0.5568000000000001,0.16240000000000002,0.58,2.88,0.84,3.0,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-04-28 05:30:00,3.4185600000000003,0.9970800000000001,3.561,0.55776,0.16268000000000002,0.581,2.8608000000000002,0.8344,2.98,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-04-28 06:00:00,3.47328,1.01304,3.618,0.55488,0.16184,0.578,2.9184,0.8512000000000001,3.04,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-04-28 06:30:00,3.60576,1.05168,3.7560000000000002,0.5625600000000001,0.16408,0.586,3.0432,0.8876000000000001,3.17,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-04-28 07:00:00,3.77664,1.10152,3.934,0.56064,0.16352000000000003,0.584,3.216,0.9380000000000001,3.35,3.024,0.882,3.15,3.024,0.882,3.15
2020-04-28 07:30:00,3.6921600000000003,1.07688,3.846,0.5625600000000001,0.16408,0.586,3.1296,0.9128000000000001,3.26,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-04-28 08:00:00,3.79392,1.10656,3.952,0.55872,0.16296000000000002,0.582,3.2352,0.9436,3.37,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-04-28 08:30:00,4.75488,1.38684,4.953,0.55008,0.16044,0.5730000000000001,4.2048,1.2264,4.38,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-04-28 09:00:00,5.23584,1.52712,5.454,0.5510400000000001,0.16072,0.5740000000000001,4.6848,1.3664,4.88,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-04-28 09:30:00,4.93344,1.43892,5.139,0.56544,0.16492,0.589,4.368,1.274,4.55,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-04-28 10:00:00,4.73664,1.38152,4.934,0.56064,0.16352000000000003,0.584,4.176,1.218,4.35,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-04-28 10:30:00,4.75584,1.38712,4.954,0.5510400000000001,0.16072,0.5740000000000001,4.2048,1.2264,4.38,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-04-28 11:00:00,4.83072,1.40896,5.032,0.54912,0.16016000000000002,0.5720000000000001,4.2816,1.2488000000000001,4.46,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-04-28 11:30:00,4.95264,1.44452,5.159,0.55584,0.16212000000000001,0.579,4.3968,1.2824,4.58,4.416,1.288,4.6,4.416,1.288,4.6
2020-04-28 12:00:00,5.1456,1.5008,5.36,0.5568000000000001,0.16240000000000002,0.58,4.5888,1.3384,4.78,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-04-28 12:30:00,5.4192,1.5806,5.645,0.5616,0.1638,0.585,4.8576,1.4168,5.06,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-04-28 13:00:00,6.02592,1.75756,6.277,0.5539200000000001,0.16156,0.577,5.472,1.596,5.7,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-04-28 13:30:00,6.29184,1.83512,6.554,0.56064,0.16352000000000003,0.584,5.7312,1.6716000000000002,5.97,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-04-28 14:00:00,6.03744,1.76092,6.289,0.56544,0.16492,0.589,5.472,1.596,5.7,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-04-28 14:30:00,5.8992,1.7206000000000001,6.145,0.5616,0.1638,0.585,5.3376,1.5568,5.5600000000000005,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-04-28 15:00:00,5.99136,1.74748,6.241,0.55776,0.16268000000000002,0.581,5.4336,1.5848,5.66,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-04-28 15:30:00,5.54976,1.61868,5.781,0.55776,0.16268000000000002,0.581,4.992,1.456,5.2,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-04-28 16:00:00,5.27232,1.53776,5.492,0.5779200000000001,0.16856000000000002,0.602,4.6944,1.3692,4.89,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-04-28 16:30:00,6.08544,1.77492,6.339,0.57504,0.16772,0.599,5.5104,1.6072000000000002,5.74,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-04-28 17:00:00,6.53088,1.90484,6.803,0.5788800000000001,0.16884000000000002,0.603,5.952,1.736,6.2,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-04-28 17:30:00,6.84288,1.99584,7.128,0.5836800000000001,0.17024,0.608,6.2592,1.8256000000000001,6.52,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-04-28 18:00:00,7.02048,2.04764,7.313,0.58848,0.17164000000000001,0.613,6.432,1.876,6.7,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-04-28 18:30:00,6.87456,2.00508,7.161,0.57696,0.16828,0.601,6.2976,1.8368,6.5600000000000005,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-04-28 19:00:00,6.5568,1.9123999999999999,6.83,0.5760000000000001,0.168,0.6000000000000001,5.9808,1.7444000000000002,6.23,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-04-28 19:30:00,5.5872,1.6296,5.82,0.5568000000000001,0.16240000000000002,0.58,5.0304,1.4672,5.24,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-04-28 20:00:00,5.23584,1.52712,5.454,0.5510400000000001,0.16072,0.5740000000000001,4.6848,1.3664,4.88,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-04-28 20:30:00,5.01888,1.46384,5.228,0.5644800000000001,0.16464,0.588,4.4544,1.2992,4.64,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-04-28 21:00:00,4.87392,1.42156,5.077,0.56352,0.16436,0.587,4.3104,1.2572,4.49,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-04-28 21:30:00,4.5552,1.3286,4.745,0.5616,0.1638,0.585,3.9936,1.1648,4.16,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-04-28 22:00:00,4.46112,1.30116,4.647,0.56352,0.16436,0.587,3.8976,1.1368,4.06,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-04-28 22:30:00,4.31808,1.2594400000000001,4.498,0.5644800000000001,0.16464,0.588,3.7536,1.0948,3.91,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-04-28 23:00:00,4.15392,1.21156,4.327,0.56352,0.16436,0.587,3.5904,1.0472,3.74,3.504,1.022,3.65,3.504,1.022,3.65
2020-04-28 23:30:00,3.9216,1.1438,4.085,0.5616,0.1638,0.585,3.36,0.98,3.5,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-04-29 00:00:00,3.408,0.994,3.55,0.5664,0.1652,0.59,2.8416,0.8288000000000001,2.96,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-04-29 00:30:00,3.27072,0.95396,3.407,0.56352,0.16436,0.587,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.3904,0.6972,2.49,2.3904,0.6972,2.49
