Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-29 01:00:00,3.18528,0.9290400000000001,3.318,0.5644800000000001,0.16464,0.588,2.6208,0.7644000000000001,2.73,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-04-29 01:30:00,3.48384,1.01612,3.629,0.56544,0.16492,0.589,2.9184,0.8512000000000001,3.04,2.688,0.784,2.8,2.688,0.784,2.8
2020-04-29 02:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.56544,0.16492,0.589,2.8704,0.8372,2.99,2.688,0.784,2.8,2.688,0.784,2.8
2020-04-29 02:30:00,3.40416,0.9928800000000001,3.5460000000000003,0.5625600000000001,0.16408,0.586,2.8416,0.8288000000000001,2.96,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-04-29 03:00:00,3.51936,1.02648,3.666,0.5625600000000001,0.16408,0.586,2.9568000000000003,0.8624,3.08,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-04-29 03:30:00,3.95808,1.1544400000000001,4.123,0.5596800000000001,0.16324000000000002,0.583,3.3984,0.9912000000000001,3.54,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-04-29 04:00:00,3.91296,1.14128,4.076,0.5625600000000001,0.16408,0.586,3.3504,0.9772000000000001,3.49,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-04-29 04:30:00,3.9100800000000002,1.14044,4.073,0.5596800000000001,0.16324000000000002,0.583,3.3504,0.9772000000000001,3.49,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-04-29 05:00:00,3.92352,1.14436,4.087,0.56352,0.16436,0.587,3.36,0.98,3.5,3.072,0.896,3.2,3.072,0.896,3.2
2020-04-29 05:30:00,3.5731200000000003,1.04216,3.722,0.5779200000000001,0.16856000000000002,0.602,2.9952,0.8736,3.12,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-04-29 06:00:00,3.48768,1.01724,3.633,0.5788800000000001,0.16884000000000002,0.603,2.9088000000000003,0.8484,3.03,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-04-29 06:30:00,3.62496,1.05728,3.776,0.5625600000000001,0.16408,0.586,3.0624,0.8932,3.19,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-04-29 07:00:00,3.44256,1.00408,3.586,0.5625600000000001,0.16408,0.586,2.88,0.84,3.0,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-04-29 07:30:00,3.7987200000000003,1.10796,3.957,0.56352,0.16436,0.587,3.2352,0.9436,3.37,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-04-29 08:00:00,4.1443200000000004,1.20876,4.317,0.56352,0.16436,0.587,3.5808,1.0444,3.73,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-04-29 08:30:00,4.25088,1.23984,4.428,0.5836800000000001,0.17024,0.608,3.6672000000000002,1.0696,3.8200000000000003,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-04-29 09:00:00,4.40064,1.28352,4.584,0.59904,0.17472000000000001,0.624,3.8016,1.1088,3.96,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-04-29 09:30:00,4.81344,1.40392,5.014,0.59904,0.17472000000000001,0.624,4.2144,1.2292,4.39,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-04-29 10:00:00,4.9536,1.4448,5.16,0.5952000000000001,0.1736,0.62,4.3584,1.2711999999999999,4.54,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-04-29 10:30:00,5.01024,1.4613200000000002,5.219,0.5942400000000001,0.17332,0.619,4.416,1.288,4.6,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-04-29 11:00:00,5.13408,1.49744,5.348,0.59328,0.17304000000000003,0.618,4.5408,1.3244,4.73,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-04-29 11:30:00,4.97472,1.45096,5.182,0.35712000000000005,0.10416,0.372,4.6176,1.3468,4.8100000000000005,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-04-29 12:00:00,4.84896,1.41428,5.051,0.010560000000000002,0.0030800000000000003,0.011,4.8384,1.4112,5.04,4.8,1.4,5.0,4.8,1.4,5.0
2020-04-29 12:30:00,5.29056,1.54308,5.511,0.010560000000000002,0.0030800000000000003,0.011,5.28,1.54,5.5,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-04-29 13:00:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,5.4624,1.5932,5.69,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-04-29 13:30:00,5.26368,1.53524,5.483,0.08928000000000001,0.02604,0.093,5.1744,1.5091999999999999,5.39,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-04-29 14:00:00,5.01408,1.46244,5.223,0.6268800000000001,0.18284,0.653,4.3872,1.2796,4.57,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-04-29 14:30:00,4.9056,1.4308,5.11,0.6528,0.1904,0.68,4.2528,1.2404,4.43,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-04-29 15:00:00,4.95744,1.44592,5.164,0.6470400000000001,0.18872000000000003,0.674,4.3104,1.2572,4.49,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-04-29 15:30:00,5.03616,1.46888,5.246,0.6297600000000001,0.18368,0.656,4.4064,1.2852000000000001,4.59,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-04-29 16:00:00,5.2588799999999996,1.53384,5.478,0.67008,0.19544,0.6980000000000001,4.5888,1.3384,4.78,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-04-29 16:30:00,5.74464,1.6755200000000001,5.984,0.6758400000000001,0.19712000000000002,0.704,5.0688,1.4784000000000002,5.28,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-04-29 17:00:00,6.40896,1.86928,6.676,0.67776,0.19768000000000002,0.706,5.7312,1.6716000000000002,5.97,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-04-29 17:30:00,6.55104,1.91072,6.824,0.6758400000000001,0.19712000000000002,0.704,5.8752,1.7136,6.12,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-04-29 18:00:00,6.38496,1.8622800000000002,6.651,0.67296,0.19628,0.7010000000000001,5.712,1.666,5.95,5.28,1.54,5.5,5.28,1.54,5.5
2020-04-29 18:30:00,6.22272,1.8149600000000001,6.482,0.6547200000000001,0.19096000000000002,0.682,5.568,1.624,5.8,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-04-29 19:00:00,5.91456,1.7250800000000002,6.161,0.6441600000000001,0.18788000000000002,0.671,5.2704,1.5372,5.49,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-04-29 19:30:00,5.58624,1.62932,5.819,0.6326400000000001,0.18452000000000002,0.659,4.9536,1.4448,5.16,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-04-29 20:00:00,5.32128,1.55204,5.543,0.5980800000000001,0.17444,0.623,4.7232,1.3776,4.92,4.32,1.26,4.5,4.32,1.26,4.5
2020-04-29 20:30:00,5.23104,1.5257200000000002,5.449,0.5942400000000001,0.17332,0.619,4.6368,1.3524,4.83,4.176,1.218,4.35,4.176,1.218,4.35
2020-04-29 21:00:00,5.16096,1.50528,5.376,0.59136,0.17248000000000002,0.616,4.5696,1.3328,4.76,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-04-29 21:30:00,5.16192,1.50556,5.377,0.5923200000000001,0.17276000000000002,0.617,4.5696,1.3328,4.76,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-04-29 22:00:00,4.65984,1.35912,4.854,0.59904,0.17472000000000001,0.624,4.0608,1.1844000000000001,4.23,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-04-29 22:30:00,4.52352,1.31936,4.712,0.5971200000000001,0.17416,0.622,3.9264,1.1452,4.09,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-04-29 23:00:00,4.2912,1.2516,4.47,0.5952000000000001,0.1736,0.62,3.696,1.078,3.85,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-04-29 23:30:00,3.80736,1.11048,3.966,0.60096,0.17528000000000002,0.626,3.2064,0.9352,3.34,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-04-30 00:00:00,3.504,1.022,3.65,0.6144000000000001,0.1792,0.64,2.8896,0.8428,3.01,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-04-30 00:30:00,3.70656,1.08108,3.8609999999999998,0.61536,0.17948000000000003,0.641,3.0912,0.9016000000000001,3.22,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-04-30 01:00:00,3.67104,1.0707200000000001,3.824,0.61824,0.18032,0.644,3.0528,0.8904000000000001,3.18,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-04-30 01:30:00,3.55488,1.03684,3.7030000000000003,0.61728,0.18004,0.643,2.9376,0.8568,3.06,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-04-30 02:00:00,3.5088,1.0234,3.6550000000000002,0.6192000000000001,0.1806,0.645,2.8896,0.8428,3.01,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-04-30 02:30:00,3.48576,1.01668,3.6310000000000002,0.61536,0.17948000000000003,0.641,2.8704,0.8372,2.99,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-04-30 03:00:00,3.48576,1.01668,3.6310000000000002,0.61536,0.17948000000000003,0.641,2.8704,0.8372,2.99,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-04-30 03:30:00,3.51648,1.02564,3.6630000000000003,0.61728,0.18004,0.643,2.8992,0.8456,3.02,2.688,0.784,2.8,2.688,0.784,2.8
2020-04-30 04:00:00,3.43872,1.00296,3.582,0.6163200000000001,0.17976,0.642,2.8224,0.8232,2.94,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-04-30 04:30:00,3.4608,1.0094,3.605,0.6192000000000001,0.1806,0.645,2.8416,0.8288000000000001,2.96,2.688,0.784,2.8,2.688,0.784,2.8
2020-04-30 05:00:00,3.45888,1.00884,3.6029999999999998,0.61728,0.18004,0.643,2.8416,0.8288000000000001,2.96,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-04-30 05:30:00,3.47616,1.01388,3.621,0.61536,0.17948000000000003,0.641,2.8608000000000002,0.8344,2.98,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-04-30 06:00:00,3.50976,1.02368,3.656,0.6105600000000001,0.17808000000000002,0.636,2.8992,0.8456,3.02,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-04-30 06:30:00,3.67392,1.07156,3.827,0.60192,0.17556000000000002,0.627,3.072,0.896,3.2,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-04-30 07:00:00,3.72384,1.08612,3.879,0.60384,0.17612000000000003,0.629,3.12,0.91,3.25,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-04-30 07:30:00,3.61728,1.05504,3.768,0.6028800000000001,0.17584000000000002,0.628,3.0144,0.8792000000000001,3.14,2.784,0.812,2.9,2.784,0.812,2.9
2020-04-30 08:00:00,4.17984,1.21912,4.354,0.6086400000000001,0.17752,0.634,3.5712,1.0416,3.7199999999999998,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-04-30 08:30:00,4.4352,1.2936,4.62,0.6144000000000001,0.1792,0.64,3.8208,1.1144,3.98,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-04-30 09:00:00,4.55904,1.32972,4.749,0.6134400000000001,0.17892000000000002,0.639,3.9455999999999998,1.1508,4.11,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-04-30 09:30:00,4.6848,1.3664,4.88,0.6048,0.1764,0.63,4.08,1.19,4.25,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-04-30 10:00:00,4.83936,1.41148,5.041,0.6057600000000001,0.17668,0.631,4.2336,1.2348,4.41,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-04-30 10:30:00,5.14368,1.50024,5.358,0.6028800000000001,0.17584000000000002,0.628,4.5408,1.3244,4.73,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-04-30 11:00:00,5.18496,1.51228,5.401,0.59616,0.17388,0.621,4.5888,1.3384,4.78,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-04-30 11:30:00,5.4384,1.5862,5.665,0.6000000000000001,0.17500000000000002,0.625,4.8384,1.4112,5.04,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-04-30 12:00:00,5.19264,1.51452,5.409,0.60384,0.17612000000000003,0.629,4.5888,1.3384,4.78,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-04-30 12:30:00,5.1168,1.4924,5.33,0.6048,0.1764,0.63,4.5120000000000005,1.316,4.7,3.888,1.134,4.05,3.888,1.134,4.05
2020-04-30 13:00:00,5.31936,1.5514800000000002,5.541,0.6057600000000001,0.17668,0.631,4.7136,1.3748,4.91,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-04-30 13:30:00,5.08896,1.48428,5.301,0.6057600000000001,0.17668,0.631,4.4832,1.3076,4.67,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-04-30 14:00:00,5.13408,1.49744,5.348,0.6028800000000001,0.17584000000000002,0.628,4.5312,1.3216,4.72,3.936,1.148,4.1,3.936,1.148,4.1
2020-04-30 14:30:00,4.8441600000000005,1.41288,5.046,0.60096,0.17528000000000002,0.626,4.2432,1.2376,4.42,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-04-30 15:00:00,4.78848,1.39664,4.9879999999999995,0.6028800000000001,0.17584000000000002,0.628,4.1856,1.2208,4.36,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-04-30 15:30:00,4.93152,1.43836,5.1370000000000005,0.60192,0.17556000000000002,0.627,4.3296,1.2628,4.51,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-04-30 16:00:00,5.08032,1.48176,5.292,0.6163200000000001,0.17976,0.642,4.464,1.302,4.65,4.08,1.19,4.25,4.08,1.19,4.25
2020-04-30 16:30:00,5.49792,1.60356,5.727,0.62112,0.18116000000000002,0.647,4.8768,1.4224,5.08,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-04-30 17:00:00,5.72352,1.6693600000000002,5.962,0.6163200000000001,0.17976,0.642,5.1072,1.4896,5.32,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-04-30 17:30:00,6.28512,1.8331600000000001,6.547,0.6115200000000001,0.17836000000000002,0.637,5.6736,1.6548,5.91,4.8,1.4,5.0,4.8,1.4,5.0
2020-04-30 18:00:00,6.5952,1.9236,6.87,0.6144000000000001,0.1792,0.64,5.9808,1.7444000000000002,6.23,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-04-30 18:30:00,6.28032,1.83176,6.542,0.6163200000000001,0.17976,0.642,5.664,1.6520000000000001,5.9,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-04-30 19:00:00,5.74368,1.67524,5.983,0.61728,0.18004,0.643,5.1264,1.4952,5.34,4.944,1.442,5.15,4.944,1.442,5.15
2020-04-30 19:30:00,5.35296,1.56128,5.5760000000000005,0.59136,0.17248000000000002,0.616,4.7616,1.3888,4.96,4.896,1.428,5.1,4.896,1.428,5.1
2020-04-30 20:00:00,5.22816,1.52488,5.446,0.55296,0.16128,0.5760000000000001,4.6752,1.3636,4.87,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-04-30 20:30:00,5.27808,1.53944,5.498,0.55488,0.16184,0.578,4.7232,1.3776,4.92,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-04-30 21:00:00,4.97088,1.44984,5.178,0.55488,0.16184,0.578,4.416,1.288,4.6,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-04-30 21:30:00,4.97088,1.44984,5.178,0.55488,0.16184,0.578,4.416,1.288,4.6,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-04-30 22:00:00,4.7712,1.3916,4.97,0.5568000000000001,0.16240000000000002,0.58,4.2144,1.2292,4.39,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-04-30 22:30:00,4.31712,1.25916,4.497,0.5539200000000001,0.16156,0.577,3.7632,1.0976,3.92,3.648,1.064,3.8,3.648,1.064,3.8
2020-04-30 23:00:00,4.08768,1.19224,4.258,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.5423999999999998,1.0332,3.69,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-04-30 23:30:00,4.01472,1.17096,4.182,0.54912,0.16016000000000002,0.5720000000000001,3.4656000000000002,1.0108,3.61,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-05-01 00:00:00,3.56448,1.03964,3.713,0.55008,0.16044,0.5730000000000001,3.0144,0.8792000000000001,3.14,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-05-01 00:30:00,4.12992,1.20456,4.302,0.54912,0.16016000000000002,0.5720000000000001,3.5808,1.0444,3.73,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-05-01 01:00:00,4.04736,1.18048,4.216,0.5433600000000001,0.15848,0.5660000000000001,3.504,1.022,3.65,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-05-01 01:30:00,4.01184,1.17012,4.179,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.4656000000000002,1.0108,3.61,3.312,0.966,3.45,3.312,0.966,3.45
2020-05-01 02:00:00,3.5664,1.0402,3.715,0.552,0.161,0.5750000000000001,3.0144,0.8792000000000001,3.14,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-05-01 02:30:00,3.432,1.001,3.575,0.5616,0.1638,0.585,2.8704,0.8372,2.99,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-05-01 03:00:00,3.29184,0.9601200000000001,3.429,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.7456,0.8008000000000001,2.86,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-05-01 03:30:00,3.04512,0.8881600000000001,3.172,0.55872,0.16296000000000002,0.582,2.4864,0.7252000000000001,2.59,2.304,0.672,2.4,2.304,0.672,2.4
2020-05-01 04:00:00,2.98368,0.8702400000000001,3.108,0.55488,0.16184,0.578,2.4288,0.7084,2.5300000000000002,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-05-01 04:30:00,3.00768,0.87724,3.133,0.55008,0.16044,0.5730000000000001,2.4576000000000002,0.7168,2.56,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-05-01 05:00:00,3.01152,0.87836,3.137,0.5539200000000001,0.16156,0.577,2.4576000000000002,0.7168,2.56,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-05-01 05:30:00,3.04128,0.88704,3.168,0.55488,0.16184,0.578,2.4864,0.7252000000000001,2.59,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-05-01 06:00:00,3.10848,0.9066400000000001,3.238,0.55488,0.16184,0.578,2.5536,0.7448,2.66,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-05-01 06:30:00,3.4185600000000003,0.9970800000000001,3.561,0.55776,0.16268000000000002,0.581,2.8608000000000002,0.8344,2.98,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-05-01 07:00:00,3.7862400000000003,1.10432,3.944,0.5510400000000001,0.16072,0.5740000000000001,3.2352,0.9436,3.37,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-05-01 07:30:00,3.8352,1.1186,3.995,0.552,0.161,0.5750000000000001,3.2832,0.9576,3.42,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-05-01 08:00:00,4.23648,1.23564,4.413,0.55008,0.16044,0.5730000000000001,3.6864,1.0752,3.84,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-05-01 08:30:00,4.72128,1.37704,4.918,0.55488,0.16184,0.578,4.1664,1.2152,4.34,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-05-01 09:00:00,4.81536,1.40448,5.016,0.5433600000000001,0.15848,0.5660000000000001,4.272,1.246,4.45,3.648,1.064,3.8,3.648,1.064,3.8
2020-05-01 09:30:00,5.01792,1.46356,5.227,0.5347200000000001,0.15596000000000002,0.557,4.4832,1.3076,4.67,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-05-01 10:00:00,5.07744,1.48092,5.289,0.53664,0.15652000000000002,0.559,4.5408,1.3244,4.73,3.552,1.036,3.7,3.552,1.036,3.7
2020-05-01 10:30:00,5.2752,1.5386000000000002,5.495,0.5328,0.1554,0.555,4.7424,1.3832,4.94,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-05-01 11:00:00,5.25216,1.5318800000000001,5.471,0.53856,0.15708000000000003,0.561,4.7136,1.3748,4.91,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-05-01 11:30:00,5.11392,1.49156,5.327,0.52512,0.15316000000000002,0.547,4.5888,1.3384,4.78,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-05-01 12:00:00,5.16192,1.50556,5.377,0.52512,0.15316000000000002,0.547,4.6368,1.3524,4.83,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-05-01 12:30:00,5.63712,1.64416,5.872,0.53952,0.15736,0.562,5.0976,1.4868000000000001,5.31,3.84,1.12,4.0,3.84,1.12,4.0
2020-05-01 13:00:00,5.42688,1.58284,5.6530000000000005,0.53088,0.15484,0.553,4.896,1.428,5.1,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-05-01 13:30:00,5.20992,1.51956,5.427,0.5347200000000001,0.15596000000000002,0.557,4.6752,1.3636,4.87,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-05-01 14:00:00,4.83168,1.40924,5.033,0.53088,0.15484,0.553,4.3008,1.2544,4.48,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-05-01 14:30:00,4.76256,1.38908,4.961,0.5289600000000001,0.15428,0.551,4.2336,1.2348,4.41,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-05-01 15:00:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.5232,0.1526,0.545,4.2144,1.2292,4.39,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-05-01 15:30:00,4.98048,1.4526400000000002,5.188,0.52608,0.15344000000000002,0.548,4.4544,1.2992,4.64,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-05-01 16:00:00,4.69152,1.36836,4.8870000000000005,0.52512,0.15316000000000002,0.547,4.1664,1.2152,4.34,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-05-01 16:30:00,5.12064,1.49352,5.334,0.54144,0.15792,0.5640000000000001,4.5792,1.3356,4.77,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-05-01 17:00:00,5.24448,1.52964,5.463,0.5404800000000001,0.15764,0.5630000000000001,4.704,1.3719999999999999,4.9,3.936,1.148,4.1,3.936,1.148,4.1
2020-05-01 17:30:00,5.50464,1.60552,5.734,0.54144,0.15792,0.5640000000000001,4.9632000000000005,1.4476,5.17,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-05-01 18:00:00,5.44704,1.58872,5.674,0.54144,0.15792,0.5640000000000001,4.9056,1.4308,5.11,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-05-01 18:30:00,5.60544,1.6349200000000002,5.839,0.53664,0.15652000000000002,0.559,5.0688,1.4784000000000002,5.28,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-05-01 19:00:00,6.19008,1.80544,6.448,0.53568,0.15624000000000002,0.558,5.6544,1.6492,5.89,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-05-01 19:30:00,6.06528,1.76904,6.318,0.51648,0.15064000000000002,0.538,5.5488,1.6184,5.78,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-05-01 20:00:00,5.87232,1.71276,6.117,0.49632000000000004,0.14476,0.517,5.376,1.568,5.6,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-05-01 20:30:00,5.81856,1.6970800000000001,6.061,0.50976,0.14868,0.531,5.3088,1.5484,5.53,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-05-01 21:00:00,5.63424,1.6433200000000001,5.869,0.49824,0.14532,0.519,5.136,1.498,5.35,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-05-01 21:30:00,5.63616,1.64388,5.871,0.50016,0.14588,0.521,5.136,1.498,5.35,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-05-01 22:00:00,4.96128,1.44704,5.168,0.49728000000000006,0.14504,0.518,4.464,1.302,4.65,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-05-01 22:30:00,4.22688,1.23284,4.4030000000000005,0.48288000000000003,0.14084000000000002,0.503,3.7439999999999998,1.092,3.9,3.792,1.106,3.95,3.792,1.106,3.95
2020-05-01 23:00:00,3.88032,1.13176,4.042,0.49152000000000007,0.14336000000000002,0.512,3.3888,0.9884000000000001,3.5300000000000002,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-05-01 23:30:00,3.5491200000000003,1.03516,3.697,0.50592,0.14756000000000002,0.527,3.0432,0.8876000000000001,3.17,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-05-02 00:00:00,3.3235200000000003,0.9693600000000001,3.462,0.52032,0.15176,0.542,2.8032,0.8176,2.92,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-05-03 00:30:00,3.49248,1.01864,3.638,0.51648,0.15064000000000002,0.538,2.976,0.868,3.1,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-05-03 01:00:00,3.6326400000000003,1.05952,3.784,0.5126400000000001,0.14952000000000001,0.534,3.12,0.91,3.25,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-05-03 01:30:00,3.54816,1.03488,3.696,0.5049600000000001,0.14728000000000002,0.526,3.0432,0.8876000000000001,3.17,2.784,0.812,2.9,2.784,0.812,2.9
2020-05-03 02:00:00,3.43296,1.00128,3.576,0.49536,0.14448000000000003,0.516,2.9376,0.8568,3.06,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-05-03 02:30:00,3.43104,1.00072,3.574,0.49344000000000005,0.14392000000000002,0.514,2.9376,0.8568,3.06,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-05-03 03:00:00,3.39168,0.9892400000000001,3.533,0.49248000000000003,0.14364000000000002,0.513,2.8992,0.8456,3.02,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-05-03 03:30:00,3.3945600000000002,0.9900800000000001,3.536,0.49536,0.14448000000000003,0.516,2.8992,0.8456,3.02,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-05-03 04:00:00,3.38976,0.9886800000000001,3.531,0.50016,0.14588,0.521,2.8896,0.8428,3.01,2.64,0.77,2.75,2.64,0.77,2.75
2020-05-03 04:30:00,2.96544,0.86492,3.089,0.51744,0.15092,0.539,2.448,0.714,2.55,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-05-03 05:00:00,3.02784,0.8831200000000001,3.154,0.50304,0.14672000000000002,0.524,2.5248,0.7364,2.63,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-05-03 05:30:00,2.93568,0.8562400000000001,3.058,0.50688,0.14784,0.528,2.4288,0.7084,2.5300000000000002,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-05-03 06:00:00,2.95488,0.86184,3.078,0.50688,0.14784,0.528,2.448,0.714,2.55,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-05-03 06:30:00,3.09888,0.9038400000000001,3.228,0.51648,0.15064000000000002,0.538,2.5824,0.7532,2.69,2.208,0.644,2.3,2.208,0.644,2.3
2020-05-03 07:00:00,3.17184,0.92512,3.304,0.5318400000000001,0.15512,0.554,2.64,0.77,2.75,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-05-03 07:30:00,3.26016,0.9508800000000001,3.396,0.53376,0.15568,0.556,2.7264,0.7952,2.84,2.496,0.728,2.6,2.496,0.728,2.6
2020-05-03 08:00:00,3.43872,1.00296,3.582,0.50112,0.14616,0.522,2.9376,0.8568,3.06,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-05-03 08:30:00,3.6096,1.0528,3.76,0.5088,0.1484,0.53,3.1008,0.9044000000000001,3.23,2.64,0.77,2.75,2.64,0.77,2.75
2020-05-03 09:00:00,3.74688,1.09284,3.903,0.51168,0.14924,0.533,3.2352,0.9436,3.37,2.784,0.812,2.9,2.784,0.812,2.9
2020-05-03 09:30:00,4.26816,1.24488,4.446,0.5049600000000001,0.14728000000000002,0.526,3.7632,1.0976,3.92,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-05-03 10:00:00,4.72896,1.37928,4.926,0.51456,0.15008000000000002,0.536,4.2144,1.2292,4.39,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-05-03 10:30:00,5.06208,1.47644,5.273,0.51168,0.14924,0.533,4.5504,1.3272,4.74,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-05-03 11:00:00,5.21472,1.52096,5.432,0.5107200000000001,0.14896,0.532,4.704,1.3719999999999999,4.9,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-05-03 11:30:00,5.4576,1.5918,5.6850000000000005,0.5136000000000001,0.14980000000000002,0.535,4.944,1.442,5.15,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-05-03 12:00:00,5.70336,1.66348,5.941,0.50976,0.14868,0.531,5.1936,1.5148000000000001,5.41,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-05-03 12:30:00,6.32832,1.84576,6.592,0.5107200000000001,0.14896,0.532,5.8176,1.6968,6.06,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-05-03 13:00:00,6.77184,1.97512,7.054,0.5126400000000001,0.14952000000000001,0.534,6.2592,1.8256000000000001,6.52,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-05-03 13:30:00,6.64128,1.93704,6.918,0.52608,0.15344000000000002,0.548,6.1152,1.7836,6.37,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-05-03 14:00:00,5.59104,1.6307200000000002,5.824,0.5126400000000001,0.14952000000000001,0.534,5.0784,1.4812,5.29,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-05-03 14:30:00,5.3539200000000005,1.56156,5.577,0.52512,0.15316000000000002,0.547,4.8288,1.4084,5.03,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-05-03 15:00:00,5.28672,1.54196,5.507,0.52512,0.15316000000000002,0.547,4.7616,1.3888,4.96,3.6,1.05,3.75,3.6,1.05,3.75
2020-05-03 15:30:00,5.62176,1.63968,5.856,0.5241600000000001,0.15288000000000002,0.546,5.0976,1.4868000000000001,5.31,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-05-03 16:00:00,6.04416,1.76288,6.296,0.5241600000000001,0.15288000000000002,0.546,5.52,1.6099999999999999,5.75,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-05-03 16:30:00,6.39648,1.86564,6.663,0.5212800000000001,0.15204,0.543,5.8752,1.7136,6.12,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-05-03 17:00:00,6.51264,1.89952,6.784,0.52224,0.15232,0.544,5.9904,1.7472,6.24,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-05-03 17:30:00,6.7180800000000005,1.95944,6.998,0.52608,0.15344000000000002,0.548,6.192,1.806,6.45,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-05-03 18:00:00,6.71424,1.95832,6.994,0.52224,0.15232,0.544,6.192,1.806,6.45,4.032,1.176,4.2,4.032,1.176,4.2
2020-05-03 18:30:00,6.67488,1.9468400000000001,6.953,0.5212800000000001,0.15204,0.543,6.1536,1.7948,6.41,3.936,1.148,4.1,3.936,1.148,4.1
2020-05-03 19:00:00,6.5232,1.9026,6.795,0.5232,0.1526,0.545,6.0,1.75,6.25,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-05-03 19:30:00,6.2304,1.8172000000000001,6.49,0.5184,0.1512,0.54,5.712,1.666,5.95,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-05-03 20:00:00,5.97888,1.74384,6.228,0.51648,0.15064000000000002,0.538,5.4624,1.5932,5.69,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-05-03 20:30:00,5.1216,1.4938,5.335,0.5232,0.1526,0.545,4.5984,1.3412,4.79,3.936,1.148,4.1,3.936,1.148,4.1
2020-05-03 21:00:00,4.96512,1.4481600000000001,5.172,0.52032,0.15176,0.542,4.4448,1.2964,4.63,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-05-03 21:30:00,4.92192,1.4355600000000002,5.127,0.52512,0.15316000000000002,0.547,4.3968,1.2824,4.58,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-05-03 22:00:00,4.6416,1.3538000000000001,4.835,0.5232,0.1526,0.545,4.1184,1.2012,4.29,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-05-03 22:30:00,4.40352,1.28436,4.587,0.52512,0.15316000000000002,0.547,3.8784,1.1312,4.04,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-05-03 23:00:00,4.08384,1.19112,4.254,0.52224,0.15232,0.544,3.5616,1.0388,3.71,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-05-03 23:30:00,3.68832,1.07576,3.842,0.52032,0.15176,0.542,3.168,0.924,3.3,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-05-04 00:00:00,3.45216,1.00688,3.596,0.5241600000000001,0.15288000000000002,0.546,2.928,0.854,3.05,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-05-04 00:30:00,3.62592,1.05756,3.777,0.52512,0.15316000000000002,0.547,3.1008,0.9044000000000001,3.23,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-05-04 01:00:00,3.49056,1.01808,3.636,0.5241600000000001,0.15288000000000002,0.546,2.9664,0.8652000000000001,3.09,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-05-04 01:30:00,3.432,1.001,3.575,0.5232,0.1526,0.545,2.9088000000000003,0.8484,3.03,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-05-04 02:00:00,3.38496,0.98728,3.526,0.5241600000000001,0.15288000000000002,0.546,2.8608000000000002,0.8344,2.98,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-05-04 02:30:00,3.36288,0.98084,3.503,0.5212800000000001,0.15204,0.543,2.8416,0.8288000000000001,2.96,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-05-04 03:00:00,3.36,0.98,3.5,0.5184,0.1512,0.54,2.8416,0.8288000000000001,2.96,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-05-04 03:30:00,3.34368,0.9752400000000001,3.483,0.5212800000000001,0.15204,0.543,2.8224,0.8232,2.94,2.688,0.784,2.8,2.688,0.784,2.8
2020-05-04 04:00:00,3.3407999999999998,0.9744,3.48,0.5184,0.1512,0.54,2.8224,0.8232,2.94,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-05-04 04:30:00,3.39936,0.99148,3.541,0.51936,0.15148,0.541,2.88,0.84,3.0,2.592,0.756,2.7,2.592,0.756,2.7
2020-05-04 05:00:00,3.40032,0.9917600000000001,3.542,0.52032,0.15176,0.542,2.88,0.84,3.0,2.592,0.756,2.7,2.592,0.756,2.7
2020-05-04 05:30:00,3.39936,0.99148,3.541,0.51936,0.15148,0.541,2.88,0.84,3.0,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-05-04 06:00:00,3.4300800000000002,1.00044,3.573,0.5212800000000001,0.15204,0.543,2.9088000000000003,0.8484,3.03,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-05-04 06:30:00,3.5971200000000003,1.04916,3.747,0.52512,0.15316000000000002,0.547,3.072,0.896,3.2,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-05-04 07:00:00,3.48384,1.01612,3.629,0.5270400000000001,0.15372000000000002,0.549,2.9568000000000003,0.8624,3.08,2.592,0.756,2.7,2.592,0.756,2.7
2020-05-04 07:30:00,3.93888,1.14884,4.103,0.51168,0.14924,0.533,3.4272,0.9996,3.5700000000000003,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-05-04 08:00:00,4.28928,1.2510400000000002,4.468,0.49728000000000006,0.14504,0.518,3.792,1.106,3.95,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-05-04 08:30:00,4.55232,1.32776,4.742,0.50112,0.14616,0.522,4.0512,1.1816,4.22,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-05-04 09:00:00,4.6848,1.3664,4.88,0.49920000000000003,0.1456,0.52,4.1856,1.2208,4.36,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-05-04 09:30:00,4.8432,1.4126,5.045,0.504,0.147,0.525,4.3392,1.2656,4.52,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-05-04 10:00:00,5.10144,1.48792,5.314,0.50304,0.14672000000000002,0.524,4.5984,1.3412,4.79,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-05-04 10:30:00,4.9056,1.4308,5.11,0.49920000000000003,0.1456,0.52,4.4064,1.2852000000000001,4.59,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-05-04 11:00:00,4.86816,1.41988,5.071,0.50016,0.14588,0.521,4.368,1.274,4.55,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-05-04 11:30:00,5.07168,1.47924,5.283,0.5020800000000001,0.14644000000000001,0.523,4.5696,1.3328,4.76,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-05-04 12:00:00,5.20704,1.51872,5.424,0.5126400000000001,0.14952000000000001,0.534,4.6944,1.3692,4.89,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-05-04 12:30:00,5.2704,1.5372,5.49,0.5088,0.1484,0.53,4.7616,1.3888,4.96,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-05-04 13:00:00,5.18304,1.51172,5.399,0.5078400000000001,0.14812,0.529,4.6752,1.3636,4.87,3.696,1.078,3.85,3.696,1.078,3.85
2020-05-04 13:30:00,4.83264,1.40952,5.034,0.50304,0.14672000000000002,0.524,4.3296,1.2628,4.51,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-05-04 14:00:00,4.86336,1.41848,5.066,0.5049600000000001,0.14728000000000002,0.526,4.3584,1.2711999999999999,4.54,3.648,1.064,3.8,3.648,1.064,3.8
2020-05-04 14:30:00,4.58112,1.33616,4.772,0.50112,0.14616,0.522,4.08,1.19,4.25,3.792,1.106,3.95,3.792,1.106,3.95
2020-05-04 15:00:00,4.20288,1.22584,4.378,0.50688,0.14784,0.528,3.696,1.078,3.85,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-05-04 15:30:00,4.3632,1.2726,4.545,0.5232,0.1526,0.545,3.84,1.12,4.0,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-05-04 16:00:00,4.4784,1.3062,4.665,0.5424,0.1582,0.5650000000000001,3.936,1.148,4.1,3.36,0.98,3.5,3.36,0.98,3.5
2020-05-04 16:30:00,4.93824,1.44032,5.144,0.5510400000000001,0.16072,0.5740000000000001,4.3872,1.2796,4.57,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-05-04 17:00:00,5.352,1.561,5.575,0.5616,0.1638,0.585,4.7904,1.3972,4.99,3.6,1.05,3.75,3.6,1.05,3.75
2020-05-04 17:30:00,5.62848,1.6416400000000002,5.8629999999999995,0.5596800000000001,0.16324000000000002,0.583,5.0688,1.4784000000000002,5.28,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-05-04 18:00:00,5.76672,1.6819600000000001,6.007,0.56352,0.16436,0.587,5.2032,1.5176,5.42,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-05-04 18:30:00,5.88192,1.71556,6.127,0.56352,0.16436,0.587,5.3184000000000005,1.5512000000000001,5.54,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-05-04 19:00:00,5.6304,1.6421999999999999,5.865,0.5616,0.1638,0.585,5.0688,1.4784000000000002,5.28,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-05-04 19:30:00,5.2752,1.5386000000000002,5.495,0.5424,0.1582,0.5650000000000001,4.7328,1.3804,4.93,4.656,1.358,4.85,4.656,1.358,4.85
2020-05-04 20:00:00,5.05248,1.47364,5.263,0.5212800000000001,0.15204,0.543,4.5312,1.3216,4.72,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-05-04 20:30:00,4.7904,1.3972,4.99,0.528,0.154,0.55,4.2624,1.2432,4.44,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-05-04 21:00:00,4.83168,1.40924,5.033,0.51168,0.14924,0.533,4.32,1.26,4.5,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-05-04 21:30:00,4.83264,1.40952,5.034,0.5126400000000001,0.14952000000000001,0.534,4.32,1.26,4.5,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-05-04 22:00:00,4.73184,1.38012,4.929,0.5078400000000001,0.14812,0.529,4.224,1.232,4.4,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-05-04 22:30:00,4.25952,1.2423600000000001,4.437,0.50592,0.14756000000000002,0.527,3.7536,1.0948,3.91,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-05-04 23:00:00,3.9216,1.1438,4.085,0.504,0.147,0.525,3.4176,0.9968,3.56,3.408,0.994,3.55,3.408,0.994,3.55
2020-05-04 23:30:00,3.58368,1.04524,3.733,0.5020800000000001,0.14644000000000001,0.523,3.0816,0.8988,3.21,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-05-05 00:00:00,3.3350400000000002,0.97272,3.474,0.50304,0.14672000000000002,0.524,2.832,0.8260000000000001,2.95,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-05-05 00:30:00,3.23232,0.94276,3.367,0.5347200000000001,0.15596000000000002,0.557,2.6976,0.7868,2.81,2.496,0.728,2.6,2.496,0.728,2.6
2020-05-05 01:00:00,3.1152,0.9086000000000001,3.245,0.5424,0.1582,0.5650000000000001,2.5728,0.7504000000000001,2.68,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-05-05 01:30:00,3.00864,0.8775200000000001,3.134,0.54144,0.15792,0.5640000000000001,2.4672,0.7196,2.5700000000000003,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-05-05 02:00:00,2.95104,0.86072,3.074,0.54144,0.15792,0.5640000000000001,2.4096,0.7028,2.51,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-05-05 02:30:00,2.96928,0.86604,3.093,0.5404800000000001,0.15764,0.5630000000000001,2.4288,0.7084,2.5300000000000002,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-05-05 03:00:00,2.96928,0.86604,3.093,0.5404800000000001,0.15764,0.5630000000000001,2.4288,0.7084,2.5300000000000002,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-05-05 03:30:00,2.9472,0.8596,3.07,0.5376000000000001,0.1568,0.56,2.4096,0.7028,2.51,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-05-05 04:00:00,3.13536,0.9144800000000001,3.266,0.53376,0.15568,0.556,2.6016,0.7588,2.71,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-05-05 04:30:00,3.4464,1.0052,3.59,0.5376000000000001,0.1568,0.56,2.9088000000000003,0.8484,3.03,2.688,0.784,2.8,2.688,0.784,2.8
2020-05-05 05:00:00,3.45504,1.00772,3.599,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.9088000000000003,0.8484,3.03,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-05-05 05:30:00,3.4368,1.0024,3.58,0.5472,0.15960000000000002,0.5700000000000001,2.8896,0.8428,3.01,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-05-05 06:00:00,3.48672,1.01696,3.632,0.54912,0.16016000000000002,0.5720000000000001,2.9376,0.8568,3.06,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-05-05 06:30:00,3.41184,0.9951200000000001,3.5540000000000003,0.5510400000000001,0.16072,0.5740000000000001,2.8608000000000002,0.8344,2.98,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-05-05 07:00:00,3.65088,1.06484,3.803,0.55008,0.16044,0.5730000000000001,3.1008,0.9044000000000001,3.23,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-05-05 07:30:00,3.79488,1.10684,3.9530000000000003,0.55008,0.16044,0.5730000000000001,3.2448,0.9464,3.38,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-05-05 08:00:00,4.04448,1.17964,4.213,0.53088,0.15484,0.553,3.5136000000000003,1.0248,3.66,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-05-05 08:30:00,4.27584,1.24712,4.454,0.5510400000000001,0.16072,0.5740000000000001,3.7248,1.0864,3.88,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-05-05 09:00:00,4.42944,1.29192,4.614,0.31104000000000004,0.09072000000000001,0.324,4.1184,1.2012,4.29,3.36,0.98,3.5,3.36,0.98,3.5
2020-05-05 09:30:00,4.74336,1.38348,4.941,0.5289600000000001,0.15428,0.551,4.2144,1.2292,4.39,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-05-05 10:00:00,4.28064,1.24852,4.459,0.10464000000000001,0.030520000000000002,0.109,4.176,1.218,4.35,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-05-05 10:30:00,4.16256,1.21408,4.336,0.10176,0.02968,0.106,4.0608,1.1844000000000001,4.23,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-05-05 11:00:00,4.39968,1.2832400000000002,4.583,0.27168000000000003,0.07924,0.28300000000000003,4.128,1.204,4.3,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-05-05 11:30:00,4.29216,1.25188,4.471,0.14496,0.042280000000000005,0.151,4.1472,1.2096,4.32,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-05-05 12:00:00,4.35936,1.27148,4.541,0.010560000000000002,0.0030800000000000003,0.011,4.3488,1.2684,4.53,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-05-05 12:30:00,4.6464,1.3552,4.84,0.009600000000000001,0.0028,0.01,4.6368,1.3524,4.83,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-05-05 13:00:00,4.55136,1.32748,4.741,0.5289600000000001,0.15428,0.551,4.0224,1.1732,4.19,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-05-05 13:30:00,4.44384,1.2961200000000002,4.629,0.6326400000000001,0.18452000000000002,0.659,3.8112,1.1116,3.9699999999999998,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-05-05 14:00:00,4.24896,1.23928,4.426,0.67776,0.19768000000000002,0.706,3.5712,1.0416,3.7199999999999998,3.168,0.924,3.3,3.168,0.924,3.3
2020-05-05 14:30:00,4.17504,1.21772,4.349,0.7094400000000001,0.20692000000000002,0.739,3.4656000000000002,1.0108,3.61,2.928,0.854,3.05,2.928,0.854,3.05
2020-05-05 15:00:00,4.28256,1.24908,4.461,0.6921600000000001,0.20188,0.721,3.5904,1.0472,3.74,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-05-05 15:30:00,4.45152,1.29836,4.6370000000000005,0.68832,0.20076000000000002,0.717,3.7632,1.0976,3.92,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-05-05 16:00:00,4.58208,1.33644,4.773,0.69408,0.20244,0.723,3.888,1.134,4.05,3.552,1.036,3.7,3.552,1.036,3.7
2020-05-05 16:30:00,5.11584,1.4921200000000001,5.329,0.69984,0.20412000000000002,0.729,4.416,1.288,4.6,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-05-05 17:00:00,5.24352,1.52936,5.462,0.70272,0.20496,0.732,4.5408,1.3244,4.73,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-05-05 17:30:00,5.5795200000000005,1.62736,5.812,0.70272,0.20496,0.732,4.8768,1.4224,5.08,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-05-05 18:00:00,6.6192,1.9306,6.895,0.6864,0.20020000000000002,0.715,5.9328,1.7304,6.18,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-05-05 18:30:00,6.72192,1.96056,7.002,0.66432,0.19376000000000002,0.6920000000000001,6.0576,1.7668,6.31,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-05-05 19:00:00,6.42816,1.87488,6.696,0.6489600000000001,0.18928,0.676,5.7792,1.6856,6.02,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-05-05 19:30:00,6.17952,1.8023600000000002,6.437,0.62112,0.18116000000000002,0.647,5.5584,1.6212,5.79,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-05-05 20:00:00,5.85984,1.70912,6.104,0.5894400000000001,0.17192000000000002,0.614,5.2704,1.5372,5.49,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-05-05 20:30:00,5.0544,1.4742,5.265,0.5904,0.17220000000000002,0.615,4.464,1.302,4.65,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-05-05 21:00:00,4.9756800000000005,1.45124,5.183,0.58848,0.17164000000000001,0.613,4.3872,1.2796,4.57,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-05-05 21:30:00,4.9728,1.4504000000000001,5.18,0.5856,0.1708,0.61,4.3872,1.2796,4.57,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-05-05 22:00:00,4.7808,1.3944,4.98,0.5856,0.1708,0.61,4.1952,1.2236,4.37,3.648,1.064,3.8,3.648,1.064,3.8
2020-05-05 22:30:00,4.50912,1.31516,4.697,0.5731200000000001,0.16716,0.597,3.936,1.148,4.1,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-05-05 23:00:00,4.27872,1.24796,4.457,0.5731200000000001,0.16716,0.597,3.7056,1.0808,3.86,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-05-05 23:30:00,4.00032,1.16676,4.167,0.5731200000000001,0.16716,0.597,3.4272,0.9996,3.5700000000000003,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-05-06 00:00:00,3.86592,1.12756,4.027,0.5731200000000001,0.16716,0.597,3.2928,0.9604,3.43,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-05-06 00:30:00,3.71328,1.08304,3.868,0.57408,0.16744,0.598,3.1392,0.9156000000000001,3.27,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-05-06 01:00:00,3.6326400000000003,1.05952,3.784,0.5702400000000001,0.16632000000000002,0.594,3.0624,0.8932,3.19,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-05-06 01:30:00,3.56448,1.03964,3.713,0.56928,0.16604000000000002,0.593,2.9952,0.8736,3.12,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-05-06 02:00:00,3.47904,1.01472,3.624,0.5702400000000001,0.16632000000000002,0.594,2.9088000000000003,0.8484,3.03,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-05-06 02:30:00,3.44448,1.00464,3.588,0.5644800000000001,0.16464,0.588,2.88,0.84,3.0,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-05-06 03:00:00,3.00288,0.8758400000000001,3.128,0.5644800000000001,0.16464,0.588,2.4384,0.7112,2.54,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-05-06 03:30:00,2.98848,0.8716400000000001,3.113,0.56928,0.16604000000000002,0.593,2.4192,0.7056,2.52,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-05-06 04:00:00,2.9568000000000003,0.8624,3.08,0.5664,0.1652,0.59,2.3904,0.6972,2.49,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-05-06 04:30:00,2.9664,0.8652000000000001,3.09,0.5664,0.1652,0.59,2.4,0.7000000000000001,2.5,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-05-06 05:00:00,2.99424,0.8733200000000001,3.119,0.58464,0.17052,0.609,2.4096,0.7028,2.51,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-05-06 05:30:00,2.9913600000000002,0.87248,3.116,0.58176,0.16968000000000003,0.606,2.4096,0.7028,2.51,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-05-06 06:00:00,3.11232,0.9077600000000001,3.242,0.58752,0.17136,0.612,2.5248,0.7364,2.63,2.448,0.714,2.55,2.448,0.714,2.55
2020-05-06 06:30:00,3.10848,0.9066400000000001,3.238,0.5836800000000001,0.17024,0.608,2.5248,0.7364,2.63,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-05-06 07:00:00,3.27648,0.95564,3.4130000000000003,0.58848,0.17164000000000001,0.613,2.688,0.784,2.8,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-05-06 07:30:00,3.71424,1.08332,3.8689999999999998,0.56544,0.16492,0.589,3.1488,0.9184,3.2800000000000002,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-05-06 08:00:00,3.87936,1.13148,4.041,0.16416,0.047880000000000006,0.171,3.7152000000000003,1.0836000000000001,3.87,3.648,1.064,3.8,3.648,1.064,3.8
2020-05-06 08:30:00,3.96576,1.15668,4.131,0.010560000000000002,0.0030800000000000003,0.011,3.9552,1.1536,4.12,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-05-06 09:00:00,4.12896,1.20428,4.301,0.010560000000000002,0.0030800000000000003,0.011,4.1184,1.2012,4.29,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-05-06 09:30:00,4.20576,1.22668,4.381,0.010560000000000002,0.0030800000000000003,0.011,4.1952,1.2236,4.37,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-05-06 10:00:00,4.35936,1.27148,4.541,0.010560000000000002,0.0030800000000000003,0.011,4.3488,1.2684,4.53,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-05-06 10:30:00,4.32096,1.26028,4.501,0.010560000000000002,0.0030800000000000003,0.011,4.3104,1.2572,4.49,3.504,1.022,3.65,3.504,1.022,3.65
2020-05-06 11:00:00,4.23456,1.23508,4.411,0.010560000000000002,0.0030800000000000003,0.011,4.224,1.232,4.4,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-05-06 11:30:00,4.27296,1.24628,4.451,0.010560000000000002,0.0030800000000000003,0.011,4.2624,1.2432,4.44,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-05-06 12:00:00,4.25376,1.24068,4.431,0.010560000000000002,0.0030800000000000003,0.011,4.2432,1.2376,4.42,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-05-06 12:30:00,4.23456,1.23508,4.411,0.010560000000000002,0.0030800000000000003,0.011,4.224,1.232,4.4,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-05-06 13:00:00,4.1568,1.2124,4.33,0.009600000000000001,0.0028,0.01,4.1472,1.2096,4.32,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-05-06 13:30:00,3.94656,1.15108,4.111,0.010560000000000002,0.0030800000000000003,0.011,3.936,1.148,4.1,3.12,0.91,3.25,3.12,0.91,3.25
2020-05-06 14:00:00,3.9753600000000002,1.15948,4.141,0.010560000000000002,0.0030800000000000003,0.011,3.9648,1.1564,4.13,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-05-06 14:30:00,3.9100800000000002,1.14044,4.073,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.8976,1.1368,4.06,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-05-06 15:00:00,4.056,1.183,4.225,0.37920000000000004,0.1106,0.395,3.6768,1.0724,3.83,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-05-06 15:30:00,4.17792,1.21856,4.352,0.42432000000000003,0.12376000000000001,0.442,3.7536,1.0948,3.91,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-05-06 16:00:00,4.1088000000000005,1.1984,4.28,0.6336,0.18480000000000002,0.66,3.4752,1.0136,3.62,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-05-06 16:30:00,4.37376,1.27568,4.556,0.6297600000000001,0.18368,0.656,3.7439999999999998,1.092,3.9,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-05-06 17:00:00,4.704,1.3719999999999999,4.9,0.6144000000000001,0.1792,0.64,4.0896,1.1928,4.26,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-05-06 17:30:00,5.00928,1.4610400000000001,5.218,0.63168,0.18424000000000001,0.658,4.3776,1.2768,4.5600000000000005,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-05-06 18:00:00,5.3539200000000005,1.56156,5.577,0.62112,0.18116000000000002,0.647,4.7328,1.3804,4.93,3.9936,1.1648,4.16,3.9936,1.1648,4.16
