Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-06 18:30:00,5.46816,1.59488,5.696,0.62016,0.18088,0.646,4.848,1.4140000000000001,5.05,4.08,1.19,4.25,4.08,1.19,4.25
2020-05-06 19:00:00,5.2608,1.5344,5.48,0.624,0.182,0.65,4.6368,1.3524,4.83,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-05-06 19:30:00,4.91712,1.43416,5.122,0.60672,0.17696,0.632,4.3104,1.2572,4.49,4.272,1.246,4.45,4.272,1.246,4.45
2020-05-06 20:00:00,4.68192,1.36556,4.877,0.5923200000000001,0.17276000000000002,0.617,4.0896,1.1928,4.26,4.128,1.204,4.3,4.128,1.204,4.3
2020-05-06 20:30:00,4.74144,1.38292,4.939,0.5942400000000001,0.17332,0.619,4.1472,1.2096,4.32,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-05-06 21:00:00,4.53888,1.3238400000000001,4.728,0.59328,0.17304000000000003,0.618,3.9455999999999998,1.1508,4.11,3.936,1.148,4.1,3.936,1.148,4.1
2020-05-06 21:30:00,4.55328,1.32804,4.743,0.5788800000000001,0.16884000000000002,0.603,3.9744,1.1592,4.14,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-05-06 22:00:00,4.51776,1.31768,4.7059999999999995,0.58176,0.16968000000000003,0.606,3.936,1.148,4.1,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-05-06 22:30:00,4.43328,1.29304,4.618,0.5836800000000001,0.17024,0.608,3.8496,1.1228,4.01,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-05-06 23:00:00,4.1952,1.2236,4.37,0.5856,0.1708,0.61,3.6096,1.0528,3.76,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-05-06 23:30:00,3.86784,1.12812,4.029,0.58464,0.17052,0.609,3.2832,0.9576,3.42,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-05-07 00:00:00,3.4176,0.9968,3.56,0.5856,0.1708,0.61,2.832,0.8260000000000001,2.95,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-05-07 00:30:00,3.28128,0.9570400000000001,3.418,0.5836800000000001,0.17024,0.608,2.6976,0.7868,2.81,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-05-07 01:00:00,3.1152,0.9086000000000001,3.245,0.5808,0.1694,0.605,2.5343999999999998,0.7392000000000001,2.64,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-05-07 01:30:00,3.00768,0.87724,3.133,0.5788800000000001,0.16884000000000002,0.603,2.4288,0.7084,2.5300000000000002,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-05-07 02:00:00,2.9712,0.8666,3.095,0.5808,0.1694,0.605,2.3904,0.6972,2.49,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-05-07 02:30:00,2.95104,0.86072,3.074,0.57984,0.16912000000000002,0.604,2.3712,0.6916,2.47,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-05-07 03:00:00,2.95488,0.86184,3.078,0.5836800000000001,0.17024,0.608,2.3712,0.6916,2.47,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-05-07 03:30:00,2.952,0.861,3.075,0.5808,0.1694,0.605,2.3712,0.6916,2.47,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-05-07 04:00:00,2.9203200000000002,0.8517600000000001,3.042,0.5779200000000001,0.16856000000000002,0.602,2.3424,0.6832,2.44,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-05-07 04:30:00,3.00384,0.8761200000000001,3.129,0.57504,0.16772,0.599,2.4288,0.7084,2.5300000000000002,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-05-07 05:00:00,2.98752,0.87136,3.112,0.5971200000000001,0.17416,0.622,2.3904,0.6972,2.49,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-05-07 05:30:00,2.96928,0.86604,3.093,0.5788800000000001,0.16884000000000002,0.603,2.3904,0.6972,2.49,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-05-07 06:00:00,3.04608,0.8884400000000001,3.173,0.5788800000000001,0.16884000000000002,0.603,2.4672,0.7196,2.5700000000000003,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-05-07 06:30:00,3.2208,0.9394,3.355,0.5808,0.1694,0.605,2.64,0.77,2.75,2.544,0.742,2.65,2.544,0.742,2.65
2020-05-07 07:00:00,3.38592,0.9875600000000001,3.527,0.58272,0.16996000000000003,0.607,2.8032,0.8176,2.92,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-05-07 07:30:00,3.96768,1.15724,4.133,0.58848,0.17164000000000001,0.613,3.3792,0.9856,3.52,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-05-07 08:00:00,4.16256,1.21408,4.336,0.60096,0.17528000000000002,0.626,3.5616,1.0388,3.71,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-05-07 08:30:00,4.3296,1.2628,4.51,0.6144000000000001,0.1792,0.64,3.7152000000000003,1.0836000000000001,3.87,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-05-07 09:00:00,4.61952,1.3473600000000001,4.812,0.6163200000000001,0.17976,0.642,4.0032,1.1676,4.17,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-05-07 09:30:00,4.68864,1.36752,4.884,0.6470400000000001,0.18872000000000003,0.674,4.0416,1.1788,4.21,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-05-07 10:00:00,4.77984,1.39412,4.979,0.6518400000000001,0.19012,0.679,4.128,1.204,4.3,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-05-07 10:30:00,4.73856,1.38208,4.936,0.6489600000000001,0.18928,0.676,4.0896,1.1928,4.26,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-05-07 11:00:00,4.71936,1.37648,4.916,0.6489600000000001,0.18928,0.676,4.0704,1.1872,4.24,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-05-07 11:30:00,4.6032,1.3426,4.795,0.648,0.189,0.675,3.9552,1.1536,4.12,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-05-07 12:00:00,4.5888,1.3384,4.78,0.6528,0.1904,0.68,3.936,1.148,4.1,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-05-07 12:30:00,4.64256,1.35408,4.836,0.65856,0.19208000000000003,0.686,3.984,1.162,4.15,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-05-07 13:00:00,4.5724800000000005,1.33364,4.763,0.65568,0.19124000000000002,0.683,3.9168000000000003,1.1424,4.08,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-05-07 13:30:00,4.38336,1.27848,4.566,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.7152000000000003,1.0836000000000001,3.87,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-05-07 14:00:00,4.07616,1.18888,4.246,0.6873600000000001,0.20048000000000002,0.716,3.3888,0.9884000000000001,3.5300000000000002,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-05-07 14:30:00,3.99456,1.1650800000000001,4.161,0.6825600000000001,0.19908,0.711,3.312,0.966,3.45,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-05-07 15:00:00,4.0732800000000005,1.18804,4.243,0.6844800000000001,0.19964,0.713,3.3888,0.9884000000000001,3.5300000000000002,2.448,0.714,2.55,2.448,0.714,2.55
2020-05-07 15:30:00,4.41696,1.28828,4.601,0.6825600000000001,0.19908,0.711,3.7344,1.0892,3.89,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-05-07 16:00:00,4.39104,1.28072,4.574,0.72384,0.21112000000000003,0.754,3.6672000000000002,1.0696,3.8200000000000003,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-05-07 16:30:00,4.72608,1.37844,4.923,0.7228800000000001,0.21084000000000003,0.753,4.0032,1.1676,4.17,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-05-07 17:00:00,5.11296,1.4912800000000002,5.326,0.71616,0.20888,0.746,4.3968,1.2824,4.58,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-05-07 17:30:00,5.4144,1.5792000000000002,5.64,0.72,0.21,0.75,4.6944,1.3692,4.89,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-05-07 18:00:00,5.46336,1.59348,5.691,0.72096,0.21028000000000002,0.751,4.7424,1.3832,4.94,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-05-07 18:30:00,5.8368,1.7024,6.08,0.72,0.21,0.75,5.1168,1.4924,5.33,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-05-07 19:00:00,5.92608,1.72844,6.173,0.7228800000000001,0.21084000000000003,0.753,5.2032,1.5176,5.42,3.168,0.924,3.3,3.168,0.924,3.3
2020-05-07 19:30:00,5.75808,1.67944,5.998,0.6988800000000001,0.20384000000000002,0.728,5.0592,1.4756,5.27,3.12,0.91,3.25,3.12,0.91,3.25
2020-05-07 20:00:00,5.45376,1.59068,5.681,0.6825600000000001,0.19908,0.711,4.7712,1.3916,4.97,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-05-07 20:30:00,5.45856,1.5920800000000002,5.686,0.6873600000000001,0.20048000000000002,0.716,4.7712,1.3916,4.97,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-05-07 21:00:00,5.11872,1.49296,5.332,0.6739200000000001,0.19656,0.7020000000000001,4.4448,1.2964,4.63,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-05-07 21:30:00,4.78272,1.39496,4.982,0.6547200000000001,0.19096000000000002,0.682,4.128,1.204,4.3,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-05-07 22:00:00,4.67712,1.36416,4.872,0.6547200000000001,0.19096000000000002,0.682,4.0224,1.1732,4.19,3.552,1.036,3.7,3.552,1.036,3.7
2020-05-07 22:30:00,4.5120000000000005,1.316,4.7,0.6528,0.1904,0.68,3.8592,1.1256,4.02,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-05-07 23:00:00,4.08,1.19,4.25,0.6432,0.18760000000000002,0.67,3.4368,1.0024,3.58,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-05-07 23:30:00,3.53952,1.03236,3.6870000000000003,0.64032,0.18676,0.667,2.8992,0.8456,3.02,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-05-08 00:00:00,3.4944,1.0192,3.64,0.6432,0.18760000000000002,0.67,2.8512,0.8316,2.9699999999999998,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-05-09 00:30:00,3.3407999999999998,0.9744,3.48,0.6336,0.18480000000000002,0.66,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-05-09 01:00:00,3.2064,0.9352,3.34,0.6528,0.1904,0.68,2.5536,0.7448,2.66,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-05-09 01:30:00,3.11904,0.9097200000000001,3.249,0.6518400000000001,0.19012,0.679,2.4672,0.7196,2.5700000000000003,2.304,0.672,2.4,2.304,0.672,2.4
2020-05-09 02:00:00,3.40896,0.99428,3.551,0.65376,0.19068000000000002,0.681,2.7552,0.8036000000000001,2.87,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-05-09 02:30:00,3.4185600000000003,0.9970800000000001,3.561,0.65376,0.19068000000000002,0.681,2.7648,0.8064,2.88,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-05-09 03:00:00,3.91776,1.14268,4.081,0.65376,0.19068000000000002,0.681,3.2640000000000002,0.9520000000000001,3.4,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-05-09 03:30:00,3.90624,1.13932,4.069,0.6518400000000001,0.19012,0.679,3.2544,0.9492,3.39,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-05-09 04:00:00,3.90912,1.14016,4.072,0.6547200000000001,0.19096000000000002,0.682,3.2544,0.9492,3.39,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-05-09 04:30:00,3.8928000000000003,1.1354,4.055,0.6384000000000001,0.1862,0.665,3.2544,0.9492,3.39,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-05-09 05:00:00,3.8784,1.1312,4.04,0.6528,0.1904,0.68,3.2256,0.9408000000000001,3.36,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-05-09 05:30:00,3.62304,1.05672,3.774,0.63744,0.18592,0.664,2.9856,0.8708,3.11,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-05-09 06:00:00,2.8992,0.8456,3.02,0.6336,0.18480000000000002,0.66,2.2656,0.6608,2.36,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2020-05-09 06:30:00,3.00192,0.8755600000000001,3.127,0.6307200000000001,0.18396,0.657,2.3712,0.6916,2.47,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-05-09 07:00:00,3.09216,0.9018800000000001,3.221,0.63456,0.18508000000000002,0.661,2.4576000000000002,0.7168,2.56,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-05-09 07:30:00,3.2496,0.9478000000000001,3.385,0.6288,0.1834,0.655,2.6208,0.7644000000000001,2.73,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-05-09 08:00:00,3.51648,1.02564,3.6630000000000003,0.6268800000000001,0.18284,0.653,2.8896,0.8428,3.01,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-05-09 08:30:00,3.90144,1.13792,4.064,0.6278400000000001,0.18312,0.654,3.2736,0.9548000000000001,3.41,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-05-09 09:00:00,4.04832,1.18076,4.217,0.6307200000000001,0.18396,0.657,3.4176,0.9968,3.56,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-05-09 09:30:00,4.38528,1.27904,4.568,0.63168,0.18424000000000001,0.658,3.7536,1.0948,3.91,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-05-09 10:00:00,4.51488,1.31684,4.703,0.6268800000000001,0.18284,0.653,3.888,1.134,4.05,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-05-09 10:30:00,4.56768,1.33224,4.758,0.6412800000000001,0.18704,0.668,3.9264,1.1452,4.09,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-05-09 11:00:00,4.4784,1.3062,4.665,0.6576000000000001,0.1918,0.685,3.8208,1.1144,3.98,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-05-09 11:30:00,4.32576,1.2616800000000001,4.506,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.6576,1.0668,3.81,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-05-09 12:00:00,4.56192,1.33056,4.752,0.66432,0.19376000000000002,0.6920000000000001,3.8976,1.1368,4.06,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-05-09 12:30:00,4.70112,1.3711600000000002,4.897,0.66912,0.19516000000000003,0.6970000000000001,4.032,1.176,4.2,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-05-09 13:00:00,4.61472,1.34596,4.807,0.66912,0.19516000000000003,0.6970000000000001,3.9455999999999998,1.1508,4.11,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-05-09 13:30:00,4.68672,1.36696,4.882,0.66432,0.19376000000000002,0.6920000000000001,4.0224,1.1732,4.19,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-05-09 14:00:00,4.18944,1.22192,4.364,0.66624,0.19432000000000002,0.6940000000000001,3.5232,1.0276,3.67,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-05-09 14:30:00,4.02432,1.1737600000000001,4.192,0.66432,0.19376000000000002,0.6920000000000001,3.36,0.98,3.5,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-05-09 15:00:00,4.02528,1.17404,4.193,0.6652800000000001,0.19404000000000002,0.6930000000000001,3.36,0.98,3.5,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-05-09 15:30:00,4.2528,1.2404,4.43,0.6816,0.1988,0.71,3.5712,1.0416,3.7199999999999998,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-05-09 16:00:00,4.92576,1.43668,5.131,0.6825600000000001,0.19908,0.711,4.2432,1.2376,4.42,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-05-09 16:30:00,5.41728,1.58004,5.643,0.6844800000000001,0.19964,0.713,4.7328,1.3804,4.93,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-05-09 17:00:00,5.6860800000000005,1.6584400000000001,5.923,0.6844800000000001,0.19964,0.713,5.0016,1.4588,5.21,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-05-09 17:30:00,5.7024,1.6632,5.94,0.7008,0.2044,0.73,5.0016,1.4588,5.21,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-05-09 18:00:00,6.0432,1.7626,6.295,0.6960000000000001,0.203,0.725,5.3472,1.5596,5.57,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-05-09 18:30:00,5.8992,1.7206000000000001,6.145,0.7056,0.2058,0.735,5.1936,1.5148000000000001,5.41,2.88,0.84,3.0,2.88,0.84,3.0
2020-05-09 19:00:00,5.3424,1.5582,5.565,0.6864,0.20020000000000002,0.715,4.656,1.358,4.85,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-05-09 19:30:00,5.01504,1.46272,5.224,0.68544,0.19992000000000001,0.714,4.3296,1.2628,4.51,3.792,1.106,3.95,3.792,1.106,3.95
2020-05-09 20:00:00,4.81056,1.40308,5.011,0.6825600000000001,0.19908,0.711,4.128,1.204,4.3,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-05-09 20:30:00,5.10144,1.48792,5.314,0.6758400000000001,0.19712000000000002,0.704,4.4256,1.2908,4.61,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-05-09 21:00:00,5.3568,1.5624,5.58,0.6816,0.1988,0.71,4.6752,1.3636,4.87,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-05-09 21:30:00,5.49696,1.60328,5.726,0.67776,0.19768000000000002,0.706,4.8192,1.4056,5.02,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-05-09 22:00:00,5.31744,1.55092,5.539,0.6710400000000001,0.19572,0.6990000000000001,4.6464,1.3552,4.84,2.88,0.84,3.0,2.88,0.84,3.0
2020-05-09 22:30:00,4.42464,1.29052,4.609,0.6710400000000001,0.19572,0.6990000000000001,3.7536,1.0948,3.91,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-05-09 23:00:00,4.20288,1.22584,4.378,0.67008,0.19544,0.6980000000000001,3.5328,1.0304,3.68,3.36,0.98,3.5,3.36,0.98,3.5
2020-05-09 23:30:00,4.05888,1.18384,4.228,0.67008,0.19544,0.6980000000000001,3.3888,0.9884000000000001,3.5300000000000002,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-05-10 00:00:00,3.64128,1.06204,3.793,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.976,0.868,3.1,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-05-10 00:30:00,3.384,0.987,3.525,0.6672,0.19460000000000002,0.6950000000000001,2.7168,0.7924,2.83,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-05-10 01:00:00,3.2784,0.9562,3.415,0.6672,0.19460000000000002,0.6950000000000001,2.6112,0.7616,2.7199999999999998,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-05-10 01:30:00,3.53856,1.03208,3.686,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.8704,0.8372,2.99,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-05-10 02:00:00,3.43488,1.00184,3.578,0.67008,0.19544,0.6980000000000001,2.7648,0.8064,2.88,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-05-10 02:30:00,3.40416,0.9928800000000001,3.5460000000000003,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.7359999999999998,0.798,2.85,2.544,0.742,2.65,2.544,0.742,2.65
2020-05-10 03:00:00,3.3744,0.9842000000000001,3.515,0.6672,0.19460000000000002,0.6950000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-05-10 03:30:00,3.3792,0.9856,3.52,0.672,0.196,0.7000000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.352,0.686,2.45,2.352,0.686,2.45
2020-05-10 04:00:00,3.37632,0.9847600000000001,3.517,0.66912,0.19516000000000003,0.6970000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-05-10 04:30:00,3.3696,0.9828,3.51,0.672,0.196,0.7000000000000001,2.6976,0.7868,2.81,2.304,0.672,2.4,2.304,0.672,2.4
2020-05-10 05:00:00,3.36192,0.9805600000000001,3.502,0.66432,0.19376000000000002,0.6920000000000001,2.6976,0.7868,2.81,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-05-10 05:30:00,2.93664,0.8565200000000001,3.059,0.64224,0.18732000000000001,0.669,2.2944,0.6692,2.39,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-05-10 06:00:00,2.95008,0.8604400000000001,3.073,0.63648,0.18564000000000003,0.663,2.3136,0.6748000000000001,2.41,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2020-05-10 06:30:00,3.24,0.9450000000000001,3.375,0.6384000000000001,0.1862,0.665,2.6016,0.7588,2.71,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2020-05-10 07:00:00,3.24672,0.94696,3.382,0.6355200000000001,0.18536000000000002,0.662,2.6112,0.7616,2.7199999999999998,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-05-10 07:30:00,4.23552,1.23536,4.412,0.6163200000000001,0.17976,0.642,3.6192,1.0556,3.77,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2020-05-10 08:00:00,3.48768,1.01724,3.633,0.5980800000000001,0.17444,0.623,2.8896,0.8428,3.01,2.496,0.728,2.6,2.496,0.728,2.6
2020-05-10 08:30:00,3.62304,1.05672,3.774,0.59904,0.17472000000000001,0.624,3.024,0.882,3.15,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-05-10 09:00:00,3.8697600000000003,1.1286800000000001,4.031,0.59616,0.17388,0.621,3.2736,0.9548000000000001,3.41,3.072,0.896,3.2,3.072,0.896,3.2
2020-05-10 09:30:00,4.05504,1.18272,4.224,0.59904,0.17472000000000001,0.624,3.456,1.008,3.6,3.168,0.924,3.3,3.168,0.924,3.3
2020-05-10 10:00:00,4.23744,1.2359200000000001,4.414,0.59904,0.17472000000000001,0.624,3.6384,1.0612,3.79,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-05-10 10:30:00,4.5244800000000005,1.3196400000000001,4.713,0.5980800000000001,0.17444,0.623,3.9264,1.1452,4.09,3.456,1.008,3.6,3.456,1.008,3.6
2020-05-10 11:00:00,4.8441600000000005,1.41288,5.046,0.59136,0.17248000000000002,0.616,4.2528,1.2404,4.43,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-05-10 11:30:00,5.52576,1.61168,5.756,0.59136,0.17248000000000002,0.616,4.9344,1.4392,5.14,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-05-10 12:00:00,6.36192,1.85556,6.627,0.5923200000000001,0.17276000000000002,0.617,5.7696000000000005,1.6828,6.01,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-05-10 12:30:00,6.59808,1.9244400000000002,6.873,0.58848,0.17164000000000001,0.613,6.0096,1.7528000000000001,6.26,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-05-10 13:00:00,6.64896,1.9392800000000001,6.926,0.59136,0.17248000000000002,0.616,6.0576,1.7668,6.31,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-05-10 13:30:00,6.6432,1.9376000000000002,6.92,0.5856,0.1708,0.61,6.0576,1.7668,6.31,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-05-10 14:00:00,6.53376,1.90568,6.806,0.5433600000000001,0.15848,0.5660000000000001,5.9904,1.7472,6.24,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-05-10 14:30:00,6.40224,1.86732,6.6690000000000005,0.5270400000000001,0.15372000000000002,0.549,5.8752,1.7136,6.12,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-05-10 15:00:00,6.3072,1.8396,6.57,0.528,0.154,0.55,5.7792,1.6856,6.02,3.168,0.924,3.3,3.168,0.924,3.3
2020-05-10 15:30:00,6.23616,1.81888,6.496,0.5241600000000001,0.15288000000000002,0.546,5.712,1.666,5.95,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-05-10 16:00:00,6.07872,1.77296,6.332,0.5299200000000001,0.15456,0.552,5.5488,1.6184,5.78,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-05-10 16:30:00,5.40768,1.5772400000000002,5.633,0.5404800000000001,0.15764,0.5630000000000001,4.8672,1.4196,5.07,4.176,1.218,4.35,4.176,1.218,4.35
2020-05-10 17:00:00,6.47808,1.88944,6.748,0.5452800000000001,0.15904000000000001,0.5680000000000001,5.9328,1.7304,6.18,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-05-10 17:30:00,6.76704,1.9737200000000001,7.049,0.5462400000000001,0.15932000000000002,0.5690000000000001,6.2208,1.8144,6.48,3.792,1.106,3.95,3.792,1.106,3.95
2020-05-10 18:00:00,6.62976,1.93368,6.906,0.5433600000000001,0.15848,0.5660000000000001,6.0864,1.7752,6.34,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-05-10 18:30:00,5.51712,1.6091600000000001,5.747,0.5539200000000001,0.16156,0.577,4.9632000000000005,1.4476,5.17,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-05-10 19:00:00,5.16576,1.50668,5.381,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.6176,1.3468,4.8100000000000005,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-05-10 19:30:00,4.872,1.421,5.075,0.552,0.161,0.5750000000000001,4.32,1.26,4.5,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-05-10 20:00:00,4.79808,1.39944,4.998,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.2528,1.2404,4.43,4.032,1.176,4.2,4.032,1.176,4.2
2020-05-10 20:30:00,4.72896,1.37928,4.926,0.55296,0.16128,0.5760000000000001,4.176,1.218,4.35,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-05-10 21:00:00,4.65792,1.35856,4.852,0.54912,0.16016000000000002,0.5720000000000001,4.1088000000000005,1.1984,4.28,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-05-10 21:30:00,4.67232,1.36276,4.867,0.54432,0.15876,0.5670000000000001,4.128,1.204,4.3,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-05-10 22:00:00,4.56768,1.33224,4.758,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.0224,1.1732,4.19,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-05-10 22:30:00,4.48224,1.30732,4.6690000000000005,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.936,1.148,4.1,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-05-10 23:00:00,4.05024,1.18132,4.219,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.504,1.022,3.65,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-05-10 23:30:00,4.0464,1.1802,4.215,0.5424,0.1582,0.5650000000000001,3.504,1.022,3.65,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-05-11 00:00:00,3.85536,1.12448,4.016,0.5433600000000001,0.15848,0.5660000000000001,3.312,0.966,3.45,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-05-11 00:30:00,3.7439999999999998,1.092,3.9,0.5472,0.15960000000000002,0.5700000000000001,3.1968,0.9324,3.33,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-05-11 01:00:00,3.5731200000000003,1.04216,3.722,0.53952,0.15736,0.562,3.0336,0.8848,3.16,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-05-11 01:30:00,3.504,1.022,3.65,0.5568000000000001,0.16240000000000002,0.58,2.9472,0.8596,3.07,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-05-11 02:00:00,3.46464,1.01052,3.609,0.57504,0.16772,0.599,2.8896,0.8428,3.01,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-05-11 02:30:00,3.48192,1.01556,3.627,0.5731200000000001,0.16716,0.597,2.9088000000000003,0.8484,3.03,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-05-11 03:00:00,3.48192,1.01556,3.627,0.5731200000000001,0.16716,0.597,2.9088000000000003,0.8484,3.03,2.592,0.756,2.7,2.592,0.756,2.7
2020-05-11 03:30:00,3.46464,1.01052,3.609,0.57504,0.16772,0.599,2.8896,0.8428,3.01,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-05-11 04:00:00,3.46368,1.01024,3.608,0.57408,0.16744,0.598,2.8896,0.8428,3.01,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-05-11 04:30:00,3.50016,1.02088,3.646,0.57216,0.16688,0.596,2.928,0.854,3.05,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-05-11 05:00:00,3.5020800000000003,1.02144,3.648,0.57408,0.16744,0.598,2.928,0.854,3.05,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-05-11 05:30:00,3.48768,1.01724,3.633,0.5788800000000001,0.16884000000000002,0.603,2.9088000000000003,0.8484,3.03,2.448,0.714,2.55,2.448,0.714,2.55
2020-05-11 06:00:00,3.55776,1.03768,3.706,0.57216,0.16688,0.596,2.9856,0.8708,3.11,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-05-11 06:30:00,3.44064,1.00352,3.584,0.57984,0.16912000000000002,0.604,2.8608000000000002,0.8344,2.98,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-05-11 07:00:00,3.4416,1.0038,3.585,0.5712,0.1666,0.595,2.8704,0.8372,2.99,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-05-11 07:30:00,3.87264,1.12952,4.034,0.5702400000000001,0.16632000000000002,0.594,3.3024,0.9632000000000001,3.44,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-05-11 08:00:00,4.19136,1.22248,4.366,0.55296,0.16128,0.5760000000000001,3.6384,1.0612,3.79,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-05-11 08:30:00,4.32768,1.26224,4.508,0.55488,0.16184,0.578,3.7728,1.1004,3.93,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-05-11 09:00:00,4.4832,1.3076,4.67,0.5568000000000001,0.16240000000000002,0.58,3.9264,1.1452,4.09,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-05-11 09:30:00,4.6704,1.3622,4.865,0.552,0.161,0.5750000000000001,4.1184,1.2012,4.29,5.856,1.708,6.1,5.856,1.708,6.1
2020-05-11 10:00:00,0.55872,0.16296000000000002,0.582,0.55872,0.16296000000000002,0.582,0.0,0.0,0.0,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-05-11 10:30:00,0.55584,0.16212000000000001,0.579,0.55584,0.16212000000000001,0.579,0.0,0.0,0.0,8.016,2.338,8.35,8.016,2.338,8.35
2020-05-11 11:00:00,0.55296,0.16128,0.5760000000000001,0.55296,0.16128,0.5760000000000001,0.0,0.0,0.0,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2020-05-11 11:30:00,1.10112,0.32116,1.147,0.5539200000000001,0.16156,0.577,0.5472,0.15960000000000002,0.5700000000000001,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2020-05-11 12:00:00,0.55872,0.16296000000000002,0.582,0.55872,0.16296000000000002,0.582,0.0,0.0,0.0,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2020-05-11 12:30:00,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,7.9392,2.3156,8.27,7.9392,2.3156,8.27
2020-05-11 13:00:00,0.5904,0.17220000000000002,0.615,0.5904,0.17220000000000002,0.615,0.0,0.0,0.0,8.6016,2.5088,8.96,8.6016,2.5088,8.96
2020-05-11 13:30:00,0.5952000000000001,0.1736,0.62,0.5952000000000001,0.1736,0.62,0.0,0.0,0.0,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2020-05-11 14:00:00,0.5942400000000001,0.17332,0.619,0.5942400000000001,0.17332,0.619,0.0,0.0,0.0,7.632,2.226,7.95,7.632,2.226,7.95
2020-05-11 14:30:00,0.5894400000000001,0.17192000000000002,0.614,0.5894400000000001,0.17192000000000002,0.614,0.0,0.0,0.0,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-05-11 15:00:00,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0.0,0.0,0.0,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-05-11 15:30:00,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0.0,0.0,0.0,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-05-11 16:00:00,0.5894400000000001,0.17192000000000002,0.614,0.5894400000000001,0.17192000000000002,0.614,0.0,0.0,0.0,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-05-11 16:30:00,0.5942400000000001,0.17332,0.619,0.5942400000000001,0.17332,0.619,0.0,0.0,0.0,8.5344,2.4892,8.89,8.5344,2.4892,8.89
2020-05-11 17:00:00,0.59136,0.17248000000000002,0.616,0.59136,0.17248000000000002,0.616,0.0,0.0,0.0,9.4848,2.7664,9.88,9.4848,2.7664,9.88
2020-05-11 17:30:00,0.59328,0.17304000000000003,0.618,0.59328,0.17304000000000003,0.618,0.0,0.0,0.0,9.9456,2.9008000000000003,10.36,9.9456,2.9008000000000003,10.36
2020-05-11 18:00:00,0.5980800000000001,0.17444,0.623,0.5980800000000001,0.17444,0.623,0.0,0.0,0.0,10.224,2.982,10.65,10.224,2.982,10.65
2020-05-11 18:30:00,0.5923200000000001,0.17276000000000002,0.617,0.5923200000000001,0.17276000000000002,0.617,0.0,0.0,0.0,10.1568,2.9624,10.58,10.1568,2.9624,10.58
2020-05-11 19:00:00,0.59136,0.17248000000000002,0.616,0.59136,0.17248000000000002,0.616,0.0,0.0,0.0,9.6096,2.8028,10.01,9.6096,2.8028,10.01
2020-05-11 19:30:00,0.5779200000000001,0.16856000000000002,0.602,0.5779200000000001,0.16856000000000002,0.602,0.0,0.0,0.0,9.3408,2.7244,9.73,9.3408,2.7244,9.73
2020-05-11 20:00:00,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0.0,0.0,0.0,8.88,2.59,9.25,8.88,2.59,9.25
2020-05-11 20:30:00,0.5644800000000001,0.16464,0.588,0.5644800000000001,0.16464,0.588,0.0,0.0,0.0,8.5344,2.4892,8.89,8.5344,2.4892,8.89
2020-05-11 21:00:00,0.5673600000000001,0.16548000000000002,0.591,0.5673600000000001,0.16548000000000002,0.591,0.0,0.0,0.0,8.2752,2.4136,8.62,8.2752,2.4136,8.62
2020-05-11 21:30:00,0.56352,0.16436,0.587,0.56352,0.16436,0.587,0.0,0.0,0.0,8.16,2.38,8.5,8.16,2.38,8.5
2020-05-11 22:00:00,0.5644800000000001,0.16464,0.588,0.5644800000000001,0.16464,0.588,0.0,0.0,0.0,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2020-05-11 22:30:00,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0.0,0.0,0.0,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-05-11 23:00:00,0.5779200000000001,0.16856000000000002,0.602,0.5779200000000001,0.16856000000000002,0.602,0.0,0.0,0.0,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-05-11 23:30:00,0.58176,0.16968000000000003,0.606,0.58176,0.16968000000000003,0.606,0.0,0.0,0.0,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-05-12 00:00:00,0.5836800000000001,0.17024,0.608,0.5836800000000001,0.17024,0.608,0.0,0.0,0.0,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-05-12 00:30:00,0.58176,0.16968000000000003,0.606,0.58176,0.16968000000000003,0.606,0.0,0.0,0.0,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-05-12 01:00:00,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0.0,0.0,0.0,4.608,1.344,4.8,4.608,1.344,4.8
2020-05-12 01:30:00,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0.0,0.0,0.0,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-05-12 02:00:00,0.5942400000000001,0.17332,0.619,0.5942400000000001,0.17332,0.619,0.0,0.0,0.0,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-05-12 02:30:00,0.5904,0.17220000000000002,0.615,0.5904,0.17220000000000002,0.615,0.0,0.0,0.0,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-05-12 03:00:00,0.59136,0.17248000000000002,0.616,0.59136,0.17248000000000002,0.616,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-05-12 03:30:00,0.59136,0.17248000000000002,0.616,0.59136,0.17248000000000002,0.616,0.0,0.0,0.0,4.32,1.26,4.5,4.32,1.26,4.5
2020-05-12 04:00:00,0.5904,0.17220000000000002,0.615,0.5904,0.17220000000000002,0.615,0.0,0.0,0.0,4.272,1.246,4.45,4.272,1.246,4.45
2020-05-12 04:30:00,0.6000000000000001,0.17500000000000002,0.625,0.6000000000000001,0.17500000000000002,0.625,0.0,0.0,0.0,4.32,1.26,4.5,4.32,1.26,4.5
2020-05-12 05:00:00,0.6000000000000001,0.17500000000000002,0.625,0.6000000000000001,0.17500000000000002,0.625,0.0,0.0,0.0,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-05-12 05:30:00,0.60384,0.17612000000000003,0.629,0.60384,0.17612000000000003,0.629,0.0,0.0,0.0,4.224,1.232,4.4,4.224,1.232,4.4
2020-05-12 06:00:00,0.6307200000000001,0.18396,0.657,0.6307200000000001,0.18396,0.657,0.0,0.0,0.0,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-05-12 06:30:00,0.63168,0.18424000000000001,0.658,0.63168,0.18424000000000001,0.658,0.0,0.0,0.0,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-05-12 07:00:00,0.6268800000000001,0.18284,0.653,0.6268800000000001,0.18284,0.653,0.0,0.0,0.0,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-05-12 07:30:00,0.6326400000000001,0.18452000000000002,0.659,0.6326400000000001,0.18452000000000002,0.659,0.0,0.0,0.0,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-05-12 08:00:00,0.6297600000000001,0.18368,0.656,0.6297600000000001,0.18368,0.656,0.0,0.0,0.0,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-05-12 08:30:00,0.62592,0.18256000000000003,0.652,0.62592,0.18256000000000003,0.652,0.0,0.0,0.0,6.72,1.96,7.0,6.72,1.96,7.0
2020-05-12 09:00:00,0.58176,0.16968000000000003,0.606,0.58176,0.16968000000000003,0.606,0.0,0.0,0.0,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-05-12 09:30:00,0.60672,0.17696,0.632,0.60672,0.17696,0.632,0.0,0.0,0.0,6.96,2.03,7.25,6.96,2.03,7.25
2020-05-12 10:00:00,0.60672,0.17696,0.632,0.60672,0.17696,0.632,0.0,0.0,0.0,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-05-12 10:30:00,0.60768,0.17724,0.633,0.60768,0.17724,0.633,0.0,0.0,0.0,7.344,2.142,7.65,7.344,2.142,7.65
2020-05-12 11:00:00,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0.0,0.0,0.0,7.6608,2.2344,7.98,7.6608,2.2344,7.98
2020-05-12 11:30:00,0.62592,0.18256000000000003,0.652,0.62592,0.18256000000000003,0.652,0.0,0.0,0.0,7.344,2.142,7.65,7.344,2.142,7.65
2020-05-12 12:00:00,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2020-05-12 12:30:00,0.58752,0.17136,0.612,0.58752,0.17136,0.612,0.0,0.0,0.0,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2020-05-12 13:00:00,0.6028800000000001,0.17584000000000002,0.628,0.6028800000000001,0.17584000000000002,0.628,0.0,0.0,0.0,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-05-12 13:30:00,0.60768,0.17724,0.633,0.60768,0.17724,0.633,0.0,0.0,0.0,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2020-05-12 14:00:00,0.60768,0.17724,0.633,0.60768,0.17724,0.633,0.0,0.0,0.0,8.112,2.366,8.45,8.112,2.366,8.45
2020-05-12 14:30:00,0.60192,0.17556000000000002,0.627,0.60192,0.17556000000000002,0.627,0.0,0.0,0.0,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-05-12 15:00:00,0.6057600000000001,0.17668,0.631,0.6057600000000001,0.17668,0.631,0.0,0.0,0.0,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-05-12 15:30:00,0.60192,0.17556000000000002,0.627,0.60192,0.17556000000000002,0.627,0.0,0.0,0.0,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2020-05-12 16:00:00,0.6134400000000001,0.17892000000000002,0.639,0.6134400000000001,0.17892000000000002,0.639,0.0,0.0,0.0,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2020-05-12 16:30:00,0.6105600000000001,0.17808000000000002,0.636,0.6105600000000001,0.17808000000000002,0.636,0.0,0.0,0.0,8.7552,2.5536,9.12,8.7552,2.5536,9.12
2020-05-12 17:00:00,0.6163200000000001,0.17976,0.642,0.6163200000000001,0.17976,0.642,0.0,0.0,0.0,9.3408,2.7244,9.73,9.3408,2.7244,9.73
2020-05-12 17:30:00,0.61248,0.17864000000000002,0.638,0.61248,0.17864000000000002,0.638,0.0,0.0,0.0,10.08,2.94,10.5,10.08,2.94,10.5
2020-05-12 18:00:00,0.624,0.182,0.65,0.624,0.182,0.65,0.0,0.0,0.0,10.1664,2.9652000000000003,10.59,10.1664,2.9652000000000003,10.59
2020-05-12 18:30:00,0.6249600000000001,0.18228000000000003,0.651,0.6249600000000001,0.18228000000000003,0.651,0.0,0.0,0.0,10.1088,2.9484,10.53,10.1088,2.9484,10.53
2020-05-12 19:00:00,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0.0,0.0,0.0,9.3792,2.7356,9.77,9.3792,2.7356,9.77
2020-05-12 19:30:00,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,9.3312,2.7216,9.72,9.3312,2.7216,9.72
2020-05-12 20:00:00,0.5980800000000001,0.17444,0.623,0.5980800000000001,0.17444,0.623,0.0,0.0,0.0,8.8512,2.5816,9.22,8.8512,2.5816,9.22
2020-05-12 20:30:00,0.6000000000000001,0.17500000000000002,0.625,0.6000000000000001,0.17500000000000002,0.625,0.0,0.0,0.0,8.4192,2.4556,8.77,8.4192,2.4556,8.77
2020-05-12 21:00:00,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0.0,0.0,0.0,8.1696,2.3828,8.51,8.1696,2.3828,8.51
2020-05-12 21:30:00,0.5779200000000001,0.16856000000000002,0.602,0.5779200000000001,0.16856000000000002,0.602,0.0,0.0,0.0,8.256,2.408,8.6,8.256,2.408,8.6
2020-05-12 22:00:00,0.5779200000000001,0.16856000000000002,0.602,0.5779200000000001,0.16856000000000002,0.602,0.0,0.0,0.0,7.8816,2.2988,8.21,7.8816,2.2988,8.21
2020-05-12 22:30:00,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0.0,0.0,0.0,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-05-12 23:00:00,0.5760000000000001,0.168,0.6000000000000001,0.5760000000000001,0.168,0.6000000000000001,0.0,0.0,0.0,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-05-12 23:30:00,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0.0,0.0,0.0,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-05-13 00:00:00,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0.0,0.0,0.0,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-05-13 00:30:00,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-05-13 01:00:00,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0.0,0.0,0.0,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-05-13 01:30:00,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-05-13 02:00:00,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-05-13 02:30:00,0.5347200000000001,0.15596000000000002,0.557,0.5347200000000001,0.15596000000000002,0.557,0.0,0.0,0.0,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-05-13 03:00:00,0.5347200000000001,0.15596000000000002,0.557,0.5347200000000001,0.15596000000000002,0.557,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-05-13 03:30:00,0.5347200000000001,0.15596000000000002,0.557,0.5347200000000001,0.15596000000000002,0.557,0.0,0.0,0.0,4.272,1.246,4.45,4.272,1.246,4.45
2020-05-13 04:00:00,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56,0.0,0.0,0.0,4.272,1.246,4.45,4.272,1.246,4.45
2020-05-13 04:30:00,0.5347200000000001,0.15596000000000002,0.557,0.5347200000000001,0.15596000000000002,0.557,0.0,0.0,0.0,4.32,1.26,4.5,4.32,1.26,4.5
2020-05-13 05:00:00,0.53568,0.15624000000000002,0.558,0.53568,0.15624000000000002,0.558,0.0,0.0,0.0,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-05-13 05:30:00,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56,0.0,0.0,0.0,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-05-13 06:00:00,0.5347200000000001,0.15596000000000002,0.557,0.5347200000000001,0.15596000000000002,0.557,0.0,0.0,0.0,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-05-13 06:30:00,0.53856,0.15708000000000003,0.561,0.53856,0.15708000000000003,0.561,0.0,0.0,0.0,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-05-13 07:00:00,0.53568,0.15624000000000002,0.558,0.53568,0.15624000000000002,0.558,0.0,0.0,0.0,5.376,1.568,5.6,5.376,1.568,5.6
2020-05-13 07:30:00,0.53856,0.15708000000000003,0.561,0.53856,0.15708000000000003,0.561,0.0,0.0,0.0,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-05-13 08:00:00,0.53664,0.15652000000000002,0.559,0.53664,0.15652000000000002,0.559,0.0,0.0,0.0,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-05-13 08:30:00,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56,0.0,0.0,0.0,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-05-13 09:00:00,0.54144,0.15792,0.5640000000000001,0.54144,0.15792,0.5640000000000001,0.0,0.0,0.0,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-05-13 09:30:00,0.5347200000000001,0.15596000000000002,0.557,0.5347200000000001,0.15596000000000002,0.557,0.0,0.0,0.0,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-05-13 10:00:00,0.54144,0.15792,0.5640000000000001,0.54144,0.15792,0.5640000000000001,0.0,0.0,0.0,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-05-13 10:30:00,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.0,0.0,0.0,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-05-13 11:00:00,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.0,0.0,0.0,7.536,2.198,7.85,7.536,2.198,7.85
2020-05-13 11:30:00,0.53856,0.15708000000000003,0.561,0.53856,0.15708000000000003,0.561,0.0,0.0,0.0,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-05-13 12:00:00,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0.0,0.0,0.0,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-05-13 12:30:00,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0.0,0.0,0.0,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2020-05-13 13:00:00,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0.0,0.0,0.0,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2020-05-13 13:30:00,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2020-05-13 14:00:00,0.54432,0.15876,0.5670000000000001,0.54432,0.15876,0.5670000000000001,0.0,0.0,0.0,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-05-13 14:30:00,0.5404800000000001,0.15764,0.5630000000000001,0.5404800000000001,0.15764,0.5630000000000001,0.0,0.0,0.0,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-05-13 15:00:00,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56,0.0,0.0,0.0,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2020-05-13 15:30:00,0.54144,0.15792,0.5640000000000001,0.54144,0.15792,0.5640000000000001,0.0,0.0,0.0,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2020-05-13 16:00:00,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0.0,0.0,0.0,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2020-05-13 16:30:00,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0.0,0.0,0.0,8.3616,2.4388,8.71,8.3616,2.4388,8.71
2020-05-13 17:00:00,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0.0,0.0,0.0,9.6672,2.8196,10.07,9.6672,2.8196,10.07
2020-05-13 17:30:00,0.5702400000000001,0.16632000000000002,0.594,0.5702400000000001,0.16632000000000002,0.594,0.0,0.0,0.0,9.7632,2.8476,10.17,9.7632,2.8476,10.17
2020-05-13 18:00:00,0.56832,0.16576000000000002,0.592,0.56832,0.16576000000000002,0.592,0.0,0.0,0.0,10.1568,2.9624,10.58,10.1568,2.9624,10.58
2020-05-13 18:30:00,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0.0,0.0,0.0,9.984,2.912,10.4,9.984,2.912,10.4
2020-05-13 19:00:00,0.5673600000000001,0.16548000000000002,0.591,0.5673600000000001,0.16548000000000002,0.591,0.0,0.0,0.0,9.552,2.786,9.95,9.552,2.786,9.95
2020-05-13 19:30:00,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,9.504,2.7720000000000002,9.9,9.504,2.7720000000000002,9.9
2020-05-13 20:00:00,0.53856,0.15708000000000003,0.561,0.53856,0.15708000000000003,0.561,0.0,0.0,0.0,8.88,2.59,9.25,8.88,2.59,9.25
2020-05-13 20:30:00,0.5404800000000001,0.15764,0.5630000000000001,0.5404800000000001,0.15764,0.5630000000000001,0.0,0.0,0.0,8.4768,2.4724,8.83,8.4768,2.4724,8.83
2020-05-13 21:00:00,0.51168,0.14924,0.533,0.51168,0.14924,0.533,0.0,0.0,0.0,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2020-05-13 21:30:00,0.48768000000000006,0.14224,0.508,0.48768000000000006,0.14224,0.508,0.0,0.0,0.0,8.256,2.408,8.6,8.256,2.408,8.6
2020-05-13 22:00:00,0.50112,0.14616,0.522,0.50112,0.14616,0.522,0.0,0.0,0.0,7.968,2.324,8.3,7.968,2.324,8.3
2020-05-13 22:30:00,0.5020800000000001,0.14644000000000001,0.523,0.5020800000000001,0.14644000000000001,0.523,0.0,0.0,0.0,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-05-13 23:00:00,0.50304,0.14672000000000002,0.524,0.50304,0.14672000000000002,0.524,0.0,0.0,0.0,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-05-13 23:30:00,0.49536,0.14448000000000003,0.516,0.49536,0.14448000000000003,0.516,0.0,0.0,0.0,6.096,1.778,6.35,6.096,1.778,6.35
2020-05-14 00:00:00,0.49824,0.14532,0.519,0.49824,0.14532,0.519,0.0,0.0,0.0,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-05-14 00:30:00,0.50016,0.14588,0.521,0.50016,0.14588,0.521,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-05-14 01:00:00,0.49824,0.14532,0.519,0.49824,0.14532,0.519,0.0,0.0,0.0,4.656,1.358,4.85,4.656,1.358,4.85
2020-05-14 01:30:00,0.50112,0.14616,0.522,0.50112,0.14616,0.522,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-05-14 02:00:00,0.49632000000000004,0.14476,0.517,0.49632000000000004,0.14476,0.517,0.0,0.0,0.0,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-05-14 02:30:00,0.50016,0.14588,0.521,0.50016,0.14588,0.521,0.0,0.0,0.0,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-05-14 03:00:00,0.5020800000000001,0.14644000000000001,0.523,0.5020800000000001,0.14644000000000001,0.523,0.0,0.0,0.0,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-05-14 03:30:00,0.5212800000000001,0.15204,0.543,0.5212800000000001,0.15204,0.543,0.0,0.0,0.0,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-05-14 04:00:00,0.5049600000000001,0.14728000000000002,0.526,0.5049600000000001,0.14728000000000002,0.526,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-05-14 04:30:00,0.5107200000000001,0.14896,0.532,0.5107200000000001,0.14896,0.532,0.0,0.0,0.0,4.416,1.288,4.6,4.416,1.288,4.6
2020-05-14 05:00:00,0.51744,0.15092,0.539,0.51744,0.15092,0.539,0.0,0.0,0.0,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-05-14 05:30:00,0.5212800000000001,0.15204,0.543,0.5212800000000001,0.15204,0.543,0.0,0.0,0.0,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-05-14 06:00:00,0.5078400000000001,0.14812,0.529,0.5078400000000001,0.14812,0.529,0.0,0.0,0.0,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-05-14 06:30:00,0.5088,0.1484,0.53,0.5088,0.1484,0.53,0.0,0.0,0.0,5.088,1.484,5.3,5.088,1.484,5.3
2020-05-14 07:00:00,0.5107200000000001,0.14896,0.532,0.5107200000000001,0.14896,0.532,0.0,0.0,0.0,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-05-14 07:30:00,0.5107200000000001,0.14896,0.532,0.5107200000000001,0.14896,0.532,0.0,0.0,0.0,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-05-14 08:00:00,0.50592,0.14756000000000002,0.527,0.50592,0.14756000000000002,0.527,0.0,0.0,0.0,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-05-14 08:30:00,0.5136000000000001,0.14980000000000002,0.535,0.5136000000000001,0.14980000000000002,0.535,0.0,0.0,0.0,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-05-14 09:00:00,0.5212800000000001,0.15204,0.543,0.5212800000000001,0.15204,0.543,0.0,0.0,0.0,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-05-14 09:30:00,0.54432,0.15876,0.5670000000000001,0.54432,0.15876,0.5670000000000001,0.0,0.0,0.0,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-05-14 10:00:00,0.5212800000000001,0.15204,0.543,0.5212800000000001,0.15204,0.543,0.0,0.0,0.0,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-05-14 10:30:00,0.55008,0.16044,0.5730000000000001,0.55008,0.16044,0.5730000000000001,0.0,0.0,0.0,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-05-14 11:00:00,0.55872,0.16296000000000002,0.582,0.55872,0.16296000000000002,0.582,0.0,0.0,0.0,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-05-14 11:30:00,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0.0,0.0,0.0,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-05-14 12:00:00,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0.0,0.0,0.0,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-05-14 12:30:00,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0.0,0.0,0.0,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-05-14 13:00:00,0.56064,0.16352000000000003,0.584,0.56064,0.16352000000000003,0.584,0.0,0.0,0.0,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
