Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-14 13:30:00,0.6134400000000001,0.17892000000000002,0.639,0.6134400000000001,0.17892000000000002,0.639,0.0,0.0,0.0,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-05-14 14:00:00,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0.0,0.0,0.0,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-05-14 14:30:00,0.64224,0.18732000000000001,0.669,0.64224,0.18732000000000001,0.669,0.0,0.0,0.0,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-05-14 15:00:00,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0.0,0.0,0.0,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-05-14 15:30:00,0.5644800000000001,0.16464,0.588,0.5644800000000001,0.16464,0.588,0.0,0.0,0.0,6.144,1.792,6.4,6.144,1.792,6.4
2020-05-14 16:00:00,0.60672,0.17696,0.632,0.60672,0.17696,0.632,0.0,0.0,0.0,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-05-14 16:30:00,0.6000000000000001,0.17500000000000002,0.625,0.6000000000000001,0.17500000000000002,0.625,0.0,0.0,0.0,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-05-14 17:00:00,0.60192,0.17556000000000002,0.627,0.60192,0.17556000000000002,0.627,0.0,0.0,0.0,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2020-05-14 17:30:00,0.60192,0.17556000000000002,0.627,0.60192,0.17556000000000002,0.627,0.0,0.0,0.0,8.7168,2.5423999999999998,9.08,8.7168,2.5423999999999998,9.08
2020-05-14 18:00:00,0.6057600000000001,0.17668,0.631,0.6057600000000001,0.17668,0.631,0.0,0.0,0.0,9.312,2.716,9.7,9.312,2.716,9.7
2020-05-14 18:30:00,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0.0,0.0,0.0,9.2544,2.6992000000000003,9.64,9.2544,2.6992000000000003,9.64
2020-05-14 19:00:00,0.6105600000000001,0.17808000000000002,0.636,0.6105600000000001,0.17808000000000002,0.636,0.0,0.0,0.0,9.0624,2.6432,9.44,9.0624,2.6432,9.44
2020-05-14 19:30:00,0.5865600000000001,0.17108,0.611,0.5865600000000001,0.17108,0.611,0.0,0.0,0.0,8.9568,2.6124,9.33,8.9568,2.6124,9.33
2020-05-14 20:00:00,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0.0,0.0,0.0,8.4288,2.4584,8.78,8.4288,2.4584,8.78
2020-05-14 20:30:00,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0.0,0.0,0.0,8.3616,2.4388,8.71,8.3616,2.4388,8.71
2020-05-14 21:00:00,0.5539200000000001,0.16156,0.577,0.5539200000000001,0.16156,0.577,0.0,0.0,0.0,8.0736,2.3548,8.41,8.0736,2.3548,8.41
2020-05-14 21:30:00,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,8.1696,2.3828,8.51,8.1696,2.3828,8.51
2020-05-14 22:00:00,0.55008,0.16044,0.5730000000000001,0.55008,0.16044,0.5730000000000001,0.0,0.0,0.0,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2020-05-14 22:30:00,0.55296,0.16128,0.5760000000000001,0.55296,0.16128,0.5760000000000001,0.0,0.0,0.0,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2020-05-14 23:00:00,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56,0.0,0.0,0.0,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-05-14 23:30:00,0.53568,0.15624000000000002,0.558,0.53568,0.15624000000000002,0.558,0.0,0.0,0.0,6.048,1.764,6.3,6.048,1.764,6.3
2020-05-15 00:00:00,0.5328,0.1554,0.555,0.5328,0.1554,0.555,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-05-15 00:30:00,0.5318400000000001,0.15512,0.554,0.5318400000000001,0.15512,0.554,0.0,0.0,0.0,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-05-15 01:00:00,0.53376,0.15568,0.556,0.53376,0.15568,0.556,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-05-15 01:30:00,0.5328,0.1554,0.555,0.5328,0.1554,0.555,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-05-15 02:00:00,0.55584,0.16212000000000001,0.579,0.55584,0.16212000000000001,0.579,0.0,0.0,0.0,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-05-15 02:30:00,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56,0.0,0.0,0.0,4.464,1.302,4.65,4.464,1.302,4.65
2020-05-15 03:00:00,0.53952,0.15736,0.562,0.53952,0.15736,0.562,0.0,0.0,0.0,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-05-15 03:30:00,0.5433600000000001,0.15848,0.5660000000000001,0.5433600000000001,0.15848,0.5660000000000001,0.0,0.0,0.0,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-05-15 04:00:00,0.53568,0.15624000000000002,0.558,0.53568,0.15624000000000002,0.558,0.0,0.0,0.0,4.272,1.246,4.45,4.272,1.246,4.45
2020-05-15 04:30:00,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,4.176,1.218,4.35,4.176,1.218,4.35
2020-05-15 05:00:00,0.54432,0.15876,0.5670000000000001,0.54432,0.15876,0.5670000000000001,0.0,0.0,0.0,4.176,1.218,4.35,4.176,1.218,4.35
2020-05-15 05:30:00,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0.0,0.0,0.0,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-05-15 06:00:00,0.55584,0.16212000000000001,0.579,0.55584,0.16212000000000001,0.579,0.0,0.0,0.0,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-05-15 06:30:00,0.5347200000000001,0.15596000000000002,0.557,0.5347200000000001,0.15596000000000002,0.557,0.0,0.0,0.0,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-05-15 07:00:00,0.5299200000000001,0.15456,0.552,0.5299200000000001,0.15456,0.552,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-05-15 07:30:00,0.52032,0.15176,0.542,0.52032,0.15176,0.542,0.0,0.0,0.0,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-05-15 08:00:00,0.5136000000000001,0.14980000000000002,0.535,0.5136000000000001,0.14980000000000002,0.535,0.0,0.0,0.0,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-05-15 08:30:00,0.5347200000000001,0.15596000000000002,0.557,0.5347200000000001,0.15596000000000002,0.557,0.0,0.0,0.0,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-05-15 09:00:00,0.60768,0.17724,0.633,0.60768,0.17724,0.633,0.0,0.0,0.0,6.816,1.988,7.1,6.816,1.988,7.1
2020-05-15 09:30:00,0.58848,0.17164000000000001,0.613,0.58848,0.17164000000000001,0.613,0.0,0.0,0.0,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-05-15 10:00:00,0.53664,0.15652000000000002,0.559,0.53664,0.15652000000000002,0.559,0.0,0.0,0.0,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-05-15 10:30:00,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0.0,0.0,0.0,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-05-15 11:00:00,0.5289600000000001,0.15428,0.551,0.5289600000000001,0.15428,0.551,0.0,0.0,0.0,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-05-15 11:30:00,0.53376,0.15568,0.556,0.53376,0.15568,0.556,0.0,0.0,0.0,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-05-15 12:00:00,0.53376,0.15568,0.556,0.53376,0.15568,0.556,0.0,0.0,0.0,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-05-15 12:30:00,0.53664,0.15652000000000002,0.559,0.53664,0.15652000000000002,0.559,0.0,0.0,0.0,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-05-15 13:00:00,0.5404800000000001,0.15764,0.5630000000000001,0.5404800000000001,0.15764,0.5630000000000001,0.0,0.0,0.0,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-05-15 13:30:00,0.56928,0.16604000000000002,0.593,0.56928,0.16604000000000002,0.593,0.0,0.0,0.0,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-05-15 14:00:00,0.56832,0.16576000000000002,0.592,0.56832,0.16576000000000002,0.592,0.0,0.0,0.0,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-05-15 14:30:00,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-05-15 15:00:00,0.55296,0.16128,0.5760000000000001,0.55296,0.16128,0.5760000000000001,0.0,0.0,0.0,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-05-15 15:30:00,0.55296,0.16128,0.5760000000000001,0.55296,0.16128,0.5760000000000001,0.0,0.0,0.0,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-05-15 16:00:00,0.5760000000000001,0.168,0.6000000000000001,0.5760000000000001,0.168,0.6000000000000001,0.0,0.0,0.0,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-05-15 16:30:00,0.58752,0.17136,0.612,0.58752,0.17136,0.612,0.0,0.0,0.0,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2020-05-15 17:00:00,0.6086400000000001,0.17752,0.634,0.6086400000000001,0.17752,0.634,0.0,0.0,0.0,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-05-15 17:30:00,0.59904,0.17472000000000001,0.624,0.59904,0.17472000000000001,0.624,0.0,0.0,0.0,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2020-05-15 18:00:00,0.57984,0.16912000000000002,0.604,0.57984,0.16912000000000002,0.604,0.0,0.0,0.0,8.7264,2.5452,9.09,8.7264,2.5452,9.09
2020-05-15 18:30:00,0.56928,0.16604000000000002,0.593,0.56928,0.16604000000000002,0.593,0.0,0.0,0.0,8.8896,2.5928,9.26,8.8896,2.5928,9.26
2020-05-15 19:00:00,0.56928,0.16604000000000002,0.593,0.56928,0.16604000000000002,0.593,0.0,0.0,0.0,8.8224,2.5732,9.19,8.8224,2.5732,9.19
2020-05-15 19:30:00,0.5424,0.1582,0.5650000000000001,0.5424,0.1582,0.5650000000000001,0.0,0.0,0.0,8.668800000000001,2.5284,9.03,8.668800000000001,2.5284,9.03
2020-05-15 20:00:00,0.5299200000000001,0.15456,0.552,0.5299200000000001,0.15456,0.552,0.0,0.0,0.0,8.3808,2.4444,8.73,8.3808,2.4444,8.73
2020-05-15 20:30:00,0.54912,0.16016000000000002,0.5720000000000001,0.54912,0.16016000000000002,0.5720000000000001,0.0,0.0,0.0,8.1888,2.3884,8.53,8.1888,2.3884,8.53
2020-05-15 21:00:00,0.5472,0.15960000000000002,0.5700000000000001,0.5472,0.15960000000000002,0.5700000000000001,0.0,0.0,0.0,7.9008,2.3044000000000002,8.23,7.9008,2.3044000000000002,8.23
2020-05-15 21:30:00,0.5424,0.1582,0.5650000000000001,0.5424,0.1582,0.5650000000000001,0.0,0.0,0.0,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2020-05-15 22:00:00,0.54432,0.15876,0.5670000000000001,0.54432,0.15876,0.5670000000000001,0.0,0.0,0.0,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2020-05-15 22:30:00,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.0,0.0,0.0,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-05-15 23:00:00,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.0,0.0,0.0,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-05-15 23:30:00,0.55008,0.16044,0.5730000000000001,0.55008,0.16044,0.5730000000000001,0.0,0.0,0.0,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-05-16 00:00:00,0.54144,0.15792,0.5640000000000001,0.54144,0.15792,0.5640000000000001,0.0,0.0,0.0,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-05-16 00:30:00,0.53856,0.15708000000000003,0.561,0.53856,0.15708000000000003,0.561,0.0,0.0,0.0,5.04,1.47,5.25,5.04,1.47,5.25
2020-05-16 01:00:00,0.5404800000000001,0.15764,0.5630000000000001,0.5404800000000001,0.15764,0.5630000000000001,0.0,0.0,0.0,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-05-16 01:30:00,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56,0.0,0.0,0.0,4.608,1.344,4.8,4.608,1.344,4.8
2020-05-16 02:00:00,0.53856,0.15708000000000003,0.561,0.53856,0.15708000000000003,0.561,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-05-16 02:30:00,0.53664,0.15652000000000002,0.559,0.53664,0.15652000000000002,0.559,0.0,0.0,0.0,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-05-16 03:00:00,0.53568,0.15624000000000002,0.558,0.53568,0.15624000000000002,0.558,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-05-16 03:30:00,0.53664,0.15652000000000002,0.559,0.53664,0.15652000000000002,0.559,0.0,0.0,0.0,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-05-16 04:00:00,0.53376,0.15568,0.556,0.53376,0.15568,0.556,0.0,0.0,0.0,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-05-16 04:30:00,0.53568,0.15624000000000002,0.558,0.53568,0.15624000000000002,0.558,0.0,0.0,0.0,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-05-16 05:00:00,0.53568,0.15624000000000002,0.558,0.53568,0.15624000000000002,0.558,0.0,0.0,0.0,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-05-16 05:30:00,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-05-16 06:00:00,0.53856,0.15708000000000003,0.561,0.53856,0.15708000000000003,0.561,0.0,0.0,0.0,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-05-16 06:30:00,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56,0.0,0.0,0.0,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-05-16 07:00:00,0.5404800000000001,0.15764,0.5630000000000001,0.5404800000000001,0.15764,0.5630000000000001,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-05-16 07:30:00,0.53952,0.15736,0.562,0.53952,0.15736,0.562,0.0,0.0,0.0,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-05-16 08:00:00,0.5299200000000001,0.15456,0.552,0.5299200000000001,0.15456,0.552,0.0,0.0,0.0,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-05-16 08:30:00,0.55008,0.16044,0.5730000000000001,0.55008,0.16044,0.5730000000000001,0.0,0.0,0.0,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-05-16 09:00:00,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56,0.0,0.0,0.0,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-05-16 09:30:00,0.5424,0.1582,0.5650000000000001,0.5424,0.1582,0.5650000000000001,0.0,0.0,0.0,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-05-16 10:00:00,0.53856,0.15708000000000003,0.561,0.53856,0.15708000000000003,0.561,0.0,0.0,0.0,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2020-05-16 10:30:00,0.5404800000000001,0.15764,0.5630000000000001,0.5404800000000001,0.15764,0.5630000000000001,0.0,0.0,0.0,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2020-05-16 11:00:00,0.5433600000000001,0.15848,0.5660000000000001,0.5433600000000001,0.15848,0.5660000000000001,0.0,0.0,0.0,7.296,2.128,7.6,7.296,2.128,7.6
2020-05-16 11:30:00,0.54144,0.15792,0.5640000000000001,0.54144,0.15792,0.5640000000000001,0.0,0.0,0.0,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-05-16 12:00:00,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56,0.0,0.0,0.0,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2020-05-16 12:30:00,0.53952,0.15736,0.562,0.53952,0.15736,0.562,0.0,0.0,0.0,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2020-05-16 13:00:00,0.5404800000000001,0.15764,0.5630000000000001,0.5404800000000001,0.15764,0.5630000000000001,0.0,0.0,0.0,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2020-05-16 13:30:00,0.5404800000000001,0.15764,0.5630000000000001,0.5404800000000001,0.15764,0.5630000000000001,0.0,0.0,0.0,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2020-05-16 14:00:00,0.5328,0.1554,0.555,0.5328,0.1554,0.555,0.0,0.0,0.0,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-05-16 14:30:00,0.55776,0.16268000000000002,0.581,0.55776,0.16268000000000002,0.581,0.0,0.0,0.0,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-05-16 15:00:00,0.55296,0.16128,0.5760000000000001,0.55296,0.16128,0.5760000000000001,0.0,0.0,0.0,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-05-16 15:30:00,0.55584,0.16212000000000001,0.579,0.55584,0.16212000000000001,0.579,0.0,0.0,0.0,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-05-16 16:00:00,0.55584,0.16212000000000001,0.579,0.55584,0.16212000000000001,0.579,0.0,0.0,0.0,6.816,1.988,7.1,6.816,1.988,7.1
2020-05-16 16:30:00,0.55584,0.16212000000000001,0.579,0.55584,0.16212000000000001,0.579,0.0,0.0,0.0,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2020-05-16 17:00:00,0.5539200000000001,0.16156,0.577,0.5539200000000001,0.16156,0.577,0.0,0.0,0.0,8.2848,2.4164,8.63,8.2848,2.4164,8.63
2020-05-16 17:30:00,0.55584,0.16212000000000001,0.579,0.55584,0.16212000000000001,0.579,0.0,0.0,0.0,8.9472,2.6096,9.32,8.9472,2.6096,9.32
2020-05-16 18:00:00,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0.0,0.0,0.0,8.9088,2.5984,9.28,8.9088,2.5984,9.28
2020-05-16 18:30:00,0.55776,0.16268000000000002,0.581,0.55776,0.16268000000000002,0.581,0.0,0.0,0.0,8.8896,2.5928,9.26,8.8896,2.5928,9.26
2020-05-16 19:00:00,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0.0,0.0,0.0,8.6976,2.5368,9.06,8.6976,2.5368,9.06
2020-05-16 19:30:00,0.55584,0.16212000000000001,0.579,0.55584,0.16212000000000001,0.579,0.0,0.0,0.0,8.5152,2.4836,8.87,8.5152,2.4836,8.87
2020-05-16 20:00:00,0.552,0.161,0.5750000000000001,0.552,0.161,0.5750000000000001,0.0,0.0,0.0,8.208,2.394,8.55,8.208,2.394,8.55
2020-05-16 20:30:00,0.5347200000000001,0.15596000000000002,0.557,0.5347200000000001,0.15596000000000002,0.557,0.0,0.0,0.0,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2020-05-16 21:00:00,0.5433600000000001,0.15848,0.5660000000000001,0.5433600000000001,0.15848,0.5660000000000001,0.0,0.0,0.0,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-05-16 21:30:00,0.5318400000000001,0.15512,0.554,0.5318400000000001,0.15512,0.554,0.0,0.0,0.0,7.68,2.24,8.0,7.68,2.24,8.0
2020-05-16 22:00:00,0.52032,0.15176,0.542,0.52032,0.15176,0.542,0.0,0.0,0.0,7.728,2.254,8.05,7.728,2.254,8.05
2020-05-16 22:30:00,0.5212800000000001,0.15204,0.543,0.5212800000000001,0.15204,0.543,0.0,0.0,0.0,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-05-16 23:00:00,0.5212800000000001,0.15204,0.543,0.5212800000000001,0.15204,0.543,0.0,0.0,0.0,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-05-16 23:30:00,0.5241600000000001,0.15288000000000002,0.546,0.5241600000000001,0.15288000000000002,0.546,0.0,0.0,0.0,6.096,1.778,6.35,6.096,1.778,6.35
2020-05-17 00:00:00,0.5212800000000001,0.15204,0.543,0.5212800000000001,0.15204,0.543,0.0,0.0,0.0,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-05-17 00:30:00,0.5212800000000001,0.15204,0.543,0.5212800000000001,0.15204,0.543,0.0,0.0,0.0,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-05-17 01:00:00,0.52608,0.15344000000000002,0.548,0.52608,0.15344000000000002,0.548,0.0,0.0,0.0,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-05-17 01:30:00,0.52032,0.15176,0.542,0.52032,0.15176,0.542,0.0,0.0,0.0,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-05-17 02:00:00,0.5212800000000001,0.15204,0.543,0.5212800000000001,0.15204,0.543,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-05-17 02:30:00,0.52032,0.15176,0.542,0.52032,0.15176,0.542,0.0,0.0,0.0,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-05-17 03:00:00,0.5241600000000001,0.15288000000000002,0.546,0.5241600000000001,0.15288000000000002,0.546,0.0,0.0,0.0,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-05-17 03:30:00,0.5232,0.1526,0.545,0.5232,0.1526,0.545,0.0,0.0,0.0,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-05-17 04:00:00,0.52512,0.15316000000000002,0.547,0.52512,0.15316000000000002,0.547,0.0,0.0,0.0,4.08,1.19,4.25,4.08,1.19,4.25
2020-05-17 04:30:00,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.0,0.0,0.0,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-05-17 05:00:00,0.5404800000000001,0.15764,0.5630000000000001,0.5404800000000001,0.15764,0.5630000000000001,0.0,0.0,0.0,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-05-17 05:30:00,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58,0.0,0.0,0.0,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-05-17 06:00:00,0.54144,0.15792,0.5640000000000001,0.54144,0.15792,0.5640000000000001,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-05-17 06:30:00,0.5424,0.1582,0.5650000000000001,0.5424,0.1582,0.5650000000000001,0.0,0.0,0.0,4.128,1.204,4.3,4.128,1.204,4.3
2020-05-17 07:00:00,0.54144,0.15792,0.5640000000000001,0.54144,0.15792,0.5640000000000001,0.0,0.0,0.0,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-05-17 07:30:00,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-05-17 08:00:00,0.528,0.154,0.55,0.528,0.154,0.55,0.0,0.0,0.0,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-05-17 08:30:00,0.50112,0.14616,0.522,0.50112,0.14616,0.522,0.0,0.0,0.0,5.712,1.666,5.95,5.712,1.666,5.95
2020-05-17 09:00:00,0.50112,0.14616,0.522,0.50112,0.14616,0.522,0.0,0.0,0.0,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-05-17 09:30:00,0.504,0.147,0.525,0.504,0.147,0.525,0.0,0.0,0.0,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2020-05-17 10:00:00,0.5136000000000001,0.14980000000000002,0.535,0.5136000000000001,0.14980000000000002,0.535,0.0,0.0,0.0,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-05-17 10:30:00,0.51456,0.15008000000000002,0.536,0.51456,0.15008000000000002,0.536,0.0,0.0,0.0,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-05-17 11:00:00,0.52224,0.15232,0.544,0.52224,0.15232,0.544,0.0,0.0,0.0,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2020-05-17 11:30:00,0.53952,0.15736,0.562,0.53952,0.15736,0.562,0.0,0.0,0.0,7.6512,2.2316,7.97,7.6512,2.2316,7.97
2020-05-17 12:00:00,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,7.7568,2.2624,8.08,7.7568,2.2624,8.08
2020-05-17 12:30:00,0.5596800000000001,0.16324000000000002,0.583,0.5596800000000001,0.16324000000000002,0.583,0.0,0.0,0.0,8.1024,2.3632,8.44,8.1024,2.3632,8.44
2020-05-17 13:00:00,0.5596800000000001,0.16324000000000002,0.583,0.5596800000000001,0.16324000000000002,0.583,0.0,0.0,0.0,8.2944,2.4192,8.64,8.2944,2.4192,8.64
2020-05-17 13:30:00,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58,0.0,0.0,0.0,8.016,2.338,8.35,8.016,2.338,8.35
2020-05-17 14:00:00,0.55872,0.16296000000000002,0.582,0.55872,0.16296000000000002,0.582,0.0,0.0,0.0,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2020-05-17 14:30:00,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0.0,0.0,0.0,7.44,2.17,7.75,7.44,2.17,7.75
2020-05-17 15:00:00,0.56928,0.16604000000000002,0.593,0.56928,0.16604000000000002,0.593,0.0,0.0,0.0,7.4688,2.1784,7.78,7.4688,2.1784,7.78
2020-05-17 15:30:00,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0.0,0.0,0.0,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-05-17 16:00:00,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0.0,0.0,0.0,7.152,2.086,7.45,7.152,2.086,7.45
2020-05-17 16:30:00,0.5865600000000001,0.17108,0.611,0.5865600000000001,0.17108,0.611,0.0,0.0,0.0,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2020-05-17 17:00:00,0.5788800000000001,0.16884000000000002,0.603,0.5788800000000001,0.16884000000000002,0.603,0.0,0.0,0.0,8.4576,2.4668,8.81,8.4576,2.4668,8.81
2020-05-17 17:30:00,0.5760000000000001,0.168,0.6000000000000001,0.5760000000000001,0.168,0.6000000000000001,0.0,0.0,0.0,8.8416,2.5788,9.21,8.8416,2.5788,9.21
2020-05-17 18:00:00,0.5625600000000001,0.16408,0.586,0.5625600000000001,0.16408,0.586,0.0,0.0,0.0,9.168,2.674,9.55,9.168,2.674,9.55
2020-05-17 18:30:00,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0.0,0.0,0.0,8.9376,2.6068,9.31,8.9376,2.6068,9.31
2020-05-17 19:00:00,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0.0,0.0,0.0,8.8032,2.5676,9.17,8.8032,2.5676,9.17
2020-05-17 19:30:00,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0.0,0.0,0.0,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2020-05-17 20:00:00,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0.0,0.0,0.0,8.3136,2.4248,8.66,8.3136,2.4248,8.66
2020-05-17 20:30:00,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0.0,0.0,0.0,7.92,2.31,8.25,7.92,2.31,8.25
2020-05-17 21:00:00,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0.0,0.0,0.0,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2020-05-17 21:30:00,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0.0,0.0,0.0,7.536,2.198,7.85,7.536,2.198,7.85
2020-05-17 22:00:00,0.56928,0.16604000000000002,0.593,0.56928,0.16604000000000002,0.593,0.0,0.0,0.0,7.4879999999999995,2.184,7.8,7.4879999999999995,2.184,7.8
2020-05-17 22:30:00,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0.0,0.0,0.0,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-05-17 23:00:00,0.5644800000000001,0.16464,0.588,0.5644800000000001,0.16464,0.588,0.0,0.0,0.0,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-05-17 23:30:00,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0.0,0.0,0.0,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-05-18 00:00:00,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0.0,0.0,0.0,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-05-18 00:30:00,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0.0,0.0,0.0,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-05-18 01:00:00,0.5644800000000001,0.16464,0.588,0.5644800000000001,0.16464,0.588,0.0,0.0,0.0,4.368,1.274,4.55,4.368,1.274,4.55
2020-05-18 01:30:00,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0.0,0.0,0.0,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-05-18 02:00:00,0.56064,0.16352000000000003,0.584,0.56064,0.16352000000000003,0.584,0.0,0.0,0.0,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-05-18 02:30:00,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.0,0.0,0.0,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-05-18 03:00:00,0.55008,0.16044,0.5730000000000001,0.55008,0.16044,0.5730000000000001,0.0,0.0,0.0,4.128,1.204,4.3,4.128,1.204,4.3
2020-05-18 03:30:00,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0.0,0.0,0.0,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-05-18 04:00:00,0.55584,0.16212000000000001,0.579,0.55584,0.16212000000000001,0.579,0.0,0.0,0.0,3.984,1.162,4.15,3.984,1.162,4.15
2020-05-18 04:30:00,0.55584,0.16212000000000001,0.579,0.55584,0.16212000000000001,0.579,0.0,0.0,0.0,4.032,1.176,4.2,4.032,1.176,4.2
2020-05-18 05:00:00,0.552,0.161,0.5750000000000001,0.552,0.161,0.5750000000000001,0.0,0.0,0.0,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-05-18 05:30:00,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-05-18 06:00:00,0.552,0.161,0.5750000000000001,0.552,0.161,0.5750000000000001,0.0,0.0,0.0,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-05-18 06:30:00,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0.0,0.0,0.0,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-05-18 07:00:00,0.5596800000000001,0.16324000000000002,0.583,0.5596800000000001,0.16324000000000002,0.583,0.0,0.0,0.0,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-05-18 07:30:00,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58,0.0,0.0,0.0,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-05-18 08:00:00,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0.0,0.0,0.0,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-05-18 08:30:00,0.55872,0.16296000000000002,0.582,0.55872,0.16296000000000002,0.582,0.0,0.0,0.0,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2020-05-18 09:00:00,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0.0,0.0,0.0,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-05-18 09:30:00,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.0,0.0,0.0,7.008,2.044,7.3,7.008,2.044,7.3
2020-05-18 10:00:00,0.54912,0.16016000000000002,0.5720000000000001,0.54912,0.16016000000000002,0.5720000000000001,0.0,0.0,0.0,7.056,2.058,7.35,7.056,2.058,7.35
2020-05-18 10:30:00,1.6368,0.47740000000000005,1.705,0.552,0.161,0.5750000000000001,1.0848,0.3164,1.13,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-05-18 11:00:00,0.55872,0.16296000000000002,0.582,0.55872,0.16296000000000002,0.582,0.0,0.0,0.0,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-05-18 11:30:00,0.55776,0.16268000000000002,0.581,0.55776,0.16268000000000002,0.581,0.0,0.0,0.0,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-05-18 12:00:00,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0.0,0.0,0.0,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-05-18 12:30:00,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58,0.0,0.0,0.0,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-05-18 13:00:00,0.50304,0.14672000000000002,0.524,0.50304,0.14672000000000002,0.524,0.0,0.0,0.0,7.104,2.072,7.4,7.104,2.072,7.4
2020-05-18 13:30:00,0.58464,0.17052,0.609,0.58464,0.17052,0.609,0.0,0.0,0.0,6.912,2.016,7.2,6.912,2.016,7.2
2020-05-18 14:00:00,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0.0,0.0,0.0,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-05-18 14:30:00,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0.0,0.0,0.0,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2020-05-18 15:00:00,0.58464,0.17052,0.609,0.58464,0.17052,0.609,0.0,0.0,0.0,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-05-18 15:30:00,0.58272,0.16996000000000003,0.607,0.58272,0.16996000000000003,0.607,0.0,0.0,0.0,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-05-18 16:00:00,0.60672,0.17696,0.632,0.60672,0.17696,0.632,0.0,0.0,0.0,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-05-18 16:30:00,0.5865600000000001,0.17108,0.611,0.5865600000000001,0.17108,0.611,0.0,0.0,0.0,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2020-05-18 17:00:00,0.6000000000000001,0.17500000000000002,0.625,0.6000000000000001,0.17500000000000002,0.625,0.0,0.0,0.0,8.6016,2.5088,8.96,8.6016,2.5088,8.96
2020-05-18 17:30:00,0.60192,0.17556000000000002,0.627,0.60192,0.17556000000000002,0.627,0.0,0.0,0.0,9.6384,2.8112,10.04,9.6384,2.8112,10.04
2020-05-18 18:00:00,0.59136,0.17248000000000002,0.616,0.59136,0.17248000000000002,0.616,0.0,0.0,0.0,10.1088,2.9484,10.53,10.1088,2.9484,10.53
2020-05-18 18:30:00,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0.0,0.0,0.0,9.7344,2.8392,10.14,9.7344,2.8392,10.14
2020-05-18 19:00:00,0.58848,0.17164000000000001,0.613,0.58848,0.17164000000000001,0.613,0.0,0.0,0.0,9.0912,2.6516,9.47,9.0912,2.6516,9.47
2020-05-18 19:30:00,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0.0,0.0,0.0,8.8032,2.5676,9.17,8.8032,2.5676,9.17
2020-05-18 20:00:00,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.0,0.0,0.0,8.3808,2.4444,8.73,8.3808,2.4444,8.73
2020-05-18 20:30:00,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2020-05-18 21:00:00,0.5702400000000001,0.16632000000000002,0.594,0.5702400000000001,0.16632000000000002,0.594,0.0,0.0,0.0,7.8528,2.2904,8.18,7.8528,2.2904,8.18
2020-05-18 21:30:00,0.54912,0.16016000000000002,0.5720000000000001,0.54912,0.16016000000000002,0.5720000000000001,0.0,0.0,0.0,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2020-05-18 22:00:00,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-05-18 22:30:00,0.5596800000000001,0.16324000000000002,0.583,0.5596800000000001,0.16324000000000002,0.583,0.0,0.0,0.0,7.008,2.044,7.3,7.008,2.044,7.3
2020-05-18 23:00:00,0.5539200000000001,0.16156,0.577,0.5539200000000001,0.16156,0.577,0.0,0.0,0.0,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-05-18 23:30:00,0.5625600000000001,0.16408,0.586,0.5625600000000001,0.16408,0.586,0.0,0.0,0.0,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-05-19 00:00:00,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0.0,0.0,0.0,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-05-20 00:30:00,0.52512,0.15316000000000002,0.547,0.52512,0.15316000000000002,0.547,0.0,0.0,0.0,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-05-20 01:00:00,0.53952,0.15736,0.562,0.53952,0.15736,0.562,0.0,0.0,0.0,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-05-20 01:30:00,0.5424,0.1582,0.5650000000000001,0.5424,0.1582,0.5650000000000001,0.0,0.0,0.0,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-05-20 02:00:00,0.5424,0.1582,0.5650000000000001,0.5424,0.1582,0.5650000000000001,0.0,0.0,0.0,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-05-20 02:30:00,0.53952,0.15736,0.562,0.53952,0.15736,0.562,0.0,0.0,0.0,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-05-20 03:00:00,0.53664,0.15652000000000002,0.559,0.53664,0.15652000000000002,0.559,0.0,0.0,0.0,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-05-20 03:30:00,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-05-20 04:00:00,0.5625600000000001,0.16408,0.586,0.5625600000000001,0.16408,0.586,0.0,0.0,0.0,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-05-20 04:30:00,0.58176,0.16968000000000003,0.606,0.58176,0.16968000000000003,0.606,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-05-20 05:00:00,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-05-20 05:30:00,0.56832,0.16576000000000002,0.592,0.56832,0.16576000000000002,0.592,0.0,0.0,0.0,3.888,1.134,4.05,3.888,1.134,4.05
2020-05-20 06:00:00,0.56064,0.16352000000000003,0.584,0.56064,0.16352000000000003,0.584,0.0,0.0,0.0,4.128,1.204,4.3,4.128,1.204,4.3
2020-05-20 06:30:00,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-05-20 07:00:00,0.5702400000000001,0.16632000000000002,0.594,0.5702400000000001,0.16632000000000002,0.594,0.0,0.0,0.0,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-05-20 07:30:00,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0.0,0.0,0.0,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-05-20 08:00:00,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0.0,0.0,0.0,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-05-20 08:30:00,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0.0,0.0,0.0,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-05-20 09:00:00,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-05-20 09:30:00,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0.0,0.0,0.0,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-05-20 10:00:00,0.5760000000000001,0.168,0.6000000000000001,0.5760000000000001,0.168,0.6000000000000001,0.0,0.0,0.0,6.7872,1.9796,7.07,6.7872,1.9796,7.07
2020-05-20 10:30:00,0.5702400000000001,0.16632000000000002,0.594,0.5702400000000001,0.16632000000000002,0.594,0.0,0.0,0.0,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2020-05-20 11:00:00,0.5702400000000001,0.16632000000000002,0.594,0.5702400000000001,0.16632000000000002,0.594,0.0,0.0,0.0,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-05-20 11:30:00,0.5702400000000001,0.16632000000000002,0.594,0.5702400000000001,0.16632000000000002,0.594,0.0,0.0,0.0,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-05-20 12:00:00,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0.0,0.0,0.0,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-05-20 12:30:00,0.5904,0.17220000000000002,0.615,0.5904,0.17220000000000002,0.615,0.0,0.0,0.0,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-05-20 13:00:00,0.5942400000000001,0.17332,0.619,0.5942400000000001,0.17332,0.619,0.0,0.0,0.0,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-05-20 13:30:00,0.60192,0.17556000000000002,0.627,0.60192,0.17556000000000002,0.627,0.0,0.0,0.0,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-05-20 14:00:00,0.5971200000000001,0.17416,0.622,0.5971200000000001,0.17416,0.622,0.0,0.0,0.0,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-05-20 14:30:00,0.32736000000000004,0.09548000000000001,0.341,0.32736000000000004,0.09548000000000001,0.341,0.0,0.0,0.0,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-05-20 15:00:00,0.39264000000000004,0.11452000000000001,0.40900000000000003,0.39264000000000004,0.11452000000000001,0.40900000000000003,0.0,0.0,0.0,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-05-20 15:30:00,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-05-20 16:00:00,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-05-20 16:30:00,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0.0,0.0,0.0,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-05-20 17:00:00,0.63168,0.18424000000000001,0.658,0.63168,0.18424000000000001,0.658,0.0,0.0,0.0,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-05-20 17:30:00,0.63456,0.18508000000000002,0.661,0.63456,0.18508000000000002,0.661,0.0,0.0,0.0,7.7664,2.2652,8.09,7.7664,2.2652,8.09
2020-05-20 18:00:00,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0.0,0.0,0.0,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2020-05-20 18:30:00,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0,8.3232,2.4276,8.67,8.3232,2.4276,8.67
2020-05-20 19:00:00,0.6336,0.18480000000000002,0.66,0.6336,0.18480000000000002,0.66,0.0,0.0,0.0,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2020-05-20 19:30:00,0.6115200000000001,0.17836000000000002,0.637,0.6115200000000001,0.17836000000000002,0.637,0.0,0.0,0.0,8.016,2.338,8.35,8.016,2.338,8.35
2020-05-20 20:00:00,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0.0,0.0,0.0,7.6896,2.2428,8.01,7.6896,2.2428,8.01
2020-05-20 20:30:00,0.58464,0.17052,0.609,0.58464,0.17052,0.609,0.0,0.0,0.0,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2020-05-20 21:00:00,0.58752,0.17136,0.612,0.58752,0.17136,0.612,0.0,0.0,0.0,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-05-20 21:30:00,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0.0,0.0,0.0,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2020-05-20 22:00:00,0.13824,0.04032,0.14400000000000002,0.13824,0.04032,0.14400000000000002,0.0,0.0,0.0,8.1216,2.3688000000000002,8.46,8.1216,2.3688000000000002,8.46
2020-05-20 22:30:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,7.92,2.31,8.25,7.92,2.31,8.25
2020-05-20 23:00:00,0.6028800000000001,0.17584000000000002,0.628,0.6028800000000001,0.17584000000000002,0.628,0.0,0.0,0.0,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-05-20 23:30:00,0.5942400000000001,0.17332,0.619,0.5942400000000001,0.17332,0.619,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-05-21 00:00:00,0.5894400000000001,0.17192000000000002,0.614,0.5894400000000001,0.17192000000000002,0.614,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-05-21 00:30:00,0.56832,0.16576000000000002,0.592,0.56832,0.16576000000000002,0.592,0.0,0.0,0.0,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-05-21 01:00:00,0.55776,0.16268000000000002,0.581,0.55776,0.16268000000000002,0.581,0.0,0.0,0.0,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-05-21 01:30:00,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0.0,0.0,0.0,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-05-21 02:00:00,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-05-21 02:30:00,0.5702400000000001,0.16632000000000002,0.594,0.5702400000000001,0.16632000000000002,0.594,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-05-21 03:00:00,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-05-21 03:30:00,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-05-21 04:00:00,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,3.888,1.134,4.05,3.888,1.134,4.05
2020-05-21 04:30:00,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-05-21 05:00:00,0.5702400000000001,0.16632000000000002,0.594,0.5702400000000001,0.16632000000000002,0.594,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-05-21 05:30:00,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-05-21 06:00:00,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-05-21 06:30:00,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-05-21 07:00:00,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,4.8,1.4,5.0,4.8,1.4,5.0
2020-05-21 07:30:00,0.5760000000000001,0.168,0.6000000000000001,0.5760000000000001,0.168,0.6000000000000001,0.0,0.0,0.0,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-05-21 08:00:00,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-05-21 08:30:00,0.5644800000000001,0.16464,0.588,0.5644800000000001,0.16464,0.588,0.0,0.0,0.0,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-05-21 09:00:00,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.0,0.0,0.0,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-05-21 09:30:00,0.5644800000000001,0.16464,0.588,0.5644800000000001,0.16464,0.588,0.0,0.0,0.0,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-05-21 10:00:00,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0.0,0.0,0.0,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-05-21 10:30:00,0.75648,0.22064000000000003,0.788,0.5644800000000001,0.16464,0.588,0.192,0.056,0.2,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2020-05-21 11:00:00,1.40544,0.40992,1.464,0.56064,0.16352000000000003,0.584,0.8448,0.2464,0.88,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-05-21 11:30:00,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0.0,0.0,0.0,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-05-21 12:00:00,0.56832,0.16576000000000002,0.592,0.56832,0.16576000000000002,0.592,0.0,0.0,0.0,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-05-21 12:30:00,0.56832,0.16576000000000002,0.592,0.56832,0.16576000000000002,0.592,0.0,0.0,0.0,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-05-21 13:00:00,0.5673600000000001,0.16548000000000002,0.591,0.5673600000000001,0.16548000000000002,0.591,0.0,0.0,0.0,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-05-21 13:30:00,1.19232,0.34776,1.242,0.56832,0.16576000000000002,0.592,0.624,0.182,0.65,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-05-21 14:00:00,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0.0,0.0,0.0,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-05-21 14:30:00,0.56928,0.16604000000000002,0.593,0.56928,0.16604000000000002,0.593,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-05-21 15:00:00,3.9024,1.1382,4.065,0.5616,0.1638,0.585,3.3407999999999998,0.9744,3.48,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-05-21 15:30:00,3.984,1.162,4.15,0.5664,0.1652,0.59,3.4176,0.9968,3.56,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-05-21 16:00:00,4.11552,1.20036,4.287,0.6115200000000001,0.17836000000000002,0.637,3.504,1.022,3.65,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-05-21 16:30:00,4.25952,1.2423600000000001,4.437,0.60192,0.17556000000000002,0.627,3.6576,1.0668,3.81,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-05-21 17:00:00,4.53024,1.32132,4.719,0.62304,0.18172000000000002,0.649,3.9072,1.1396,4.07,2.976,0.868,3.1,2.976,0.868,3.1
2020-05-21 17:30:00,4.8441600000000005,1.41288,5.046,0.6297600000000001,0.18368,0.656,4.2144,1.2292,4.39,3.552,1.036,3.7,3.552,1.036,3.7
2020-05-21 18:00:00,5.74752,1.67636,5.987,0.6307200000000001,0.18396,0.657,5.1168,1.4924,5.33,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-05-21 18:30:00,5.67936,1.6564800000000002,5.916,0.62016,0.18088,0.646,5.0592,1.4756,5.27,3.024,0.882,3.15,3.024,0.882,3.15
2020-05-21 19:00:00,5.52384,1.61112,5.754,0.6278400000000001,0.18312,0.654,4.896,1.428,5.1,3.168,0.924,3.3,3.168,0.924,3.3
2020-05-21 19:30:00,4.62432,1.34876,4.817,0.6115200000000001,0.17836000000000002,0.637,4.0128,1.1703999999999999,4.18,4.224,1.232,4.4,4.224,1.232,4.4
2020-05-21 20:00:00,4.44576,1.29668,4.631,0.5865600000000001,0.17108,0.611,3.8592,1.1256,4.02,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-05-21 20:30:00,4.37184,1.27512,4.554,0.59904,0.17472000000000001,0.624,3.7728,1.1004,3.93,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-05-21 21:00:00,4.368,1.274,4.55,0.5952000000000001,0.1736,0.62,3.7728,1.1004,3.93,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-05-21 21:30:00,0.60192,0.17556000000000002,0.627,0.60192,0.17556000000000002,0.627,0.0,0.0,0.0,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-05-21 22:00:00,0.60192,0.17556000000000002,0.627,0.60192,0.17556000000000002,0.627,0.0,0.0,0.0,7.4112,2.1616,7.72,7.4112,2.1616,7.72
2020-05-21 22:30:00,0.6028800000000001,0.17584000000000002,0.628,0.6028800000000001,0.17584000000000002,0.628,0.0,0.0,0.0,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-05-21 23:00:00,0.60384,0.17612000000000003,0.629,0.60384,0.17612000000000003,0.629,0.0,0.0,0.0,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-05-21 23:30:00,0.60192,0.17556000000000002,0.627,0.60192,0.17556000000000002,0.627,0.0,0.0,0.0,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-05-22 00:00:00,0.6278400000000001,0.18312,0.654,0.6278400000000001,0.18312,0.654,0.0,0.0,0.0,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-05-23 00:30:00,0.53376,0.15568,0.556,0.53376,0.15568,0.556,0.0,0.0,0.0,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-05-23 01:00:00,0.5299200000000001,0.15456,0.552,0.5299200000000001,0.15456,0.552,0.0,0.0,0.0,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-05-23 01:30:00,0.5289600000000001,0.15428,0.551,0.5289600000000001,0.15428,0.551,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-05-23 02:00:00,0.5299200000000001,0.15456,0.552,0.5299200000000001,0.15456,0.552,0.0,0.0,0.0,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-05-23 02:30:00,0.53568,0.15624000000000002,0.558,0.53568,0.15624000000000002,0.558,0.0,0.0,0.0,4.128,1.204,4.3,4.128,1.204,4.3
2020-05-23 03:00:00,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-05-23 03:30:00,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-05-23 04:00:00,0.5472,0.15960000000000002,0.5700000000000001,0.5472,0.15960000000000002,0.5700000000000001,0.0,0.0,0.0,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-05-23 04:30:00,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-05-23 05:00:00,0.552,0.161,0.5750000000000001,0.552,0.161,0.5750000000000001,0.0,0.0,0.0,3.6,1.05,3.75,3.6,1.05,3.75
2020-05-23 05:30:00,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-05-23 06:00:00,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-05-23 06:30:00,0.55296,0.16128,0.5760000000000001,0.55296,0.16128,0.5760000000000001,0.0,0.0,0.0,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-05-23 07:00:00,0.5539200000000001,0.16156,0.577,0.5539200000000001,0.16156,0.577,0.0,0.0,0.0,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-05-23 07:30:00,0.55008,0.16044,0.5730000000000001,0.55008,0.16044,0.5730000000000001,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-05-23 08:00:00,0.55296,0.16128,0.5760000000000001,0.55296,0.16128,0.5760000000000001,0.0,0.0,0.0,5.136,1.498,5.35,5.136,1.498,5.35
2020-05-23 08:30:00,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58,0.0,0.0,0.0,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-05-23 09:00:00,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0.0,0.0,0.0,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-05-23 09:30:00,0.54912,0.16016000000000002,0.5720000000000001,0.54912,0.16016000000000002,0.5720000000000001,0.0,0.0,0.0,6.72,1.96,7.0,6.72,1.96,7.0
2020-05-23 10:00:00,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0.0,0.0,0.0,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-05-23 10:30:00,0.55296,0.16128,0.5760000000000001,0.55296,0.16128,0.5760000000000001,0.0,0.0,0.0,6.768,1.974,7.05,6.768,1.974,7.05
2020-05-23 11:00:00,0.5539200000000001,0.16156,0.577,0.5539200000000001,0.16156,0.577,0.0,0.0,0.0,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-05-23 11:30:00,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0.0,0.0,0.0,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-05-23 12:00:00,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58,0.0,0.0,0.0,6.72,1.96,7.0,6.72,1.96,7.0
2020-05-23 12:30:00,0.5328,0.1554,0.555,0.5328,0.1554,0.555,0.0,0.0,0.0,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-05-23 13:00:00,0.53664,0.15652000000000002,0.559,0.53664,0.15652000000000002,0.559,0.0,0.0,0.0,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-05-23 13:30:00,0.5472,0.15960000000000002,0.5700000000000001,0.5472,0.15960000000000002,0.5700000000000001,0.0,0.0,0.0,6.96,2.03,7.25,6.96,2.03,7.25
2020-05-23 14:00:00,0.5472,0.15960000000000002,0.5700000000000001,0.5472,0.15960000000000002,0.5700000000000001,0.0,0.0,0.0,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-05-23 14:30:00,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.0,0.0,0.0,6.0,1.75,6.25,6.0,1.75,6.25
