Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-23 15:00:00,0.54912,0.16016000000000002,0.5720000000000001,0.54912,0.16016000000000002,0.5720000000000001,0.0,0.0,0.0,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2020-05-23 15:30:00,0.5241600000000001,0.15288000000000002,0.546,0.5241600000000001,0.15288000000000002,0.546,0.0,0.0,0.0,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-05-23 16:00:00,0.51648,0.15064000000000002,0.538,0.51648,0.15064000000000002,0.538,0.0,0.0,0.0,6.912,2.016,7.2,6.912,2.016,7.2
2020-05-23 16:30:00,0.5270400000000001,0.15372000000000002,0.549,0.5270400000000001,0.15372000000000002,0.549,0.0,0.0,0.0,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-05-23 17:00:00,0.5270400000000001,0.15372000000000002,0.549,0.5270400000000001,0.15372000000000002,0.549,0.0,0.0,0.0,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2020-05-23 17:30:00,0.5049600000000001,0.14728000000000002,0.526,0.5049600000000001,0.14728000000000002,0.526,0.0,0.0,0.0,8.3328,2.4304,8.68,8.3328,2.4304,8.68
2020-05-23 18:00:00,0.50688,0.14784,0.528,0.50688,0.14784,0.528,0.0,0.0,0.0,9.0336,2.6348000000000003,9.41,9.0336,2.6348000000000003,9.41
2020-05-23 18:30:00,0.5088,0.1484,0.53,0.5088,0.1484,0.53,0.0,0.0,0.0,8.975999999999999,2.618,9.35,8.975999999999999,2.618,9.35
2020-05-23 19:00:00,0.504,0.147,0.525,0.504,0.147,0.525,0.0,0.0,0.0,8.8992,2.5956,9.27,8.8992,2.5956,9.27
2020-05-23 19:30:00,0.5049600000000001,0.14728000000000002,0.526,0.5049600000000001,0.14728000000000002,0.526,0.0,0.0,0.0,8.496,2.478,8.85,8.496,2.478,8.85
2020-05-23 20:00:00,0.49824,0.14532,0.519,0.49824,0.14532,0.519,0.0,0.0,0.0,8.112,2.366,8.45,8.112,2.366,8.45
2020-05-23 20:30:00,0.4944,0.1442,0.515,0.4944,0.1442,0.515,0.0,0.0,0.0,7.6992,2.2456,8.02,7.6992,2.2456,8.02
2020-05-23 21:00:00,0.48960000000000004,0.1428,0.51,0.48960000000000004,0.1428,0.51,0.0,0.0,0.0,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-05-23 21:30:00,0.5020800000000001,0.14644000000000001,0.523,0.5020800000000001,0.14644000000000001,0.523,0.0,0.0,0.0,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2020-05-23 22:00:00,0.5020800000000001,0.14644000000000001,0.523,0.5020800000000001,0.14644000000000001,0.523,0.0,0.0,0.0,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-05-23 22:30:00,0.504,0.147,0.525,0.504,0.147,0.525,0.0,0.0,0.0,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2020-05-23 23:00:00,0.5020800000000001,0.14644000000000001,0.523,0.5020800000000001,0.14644000000000001,0.523,0.0,0.0,0.0,6.432,1.876,6.7,6.432,1.876,6.7
2020-05-23 23:30:00,0.4944,0.1442,0.515,0.4944,0.1442,0.515,0.0,0.0,0.0,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-05-24 00:00:00,0.49728000000000006,0.14504,0.518,0.49728000000000006,0.14504,0.518,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-05-24 00:30:00,0.49824,0.14532,0.519,0.49824,0.14532,0.519,0.0,0.0,0.0,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-05-24 01:00:00,0.49728000000000006,0.14504,0.518,0.49728000000000006,0.14504,0.518,0.0,0.0,0.0,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-05-24 01:30:00,0.5020800000000001,0.14644000000000001,0.523,0.5020800000000001,0.14644000000000001,0.523,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-05-24 02:00:00,0.49824,0.14532,0.519,0.49824,0.14532,0.519,0.0,0.0,0.0,4.224,1.232,4.4,4.224,1.232,4.4
2020-05-24 02:30:00,0.504,0.147,0.525,0.504,0.147,0.525,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-05-24 03:00:00,0.5155200000000001,0.15036000000000002,0.537,0.5155200000000001,0.15036000000000002,0.537,0.0,0.0,0.0,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-05-24 03:30:00,0.5136000000000001,0.14980000000000002,0.535,0.5136000000000001,0.14980000000000002,0.535,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-05-24 04:00:00,0.51744,0.15092,0.539,0.51744,0.15092,0.539,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-05-24 04:30:00,0.51936,0.15148,0.541,0.51936,0.15148,0.541,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-05-24 05:00:00,0.51744,0.15092,0.539,0.51744,0.15092,0.539,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-05-24 05:30:00,0.51744,0.15092,0.539,0.51744,0.15092,0.539,0.0,0.0,0.0,3.648,1.064,3.8,3.648,1.064,3.8
2020-05-24 06:00:00,0.5184,0.1512,0.54,0.5184,0.1512,0.54,0.0,0.0,0.0,3.696,1.078,3.85,3.696,1.078,3.85
2020-05-24 06:30:00,0.51936,0.15148,0.541,0.51936,0.15148,0.541,0.0,0.0,0.0,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-05-24 07:00:00,0.50976,0.14868,0.531,0.50976,0.14868,0.531,0.0,0.0,0.0,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-05-24 07:30:00,0.4944,0.1442,0.515,0.4944,0.1442,0.515,0.0,0.0,0.0,4.656,1.358,4.85,4.656,1.358,4.85
2020-05-24 08:00:00,0.49056000000000005,0.14308,0.511,0.49056000000000005,0.14308,0.511,0.0,0.0,0.0,4.944,1.442,5.15,4.944,1.442,5.15
2020-05-24 08:30:00,0.49248000000000003,0.14364000000000002,0.513,0.49248000000000003,0.14364000000000002,0.513,0.0,0.0,0.0,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-05-24 09:00:00,0.49152000000000007,0.14336000000000002,0.512,0.49152000000000007,0.14336000000000002,0.512,0.0,0.0,0.0,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-05-24 09:30:00,0.48672000000000004,0.14196,0.507,0.48672000000000004,0.14196,0.507,0.0,0.0,0.0,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-05-24 10:00:00,0.46080000000000004,0.13440000000000002,0.48,0.46080000000000004,0.13440000000000002,0.48,0.0,0.0,0.0,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-05-24 10:30:00,0.46944,0.13692000000000001,0.489,0.46944,0.13692000000000001,0.489,0.0,0.0,0.0,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2020-05-24 11:00:00,0.47424000000000005,0.13832,0.494,0.47424000000000005,0.13832,0.494,0.0,0.0,0.0,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2020-05-24 11:30:00,0.47424000000000005,0.13832,0.494,0.47424000000000005,0.13832,0.494,0.0,0.0,0.0,7.968,2.324,8.3,7.968,2.324,8.3
2020-05-24 12:00:00,0.47136000000000006,0.13748000000000002,0.491,0.47136000000000006,0.13748000000000002,0.491,0.0,0.0,0.0,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2020-05-24 12:30:00,0.46944,0.13692000000000001,0.489,0.46944,0.13692000000000001,0.489,0.0,0.0,0.0,8.9568,2.6124,9.33,8.9568,2.6124,9.33
2020-05-24 13:00:00,0.47232,0.13776000000000002,0.492,0.47232,0.13776000000000002,0.492,0.0,0.0,0.0,8.928,2.604,9.3,8.928,2.604,9.3
2020-05-24 13:30:00,0.47136000000000006,0.13748000000000002,0.491,0.47136000000000006,0.13748000000000002,0.491,0.0,0.0,0.0,7.824,2.282,8.15,7.824,2.282,8.15
2020-05-24 14:00:00,0.47424000000000005,0.13832,0.494,0.47424000000000005,0.13832,0.494,0.0,0.0,0.0,7.824,2.282,8.15,7.824,2.282,8.15
2020-05-24 14:30:00,0.47424000000000005,0.13832,0.494,0.47424000000000005,0.13832,0.494,0.0,0.0,0.0,7.5264,2.1952,7.84,7.5264,2.1952,7.84
2020-05-24 15:00:00,0.47712000000000004,0.13916,0.497,0.47712000000000004,0.13916,0.497,0.0,0.0,0.0,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-05-24 15:30:00,0.49536,0.14448000000000003,0.516,0.49536,0.14448000000000003,0.516,0.0,0.0,0.0,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-05-24 16:00:00,0.49536,0.14448000000000003,0.516,0.49536,0.14448000000000003,0.516,0.0,0.0,0.0,7.104,2.072,7.4,7.104,2.072,7.4
2020-05-24 16:30:00,0.5184,0.1512,0.54,0.5184,0.1512,0.54,0.0,0.0,0.0,7.392,2.156,7.7,7.392,2.156,7.7
2020-05-24 17:00:00,0.51648,0.15064000000000002,0.538,0.51648,0.15064000000000002,0.538,0.0,0.0,0.0,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2020-05-24 17:30:00,0.49824,0.14532,0.519,0.49824,0.14532,0.519,0.0,0.0,0.0,8.2464,2.4052,8.59,8.2464,2.4052,8.59
2020-05-24 18:00:00,0.49920000000000003,0.1456,0.52,0.49920000000000003,0.1456,0.52,0.0,0.0,0.0,8.6016,2.5088,8.96,8.6016,2.5088,8.96
2020-05-24 18:30:00,0.49920000000000003,0.1456,0.52,0.49920000000000003,0.1456,0.52,0.0,0.0,0.0,8.4384,2.4612,8.79,8.4384,2.4612,8.79
2020-05-24 19:00:00,0.49728000000000006,0.14504,0.518,0.49728000000000006,0.14504,0.518,0.0,0.0,0.0,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2020-05-24 19:30:00,0.50016,0.14588,0.521,0.50016,0.14588,0.521,0.0,0.0,0.0,7.872,2.296,8.2,7.872,2.296,8.2
2020-05-24 20:00:00,0.49728000000000006,0.14504,0.518,0.49728000000000006,0.14504,0.518,0.0,0.0,0.0,7.6128,2.2204,7.93,7.6128,2.2204,7.93
2020-05-24 20:30:00,0.48384000000000005,0.14112000000000002,0.504,0.48384000000000005,0.14112000000000002,0.504,0.0,0.0,0.0,7.3728,2.1504,7.68,7.3728,2.1504,7.68
2020-05-24 21:00:00,0.48192,0.14056000000000002,0.502,0.48192,0.14056000000000002,0.502,0.0,0.0,0.0,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-05-24 21:30:00,0.4848,0.1414,0.505,0.4848,0.1414,0.505,0.0,0.0,0.0,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-05-24 22:00:00,0.48096000000000005,0.14028000000000002,0.501,0.48096000000000005,0.14028000000000002,0.501,0.0,0.0,0.0,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2020-05-24 22:30:00,0.48,0.14,0.5,0.48,0.14,0.5,0.0,0.0,0.0,6.96,2.03,7.25,6.96,2.03,7.25
2020-05-24 23:00:00,0.48,0.14,0.5,0.48,0.14,0.5,0.0,0.0,0.0,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-05-24 23:30:00,0.4944,0.1442,0.515,0.4944,0.1442,0.515,0.0,0.0,0.0,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-05-25 00:00:00,0.50688,0.14784,0.528,0.50688,0.14784,0.528,0.0,0.0,0.0,5.376,1.568,5.6,5.376,1.568,5.6
2020-05-25 00:30:00,0.5049600000000001,0.14728000000000002,0.526,0.5049600000000001,0.14728000000000002,0.526,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-05-25 01:00:00,0.5088,0.1484,0.53,0.5088,0.1484,0.53,0.0,0.0,0.0,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-05-25 01:30:00,0.50592,0.14756000000000002,0.527,0.50592,0.14756000000000002,0.527,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-05-25 02:00:00,0.50688,0.14784,0.528,0.50688,0.14784,0.528,0.0,0.0,0.0,4.224,1.232,4.4,4.224,1.232,4.4
2020-05-25 02:30:00,0.5049600000000001,0.14728000000000002,0.526,0.5049600000000001,0.14728000000000002,0.526,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-05-25 03:00:00,0.5078400000000001,0.14812,0.529,0.5078400000000001,0.14812,0.529,0.0,0.0,0.0,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-05-25 03:30:00,0.50112,0.14616,0.522,0.50112,0.14616,0.522,0.0,0.0,0.0,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-05-25 04:00:00,0.50304,0.14672000000000002,0.524,0.50304,0.14672000000000002,0.524,0.0,0.0,0.0,3.888,1.134,4.05,3.888,1.134,4.05
2020-05-25 04:30:00,0.504,0.147,0.525,0.504,0.147,0.525,0.0,0.0,0.0,3.888,1.134,4.05,3.888,1.134,4.05
2020-05-25 05:00:00,0.5049600000000001,0.14728000000000002,0.526,0.5049600000000001,0.14728000000000002,0.526,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-05-25 05:30:00,0.5107200000000001,0.14896,0.532,0.5107200000000001,0.14896,0.532,0.0,0.0,0.0,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-05-25 06:00:00,0.5107200000000001,0.14896,0.532,0.5107200000000001,0.14896,0.532,0.0,0.0,0.0,3.84,1.12,4.0,3.84,1.12,4.0
2020-05-25 06:30:00,0.5126400000000001,0.14952000000000001,0.534,0.5126400000000001,0.14952000000000001,0.534,0.0,0.0,0.0,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-05-25 07:00:00,0.51168,0.14924,0.533,0.51168,0.14924,0.533,0.0,0.0,0.0,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-05-25 07:30:00,0.5088,0.1484,0.53,0.5088,0.1484,0.53,0.0,0.0,0.0,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-05-25 08:00:00,0.5136000000000001,0.14980000000000002,0.535,0.5136000000000001,0.14980000000000002,0.535,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-05-25 08:30:00,0.50976,0.14868,0.531,0.50976,0.14868,0.531,0.0,0.0,0.0,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-05-25 09:00:00,0.51456,0.15008000000000002,0.536,0.51456,0.15008000000000002,0.536,0.0,0.0,0.0,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-05-25 09:30:00,0.5155200000000001,0.15036000000000002,0.537,0.5155200000000001,0.15036000000000002,0.537,0.0,0.0,0.0,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-05-25 10:00:00,0.52224,0.15232,0.544,0.52224,0.15232,0.544,0.0,0.0,0.0,6.624,1.932,6.9,6.624,1.932,6.9
2020-05-25 10:30:00,0.5433600000000001,0.15848,0.5660000000000001,0.5433600000000001,0.15848,0.5660000000000001,0.0,0.0,0.0,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-05-25 11:00:00,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0.0,0.0,0.0,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-05-25 11:30:00,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58,0.0,0.0,0.0,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-05-25 12:00:00,0.5404800000000001,0.15764,0.5630000000000001,0.5404800000000001,0.15764,0.5630000000000001,0.0,0.0,0.0,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-05-25 12:30:00,0.5424,0.1582,0.5650000000000001,0.5424,0.1582,0.5650000000000001,0.0,0.0,0.0,6.384,1.862,6.65,6.384,1.862,6.65
2020-05-25 13:00:00,0.5424,0.1582,0.5650000000000001,0.5424,0.1582,0.5650000000000001,0.0,0.0,0.0,6.048,1.764,6.3,6.048,1.764,6.3
2020-05-25 13:30:00,0.53952,0.15736,0.562,0.53952,0.15736,0.562,0.0,0.0,0.0,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-05-25 14:00:00,0.5625600000000001,0.16408,0.586,0.5625600000000001,0.16408,0.586,0.0,0.0,0.0,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-05-25 14:30:00,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-05-25 15:00:00,0.55872,0.16296000000000002,0.582,0.55872,0.16296000000000002,0.582,0.0,0.0,0.0,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-05-25 15:30:00,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-05-25 16:00:00,0.5923200000000001,0.17276000000000002,0.617,0.5923200000000001,0.17276000000000002,0.617,0.0,0.0,0.0,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-05-25 16:30:00,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-05-25 17:00:00,0.6000000000000001,0.17500000000000002,0.625,0.6000000000000001,0.17500000000000002,0.625,0.0,0.0,0.0,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-05-25 17:30:00,0.6000000000000001,0.17500000000000002,0.625,0.6000000000000001,0.17500000000000002,0.625,0.0,0.0,0.0,7.44,2.17,7.75,7.44,2.17,7.75
2020-05-25 18:00:00,0.5952000000000001,0.1736,0.62,0.5952000000000001,0.1736,0.62,0.0,0.0,0.0,8.2368,2.4024,8.58,8.2368,2.4024,8.58
2020-05-25 18:30:00,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0.0,0.0,0.0,8.1312,2.3716,8.47,8.1312,2.3716,8.47
2020-05-25 19:00:00,0.60192,0.17556000000000002,0.627,0.60192,0.17556000000000002,0.627,0.0,0.0,0.0,8.112,2.366,8.45,8.112,2.366,8.45
2020-05-25 19:30:00,0.5702400000000001,0.16632000000000002,0.594,0.5702400000000001,0.16632000000000002,0.594,0.0,0.0,0.0,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2020-05-25 20:00:00,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.0,0.0,0.0,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2020-05-25 20:30:00,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.0,0.0,0.0,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2020-05-25 21:00:00,0.5404800000000001,0.15764,0.5630000000000001,0.5404800000000001,0.15764,0.5630000000000001,0.0,0.0,0.0,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74
2020-05-25 21:30:00,0.5433600000000001,0.15848,0.5660000000000001,0.5433600000000001,0.15848,0.5660000000000001,0.0,0.0,0.0,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2020-05-25 22:00:00,0.5433600000000001,0.15848,0.5660000000000001,0.5433600000000001,0.15848,0.5660000000000001,0.0,0.0,0.0,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-05-25 22:30:00,0.5404800000000001,0.15764,0.5630000000000001,0.5404800000000001,0.15764,0.5630000000000001,0.0,0.0,0.0,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-05-25 23:00:00,0.5433600000000001,0.15848,0.5660000000000001,0.5433600000000001,0.15848,0.5660000000000001,0.0,0.0,0.0,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-05-25 23:30:00,0.5424,0.1582,0.5650000000000001,0.5424,0.1582,0.5650000000000001,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-05-26 00:00:00,0.5433600000000001,0.15848,0.5660000000000001,0.5433600000000001,0.15848,0.5660000000000001,0.0,0.0,0.0,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-05-26 00:30:00,0.5404800000000001,0.15764,0.5630000000000001,0.5404800000000001,0.15764,0.5630000000000001,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-05-26 01:00:00,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.0,0.0,0.0,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-05-26 01:30:00,0.5424,0.1582,0.5650000000000001,0.5424,0.1582,0.5650000000000001,0.0,0.0,0.0,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-05-26 02:00:00,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.0,0.0,0.0,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-05-26 02:30:00,0.53856,0.15708000000000003,0.561,0.53856,0.15708000000000003,0.561,0.0,0.0,0.0,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-05-26 03:00:00,0.54144,0.15792,0.5640000000000001,0.54144,0.15792,0.5640000000000001,0.0,0.0,0.0,3.888,1.134,4.05,3.888,1.134,4.05
2020-05-26 03:30:00,0.5424,0.1582,0.5650000000000001,0.5424,0.1582,0.5650000000000001,0.0,0.0,0.0,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-05-26 04:00:00,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.0,0.0,0.0,3.84,1.12,4.0,3.84,1.12,4.0
2020-05-26 04:30:00,0.5404800000000001,0.15764,0.5630000000000001,0.5404800000000001,0.15764,0.5630000000000001,0.0,0.0,0.0,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-05-26 05:00:00,0.5433600000000001,0.15848,0.5660000000000001,0.5433600000000001,0.15848,0.5660000000000001,0.0,0.0,0.0,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-05-26 05:30:00,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.0,0.0,0.0,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-05-26 06:00:00,0.54144,0.15792,0.5640000000000001,0.54144,0.15792,0.5640000000000001,0.0,0.0,0.0,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-05-26 06:30:00,0.5424,0.1582,0.5650000000000001,0.5424,0.1582,0.5650000000000001,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-05-26 07:00:00,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0.0,0.0,0.0,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-05-26 07:30:00,0.52032,0.15176,0.542,0.52032,0.15176,0.542,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-05-26 08:00:00,0.50976,0.14868,0.531,0.50976,0.14868,0.531,0.0,0.0,0.0,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-05-26 08:30:00,0.5155200000000001,0.15036000000000002,0.537,0.5155200000000001,0.15036000000000002,0.537,0.0,0.0,0.0,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-05-26 09:00:00,0.5078400000000001,0.14812,0.529,0.5078400000000001,0.14812,0.529,0.0,0.0,0.0,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-05-26 09:30:00,0.5232,0.1526,0.545,0.5232,0.1526,0.545,0.0,0.0,0.0,6.912,2.016,7.2,6.912,2.016,7.2
2020-05-26 10:00:00,0.54912,0.16016000000000002,0.5720000000000001,0.54912,0.16016000000000002,0.5720000000000001,0.0,0.0,0.0,6.9696,2.0328,7.26,6.9696,2.0328,7.26
2020-05-26 10:30:00,0.52224,0.15232,0.544,0.52224,0.15232,0.544,0.0,0.0,0.0,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-05-26 11:00:00,0.5433600000000001,0.15848,0.5660000000000001,0.5433600000000001,0.15848,0.5660000000000001,0.0,0.0,0.0,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-05-26 11:30:00,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.0,0.0,0.0,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-05-26 12:00:00,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-05-26 12:30:00,0.55584,0.16212000000000001,0.579,0.55584,0.16212000000000001,0.579,0.0,0.0,0.0,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-05-26 13:00:00,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-05-26 13:30:00,0.552,0.161,0.5750000000000001,0.552,0.161,0.5750000000000001,0.0,0.0,0.0,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-05-26 14:00:00,0.5539200000000001,0.16156,0.577,0.5539200000000001,0.16156,0.577,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-05-26 14:30:00,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-05-26 15:00:00,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.0,0.0,0.0,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-05-26 15:30:00,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,6.432,1.876,6.7,6.432,1.876,6.7
2020-05-26 16:00:00,0.58848,0.17164000000000001,0.613,0.58848,0.17164000000000001,0.613,0.0,0.0,0.0,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-05-26 16:30:00,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0.0,0.0,0.0,7.0656,2.0608,7.36,7.0656,2.0608,7.36
2020-05-26 17:00:00,0.57984,0.16912000000000002,0.604,0.57984,0.16912000000000002,0.604,0.0,0.0,0.0,8.0256,2.3407999999999998,8.36,8.0256,2.3407999999999998,8.36
2020-05-26 17:30:00,0.5836800000000001,0.17024,0.608,0.5836800000000001,0.17024,0.608,0.0,0.0,0.0,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2020-05-26 18:00:00,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0.0,0.0,0.0,9.1104,2.6572,9.49,9.1104,2.6572,9.49
2020-05-26 18:30:00,0.5788800000000001,0.16884000000000002,0.603,0.5788800000000001,0.16884000000000002,0.603,0.0,0.0,0.0,8.9952,2.6236,9.37,8.9952,2.6236,9.37
2020-05-26 19:00:00,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0.0,0.0,0.0,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2020-05-26 19:30:00,0.56352,0.16436,0.587,0.56352,0.16436,0.587,0.0,0.0,0.0,8.2272,2.3996,8.57,8.2272,2.3996,8.57
2020-05-26 20:00:00,0.56928,0.16604000000000002,0.593,0.56928,0.16604000000000002,0.593,0.0,0.0,0.0,7.9104,2.3072,8.24,7.9104,2.3072,8.24
2020-05-26 20:30:00,0.56832,0.16576000000000002,0.592,0.56832,0.16576000000000002,0.592,0.0,0.0,0.0,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2020-05-26 21:00:00,0.56832,0.16576000000000002,0.592,0.56832,0.16576000000000002,0.592,0.0,0.0,0.0,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-05-26 21:30:00,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-05-26 22:00:00,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-05-26 22:30:00,0.552,0.161,0.5750000000000001,0.552,0.161,0.5750000000000001,0.0,0.0,0.0,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-05-26 23:00:00,0.55008,0.16044,0.5730000000000001,0.55008,0.16044,0.5730000000000001,0.0,0.0,0.0,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-05-26 23:30:00,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0.0,0.0,0.0,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-05-27 00:00:00,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.0,0.0,0.0,5.136,1.498,5.35,5.136,1.498,5.35
2020-05-27 00:30:00,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0.0,0.0,0.0,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-05-27 01:00:00,0.55296,0.16128,0.5760000000000001,0.55296,0.16128,0.5760000000000001,0.0,0.0,0.0,4.368,1.274,4.55,4.368,1.274,4.55
2020-05-27 01:30:00,0.51744,0.15092,0.539,0.51744,0.15092,0.539,0.0,0.0,0.0,4.272,1.246,4.45,4.272,1.246,4.45
2020-05-27 02:00:00,0.52608,0.15344000000000002,0.548,0.52608,0.15344000000000002,0.548,0.0,0.0,0.0,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-05-27 02:30:00,0.5404800000000001,0.15764,0.5630000000000001,0.5404800000000001,0.15764,0.5630000000000001,0.0,0.0,0.0,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-05-27 03:00:00,0.54144,0.15792,0.5640000000000001,0.54144,0.15792,0.5640000000000001,0.0,0.0,0.0,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-05-27 03:30:00,0.5289600000000001,0.15428,0.551,0.5289600000000001,0.15428,0.551,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-05-27 04:00:00,0.5347200000000001,0.15596000000000002,0.557,0.5347200000000001,0.15596000000000002,0.557,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-05-27 04:30:00,0.55872,0.16296000000000002,0.582,0.55872,0.16296000000000002,0.582,0.0,0.0,0.0,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-05-27 05:00:00,0.55584,0.16212000000000001,0.579,0.55584,0.16212000000000001,0.579,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-05-27 05:30:00,0.5424,0.1582,0.5650000000000001,0.5424,0.1582,0.5650000000000001,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-05-27 06:00:00,0.53856,0.15708000000000003,0.561,0.53856,0.15708000000000003,0.561,0.0,0.0,0.0,4.032,1.176,4.2,4.032,1.176,4.2
2020-05-27 06:30:00,0.5424,0.1582,0.5650000000000001,0.5424,0.1582,0.5650000000000001,0.0,0.0,0.0,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-05-27 07:00:00,0.54144,0.15792,0.5640000000000001,0.54144,0.15792,0.5640000000000001,0.0,0.0,0.0,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-05-27 07:30:00,0.5347200000000001,0.15596000000000002,0.557,0.5347200000000001,0.15596000000000002,0.557,0.0,0.0,0.0,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-05-27 08:00:00,0.54144,0.15792,0.5640000000000001,0.54144,0.15792,0.5640000000000001,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-05-27 08:30:00,0.552,0.161,0.5750000000000001,0.552,0.161,0.5750000000000001,0.0,0.0,0.0,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-05-27 09:00:00,0.5424,0.1582,0.5650000000000001,0.5424,0.1582,0.5650000000000001,0.0,0.0,0.0,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-05-27 09:30:00,0.53856,0.15708000000000003,0.561,0.53856,0.15708000000000003,0.561,0.0,0.0,0.0,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-05-27 10:00:00,0.53952,0.15736,0.562,0.53952,0.15736,0.562,0.0,0.0,0.0,6.5184,1.9012,6.79,6.5184,1.9012,6.79
2020-05-27 10:30:00,0.5472,0.15960000000000002,0.5700000000000001,0.5472,0.15960000000000002,0.5700000000000001,0.0,0.0,0.0,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-05-27 11:00:00,0.5596800000000001,0.16324000000000002,0.583,0.5596800000000001,0.16324000000000002,0.583,0.0,0.0,0.0,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-05-27 11:30:00,0.5539200000000001,0.16156,0.577,0.5539200000000001,0.16156,0.577,0.0,0.0,0.0,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-05-27 12:00:00,0.56064,0.16352000000000003,0.584,0.56064,0.16352000000000003,0.584,0.0,0.0,0.0,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-05-27 12:30:00,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0.0,0.0,0.0,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-05-27 13:00:00,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0.0,0.0,0.0,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-05-27 13:30:00,0.58176,0.16968000000000003,0.606,0.58176,0.16968000000000003,0.606,0.0,0.0,0.0,6.0,1.75,6.25,6.0,1.75,6.25
2020-05-27 14:00:00,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0.0,0.0,0.0,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-05-27 14:30:00,0.58272,0.16996000000000003,0.607,0.58272,0.16996000000000003,0.607,0.0,0.0,0.0,5.568,1.624,5.8,5.568,1.624,5.8
2020-05-27 15:00:00,0.5836800000000001,0.17024,0.608,0.5836800000000001,0.17024,0.608,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-05-27 15:30:00,0.57984,0.16912000000000002,0.604,0.57984,0.16912000000000002,0.604,0.0,0.0,0.0,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-05-27 16:00:00,0.5980800000000001,0.17444,0.623,0.5980800000000001,0.17444,0.623,0.0,0.0,0.0,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-05-27 16:30:00,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0.0,0.0,0.0,6.4608,1.8844,6.73,6.4608,1.8844,6.73
2020-05-27 17:00:00,0.60384,0.17612000000000003,0.629,0.60384,0.17612000000000003,0.629,0.0,0.0,0.0,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-05-27 17:30:00,0.5980800000000001,0.17444,0.623,0.5980800000000001,0.17444,0.623,0.0,0.0,0.0,8.0544,2.3492,8.39,8.0544,2.3492,8.39
2020-05-27 18:00:00,0.6000000000000001,0.17500000000000002,0.625,0.6000000000000001,0.17500000000000002,0.625,0.0,0.0,0.0,8.592,2.5060000000000002,8.95,8.592,2.5060000000000002,8.95
2020-05-27 18:30:00,0.5980800000000001,0.17444,0.623,0.5980800000000001,0.17444,0.623,0.0,0.0,0.0,8.64,2.52,9.0,8.64,2.52,9.0
2020-05-27 19:00:00,0.5980800000000001,0.17444,0.623,0.5980800000000001,0.17444,0.623,0.0,0.0,0.0,8.4192,2.4556,8.77,8.4192,2.4556,8.77
2020-05-27 19:30:00,0.5616,0.1638,0.585,0.5616,0.1638,0.585,0.0,0.0,0.0,8.1888,2.3884,8.53,8.1888,2.3884,8.53
2020-05-27 20:00:00,0.53856,0.15708000000000003,0.561,0.53856,0.15708000000000003,0.561,0.0,0.0,0.0,7.9872,2.3296,8.32,7.9872,2.3296,8.32
2020-05-27 20:30:00,0.5318400000000001,0.15512,0.554,0.5318400000000001,0.15512,0.554,0.0,0.0,0.0,7.7472,2.2596,8.07,7.7472,2.2596,8.07
2020-05-27 21:00:00,0.528,0.154,0.55,0.528,0.154,0.55,0.0,0.0,0.0,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2020-05-27 21:30:00,0.5270400000000001,0.15372000000000002,0.549,0.5270400000000001,0.15372000000000002,0.549,0.0,0.0,0.0,7.392,2.156,7.7,7.392,2.156,7.7
2020-05-27 22:00:00,0.5270400000000001,0.15372000000000002,0.549,0.5270400000000001,0.15372000000000002,0.549,0.0,0.0,0.0,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2020-05-27 22:30:00,0.5232,0.1526,0.545,0.5232,0.1526,0.545,0.0,0.0,0.0,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-05-27 23:00:00,0.5270400000000001,0.15372000000000002,0.549,0.5270400000000001,0.15372000000000002,0.549,0.0,0.0,0.0,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-05-27 23:30:00,0.52608,0.15344000000000002,0.548,0.52608,0.15344000000000002,0.548,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-05-28 00:00:00,0.52608,0.15344000000000002,0.548,0.52608,0.15344000000000002,0.548,0.0,0.0,0.0,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-05-28 00:30:00,0.5212800000000001,0.15204,0.543,0.5212800000000001,0.15204,0.543,0.0,0.0,0.0,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-05-28 01:00:00,0.53856,0.15708000000000003,0.561,0.53856,0.15708000000000003,0.561,0.0,0.0,0.0,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-05-28 01:30:00,0.5472,0.15960000000000002,0.5700000000000001,0.5472,0.15960000000000002,0.5700000000000001,0.0,0.0,0.0,4.176,1.218,4.35,4.176,1.218,4.35
2020-05-28 02:00:00,0.5424,0.1582,0.5650000000000001,0.5424,0.1582,0.5650000000000001,0.0,0.0,0.0,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-05-28 02:30:00,0.53664,0.15652000000000002,0.559,0.53664,0.15652000000000002,0.559,0.0,0.0,0.0,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-05-28 03:00:00,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-05-28 03:30:00,0.53664,0.15652000000000002,0.559,0.53664,0.15652000000000002,0.559,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-05-28 04:00:00,0.53952,0.15736,0.562,0.53952,0.15736,0.562,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-05-28 04:30:00,0.53952,0.15736,0.562,0.53952,0.15736,0.562,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-05-28 05:00:00,0.5433600000000001,0.15848,0.5660000000000001,0.5433600000000001,0.15848,0.5660000000000001,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-05-28 05:30:00,0.54144,0.15792,0.5640000000000001,0.54144,0.15792,0.5640000000000001,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-05-28 06:00:00,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-05-28 06:30:00,0.5433600000000001,0.15848,0.5660000000000001,0.5433600000000001,0.15848,0.5660000000000001,0.0,0.0,0.0,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-05-28 07:00:00,0.54432,0.15876,0.5670000000000001,0.54432,0.15876,0.5670000000000001,0.0,0.0,0.0,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-05-28 07:30:00,0.55296,0.16128,0.5760000000000001,0.55296,0.16128,0.5760000000000001,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-05-28 08:00:00,0.54912,0.16016000000000002,0.5720000000000001,0.54912,0.16016000000000002,0.5720000000000001,0.0,0.0,0.0,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-05-28 08:30:00,0.6220800000000001,0.18144000000000002,0.648,0.6220800000000001,0.18144000000000002,0.648,0.0,0.0,0.0,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-05-28 09:00:00,0.6489600000000001,0.18928,0.676,0.6489600000000001,0.18928,0.676,0.0,0.0,0.0,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-05-28 09:30:00,0.6518400000000001,0.19012,0.679,0.6518400000000001,0.19012,0.679,0.0,0.0,0.0,6.288,1.834,6.55,6.288,1.834,6.55
2020-05-28 10:00:00,0.648,0.189,0.675,0.648,0.189,0.675,0.0,0.0,0.0,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-05-28 10:30:00,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0.0,0.0,0.0,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-05-28 11:00:00,0.6441600000000001,0.18788000000000002,0.671,0.6441600000000001,0.18788000000000002,0.671,0.0,0.0,0.0,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-05-28 11:30:00,0.58752,0.17136,0.612,0.58752,0.17136,0.612,0.0,0.0,0.0,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-05-28 12:00:00,0.58848,0.17164000000000001,0.613,0.58848,0.17164000000000001,0.613,0.0,0.0,0.0,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-05-28 12:30:00,0.59136,0.17248000000000002,0.616,0.59136,0.17248000000000002,0.616,0.0,0.0,0.0,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-05-28 13:00:00,0.5904,0.17220000000000002,0.615,0.5904,0.17220000000000002,0.615,0.0,0.0,0.0,6.144,1.792,6.4,6.144,1.792,6.4
2020-05-28 13:30:00,0.5923200000000001,0.17276000000000002,0.617,0.5923200000000001,0.17276000000000002,0.617,0.0,0.0,0.0,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-05-28 14:00:00,0.5923200000000001,0.17276000000000002,0.617,0.5923200000000001,0.17276000000000002,0.617,0.0,0.0,0.0,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-05-28 14:30:00,0.59136,0.17248000000000002,0.616,0.59136,0.17248000000000002,0.616,0.0,0.0,0.0,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-05-28 15:00:00,0.5894400000000001,0.17192000000000002,0.614,0.5894400000000001,0.17192000000000002,0.614,0.0,0.0,0.0,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-05-28 15:30:00,0.59136,0.17248000000000002,0.616,0.59136,0.17248000000000002,0.616,0.0,0.0,0.0,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-05-28 16:00:00,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-05-28 16:30:00,0.6432,0.18760000000000002,0.67,0.6432,0.18760000000000002,0.67,0.0,0.0,0.0,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-05-28 17:00:00,0.6460800000000001,0.18844000000000002,0.673,0.6460800000000001,0.18844000000000002,0.673,0.0,0.0,0.0,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-05-28 17:30:00,0.64512,0.18816000000000002,0.672,0.64512,0.18816000000000002,0.672,0.0,0.0,0.0,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2020-05-28 18:00:00,0.64992,0.18956,0.677,0.64992,0.18956,0.677,0.0,0.0,0.0,8.4096,2.4528,8.76,8.4096,2.4528,8.76
2020-05-28 18:30:00,0.6441600000000001,0.18788000000000002,0.671,0.6441600000000001,0.18788000000000002,0.671,0.0,0.0,0.0,8.6112,2.5116,8.97,8.6112,2.5116,8.97
2020-05-28 19:00:00,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0.0,0.0,0.0,8.4768,2.4724,8.83,8.4768,2.4724,8.83
2020-05-28 19:30:00,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0.0,0.0,0.0,8.1792,2.3856,8.52,8.1792,2.3856,8.52
2020-05-28 20:00:00,0.5980800000000001,0.17444,0.623,0.5980800000000001,0.17444,0.623,0.0,0.0,0.0,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-05-28 20:30:00,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0.0,0.0,0.0,7.5744,2.2092,7.89,7.5744,2.2092,7.89
2020-05-28 21:00:00,0.5760000000000001,0.168,0.6000000000000001,0.5760000000000001,0.168,0.6000000000000001,0.0,0.0,0.0,7.344,2.142,7.65,7.344,2.142,7.65
2020-05-28 21:30:00,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0.0,0.0,0.0,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-05-28 22:00:00,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0.0,0.0,0.0,7.344,2.142,7.65,7.344,2.142,7.65
2020-05-28 22:30:00,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0.0,0.0,0.0,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-05-28 23:00:00,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-05-28 23:30:00,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-05-29 00:00:00,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-05-29 00:30:00,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0.0,0.0,0.0,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-05-29 01:00:00,0.5644800000000001,0.16464,0.588,0.5644800000000001,0.16464,0.588,0.0,0.0,0.0,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-05-29 01:30:00,0.5673600000000001,0.16548000000000002,0.591,0.5673600000000001,0.16548000000000002,0.591,0.0,0.0,0.0,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-05-29 02:00:00,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58,0.0,0.0,0.0,4.176,1.218,4.35,4.176,1.218,4.35
2020-05-29 02:30:00,0.55584,0.16212000000000001,0.579,0.55584,0.16212000000000001,0.579,0.0,0.0,0.0,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-05-29 03:00:00,0.55584,0.16212000000000001,0.579,0.55584,0.16212000000000001,0.579,0.0,0.0,0.0,3.936,1.148,4.1,3.936,1.148,4.1
2020-05-29 03:30:00,0.56064,0.16352000000000003,0.584,0.56064,0.16352000000000003,0.584,0.0,0.0,0.0,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-05-29 04:00:00,0.55584,0.16212000000000001,0.579,0.55584,0.16212000000000001,0.579,0.0,0.0,0.0,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-05-29 04:30:00,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0.0,0.0,0.0,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-05-29 05:00:00,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0.0,0.0,0.0,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-05-29 05:30:00,0.54912,0.16016000000000002,0.5720000000000001,0.54912,0.16016000000000002,0.5720000000000001,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-05-29 06:00:00,0.5539200000000001,0.16156,0.577,0.5539200000000001,0.16156,0.577,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-05-29 06:30:00,0.54144,0.15792,0.5640000000000001,0.54144,0.15792,0.5640000000000001,0.0,0.0,0.0,4.464,1.302,4.65,4.464,1.302,4.65
2020-05-29 07:00:00,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58,0.0,0.0,0.0,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-05-29 07:30:00,0.54912,0.16016000000000002,0.5720000000000001,0.54912,0.16016000000000002,0.5720000000000001,0.0,0.0,0.0,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-05-29 08:00:00,0.56352,0.16436,0.587,0.56352,0.16436,0.587,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-05-29 08:30:00,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0.0,0.0,0.0,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-05-29 09:00:00,0.5644800000000001,0.16464,0.588,0.5644800000000001,0.16464,0.588,0.0,0.0,0.0,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-05-29 09:30:00,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0.0,0.0,0.0,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2020-05-29 10:00:00,0.56928,0.16604000000000002,0.593,0.56928,0.16604000000000002,0.593,0.0,0.0,0.0,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-05-29 10:30:00,0.60384,0.17612000000000003,0.629,0.60384,0.17612000000000003,0.629,0.0,0.0,0.0,6.384,1.862,6.65,6.384,1.862,6.65
2020-05-29 11:00:00,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-05-29 11:30:00,0.59904,0.17472000000000001,0.624,0.59904,0.17472000000000001,0.624,0.0,0.0,0.0,6.144,1.792,6.4,6.144,1.792,6.4
2020-05-29 12:00:00,0.6028800000000001,0.17584000000000002,0.628,0.6028800000000001,0.17584000000000002,0.628,0.0,0.0,0.0,6.144,1.792,6.4,6.144,1.792,6.4
2020-05-29 12:30:00,0.6000000000000001,0.17500000000000002,0.625,0.6000000000000001,0.17500000000000002,0.625,0.0,0.0,0.0,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-05-29 13:00:00,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-05-29 13:30:00,0.6000000000000001,0.17500000000000002,0.625,0.6000000000000001,0.17500000000000002,0.625,0.0,0.0,0.0,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-05-29 14:00:00,0.6105600000000001,0.17808000000000002,0.636,0.6105600000000001,0.17808000000000002,0.636,0.0,0.0,0.0,5.472,1.596,5.7,5.472,1.596,5.7
2020-05-29 14:30:00,0.6163200000000001,0.17976,0.642,0.6163200000000001,0.17976,0.642,0.0,0.0,0.0,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-05-29 15:00:00,0.6105600000000001,0.17808000000000002,0.636,0.6105600000000001,0.17808000000000002,0.636,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-05-29 15:30:00,0.65856,0.19208000000000003,0.686,0.65856,0.19208000000000003,0.686,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-05-29 16:00:00,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-05-29 16:30:00,0.6864,0.20020000000000002,0.715,0.6864,0.20020000000000002,0.715,0.0,0.0,0.0,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-05-29 17:00:00,0.6844800000000001,0.19964,0.713,0.6844800000000001,0.19964,0.713,0.0,0.0,0.0,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-05-29 17:30:00,0.6825600000000001,0.19908,0.711,0.6825600000000001,0.19908,0.711,0.0,0.0,0.0,7.296,2.128,7.6,7.296,2.128,7.6
2020-05-29 18:00:00,0.68544,0.19992000000000001,0.714,0.68544,0.19992000000000001,0.714,0.0,0.0,0.0,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2020-05-29 18:30:00,0.68064,0.19852000000000003,0.709,0.68064,0.19852000000000003,0.709,0.0,0.0,0.0,8.0064,2.3352,8.34,8.0064,2.3352,8.34
2020-05-29 19:00:00,0.6825600000000001,0.19908,0.711,0.6825600000000001,0.19908,0.711,0.0,0.0,0.0,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2020-05-29 19:30:00,0.6547200000000001,0.19096000000000002,0.682,0.6547200000000001,0.19096000000000002,0.682,0.0,0.0,0.0,7.5936,2.2148,7.91,7.5936,2.2148,7.91
2020-05-29 20:00:00,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0.0,0.0,0.0,7.3248,2.1364,7.63,7.3248,2.1364,7.63
2020-05-29 20:30:00,0.6220800000000001,0.18144000000000002,0.648,0.6220800000000001,0.18144000000000002,0.648,0.0,0.0,0.0,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-05-29 21:00:00,0.6249600000000001,0.18228000000000003,0.651,0.6249600000000001,0.18228000000000003,0.651,0.0,0.0,0.0,7.152,2.086,7.45,7.152,2.086,7.45
2020-05-29 21:30:00,0.624,0.182,0.65,0.624,0.182,0.65,0.0,0.0,0.0,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-05-29 22:00:00,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0.0,0.0,0.0,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-05-29 22:30:00,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0.0,0.0,0.0,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2020-05-29 23:00:00,0.6192000000000001,0.1806,0.645,0.6192000000000001,0.1806,0.645,0.0,0.0,0.0,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-05-29 23:30:00,0.6105600000000001,0.17808000000000002,0.636,0.6105600000000001,0.17808000000000002,0.636,0.0,0.0,0.0,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-05-30 00:00:00,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-05-30 00:30:00,0.6105600000000001,0.17808000000000002,0.636,0.6105600000000001,0.17808000000000002,0.636,0.0,0.0,0.0,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-05-30 01:00:00,0.6105600000000001,0.17808000000000002,0.636,0.6105600000000001,0.17808000000000002,0.636,0.0,0.0,0.0,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-05-30 01:30:00,0.6105600000000001,0.17808000000000002,0.636,0.6105600000000001,0.17808000000000002,0.636,0.0,0.0,0.0,4.32,1.26,4.5,4.32,1.26,4.5
2020-05-30 02:00:00,0.6057600000000001,0.17668,0.631,0.6057600000000001,0.17668,0.631,0.0,0.0,0.0,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-05-30 02:30:00,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0.0,0.0,0.0,4.032,1.176,4.2,4.032,1.176,4.2
2020-05-30 03:00:00,0.60384,0.17612000000000003,0.629,0.60384,0.17612000000000003,0.629,0.0,0.0,0.0,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-05-30 03:30:00,0.6057600000000001,0.17668,0.631,0.6057600000000001,0.17668,0.631,0.0,0.0,0.0,3.84,1.12,4.0,3.84,1.12,4.0
2020-05-30 04:00:00,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0.0,0.0,0.0,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-05-30 04:30:00,0.6086400000000001,0.17752,0.634,0.6086400000000001,0.17752,0.634,0.0,0.0,0.0,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-05-30 05:00:00,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-05-30 05:30:00,0.6115200000000001,0.17836000000000002,0.637,0.6115200000000001,0.17836000000000002,0.637,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-05-30 06:00:00,0.6086400000000001,0.17752,0.634,0.6086400000000001,0.17752,0.634,0.0,0.0,0.0,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-05-30 06:30:00,0.6134400000000001,0.17892000000000002,0.639,0.6134400000000001,0.17892000000000002,0.639,0.0,0.0,0.0,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-05-30 07:00:00,0.6105600000000001,0.17808000000000002,0.636,0.6105600000000001,0.17808000000000002,0.636,0.0,0.0,0.0,4.32,1.26,4.5,4.32,1.26,4.5
2020-05-30 07:30:00,0.6086400000000001,0.17752,0.634,0.6086400000000001,0.17752,0.634,0.0,0.0,0.0,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-05-30 08:00:00,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0.0,0.0,0.0,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-05-30 08:30:00,0.61248,0.17864000000000002,0.638,0.61248,0.17864000000000002,0.638,0.0,0.0,0.0,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-05-30 09:00:00,0.60672,0.17696,0.632,0.60672,0.17696,0.632,0.0,0.0,0.0,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-05-30 09:30:00,0.6134400000000001,0.17892000000000002,0.639,0.6134400000000001,0.17892000000000002,0.639,0.0,0.0,0.0,6.432,1.876,6.7,6.432,1.876,6.7
2020-05-30 10:00:00,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0.0,0.0,0.0,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-05-30 10:30:00,0.6105600000000001,0.17808000000000002,0.636,0.6105600000000001,0.17808000000000002,0.636,0.0,0.0,0.0,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-05-30 11:00:00,0.61248,0.17864000000000002,0.638,0.61248,0.17864000000000002,0.638,0.0,0.0,0.0,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-05-30 11:30:00,0.62112,0.18116000000000002,0.647,0.62112,0.18116000000000002,0.647,0.0,0.0,0.0,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-05-30 12:00:00,0.6192000000000001,0.1806,0.645,0.6192000000000001,0.1806,0.645,0.0,0.0,0.0,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-05-30 12:30:00,0.62112,0.18116000000000002,0.647,0.62112,0.18116000000000002,0.647,0.0,0.0,0.0,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-05-30 13:00:00,0.62112,0.18116000000000002,0.647,0.62112,0.18116000000000002,0.647,0.0,0.0,0.0,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
