Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-30 13:30:00,0.62112,0.18116000000000002,0.647,0.62112,0.18116000000000002,0.647,0.0,0.0,0.0,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-05-30 14:00:00,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0.0,0.0,0.0,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-05-30 14:30:00,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0.0,0.0,0.0,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-05-30 15:00:00,0.6604800000000001,0.19264,0.6880000000000001,0.6604800000000001,0.19264,0.6880000000000001,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-05-30 15:30:00,0.66144,0.19292,0.6890000000000001,0.66144,0.19292,0.6890000000000001,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-05-30 16:00:00,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001,0.0,0.0,0.0,5.376,1.568,5.6,5.376,1.568,5.6
2020-05-30 16:30:00,0.65568,0.19124000000000002,0.683,0.65568,0.19124000000000002,0.683,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-05-30 17:00:00,0.65568,0.19124000000000002,0.683,0.65568,0.19124000000000002,0.683,0.0,0.0,0.0,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-05-30 17:30:00,0.65376,0.19068000000000002,0.681,0.65376,0.19068000000000002,0.681,0.0,0.0,0.0,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-05-30 18:00:00,0.6470400000000001,0.18872000000000003,0.674,0.6470400000000001,0.18872000000000003,0.674,0.0,0.0,0.0,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-05-30 18:30:00,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0.0,0.0,0.0,7.584,2.212,7.9,7.584,2.212,7.9
2020-05-30 19:00:00,0.6470400000000001,0.18872000000000003,0.674,0.6470400000000001,0.18872000000000003,0.674,0.0,0.0,0.0,7.68,2.24,8.0,7.68,2.24,8.0
2020-05-30 19:30:00,0.63168,0.18424000000000001,0.658,0.63168,0.18424000000000001,0.658,0.0,0.0,0.0,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-05-30 20:00:00,0.6192000000000001,0.1806,0.645,0.6192000000000001,0.1806,0.645,0.0,0.0,0.0,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-05-30 20:30:00,0.61536,0.17948000000000003,0.641,0.61536,0.17948000000000003,0.641,0.0,0.0,0.0,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-05-30 21:00:00,0.6144000000000001,0.1792,0.64,0.6144000000000001,0.1792,0.64,0.0,0.0,0.0,6.7584,1.9712,7.04,6.7584,1.9712,7.04
2020-05-30 21:30:00,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0.0,0.0,0.0,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-05-30 22:00:00,0.61248,0.17864000000000002,0.638,0.61248,0.17864000000000002,0.638,0.0,0.0,0.0,6.8352,1.9936,7.12,6.8352,1.9936,7.12
2020-05-30 22:30:00,0.6115200000000001,0.17836000000000002,0.637,0.6115200000000001,0.17836000000000002,0.637,0.0,0.0,0.0,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-05-30 23:00:00,0.57984,0.16912000000000002,0.604,0.57984,0.16912000000000002,0.604,0.0,0.0,0.0,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-05-30 23:30:00,0.5779200000000001,0.16856000000000002,0.602,0.5779200000000001,0.16856000000000002,0.602,0.0,0.0,0.0,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-05-31 00:00:00,0.59904,0.17472000000000001,0.624,0.59904,0.17472000000000001,0.624,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-05-31 00:30:00,0.58752,0.17136,0.612,0.58752,0.17136,0.612,0.0,0.0,0.0,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-05-31 01:00:00,0.5894400000000001,0.17192000000000002,0.614,0.5894400000000001,0.17192000000000002,0.614,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-05-31 01:30:00,0.59136,0.17248000000000002,0.616,0.59136,0.17248000000000002,0.616,0.0,0.0,0.0,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-05-31 02:00:00,0.5980800000000001,0.17444,0.623,0.5980800000000001,0.17444,0.623,0.0,0.0,0.0,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-05-31 02:30:00,0.5952000000000001,0.1736,0.62,0.5952000000000001,0.1736,0.62,0.0,0.0,0.0,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-05-31 03:00:00,0.5971200000000001,0.17416,0.622,0.5971200000000001,0.17416,0.622,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-05-31 03:30:00,0.5980800000000001,0.17444,0.623,0.5980800000000001,0.17444,0.623,0.0,0.0,0.0,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-05-31 04:00:00,0.5865600000000001,0.17108,0.611,0.5865600000000001,0.17108,0.611,0.0,0.0,0.0,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-05-31 04:30:00,0.5865600000000001,0.17108,0.611,0.5865600000000001,0.17108,0.611,0.0,0.0,0.0,3.696,1.078,3.85,3.696,1.078,3.85
2020-05-31 05:00:00,0.5894400000000001,0.17192000000000002,0.614,0.5894400000000001,0.17192000000000002,0.614,0.0,0.0,0.0,3.6,1.05,3.75,3.6,1.05,3.75
2020-05-31 05:30:00,0.59904,0.17472000000000001,0.624,0.59904,0.17472000000000001,0.624,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-05-31 06:00:00,0.58848,0.17164000000000001,0.613,0.58848,0.17164000000000001,0.613,0.0,0.0,0.0,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-05-31 06:30:00,0.5923200000000001,0.17276000000000002,0.617,0.5923200000000001,0.17276000000000002,0.617,0.0,0.0,0.0,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-05-31 07:00:00,0.58848,0.17164000000000001,0.613,0.58848,0.17164000000000001,0.613,0.0,0.0,0.0,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-05-31 07:30:00,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-05-31 08:00:00,0.5942400000000001,0.17332,0.619,0.5942400000000001,0.17332,0.619,0.0,0.0,0.0,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-05-31 08:30:00,0.58752,0.17136,0.612,0.58752,0.17136,0.612,0.0,0.0,0.0,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-05-31 09:00:00,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-05-31 09:30:00,0.5942400000000001,0.17332,0.619,0.5942400000000001,0.17332,0.619,0.0,0.0,0.0,6.384,1.862,6.65,6.384,1.862,6.65
2020-05-31 10:00:00,0.60768,0.17724,0.633,0.60768,0.17724,0.633,0.0,0.0,0.0,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-05-31 10:30:00,0.59904,0.17472000000000001,0.624,0.59904,0.17472000000000001,0.624,0.0,0.0,0.0,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2020-05-31 11:00:00,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-05-31 11:30:00,0.60384,0.17612000000000003,0.629,0.60384,0.17612000000000003,0.629,0.0,0.0,0.0,6.72,1.96,7.0,6.72,1.96,7.0
2020-05-31 12:00:00,0.60384,0.17612000000000003,0.629,0.60384,0.17612000000000003,0.629,0.0,0.0,0.0,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-05-31 12:30:00,0.60384,0.17612000000000003,0.629,0.60384,0.17612000000000003,0.629,0.0,0.0,0.0,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-05-31 13:00:00,0.6057600000000001,0.17668,0.631,0.6057600000000001,0.17668,0.631,0.0,0.0,0.0,7.1616,2.0888,7.46,7.1616,2.0888,7.46
2020-05-31 13:30:00,0.6105600000000001,0.17808000000000002,0.636,0.6105600000000001,0.17808000000000002,0.636,0.0,0.0,0.0,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2020-05-31 14:00:00,0.6115200000000001,0.17836000000000002,0.637,0.6115200000000001,0.17836000000000002,0.637,0.0,0.0,0.0,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-05-31 14:30:00,0.6220800000000001,0.18144000000000002,0.648,0.6220800000000001,0.18144000000000002,0.648,0.0,0.0,0.0,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-05-31 15:00:00,0.6268800000000001,0.18284,0.653,0.6268800000000001,0.18284,0.653,0.0,0.0,0.0,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-05-31 15:30:00,0.6115200000000001,0.17836000000000002,0.637,0.6115200000000001,0.17836000000000002,0.637,0.0,0.0,0.0,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-05-31 16:00:00,0.6134400000000001,0.17892000000000002,0.639,0.6134400000000001,0.17892000000000002,0.639,0.0,0.0,0.0,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-05-31 16:30:00,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0.0,0.0,0.0,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-05-31 17:00:00,0.6355200000000001,0.18536000000000002,0.662,0.6355200000000001,0.18536000000000002,0.662,0.0,0.0,0.0,7.3152,2.1336,7.62,7.3152,2.1336,7.62
2020-05-31 17:30:00,0.6278400000000001,0.18312,0.654,0.6278400000000001,0.18312,0.654,0.0,0.0,0.0,7.8336,2.2848,8.16,7.8336,2.2848,8.16
2020-05-31 18:00:00,0.6086400000000001,0.17752,0.634,0.6086400000000001,0.17752,0.634,0.0,0.0,0.0,7.92,2.31,8.25,7.92,2.31,8.25
2020-05-31 18:30:00,0.60384,0.17612000000000003,0.629,0.60384,0.17612000000000003,0.629,0.0,0.0,0.0,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2020-05-31 19:00:00,0.6057600000000001,0.17668,0.631,0.6057600000000001,0.17668,0.631,0.0,0.0,0.0,7.8432,2.2876,8.17,7.8432,2.2876,8.17
2020-05-31 19:30:00,0.60672,0.17696,0.632,0.60672,0.17696,0.632,0.0,0.0,0.0,7.824,2.282,8.15,7.824,2.282,8.15
2020-05-31 20:00:00,0.60672,0.17696,0.632,0.60672,0.17696,0.632,0.0,0.0,0.0,7.536,2.198,7.85,7.536,2.198,7.85
2020-05-31 20:30:00,0.6057600000000001,0.17668,0.631,0.6057600000000001,0.17668,0.631,0.0,0.0,0.0,7.2672,2.1196,7.57,7.2672,2.1196,7.57
2020-05-31 21:00:00,0.5942400000000001,0.17332,0.619,0.5942400000000001,0.17332,0.619,0.0,0.0,0.0,7.1808,2.0944,7.48,7.1808,2.0944,7.48
2020-05-31 21:30:00,0.5760000000000001,0.168,0.6000000000000001,0.5760000000000001,0.168,0.6000000000000001,0.0,0.0,0.0,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-05-31 22:00:00,0.5673600000000001,0.16548000000000002,0.591,0.5673600000000001,0.16548000000000002,0.591,0.0,0.0,0.0,6.9504,2.0272,7.24,6.9504,2.0272,7.24
2020-05-31 22:30:00,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0.0,0.0,0.0,6.768,1.974,7.05,6.768,1.974,7.05
2020-05-31 23:00:00,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,6.192,1.806,6.45,6.192,1.806,6.45
2020-05-31 23:30:00,0.5865600000000001,0.17108,0.611,0.5865600000000001,0.17108,0.611,0.0,0.0,0.0,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-06-01 00:00:00,0.5712,0.1666,0.595,0.5712,0.1666,0.595,0.0,0.0,0.0,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-06-01 00:30:00,0.55872,0.16296000000000002,0.582,0.55872,0.16296000000000002,0.582,0.0,0.0,0.0,4.656,1.358,4.85,4.656,1.358,4.85
2020-06-01 01:00:00,0.5702400000000001,0.16632000000000002,0.594,0.5702400000000001,0.16632000000000002,0.594,0.0,0.0,0.0,4.32,1.26,4.5,4.32,1.26,4.5
2020-06-01 01:30:00,0.5942400000000001,0.17332,0.619,0.5942400000000001,0.17332,0.619,0.0,0.0,0.0,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-06-01 02:00:00,0.5904,0.17220000000000002,0.615,0.5904,0.17220000000000002,0.615,0.0,0.0,0.0,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-06-01 02:30:00,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0.0,0.0,0.0,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-06-01 03:00:00,0.5942400000000001,0.17332,0.619,0.5942400000000001,0.17332,0.619,0.0,0.0,0.0,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-06-01 03:30:00,0.59136,0.17248000000000002,0.616,0.59136,0.17248000000000002,0.616,0.0,0.0,0.0,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-06-01 04:00:00,0.59136,0.17248000000000002,0.616,0.59136,0.17248000000000002,0.616,0.0,0.0,0.0,3.792,1.106,3.95,3.792,1.106,3.95
2020-06-01 04:30:00,0.5865600000000001,0.17108,0.611,0.5865600000000001,0.17108,0.611,0.0,0.0,0.0,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-06-01 05:00:00,0.58464,0.17052,0.609,0.58464,0.17052,0.609,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-06-01 05:30:00,0.5836800000000001,0.17024,0.608,0.5836800000000001,0.17024,0.608,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-06-01 06:00:00,0.58848,0.17164000000000001,0.613,0.58848,0.17164000000000001,0.613,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-06-01 06:30:00,0.59328,0.17304000000000003,0.618,0.59328,0.17304000000000003,0.618,0.0,0.0,0.0,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-06-01 07:00:00,0.60768,0.17724,0.633,0.60768,0.17724,0.633,0.0,0.0,0.0,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-06-01 07:30:00,0.58176,0.16968000000000003,0.606,0.58176,0.16968000000000003,0.606,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-06-01 08:00:00,0.58176,0.16968000000000003,0.606,0.58176,0.16968000000000003,0.606,0.0,0.0,0.0,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-06-01 08:30:00,0.5971200000000001,0.17416,0.622,0.5971200000000001,0.17416,0.622,0.0,0.0,0.0,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-06-01 09:00:00,0.6057600000000001,0.17668,0.631,0.6057600000000001,0.17668,0.631,0.0,0.0,0.0,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-06-01 09:30:00,0.60384,0.17612000000000003,0.629,0.60384,0.17612000000000003,0.629,0.0,0.0,0.0,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-06-01 10:00:00,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0.0,0.0,0.0,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2020-06-01 10:30:00,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-06-01 11:00:00,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0.0,0.0,0.0,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-06-01 11:30:00,0.59136,0.17248000000000002,0.616,0.59136,0.17248000000000002,0.616,0.0,0.0,0.0,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-06-01 12:00:00,0.5980800000000001,0.17444,0.623,0.5980800000000001,0.17444,0.623,0.0,0.0,0.0,6.384,1.862,6.65,6.384,1.862,6.65
2020-06-01 12:30:00,0.6268800000000001,0.18284,0.653,0.6268800000000001,0.18284,0.653,0.0,0.0,0.0,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2020-06-01 13:00:00,0.62112,0.18116000000000002,0.647,0.62112,0.18116000000000002,0.647,0.0,0.0,0.0,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2020-06-01 13:30:00,0.6326400000000001,0.18452000000000002,0.659,0.6326400000000001,0.18452000000000002,0.659,0.0,0.0,0.0,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-06-01 14:00:00,0.6249600000000001,0.18228000000000003,0.651,0.6249600000000001,0.18228000000000003,0.651,0.0,0.0,0.0,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-06-01 14:30:00,0.61248,0.17864000000000002,0.638,0.61248,0.17864000000000002,0.638,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-06-01 15:00:00,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-06-01 15:30:00,0.6249600000000001,0.18228000000000003,0.651,0.6249600000000001,0.18228000000000003,0.651,0.0,0.0,0.0,5.808,1.694,6.05,5.808,1.694,6.05
2020-06-01 16:00:00,0.66432,0.19376000000000002,0.6920000000000001,0.66432,0.19376000000000002,0.6920000000000001,0.0,0.0,0.0,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-06-01 16:30:00,0.66432,0.19376000000000002,0.6920000000000001,0.66432,0.19376000000000002,0.6920000000000001,0.0,0.0,0.0,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-06-01 17:00:00,0.65568,0.19124000000000002,0.683,0.65568,0.19124000000000002,0.683,0.0,0.0,0.0,7.2384,2.1112,7.54,7.2384,2.1112,7.54
2020-06-01 17:30:00,0.6604800000000001,0.19264,0.6880000000000001,0.6604800000000001,0.19264,0.6880000000000001,0.0,0.0,0.0,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-06-01 18:00:00,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.0,0.0,0.0,8.6208,2.5144,8.98,8.6208,2.5144,8.98
2020-06-01 18:30:00,0.66912,0.19516000000000003,0.6970000000000001,0.66912,0.19516000000000003,0.6970000000000001,0.0,0.0,0.0,8.4672,2.4696,8.82,8.4672,2.4696,8.82
2020-06-01 19:00:00,0.6576000000000001,0.1918,0.685,0.6576000000000001,0.1918,0.685,0.0,0.0,0.0,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2020-06-01 19:30:00,0.6412800000000001,0.18704,0.668,0.6412800000000001,0.18704,0.668,0.0,0.0,0.0,7.9776,2.3268,8.31,7.9776,2.3268,8.31
2020-06-01 20:00:00,0.63168,0.18424000000000001,0.658,0.63168,0.18424000000000001,0.658,0.0,0.0,0.0,7.6704,2.2372,7.99,7.6704,2.2372,7.99
2020-06-01 20:30:00,0.60384,0.17612000000000003,0.629,0.60384,0.17612000000000003,0.629,0.0,0.0,0.0,7.4592,2.1756,7.77,7.4592,2.1756,7.77
2020-06-01 21:00:00,0.59904,0.17472000000000001,0.624,0.59904,0.17472000000000001,0.624,0.0,0.0,0.0,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-06-01 21:30:00,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0.0,0.0,0.0,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-06-01 22:00:00,0.5952000000000001,0.1736,0.62,0.5952000000000001,0.1736,0.62,0.0,0.0,0.0,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-06-01 22:30:00,0.59328,0.17304000000000003,0.618,0.59328,0.17304000000000003,0.618,0.0,0.0,0.0,6.9024,2.0132,7.19,6.9024,2.0132,7.19
2020-06-01 23:00:00,0.5894400000000001,0.17192000000000002,0.614,0.5894400000000001,0.17192000000000002,0.614,0.0,0.0,0.0,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2020-06-01 23:30:00,0.5894400000000001,0.17192000000000002,0.614,0.5894400000000001,0.17192000000000002,0.614,0.0,0.0,0.0,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-06-02 00:00:00,0.5904,0.17220000000000002,0.615,0.5904,0.17220000000000002,0.615,0.0,0.0,0.0,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-06-02 00:30:00,0.59328,0.17304000000000003,0.618,0.59328,0.17304000000000003,0.618,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-06-02 01:00:00,0.59328,0.17304000000000003,0.618,0.59328,0.17304000000000003,0.618,0.0,0.0,0.0,4.272,1.246,4.45,4.272,1.246,4.45
2020-06-02 01:30:00,0.5865600000000001,0.17108,0.611,0.5865600000000001,0.17108,0.611,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-06-02 02:00:00,0.60768,0.17724,0.633,0.60768,0.17724,0.633,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-06-02 02:30:00,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0.0,0.0,0.0,3.888,1.134,4.05,3.888,1.134,4.05
2020-06-02 03:00:00,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-06-02 03:30:00,0.6268800000000001,0.18284,0.653,0.6268800000000001,0.18284,0.653,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-06-02 04:00:00,0.6307200000000001,0.18396,0.657,0.6307200000000001,0.18396,0.657,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-06-02 04:30:00,0.63168,0.18424000000000001,0.658,0.63168,0.18424000000000001,0.658,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-06-02 05:00:00,0.62592,0.18256000000000003,0.652,0.62592,0.18256000000000003,0.652,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-06-02 05:30:00,0.624,0.182,0.65,0.624,0.182,0.65,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-06-02 06:00:00,0.62304,0.18172000000000002,0.649,0.62304,0.18172000000000002,0.649,0.0,0.0,0.0,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-06-02 06:30:00,0.6278400000000001,0.18312,0.654,0.6278400000000001,0.18312,0.654,0.0,0.0,0.0,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-06-02 07:00:00,0.62592,0.18256000000000003,0.652,0.62592,0.18256000000000003,0.652,0.0,0.0,0.0,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-06-02 07:30:00,0.62304,0.18172000000000002,0.649,0.62304,0.18172000000000002,0.649,0.0,0.0,0.0,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-06-02 08:00:00,0.63168,0.18424000000000001,0.658,0.63168,0.18424000000000001,0.658,0.0,0.0,0.0,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-06-02 08:30:00,0.63168,0.18424000000000001,0.658,0.63168,0.18424000000000001,0.658,0.0,0.0,0.0,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-06-02 09:00:00,0.63456,0.18508000000000002,0.661,0.63456,0.18508000000000002,0.661,0.0,0.0,0.0,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-06-02 09:30:00,0.6278400000000001,0.18312,0.654,0.6278400000000001,0.18312,0.654,0.0,0.0,0.0,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-06-02 10:00:00,0.6307200000000001,0.18396,0.657,0.6307200000000001,0.18396,0.657,0.0,0.0,0.0,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-06-02 10:30:00,0.6336,0.18480000000000002,0.66,0.6336,0.18480000000000002,0.66,0.0,0.0,0.0,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-06-02 11:00:00,0.6307200000000001,0.18396,0.657,0.6307200000000001,0.18396,0.657,0.0,0.0,0.0,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-06-02 11:30:00,0.62304,0.18172000000000002,0.649,0.62304,0.18172000000000002,0.649,0.0,0.0,0.0,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-06-02 12:00:00,0.6470400000000001,0.18872000000000003,0.674,0.6470400000000001,0.18872000000000003,0.674,0.0,0.0,0.0,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-06-02 12:30:00,0.6432,0.18760000000000002,0.67,0.6432,0.18760000000000002,0.67,0.0,0.0,0.0,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-06-02 13:00:00,0.6576000000000001,0.1918,0.685,0.6576000000000001,0.1918,0.685,0.0,0.0,0.0,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-06-02 13:30:00,0.6595200000000001,0.19236,0.687,0.6595200000000001,0.19236,0.687,0.0,0.0,0.0,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-06-02 14:00:00,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-06-02 14:30:00,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001,0.0,0.0,0.0,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-06-02 15:00:00,0.66624,0.19432000000000002,0.6940000000000001,0.66624,0.19432000000000002,0.6940000000000001,0.0,0.0,0.0,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-06-02 15:30:00,0.65856,0.19208000000000003,0.686,0.65856,0.19208000000000003,0.686,0.0,0.0,0.0,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-06-02 16:00:00,0.7113600000000001,0.20748000000000003,0.741,0.7113600000000001,0.20748000000000003,0.741,0.0,0.0,0.0,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-06-02 16:30:00,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-06-02 17:00:00,0.68928,0.20104000000000002,0.718,0.68928,0.20104000000000002,0.718,0.0,0.0,0.0,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-06-02 17:30:00,0.7065600000000001,0.20608,0.736,0.7065600000000001,0.20608,0.736,0.0,0.0,0.0,7.8048,2.2764,8.13,7.8048,2.2764,8.13
2020-06-02 18:00:00,0.7142400000000001,0.20832,0.744,0.7142400000000001,0.20832,0.744,0.0,0.0,0.0,8.3616,2.4388,8.71,8.3616,2.4388,8.71
2020-06-02 18:30:00,0.6960000000000001,0.203,0.725,0.6960000000000001,0.203,0.725,0.0,0.0,0.0,8.2656,2.4108,8.61,8.2656,2.4108,8.61
2020-06-02 19:00:00,0.7142400000000001,0.20832,0.744,0.7142400000000001,0.20832,0.744,0.0,0.0,0.0,8.16,2.38,8.5,8.16,2.38,8.5
2020-06-02 19:30:00,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0.0,0.0,0.0,7.9584,2.3212,8.29,7.9584,2.3212,8.29
2020-06-02 20:00:00,0.6787200000000001,0.19796000000000002,0.707,0.6787200000000001,0.19796000000000002,0.707,0.0,0.0,0.0,7.632,2.226,7.95,7.632,2.226,7.95
2020-06-02 20:30:00,0.6739200000000001,0.19656,0.7020000000000001,0.6739200000000001,0.19656,0.7020000000000001,0.0,0.0,0.0,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005
2020-06-02 21:00:00,0.6758400000000001,0.19712000000000002,0.704,0.6758400000000001,0.19712000000000002,0.704,0.0,0.0,0.0,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2020-06-02 21:30:00,0.672,0.196,0.7000000000000001,0.672,0.196,0.7000000000000001,0.0,0.0,0.0,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-06-02 22:00:00,0.672,0.196,0.7000000000000001,0.672,0.196,0.7000000000000001,0.0,0.0,0.0,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-06-02 22:30:00,0.67008,0.19544,0.6980000000000001,0.67008,0.19544,0.6980000000000001,0.0,0.0,0.0,6.816,1.988,7.1,6.816,1.988,7.1
2020-06-02 23:00:00,0.6518400000000001,0.19012,0.679,0.6518400000000001,0.19012,0.679,0.0,0.0,0.0,6.144,1.792,6.4,6.144,1.792,6.4
2020-06-02 23:30:00,0.6460800000000001,0.18844000000000002,0.673,0.6460800000000001,0.18844000000000002,0.673,0.0,0.0,0.0,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-06-03 00:00:00,0.6547200000000001,0.19096000000000002,0.682,0.6547200000000001,0.19096000000000002,0.682,0.0,0.0,0.0,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-06-03 00:30:00,0.6547200000000001,0.19096000000000002,0.682,0.6547200000000001,0.19096000000000002,0.682,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-06-03 01:00:00,0.65376,0.19068000000000002,0.681,0.65376,0.19068000000000002,0.681,0.0,0.0,0.0,4.32,1.26,4.5,4.32,1.26,4.5
2020-06-03 01:30:00,0.6595200000000001,0.19236,0.687,0.6595200000000001,0.19236,0.687,0.0,0.0,0.0,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-06-03 02:00:00,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-06-03 02:30:00,0.6604800000000001,0.19264,0.6880000000000001,0.6604800000000001,0.19264,0.6880000000000001,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-06-03 03:00:00,0.6576000000000001,0.1918,0.685,0.6576000000000001,0.1918,0.685,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-06-03 03:30:00,0.6595200000000001,0.19236,0.687,0.6595200000000001,0.19236,0.687,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-06-03 04:00:00,0.6768000000000001,0.19740000000000002,0.705,0.6768000000000001,0.19740000000000002,0.705,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-06-03 04:30:00,0.6633600000000001,0.19348,0.6910000000000001,0.6633600000000001,0.19348,0.6910000000000001,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-06-03 05:00:00,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-06-03 05:30:00,0.66432,0.19376000000000002,0.6920000000000001,0.66432,0.19376000000000002,0.6920000000000001,0.0,0.0,0.0,3.696,1.078,3.85,3.696,1.078,3.85
2020-06-03 06:00:00,0.65568,0.19124000000000002,0.683,0.65568,0.19124000000000002,0.683,0.0,0.0,0.0,3.888,1.134,4.05,3.888,1.134,4.05
2020-06-03 06:30:00,0.66432,0.19376000000000002,0.6920000000000001,0.66432,0.19376000000000002,0.6920000000000001,0.0,0.0,0.0,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-06-03 07:00:00,0.6518400000000001,0.19012,0.679,0.6518400000000001,0.19012,0.679,0.0,0.0,0.0,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-06-03 07:30:00,0.64224,0.18732000000000001,0.669,0.64224,0.18732000000000001,0.669,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-06-03 08:00:00,0.64224,0.18732000000000001,0.669,0.64224,0.18732000000000001,0.669,0.0,0.0,0.0,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-06-03 08:30:00,0.6355200000000001,0.18536000000000002,0.662,0.6355200000000001,0.18536000000000002,0.662,0.0,0.0,0.0,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2020-06-03 09:00:00,0.63168,0.18424000000000001,0.658,0.63168,0.18424000000000001,0.658,0.0,0.0,0.0,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-06-03 09:30:00,0.6326400000000001,0.18452000000000002,0.659,0.6326400000000001,0.18452000000000002,0.659,0.0,0.0,0.0,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2020-06-03 10:00:00,0.6307200000000001,0.18396,0.657,0.6307200000000001,0.18396,0.657,0.0,0.0,0.0,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2020-06-03 10:30:00,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0,7.392,2.156,7.7,7.392,2.156,7.7
2020-06-03 11:00:00,0.6384000000000001,0.1862,0.665,0.6384000000000001,0.1862,0.665,0.0,0.0,0.0,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-06-03 11:30:00,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0,7.728,2.254,8.05,7.728,2.254,8.05
2020-06-03 12:00:00,0.64224,0.18732000000000001,0.669,0.64224,0.18732000000000001,0.669,0.0,0.0,0.0,7.92,2.31,8.25,7.92,2.31,8.25
2020-06-03 12:30:00,0.6460800000000001,0.18844000000000002,0.673,0.6460800000000001,0.18844000000000002,0.673,0.0,0.0,0.0,8.0064,2.3352,8.34,8.0064,2.3352,8.34
2020-06-03 13:00:00,0.6384000000000001,0.1862,0.665,0.6384000000000001,0.1862,0.665,0.0,0.0,0.0,7.8911999999999995,2.3016,8.22,7.8911999999999995,2.3016,8.22
2020-06-03 13:30:00,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0.0,0.0,0.0,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2020-06-03 14:00:00,0.6288,0.1834,0.655,0.6288,0.1834,0.655,0.0,0.0,0.0,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-06-03 14:30:00,0.6268800000000001,0.18284,0.653,0.6268800000000001,0.18284,0.653,0.0,0.0,0.0,7.4016,2.1588,7.71,7.4016,2.1588,7.71
2020-06-03 15:00:00,0.6460800000000001,0.18844000000000002,0.673,0.6460800000000001,0.18844000000000002,0.673,0.0,0.0,0.0,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2020-06-03 15:30:00,0.62112,0.18116000000000002,0.647,0.62112,0.18116000000000002,0.647,0.0,0.0,0.0,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-06-03 16:00:00,0.64512,0.18816000000000002,0.672,0.64512,0.18816000000000002,0.672,0.0,0.0,0.0,7.9296,2.3128,8.26,7.9296,2.3128,8.26
2020-06-03 16:30:00,0.6470400000000001,0.18872000000000003,0.674,0.6470400000000001,0.18872000000000003,0.674,0.0,0.0,0.0,8.3904,2.4472,8.74,8.3904,2.4472,8.74
2020-06-03 17:00:00,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0.0,0.0,0.0,9.1392,2.6656,9.52,9.1392,2.6656,9.52
2020-06-03 17:30:00,0.648,0.189,0.675,0.648,0.189,0.675,0.0,0.0,0.0,9.8976,2.8868,10.31,9.8976,2.8868,10.31
2020-06-03 18:00:00,0.6412800000000001,0.18704,0.668,0.6412800000000001,0.18704,0.668,0.0,0.0,0.0,10.3392,3.0156,10.77,10.3392,3.0156,10.77
2020-06-03 18:30:00,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0.0,0.0,0.0,10.1088,2.9484,10.53,10.1088,2.9484,10.53
2020-06-03 19:00:00,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0,9.5712,2.7916,9.97,9.5712,2.7916,9.97
2020-06-03 19:30:00,0.6307200000000001,0.18396,0.657,0.6307200000000001,0.18396,0.657,0.0,0.0,0.0,8.8128,2.5704000000000002,9.18,8.8128,2.5704000000000002,9.18
2020-06-03 20:00:00,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0.0,0.0,0.0,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56
2020-06-03 20:30:00,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0.0,0.0,0.0,7.7088,2.2484,8.03,7.7088,2.2484,8.03
2020-06-03 21:00:00,0.6297600000000001,0.18368,0.656,0.6297600000000001,0.18368,0.656,0.0,0.0,0.0,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005
2020-06-03 21:30:00,0.62592,0.18256000000000003,0.652,0.62592,0.18256000000000003,0.652,0.0,0.0,0.0,7.296,2.128,7.6,7.296,2.128,7.6
2020-06-03 22:00:00,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0.0,0.0,0.0,7.1232,2.0776,7.42,7.1232,2.0776,7.42
2020-06-03 22:30:00,0.6134400000000001,0.17892000000000002,0.639,0.6134400000000001,0.17892000000000002,0.639,0.0,0.0,0.0,6.7488,1.9684,7.03,6.7488,1.9684,7.03
2020-06-03 23:00:00,0.6105600000000001,0.17808000000000002,0.636,0.6105600000000001,0.17808000000000002,0.636,0.0,0.0,0.0,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-06-03 23:30:00,0.61536,0.17948000000000003,0.641,0.61536,0.17948000000000003,0.641,0.0,0.0,0.0,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-06-04 00:00:00,0.63456,0.18508000000000002,0.661,0.63456,0.18508000000000002,0.661,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-06-04 00:30:00,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-06-04 01:00:00,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-06-04 01:30:00,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0.0,0.0,0.0,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-06-04 02:00:00,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0.0,0.0,0.0,3.936,1.148,4.1,3.936,1.148,4.1
2020-06-04 02:30:00,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0.0,0.0,0.0,3.84,1.12,4.0,3.84,1.12,4.0
2020-06-04 03:00:00,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-06-04 03:30:00,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-06-04 04:00:00,0.6441600000000001,0.18788000000000002,0.671,0.6441600000000001,0.18788000000000002,0.671,0.0,0.0,0.0,3.696,1.078,3.85,3.696,1.078,3.85
2020-06-04 04:30:00,0.6489600000000001,0.18928,0.676,0.6489600000000001,0.18928,0.676,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-06-04 05:00:00,0.65376,0.19068000000000002,0.681,0.65376,0.19068000000000002,0.681,0.0,0.0,0.0,3.6,1.05,3.75,3.6,1.05,3.75
2020-06-04 05:30:00,0.6470400000000001,0.18872000000000003,0.674,0.6470400000000001,0.18872000000000003,0.674,0.0,0.0,0.0,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-06-04 06:00:00,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0.0,0.0,0.0,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-06-04 06:30:00,0.648,0.189,0.675,0.648,0.189,0.675,0.0,0.0,0.0,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-06-04 07:00:00,0.648,0.189,0.675,0.648,0.189,0.675,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-06-04 07:30:00,0.64512,0.18816000000000002,0.672,0.64512,0.18816000000000002,0.672,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-06-04 08:00:00,0.65376,0.19068000000000002,0.681,0.65376,0.19068000000000002,0.681,0.0,0.0,0.0,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-06-04 08:30:00,0.6672,0.19460000000000002,0.6950000000000001,0.6672,0.19460000000000002,0.6950000000000001,0.0,0.0,0.0,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-06-04 09:00:00,0.72192,0.21056000000000002,0.752,0.72192,0.21056000000000002,0.752,0.0,0.0,0.0,6.72,1.96,7.0,6.72,1.96,7.0
2020-06-04 09:30:00,0.7084800000000001,0.20664000000000002,0.738,0.7084800000000001,0.20664000000000002,0.738,0.0,0.0,0.0,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-06-04 10:00:00,0.7113600000000001,0.20748000000000003,0.741,0.7113600000000001,0.20748000000000003,0.741,0.0,0.0,0.0,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-06-04 10:30:00,0.71328,0.20804000000000003,0.743,0.71328,0.20804000000000003,0.743,0.0,0.0,0.0,7.2096,2.1028000000000002,7.51,7.2096,2.1028000000000002,7.51
2020-06-04 11:00:00,0.6595200000000001,0.19236,0.687,0.6595200000000001,0.19236,0.687,0.0,0.0,0.0,7.392,2.156,7.7,7.392,2.156,7.7
2020-06-04 11:30:00,0.65568,0.19124000000000002,0.683,0.65568,0.19124000000000002,0.683,0.0,0.0,0.0,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-06-04 12:00:00,0.6739200000000001,0.19656,0.7020000000000001,0.6739200000000001,0.19656,0.7020000000000001,0.0,0.0,0.0,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-06-04 12:30:00,0.6547200000000001,0.19096000000000002,0.682,0.6547200000000001,0.19096000000000002,0.682,0.0,0.0,0.0,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2020-06-04 13:00:00,0.6576000000000001,0.1918,0.685,0.6576000000000001,0.1918,0.685,0.0,0.0,0.0,8.016,2.338,8.35,8.016,2.338,8.35
2020-06-04 13:30:00,0.6547200000000001,0.19096000000000002,0.682,0.6547200000000001,0.19096000000000002,0.682,0.0,0.0,0.0,7.7952,2.2736,8.12,7.7952,2.2736,8.12
2020-06-04 14:00:00,0.64992,0.18956,0.677,0.64992,0.18956,0.677,0.0,0.0,0.0,7.3632,2.1476,7.67,7.3632,2.1476,7.67
2020-06-04 14:30:00,0.6518400000000001,0.19012,0.679,0.6518400000000001,0.19012,0.679,0.0,0.0,0.0,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-06-04 15:00:00,0.6489600000000001,0.18928,0.676,0.6489600000000001,0.18928,0.676,0.0,0.0,0.0,7.056,2.058,7.35,7.056,2.058,7.35
2020-06-04 15:30:00,0.6576000000000001,0.1918,0.685,0.6576000000000001,0.1918,0.685,0.0,0.0,0.0,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-06-04 16:00:00,0.68832,0.20076000000000002,0.717,0.68832,0.20076000000000002,0.717,0.0,0.0,0.0,7.5648,2.2064,7.88,7.5648,2.2064,7.88
2020-06-04 16:30:00,0.6960000000000001,0.203,0.725,0.6960000000000001,0.203,0.725,0.0,0.0,0.0,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2020-06-04 17:00:00,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,7.7376000000000005,2.2568,8.06,7.7376000000000005,2.2568,8.06
2020-06-04 17:30:00,0.71328,0.20804000000000003,0.743,0.71328,0.20804000000000003,0.743,0.0,0.0,0.0,8.3424,2.4332000000000003,8.69,8.3424,2.4332000000000003,8.69
2020-06-04 18:00:00,0.7123200000000001,0.20776000000000003,0.742,0.7123200000000001,0.20776000000000003,0.742,0.0,0.0,0.0,8.8896,2.5928,9.26,8.8896,2.5928,9.26
2020-06-04 18:30:00,0.7084800000000001,0.20664000000000002,0.738,0.7084800000000001,0.20664000000000002,0.738,0.0,0.0,0.0,8.736,2.548,9.1,8.736,2.548,9.1
2020-06-04 19:00:00,0.68832,0.20076000000000002,0.717,0.68832,0.20076000000000002,0.717,0.0,0.0,0.0,8.7552,2.5536,9.12,8.7552,2.5536,9.12
2020-06-04 19:30:00,0.6710400000000001,0.19572,0.6990000000000001,0.6710400000000001,0.19572,0.6990000000000001,0.0,0.0,0.0,8.2848,2.4164,8.63,8.2848,2.4164,8.63
2020-06-04 20:00:00,0.6796800000000001,0.19824000000000003,0.708,0.6796800000000001,0.19824000000000003,0.708,0.0,0.0,0.0,8.064,2.352,8.4,8.064,2.352,8.4
2020-06-04 20:30:00,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0.0,0.0,0.0,7.92,2.31,8.25,7.92,2.31,8.25
2020-06-04 21:00:00,0.6489600000000001,0.18928,0.676,0.6489600000000001,0.18928,0.676,0.0,0.0,0.0,7.6416,2.2288,7.96,7.6416,2.2288,7.96
2020-06-04 21:30:00,0.66432,0.19376000000000002,0.6920000000000001,0.66432,0.19376000000000002,0.6920000000000001,0.0,0.0,0.0,7.344,2.142,7.65,7.344,2.142,7.65
2020-06-04 22:00:00,0.66432,0.19376000000000002,0.6920000000000001,0.66432,0.19376000000000002,0.6920000000000001,0.0,0.0,0.0,7.1424,2.0832,7.44,7.1424,2.0832,7.44
2020-06-04 22:30:00,0.65664,0.19152000000000002,0.684,0.65664,0.19152000000000002,0.684,0.0,0.0,0.0,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08
2020-06-04 23:00:00,0.66432,0.19376000000000002,0.6920000000000001,0.66432,0.19376000000000002,0.6920000000000001,0.0,0.0,0.0,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-06-04 23:30:00,0.66144,0.19292,0.6890000000000001,0.66144,0.19292,0.6890000000000001,0.0,0.0,0.0,5.472,1.596,5.7,5.472,1.596,5.7
2020-06-05 00:00:00,0.6576000000000001,0.1918,0.685,0.6576000000000001,0.1918,0.685,0.0,0.0,0.0,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-06-05 00:30:00,0.66432,0.19376000000000002,0.6920000000000001,0.66432,0.19376000000000002,0.6920000000000001,0.0,0.0,0.0,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-06-05 01:00:00,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-06-05 01:30:00,0.6758400000000001,0.19712000000000002,0.704,0.6758400000000001,0.19712000000000002,0.704,0.0,0.0,0.0,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-06-05 02:00:00,0.67776,0.19768000000000002,0.706,0.67776,0.19768000000000002,0.706,0.0,0.0,0.0,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-06-05 02:30:00,0.67776,0.19768000000000002,0.706,0.67776,0.19768000000000002,0.706,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-06-05 03:00:00,0.6758400000000001,0.19712000000000002,0.704,0.6758400000000001,0.19712000000000002,0.704,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-06-05 03:30:00,0.6768000000000001,0.19740000000000002,0.705,0.6768000000000001,0.19740000000000002,0.705,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-06-05 04:00:00,0.67776,0.19768000000000002,0.706,0.67776,0.19768000000000002,0.706,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-06-05 04:30:00,0.6739200000000001,0.19656,0.7020000000000001,0.6739200000000001,0.19656,0.7020000000000001,0.0,0.0,0.0,3.696,1.078,3.85,3.696,1.078,3.85
2020-06-05 05:00:00,0.6758400000000001,0.19712000000000002,0.704,0.6758400000000001,0.19712000000000002,0.704,0.0,0.0,0.0,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-06-05 05:30:00,0.6825600000000001,0.19908,0.711,0.6825600000000001,0.19908,0.711,0.0,0.0,0.0,3.696,1.078,3.85,3.696,1.078,3.85
2020-06-05 06:00:00,0.6796800000000001,0.19824000000000003,0.708,0.6796800000000001,0.19824000000000003,0.708,0.0,0.0,0.0,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-06-05 06:30:00,0.6672,0.19460000000000002,0.6950000000000001,0.6672,0.19460000000000002,0.6950000000000001,0.0,0.0,0.0,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-06-05 07:00:00,0.64512,0.18816000000000002,0.672,0.64512,0.18816000000000002,0.672,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-06-05 07:30:00,0.6460800000000001,0.18844000000000002,0.673,0.6460800000000001,0.18844000000000002,0.673,0.0,0.0,0.0,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-06-05 08:00:00,0.6470400000000001,0.18872000000000003,0.674,0.6470400000000001,0.18872000000000003,0.674,0.0,0.0,0.0,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-06-05 08:30:00,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0.0,0.0,0.0,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-06-05 09:00:00,0.6307200000000001,0.18396,0.657,0.6307200000000001,0.18396,0.657,0.0,0.0,0.0,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-06-05 09:30:00,0.63168,0.18424000000000001,0.658,0.63168,0.18424000000000001,0.658,0.0,0.0,0.0,6.816,1.988,7.1,6.816,1.988,7.1
2020-06-05 10:00:00,0.62592,0.18256000000000003,0.652,0.62592,0.18256000000000003,0.652,0.0,0.0,0.0,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-06-05 10:30:00,0.6460800000000001,0.18844000000000002,0.673,0.6460800000000001,0.18844000000000002,0.673,0.0,0.0,0.0,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-06-05 11:00:00,0.64992,0.18956,0.677,0.64992,0.18956,0.677,0.0,0.0,0.0,7.44,2.17,7.75,7.44,2.17,7.75
2020-06-05 11:30:00,0.6489600000000001,0.18928,0.676,0.6489600000000001,0.18928,0.676,0.0,0.0,0.0,7.5456,2.2008,7.86,7.5456,2.2008,7.86
2020-06-05 12:00:00,0.65376,0.19068000000000002,0.681,0.65376,0.19068000000000002,0.681,0.0,0.0,0.0,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-06-05 12:30:00,0.63456,0.18508000000000002,0.661,0.63456,0.18508000000000002,0.661,0.0,0.0,0.0,8.0352,2.3436,8.37,8.0352,2.3436,8.37
2020-06-05 13:00:00,0.64992,0.18956,0.677,0.64992,0.18956,0.677,0.0,0.0,0.0,7.0464,2.0552,7.34,7.0464,2.0552,7.34
2020-06-05 13:30:00,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0.0,0.0,0.0,7.1328,2.0804,7.43,7.1328,2.0804,7.43
2020-06-05 14:00:00,0.6278400000000001,0.18312,0.654,0.6278400000000001,0.18312,0.654,0.0,0.0,0.0,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2020-06-05 14:30:00,0.6412800000000001,0.18704,0.668,0.6412800000000001,0.18704,0.668,0.0,0.0,0.0,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-06-05 15:00:00,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0.0,0.0,0.0,7.104,2.072,7.4,7.104,2.072,7.4
2020-06-05 15:30:00,0.6412800000000001,0.18704,0.668,0.6412800000000001,0.18704,0.668,0.0,0.0,0.0,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-06-05 16:00:00,6.11232,1.7827600000000001,6.367,0.66912,0.19516000000000003,0.6970000000000001,5.4432,1.5876000000000001,5.67,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-06-05 16:30:00,6.32448,1.84464,6.588,0.6604800000000001,0.19264,0.6880000000000001,5.664,1.6520000000000001,5.9,1.0272000000000001,0.29960000000000003,1.07,1.0272000000000001,0.29960000000000003,1.07
2020-06-05 17:00:00,6.98304,2.03672,7.274,0.66624,0.19432000000000002,0.6940000000000001,6.3168,1.8424,6.58,1.488,0.434,1.55,1.488,0.434,1.55
2020-06-05 17:30:00,7.15968,2.08824,7.458,0.67008,0.19544,0.6980000000000001,6.4896,1.8928,6.76,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-05 18:00:00,7.10592,2.07256,7.402,0.6739200000000001,0.19656,0.7020000000000001,6.432,1.876,6.7,1.7376,0.5068,1.81,1.7376,0.5068,1.81
2020-06-05 18:30:00,7.18944,2.09692,7.489,0.66144,0.19292,0.6890000000000001,6.5280000000000005,1.904,6.8,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2020-06-05 19:00:00,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.0,0.0,0.0,8.4864,2.4752,8.84,8.4864,2.4752,8.84
2020-06-05 19:30:00,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0.0,0.0,0.0,8.208,2.394,8.55,8.208,2.394,8.55
2020-06-05 20:00:00,0.6115200000000001,0.17836000000000002,0.637,0.6115200000000001,0.17836000000000002,0.637,0.0,0.0,0.0,7.7856000000000005,2.2708,8.11,7.7856000000000005,2.2708,8.11
2020-06-05 20:30:00,0.6134400000000001,0.17892000000000002,0.639,0.6134400000000001,0.17892000000000002,0.639,0.0,0.0,0.0,7.5168,2.1924,7.83,7.5168,2.1924,7.83
2020-06-05 21:00:00,0.62592,0.18256000000000003,0.652,0.62592,0.18256000000000003,0.652,0.0,0.0,0.0,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2020-06-05 21:30:00,0.6307200000000001,0.18396,0.657,0.6307200000000001,0.18396,0.657,0.0,0.0,0.0,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2020-06-05 22:00:00,0.62304,0.18172000000000002,0.649,0.62304,0.18172000000000002,0.649,0.0,0.0,0.0,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2020-06-05 22:30:00,3.58752,1.04636,3.737,0.62112,0.18116000000000002,0.647,2.9664,0.8652000000000001,3.09,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-06-05 23:00:00,3.45792,1.00856,3.602,0.62592,0.18256000000000003,0.652,2.832,0.8260000000000001,2.95,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-06-05 23:30:00,3.21408,0.93744,3.348,0.6220800000000001,0.18144000000000002,0.648,2.592,0.756,2.7,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-06-06 00:00:00,2.97696,0.86828,3.101,0.6249600000000001,0.18228000000000003,0.651,2.352,0.686,2.45,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-06-06 00:30:00,2.85504,0.83272,2.974,0.6278400000000001,0.18312,0.654,2.2272,0.6496000000000001,2.32,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-06-06 01:00:00,2.71296,0.7912800000000001,2.826,0.6297600000000001,0.18368,0.656,2.0832,0.6076,2.17,2.496,0.728,2.6,2.496,0.728,2.6
2020-06-06 01:30:00,2.6486400000000003,0.7725200000000001,2.759,0.62304,0.18172000000000002,0.649,2.0256,0.5908,2.11,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-06-06 02:00:00,2.54016,0.7408800000000001,2.646,0.6297600000000001,0.18368,0.656,1.9104,0.5572,1.99,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-06-06 02:30:00,2.3750400000000003,0.69272,2.474,0.63744,0.18592,0.664,1.7376,0.5068,1.81,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-06-06 03:00:00,2.54496,0.74228,2.651,0.63456,0.18508000000000002,0.661,1.9104,0.5572,1.99,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-06-06 03:30:00,2.56896,0.7492800000000001,2.676,0.65856,0.19208000000000003,0.686,1.9104,0.5572,1.99,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-06-06 04:00:00,2.5296000000000003,0.7378,2.635,0.648,0.189,0.675,1.8816000000000002,0.5488000000000001,1.96,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-06-06 04:30:00,2.52,0.735,2.625,0.6384000000000001,0.1862,0.665,1.8816000000000002,0.5488000000000001,1.96,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-06-06 05:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.6355200000000001,0.18536000000000002,0.662,1.824,0.532,1.9,2.064,0.602,2.15,2.064,0.602,2.15
2020-06-06 05:30:00,2.4816000000000003,0.7238,2.585,0.6384000000000001,0.1862,0.665,1.8432,0.5376000000000001,1.92,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-06-06 06:00:00,2.4931200000000002,0.72716,2.597,0.64992,0.18956,0.677,1.8432,0.5376000000000001,1.92,2.112,0.616,2.2,2.112,0.616,2.2
2020-06-06 06:30:00,2.6006400000000003,0.7585200000000001,2.709,0.66144,0.19292,0.6890000000000001,1.9392,0.5656,2.02,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-06-06 07:00:00,2.73792,0.79856,2.852,0.6739200000000001,0.19656,0.7020000000000001,2.064,0.602,2.15,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-06-06 07:30:00,3.11808,0.90944,3.248,0.67008,0.19544,0.6980000000000001,2.448,0.714,2.55,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-06-06 08:00:00,3.0288,0.8834000000000001,3.155,0.648,0.189,0.675,2.3808,0.6944,2.48,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-06-06 08:30:00,3.31872,0.96796,3.457,0.6595200000000001,0.19236,0.687,2.6592000000000002,0.7756000000000001,2.77,3.3312,0.9716,3.47,3.3312,0.9716,3.47
