Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-06 09:00:00,3.4780800000000003,1.01444,3.623,0.6268800000000001,0.18284,0.653,2.8512,0.8316,2.9699999999999998,3.6,1.05,3.75,3.6,1.05,3.75
2020-06-06 09:30:00,3.6326400000000003,1.05952,3.784,0.6278400000000001,0.18312,0.654,3.0048,0.8764000000000001,3.13,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-06-06 10:00:00,3.87648,1.13064,4.038,0.63168,0.18424000000000001,0.658,3.2448,0.9464,3.38,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-06-06 10:30:00,3.98112,1.16116,4.147,0.6307200000000001,0.18396,0.657,3.3504,0.9772000000000001,3.49,4.272,1.246,4.45,4.272,1.246,4.45
2020-06-06 11:00:00,3.67392,1.07156,3.827,0.62112,0.18116000000000002,0.647,3.0528,0.8904000000000001,3.18,3.888,1.134,4.05,3.888,1.134,4.05
2020-06-06 11:30:00,3.74016,1.09088,3.896,0.6297600000000001,0.18368,0.656,3.1104,0.9072,3.24,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-06-06 12:00:00,4.01472,1.17096,4.182,0.62592,0.18256000000000003,0.652,3.3888,0.9884000000000001,3.5300000000000002,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-06-06 12:30:00,3.96096,1.15528,4.126,0.6297600000000001,0.18368,0.656,3.3312,0.9716,3.47,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-06-06 13:00:00,3.7536,1.0948,3.91,0.6336,0.18480000000000002,0.66,3.12,0.91,3.25,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-06-06 13:30:00,3.79296,1.10628,3.951,0.63456,0.18508000000000002,0.661,3.1584,0.9212,3.29,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-06-06 14:00:00,4.05696,1.18328,4.226,0.6105600000000001,0.17808000000000002,0.636,3.4464,1.0052,3.59,4.416,1.288,4.6,4.416,1.288,4.6
2020-06-06 14:30:00,3.6288,1.0584,3.7800000000000002,0.5952000000000001,0.1736,0.62,3.0336,0.8848,3.16,3.84,1.12,4.0,3.84,1.12,4.0
2020-06-06 15:00:00,3.77952,1.10236,3.9370000000000003,0.5923200000000001,0.17276000000000002,0.617,3.1872,0.9296000000000001,3.32,3.936,1.148,4.1,3.936,1.148,4.1
2020-06-06 15:30:00,3.78048,1.10264,3.938,0.59328,0.17304000000000003,0.618,3.1872,0.9296000000000001,3.32,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-06-06 16:00:00,3.57984,1.04412,3.729,0.5942400000000001,0.17332,0.619,2.9856,0.8708,3.11,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-06-06 16:30:00,3.70464,1.08052,3.859,0.5942400000000001,0.17332,0.619,3.1104,0.9072,3.24,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-06-06 17:00:00,4.22496,1.23228,4.401,0.57696,0.16828,0.601,3.648,1.064,3.8,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-06-06 17:30:00,4.31712,1.25916,4.497,0.56352,0.16436,0.587,3.7536,1.0948,3.91,4.608,1.344,4.8,4.608,1.344,4.8
2020-06-06 18:00:00,4.48704,1.30872,4.674,0.5702400000000001,0.16632000000000002,0.594,3.9168000000000003,1.1424,4.08,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-06-06 18:30:00,4.3814400000000004,1.27792,4.564,0.5702400000000001,0.16632000000000002,0.594,3.8112,1.1116,3.9699999999999998,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-06-06 19:00:00,4.34112,1.26616,4.522,0.56832,0.16576000000000002,0.592,3.7728,1.1004,3.93,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-06-06 19:30:00,4.25664,1.24152,4.434,0.5318400000000001,0.15512,0.554,3.7248,1.0864,3.88,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-06-06 20:00:00,4.06368,1.18524,4.233,0.5404800000000001,0.15764,0.5630000000000001,3.5232,1.0276,3.67,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-06-06 20:30:00,3.93312,1.14716,4.097,0.54432,0.15876,0.5670000000000001,3.3888,0.9884000000000001,3.5300000000000002,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-06-06 21:00:00,3.83616,1.11888,3.996,0.5433600000000001,0.15848,0.5660000000000001,3.2928,0.9604,3.43,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-06-06 21:30:00,3.72864,1.08752,3.884,0.54144,0.15792,0.5640000000000001,3.1872,0.9296000000000001,3.32,3.984,1.162,4.15,3.984,1.162,4.15
2020-06-06 22:00:00,3.68256,1.07408,3.836,0.5433600000000001,0.15848,0.5660000000000001,3.1392,0.9156000000000001,3.27,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-06-06 22:30:00,3.58272,1.04496,3.732,0.53952,0.15736,0.562,3.0432,0.8876000000000001,3.17,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-06-06 23:00:00,3.34176,0.9746800000000001,3.481,0.53856,0.15708000000000003,0.561,2.8032,0.8176,2.92,3.456,1.008,3.6,3.456,1.008,3.6
2020-06-06 23:30:00,3.18912,0.9301600000000001,3.322,0.53952,0.15736,0.562,2.6496,0.7728,2.76,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-06-07 00:00:00,2.98176,0.8696800000000001,3.106,0.5433600000000001,0.15848,0.5660000000000001,2.4384,0.7112,2.54,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-06-07 00:30:00,2.82048,0.82264,2.938,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.2752,0.6636000000000001,2.37,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-06-07 01:00:00,2.68512,0.7831600000000001,2.797,0.54432,0.15876,0.5670000000000001,2.1408,0.6244000000000001,2.23,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-06-07 01:30:00,2.6476800000000003,0.77224,2.758,0.55488,0.16184,0.578,2.0928,0.6104,2.18,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-06-07 02:00:00,2.59392,0.75656,2.702,0.54912,0.16016000000000002,0.5720000000000001,2.0448,0.5964,2.13,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-06-07 02:30:00,2.56032,0.7467600000000001,2.667,0.54432,0.15876,0.5670000000000001,2.016,0.588,2.1,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-06-07 03:00:00,2.51424,0.7333200000000001,2.6189999999999998,0.57504,0.16772,0.599,1.9392,0.5656,2.02,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-06-07 03:30:00,2.85408,0.8324400000000001,2.973,0.5596800000000001,0.16324000000000002,0.583,2.2944,0.6692,2.39,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-06-07 04:00:00,2.92512,0.85316,3.047,0.56352,0.16436,0.587,2.3616,0.6888000000000001,2.46,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-06-07 04:30:00,2.8972800000000003,0.8450400000000001,3.018,0.5644800000000001,0.16464,0.588,2.3328,0.6804,2.43,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-06-07 05:00:00,2.85408,0.8324400000000001,2.973,0.5596800000000001,0.16324000000000002,0.583,2.2944,0.6692,2.39,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-06-07 05:30:00,2.84448,0.82964,2.963,0.5596800000000001,0.16324000000000002,0.583,2.2848,0.6664,2.38,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-06-07 06:00:00,2.85984,0.8341200000000001,2.979,0.55584,0.16212000000000001,0.579,2.304,0.672,2.4,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-06-07 06:30:00,2.92992,0.8545600000000001,3.052,0.55872,0.16296000000000002,0.582,2.3712,0.6916,2.47,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-06-07 07:00:00,2.96736,0.86548,3.091,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.4192,0.7056,2.52,2.544,0.742,2.65,2.544,0.742,2.65
2020-06-07 07:30:00,2.8992,0.8456,3.02,0.5472,0.15960000000000002,0.5700000000000001,2.352,0.686,2.45,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-06-07 08:00:00,2.84544,0.8299200000000001,2.964,0.5318400000000001,0.15512,0.554,2.3136,0.6748000000000001,2.41,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-06-07 08:30:00,2.98848,0.8716400000000001,3.113,0.53088,0.15484,0.553,2.4576000000000002,0.7168,2.56,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-06-07 09:00:00,3.16128,0.9220400000000001,3.293,0.53088,0.15484,0.553,2.6304,0.7672,2.74,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-06-07 09:30:00,3.53376,1.03068,3.681,0.5289600000000001,0.15428,0.551,3.0048,0.8764000000000001,3.13,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-06-07 10:00:00,3.75264,1.09452,3.909,0.53664,0.15652000000000002,0.559,3.216,0.9380000000000001,3.35,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-06-07 10:30:00,4.0272,1.1746,4.195,0.5328,0.1554,0.555,3.4944,1.0192,3.64,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-06-07 11:00:00,4.14912,1.2101600000000001,4.322,0.5299200000000001,0.15456,0.552,3.6192,1.0556,3.77,4.608,1.344,4.8,4.608,1.344,4.8
2020-06-07 11:30:00,4.31712,1.25916,4.497,0.5347200000000001,0.15596000000000002,0.557,3.7824,1.1032,3.94,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-06-07 12:00:00,4.4496,1.2978,4.635,0.5328,0.1554,0.555,3.9168000000000003,1.1424,4.08,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-06-07 12:30:00,4.7424,1.3832,4.94,0.528,0.154,0.55,4.2144,1.2292,4.39,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-06-07 13:00:00,4.75584,1.38712,4.954,0.5126400000000001,0.14952000000000001,0.534,4.2432,1.2376,4.42,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-06-07 13:30:00,4.55808,1.32944,4.748,0.52608,0.15344000000000002,0.548,4.032,1.176,4.2,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-06-07 14:00:00,4.43808,1.29444,4.623,0.5212800000000001,0.15204,0.543,3.9168000000000003,1.1424,4.08,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-06-07 14:30:00,4.13184,1.20512,4.304,0.52224,0.15232,0.544,3.6096,1.0528,3.76,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-06-07 15:00:00,4.25664,1.24152,4.434,0.52224,0.15232,0.544,3.7344,1.0892,3.89,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-06-07 15:30:00,4.3814400000000004,1.27792,4.564,0.52224,0.15232,0.544,3.8592,1.1256,4.02,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-06-07 16:00:00,4.4256,1.2908,4.61,0.5184,0.1512,0.54,3.9072,1.1396,4.07,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-06-07 16:30:00,4.45248,1.29864,4.638,0.49728000000000006,0.14504,0.518,3.9552,1.1536,4.12,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-06-07 17:00:00,4.752,1.3860000000000001,4.95,0.5184,0.1512,0.54,4.2336,1.2348,4.41,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-06-07 17:30:00,4.93632,1.4397600000000002,5.142,0.5107200000000001,0.14896,0.532,4.4256,1.2908,4.61,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-06-07 18:00:00,4.91712,1.43416,5.122,0.5107200000000001,0.14896,0.532,4.4064,1.2852000000000001,4.59,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-06-07 18:30:00,4.78848,1.39664,4.9879999999999995,0.51648,0.15064000000000002,0.538,4.272,1.246,4.45,5.376,1.568,5.6,5.376,1.568,5.6
2020-06-07 19:00:00,4.47072,1.30396,4.657,0.5155200000000001,0.15036000000000002,0.537,3.9552,1.1536,4.12,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-06-07 19:30:00,4.2144,1.2292,4.39,0.5184,0.1512,0.54,3.696,1.078,3.85,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-06-07 20:00:00,4.02816,1.17488,4.196,0.51456,0.15008000000000002,0.536,3.5136000000000003,1.0248,3.66,4.416,1.288,4.6,4.416,1.288,4.6
2020-06-07 20:30:00,3.9052800000000003,1.13904,4.068,0.51648,0.15064000000000002,0.538,3.3888,0.9884000000000001,3.5300000000000002,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-06-07 21:00:00,3.8102400000000003,1.11132,3.969,0.51744,0.15092,0.539,3.2928,0.9604,3.43,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-06-07 21:30:00,3.81312,1.11216,3.972,0.52032,0.15176,0.542,3.2928,0.9604,3.43,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-06-07 22:00:00,3.7622400000000003,1.09732,3.919,0.51744,0.15092,0.539,3.2448,0.9464,3.38,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-06-07 22:30:00,3.63744,1.06092,3.789,0.51744,0.15092,0.539,3.12,0.91,3.25,3.888,1.134,4.05,3.888,1.134,4.05
2020-06-07 23:00:00,3.40512,0.99316,3.547,0.5155200000000001,0.15036000000000002,0.537,2.8896,0.8428,3.01,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-06-07 23:30:00,3.1008,0.9044000000000001,3.23,0.5184,0.1512,0.54,2.5824,0.7532,2.69,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-06-08 00:00:00,3.17856,0.9270800000000001,3.311,0.51936,0.15148,0.541,2.6592000000000002,0.7756000000000001,2.77,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-06-08 00:30:00,2.90688,0.84784,3.028,0.51648,0.15064000000000002,0.538,2.3904,0.6972,2.49,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-06-08 01:00:00,2.58528,0.75404,2.693,0.5212800000000001,0.15204,0.543,2.064,0.602,2.15,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-06-08 01:30:00,2.7456,0.8008000000000001,2.86,0.5184,0.1512,0.54,2.2272,0.6496000000000001,2.32,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-06-08 02:00:00,2.52576,0.7366800000000001,2.6310000000000002,0.51936,0.15148,0.541,2.0064,0.5852,2.09,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-06-08 02:30:00,2.4931200000000002,0.72716,2.597,0.5155200000000001,0.15036000000000002,0.537,1.9776,0.5768,2.06,2.304,0.672,2.4,2.304,0.672,2.4
2020-06-08 03:00:00,2.448,0.714,2.55,0.528,0.154,0.55,1.92,0.56,2.0,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-06-08 03:30:00,2.4528,0.7154,2.555,0.5328,0.1554,0.555,1.92,0.56,2.0,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-06-08 04:00:00,2.42592,0.7075600000000001,2.527,0.5347200000000001,0.15596000000000002,0.557,1.8912,0.5516,1.97,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-06-08 04:30:00,2.86848,0.83664,2.988,0.53568,0.15624000000000002,0.558,2.3328,0.6804,2.43,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-06-08 05:00:00,2.88768,0.8422400000000001,3.008,0.53568,0.15624000000000002,0.558,2.352,0.686,2.45,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-06-08 05:30:00,2.91168,0.8492400000000001,3.033,0.5404800000000001,0.15764,0.5630000000000001,2.3712,0.6916,2.47,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-06-08 06:00:00,2.856,0.833,2.975,0.5328,0.1554,0.555,2.3232,0.6776,2.42,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-06-08 06:30:00,2.65056,0.7730800000000001,2.761,0.53856,0.15708000000000003,0.561,2.112,0.616,2.2,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-06-08 07:00:00,2.87616,0.8388800000000001,2.996,0.55296,0.16128,0.5760000000000001,2.3232,0.6776,2.42,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-06-08 07:30:00,3.15072,0.9189600000000001,3.282,0.5299200000000001,0.15456,0.552,2.6208,0.7644000000000001,2.73,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-06-08 08:00:00,3.3792,0.9856,3.52,0.5472,0.15960000000000002,0.5700000000000001,2.832,0.8260000000000001,2.95,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-06-08 08:30:00,3.5808,1.0444,3.73,0.5568000000000001,0.16240000000000002,0.58,3.024,0.882,3.15,3.84,1.12,4.0,3.84,1.12,4.0
2020-06-08 09:00:00,3.67776,1.07268,3.831,0.51936,0.15148,0.541,3.1584,0.9212,3.29,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-06-08 09:30:00,3.76032,1.09676,3.917,0.5347200000000001,0.15596000000000002,0.557,3.2256,0.9408000000000001,3.36,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-06-08 10:00:00,3.75648,1.09564,3.9130000000000003,0.5404800000000001,0.15764,0.5630000000000001,3.216,0.9380000000000001,3.35,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-06-08 10:30:00,3.85536,1.12448,4.016,0.53376,0.15568,0.556,3.3216,0.9688,3.46,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-06-08 11:00:00,3.85248,1.12364,4.013,0.5404800000000001,0.15764,0.5630000000000001,3.312,0.966,3.45,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-06-08 11:30:00,3.8342400000000003,1.11832,3.9939999999999998,0.54144,0.15792,0.5640000000000001,3.2928,0.9604,3.43,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-06-08 12:00:00,3.9532800000000003,1.15304,4.118,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.408,0.994,3.55,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-06-08 12:30:00,3.91104,1.14072,4.074,0.54144,0.15792,0.5640000000000001,3.3696,0.9828,3.51,4.464,1.302,4.65,4.464,1.302,4.65
2020-06-08 13:00:00,4.01856,1.17208,4.186,0.5433600000000001,0.15848,0.5660000000000001,3.4752,1.0136,3.62,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-06-08 13:30:00,3.94752,1.15136,4.112,0.53952,0.15736,0.562,3.408,0.994,3.55,4.368,1.274,4.55,4.368,1.274,4.55
2020-06-08 14:00:00,3.7862400000000003,1.10432,3.944,0.54144,0.15792,0.5640000000000001,3.2448,0.9464,3.38,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-06-08 14:30:00,3.63744,1.06092,3.789,0.53664,0.15652000000000002,0.559,3.1008,0.9044000000000001,3.23,3.984,1.162,4.15,3.984,1.162,4.15
2020-06-08 15:00:00,3.5232,1.0276,3.67,0.5376000000000001,0.1568,0.56,2.9856,0.8708,3.11,3.84,1.12,4.0,3.84,1.12,4.0
2020-06-08 15:30:00,3.56544,1.03992,3.714,0.5318400000000001,0.15512,0.554,3.0336,0.8848,3.16,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-06-08 16:00:00,3.7824,1.1032,3.94,0.5760000000000001,0.168,0.6000000000000001,3.2064,0.9352,3.34,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-06-08 16:30:00,3.91488,1.14184,4.078,0.59328,0.17304000000000003,0.618,3.3216,0.9688,3.46,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-06-08 17:00:00,4.2192,1.2306,4.395,0.5808,0.1694,0.605,3.6384,1.0612,3.79,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-06-08 17:30:00,4.52064,1.31852,4.709,0.58464,0.17052,0.609,3.936,1.148,4.1,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-06-08 18:00:00,4.75584,1.38712,4.954,0.5894400000000001,0.17192000000000002,0.614,4.1664,1.2152,4.34,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-06-08 18:30:00,4.58784,1.33812,4.779,0.6134400000000001,0.17892000000000002,0.639,3.9744,1.1592,4.14,5.136,1.498,5.35,5.136,1.498,5.35
2020-06-08 19:00:00,4.43328,1.29304,4.618,0.5836800000000001,0.17024,0.608,3.8496,1.1228,4.01,4.896,1.428,5.1,4.896,1.428,5.1
2020-06-08 19:30:00,4.23168,1.23424,4.408,0.5836800000000001,0.17024,0.608,3.648,1.064,3.8,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-06-08 20:00:00,3.9936,1.1648,4.16,0.5856,0.1708,0.61,3.408,0.994,3.55,4.368,1.274,4.55,4.368,1.274,4.55
2020-06-08 20:30:00,3.90336,1.13848,4.066,0.5625600000000001,0.16408,0.586,3.3407999999999998,0.9744,3.48,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-06-08 21:00:00,3.768,1.099,3.925,0.5424,0.1582,0.5650000000000001,3.2256,0.9408000000000001,3.36,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-06-08 21:30:00,3.7344,1.0892,3.89,0.5664,0.1652,0.59,3.168,0.924,3.3,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-06-08 22:00:00,3.64128,1.06204,3.793,0.55008,0.16044,0.5730000000000001,3.0912,0.9016000000000001,3.22,3.936,1.148,4.1,3.936,1.148,4.1
2020-06-08 22:30:00,3.64032,1.06176,3.792,0.54912,0.16016000000000002,0.5720000000000001,3.0912,0.9016000000000001,3.22,3.936,1.148,4.1,3.936,1.148,4.1
2020-06-08 23:00:00,3.45984,1.00912,3.604,0.5510400000000001,0.16072,0.5740000000000001,2.9088000000000003,0.8484,3.03,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-06-08 23:30:00,3.14976,0.91868,3.281,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.6016,0.7588,2.71,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-06-09 00:00:00,2.9097600000000003,0.8486800000000001,3.031,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.3616,0.6888000000000001,2.46,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-06-09 00:30:00,3.13056,0.9130800000000001,3.261,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.5824,0.7532,2.69,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-06-09 01:00:00,2.65248,0.7736400000000001,2.763,0.55008,0.16044,0.5730000000000001,2.1024,0.6132000000000001,2.19,2.496,0.728,2.6,2.496,0.728,2.6
2020-06-09 01:30:00,2.53728,0.74004,2.643,0.55008,0.16044,0.5730000000000001,1.9872,0.5796,2.07,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-06-09 02:00:00,2.5171200000000002,0.73416,2.622,0.54912,0.16016000000000002,0.5720000000000001,1.968,0.5740000000000001,2.05,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-06-09 02:30:00,2.45472,0.71596,2.557,0.54432,0.15876,0.5670000000000001,1.9104,0.5572,1.99,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-06-09 03:00:00,2.44992,0.7145600000000001,2.552,0.54912,0.16016000000000002,0.5720000000000001,1.9008,0.5544,1.98,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-06-09 03:30:00,2.42784,0.7081200000000001,2.529,0.55584,0.16212000000000001,0.579,1.8719999999999999,0.546,1.9500000000000002,2.208,0.644,2.3,2.208,0.644,2.3
2020-06-09 04:00:00,2.424,0.707,2.525,0.5712,0.1666,0.595,1.8528,0.5404,1.9300000000000002,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-06-09 04:30:00,2.40864,0.70252,2.509,0.55584,0.16212000000000001,0.579,1.8528,0.5404,1.9300000000000002,2.16,0.63,2.25,2.16,0.63,2.25
2020-06-09 05:00:00,2.39328,0.6980400000000001,2.493,0.56928,0.16604000000000002,0.593,1.824,0.532,1.9,2.112,0.616,2.2,2.112,0.616,2.2
2020-06-09 05:30:00,2.42592,0.7075600000000001,2.527,0.5731200000000001,0.16716,0.597,1.8528,0.5404,1.9300000000000002,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-06-09 06:00:00,2.49888,0.72884,2.6029999999999998,0.5596800000000001,0.16324000000000002,0.583,1.9392,0.5656,2.02,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-06-09 06:30:00,2.99328,0.87304,3.118,0.5644800000000001,0.16464,0.588,2.4288,0.7084,2.5300000000000002,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-06-09 07:00:00,2.93088,0.85484,3.053,0.5596800000000001,0.16324000000000002,0.583,2.3712,0.6916,2.47,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-06-09 07:30:00,3.06624,0.8943200000000001,3.194,0.56064,0.16352000000000003,0.584,2.5056000000000003,0.7308,2.61,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-06-09 08:00:00,3.18432,0.92876,3.317,0.22752000000000003,0.06636,0.23700000000000002,2.9568000000000003,0.8624,3.08,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-06-09 08:30:00,3.27456,0.95508,3.411,0.010560000000000002,0.0030800000000000003,0.011,3.2640000000000002,0.9520000000000001,3.4,4.176,1.218,4.35,4.176,1.218,4.35
2020-06-09 09:00:00,3.44736,1.00548,3.591,0.010560000000000002,0.0030800000000000003,0.011,3.4368,1.0024,3.58,4.416,1.288,4.6,4.416,1.288,4.6
2020-06-09 09:30:00,3.59904,1.04972,3.749,0.00864,0.00252,0.009000000000000001,3.5904,1.0472,3.74,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-06-09 10:00:00,3.7276800000000003,1.08724,3.883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.7152000000000003,1.0836000000000001,3.87,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-06-09 10:30:00,3.79968,1.10824,3.958,0.06528,0.01904,0.068,3.7344,1.0892,3.89,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-06-09 11:00:00,3.84864,1.12252,4.009,0.06624000000000001,0.01932,0.069,3.7824,1.1032,3.94,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-06-09 11:30:00,3.7968,1.1074,3.955,0.0528,0.0154,0.055,3.7439999999999998,1.092,3.9,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-06-09 12:00:00,3.67776,1.07268,3.831,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.6096,1.0528,3.76,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-06-09 12:30:00,3.816,1.113,3.975,0.07200000000000001,0.021,0.075,3.7439999999999998,1.092,3.9,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-06-09 13:00:00,3.6432,1.0626,3.795,0.07200000000000001,0.021,0.075,3.5712,1.0416,3.7199999999999998,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-06-09 13:30:00,3.56736,1.04048,3.716,0.03456,0.01008,0.036000000000000004,3.5328,1.0304,3.68,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-06-09 14:00:00,3.3590400000000002,0.97972,3.499,0.45984,0.13412000000000002,0.47900000000000004,2.8992,0.8456,3.02,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-06-09 14:30:00,3.51456,1.02508,3.661,0.59616,0.17388,0.621,2.9184,0.8512000000000001,3.04,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-06-09 15:00:00,3.46272,1.00996,3.607,0.5923200000000001,0.17276000000000002,0.617,2.8704,0.8372,2.99,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-06-09 15:30:00,3.51072,1.02396,3.657,0.5923200000000001,0.17276000000000002,0.617,2.9184,0.8512000000000001,3.04,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-06-09 16:00:00,3.7027200000000002,1.07996,3.857,0.64032,0.18676,0.667,3.0624,0.8932,3.19,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-06-09 16:30:00,3.9523200000000003,1.15276,4.117,0.64032,0.18676,0.667,3.312,0.966,3.45,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-06-09 17:00:00,4.27584,1.24712,4.454,0.63744,0.18592,0.664,3.6384,1.0612,3.79,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-06-09 17:30:00,4.46784,1.30312,4.654,0.63744,0.18592,0.664,3.8304,1.1172,3.99,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-06-09 18:00:00,4.64928,1.3560400000000001,4.843,0.63648,0.18564000000000003,0.663,4.0128,1.1703999999999999,4.18,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-06-09 18:30:00,4.57344,1.33392,4.764,0.63744,0.18592,0.664,3.936,1.148,4.1,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-06-09 19:00:00,4.56864,1.3325200000000001,4.759,0.64224,0.18732000000000001,0.669,3.9264,1.1452,4.09,5.04,1.47,5.25,5.04,1.47,5.25
2020-06-09 19:30:00,4.44576,1.29668,4.631,0.63456,0.18508000000000002,0.661,3.8112,1.1116,3.9699999999999998,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-06-09 20:00:00,4.1472,1.2096,4.32,0.6144000000000001,0.1792,0.64,3.5328,1.0304,3.68,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-06-09 20:30:00,3.9878400000000003,1.16312,4.154,0.59904,0.17472000000000001,0.624,3.3888,0.9884000000000001,3.5300000000000002,4.272,1.246,4.45,4.272,1.246,4.45
2020-06-09 21:00:00,3.92256,1.14408,4.086,0.60096,0.17528000000000002,0.626,3.3216,0.9688,3.46,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-06-09 21:30:00,3.87936,1.13148,4.041,0.5865600000000001,0.17108,0.611,3.2928,0.9604,3.43,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-06-09 22:00:00,3.7507200000000003,1.09396,3.907,0.5731200000000001,0.16716,0.597,3.1776,0.9268000000000001,3.31,4.08,1.19,4.25,4.08,1.19,4.25
2020-06-09 22:30:00,3.5971200000000003,1.04916,3.747,0.5731200000000001,0.16716,0.597,3.024,0.882,3.15,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-06-09 23:00:00,3.33888,0.97384,3.478,0.57408,0.16744,0.598,2.7648,0.8064,2.88,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-06-09 23:30:00,3.06048,0.8926400000000001,3.188,0.57408,0.16744,0.598,2.4864,0.7252000000000001,2.59,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-06-10 00:00:00,2.85888,0.83384,2.9779999999999998,0.5836800000000001,0.17024,0.608,2.2752,0.6636000000000001,2.37,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-06-10 00:30:00,2.72448,0.79464,2.838,0.59328,0.17304000000000003,0.618,2.1312,0.6216,2.22,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-06-10 01:00:00,2.61024,0.7613200000000001,2.719,0.5942400000000001,0.17332,0.619,2.016,0.588,2.1,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-06-10 01:30:00,2.57856,0.7520800000000001,2.686,0.6105600000000001,0.17808000000000002,0.636,1.968,0.5740000000000001,2.05,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-06-10 02:00:00,2.5536,0.7448,2.66,0.6048,0.1764,0.63,1.9488,0.5684,2.03,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-06-10 02:30:00,2.51616,0.7338800000000001,2.621,0.6057600000000001,0.17668,0.631,1.9104,0.5572,1.99,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-06-10 03:00:00,2.4672,0.7196,2.5700000000000003,0.6048,0.1764,0.63,1.8624,0.5432,1.94,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-06-10 03:30:00,2.46912,0.72016,2.572,0.60672,0.17696,0.632,1.8624,0.5432,1.94,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-06-10 04:00:00,2.4384,0.7112,2.54,0.6048,0.1764,0.63,1.8336000000000001,0.5348,1.9100000000000001,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-06-10 04:30:00,2.45856,0.71708,2.561,0.6057600000000001,0.17668,0.631,1.8528,0.5404,1.9300000000000002,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-06-10 05:00:00,2.41536,0.7044800000000001,2.516,0.6105600000000001,0.17808000000000002,0.636,1.8048000000000002,0.5264,1.88,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2020-06-10 05:30:00,2.45376,0.7156800000000001,2.556,0.6105600000000001,0.17808000000000002,0.636,1.8432,0.5376000000000001,1.92,2.16,0.63,2.25,2.16,0.63,2.25
2020-06-10 06:00:00,2.53344,0.73892,2.6390000000000002,0.60384,0.17612000000000003,0.629,1.9296000000000002,0.5628000000000001,2.01,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-06-10 06:30:00,2.96064,0.8635200000000001,3.084,0.6086400000000001,0.17752,0.634,2.352,0.686,2.45,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-06-10 07:00:00,2.8176,0.8218000000000001,2.935,0.6096,0.1778,0.635,2.208,0.644,2.3,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-06-10 07:30:00,3.13824,0.91532,3.269,0.6134400000000001,0.17892000000000002,0.639,2.5248,0.7364,2.63,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-06-10 08:00:00,3.27552,0.9553600000000001,3.412,0.58752,0.17136,0.612,2.688,0.784,2.8,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-06-10 08:30:00,3.55488,1.03684,3.7030000000000003,0.60768,0.17724,0.633,2.9472,0.8596,3.07,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-06-10 09:00:00,3.71136,1.08248,3.866,0.6105600000000001,0.17808000000000002,0.636,3.1008,0.9044000000000001,3.23,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-06-10 09:30:00,3.81984,1.11412,3.979,0.60384,0.17612000000000003,0.629,3.216,0.9380000000000001,3.35,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-06-10 10:00:00,3.88224,1.13232,4.044,0.5894400000000001,0.17192000000000002,0.614,3.2928,0.9604,3.43,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-06-10 10:30:00,3.97248,1.1586400000000001,4.138,0.5836800000000001,0.17024,0.608,3.3888,0.9884000000000001,3.5300000000000002,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-06-10 11:00:00,4.0128,1.1703999999999999,4.18,0.5856,0.1708,0.61,3.4272,0.9996,3.5700000000000003,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-06-10 11:30:00,4.0896,1.1928,4.26,0.5856,0.1708,0.61,3.504,1.022,3.65,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-06-10 12:00:00,4.13184,1.20512,4.304,0.59904,0.17472000000000001,0.624,3.5328,1.0304,3.68,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-06-10 12:30:00,4.23456,1.23508,4.411,0.59616,0.17388,0.621,3.6384,1.0612,3.79,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-06-10 13:00:00,4.1424,1.2082,4.315,0.6000000000000001,0.17500000000000002,0.625,3.5423999999999998,1.0332,3.69,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-06-10 13:30:00,4.01376,1.17068,4.181,0.6057600000000001,0.17668,0.631,3.408,0.994,3.55,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-06-10 14:00:00,3.81888,1.11384,3.9779999999999998,0.6028800000000001,0.17584000000000002,0.628,3.216,0.9380000000000001,3.35,3.984,1.162,4.15,3.984,1.162,4.15
2020-06-10 14:30:00,3.62208,1.05644,3.773,0.60768,0.17724,0.633,3.0144,0.8792000000000001,3.14,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-06-10 15:00:00,3.56448,1.03964,3.713,0.61728,0.18004,0.643,2.9472,0.8596,3.07,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-06-10 15:30:00,3.8208,1.1144,3.98,0.624,0.182,0.65,3.1968,0.9324,3.33,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-06-10 16:00:00,4.14912,1.2101600000000001,4.322,0.6547200000000001,0.19096000000000002,0.682,3.4944,1.0192,3.64,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-06-10 16:30:00,4.58112,1.33616,4.772,0.6547200000000001,0.19096000000000002,0.682,3.9264,1.1452,4.09,4.992,1.456,5.2,4.992,1.456,5.2
2020-06-10 17:00:00,4.86432,1.41876,5.067,0.6595200000000001,0.19236,0.687,4.2048,1.2264,4.38,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-06-10 17:30:00,4.95552,1.44536,5.162,0.64512,0.18816000000000002,0.672,4.3104,1.2572,4.49,5.28,1.54,5.5,5.28,1.54,5.5
2020-06-10 18:00:00,5.064,1.477,5.275,0.6384000000000001,0.1862,0.665,4.4256,1.2908,4.61,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-06-10 18:30:00,5.064,1.477,5.275,0.6384000000000001,0.1862,0.665,4.4256,1.2908,4.61,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-06-10 19:00:00,4.84032,1.4117600000000001,5.042,0.6355200000000001,0.18536000000000002,0.662,4.2048,1.2264,4.38,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-06-10 19:30:00,4.53888,1.3238400000000001,4.728,0.6220800000000001,0.18144000000000002,0.648,3.9168000000000003,1.1424,4.08,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-06-10 20:00:00,4.28064,1.24852,4.459,0.60384,0.17612000000000003,0.629,3.6768,1.0724,3.83,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-06-10 20:30:00,4.10688,1.19784,4.2780000000000005,0.6028800000000001,0.17584000000000002,0.628,3.504,1.022,3.65,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-06-10 21:00:00,3.8976,1.1368,4.06,0.5952000000000001,0.1736,0.62,3.3024,0.9632000000000001,3.44,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-06-10 21:30:00,3.79488,1.10684,3.9530000000000003,0.5980800000000001,0.17444,0.623,3.1968,0.9324,3.33,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-06-10 22:00:00,3.73728,1.0900400000000001,3.893,0.5788800000000001,0.16884000000000002,0.603,3.1584,0.9212,3.29,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-06-10 22:30:00,3.65184,1.06512,3.8040000000000003,0.57984,0.16912000000000002,0.604,3.072,0.896,3.2,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-06-10 23:00:00,3.41376,0.9956800000000001,3.556,0.58176,0.16968000000000003,0.606,2.832,0.8260000000000001,2.95,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-06-10 23:30:00,3.14496,0.9172800000000001,3.276,0.58176,0.16968000000000003,0.606,2.5632,0.7476,2.67,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-06-11 00:00:00,2.904,0.847,3.025,0.5808,0.1694,0.605,2.3232,0.6776,2.42,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-06-11 00:30:00,2.75136,0.8024800000000001,2.866,0.58176,0.16968000000000003,0.606,2.1696,0.6328,2.26,2.592,0.756,2.7,2.592,0.756,2.7
2020-06-11 01:00:00,2.74944,0.8019200000000001,2.864,0.5702400000000001,0.16632000000000002,0.594,2.1792,0.6356,2.27,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-06-11 01:30:00,3.02688,0.8828400000000001,3.153,0.56928,0.16604000000000002,0.593,2.4576000000000002,0.7168,2.56,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-06-11 02:00:00,3.00864,0.8775200000000001,3.134,0.5702400000000001,0.16632000000000002,0.594,2.4384,0.7112,2.54,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-06-11 02:30:00,2.9904,0.8722000000000001,3.115,0.5712,0.1666,0.595,2.4192,0.7056,2.52,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-06-11 03:00:00,2.7888,0.8134,2.9050000000000002,0.5712,0.1666,0.595,2.2176,0.6468,2.31,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-06-11 03:30:00,2.47776,0.7226800000000001,2.581,0.57696,0.16828,0.601,1.9008,0.5544,1.98,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-06-11 04:00:00,2.472,0.721,2.575,0.5712,0.1666,0.595,1.9008,0.5544,1.98,2.208,0.644,2.3,2.208,0.644,2.3
2020-06-11 04:30:00,2.53056,0.7380800000000001,2.636,0.57216,0.16688,0.596,1.9584000000000001,0.5712,2.04,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-06-11 05:00:00,2.40192,0.7005600000000001,2.502,0.56832,0.16576000000000002,0.592,1.8336000000000001,0.5348,1.9100000000000001,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2020-06-11 05:30:00,2.46144,0.7179200000000001,2.564,0.5702400000000001,0.16632000000000002,0.594,1.8912,0.5516,1.97,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-06-11 06:00:00,2.70048,0.7876400000000001,2.813,0.56928,0.16604000000000002,0.593,2.1312,0.6216,2.22,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-06-11 06:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.5712,0.1666,0.595,2.16,0.63,2.25,2.64,0.77,2.75,2.64,0.77,2.75
2020-06-11 07:00:00,2.94816,0.8598800000000001,3.071,0.5673600000000001,0.16548000000000002,0.591,2.3808,0.6944,2.48,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-06-11 07:30:00,3.22656,0.94108,3.3609999999999998,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.6784,0.7812,2.79,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-06-11 08:00:00,3.36384,0.9811200000000001,3.504,0.5510400000000001,0.16072,0.5740000000000001,2.8128,0.8204,2.93,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-06-11 08:30:00,3.576,1.043,3.725,0.5424,0.1582,0.5650000000000001,3.0336,0.8848,3.16,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-06-11 09:00:00,3.76608,1.09844,3.923,0.5596800000000001,0.16324000000000002,0.583,3.2064,0.9352,3.34,4.032,1.176,4.2,4.032,1.176,4.2
2020-06-11 09:30:00,3.94656,1.15108,4.111,0.55776,0.16268000000000002,0.581,3.3888,0.9884000000000001,3.5300000000000002,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-06-11 10:00:00,4.10592,1.19756,4.277,0.56352,0.16436,0.587,3.5423999999999998,1.0332,3.69,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-06-11 10:30:00,4.1952,1.2236,4.37,0.5664,0.1652,0.59,3.6288,1.0584,3.7800000000000002,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-06-11 11:00:00,4.24224,1.23732,4.419,0.6134400000000001,0.17892000000000002,0.639,3.6288,1.0584,3.7800000000000002,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-06-11 11:30:00,4.20864,1.22752,4.384,0.63744,0.18592,0.664,3.5712,1.0416,3.7199999999999998,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-06-11 12:00:00,4.2192,1.2306,4.395,0.6576000000000001,0.1918,0.685,3.5616,1.0388,3.71,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-06-11 12:30:00,4.24992,1.23956,4.427,0.6787200000000001,0.19796000000000002,0.707,3.5712,1.0416,3.7199999999999998,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-06-11 13:00:00,4.12608,1.20344,4.298,0.6412800000000001,0.18704,0.668,3.4848,1.0164,3.63,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-06-11 13:30:00,4.0656,1.1858,4.235,0.6288,0.1834,0.655,3.4368,1.0024,3.58,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-06-11 14:00:00,3.89952,1.13736,4.062,0.66432,0.19376000000000002,0.6920000000000001,3.2352,0.9436,3.37,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-06-11 14:30:00,3.6144,1.0542,3.765,0.6576000000000001,0.1918,0.685,2.9568000000000003,0.8624,3.08,3.696,1.078,3.85,3.696,1.078,3.85
2020-06-11 15:00:00,3.59904,1.04972,3.749,0.66144,0.19292,0.6890000000000001,2.9376,0.8568,3.06,3.648,1.064,3.8,3.648,1.064,3.8
2020-06-11 15:30:00,3.7104,1.0822,3.865,0.6576000000000001,0.1918,0.685,3.0528,0.8904000000000001,3.18,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-06-11 16:00:00,4.14528,1.20904,4.318,0.6796800000000001,0.19824000000000003,0.708,3.4656000000000002,1.0108,3.61,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-06-11 16:30:00,4.48608,1.30844,4.673,0.69408,0.20244,0.723,3.792,1.106,3.95,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-06-11 17:00:00,4.8624,1.4182000000000001,5.065,0.6960000000000001,0.203,0.725,4.1664,1.2152,4.34,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-06-11 17:30:00,4.99968,1.45824,5.208,0.6988800000000001,0.20384000000000002,0.728,4.3008,1.2544,4.48,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-06-11 18:00:00,5.15904,1.50472,5.374,0.6950400000000001,0.20272,0.724,4.464,1.302,4.65,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-06-11 18:30:00,5.15904,1.50472,5.374,0.6950400000000001,0.20272,0.724,4.464,1.302,4.65,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-06-11 19:00:00,5.05536,1.47448,5.266,0.69696,0.20328000000000002,0.726,4.3584,1.2711999999999999,4.54,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-06-11 19:30:00,4.85184,1.41512,5.054,0.6758400000000001,0.19712000000000002,0.704,4.176,1.218,4.35,5.28,1.54,5.5,5.28,1.54,5.5
2020-06-11 20:00:00,4.6032,1.3426,4.795,0.6672,0.19460000000000002,0.6950000000000001,3.936,1.148,4.1,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-06-11 20:30:00,4.37472,1.27596,4.557,0.66912,0.19516000000000003,0.6970000000000001,3.7056,1.0808,3.86,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-06-11 21:00:00,4.2336,1.2348,4.41,0.6816,0.1988,0.71,3.552,1.036,3.7,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-06-11 21:30:00,4.03872,1.1779600000000001,4.207,0.6787200000000001,0.19796000000000002,0.707,3.36,0.98,3.5,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-06-11 22:00:00,3.9398400000000002,1.14912,4.104,0.6758400000000001,0.19712000000000002,0.704,3.2640000000000002,0.9520000000000001,3.4,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-06-11 22:30:00,3.7152000000000003,1.0836000000000001,3.87,0.672,0.196,0.7000000000000001,3.0432,0.8876000000000001,3.17,3.792,1.106,3.95,3.792,1.106,3.95
2020-06-11 23:00:00,3.3984,0.9912000000000001,3.54,0.672,0.196,0.7000000000000001,2.7264,0.7952,2.84,3.408,0.994,3.55,3.408,0.994,3.55
2020-06-11 23:30:00,3.1296,0.9128000000000001,3.26,0.672,0.196,0.7000000000000001,2.4576000000000002,0.7168,2.56,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-06-12 00:00:00,3.28032,0.95676,3.417,0.66912,0.19516000000000003,0.6970000000000001,2.6112,0.7616,2.7199999999999998,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-06-12 00:30:00,3.1392,0.9156000000000001,3.27,0.6624,0.1932,0.6900000000000001,2.4768,0.7224,2.58,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-06-12 01:00:00,2.69664,0.7865200000000001,2.809,0.6710400000000001,0.19572,0.6990000000000001,2.0256,0.5908,2.11,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-06-12 01:30:00,2.6947200000000002,0.7859600000000001,2.807,0.66912,0.19516000000000003,0.6970000000000001,2.0256,0.5908,2.11,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-06-12 02:00:00,2.63712,0.7691600000000001,2.747,0.66912,0.19516000000000003,0.6970000000000001,1.968,0.5740000000000001,2.05,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-06-12 02:30:00,2.59872,0.7579600000000001,2.707,0.66912,0.19516000000000003,0.6970000000000001,1.9296000000000002,0.5628000000000001,2.01,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-06-12 03:00:00,2.56896,0.7492800000000001,2.676,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.9008,0.5544,1.98,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-06-12 03:30:00,2.56992,0.7495600000000001,2.677,0.66912,0.19516000000000003,0.6970000000000001,1.9008,0.5544,1.98,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-06-12 04:00:00,2.54016,0.7408800000000001,2.646,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.8719999999999999,0.546,1.9500000000000002,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-06-12 04:30:00,2.54208,0.7414400000000001,2.648,0.67008,0.19544,0.6980000000000001,1.8719999999999999,0.546,1.9500000000000002,2.16,0.63,2.25,2.16,0.63,2.25
2020-06-12 05:00:00,2.52288,0.73584,2.628,0.67008,0.19544,0.6980000000000001,1.8528,0.5404,1.9300000000000002,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2020-06-12 05:30:00,2.53248,0.7386400000000001,2.638,0.67008,0.19544,0.6980000000000001,1.8624,0.5432,1.94,2.16,0.63,2.25,2.16,0.63,2.25
2020-06-12 06:00:00,2.6304,0.7672,2.74,0.672,0.196,0.7000000000000001,1.9584000000000001,0.5712,2.04,2.304,0.672,2.4,2.304,0.672,2.4
2020-06-12 06:30:00,2.82432,0.82376,2.942,0.6739200000000001,0.19656,0.7020000000000001,2.1504,0.6272,2.24,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-06-12 07:00:00,3.01824,0.8803200000000001,3.144,0.6758400000000001,0.19712000000000002,0.704,2.3424,0.6832,2.44,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-06-12 07:30:00,3.4128,0.9954000000000001,3.555,0.6768000000000001,0.19740000000000002,0.705,2.7359999999999998,0.798,2.85,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-06-12 08:00:00,3.54048,1.03264,3.688,0.65088,0.18984,0.678,2.8896,0.8428,3.01,3.648,1.064,3.8,3.648,1.064,3.8
2020-06-12 08:30:00,3.70656,1.08108,3.8609999999999998,0.67296,0.19628,0.7010000000000001,3.0336,0.8848,3.16,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-06-12 09:00:00,3.864,1.127,4.025,0.6768000000000001,0.19740000000000002,0.705,3.1872,0.9296000000000001,3.32,4.08,1.19,4.25,4.08,1.19,4.25
2020-06-12 09:30:00,3.91776,1.14268,4.081,0.67296,0.19628,0.7010000000000001,3.2448,0.9464,3.38,4.176,1.218,4.35,4.176,1.218,4.35
2020-06-12 10:00:00,3.96576,1.15668,4.131,0.67296,0.19628,0.7010000000000001,3.2928,0.9604,3.43,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-06-12 10:30:00,4.05984,1.18412,4.229,0.6518400000000001,0.19012,0.679,3.408,0.994,3.55,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-06-12 11:00:00,4.18176,1.21968,4.356,0.65856,0.19208000000000003,0.686,3.5232,1.0276,3.67,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-06-12 11:30:00,4.16928,1.21604,4.343,0.67488,0.19684000000000001,0.7030000000000001,3.4944,1.0192,3.64,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-06-12 12:00:00,4.33056,1.26308,4.511,0.6921600000000001,0.20188,0.721,3.6384,1.0612,3.79,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-06-12 12:30:00,4.50528,1.31404,4.693,0.6460800000000001,0.18844000000000002,0.673,3.8592,1.1256,4.02,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-06-12 13:00:00,4.40256,1.2840799999999999,4.586,0.6489600000000001,0.18928,0.676,3.7536,1.0948,3.91,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-06-12 13:30:00,4.37568,1.27624,4.558,0.6604800000000001,0.19264,0.6880000000000001,3.7152000000000003,1.0836000000000001,3.87,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-06-12 14:00:00,4.25472,1.24096,4.432,0.66432,0.19376000000000002,0.6920000000000001,3.5904,1.0472,3.74,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-06-12 14:30:00,4.11648,1.20064,4.288,0.6604800000000001,0.19264,0.6880000000000001,3.456,1.008,3.6,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-06-12 15:00:00,4.11456,1.20008,4.286,0.65856,0.19208000000000003,0.686,3.456,1.008,3.6,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-06-12 15:30:00,4.15872,1.21296,4.332,0.6547200000000001,0.19096000000000002,0.682,3.504,1.022,3.65,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-06-12 16:00:00,4.23552,1.23536,4.412,0.6739200000000001,0.19656,0.7020000000000001,3.5616,1.0388,3.71,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-06-12 16:30:00,4.37568,1.27624,4.558,0.68928,0.20104000000000002,0.718,3.6864,1.0752,3.84,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-06-12 17:00:00,4.55328,1.32804,4.743,0.6844800000000001,0.19964,0.713,3.8688000000000002,1.1284,4.03,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-06-12 17:30:00,4.75488,1.38684,4.953,0.6844800000000001,0.19964,0.713,4.0704,1.1872,4.24,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-06-12 18:00:00,4.8796800000000005,1.42324,5.083,0.6844800000000001,0.19964,0.713,4.1952,1.2236,4.37,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-06-12 18:30:00,4.87584,1.42212,5.079,0.6902400000000001,0.20132000000000003,0.719,4.1856,1.2208,4.36,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-06-12 19:00:00,4.7568,1.3874,4.955,0.6960000000000001,0.203,0.725,4.0608,1.1844000000000001,4.23,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-06-12 19:30:00,4.69056,1.36808,4.886,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.0224,1.1732,4.19,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-06-12 20:00:00,4.44864,1.29752,4.634,0.63744,0.18592,0.664,3.8112,1.1116,3.9699999999999998,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-06-12 20:30:00,4.33632,1.2647599999999999,4.517,0.66912,0.19516000000000003,0.6970000000000001,3.6672000000000002,1.0696,3.8200000000000003,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-06-12 21:00:00,4.10304,1.19672,4.274,0.66624,0.19432000000000002,0.6940000000000001,3.4368,1.0024,3.58,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-06-12 21:30:00,3.9455999999999998,1.1508,4.11,0.6624,0.1932,0.6900000000000001,3.2832,0.9576,3.42,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-06-12 22:00:00,3.8256,1.1158,3.985,0.6576000000000001,0.1918,0.685,3.168,0.924,3.3,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-06-12 22:30:00,3.68736,1.07548,3.841,0.63456,0.18508000000000002,0.661,3.0528,0.8904000000000001,3.18,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-06-12 23:00:00,3.48768,1.01724,3.633,0.63648,0.18564000000000003,0.663,2.8512,0.8316,2.9699999999999998,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-06-12 23:30:00,3.2697599999999998,0.9536800000000001,3.406,0.6297600000000001,0.18368,0.656,2.64,0.77,2.75,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-06-13 00:00:00,3.04896,0.8892800000000001,3.176,0.6297600000000001,0.18368,0.656,2.4192,0.7056,2.52,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
